Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-06 21:00:00,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521,3.06,0.38,3.0835044998,0.0,0,0.0,3.06,0.38,3.0835044998
2019-04-06 21:30:00,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.03,0.38,3.0537354175,0.0,0,0.0,3.03,0.38,3.0537354175
2019-04-06 22:00:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309
2019-04-06 22:30:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-04-06 23:00:00,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748
2019-04-06 23:30:00,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2019-04-07 00:00:00,2.7199999999999998,-0.29,2.7354158733,0.0,0,0.0,2.7199999999999998,-0.29,2.7354158733,2.87,0.67,2.9471681323,0.0,0,0.0,2.87,0.67,2.9471681323
2019-04-07 00:30:00,2.76,0.30000000000000004,2.7762564723,0.0,0,0.0,2.76,0.30000000000000004,2.7762564723,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-04-07 01:00:00,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023,2.77,0.32,2.7884224931,0.0,0,0.0,2.77,0.32,2.7884224931
2019-04-07 01:30:00,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643
2019-04-07 02:00:00,2.71,0.35000000000000003,2.7325080055,0.0,0,0.0,2.71,0.35000000000000003,2.7325080055,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979
2019-04-07 02:30:00,2.68,-0.12,2.6826852219,0.0,0,0.0,2.68,-0.12,2.6826852219,2.81,0.6000000000000001,2.8733430008000003,0.0,0,0.0,2.81,0.6000000000000001,2.8733430008000003
2019-04-07 03:00:00,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643,2.79,0.34,2.8106404964,0.0,0,0.0,2.79,0.34,2.8106404964
2019-04-07 03:30:00,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023,2.77,0.32,2.7884224931,0.0,0,0.0,2.77,0.32,2.7884224931
2019-04-07 04:00:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-04-07 04:30:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-04-07 05:00:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-04-07 05:30:00,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2019-04-07 06:00:00,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2019-04-07 06:30:00,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983,2.89,0.34,2.9099312707,0.0,0,0.0,2.89,0.34,2.9099312707
2019-04-07 07:00:00,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-04-07 07:30:00,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2019-04-07 08:00:00,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2019-04-07 08:30:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024
2019-04-07 09:00:00,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2019-04-07 09:30:00,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2019-04-07 10:00:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2019-04-07 10:30:00,3.19,0.48,3.2259107241000002,0.0,0,0.0,3.19,0.48,3.2259107241000002,3.25,0.44,3.2796493715,0.0,0,0.0,3.25,0.44,3.2796493715
2019-04-07 11:00:00,3.19,0.48,3.2259107241000002,0.0,0,0.0,3.19,0.48,3.2259107241000002,3.25,0.44,3.2796493715,0.0,0,0.0,3.25,0.44,3.2796493715
2019-04-07 11:30:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2019-04-07 12:00:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2019-04-07 12:30:00,3.2800000000000002,0.5,3.3178908963,0.0,0,0.0,3.2800000000000002,0.5,3.3178908963,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583
2019-04-07 13:00:00,3.27,0.52,3.3110874347,0.0,0,0.0,3.27,0.52,3.3110874347,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452
2019-04-07 13:30:00,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497
2019-04-07 14:00:00,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068
2019-04-07 14:30:00,3.31,0.52,3.3505969617,0.0,0,0.0,3.31,0.52,3.3505969617,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295
2019-04-07 15:00:00,3.31,0.52,3.3505969617,0.0,0,0.0,3.31,0.52,3.3505969617,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295
2019-04-07 15:30:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389
2019-04-07 16:00:00,3.26,0.5,3.298120677,0.0,0,0.0,3.26,0.5,3.298120677,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2019-04-07 16:30:00,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109
2019-04-07 17:00:00,3.24,-0.17,3.2444568112,0.0,0,0.0,3.24,-0.17,3.2444568112,3.41,0.86,3.51677409,0.0,0,0.0,3.41,0.86,3.51677409
2019-04-07 17:30:00,3.18,-0.2,3.186283101,0.0,0,0.0,3.18,-0.2,3.186283101,3.34,0.8200000000000001,3.4391859502,0.0,0,0.0,3.34,0.8200000000000001,3.4391859502
2019-04-07 18:00:00,3.2,0.35000000000000003,3.2190837206,0.0,0,0.0,3.2,0.35000000000000003,3.2190837206,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406
2019-04-07 18:30:00,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868,3.22,0.46,3.2526911935,0.0,0,0.0,3.22,0.46,3.2526911935
2019-04-07 19:00:00,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409
2019-04-07 19:30:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2019-04-07 20:00:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078
2019-04-07 20:30:00,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508
2019-04-07 21:00:00,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996
2019-04-07 21:30:00,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539
2019-04-07 22:00:00,2.93,0.44,2.9628533545,0.0,0,0.0,2.93,0.44,2.9628533545,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565
2019-04-07 22:30:00,2.89,0.42,2.9203595669,0.0,0,0.0,2.89,0.42,2.9203595669,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922
2019-04-07 23:00:00,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239
2019-04-07 23:30:00,2.81,0.26,2.8220028349,0.0,0,0.0,2.81,0.26,2.8220028349,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047
2019-04-08 00:00:00,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2019-04-08 00:30:00,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631
2019-04-08 01:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564
2019-04-08 01:30:00,2.75,0.05,2.7504545079,0.0,0,0.0,2.75,0.05,2.7504545079,2.86,0.55,2.9124045049,0.0,0,0.0,2.86,0.55,2.9124045049
2019-04-08 02:00:00,2.73,0.24,2.740529146,0.0,0,0.0,2.73,0.24,2.740529146,2.81,0.43,2.8427099747,0.0,0,0.0,2.81,0.43,2.8427099747
2019-04-08 02:30:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998
2019-04-08 03:00:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2019-04-08 03:30:00,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2019-04-08 04:00:00,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-04-08 04:30:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898
2019-04-08 05:00:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898
2019-04-08 05:30:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2019-04-08 06:00:00,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814
2019-04-08 06:30:00,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
2019-04-08 07:00:00,3.29,0.52,3.3308407347,0.0,0,0.0,3.29,0.52,3.3308407347,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497
2019-04-08 07:30:00,3.55,0.1,3.5514081714,0.0,0,0.0,3.55,0.1,3.5514081714,3.69,0.75,3.7654481805,0.0,0,0.0,3.69,0.75,3.7654481805
2019-04-08 08:00:00,3.8200000000000003,0.58,3.8637805321,0.0,0,0.0,3.8200000000000003,0.58,3.8637805321,3.89,0.54,3.9273018728,0.0,0,0.0,3.89,0.54,3.9273018728
2019-04-08 08:30:00,4.1,0.47000000000000003,4.1268510998,0.0,0,0.0,4.1,0.47000000000000003,4.1268510998,4.2,0.6900000000000001,4.2563012111,0.0,0,0.0,4.2,0.6900000000000001,4.2563012111
2019-04-08 09:00:00,4.29,0.65,4.3389630098,0.0,0,0.0,4.29,0.65,4.3389630098,4.36,0.61,4.4024652185,0.0,0,0.0,4.36,0.61,4.4024652185
2019-04-08 09:30:00,4.43,0.65,4.4774322999,0.0,0,0.0,4.43,0.65,4.4774322999,4.5,0.61,4.5411562404,0.0,0,0.0,4.5,0.61,4.5411562404
2019-04-08 10:00:00,4.51,0.66,4.5580368581,0.0,0,0.0,4.51,0.66,4.5580368581,4.59,0.62,4.6316843588,0.0,0,0.0,4.59,0.62,4.6316843588
2019-04-08 10:30:00,4.61,0.68,4.6598819728,0.0,0,0.0,4.61,0.68,4.6598819728,4.68,0.64,4.723557981,0.0,0,0.0,4.68,0.64,4.723557981
2019-04-08 11:00:00,4.59,0.64,4.634403953,0.0,0,0.0,4.59,0.64,4.634403953,4.67,0.6000000000000001,4.7083861354,0.0,0,0.0,4.67,0.6000000000000001,4.7083861354
2019-04-08 11:30:00,4.73,0.68,4.7786295106,0.0,0,0.0,4.73,0.68,4.7786295106,4.8,0.64,4.8424787041,0.0,0,0.0,4.8,0.64,4.8424787041
2019-04-08 12:00:00,4.73,0.64,4.7731017169,0.0,0,0.0,4.73,0.64,4.7731017169,4.8,0.66,4.845162536,0.0,0,0.0,4.8,0.66,4.845162536
2019-04-08 12:30:00,4.68,0.66,4.7263093424000004,0.0,0,0.0,4.68,0.66,4.7263093424000004,4.76,0.62,4.8002083288,0.0,0,0.0,4.76,0.62,4.8002083288
2019-04-08 13:00:00,4.7,0.67,4.7475151395,0.0,0,0.0,4.7,0.67,4.7475151395,4.77,0.64,4.8127435003,0.0,0,0.0,4.77,0.64,4.8127435003
2019-04-08 13:30:00,4.68,0.65,4.7249232798000005,0.0,0,0.0,4.68,0.65,4.7249232798000005,4.75,0.61,4.7890082481,0.0,0,0.0,4.75,0.61,4.7890082481
2019-04-08 14:00:00,4.64,0.67,4.6881232919,0.0,0,0.0,4.64,0.67,4.6881232919,4.72,0.64,4.7631922069,0.0,0,0.0,4.72,0.64,4.7631922069
2019-04-08 14:30:00,4.6,0.67,4.6485374044,0.0,0,0.0,4.6,0.67,4.6485374044,4.68,0.64,4.723557981,0.0,0,0.0,4.68,0.64,4.723557981
2019-04-08 15:00:00,4.55,0.66,4.597618949,0.0,0,0.0,4.55,0.66,4.597618949,4.63,0.62,4.6713274345,0.0,0,0.0,4.63,0.62,4.6713274345
2019-04-08 15:30:00,4.59,0.6900000000000001,4.6415730092,0.0,0,0.0,4.59,0.6900000000000001,4.6415730092,4.67,0.65,4.7150185578,0.0,0,0.0,4.67,0.65,4.7150185578
2019-04-08 16:00:00,4.52,0.67,4.5693872675,0.0,0,0.0,4.52,0.67,4.5693872675,4.6,0.64,4.6443083446,0.0,0,0.0,4.6,0.64,4.6443083446
2019-04-08 16:30:00,4.51,0.72,4.567110684,0.0,0,0.0,4.51,0.72,4.567110684,4.6,0.68,4.6499892473,0.0,0,0.0,4.6,0.68,4.6499892473
2019-04-08 17:00:00,4.4,0.72,4.4585199338,0.0,0,0.0,4.4,0.72,4.4585199338,4.47,0.68,4.521426766,0.0,0,0.0,4.47,0.68,4.521426766
2019-04-08 17:30:00,4.09,0.62,4.1367257584,0.0,0,0.0,4.09,0.62,4.1367257584,4.16,0.58,4.2002380885,0.0,0,0.0,4.16,0.58,4.2002380885
2019-04-08 18:00:00,3.93,0.62,3.9786052833000003,0.0,0,0.0,3.93,0.62,3.9786052833000003,4.0,0.58,4.0418312681,0.0,0,0.0,4.0,0.58,4.0418312681
2019-04-08 18:30:00,3.67,0.56,3.7124789562,0.0,0,0.0,3.67,0.56,3.7124789562,3.74,0.52,3.7759766947999998,0.0,0,0.0,3.74,0.52,3.7759766947999998
2019-04-08 19:00:00,3.54,0.56,3.5840200892,0.0,0,0.0,3.54,0.56,3.5840200892,3.61,0.52,3.647259245,0.0,0,0.0,3.61,0.52,3.647259245
2019-04-08 19:30:00,3.41,0.51,3.4479269134,0.0,0,0.0,3.41,0.51,3.4479269134,3.48,0.47000000000000003,3.5115950792,0.0,0,0.0,3.48,0.47000000000000003,3.5115950792
2019-04-08 20:00:00,3.34,0.4,3.3638668226,0.0,0,0.0,3.34,0.4,3.3638668226,3.42,0.53,3.4608236014,0.0,0,0.0,3.42,0.53,3.4608236014
2019-04-08 20:30:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2019-04-08 21:00:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2019-04-08 21:30:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2019-04-08 22:00:00,2.98,-0.06,2.9806039656000003,0.0,0,0.0,2.98,-0.06,2.9806039656000003,3.12,0.68,3.1932428658,0.0,0,0.0,3.12,0.68,3.1932428658
2019-04-08 22:30:00,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949
2019-04-08 23:00:00,2.91,0.31,2.9264654449,0.0,0,0.0,2.91,0.31,2.9264654449,2.98,0.46,3.0152943472,0.0,0,0.0,2.98,0.46,3.0152943472
2019-04-08 23:30:00,2.88,0.42,2.9104638806,0.0,0,0.0,2.88,0.42,2.9104638806,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053
2019-04-09 00:00:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003
2019-04-09 00:30:00,2.83,0.17,2.8351014091,0.0,0,0.0,2.83,0.17,2.8351014091,2.93,0.53,2.9775493279000003,0.0,0,0.0,2.93,0.53,2.9775493279000003
2019-04-09 01:00:00,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2019-04-09 01:30:00,2.8,0.2,2.8071337695,0.0,0,0.0,2.8,0.2,2.8071337695,2.89,0.48,2.9295904151,0.0,0,0.0,2.89,0.48,2.9295904151
2019-04-09 02:00:00,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003
2019-04-09 02:30:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2019-04-09 03:00:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908
2019-04-09 03:30:00,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012,2.88,0.38,2.9049612734,0.0,0,0.0,2.88,0.38,2.9049612734
2019-04-09 04:00:00,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003
2019-04-09 04:30:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169
2019-04-09 05:00:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169
2019-04-09 05:30:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127
2019-04-09 06:00:00,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481,3.0,0.38,3.0239708993,0.0,0,0.0,3.0,0.38,3.0239708993
2019-04-09 06:30:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2019-04-09 07:00:00,3.25,0.35000000000000003,3.2687918257,0.0,0,0.0,3.25,0.35000000000000003,3.2687918257,3.33,0.52,3.3703560643,0.0,0,0.0,3.33,0.52,3.3703560643
2019-04-09 07:30:00,3.59,0.30000000000000004,3.6025130118,0.0,0,0.0,3.59,0.30000000000000004,3.6025130118,3.69,0.64,3.7450901191,0.0,0,0.0,3.69,0.64,3.7450901191
2019-04-09 08:00:00,3.81,0.42,3.8330797018,0.0,0,0.0,3.81,0.42,3.8330797018,3.91,0.63,3.9604292697,0.0,0,0.0,3.91,0.63,3.9604292697
2019-04-09 08:30:00,4.07,0.58,4.1111190691,0.0,0,0.0,4.07,0.58,4.1111190691,4.14,0.54,4.1750688617,0.0,0,0.0,4.14,0.54,4.1750688617
2019-04-09 09:00:00,4.31,0.63,4.3558007301,0.0,0,0.0,4.31,0.63,4.3558007301,4.39,0.59,4.4294694942,0.0,0,0.0,4.39,0.59,4.4294694942
2019-04-09 09:30:00,4.44,0.61,4.481707264,0.0,0,0.0,4.44,0.61,4.481707264,4.52,0.5700000000000001,4.555798503,0.0,0,0.0,4.52,0.5700000000000001,4.555798503
2019-04-09 10:00:00,4.57,0.61,4.6105314227,0.0,0,0.0,4.57,0.61,4.6105314227,4.65,0.5700000000000001,4.6848052254,0.0,0,0.0,4.65,0.5700000000000001,4.6848052254
2019-04-09 10:30:00,4.61,0.54,4.6415191479,0.0,0,0.0,4.61,0.54,4.6415191479,4.72,0.68,4.7687314875,0.0,0,0.0,4.72,0.68,4.7687314875
2019-04-09 11:00:00,4.58,-0.13,4.5818446067,0.0,0,0.0,4.58,-0.13,4.5818446067,4.77,0.97,4.867627759,0.0,0,0.0,4.77,0.97,4.867627759
2019-04-09 11:30:00,4.66,-0.03,4.6600965655,0.0,0,0.0,4.66,-0.03,4.6600965655,4.86,1.01,4.9638392399,0.0,0,0.0,4.86,1.01,4.9638392399
2019-04-09 12:00:00,4.7,0.43,4.7196292227,0.0,0,0.0,4.7,0.43,4.7196292227,4.86,0.87,4.9372563231,0.0,0,0.0,4.86,0.87,4.9372563231
2019-04-09 12:30:00,4.76,0.7000000000000001,4.8111952776999996,0.0,0,0.0,4.76,0.7000000000000001,4.8111952776999996,4.84,0.66,4.8847927285,0.0,0,0.0,4.84,0.66,4.8847927285
2019-04-09 13:00:00,4.68,0.67,4.7277161505,0.0,0,0.0,4.68,0.67,4.7277161505,4.75,0.63,4.7915968111,0.0,0,0.0,4.75,0.63,4.7915968111
2019-04-09 13:30:00,4.66,0.67,4.7079188607999995,0.0,0,0.0,4.66,0.67,4.7079188607999995,4.74,0.63,4.7816838038,0.0,0,0.0,4.74,0.63,4.7816838038
2019-04-09 14:00:00,4.69,0.6900000000000001,4.7404852072,0.0,0,0.0,4.69,0.6900000000000001,4.7404852072,4.77,0.64,4.8127435003,0.0,0,0.0,4.77,0.64,4.8127435003
2019-04-09 14:30:00,4.68,0.6900000000000001,4.7305919291,0.0,0,0.0,4.68,0.6900000000000001,4.7305919291,4.76,0.64,4.8028324976,0.0,0,0.0,4.76,0.64,4.8028324976
2019-04-09 15:00:00,4.68,0.54,4.7110508382,0.0,0,0.0,4.68,0.54,4.7110508382,4.8100000000000005,0.8,4.8760742406,0.0,0,0.0,4.8100000000000005,0.8,4.8760742406
2019-04-09 15:30:00,4.64,0.63,4.6825740784,0.0,0,0.0,4.64,0.63,4.6825740784,4.71,0.59,4.7468094548,0.0,0,0.0,4.71,0.59,4.7468094548
2019-04-09 16:00:00,4.64,0.46,4.6627459721,0.0,0,0.0,4.64,0.46,4.6627459721,4.77,0.81,4.8382848201,0.0,0,0.0,4.77,0.81,4.8382848201
2019-04-09 16:30:00,4.49,0.62,4.532604108,0.0,0,0.0,4.49,0.62,4.532604108,4.5600000000000005,0.58,4.5967379738,0.0,0,0.0,4.5600000000000005,0.58,4.5967379738
2019-04-09 17:00:00,4.35,0.61,4.3925618948,0.0,0,0.0,4.35,0.61,4.3925618948,4.42,0.5700000000000001,4.4566018445,0.0,0,0.0,4.42,0.5700000000000001,4.4566018445
2019-04-09 17:30:00,4.08,0.58,4.1210192914,0.0,0,0.0,4.08,0.58,4.1210192914,4.15,0.54,4.1849850657,0.0,0,0.0,4.15,0.54,4.1849850657
2019-04-09 18:00:00,3.91,0.58,3.9527838292,0.0,0,0.0,3.91,0.58,3.9527838292,3.98,0.54,4.0164661084,0.0,0,0.0,3.98,0.54,4.0164661084
2019-04-09 18:30:00,3.67,0.54,3.7095147931,0.0,0,0.0,3.67,0.54,3.7095147931,3.74,0.5,3.7732744401,0.0,0,0.0,3.74,0.5,3.7732744401
2019-04-09 19:00:00,3.55,0.54,3.5908355574,0.0,0,0.0,3.55,0.54,3.5908355574,3.62,0.5,3.6543672503,0.0,0,0.0,3.62,0.5,3.6543672503
2019-04-09 19:30:00,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002,3.46,0.46,3.4904440978,0.0,0,0.0,3.46,0.46,3.4904440978
2019-04-09 20:00:00,3.34,0.51,3.3787127726,0.0,0,0.0,3.34,0.51,3.3787127726,3.41,0.48,3.4436172842,0.0,0,0.0,3.41,0.48,3.4436172842
2019-04-09 20:30:00,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069,3.27,0.42,3.2968621445,0.0,0,0.0,3.27,0.42,3.2968621445
2019-04-09 21:00:00,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2019-04-09 21:30:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.13,0.4,3.1554555931,0.0,0,0.0,3.13,0.4,3.1554555931
2019-04-09 22:00:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288
2019-04-09 22:30:00,2.93,0.11,2.9320641194,0.0,0,0.0,2.93,0.11,2.9320641194,3.03,0.53,3.0760039012,0.0,0,0.0,3.03,0.53,3.0760039012
2019-04-09 23:00:00,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468
2019-04-09 23:30:00,2.8200000000000003,-0.14,2.8234730387,0.0,0,0.0,2.8200000000000003,-0.14,2.8234730387,2.95,0.66,3.0229290432,0.0,0,0.0,2.95,0.66,3.0229290432
2019-04-10 00:00:00,2.8,-0.05,2.800446393,0.0,0,0.0,2.8,-0.05,2.800446393,2.92,0.58,2.9770455153,0.0,0,0.0,2.92,0.58,2.9770455153
2019-04-10 00:30:00,2.81,0.43,2.8427099747,0.0,0,0.0,2.81,0.43,2.8427099747,2.86,0.27,2.8727164844,0.0,0,0.0,2.86,0.27,2.8727164844
2019-04-10 01:00:00,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2019-04-10 01:30:00,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2019-04-10 02:00:00,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-04-10 02:30:00,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2019-04-10 03:00:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2019-04-10 03:30:00,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2019-04-10 04:00:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.88,0.35000000000000003,2.9011894113,0.0,0,0.0,2.88,0.35000000000000003,2.9011894113
2019-04-10 04:30:00,2.7800000000000002,-0.2,2.7871849598000003,0.0,0,0.0,2.7800000000000002,-0.2,2.7871849598000003,2.92,0.66,2.9936599673,0.0,0,0.0,2.92,0.66,2.9936599673
2019-04-10 05:00:00,2.7800000000000002,-0.27,2.7930807364,0.0,0,0.0,2.7800000000000002,-0.27,2.7930807364,2.92,0.6900000000000001,3.0004166377,0.0,0,0.0,2.92,0.6900000000000001,3.0004166377
2019-04-10 05:30:00,2.88,0.2,2.8869360921,0.0,0,0.0,2.88,0.2,2.8869360921,2.9699999999999998,0.47000000000000003,3.0069585963,0.0,0,0.0,2.9699999999999998,0.47000000000000003,3.0069585963
2019-04-10 06:00:00,2.9,0.33,2.9187154709,0.0,0,0.0,2.9,0.33,2.9187154709,2.9699999999999998,0.36,2.9917386249,0.0,0,0.0,2.9699999999999998,0.36,2.9917386249
2019-04-10 06:30:00,3.13,0.67,3.2009061217,0.0,0,0.0,3.13,0.67,3.2009061217,3.11,-0.14,3.1131495306,0.0,0,0.0,3.11,-0.14,3.1131495306
2019-04-10 07:00:00,3.29,0.54,3.3340215956,0.0,0,0.0,3.29,0.54,3.3340215956,3.33,0.35000000000000003,3.3483428737,0.0,0,0.0,3.33,0.35000000000000003,3.3483428737
2019-04-10 07:30:00,3.58,0.33,3.5951773253,0.0,0,0.0,3.58,0.33,3.5951773253,3.67,0.54,3.7095147931,0.0,0,0.0,3.67,0.54,3.7095147931
2019-04-10 08:00:00,3.85,0.55,3.8890872965,0.0,0,0.0,3.85,0.55,3.8890872965,3.92,0.51,3.9530368073,0.0,0,0.0,3.92,0.51,3.9530368073
2019-04-10 08:30:00,4.14,0.56,4.177702718,0.0,0,0.0,4.14,0.56,4.177702718,4.21,0.53,4.2432299019,0.0,0,0.0,4.21,0.53,4.2432299019
2019-04-10 09:00:00,4.32,0.35000000000000003,4.3341550503,0.0,0,0.0,4.32,0.35000000000000003,4.3341550503,4.44,0.6900000000000001,4.4932950048,0.0,0,0.0,4.44,0.6900000000000001,4.4932950048
2019-04-10 09:30:00,4.44,-0.15,4.4425330612,0.0,0,0.0,4.44,-0.15,4.4425330612,4.63,0.93,4.722478163,0.0,0,0.0,4.63,0.93,4.722478163
2019-04-10 10:00:00,4.52,-0.14,4.5221676217999995,0.0,0,0.0,4.52,-0.14,4.5221676217999995,4.72,0.9500000000000001,4.8146547124,0.0,0,0.0,4.72,0.9500000000000001,4.8146547124
2019-04-10 10:30:00,4.58,-0.13,4.5818446067,0.0,0,0.0,4.58,-0.13,4.5818446067,4.77,0.98,4.8696303761,0.0,0,0.0,4.77,0.98,4.8696303761
2019-04-10 11:00:00,4.5600000000000005,-0.14,4.5621486166,0.0,0,0.0,4.5600000000000005,-0.14,4.5621486166,4.76,0.9400000000000001,4.8519274521,0.0,0,0.0,4.76,0.9400000000000001,4.8519274521
2019-04-10 11:30:00,4.65,-0.13,4.6518168494,0.0,0,0.0,4.65,-0.13,4.6518168494,4.85,0.98,4.9480198059,0.0,0,0.0,4.85,0.98,4.9480198059
2019-04-10 12:00:00,4.65,-0.03,4.6500967732,0.0,0,0.0,4.65,-0.03,4.6500967732,4.85,0.98,4.9480198059,0.0,0,0.0,4.85,0.98,4.9480198059
2019-04-10 12:30:00,4.73,0.35000000000000003,4.7429315829,0.0,0,0.0,4.73,0.35000000000000003,4.7429315829,4.87,0.81,4.9369018625,0.0,0,0.0,4.87,0.81,4.9369018625
2019-04-10 13:00:00,4.65,0.63,4.6924833511,0.0,0,0.0,4.65,0.63,4.6924833511,4.72,0.6000000000000001,4.7579827658,0.0,0,0.0,4.72,0.6000000000000001,4.7579827658
2019-04-10 13:30:00,4.67,0.66,4.7164075312,0.0,0,0.0,4.67,0.66,4.7164075312,4.74,0.62,4.7803765542,0.0,0,0.0,4.74,0.62,4.7803765542
2019-04-10 14:00:00,4.61,0.66,4.6570054756,0.0,0,0.0,4.61,0.66,4.6570054756,4.69,0.62,4.7308033144,0.0,0,0.0,4.69,0.62,4.7308033144
2019-04-10 14:30:00,4.65,0.68,4.6994574155,0.0,0,0.0,4.65,0.68,4.6994574155,4.72,0.64,4.7631922069,0.0,0,0.0,4.72,0.64,4.7631922069
2019-04-10 15:00:00,4.55,0.66,4.597618949,0.0,0,0.0,4.55,0.66,4.597618949,4.63,0.63,4.6726651924,0.0,0,0.0,4.63,0.63,4.6726651924
2019-04-10 15:30:00,4.58,0.68,4.630205179,0.0,0,0.0,4.58,0.68,4.630205179,4.66,0.65,4.7051142388,0.0,0,0.0,4.66,0.65,4.7051142388
2019-04-10 16:00:00,4.54,0.67,4.5891720386,0.0,0,0.0,4.54,0.67,4.5891720386,4.61,0.63,4.6528485898,0.0,0,0.0,4.61,0.63,4.6528485898
2019-04-10 16:30:00,4.48,0.68,4.5313132754000005,0.0,0,0.0,4.48,0.68,4.5313132754000005,4.55,0.63,4.5934083206,0.0,0,0.0,4.55,0.63,4.5934083206
2019-04-10 17:00:00,4.33,0.63,4.3755913886,0.0,0,0.0,4.33,0.63,4.3755913886,4.4,0.59,4.4393805874,0.0,0,0.0,4.4,0.59,4.4393805874
2019-04-10 17:30:00,4.1,0.61,4.1451296723,0.0,0,0.0,4.1,0.61,4.1451296723,4.17,0.5700000000000001,4.2087765443,0.0,0,0.0,4.17,0.5700000000000001,4.2087765443
2019-04-10 18:00:00,3.89,0.5700000000000001,3.9315391388,0.0,0,0.0,3.89,0.5700000000000001,3.9315391388,3.96,0.54,3.996648596,0.0,0,0.0,3.96,0.54,3.996648596
2019-04-10 18:30:00,3.69,0.56,3.7322513313,0.0,0,0.0,3.69,0.56,3.7322513313,3.76,0.52,3.7957871384,0.0,0,0.0,3.76,0.52,3.7957871384
2019-04-10 19:00:00,3.5300000000000002,0.54,3.5710642671,0.0,0,0.0,3.5300000000000002,0.54,3.5710642671,3.6,0.5,3.6345563691000002,0.0,0,0.0,3.6,0.5,3.6345563691000002
2019-04-10 19:30:00,3.44,0.52,3.4790803383,0.0,0,0.0,3.44,0.52,3.4790803383,3.5,0.49,3.5341335572,0.0,0,0.0,3.5,0.49,3.5341335572
2019-04-10 20:00:00,3.36,0.5,3.3969986753,0.0,0,0.0,3.36,0.5,3.3969986753,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2019-04-10 20:30:00,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368
2019-04-10 21:00:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961
2019-04-10 21:30:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2019-04-10 22:00:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2019-04-10 22:30:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2019-04-10 23:00:00,2.91,0.29,2.9244144713,0.0,0,0.0,2.91,0.29,2.9244144713,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773
2019-04-10 23:30:00,2.86,0.23,2.8692333470999998,0.0,0,0.0,2.86,0.23,2.8692333470999998,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002
2019-04-11 00:00:00,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306,2.9,0.34,2.9198630105000003,0.0,0,0.0,2.9,0.34,2.9198630105000003
2019-04-11 00:30:00,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305,2.92,0.34,2.9397278786000003,0.0,0,0.0,2.92,0.34,2.9397278786000003
2019-04-11 01:00:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.89,0.34,2.9099312707,0.0,0,0.0,2.89,0.34,2.9099312707
2019-04-11 01:30:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.89,0.34,2.9099312707,0.0,0,0.0,2.89,0.34,2.9099312707
2019-04-11 02:00:00,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295,2.85,0.32,2.8679086457,0.0,0,0.0,2.85,0.32,2.8679086457
2019-04-11 02:30:00,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175,2.86,0.34,2.8801388855,0.0,0,0.0,2.86,0.34,2.8801388855
2019-04-11 03:00:00,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792,2.88,0.34,2.9,0.0,0,0.0,2.88,0.34,2.9
2019-04-11 03:30:00,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792,2.88,0.34,2.9,0.0,0,0.0,2.88,0.34,2.9
2019-04-11 04:00:00,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305,2.92,0.35000000000000003,2.9409012224,0.0,0,0.0,2.92,0.35000000000000003,2.9409012224
2019-04-11 04:30:00,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305,2.92,0.35000000000000003,2.9409012224,0.0,0,0.0,2.92,0.35000000000000003,2.9409012224
2019-04-11 05:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.96,0.35000000000000003,2.9806207407,0.0,0,0.0,2.96,0.35000000000000003,2.9806207407
2019-04-11 05:30:00,2.91,0.2,2.9168647551999998,0.0,0,0.0,2.91,0.2,2.9168647551999998,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786
2019-04-11 06:00:00,2.96,0.25,2.9705386717,0.0,0,0.0,2.96,0.25,2.9705386717,3.04,0.44,3.0716770664,0.0,0,0.0,3.04,0.44,3.0716770664
2019-04-11 06:30:00,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677,3.19,0.4,3.2149805598,0.0,0,0.0,3.19,0.4,3.2149805598
2019-04-11 07:00:00,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405,3.38,0.43,3.4072422867,0.0,0,0.0,3.38,0.43,3.4072422867
2019-04-11 07:30:00,3.63,0.5,3.6642734614,0.0,0,0.0,3.63,0.5,3.6642734614,3.69,0.46,3.7185615498,0.0,0,0.0,3.69,0.46,3.7185615498
2019-04-11 08:00:00,3.7800000000000002,0.02,3.7800529097,0.0,0,0.0,3.7800000000000002,0.02,3.7800529097,3.93,0.78,4.0066569606,0.0,0,0.0,3.93,0.78,4.0066569606
2019-04-11 08:30:00,4.04,0.54,4.0759293419,0.0,0,0.0,4.04,0.54,4.0759293419,4.11,0.5,4.1403019214,0.0,0,0.0,4.11,0.5,4.1403019214
2019-04-11 09:00:00,4.2,0.23,4.2062929047,0.0,0,0.0,4.2,0.23,4.2062929047,4.32,0.73,4.3812441155,0.0,0,0.0,4.32,0.73,4.3812441155
2019-04-11 09:30:00,4.34,0.58,4.3785842461,0.0,0,0.0,4.34,0.58,4.3785842461,4.41,0.55,4.4441647134,0.0,0,0.0,4.41,0.55,4.4441647134
2019-04-11 10:00:00,4.43,0.6000000000000001,4.4704474049,0.0,0,0.0,4.43,0.6000000000000001,4.4704474049,4.51,0.56,4.5446341987,0.0,0,0.0,4.51,0.56,4.5446341987
2019-04-11 10:30:00,4.48,0.61,4.5213382975,0.0,0,0.0,4.48,0.61,4.5213382975,4.55,0.5700000000000001,4.5855643055,0.0,0,0.0,4.55,0.5700000000000001,4.5855643055
2019-04-11 11:00:00,4.5,0.6000000000000001,4.5398237851,0.0,0,0.0,4.5,0.6000000000000001,4.5398237851,4.57,0.5700000000000001,4.6054098623,0.0,0,0.0,4.57,0.5700000000000001,4.6054098623
2019-04-11 11:30:00,4.57,0.24,4.5762976302,0.0,0,0.0,4.57,0.24,4.5762976302,4.75,0.9400000000000001,4.8421173055,0.0,0,0.0,4.75,0.9400000000000001,4.8421173055
2019-04-11 12:00:00,4.51,-0.07,4.5105432045,0.0,0,0.0,4.51,-0.07,4.5105432045,4.7,0.99,4.8031343933,0.0,0,0.0,4.7,0.99,4.8031343933
2019-04-11 12:30:00,4.51,0.21,4.5148864881,0.0,0,0.0,4.51,0.21,4.5148864881,4.69,0.92,4.7793828053,0.0,0,0.0,4.69,0.92,4.7793828053
2019-04-11 13:00:00,4.54,0.64,4.5848882211,0.0,0,0.0,4.54,0.64,4.5848882211,4.61,0.61,4.6501827921,0.0,0,0.0,4.61,0.61,4.6501827921
2019-04-11 13:30:00,4.49,0.63,4.5339827966,0.0,0,0.0,4.49,0.63,4.5339827966,4.5600000000000005,0.59,4.5980104393,0.0,0,0.0,4.5600000000000005,0.59,4.5980104393
2019-04-11 14:00:00,4.52,0.65,4.5664975638000005,0.0,0,0.0,4.52,0.65,4.5664975638000005,4.59,0.62,4.6316843588,0.0,0,0.0,4.59,0.62,4.6316843588
2019-04-11 14:30:00,4.54,0.66,4.5877227466,0.0,0,0.0,4.54,0.66,4.5877227466,4.61,0.63,4.6528485898,0.0,0,0.0,4.61,0.63,4.6528485898
2019-04-11 15:00:00,4.53,0.66,4.5778269954,0.0,0,0.0,4.53,0.66,4.5778269954,4.6,0.63,4.6429408784,0.0,0,0.0,4.6,0.63,4.6429408784
2019-04-11 15:30:00,4.49,0.66,4.5382485608,0.0,0,0.0,4.49,0.66,4.5382485608,4.5600000000000005,0.63,4.6033140236,0.0,0,0.0,4.5600000000000005,0.63,4.6033140236
2019-04-11 16:00:00,4.44,0.28,4.4488200683,0.0,0,0.0,4.44,0.28,4.4488200683,4.5600000000000005,0.81,4.6313820831,0.0,0,0.0,4.5600000000000005,0.81,4.6313820831
2019-04-11 16:30:00,4.39,0.38,4.406415777,0.0,0,0.0,4.39,0.38,4.406415777,4.51,0.77,4.5752595555,0.0,0,0.0,4.51,0.77,4.5752595555
2019-04-11 17:00:00,4.29,0.62,4.3345703363,0.0,0,0.0,4.29,0.62,4.3345703363,4.36,0.59,4.3997386286,0.0,0,0.0,4.36,0.59,4.3997386286
2019-04-11 17:30:00,4.04,0.59,4.0828543937,0.0,0,0.0,4.04,0.59,4.0828543937,4.11,0.55,4.1466371917,0.0,0,0.0,4.11,0.55,4.1466371917
2019-04-11 18:00:00,3.86,0.59,3.904830342,0.0,0,0.0,3.86,0.59,3.904830342,3.93,0.55,3.9682993839,0.0,0,0.0,3.93,0.55,3.9682993839
2019-04-11 18:30:00,3.59,0.52,3.6274646794,0.0,0,0.0,3.59,0.52,3.6274646794,3.66,0.48,3.6913412197,0.0,0,0.0,3.66,0.48,3.6913412197
2019-04-11 19:00:00,3.48,0.52,3.5186360994,0.0,0,0.0,3.48,0.52,3.5186360994,3.55,0.48,3.5823037280000003,0.0,0,0.0,3.55,0.48,3.5823037280000003
2019-04-11 19:30:00,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193,3.46,0.46,3.4904440978,0.0,0,0.0,3.46,0.46,3.4904440978
2019-04-11 20:00:00,3.26,0.48,3.2951479481,0.0,0,0.0,3.26,0.48,3.2951479481,3.33,0.44,3.3589432862,0.0,0,0.0,3.33,0.44,3.3589432862
2019-04-11 20:30:00,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002,3.24,0.41000000000000003,3.2658383304,0.0,0,0.0,3.24,0.41000000000000003,3.2658383304
2019-04-11 21:00:00,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2019-04-11 21:30:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152
2019-04-11 22:00:00,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773,3.04,0.38,3.0636579444,0.0,0,0.0,3.04,0.38,3.0636579444
2019-04-11 22:30:00,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2019-04-11 23:00:00,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868
2019-04-11 23:30:00,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-04-12 00:00:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.88,0.35000000000000003,2.9011894113,0.0,0,0.0,2.88,0.35000000000000003,2.9011894113
2019-04-12 00:30:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.84,0.33,2.8591082526,0.0,0,0.0,2.84,0.33,2.8591082526
2019-04-12 01:00:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.84,0.33,2.8591082526,0.0,0,0.0,2.84,0.33,2.8591082526
2019-04-12 01:30:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-04-12 02:00:00,2.7199999999999998,-0.23,2.729706944,0.0,0,0.0,2.7199999999999998,-0.23,2.729706944,2.87,0.66,2.9449108645,0.0,0,0.0,2.87,0.66,2.9449108645
2019-04-12 02:30:00,2.74,0.32,2.7586228448,0.0,0,0.0,2.74,0.32,2.7586228448,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982
2019-04-12 03:00:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.83,0.34,2.8503508556,0.0,0,0.0,2.83,0.34,2.8503508556
2019-04-12 03:30:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-04-12 04:00:00,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2019-04-12 04:30:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2019-04-12 05:00:00,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003,2.86,0.34,2.8801388855,0.0,0,0.0,2.86,0.34,2.8801388855
2019-04-12 05:30:00,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953,2.94,0.36,2.9619588113,0.0,0,0.0,2.94,0.36,2.9619588113
2019-04-12 06:00:00,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003,2.9699999999999998,0.36,2.9917386249,0.0,0,0.0,2.9699999999999998,0.36,2.9917386249
2019-04-12 06:30:00,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2019-04-12 07:00:00,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913,3.27,0.41000000000000003,3.2956031314,0.0,0,0.0,3.27,0.41000000000000003,3.2956031314
2019-04-12 07:30:00,3.52,0.32,3.5345155255,0.0,0,0.0,3.52,0.32,3.5345155255,3.61,0.5700000000000001,3.6547229717,0.0,0,0.0,3.61,0.5700000000000001,3.6547229717
2019-04-12 08:00:00,3.74,0.55,3.780224861,0.0,0,0.0,3.74,0.55,3.780224861,3.81,0.51,3.8439823101,0.0,0,0.0,3.81,0.51,3.8439823101
2019-04-12 08:30:00,3.9699999999999998,0.55,4.0079171648,0.0,0,0.0,3.9699999999999998,0.55,4.0079171648,4.04,0.51,4.072063359,0.0,0,0.0,4.04,0.51,4.072063359
2019-04-12 09:00:00,4.16,0.58,4.2002380885,0.0,0,0.0,4.16,0.58,4.2002380885,4.23,0.54,4.2643287866,0.0,0,0.0,4.23,0.54,4.2643287866
2019-04-12 09:30:00,4.27,0.41000000000000003,4.2896386794,0.0,0,0.0,4.27,0.41000000000000003,4.2896386794,4.36,0.62,4.4038619415,0.0,0,0.0,4.36,0.62,4.4038619415
2019-04-12 10:00:00,4.37,0.61,4.4123689782,0.0,0,0.0,4.37,0.61,4.4123689782,4.44,0.5700000000000001,4.4764383163,0.0,0,0.0,4.44,0.5700000000000001,4.4764383163
2019-04-12 10:30:00,4.39,0.26,4.3976925768,0.0,0,0.0,4.39,0.26,4.3976925768,4.53,0.78,4.5966618322,0.0,0,0.0,4.53,0.78,4.5966618322
2019-04-12 11:00:00,4.39,-0.13,4.3919244074,0.0,0,0.0,4.39,-0.13,4.3919244074,4.59,0.96,4.6893176476,0.0,0,0.0,4.59,0.96,4.6893176476
2019-04-12 11:30:00,4.44,-0.12,4.4416213256,0.0,0,0.0,4.44,-0.12,4.4416213256,4.64,0.96,4.7382697264,0.0,0,0.0,4.64,0.96,4.7382697264
2019-04-12 12:00:00,4.44,-0.1,4.4411259834,0.0,0,0.0,4.44,-0.1,4.4411259834,4.64,0.98,4.7423622806,0.0,0,0.0,4.64,0.98,4.7423622806
2019-04-12 12:30:00,4.44,0.56,4.4751759742,0.0,0,0.0,4.44,0.56,4.4751759742,4.55,0.71,4.6050624317,0.0,0,0.0,4.55,0.71,4.6050624317
2019-04-12 13:00:00,4.48,0.67,4.5298233961,0.0,0,0.0,4.48,0.67,4.5298233961,4.55,0.63,4.5934083206,0.0,0,0.0,4.55,0.63,4.5934083206
2019-04-12 13:30:00,4.46,0.63,4.5042757464,0.0,0,0.0,4.46,0.63,4.5042757464,4.53,0.59,4.5682600626,0.0,0,0.0,4.53,0.59,4.5682600626
2019-04-12 14:00:00,4.4,0.64,4.4463018341,0.0,0,0.0,4.4,0.64,4.4463018341,4.47,0.61,4.5114299285,0.0,0,0.0,4.47,0.61,4.5114299285
2019-04-12 14:30:00,4.4,0.64,4.4463018341,0.0,0,0.0,4.4,0.64,4.4463018341,4.47,0.61,4.5114299285,0.0,0,0.0,4.47,0.61,4.5114299285
2019-04-12 15:00:00,4.36,0.64,4.4067221378,0.0,0,0.0,4.36,0.64,4.4067221378,4.43,0.61,4.4718005322,0.0,0,0.0,4.43,0.61,4.4718005322
2019-04-12 15:30:00,4.36,0.64,4.4067221378,0.0,0,0.0,4.36,0.64,4.4067221378,4.43,0.61,4.4718005322,0.0,0,0.0,4.43,0.61,4.4718005322
2019-04-12 16:00:00,4.32,0.64,4.3671501005,0.0,0,0.0,4.32,0.64,4.3671501005,4.39,0.61,4.4321777943,0.0,0,0.0,4.39,0.61,4.4321777943
2019-04-12 16:30:00,4.29,0.64,4.3374762247,0.0,0,0.0,4.29,0.64,4.3374762247,4.36,0.61,4.4024652185,0.0,0,0.0,4.36,0.61,4.4024652185
2019-04-12 17:00:00,4.16,0.61,4.2044856998,0.0,0,0.0,4.16,0.61,4.2044856998,4.23,0.5700000000000001,4.2682314839,0.0,0,0.0,4.23,0.5700000000000001,4.2682314839
2019-04-12 17:30:00,3.91,0.58,3.9527838292,0.0,0,0.0,3.91,0.58,3.9527838292,3.98,0.54,4.0164661084,0.0,0,0.0,3.98,0.54,4.0164661084
2019-04-12 18:00:00,4.05,0.58,4.0913200804,0.0,0,0.0,4.05,0.58,4.0913200804,4.12,0.54,4.1552376587,0.0,0,0.0,4.12,0.54,4.1552376587
2019-04-12 18:30:00,3.51,0.21,3.5162764396,0.0,0,0.0,3.51,0.21,3.5162764396,3.62,0.66,3.6796738986,0.0,0,0.0,3.62,0.66,3.6796738986
2019-04-12 19:00:00,3.31,-0.19,3.3154486876,0.0,0,0.0,3.31,-0.19,3.3154486876,3.48,0.84,3.5799441335999997,0.0,0,0.0,3.48,0.84,3.5799441335999997
2019-04-12 19:30:00,3.22,0.2,3.2262052012,0.0,0,0.0,3.22,0.2,3.2262052012,3.32,0.5700000000000001,3.3685753665,0.0,0,0.0,3.32,0.5700000000000001,3.3685753665
2019-04-12 20:00:00,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002,3.24,0.42,3.2671088136,0.0,0,0.0,3.24,0.42,3.2671088136
2019-04-12 20:30:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2019-04-12 21:00:00,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523
2019-04-12 21:30:00,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112
2019-04-12 22:00:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203
2019-04-12 22:30:00,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898
2019-04-12 23:00:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2019-04-12 23:30:00,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519
2019-04-13 00:00:00,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577
2019-04-14 00:30:00,2.64,-0.26,2.652772135,0.0,0,0.0,2.64,-0.26,2.652772135,2.79,0.66,2.8670019184,0.0,0,0.0,2.79,0.66,2.8670019184
2019-04-14 01:00:00,2.64,-0.26,2.652772135,0.0,0,0.0,2.64,-0.26,2.652772135,2.79,0.6900000000000001,2.8740563669,0.0,0,0.0,2.79,0.6900000000000001,2.8740563669
2019-04-14 01:30:00,2.64,-0.28,2.6548069610000002,0.0,0,0.0,2.64,-0.28,2.6548069610000002,2.8,0.68,2.8813885542,0.0,0,0.0,2.8,0.68,2.8813885542
2019-04-14 02:00:00,2.66,-0.27,2.6736678926,0.0,0,0.0,2.66,-0.27,2.6736678926,2.8200000000000003,0.6900000000000001,2.903187903,0.0,0,0.0,2.8200000000000003,0.6900000000000001,2.903187903
2019-04-14 02:30:00,2.64,-0.27,2.6537709018999998,0.0,0,0.0,2.64,-0.27,2.6537709018999998,2.8,0.6900000000000001,2.8837649003,0.0,0,0.0,2.8,0.6900000000000001,2.8837649003
2019-04-14 03:00:00,2.67,0.07,2.6709174453999998,0.0,0,0.0,2.67,0.07,2.6709174453999998,2.77,0.47000000000000003,2.8095907175,0.0,0,0.0,2.77,0.47000000000000003,2.8095907175
2019-04-14 03:30:00,2.67,0.0,2.67,0.0,0,0.0,2.67,0.0,2.67,2.77,0.52,2.818386063,0.0,0,0.0,2.77,0.52,2.818386063
2019-04-14 04:00:00,2.68,-0.18,2.6860379744,0.0,0,0.0,2.68,-0.18,2.6860379744,2.8200000000000003,0.63,2.8895155303,0.0,0,0.0,2.8200000000000003,0.63,2.8895155303
2019-04-14 04:30:00,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334,2.77,0.32,2.7884224931,0.0,0,0.0,2.77,0.32,2.7884224931
2019-04-14 05:00:00,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003,2.79,0.32,2.8082912954,0.0,0,0.0,2.79,0.32,2.8082912954
2019-04-14 05:30:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564
2019-04-14 06:00:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-04-14 06:30:00,2.83,0.2,2.8370583357,0.0,0,0.0,2.83,0.2,2.8370583357,2.92,0.45,2.9544711879000003,0.0,0,0.0,2.92,0.45,2.9544711879000003
2019-04-14 07:00:00,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915,2.94,0.34,2.9595945668,0.0,0,0.0,2.94,0.34,2.9595945668
2019-04-14 07:30:00,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635
2019-04-14 08:00:00,2.96,-0.25,2.9705386717,0.0,0,0.0,2.96,-0.25,2.9705386717,3.12,0.73,3.2042627857,0.0,0,0.0,3.12,0.73,3.2042627857
2019-04-14 08:30:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.12,0.4,3.1455365202,0.0,0,0.0,3.12,0.4,3.1455365202
2019-04-14 09:00:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.12,0.4,3.1455365202,0.0,0,0.0,3.12,0.4,3.1455365202
2019-04-14 09:30:00,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2019-04-14 10:00:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2019-04-14 10:30:00,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2019-04-14 11:00:00,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2019-04-14 11:30:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2019-04-14 12:00:00,3.17,0.46,3.2032015235,0.0,0,0.0,3.17,0.46,3.2032015235,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2019-04-14 12:30:00,3.17,0.13,3.1726644953,0.0,0,0.0,3.17,0.13,3.1726644953,3.29,0.63,3.3497761119,0.0,0,0.0,3.29,0.63,3.3497761119
2019-04-14 13:00:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2019-04-14 13:30:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2019-04-14 14:00:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991
2019-04-14 14:30:00,3.18,0.5,3.2190681882,0.0,0,0.0,3.18,0.5,3.2190681882,3.24,0.46,3.2724914056,0.0,0,0.0,3.24,0.46,3.2724914056
2019-04-14 15:00:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2019-04-14 15:30:00,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2019-04-14 16:00:00,3.21,0.48,3.2456894491,0.0,0,0.0,3.21,0.48,3.2456894491,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2019-04-14 16:30:00,3.68,0.56,3.7223648397,0.0,0,0.0,3.68,0.56,3.7223648397,3.74,0.52,3.7759766947999998,0.0,0,0.0,3.74,0.52,3.7759766947999998
2019-04-14 17:00:00,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313,3.71,0.49,3.7422185933,0.0,0,0.0,3.71,0.49,3.7422185933
2019-04-14 17:30:00,3.6,0.51,3.6359455441,0.0,0,0.0,3.6,0.51,3.6359455441,3.66,0.47000000000000003,3.6900542001,0.0,0,0.0,3.66,0.47000000000000003,3.6900542001
