Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-14 18:00:00,3.5700000000000003,0.51,3.6062445841,0.0,0,0.0,3.5700000000000003,0.51,3.6062445841,3.63,0.47000000000000003,3.6603005341,0.0,0,0.0,3.63,0.47000000000000003,3.6603005341
2019-04-14 18:30:00,3.5,0.51,3.5369619732,0.0,0,0.0,3.5,0.51,3.5369619732,3.5700000000000003,0.47000000000000003,3.6008054654,0.0,0,0.0,3.5700000000000003,0.47000000000000003,3.6008054654
2019-04-14 19:00:00,3.5,0.48,3.5327609599,0.0,0,0.0,3.5,0.48,3.5327609599,3.5700000000000003,0.44,3.5970126494,0.0,0,0.0,3.5700000000000003,0.44,3.5970126494
2019-04-14 19:30:00,3.5,0.48,3.5327609599,0.0,0,0.0,3.5,0.48,3.5327609599,3.5700000000000003,0.44,3.5970126494,0.0,0,0.0,3.5700000000000003,0.44,3.5970126494
2019-04-14 20:00:00,3.45,0.46,3.4805315686,0.0,0,0.0,3.45,0.46,3.4805315686,3.51,0.43,3.536240942,0.0,0,0.0,3.51,0.43,3.536240942
2019-04-14 20:30:00,3.4,0.14,3.4028811322,0.0,0,0.0,3.4,0.14,3.4028811322,3.51,0.59,3.5592414922,0.0,0,0.0,3.51,0.59,3.5592414922
2019-04-14 21:00:00,3.34,-0.2,3.3459826658000003,0.0,0,0.0,3.34,-0.2,3.3459826658000003,3.51,0.8,3.6000138889,0.0,0,0.0,3.51,0.8,3.6000138889
2019-04-14 21:30:00,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368,3.41,0.43,3.4370045097,0.0,0,0.0,3.41,0.43,3.4370045097
2019-04-14 22:00:00,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465,3.39,0.42,3.4159186173,0.0,0,0.0,3.39,0.42,3.4159186173
2019-04-14 22:30:00,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967,3.36,0.42,3.3861482543,0.0,0,0.0,3.36,0.42,3.3861482543
2019-04-14 23:00:00,3.26,0.45,3.2909117278,0.0,0,0.0,3.26,0.45,3.2909117278,3.32,0.4,3.3440095694,0.0,0,0.0,3.32,0.4,3.3440095694
2019-04-14 23:30:00,3.24,0.2,3.2461669704,0.0,0,0.0,3.24,0.2,3.2461669704,3.34,0.5700000000000001,3.3882886536,0.0,0,0.0,3.34,0.5700000000000001,3.3882886536
2019-04-15 00:00:00,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356,3.27,0.38,3.2920054678,0.0,0,0.0,3.27,0.38,3.2920054678
2019-04-15 00:30:00,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508,3.29,0.4,3.3142269083,0.0,0,0.0,3.29,0.4,3.3142269083
2019-04-15 01:00:00,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356,3.27,0.39,3.29317476,0.0,0,0.0,3.27,0.39,3.29317476
2019-04-15 01:30:00,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284,3.29,0.4,3.3142269083,0.0,0,0.0,3.29,0.4,3.3142269083
2019-04-15 02:00:00,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371,3.24,0.39,3.2633878102000002,0.0,0,0.0,3.24,0.39,3.2633878102000002
2019-04-15 02:30:00,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371,3.24,0.39,3.2633878102000002,0.0,0,0.0,3.24,0.39,3.2633878102000002
2019-04-15 03:00:00,3.19,0.42,3.2175301086,0.0,0,0.0,3.19,0.42,3.2175301086,3.25,0.39,3.2733163611,0.0,0,0.0,3.25,0.39,3.2733163611
2019-04-15 03:30:00,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076,3.2800000000000002,0.41000000000000003,3.3055256768,0.0,0,0.0,3.2800000000000002,0.41000000000000003,3.3055256768
2019-04-15 04:00:00,3.19,0.42,3.2175301086,0.0,0,0.0,3.19,0.42,3.2175301086,3.25,0.38,3.2721399726,0.0,0,0.0,3.25,0.38,3.2721399726
2019-04-15 04:30:00,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002,3.29,0.41000000000000003,3.3154486876,0.0,0,0.0,3.29,0.41000000000000003,3.3154486876
2019-04-15 05:00:00,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002,3.29,0.41000000000000003,3.3154486876,0.0,0,0.0,3.29,0.41000000000000003,3.3154486876
2019-04-15 05:30:00,3.27,0.14,3.2729955698,0.0,0,0.0,3.27,0.14,3.2729955698,3.38,0.62,3.4363934583,0.0,0,0.0,3.38,0.62,3.4363934583
2019-04-15 06:00:00,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497,3.42,0.44,3.4481879299,0.0,0,0.0,3.42,0.44,3.4481879299
2019-04-15 06:30:00,3.48,0.5,3.5157360538,0.0,0,0.0,3.48,0.5,3.5157360538,3.54,0.47000000000000003,3.5710642671,0.0,0,0.0,3.54,0.47000000000000003,3.5710642671
2019-04-15 07:00:00,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313,3.71,0.49,3.7422185933,0.0,0,0.0,3.71,0.49,3.7422185933
2019-04-15 07:30:00,3.98,0.59,4.0234935069,0.0,0,0.0,3.98,0.59,4.0234935069,4.05,0.56,4.0885327442,0.0,0,0.0,4.05,0.56,4.0885327442
2019-04-15 08:00:00,4.18,0.48,4.2074695483,0.0,0,0.0,4.18,0.48,4.2074695483,4.28,0.67,4.3321241903,0.0,0,0.0,4.28,0.67,4.3321241903
2019-04-15 08:30:00,4.47,0.61,4.5114299285,0.0,0,0.0,4.47,0.61,4.5114299285,4.57,0.6900000000000001,4.6217961876,0.0,0,0.0,4.57,0.6900000000000001,4.6217961876
2019-04-15 09:00:00,4.65,0.65,4.6952103254,0.0,0,0.0,4.65,0.65,4.6952103254,4.72,0.62,4.7605461872,0.0,0,0.0,4.72,0.62,4.7605461872
2019-04-15 09:30:00,4.86,0.71,4.9115883378,0.0,0,0.0,4.86,0.71,4.9115883378,4.94,0.67,4.9852281793,0.0,0,0.0,4.94,0.67,4.9852281793
2019-04-15 10:00:00,4.92,0.6900000000000001,4.9681485485,0.0,0,0.0,4.92,0.6900000000000001,4.9681485485,5.0,0.65,5.0420729864,0.0,0,0.0,5.0,0.65,5.0420729864
2019-04-15 10:30:00,5.04,0.72,5.0911688245,0.0,0,0.0,5.04,0.72,5.0911688245,5.12,0.6900000000000001,5.1662849321,0.0,0,0.0,5.12,0.6900000000000001,5.1662849321
2019-04-15 11:00:00,5.01,0.71,5.0600592882,0.0,0,0.0,5.01,0.71,5.0600592882,5.09,0.68,5.1352215142,0.0,0,0.0,5.09,0.68,5.1352215142
2019-04-15 11:30:00,5.09,0.74,5.1435104744,0.0,0,0.0,5.09,0.74,5.1435104744,5.16,0.7000000000000001,5.2072641569,0.0,0,0.0,5.16,0.7000000000000001,5.2072641569
2019-04-15 12:00:00,5.04,0.75,5.095498013,0.0,0,0.0,5.04,0.75,5.095498013,5.12,0.7000000000000001,5.1676300177,0.0,0,0.0,5.12,0.7000000000000001,5.1676300177
2019-04-15 12:30:00,4.69,0.75,4.7495894559,0.0,0,0.0,4.69,0.75,4.7495894559,4.76,0.7000000000000001,4.8111952776999996,0.0,0,0.0,4.76,0.7000000000000001,4.8111952776999996
2019-04-15 13:00:00,4.63,0.66,4.6768044646,0.0,0,0.0,4.63,0.66,4.6768044646,4.74,0.84,4.8138550040000005,0.0,0,0.0,4.74,0.84,4.8138550040000005
2019-04-15 13:30:00,4.6,0.73,4.6575637408,0.0,0,0.0,4.6,0.73,4.6575637408,4.67,0.6900000000000001,4.7206991008,0.0,0,0.0,4.67,0.6900000000000001,4.7206991008
2019-04-15 14:00:00,4.63,0.73,4.6871953234,0.0,0,0.0,4.63,0.73,4.6871953234,4.72,0.75,4.7792154168,0.0,0,0.0,4.72,0.75,4.7792154168
2019-04-15 14:30:00,4.5600000000000005,0.52,4.5895533552,0.0,0,0.0,4.5600000000000005,0.52,4.5895533552,4.73,1.0,4.8345527197,0.0,0,0.0,4.73,1.0,4.8345527197
2019-04-15 15:00:00,4.5600000000000005,0.58,4.5967379738,0.0,0,0.0,4.5600000000000005,0.58,4.5967379738,4.7,0.89,4.7835238057,0.0,0,0.0,4.7,0.89,4.7835238057
2019-04-15 15:30:00,4.58,0.61,4.6204437016,0.0,0,0.0,4.58,0.61,4.6204437016,4.72,0.89,4.8031760326,0.0,0,0.0,4.72,0.89,4.8031760326
2019-04-15 16:00:00,4.46,0.6900000000000001,4.5130588297,0.0,0,0.0,4.46,0.6900000000000001,4.5130588297,4.53,0.65,4.5763959619,0.0,0,0.0,4.53,0.65,4.5763959619
2019-04-15 16:30:00,4.39,0.64,4.4364062032,0.0,0,0.0,4.39,0.64,4.4364062032,4.46,0.61,4.5015219648,0.0,0,0.0,4.46,0.61,4.5015219648
2019-04-15 17:00:00,4.23,0.43,4.251799619,0.0,0,0.0,4.23,0.43,4.251799619,4.36,0.79,4.4309931167,0.0,0,0.0,4.36,0.79,4.4309931167
2019-04-15 17:30:00,3.96,-0.04,3.960202015,0.0,0,0.0,3.96,-0.04,3.960202015,4.13,0.9,4.2269255967,0.0,0,0.0,4.13,0.9,4.2269255967
2019-04-15 18:00:00,3.77,0.13,3.7722407134,0.0,0,0.0,3.77,0.13,3.7722407134,3.9,0.75,3.9714606885,0.0,0,0.0,3.9,0.75,3.9714606885
2019-04-15 18:30:00,3.63,-0.02,3.630055096,0.0,0,0.0,3.63,-0.02,3.630055096,3.79,0.8200000000000001,3.8776926129,0.0,0,0.0,3.79,0.8200000000000001,3.8776926129
2019-04-15 19:00:00,3.44,0.05,3.4403633529,0.0,0,0.0,3.44,0.05,3.4403633529,3.58,0.73,3.6536693884,0.0,0,0.0,3.58,0.73,3.6536693884
2019-04-15 19:30:00,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355
2019-04-15 20:00:00,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968,3.34,0.44,3.3688573731,0.0,0,0.0,3.34,0.44,3.3688573731
2019-04-15 20:30:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2019-04-15 21:00:00,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2019-04-15 21:30:00,3.04,0.25,3.0502622838,0.0,0,0.0,3.04,0.25,3.0502622838,3.13,0.51,3.1712773452,0.0,0,0.0,3.13,0.51,3.1712773452
2019-04-15 22:00:00,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773,3.04,0.38,3.0636579444,0.0,0,0.0,3.04,0.38,3.0636579444
2019-04-15 22:30:00,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2019-04-15 23:00:00,2.89,0.42,2.9203595669,0.0,0,0.0,2.89,0.42,2.9203595669,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837
2019-04-15 23:30:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003
2019-04-16 00:00:00,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2019-04-17 00:30:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2019-04-17 01:00:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-04-17 01:30:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-04-17 02:00:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067
2019-04-17 02:30:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2019-04-17 03:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2019-04-17 03:30:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2019-04-17 04:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2019-04-17 04:30:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-04-17 05:00:00,2.75,0.17,2.755249535,0.0,0,0.0,2.75,0.17,2.755249535,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983
2019-04-17 05:30:00,2.79,-0.15,2.7940293485,0.0,0,0.0,2.79,-0.15,2.7940293485,2.93,0.63,2.9969651316,0.0,0,0.0,2.93,0.63,2.9969651316
2019-04-17 06:00:00,2.86,0.07,2.8608565151,0.0,0,0.0,2.86,0.07,2.8608565151,2.96,0.52,3.005328601,0.0,0,0.0,2.96,0.52,3.005328601
2019-04-17 06:30:00,2.98,0.01,2.9800167785,0.0,0,0.0,2.98,0.01,2.9800167785,3.1,0.58,3.1537913691,0.0,0,0.0,3.1,0.58,3.1537913691
2019-04-17 07:00:00,3.13,-0.03,3.1301437667,0.0,0,0.0,3.13,-0.03,3.1301437667,3.26,0.67,3.3281376173,0.0,0,0.0,3.26,0.67,3.3281376173
2019-04-17 07:30:00,3.44,0.0,3.44,0.0,0,0.0,3.44,0.0,3.44,3.59,0.75,3.6675059645,0.0,0,0.0,3.59,0.75,3.6675059645
2019-04-17 08:00:00,3.68,0.08,3.6808694625,0.0,0,0.0,3.68,0.08,3.6808694625,3.8200000000000003,0.75,3.8929294882,0.0,0,0.0,3.8200000000000003,0.75,3.8929294882
2019-04-17 08:30:00,3.94,0.5700000000000001,3.9810174579,0.0,0,0.0,3.94,0.5700000000000001,3.9810174579,4.0,0.53,4.0349597272,0.0,0,0.0,4.0,0.53,4.0349597272
2019-04-17 09:00:00,4.15,0.63,4.1975469027,0.0,0,0.0,4.15,0.63,4.1975469027,4.22,0.59,4.2610444729,0.0,0,0.0,4.22,0.59,4.2610444729
2019-04-17 09:30:00,4.31,0.65,4.3587383496,0.0,0,0.0,4.31,0.65,4.3587383496,4.39,0.61,4.4321777943,0.0,0,0.0,4.39,0.61,4.4321777943
2019-04-17 10:00:00,4.4,0.68,4.4522353936,0.0,0,0.0,4.4,0.68,4.4522353936,4.47,0.63,4.514177666,0.0,0,0.0,4.47,0.63,4.514177666
2019-04-17 10:30:00,4.48,0.7000000000000001,4.5343577274,0.0,0,0.0,4.48,0.7000000000000001,4.5343577274,4.5600000000000005,0.66,4.6075155995,0.0,0,0.0,4.5600000000000005,0.66,4.6075155995
2019-04-17 11:00:00,4.54,0.6900000000000001,4.5921345799,0.0,0,0.0,4.54,0.6900000000000001,4.5921345799,4.61,0.65,4.65559878,0.0,0,0.0,4.61,0.65,4.65559878
2019-04-17 11:30:00,4.5,0.66,4.548142478,0.0,0,0.0,4.5,0.66,4.548142478,4.57,0.62,4.6118651325,0.0,0,0.0,4.57,0.62,4.6118651325
2019-04-17 12:00:00,4.5600000000000005,0.6900000000000001,4.6119084987,0.0,0,0.0,4.5600000000000005,0.6900000000000001,4.6119084987,4.63,0.66,4.6768044646,0.0,0,0.0,4.63,0.66,4.6768044646
2019-04-17 12:30:00,4.5600000000000005,0.6900000000000001,4.6119084987,0.0,0,0.0,4.5600000000000005,0.6900000000000001,4.6119084987,4.63,0.66,4.6768044646,0.0,0,0.0,4.63,0.66,4.6768044646
2019-04-17 13:00:00,4.51,0.68,4.5609757728,0.0,0,0.0,4.51,0.68,4.5609757728,4.58,0.64,4.624499973,0.0,0,0.0,4.58,0.64,4.624499973
2019-04-17 13:30:00,4.51,0.66,4.5580368581,0.0,0,0.0,4.51,0.66,4.5580368581,4.58,0.63,4.6231266476,0.0,0,0.0,4.58,0.63,4.6231266476
2019-04-17 14:00:00,4.53,0.7000000000000001,4.5837648282,0.0,0,0.0,4.53,0.7000000000000001,4.5837648282,4.6,0.66,4.6471066267,0.0,0,0.0,4.6,0.66,4.6471066267
2019-04-17 14:30:00,4.5,0.7000000000000001,4.5541190147,0.0,0,0.0,4.5,0.7000000000000001,4.5541190147,4.57,0.66,4.6174126954,0.0,0,0.0,4.57,0.66,4.6174126954
2019-04-17 15:00:00,4.6,0.76,4.6623599175,0.0,0,0.0,4.6,0.76,4.6623599175,4.67,0.72,4.7251772454,0.0,0,0.0,4.67,0.72,4.7251772454
2019-04-17 15:30:00,4.57,0.78,4.6360867119,0.0,0,0.0,4.57,0.78,4.6360867119,4.65,0.75,4.7100955404,0.0,0,0.0,4.65,0.75,4.7100955404
2019-04-17 16:00:00,4.52,0.78,4.5868071684,0.0,0,0.0,4.52,0.78,4.5868071684,4.6,0.75,4.6607402845,0.0,0,0.0,4.6,0.75,4.6607402845
2019-04-17 16:30:00,4.48,0.78,4.5473948586,0.0,0,0.0,4.48,0.78,4.5473948586,4.5600000000000005,0.75,4.6212660603,0.0,0,0.0,4.5600000000000005,0.75,4.6212660603
2019-04-17 17:00:00,4.4,0.77,4.4668669109,0.0,0,0.0,4.4,0.77,4.4668669109,4.47,0.73,4.5292162677,0.0,0,0.0,4.47,0.73,4.5292162677
2019-04-17 17:30:00,4.07,0.65,4.121577368,0.0,0,0.0,4.07,0.65,4.121577368,4.14,0.61,4.1846983165000005,0.0,0,0.0,4.14,0.61,4.1846983165000005
2019-04-17 18:00:00,3.87,0.61,3.9177799836,0.0,0,0.0,3.87,0.61,3.9177799836,3.94,0.5700000000000001,3.9810174579,0.0,0,0.0,3.94,0.5700000000000001,3.9810174579
2019-04-17 18:30:00,3.7,0.61,3.7499466663,0.0,0,0.0,3.7,0.61,3.7499466663,3.76,0.5700000000000001,3.8029593740000003,0.0,0,0.0,3.76,0.5700000000000001,3.8029593740000003
2019-04-17 19:00:00,3.5,0.56,3.5445168923,0.0,0,0.0,3.5,0.56,3.5445168923,3.5700000000000003,0.52,3.6076723798,0.0,0,0.0,3.5700000000000003,0.52,3.6076723798
2019-04-17 19:30:00,3.42,0.56,3.4655446901999998,0.0,0,0.0,3.42,0.56,3.4655446901999998,3.49,0.52,3.5285266047,0.0,0,0.0,3.49,0.52,3.5285266047
2019-04-17 20:00:00,3.36,0.56,3.406347017,0.0,0,0.0,3.36,0.56,3.406347017,3.43,0.52,3.4691929897,0.0,0,0.0,3.43,0.52,3.4691929897
2019-04-17 20:30:00,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323
2019-04-17 21:00:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2019-04-17 21:30:00,3.07,0.49,3.1088583113,0.0,0,0.0,3.07,0.49,3.1088583113,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904
2019-04-17 22:00:00,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242
2019-04-17 22:30:00,2.93,0.46,2.9658894113,0.0,0,0.0,2.93,0.46,2.9658894113,2.99,0.43,3.0207614934,0.0,0,0.0,2.99,0.43,3.0207614934
2019-04-17 23:00:00,2.93,0.46,2.9658894113,0.0,0,0.0,2.93,0.46,2.9658894113,2.99,0.43,3.0207614934,0.0,0,0.0,2.99,0.43,3.0207614934
2019-04-17 23:30:00,2.84,0.43,2.8723683608,0.0,0,0.0,2.84,0.43,2.8723683608,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2019-04-18 00:00:00,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-04-18 00:30:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2019-04-18 01:00:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2019-04-18 01:30:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-04-18 02:00:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2019-04-18 02:30:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2019-04-18 03:00:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-04-18 03:30:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-04-18 04:00:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2019-04-18 04:30:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2019-04-18 05:00:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-04-18 05:30:00,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2019-04-18 06:00:00,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814
2019-04-18 06:30:00,2.98,-0.02,2.9800671133,0.0,0,0.0,2.98,-0.02,2.9800671133,3.11,0.63,3.1731687632,0.0,0,0.0,3.11,0.63,3.1731687632
2019-04-18 07:00:00,3.14,0.17,3.1445985435,0.0,0,0.0,3.14,0.17,3.1445985435,3.24,0.56,3.2880389292,0.0,0,0.0,3.24,0.56,3.2880389292
2019-04-18 07:30:00,3.48,0.04,3.4802298775000002,0.0,0,0.0,3.48,0.04,3.4802298775000002,3.63,0.8,3.7171090918000003,0.0,0,0.0,3.63,0.8,3.7171090918000003
2019-04-18 08:00:00,3.65,0.15,3.6530808915,0.0,0,0.0,3.65,0.15,3.6530808915,3.7800000000000002,0.72,3.8479604988,0.0,0,0.0,3.7800000000000002,0.72,3.8479604988
2019-04-18 08:30:00,3.85,-0.14,3.8525446136,0.0,0,0.0,3.85,-0.14,3.8525446136,4.03,0.93,4.1359158599,0.0,0,0.0,4.03,0.93,4.1359158599
2019-04-18 09:00:00,4.03,-0.06,4.0304466254,0.0,0,0.0,4.03,-0.06,4.0304466254,4.23,0.98,4.3420386917,0.0,0,0.0,4.23,0.98,4.3420386917
2019-04-18 09:30:00,4.19,0.17,4.1934472693,0.0,0,0.0,4.19,0.17,4.1934472693,4.38,0.98,4.4882958904,0.0,0,0.0,4.38,0.98,4.4882958904
2019-04-18 10:00:00,4.33,0.72,4.3894532689,0.0,0,0.0,4.33,0.72,4.3894532689,4.38,0.5700000000000001,4.4169333253,0.0,0,0.0,4.38,0.5700000000000001,4.4169333253
2019-04-18 10:30:00,4.28,0.7000000000000001,4.3368652273,0.0,0,0.0,4.28,0.7000000000000001,4.3368652273,4.35,0.66,4.3997840856,0.0,0,0.0,4.35,0.66,4.3997840856
2019-04-18 11:00:00,4.43,0.6000000000000001,4.4704474049,0.0,0,0.0,4.43,0.6000000000000001,4.4704474049,4.53,0.6900000000000001,4.5822483564,0.0,0,0.0,4.53,0.6900000000000001,4.5822483564
2019-04-18 11:30:00,4.47,0.49,4.4967766233,0.0,0,0.0,4.47,0.49,4.4967766233,4.63,0.88,4.7128865889,0.0,0,0.0,4.63,0.88,4.7128865889
2019-04-18 12:00:00,4.49,0.76,4.553866489,0.0,0,0.0,4.49,0.76,4.553866489,4.5600000000000005,0.72,4.6164921748,0.0,0,0.0,4.5600000000000005,0.72,4.6164921748
2019-04-18 12:30:00,4.52,0.72,4.5769859078,0.0,0,0.0,4.52,0.72,4.5769859078,4.59,0.68,4.6400969817,0.0,0,0.0,4.59,0.68,4.6400969817
2019-04-18 13:00:00,4.47,0.73,4.5292162677,0.0,0,0.0,4.47,0.73,4.5292162677,4.55,0.68,4.6005325779,0.0,0,0.0,4.55,0.68,4.6005325779
2019-04-18 13:30:00,4.44,0.72,4.4979995554,0.0,0,0.0,4.44,0.72,4.4979995554,4.52,0.68,4.5708642509,0.0,0,0.0,4.52,0.68,4.5708642509
2019-04-18 14:00:00,4.55,0.75,4.6113989201,0.0,0,0.0,4.55,0.75,4.6113989201,4.62,0.71,4.6742379058,0.0,0,0.0,4.62,0.71,4.6742379058
2019-04-18 14:30:00,4.54,0.75,4.6015323535,0.0,0,0.0,4.54,0.75,4.6015323535,4.61,0.71,4.664354189,0.0,0,0.0,4.61,0.71,4.664354189
2019-04-18 15:00:00,4.47,0.77,4.535835094,0.0,0,0.0,4.47,0.77,4.535835094,4.55,0.73,4.6081883642,0.0,0,0.0,4.55,0.73,4.6081883642
2019-04-18 15:30:00,4.37,0.77,4.4373190104,0.0,0,0.0,4.37,0.77,4.4373190104,4.44,0.73,4.4996110943,0.0,0,0.0,4.44,0.73,4.4996110943
2019-04-18 16:00:00,4.39,0.73,4.45028089,0.0,0,0.0,4.39,0.73,4.45028089,4.47,0.6900000000000001,4.5229415207,0.0,0,0.0,4.47,0.6900000000000001,4.5229415207
2019-04-18 16:30:00,4.37,0.73,4.4305530129,0.0,0,0.0,4.37,0.73,4.4305530129,4.44,0.6900000000000001,4.4932950048,0.0,0,0.0,4.44,0.6900000000000001,4.4932950048
2019-04-18 17:00:00,4.21,0.47000000000000003,4.236153916,0.0,0,0.0,4.21,0.47000000000000003,4.236153916,4.39,0.96,4.4937400904,0.0,0,0.0,4.39,0.96,4.4937400904
2019-04-18 17:30:00,4.0,0.44,4.0241272346,0.0,0,0.0,4.0,0.44,4.0241272346,4.15,0.86,4.2381717757,0.0,0,0.0,4.15,0.86,4.2381717757
2019-04-18 18:00:00,3.81,0.42,3.8330797018,0.0,0,0.0,3.81,0.42,3.8330797018,3.91,0.73,3.9775620674,0.0,0,0.0,3.91,0.73,3.9775620674
2019-04-18 18:30:00,3.63,0.61,3.6808966299,0.0,0,0.0,3.63,0.61,3.6808966299,3.71,0.6000000000000001,3.7582043585,0.0,0,0.0,3.71,0.6000000000000001,3.7582043585
2019-04-18 19:00:00,3.47,0.58,3.5181387124,0.0,0,0.0,3.47,0.58,3.5181387124,3.54,0.54,3.5809495947,0.0,0,0.0,3.54,0.54,3.5809495947
2019-04-18 19:30:00,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152,3.47,0.6000000000000001,3.5214911614,0.0,0,0.0,3.47,0.6000000000000001,3.5214911614
2019-04-18 20:00:00,3.3,0.55,3.3455193917,0.0,0,0.0,3.3,0.55,3.3455193917,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454
2019-04-18 20:30:00,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695
2019-04-18 21:00:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563
2019-04-18 21:30:00,3.0,0.48,3.0381573363,0.0,0,0.0,3.0,0.48,3.0381573363,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412
2019-04-18 22:00:00,2.83,0.52,2.877377278,0.0,0,0.0,2.83,0.52,2.877377278,2.89,0.48,2.9295904151,0.0,0,0.0,2.89,0.48,2.9295904151
2019-04-18 22:30:00,2.85,0.44,2.8837649003,0.0,0,0.0,2.85,0.44,2.8837649003,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271
2019-04-18 23:00:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631
2019-04-18 23:30:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2019-04-19 00:00:00,2.79,0.46,2.8276668828,0.0,0,0.0,2.79,0.46,2.8276668828,2.84,0.28,2.8537694371,0.0,0,0.0,2.84,0.28,2.8537694371
2019-04-19 00:30:00,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998
2019-04-19 01:00:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2019-04-19 01:30:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2019-04-19 02:00:00,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931,2.73,0.33,2.7498727243000003,0.0,0,0.0,2.73,0.33,2.7498727243000003
2019-04-19 02:30:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551
2019-04-19 03:00:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551
2019-04-19 03:30:00,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2019-04-19 04:00:00,2.68,0.4,2.7096863287,0.0,0,0.0,2.68,0.4,2.7096863287,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626
2019-04-19 04:30:00,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003,2.73,0.34,2.7510906928,0.0,0,0.0,2.73,0.34,2.7510906928
2019-04-19 05:00:00,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789,2.77,0.34,2.7907884191,0.0,0,0.0,2.77,0.34,2.7907884191
2019-04-19 05:30:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-04-19 06:00:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.83,0.34,2.8503508556,0.0,0,0.0,2.83,0.34,2.8503508556
2019-04-19 06:30:00,2.83,0.2,2.8370583357,0.0,0,0.0,2.83,0.2,2.8370583357,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612
2019-04-19 07:00:00,2.95,0.36,2.9718849237000002,0.0,0,0.0,2.95,0.36,2.9718849237000002,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306
2019-04-19 07:30:00,3.14,0.22,3.1476975712,0.0,0,0.0,3.14,0.22,3.1476975712,3.25,0.6000000000000001,3.3049205739,0.0,0,0.0,3.25,0.6000000000000001,3.3049205739
2019-04-19 08:00:00,3.12,0.21,3.1270593215,0.0,0,0.0,3.12,0.21,3.1270593215,3.23,0.63,3.2908661474,0.0,0,0.0,3.23,0.63,3.2908661474
2019-04-19 08:30:00,3.2,0.53,3.243593686,0.0,0,0.0,3.2,0.53,3.243593686,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002
2019-04-19 09:00:00,3.27,0.37,3.2908661474,0.0,0,0.0,3.27,0.37,3.2908661474,3.37,0.67,3.4359569264,0.0,0,0.0,3.37,0.67,3.4359569264
2019-04-19 09:30:00,3.27,-0.15,3.2734385591,0.0,0,0.0,3.27,-0.15,3.2734385591,3.43,0.91,3.5486617196,0.0,0,0.0,3.43,0.91,3.5486617196
2019-04-19 10:00:00,3.34,-0.14,3.3429328441,0.0,0,0.0,3.34,-0.14,3.3429328441,3.52,0.9400000000000001,3.6433501067,0.0,0,0.0,3.52,0.9400000000000001,3.6433501067
2019-04-19 10:30:00,3.4,0.51,3.4380372307,0.0,0,0.0,3.4,0.51,3.4380372307,3.48,0.64,3.5383612026,0.0,0,0.0,3.48,0.64,3.5383612026
2019-04-19 11:00:00,3.46,0.62,3.5151102401000003,0.0,0,0.0,3.46,0.62,3.5151102401000003,3.5300000000000002,0.58,3.5773314076,0.0,0,0.0,3.5300000000000002,0.58,3.5773314076
2019-04-19 11:30:00,3.48,0.64,3.5383612026,0.0,0,0.0,3.48,0.64,3.5383612026,3.55,0.6000000000000001,3.6003472055,0.0,0,0.0,3.55,0.6000000000000001,3.6003472055
2019-04-19 12:00:00,3.5,0.64,3.5580331645000003,0.0,0,0.0,3.5,0.64,3.5580331645000003,3.56,0.6000000000000001,3.6102077503,0.0,0,0.0,3.56,0.6000000000000001,3.6102077503
2019-04-19 12:30:00,3.54,0.64,3.5973879413,0.0,0,0.0,3.54,0.64,3.5973879413,3.61,0.6000000000000001,3.6595218267,0.0,0,0.0,3.61,0.6000000000000001,3.6595218267
2019-04-19 13:00:00,3.58,0.68,3.6440087815,0.0,0,0.0,3.58,0.68,3.6440087815,3.65,0.64,3.7056848220000003,0.0,0,0.0,3.65,0.64,3.7056848220000003
2019-04-19 13:30:00,3.68,0.72,3.7497733265,0.0,0,0.0,3.68,0.72,3.7497733265,3.75,0.68,3.8111546807,0.0,0,0.0,3.75,0.68,3.8111546807
2019-04-19 14:00:00,3.68,0.72,3.7497733265,0.0,0,0.0,3.68,0.72,3.7497733265,3.75,0.68,3.8111546807,0.0,0,0.0,3.75,0.68,3.8111546807
2019-04-19 14:30:00,3.67,0.7000000000000001,3.7361611314000003,0.0,0,0.0,3.67,0.7000000000000001,3.7361611314000003,3.73,0.66,3.7879413934,0.0,0,0.0,3.73,0.66,3.7879413934
2019-04-19 15:00:00,3.7,0.72,3.7694031358,0.0,0,0.0,3.7,0.72,3.7694031358,3.77,0.68,3.830835418,0.0,0,0.0,3.77,0.68,3.830835418
2019-04-19 15:30:00,3.7199999999999998,0.72,3.7890368169,0.0,0,0.0,3.7199999999999998,0.72,3.7890368169,3.7800000000000002,0.68,3.8406770237,0.0,0,0.0,3.7800000000000002,0.68,3.8406770237
2019-04-19 16:00:00,3.74,0.72,3.80867431,0.0,0,0.0,3.74,0.72,3.80867431,3.81,0.68,3.8702067128,0.0,0,0.0,3.81,0.68,3.8702067128
2019-04-19 16:30:00,4.05,0.74,4.1170499147,0.0,0,0.0,4.05,0.74,4.1170499147,4.12,0.7000000000000001,4.1790429526,0.0,0,0.0,4.12,0.7000000000000001,4.1790429526
2019-04-19 17:00:00,4.16,0.75,4.2270675415,0.0,0,0.0,4.16,0.75,4.2270675415,4.23,0.71,4.2891724143,0.0,0,0.0,4.23,0.71,4.2891724143
2019-04-19 17:30:00,4.04,0.71,4.1019141873,0.0,0,0.0,4.04,0.71,4.1019141873,4.11,0.67,4.164252634,0.0,0,0.0,4.11,0.67,4.164252634
2019-04-19 18:00:00,3.98,0.6900000000000001,4.0393687626,0.0,0,0.0,3.98,0.6900000000000001,4.0393687626,4.05,0.65,4.1018288604,0.0,0,0.0,4.05,0.65,4.1018288604
2019-04-19 18:30:00,3.83,0.66,3.8864508231,0.0,0,0.0,3.83,0.66,3.8864508231,3.9,0.62,3.9489745504,0.0,0,0.0,3.9,0.62,3.9489745504
2019-04-19 19:00:00,3.34,0.59,3.3917104828999998,0.0,0,0.0,3.34,0.59,3.3917104828999998,3.41,0.55,3.454070063,0.0,0,0.0,3.41,0.55,3.454070063
2019-04-19 19:30:00,3.32,0.56,3.3668976818,0.0,0,0.0,3.32,0.56,3.3668976818,3.39,0.53,3.4311805549,0.0,0,0.0,3.39,0.53,3.4311805549
2019-04-19 20:00:00,3.17,0.58,3.2226231551,0.0,0,0.0,3.17,0.58,3.2226231551,3.23,0.54,3.2748282398,0.0,0,0.0,3.23,0.54,3.2748282398
2019-04-19 20:30:00,3.14,0.53,3.1844151739,0.0,0,0.0,3.14,0.53,3.1844151739,3.21,0.49,3.2471833949,0.0,0,0.0,3.21,0.49,3.2471833949
2019-04-19 21:00:00,3.11,0.53,3.1548375552,0.0,0,0.0,3.11,0.53,3.1548375552,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086
2019-04-19 21:30:00,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259
2019-04-19 22:00:00,2.9699999999999998,0.49,3.0101494979,0.0,0,0.0,2.9699999999999998,0.49,3.0101494979,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2019-04-19 22:30:00,2.92,0.47000000000000003,2.957583473,0.0,0,0.0,2.92,0.47000000000000003,2.957583473,2.98,0.43,3.0108636635,0.0,0,0.0,2.98,0.43,3.0108636635
2019-04-19 23:00:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337
2019-04-19 23:30:00,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2019-04-20 00:00:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2019-04-21 00:30:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2019-04-21 01:00:00,2.64,-0.11,2.6422906728999997,0.0,0,0.0,2.64,-0.11,2.6422906728999997,2.79,0.65,2.8647163908,0.0,0,0.0,2.79,0.65,2.8647163908
2019-04-21 01:30:00,2.7,0.35000000000000003,2.722590678,0.0,0,0.0,2.7,0.35000000000000003,2.722590678,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2019-04-21 02:00:00,2.68,0.23,2.689851297,0.0,0,0.0,2.68,0.23,2.689851297,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508
2019-04-21 02:30:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645
2019-04-21 03:00:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551
2019-04-21 03:30:00,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2019-04-21 04:00:00,2.62,-0.08,2.6212210895,0.0,0,0.0,2.62,-0.08,2.6212210895,2.75,0.59,2.8125788878,0.0,0,0.0,2.75,0.59,2.8125788878
2019-04-21 04:30:00,2.69,0.19,2.6967016891,0.0,0,0.0,2.69,0.19,2.6967016891,2.7800000000000002,0.45,2.8161853632,0.0,0,0.0,2.7800000000000002,0.45,2.8161853632
2019-04-21 05:00:00,2.67,0.31,2.6879360111,0.0,0,0.0,2.67,0.31,2.6879360111,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2019-04-21 05:30:00,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524
2019-04-21 06:00:00,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524
2019-04-21 06:30:00,2.76,0.16,2.7646337913,0.0,0,0.0,2.76,0.16,2.7646337913,2.86,0.47000000000000003,2.8983616061,0.0,0,0.0,2.86,0.47000000000000003,2.8983616061
2019-04-21 07:00:00,2.84,0.29,2.8547679415,0.0,0,0.0,2.84,0.29,2.8547679415,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486
2019-04-21 07:30:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109
2019-04-21 08:00:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901
2019-04-21 08:30:00,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949
2019-04-21 09:00:00,2.99,0.34,3.0092690142,0.0,0,0.0,2.99,0.34,3.0092690142,3.08,0.5,3.1203204964,0.0,0,0.0,3.08,0.5,3.1203204964
2019-04-21 09:30:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.12,0.52,3.1630365158,0.0,0,0.0,3.12,0.52,3.1630365158
2019-04-21 10:00:00,3.04,0.23,3.0486882425,0.0,0,0.0,3.04,0.23,3.0486882425,3.15,0.6000000000000001,3.206633749,0.0,0,0.0,3.15,0.6000000000000001,3.206633749
2019-04-21 10:30:00,3.11,0.01,3.1100160771,0.0,0,0.0,3.11,0.01,3.1100160771,3.25,0.78,3.3422896344,0.0,0,0.0,3.25,0.78,3.3422896344
2019-04-21 11:00:00,3.16,0.0,3.16,0.0,0,0.0,3.16,0.0,3.16,3.3,0.78,3.3909290762,0.0,0,0.0,3.3,0.78,3.3909290762
2019-04-21 11:30:00,3.29,0.55,3.3356558575,0.0,0,0.0,3.29,0.55,3.3356558575,3.36,0.55,3.4047173157,0.0,0,0.0,3.36,0.55,3.4047173157
2019-04-21 12:00:00,3.31,0.5700000000000001,3.3587199943,0.0,0,0.0,3.31,0.5700000000000001,3.3587199943,3.37,0.52,3.4098826959,0.0,0,0.0,3.37,0.52,3.4098826959
2019-04-21 12:30:00,3.38,0.6000000000000001,3.4328413887,0.0,0,0.0,3.38,0.6000000000000001,3.4328413887,3.45,0.56,3.4951537877,0.0,0,0.0,3.45,0.56,3.4951537877
2019-04-21 13:00:00,3.43,0.62,3.4855845995,0.0,0,0.0,3.43,0.62,3.4855845995,3.5,0.58,3.5477316697,0.0,0,0.0,3.5,0.58,3.5477316697
2019-04-21 13:30:00,3.76,0.67,3.8192276706,0.0,0,0.0,3.76,0.67,3.8192276706,3.83,0.63,3.8814687942,0.0,0,0.0,3.83,0.63,3.8814687942
2019-04-21 14:00:00,3.89,0.67,3.9472775428,0.0,0,0.0,3.89,0.67,3.9472775428,3.96,0.63,4.0098004938,0.0,0,0.0,3.96,0.63,4.0098004938
2019-04-21 14:30:00,3.87,0.68,3.9292874672,0.0,0,0.0,3.87,0.68,3.9292874672,3.95,0.64,4.0015122142,0.0,0,0.0,3.95,0.64,4.0015122142
2019-04-21 15:00:00,3.84,0.64,3.8929680194,0.0,0,0.0,3.84,0.64,3.8929680194,3.91,0.6000000000000001,3.9557679406,0.0,0,0.0,3.91,0.6000000000000001,3.9557679406
2019-04-21 15:30:00,3.89,0.67,3.9472775428,0.0,0,0.0,3.89,0.67,3.9472775428,3.9699999999999998,0.63,4.0196766039,0.0,0,0.0,3.9699999999999998,0.63,4.0196766039
2019-04-21 16:00:00,3.84,0.65,3.8946245005,0.0,0,0.0,3.84,0.65,3.8946245005,3.91,0.6000000000000001,3.9557679406,0.0,0,0.0,3.91,0.6000000000000001,3.9557679406
2019-04-21 16:30:00,3.9,0.63,3.9505569228,0.0,0,0.0,3.9,0.63,3.9505569228,3.99,0.6900000000000001,4.0492221475,0.0,0,0.0,3.99,0.6900000000000001,4.0492221475
2019-04-21 17:00:00,3.95,0.68,4.0081042901,0.0,0,0.0,3.95,0.68,4.0081042901,4.02,0.64,4.0706264874,0.0,0,0.0,4.02,0.64,4.0706264874
2019-04-21 17:30:00,3.8200000000000003,0.63,3.8716017357,0.0,0,0.0,3.8200000000000003,0.63,3.8716017357,3.9,0.59,3.9443757428,0.0,0,0.0,3.9,0.59,3.9443757428
2019-04-21 18:00:00,3.64,0.61,3.6907587296,0.0,0,0.0,3.64,0.61,3.6907587296,3.71,0.5700000000000001,3.7535316703,0.0,0,0.0,3.71,0.5700000000000001,3.7535316703
2019-04-21 18:30:00,3.27,0.56,3.3176045575,0.0,0,0.0,3.27,0.56,3.3176045575,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781
2019-04-21 19:00:00,3.22,0.55,3.2666343535999998,0.0,0,0.0,3.22,0.55,3.2666343535999998,3.2800000000000002,0.52,3.3209637156,0.0,0,0.0,3.2800000000000002,0.52,3.3209637156
2019-04-21 19:30:00,3.18,0.55,3.2272124194,0.0,0,0.0,3.18,0.55,3.2272124194,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452
2019-04-21 20:00:00,3.12,0.55,3.1681066901,0.0,0,0.0,3.12,0.55,3.1681066901,3.19,0.5,3.2289471968,0.0,0,0.0,3.19,0.5,3.2289471968
2019-04-21 20:30:00,3.06,0.51,3.1022088905,0.0,0,0.0,3.06,0.51,3.1022088905,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836
2019-04-21 21:00:00,2.99,0.48,3.0282833421,0.0,0,0.0,2.99,0.48,3.0282833421,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412
2019-04-21 21:30:00,2.9,0.48,2.9394557319,0.0,0,0.0,2.9,0.48,2.9394557319,2.9699999999999998,0.43,3.000966511,0.0,0,0.0,2.9699999999999998,0.43,3.000966511
2019-04-21 22:00:00,2.89,0.48,2.9295904151,0.0,0,0.0,2.89,0.48,2.9295904151,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653
2019-04-21 22:30:00,2.85,0.16,2.8544876948,0.0,0,0.0,2.85,0.16,2.8544876948,2.95,0.5700000000000001,3.0045631962,0.0,0,0.0,2.95,0.5700000000000001,3.0045631962
2019-04-21 23:00:00,2.81,0.21,2.8178360492000003,0.0,0,0.0,2.81,0.21,2.8178360492000003,2.91,0.55,2.9615198801,0.0,0,0.0,2.91,0.55,2.9615198801
2019-04-21 23:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-04-22 00:00:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2019-04-22 00:30:00,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2019-04-22 01:00:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182
2019-04-22 01:30:00,2.7,0.41000000000000003,2.7309522149000003,0.0,0,0.0,2.7,0.41000000000000003,2.7309522149000003,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288
2019-04-22 02:00:00,2.7199999999999998,0.43,2.7537792214,0.0,0,0.0,2.7199999999999998,0.43,2.7537792214,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269
2019-04-22 02:30:00,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2019-04-22 03:00:00,2.7,0.35000000000000003,2.722590678,0.0,0,0.0,2.7,0.35000000000000003,2.722590678,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2019-04-22 03:30:00,2.74,0.41000000000000003,2.7705053691,0.0,0,0.0,2.74,0.41000000000000003,2.7705053691,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626
2019-04-22 04:00:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411
2019-04-22 04:30:00,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342,2.73,0.34,2.7510906928,0.0,0,0.0,2.73,0.34,2.7510906928
2019-04-22 05:00:00,2.67,0.07,2.6709174453999998,0.0,0,0.0,2.67,0.07,2.6709174453999998,2.7800000000000002,0.52,2.8282149847999998,0.0,0,0.0,2.7800000000000002,0.52,2.8282149847999998
2019-04-22 05:30:00,2.68,-0.24,2.6907248094,0.0,0,0.0,2.68,-0.24,2.6907248094,2.84,0.6900000000000001,2.9226186888,0.0,0,0.0,2.84,0.6900000000000001,2.9226186888
2019-04-22 06:00:00,2.7800000000000002,0.35000000000000003,2.8019457525,0.0,0,0.0,2.7800000000000002,0.35000000000000003,2.8019457525,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2019-04-22 06:30:00,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232
2019-04-22 07:00:00,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567
2019-04-22 07:30:00,3.07,-0.09,3.0713189349,0.0,0,0.0,3.07,-0.09,3.0713189349,3.22,0.8,3.3178908963,0.0,0,0.0,3.22,0.8,3.3178908963
2019-04-22 08:00:00,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466
2019-04-22 08:30:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.29,0.6000000000000001,3.3442637456,0.0,0,0.0,3.29,0.6000000000000001,3.3442637456
2019-04-22 09:00:00,3.24,0.39,3.2633878102000002,0.0,0,0.0,3.24,0.39,3.2633878102000002,3.34,0.65,3.4026607236,0.0,0,0.0,3.34,0.65,3.4026607236
2019-04-22 09:30:00,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244,3.39,0.64,3.449884056,0.0,0,0.0,3.39,0.64,3.449884056
2019-04-22 10:00:00,3.35,0.64,3.4105864598,0.0,0,0.0,3.35,0.64,3.4105864598,3.41,0.6000000000000001,3.4623835720000002,0.0,0,0.0,3.41,0.6000000000000001,3.4623835720000002
2019-04-22 10:30:00,3.43,0.66,3.4929214134,0.0,0,0.0,3.43,0.66,3.4929214134,3.5,0.62,3.5544901181,0.0,0,0.0,3.5,0.62,3.5544901181
2019-04-22 11:00:00,3.46,0.68,3.5261877432,0.0,0,0.0,3.46,0.68,3.5261877432,3.5300000000000002,0.64,3.5875479091,0.0,0,0.0,3.5300000000000002,0.64,3.5875479091
2019-04-22 11:30:00,3.54,0.68,3.6047191291000003,0.0,0,0.0,3.54,0.68,3.6047191291000003,3.62,0.6900000000000001,3.6851729946000003,0.0,0,0.0,3.62,0.6900000000000001,3.6851729946000003
2019-04-22 12:00:00,3.6,0.7000000000000001,3.6674241642,0.0,0,0.0,3.6,0.7000000000000001,3.6674241642,3.67,0.65,3.7271168482,0.0,0,0.0,3.67,0.65,3.7271168482
2019-04-22 12:30:00,3.62,0.62,3.6727101710000003,0.0,0,0.0,3.62,0.62,3.6727101710000003,3.74,0.8200000000000001,3.8288379438,0.0,0,0.0,3.74,0.8200000000000001,3.8288379438
2019-04-22 13:00:00,3.64,0.65,3.6975802899,0.0,0,0.0,3.64,0.65,3.6975802899,3.75,0.8200000000000001,3.838606518,0.0,0,0.0,3.75,0.8200000000000001,3.838606518
2019-04-22 13:30:00,3.94,0.56,3.9795979696,0.0,0,0.0,3.94,0.56,3.9795979696,4.11,1.06,4.2444905466,0.0,0,0.0,4.11,1.06,4.2444905466
2019-04-22 14:00:00,4.17,0.85,4.2557490528,0.0,0,0.0,4.17,0.85,4.2557490528,4.25,0.81,4.32649974,0.0,0,0.0,4.25,0.81,4.32649974
2019-04-22 14:30:00,4.19,0.87,4.2793691124,0.0,0,0.0,4.19,0.87,4.2793691124,4.27,0.8300000000000001,4.3499195395,0.0,0,0.0,4.27,0.8300000000000001,4.3499195395
2019-04-22 15:00:00,4.15,0.84,4.2341587122,0.0,0,0.0,4.15,0.84,4.2341587122,4.23,0.79,4.3031383896,0.0,0,0.0,4.23,0.79,4.3031383896
2019-04-22 15:30:00,4.14,0.8200000000000001,4.2204265187,0.0,0,0.0,4.14,0.8200000000000001,4.2204265187,4.21,0.78,4.2816468794,0.0,0,0.0,4.21,0.78,4.2816468794
2019-04-22 16:00:00,4.12,0.79,4.1950566146,0.0,0,0.0,4.12,0.79,4.1950566146,4.2,0.75,4.266438796,0.0,0,0.0,4.2,0.75,4.266438796
2019-04-22 16:30:00,4.16,0.8,4.2362247344,0.0,0,0.0,4.16,0.8,4.2362247344,4.23,0.76,4.29773196,0.0,0,0.0,4.23,0.76,4.29773196
2019-04-22 17:00:00,4.07,0.78,4.1440680496,0.0,0,0.0,4.07,0.78,4.1440680496,4.14,0.74,4.2056152939,0.0,0,0.0,4.14,0.74,4.2056152939
2019-04-22 17:30:00,3.52,0.64,3.577708764,0.0,0,0.0,3.52,0.64,3.577708764,3.59,0.6000000000000001,3.6397939502,0.0,0,0.0,3.59,0.6000000000000001,3.6397939502
2019-04-22 18:00:00,3.39,0.37,3.4101319623,0.0,0,0.0,3.39,0.37,3.4101319623,3.5,0.73,3.5753181677,0.0,0,0.0,3.5,0.73,3.5753181677
2019-04-22 18:30:00,3.29,0.24,3.2987421845,0.0,0,0.0,3.29,0.24,3.2987421845,3.43,0.8200000000000001,3.5266556396,0.0,0,0.0,3.43,0.8200000000000001,3.5266556396
2019-04-22 19:00:00,3.18,-0.14,3.1830802692,0.0,0,0.0,3.18,-0.14,3.1830802692,3.36,0.9400000000000001,3.4890113213,0.0,0,0.0,3.36,0.9400000000000001,3.4890113213
2019-04-22 19:30:00,3.15,-0.14,3.1531095763,0.0,0,0.0,3.15,-0.14,3.1531095763,3.32,0.9400000000000001,3.4505072091,0.0,0,0.0,3.32,0.9400000000000001,3.4505072091
2019-04-22 20:00:00,3.15,0.34,3.168296072,0.0,0,0.0,3.15,0.34,3.168296072,3.25,0.63,3.3104984519,0.0,0,0.0,3.25,0.63,3.3104984519
2019-04-22 20:30:00,3.06,0.52,3.1038685539,0.0,0,0.0,3.06,0.52,3.1038685539,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451
2019-04-22 21:00:00,3.01,0.5,3.0512456473,0.0,0,0.0,3.01,0.5,3.0512456473,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251
2019-04-22 21:30:00,2.95,0.5,2.9920728601,0.0,0,0.0,2.95,0.5,2.9920728601,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334
2019-04-22 22:00:00,2.9,0.48,2.9394557319,0.0,0,0.0,2.9,0.48,2.9394557319,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183
2019-04-22 22:30:00,2.9,0.48,2.9394557319,0.0,0,0.0,2.9,0.48,2.9394557319,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688
2019-04-22 23:00:00,2.84,0.46,2.8770123392,0.0,0,0.0,2.84,0.46,2.8770123392,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572
2019-04-22 23:30:00,2.8,0.45,2.8359301825000003,0.0,0,0.0,2.8,0.45,2.8359301825000003,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617
2019-04-23 00:00:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2019-04-23 00:30:00,2.75,0.43,2.7834151685,0.0,0,0.0,2.75,0.43,2.7834151685,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003
2019-04-23 01:00:00,2.75,0.44,2.7849775583,0.0,0,0.0,2.75,0.44,2.7849775583,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104
2019-04-23 01:30:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735
2019-04-23 02:00:00,2.69,0.32,2.7089665926,0.0,0,0.0,2.69,0.32,2.7089665926,2.7800000000000002,0.43,2.8130588334,0.0,0,0.0,2.7800000000000002,0.43,2.8130588334
2019-04-23 02:30:00,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557
2019-04-23 03:00:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-04-23 03:30:00,2.7,0.09,2.7014995836,0.0,0,0.0,2.7,0.09,2.7014995836,2.81,0.58,2.8692333470999998,0.0,0,0.0,2.81,0.58,2.8692333470999998
2019-04-23 04:00:00,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2019-04-23 04:30:00,2.66,-0.11,2.6622734645,0.0,0,0.0,2.66,-0.11,2.6622734645,2.8,0.65,2.8744564704,0.0,0,0.0,2.8,0.65,2.8744564704
2019-04-23 05:00:00,2.7199999999999998,0.12,2.722645772,0.0,0,0.0,2.7199999999999998,0.12,2.722645772,2.84,0.58,2.8986203615,0.0,0,0.0,2.84,0.58,2.8986203615
2019-04-23 05:30:00,2.75,0.16,2.7546506131,0.0,0,0.0,2.75,0.16,2.7546506131,2.85,0.51,2.8952720079,0.0,0,0.0,2.85,0.51,2.8952720079
2019-04-23 06:00:00,2.77,-0.1,2.7718044664,0.0,0,0.0,2.77,-0.1,2.7718044664,2.91,0.68,2.9883942176,0.0,0,0.0,2.91,0.68,2.9883942176
2019-04-23 06:30:00,2.93,0.35000000000000003,2.9508303916000003,0.0,0,0.0,2.93,0.35000000000000003,2.9508303916000003,3.01,0.48,3.0480321521000002,0.0,0,0.0,3.01,0.48,3.0480321521000002
2019-04-23 07:00:00,3.06,0.48,3.0974182798,0.0,0,0.0,3.06,0.48,3.0974182798,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949
2019-04-23 07:30:00,3.35,0.59,3.4015584664,0.0,0,0.0,3.35,0.59,3.4015584664,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402
2019-04-23 08:00:00,3.47,0.46,3.5003571246,0.0,0,0.0,3.47,0.46,3.5003571246,3.5700000000000003,0.66,3.6304958339,0.0,0,0.0,3.5700000000000003,0.66,3.6304958339
2019-04-23 08:30:00,3.65,0.51,3.6854579091,0.0,0,0.0,3.65,0.51,3.6854579091,3.76,0.75,3.8340709435,0.0,0,0.0,3.76,0.75,3.8340709435
2019-04-23 09:00:00,3.8,0.61,3.8486491137,0.0,0,0.0,3.8,0.61,3.8486491137,3.9,0.68,3.9588382134,0.0,0,0.0,3.9,0.68,3.9588382134
2019-04-23 09:30:00,3.91,0.6900000000000001,3.9704155954,0.0,0,0.0,3.91,0.6900000000000001,3.9704155954,3.98,0.65,4.0327286048,0.0,0,0.0,3.98,0.65,4.0327286048
2019-04-23 10:00:00,3.96,0.6900000000000001,4.0196641651,0.0,0,0.0,3.96,0.6900000000000001,4.0196641651,4.03,0.64,4.08050242,0.0,0,0.0,4.03,0.64,4.08050242
2019-04-23 10:30:00,4.01,0.6900000000000001,4.0689310636,0.0,0,0.0,4.01,0.6900000000000001,4.0689310636,4.09,0.66,4.1429096056,0.0,0,0.0,4.09,0.66,4.1429096056
2019-04-23 11:00:00,4.05,0.72,4.1135021575,0.0,0,0.0,4.05,0.72,4.1135021575,4.13,0.68,4.1856062882,0.0,0,0.0,4.13,0.68,4.1856062882
2019-04-23 11:30:00,4.13,0.74,4.1957716811,0.0,0,0.0,4.13,0.74,4.1957716811,4.2,0.7000000000000001,4.2579337712,0.0,0,0.0,4.2,0.7000000000000001,4.2579337712
2019-04-23 12:00:00,4.15,0.76,4.2190164731,0.0,0,0.0,4.15,0.76,4.2190164731,4.23,0.72,4.2908390788,0.0,0,0.0,4.23,0.72,4.2908390788
2019-04-23 12:30:00,4.21,0.78,4.2816468794,0.0,0,0.0,4.21,0.78,4.2816468794,4.29,0.73,4.3516663475,0.0,0,0.0,4.29,0.73,4.3516663475
