Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-23 13:00:00,4.2,0.78,4.2718146027,0.0,0,0.0,4.2,0.78,4.2718146027,4.28,0.73,4.341808379,0.0,0,0.0,4.28,0.73,4.341808379
2019-04-23 13:30:00,4.24,0.81,4.3166769627,0.0,0,0.0,4.24,0.81,4.3166769627,4.32,0.77,4.3880861432,0.0,0,0.0,4.32,0.77,4.3880861432
2019-04-23 14:00:00,4.5600000000000005,0.88,4.6441360876,0.0,0,0.0,4.5600000000000005,0.88,4.6441360876,4.64,0.84,4.7154215082,0.0,0,0.0,4.64,0.84,4.7154215082
2019-04-23 14:30:00,4.46,0.87,4.5440620594,0.0,0,0.0,4.46,0.87,4.5440620594,4.54,0.8300000000000001,4.6152464723,0.0,0,0.0,4.54,0.8300000000000001,4.6152464723
2019-04-23 15:00:00,4.72,0.84,4.7941631178,0.0,0,0.0,4.72,0.84,4.7941631178,4.83,0.96,4.9244796679,0.0,0,0.0,4.83,0.96,4.9244796679
2019-04-23 15:30:00,4.67,0.75,4.729841435,0.0,0,0.0,4.67,0.75,4.729841435,4.8100000000000005,1.02,4.9169604432,0.0,0,0.0,4.8100000000000005,1.02,4.9169604432
2019-04-23 16:00:00,4.32,0.75,4.3846208502,0.0,0,0.0,4.32,0.75,4.3846208502,4.42,0.85,4.5009887803,0.0,0,0.0,4.42,0.85,4.5009887803
2019-04-23 16:30:00,4.62,0.7000000000000001,4.6727293951,0.0,0,0.0,4.62,0.7000000000000001,4.6727293951,4.78,1.05,4.8939656721,0.0,0,0.0,4.78,1.05,4.8939656721
2019-04-23 17:00:00,4.19,0.73,4.2531165044,0.0,0,0.0,4.19,0.73,4.2531165044,4.29,0.8300000000000001,4.369553753,0.0,0,0.0,4.29,0.8300000000000001,4.369553753
2019-04-23 17:30:00,4.01,0.77,4.0832585027,0.0,0,0.0,4.01,0.77,4.0832585027,4.09,0.73,4.1546359648,0.0,0,0.0,4.09,0.73,4.1546359648
2019-04-23 18:00:00,3.85,0.73,3.9185966876,0.0,0,0.0,3.85,0.73,3.9185966876,3.93,0.68,3.9883956674,0.0,0,0.0,3.93,0.68,3.9883956674
2019-04-23 18:30:00,3.66,0.55,3.7010944327,0.0,0,0.0,3.66,0.55,3.7010944327,3.79,0.85,3.8841472681,0.0,0,0.0,3.79,0.85,3.8841472681
2019-04-23 19:00:00,3.58,0.63,3.6350103164,0.0,0,0.0,3.58,0.63,3.6350103164,3.65,0.58,3.6957949077,0.0,0,0.0,3.65,0.58,3.6957949077
2019-04-23 19:30:00,3.71,0.65,3.7665103212,0.0,0,0.0,3.71,0.65,3.7665103212,3.79,0.61,3.8387758465,0.0,0,0.0,3.79,0.61,3.8387758465
2019-04-23 20:00:00,3.34,0.5700000000000001,3.3882886536,0.0,0,0.0,3.34,0.5700000000000001,3.3882886536,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004
2019-04-23 20:30:00,3.23,0.24,3.2389041357,0.0,0,0.0,3.23,0.24,3.2389041357,3.35,0.67,3.4163430741,0.0,0,0.0,3.35,0.67,3.4163430741
2019-04-23 21:00:00,3.16,0.35000000000000003,3.1793238275,0.0,0,0.0,3.16,0.35000000000000003,3.1793238275,3.26,0.6000000000000001,3.3147548929,0.0,0,0.0,3.26,0.6000000000000001,3.3147548929
2019-04-23 21:30:00,3.1,0.54,3.1466807909,0.0,0,0.0,3.1,0.54,3.1466807909,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289
2019-04-23 22:00:00,3.0,0.5,3.0413812651,0.0,0,0.0,3.0,0.5,3.0413812651,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251
2019-04-23 22:30:00,2.96,0.5,3.0019327108,0.0,0,0.0,2.96,0.5,3.0019327108,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376
2019-04-23 23:00:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481
2019-04-23 23:30:00,2.85,0.46,2.8868841335,0.0,0,0.0,2.85,0.46,2.8868841335,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572
2019-04-24 00:00:00,2.79,0.44,2.8244822534000003,0.0,0,0.0,2.79,0.44,2.8244822534000003,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003
2019-04-24 00:30:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998
2019-04-24 01:00:00,2.76,0.26,2.7722193275,0.0,0,0.0,2.76,0.26,2.7722193275,2.84,0.5,2.8836782067,0.0,0,0.0,2.84,0.5,2.8836782067
2019-04-24 01:30:00,2.76,0.43,2.7932955447000003,0.0,0,0.0,2.76,0.43,2.7932955447000003,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003
2019-04-24 02:00:00,2.71,0.21,2.7181243533,0.0,0,0.0,2.71,0.21,2.7181243533,2.81,0.49,2.8524024961,0.0,0,0.0,2.81,0.49,2.8524024961
2019-04-24 02:30:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2019-04-24 03:00:00,2.73,0.0,2.73,0.0,0,0.0,2.73,0.0,2.73,2.86,0.63,2.9285662021,0.0,0,0.0,2.86,0.63,2.9285662021
2019-04-24 03:30:00,2.7,0.1,2.7018512171999998,0.0,0,0.0,2.7,0.1,2.7018512171999998,2.81,0.54,2.8614157335,0.0,0,0.0,2.81,0.54,2.8614157335
2019-04-24 04:00:00,2.7,-0.1,2.7018512171999998,0.0,0,0.0,2.7,-0.1,2.7018512171999998,2.84,0.66,2.9156817385,0.0,0,0.0,2.84,0.66,2.9156817385
2019-04-24 04:30:00,2.66,-0.17,2.6654267951,0.0,0,0.0,2.66,-0.17,2.6654267951,2.81,0.68,2.8911070544,0.0,0,0.0,2.81,0.68,2.8911070544
2019-04-24 05:00:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2019-04-24 05:30:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-04-24 06:00:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2019-04-24 06:30:00,2.9699999999999998,0.30000000000000004,2.9851130632,0.0,0,0.0,2.9699999999999998,0.30000000000000004,2.9851130632,3.06,0.49,3.0989837044,0.0,0,0.0,3.06,0.49,3.0989837044
2019-04-24 07:00:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2019-04-24 07:30:00,3.5,0.58,3.5477316697,0.0,0,0.0,3.5,0.58,3.5477316697,3.58,0.55,3.6220022087,0.0,0,0.0,3.58,0.55,3.6220022087
2019-04-24 08:00:00,3.71,0.58,3.7550632485,0.0,0,0.0,3.71,0.58,3.7550632485,3.7800000000000002,0.55,3.8198036599,0.0,0,0.0,3.7800000000000002,0.55,3.8198036599
2019-04-24 08:30:00,3.93,0.61,3.977059215,0.0,0,0.0,3.93,0.61,3.977059215,4.04,0.71,4.1019141873,0.0,0,0.0,4.04,0.71,4.1019141873
2019-04-24 09:00:00,4.15,0.63,4.1975469027,0.0,0,0.0,4.15,0.63,4.1975469027,4.25,0.67,4.3024876525,0.0,0,0.0,4.25,0.67,4.3024876525
2019-04-24 09:30:00,4.29,0.6900000000000001,4.3451352108,0.0,0,0.0,4.29,0.6900000000000001,4.3451352108,4.37,0.64,4.4166163519,0.0,0,0.0,4.37,0.64,4.4166163519
2019-04-24 10:00:00,4.44,0.72,4.4979995554,0.0,0,0.0,4.44,0.72,4.4979995554,4.52,0.68,4.5708642509,0.0,0,0.0,4.52,0.68,4.5708642509
2019-04-24 10:30:00,4.54,0.71,4.5951822597,0.0,0,0.0,4.54,0.71,4.5951822597,4.62,0.66,4.6669047558,0.0,0,0.0,4.62,0.66,4.6669047558
2019-04-24 11:00:00,4.62,0.73,4.6773176073,0.0,0,0.0,4.62,0.73,4.6773176073,4.7,0.6900000000000001,4.7503789323,0.0,0,0.0,4.7,0.6900000000000001,4.7503789323
2019-04-24 11:30:00,5.01,0.75,5.0658266848,0.0,0,0.0,5.01,0.75,5.0658266848,5.09,0.73,5.1420812907,0.0,0,0.0,5.09,0.73,5.1420812907
2019-04-24 12:00:00,5.1,0.84,5.168713573,0.0,0,0.0,5.1,0.84,5.168713573,5.18,0.8,5.2414120235,0.0,0,0.0,5.18,0.8,5.2414120235
2019-04-24 12:30:00,4.78,0.8,4.8464832611,0.0,0,0.0,4.78,0.8,4.8464832611,4.86,0.75,4.9175298677,0.0,0,0.0,4.86,0.75,4.9175298677
2019-04-24 13:00:00,4.76,0.78,4.8234842179,0.0,0,0.0,4.76,0.78,4.8234842179,4.84,0.74,4.896243458,0.0,0,0.0,4.84,0.74,4.896243458
2019-04-24 13:30:00,4.73,0.78,4.7938815171,0.0,0,0.0,4.73,0.78,4.7938815171,4.8100000000000005,0.74,4.866590182,0.0,0,0.0,4.8100000000000005,0.74,4.866590182
2019-04-24 14:00:00,4.67,0.76,4.7314374137,0.0,0,0.0,4.67,0.76,4.7314374137,4.75,0.71,4.8027700341,0.0,0,0.0,4.75,0.71,4.8027700341
2019-04-24 14:30:00,4.61,0.66,4.6570054756,0.0,0,0.0,4.61,0.66,4.6570054756,4.72,0.76,4.780794913,0.0,0,0.0,4.72,0.76,4.780794913
2019-04-24 15:00:00,4.5600000000000005,0.63,4.6033140236,0.0,0,0.0,4.5600000000000005,0.63,4.6033140236,4.66,0.6900000000000001,4.710806725,0.0,0,0.0,4.66,0.6900000000000001,4.710806725
2019-04-24 15:30:00,4.5600000000000005,0.68,4.6104229741000005,0.0,0,0.0,4.5600000000000005,0.68,4.6104229741000005,4.63,0.64,4.6740239623,0.0,0,0.0,4.63,0.64,4.6740239623
2019-04-24 16:00:00,4.51,0.68,4.5609757728,0.0,0,0.0,4.51,0.68,4.5609757728,4.59,0.64,4.634403953,0.0,0,0.0,4.59,0.64,4.634403953
2019-04-24 16:30:00,4.41,0.66,4.4591142618,0.0,0,0.0,4.41,0.66,4.4591142618,4.49,0.62,4.532604108,0.0,0,0.0,4.49,0.62,4.532604108
2019-04-24 17:00:00,4.33,0.67,4.3815294133,0.0,0,0.0,4.33,0.67,4.3815294133,4.41,0.63,4.4547727215,0.0,0,0.0,4.41,0.63,4.4547727215
2019-04-24 17:30:00,4.07,0.63,4.1184705899,0.0,0,0.0,4.07,0.63,4.1184705899,4.15,0.59,4.1917299531,0.0,0,0.0,4.15,0.59,4.1917299531
2019-04-24 18:00:00,3.83,0.58,3.8736675128,0.0,0,0.0,3.83,0.58,3.8736675128,3.91,0.54,3.9471128689,0.0,0,0.0,3.91,0.54,3.9471128689
2019-04-24 18:30:00,3.63,0.54,3.6699455037,0.0,0,0.0,3.63,0.54,3.6699455037,3.7,0.5,3.7336309405,0.0,0,0.0,3.7,0.5,3.7336309405
2019-04-24 19:00:00,3.54,0.54,3.5809495947,0.0,0,0.0,3.54,0.54,3.5809495947,3.61,0.5,3.6444615515,0.0,0,0.0,3.61,0.5,3.6444615515
2019-04-24 19:30:00,3.4,0.02,3.400058823,0.0,0,0.0,3.4,0.02,3.400058823,3.55,0.75,3.6283605113,0.0,0,0.0,3.55,0.75,3.6283605113
2019-04-24 20:00:00,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539
2019-04-24 20:30:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.3,0.46,3.3319063612,0.0,0,0.0,3.3,0.46,3.3319063612
2019-04-24 21:00:00,3.14,0.07,3.1407801579,0.0,0,0.0,3.14,0.07,3.1407801579,3.27,0.66,3.335940647,0.0,0,0.0,3.27,0.66,3.335940647
2019-04-24 21:30:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2019-04-24 22:00:00,3.01,0.18,3.0153772567,0.0,0,0.0,3.01,0.18,3.0153772567,3.12,0.55,3.1681066901,0.0,0,0.0,3.12,0.55,3.1681066901
2019-04-24 22:30:00,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806
2019-04-24 23:00:00,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662
2019-04-24 23:30:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003
2019-04-25 00:00:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915
2019-04-25 00:30:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-04-25 01:00:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2019-04-25 01:30:00,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003
2019-04-25 02:00:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-04-25 02:30:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-04-25 03:00:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2019-04-25 03:30:00,2.73,-0.03,2.7301648302,0.0,0,0.0,2.73,-0.03,2.7301648302,2.86,0.58,2.9182186347,0.0,0,0.0,2.86,0.58,2.9182186347
2019-04-25 04:00:00,2.76,-0.24,2.7704151313,0.0,0,0.0,2.76,-0.24,2.7704151313,2.92,0.72,3.0074573979,0.0,0,0.0,2.92,0.72,3.0074573979
2019-04-25 04:30:00,2.7199999999999998,-0.24,2.7305677065,0.0,0,0.0,2.7199999999999998,-0.24,2.7305677065,2.88,0.71,2.9662265591,0.0,0,0.0,2.88,0.71,2.9662265591
2019-04-25 05:00:00,2.76,-0.23,2.7695667531,0.0,0,0.0,2.76,-0.23,2.7695667531,2.92,0.73,3.0098671067,0.0,0,0.0,2.92,0.73,3.0098671067
2019-04-25 05:30:00,2.8,-0.23,2.8094305473,0.0,0,0.0,2.8,-0.23,2.8094305473,2.96,0.73,3.0486882425,0.0,0,0.0,2.96,0.73,3.0486882425
2019-04-25 06:00:00,2.85,-0.23,2.8592656400000003,0.0,0,0.0,2.85,-0.23,2.8592656400000003,3.01,0.73,3.0972568508,0.0,0,0.0,3.01,0.73,3.0972568508
2019-04-25 06:30:00,3.03,0.32,3.0468508332,0.0,0,0.0,3.03,0.32,3.0468508332,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955
2019-04-25 07:00:00,3.23,0.37,3.2511228829,0.0,0,0.0,3.23,0.37,3.2511228829,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695
2019-04-25 07:30:00,3.55,0.29,3.5618253747,0.0,0,0.0,3.55,0.29,3.5618253747,3.66,0.67,3.7208198021000003,0.0,0,0.0,3.66,0.67,3.7208198021000003
2019-04-25 08:00:00,3.73,0.5700000000000001,3.7733009421,0.0,0,0.0,3.73,0.5700000000000001,3.7733009421,3.81,0.53,3.8466868861,0.0,0,0.0,3.81,0.53,3.8466868861
2019-04-25 08:30:00,3.9699999999999998,0.62,4.0181214516,0.0,0,0.0,3.9699999999999998,0.62,4.0181214516,4.05,0.58,4.0913200804,0.0,0,0.0,4.05,0.58,4.0913200804
2019-04-25 09:00:00,4.15,0.62,4.1960576736,0.0,0,0.0,4.15,0.62,4.1960576736,4.23,0.58,4.2695784334999995,0.0,0,0.0,4.23,0.58,4.2695784334999995
2019-04-25 09:30:00,4.33,0.62,4.3741627770000004,0.0,0,0.0,4.33,0.62,4.3741627770000004,4.4,0.58,4.4380626404,0.0,0,0.0,4.4,0.58,4.4380626404
2019-04-25 10:00:00,4.43,0.64,4.4759915103,0.0,0,0.0,4.43,0.64,4.4759915103,4.51,0.6000000000000001,4.5497362561,0.0,0,0.0,4.51,0.6000000000000001,4.5497362561
2019-04-25 10:30:00,4.5,0.64,4.5452832695000005,0.0,0,0.0,4.5,0.64,4.5452832695000005,4.57,0.6000000000000001,4.6092190228,0.0,0,0.0,4.57,0.6000000000000001,4.6092190228
2019-04-25 11:00:00,4.33,0.68,4.3830697006,0.0,0,0.0,4.33,0.68,4.3830697006,4.41,0.64,4.456197931,0.0,0,0.0,4.41,0.64,4.456197931
2019-04-25 11:30:00,4.46,0.64,4.5056852975,0.0,0,0.0,4.46,0.64,4.5056852975,4.57,0.78,4.6360867119,0.0,0,0.0,4.57,0.78,4.6360867119
2019-04-25 12:00:00,4.44,0.66,4.4887860274,0.0,0,0.0,4.44,0.66,4.4887860274,4.52,0.6900000000000001,4.5723626278000005,0.0,0,0.0,4.52,0.6900000000000001,4.5723626278000005
2019-04-25 12:30:00,4.48,0.71,4.5359122566,0.0,0,0.0,4.48,0.71,4.5359122566,4.5600000000000005,0.67,4.6089586676,0.0,0,0.0,4.5600000000000005,0.67,4.6089586676
2019-04-25 13:00:00,4.44,0.71,4.4964096788,0.0,0,0.0,4.44,0.71,4.4964096788,4.51,0.67,4.5594955861,0.0,0,0.0,4.51,0.67,4.5594955861
2019-04-25 13:30:00,4.44,0.71,4.4964096788,0.0,0,0.0,4.44,0.71,4.4964096788,4.51,0.67,4.5594955861,0.0,0,0.0,4.51,0.67,4.5594955861
2019-04-25 14:00:00,4.4,0.71,4.4569159741,0.0,0,0.0,4.4,0.71,4.4569159741,4.48,0.67,4.5298233961,0.0,0,0.0,4.48,0.67,4.5298233961
2019-04-25 14:30:00,4.45,0.67,4.5001555529,0.0,0,0.0,4.45,0.67,4.5001555529,4.52,0.63,4.5636936795,0.0,0,0.0,4.52,0.63,4.5636936795
2019-04-25 15:00:00,4.52,0.64,4.5650848842,0.0,0,0.0,4.52,0.64,4.5650848842,4.6,0.6000000000000001,4.6389654019,0.0,0,0.0,4.6,0.6000000000000001,4.6389654019
2019-04-25 15:30:00,4.5,0.66,4.548142478,0.0,0,0.0,4.5,0.66,4.548142478,4.58,0.62,4.621774551,0.0,0,0.0,4.58,0.62,4.621774551
2019-04-25 16:00:00,4.35,0.68,4.4028286362,0.0,0,0.0,4.35,0.68,4.4028286362,4.42,0.64,4.4660944907,0.0,0,0.0,4.42,0.64,4.4660944907
2019-04-25 16:30:00,4.26,0.68,4.313930922,0.0,0,0.0,4.26,0.68,4.313930922,4.34,0.64,4.3869351488,0.0,0,0.0,4.34,0.64,4.3869351488
2019-04-25 17:00:00,4.17,0.68,4.2250798809,0.0,0,0.0,4.17,0.68,4.2250798809,4.25,0.64,4.2979181007000005,0.0,0,0.0,4.25,0.64,4.2979181007000005
2019-04-25 17:30:00,3.92,0.64,3.9719013079,0.0,0,0.0,3.92,0.64,3.9719013079,3.99,0.6000000000000001,4.0348605924,0.0,0,0.0,3.99,0.6000000000000001,4.0348605924
2019-04-25 18:00:00,3.7,0.61,3.7499466663,0.0,0,0.0,3.7,0.61,3.7499466663,3.77,0.5700000000000001,3.8128467055,0.0,0,0.0,3.77,0.5700000000000001,3.8128467055
2019-04-25 18:30:00,3.47,0.56,3.514896869,0.0,0,0.0,3.47,0.56,3.514896869,3.54,0.52,3.5779882616,0.0,0,0.0,3.54,0.52,3.5779882616
2019-04-25 19:00:00,3.38,0.56,3.4260764732,0.0,0,0.0,3.38,0.56,3.4260764732,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289
2019-04-25 19:30:00,3.21,0.53,3.2534596970000003,0.0,0,0.0,3.21,0.53,3.2534596970000003,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002
2019-04-25 20:00:00,3.1,0.53,3.1449801271,0.0,0,0.0,3.1,0.53,3.1449801271,3.17,0.49,3.2076471128,0.0,0,0.0,3.17,0.49,3.2076471128
2019-04-25 20:30:00,3.0,0.48,3.0381573363,0.0,0,0.0,3.0,0.48,3.0381573363,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647
2019-04-25 21:00:00,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019
2019-04-25 21:30:00,2.9,0.47000000000000003,2.9378393421,0.0,0,0.0,2.9,0.47000000000000003,2.9378393421,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426
2019-04-25 22:00:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.89,0.44,2.9233029265,0.0,0,0.0,2.89,0.44,2.9233029265
2019-04-25 22:30:00,2.75,0.44,2.7849775583,0.0,0,0.0,2.75,0.44,2.7849775583,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972
2019-04-25 23:00:00,2.71,0.44,2.7454872063,0.0,0,0.0,2.71,0.44,2.7454872063,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591
2019-04-25 23:30:00,2.68,0.44,2.7158792314999998,0.0,0,0.0,2.68,0.44,2.7158792314999998,2.74,0.4,2.769043156,0.0,0,0.0,2.74,0.4,2.769043156
2019-04-26 00:00:00,2.68,0.44,2.7158792314999998,0.0,0,0.0,2.68,0.44,2.7158792314999998,2.74,0.4,2.769043156,0.0,0,0.0,2.74,0.4,2.769043156
2019-04-26 00:30:00,2.62,0.1,2.6219077024,0.0,0,0.0,2.62,0.1,2.6219077024,2.73,0.59,2.7930270317,0.0,0,0.0,2.73,0.59,2.7930270317
2019-04-26 01:00:00,2.6,0.27,2.6139816373,0.0,0,0.0,2.6,0.27,2.6139816373,2.68,0.47000000000000003,2.7209005862,0.0,0,0.0,2.68,0.47000000000000003,2.7209005862
2019-04-26 01:30:00,2.6,0.43,2.6353178176,0.0,0,0.0,2.6,0.43,2.6353178176,2.66,0.39,2.6884382083,0.0,0,0.0,2.66,0.39,2.6884382083
2019-04-26 02:00:00,2.59,0.43,2.625452342,0.0,0,0.0,2.59,0.43,2.625452342,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808
2019-04-26 02:30:00,2.61,0.43,2.6451843036,0.0,0,0.0,2.61,0.43,2.6451843036,2.66,0.39,2.6884382083,0.0,0,0.0,2.66,0.39,2.6884382083
2019-04-26 03:00:00,2.67,0.45,2.7076558127,0.0,0,0.0,2.67,0.45,2.7076558127,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733
2019-04-26 03:30:00,2.59,0.12,2.5927784325000003,0.0,0,0.0,2.59,0.12,2.5927784325000003,2.69,0.5700000000000001,2.7497272592,0.0,0,0.0,2.69,0.5700000000000001,2.7497272592
2019-04-26 04:00:00,2.59,0.29,2.6061849512,0.0,0,0.0,2.59,0.29,2.6061849512,2.67,0.47000000000000003,2.7110514565,0.0,0,0.0,2.67,0.47000000000000003,2.7110514565
2019-04-26 04:30:00,2.61,0.35000000000000003,2.633362869,0.0,0,0.0,2.61,0.35000000000000003,2.633362869,2.68,0.43,2.7142770677,0.0,0,0.0,2.68,0.43,2.7142770677
2019-04-26 05:00:00,2.61,0.04,2.6103064954,0.0,0,0.0,2.61,0.04,2.6103064954,2.7199999999999998,0.62,2.7897670154,0.0,0,0.0,2.7199999999999998,0.62,2.7897670154
2019-04-26 05:30:00,2.67,0.01,2.6700187265,0.0,0,0.0,2.67,0.01,2.6700187265,2.79,0.64,2.8624639736,0.0,0,0.0,2.79,0.64,2.8624639736
2019-04-26 06:00:00,2.75,0.12,2.7526169367,0.0,0,0.0,2.75,0.12,2.7526169367,2.86,0.6000000000000001,2.9222593998,0.0,0,0.0,2.86,0.6000000000000001,2.9222593998
2019-04-26 06:30:00,2.84,0.14,2.8434486104000003,0.0,0,0.0,2.84,0.14,2.8434486104000003,2.95,0.62,3.0144485399,0.0,0,0.0,2.95,0.62,3.0144485399
2019-04-26 07:00:00,3.01,0.39,3.0351606218,0.0,0,0.0,3.01,0.39,3.0351606218,3.09,0.56,3.1403343771,0.0,0,0.0,3.09,0.56,3.1403343771
2019-04-26 07:30:00,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405,3.44,0.74,3.5186929391,0.0,0,0.0,3.44,0.74,3.5186929391
2019-04-26 08:00:00,3.64,0.58,3.6859191527,0.0,0,0.0,3.64,0.58,3.6859191527,3.71,0.54,3.7490932237,0.0,0,0.0,3.71,0.54,3.7490932237
2019-04-26 08:30:00,3.91,0.66,3.9653120936,0.0,0,0.0,3.91,0.66,3.9653120936,3.96,0.4,3.9801507509,0.0,0,0.0,3.96,0.4,3.9801507509
2019-04-26 09:00:00,4.06,0.5700000000000001,4.0998170691,0.0,0,0.0,4.06,0.5700000000000001,4.0998170691,4.15,0.6900000000000001,4.2069704064,0.0,0,0.0,4.15,0.6900000000000001,4.2069704064
2019-04-26 09:30:00,4.2,0.73,4.2629684493,0.0,0,0.0,4.2,0.73,4.2629684493,4.27,0.6900000000000001,4.3253901558,0.0,0,0.0,4.27,0.6900000000000001,4.3253901558
2019-04-26 10:00:00,4.3,0.77,4.3683978757,0.0,0,0.0,4.3,0.77,4.3683978757,4.38,0.73,4.4404166471,0.0,0,0.0,4.38,0.73,4.4404166471
2019-04-26 10:30:00,4.37,0.77,4.4373190104,0.0,0,0.0,4.37,0.77,4.4373190104,4.44,0.73,4.4996110943,0.0,0,0.0,4.44,0.73,4.4996110943
2019-04-26 11:00:00,4.37,0.77,4.4373190104,0.0,0,0.0,4.37,0.77,4.4373190104,4.44,0.73,4.4996110943,0.0,0,0.0,4.44,0.73,4.4996110943
2019-04-26 11:30:00,4.49,0.8300000000000001,4.5660705207,0.0,0,0.0,4.49,0.8300000000000001,4.5660705207,4.5600000000000005,0.79,4.6279261014,0.0,0,0.0,4.5600000000000005,0.79,4.6279261014
2019-04-26 12:00:00,4.44,0.84,4.5187608920999995,0.0,0,0.0,4.44,0.84,4.5187608920999995,4.51,0.8,4.5804039122999995,0.0,0,0.0,4.51,0.8,4.5804039122999995
2019-04-26 12:30:00,4.46,0.8200000000000001,4.5347546791,0.0,0,0.0,4.46,0.8200000000000001,4.5347546791,4.54,0.78,4.6065171225,0.0,0,0.0,4.54,0.78,4.6065171225
2019-04-26 13:00:00,4.44,0.8,4.5114964258,0.0,0,0.0,4.44,0.8,4.5114964258,4.51,0.76,4.5735872136,0.0,0,0.0,4.51,0.76,4.5735872136
2019-04-26 13:30:00,4.39,0.76,4.4553002144,0.0,0,0.0,4.39,0.76,4.4553002144,4.46,0.72,4.5177427992,0.0,0,0.0,4.46,0.72,4.5177427992
2019-04-26 14:00:00,4.33,0.72,4.3894532689,0.0,0,0.0,4.33,0.72,4.3894532689,4.41,0.68,4.462118331,0.0,0,0.0,4.41,0.68,4.462118331
2019-04-26 14:30:00,4.35,0.72,4.4091835979,0.0,0,0.0,4.35,0.72,4.4091835979,4.43,0.68,4.4818857638,0.0,0,0.0,4.43,0.68,4.4818857638
2019-04-26 15:00:00,4.37,0.78,4.4390652168999996,0.0,0,0.0,4.37,0.78,4.4390652168999996,4.44,0.74,4.5012442724,0.0,0,0.0,4.44,0.74,4.5012442724
2019-04-26 15:30:00,4.33,0.73,4.3911046446,0.0,0,0.0,4.33,0.73,4.3911046446,4.43,0.8300000000000001,4.5070833141,0.0,0,0.0,4.43,0.8300000000000001,4.5070833141
2019-04-26 16:00:00,4.32,0.8,4.3934496697,0.0,0,0.0,4.32,0.8,4.3934496697,4.39,0.76,4.4553002144,0.0,0,0.0,4.39,0.76,4.4553002144
2019-04-26 16:30:00,4.23,0.79,4.3031383896,0.0,0,0.0,4.23,0.79,4.3031383896,4.31,0.75,4.3747685653,0.0,0,0.0,4.31,0.75,4.3747685653
2019-04-26 17:00:00,4.14,0.76,4.2091804428,0.0,0,0.0,4.14,0.76,4.2091804428,4.22,0.72,4.2809811959,0.0,0,0.0,4.22,0.72,4.2809811959
2019-04-26 17:30:00,3.85,0.66,3.906161799,0.0,0,0.0,3.85,0.66,3.906161799,3.92,0.62,3.9687277558,0.0,0,0.0,3.92,0.62,3.9687277558
2019-04-26 18:00:00,3.68,0.66,3.7387163573,0.0,0,0.0,3.68,0.66,3.7387163573,3.75,0.62,3.8009077863,0.0,0,0.0,3.75,0.62,3.8009077863
2019-04-26 18:30:00,3.44,0.59,3.4902292188,0.0,0,0.0,3.44,0.59,3.4902292188,3.5,0.55,3.5429507476,0.0,0,0.0,3.5,0.55,3.5429507476
2019-04-26 19:00:00,3.33,0.5700000000000001,3.3784315888,0.0,0,0.0,3.33,0.5700000000000001,3.3784315888,3.4,0.53,3.4410608829,0.0,0,0.0,3.4,0.53,3.4410608829
2019-04-26 19:30:00,3.21,0.55,3.2567775484,0.0,0,0.0,3.21,0.55,3.2567775484,3.2800000000000002,0.51,3.3194125986,0.0,0,0.0,3.2800000000000002,0.51,3.3194125986
2019-04-26 20:00:00,3.11,0.51,3.1515393064,0.0,0,0.0,3.11,0.51,3.1515393064,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445
2019-04-26 20:30:00,3.04,0.32,3.0567957079,0.0,0,0.0,3.04,0.32,3.0567957079,3.13,0.56,3.1797012438,0.0,0,0.0,3.13,0.56,3.1797012438
2019-04-26 21:00:00,2.9699999999999998,0.48,3.0085378509,0.0,0,0.0,2.9699999999999998,0.48,3.0085378509,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277
2019-04-26 21:30:00,2.9,0.48,2.9394557319,0.0,0,0.0,2.9,0.48,2.9394557319,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183
2019-04-26 22:00:00,2.86,0.48,2.9,0.0,0,0.0,2.86,0.48,2.9,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612
2019-04-26 22:30:00,2.7800000000000002,0.45,2.8161853632,0.0,0,0.0,2.7800000000000002,0.45,2.8161853632,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546
2019-04-26 23:00:00,2.7800000000000002,0.46,2.8178005607000003,0.0,0,0.0,2.7800000000000002,0.46,2.8178005607000003,2.84,0.42,2.8708883643,0.0,0,0.0,2.84,0.42,2.8708883643
2019-04-26 23:30:00,2.7199999999999998,0.44,2.7553584159,0.0,0,0.0,2.7199999999999998,0.44,2.7553584159,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735
2019-04-27 00:00:00,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164,2.76,0.43,2.7932955447000003,0.0,0,0.0,2.76,0.43,2.7932955447000003
2019-04-27 00:30:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868
2019-04-27 01:00:00,2.63,0.33,2.6506225684,0.0,0,0.0,2.63,0.33,2.6506225684,2.69,0.46,2.7290474529,0.0,0,0.0,2.69,0.46,2.7290474529
2019-04-27 01:30:00,2.61,0.41000000000000003,2.642006813,0.0,0,0.0,2.61,0.41000000000000003,2.642006813,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931
2019-04-27 02:00:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349
2019-04-27 02:30:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349
2019-04-27 03:00:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164
2019-04-27 03:30:00,2.61,0.41000000000000003,2.642006813,0.0,0,0.0,2.61,0.41000000000000003,2.642006813,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342
2019-04-27 04:00:00,2.59,0.12,2.5927784325000003,0.0,0,0.0,2.59,0.12,2.5927784325000003,2.69,0.54,2.7436654315,0.0,0,0.0,2.69,0.54,2.7436654315
2019-04-27 04:30:00,2.6,-0.09,2.601557226,0.0,0,0.0,2.6,-0.09,2.601557226,2.74,0.66,2.8183683223,0.0,0,0.0,2.74,0.66,2.8183683223
2019-04-27 05:00:00,2.64,0.31,2.6581384464,0.0,0,0.0,2.64,0.31,2.6581384464,2.7199999999999998,0.43,2.7537792214,0.0,0,0.0,2.7199999999999998,0.43,2.7537792214
2019-04-27 05:30:00,2.73,0.43,2.7636569975,0.0,0,0.0,2.73,0.43,2.7636569975,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953
2019-04-27 06:00:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182
2019-04-27 06:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2019-04-27 07:00:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2019-04-27 07:30:00,2.87,-0.04,2.8702787321,0.0,0,0.0,2.87,-0.04,2.8702787321,3.01,0.68,3.0858548248,0.0,0,0.0,3.01,0.68,3.0858548248
2019-04-27 08:00:00,2.96,0.08,2.9610808837,0.0,0,0.0,2.96,0.08,2.9610808837,3.09,0.6900000000000001,3.166101704,0.0,0,0.0,3.09,0.6900000000000001,3.166101704
2019-04-27 08:30:00,3.05,0.5,3.0907118921,0.0,0,0.0,3.05,0.5,3.0907118921,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374
2019-04-27 09:00:00,3.09,0.36,3.1109001913,0.0,0,0.0,3.09,0.36,3.1109001913,3.18,0.58,3.2324603633,0.0,0,0.0,3.18,0.58,3.2324603633
2019-04-27 09:30:00,3.11,0.51,3.1515393064,0.0,0,0.0,3.11,0.51,3.1515393064,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388
2019-04-27 10:00:00,3.15,0.53,3.1942761308,0.0,0,0.0,3.15,0.53,3.1942761308,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348
2019-04-27 10:30:00,3.12,0.51,3.1614079142,0.0,0,0.0,3.12,0.51,3.1614079142,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689
2019-04-27 11:00:00,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859,3.22,0.56,3.2683329084,0.0,0,0.0,3.22,0.56,3.2683329084
2019-04-27 11:30:00,3.19,0.54,3.2353825122,0.0,0,0.0,3.19,0.54,3.2353825122,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967
2019-04-27 12:00:00,3.21,0.33,3.2269180343,0.0,0,0.0,3.21,0.33,3.2269180343,3.3,0.62,3.3577373334000002,0.0,0,0.0,3.3,0.62,3.3577373334000002
2019-04-27 12:30:00,3.17,0.02,3.1700630909,0.0,0,0.0,3.17,0.02,3.1700630909,3.31,0.81,3.4076678242,0.0,0,0.0,3.31,0.81,3.4076678242
2019-04-27 13:00:00,3.17,0.23,3.1783328963,0.0,0,0.0,3.17,0.23,3.1783328963,3.2800000000000002,0.6900000000000001,3.3517905662,0.0,0,0.0,3.2800000000000002,0.6900000000000001,3.3517905662
2019-04-27 13:30:00,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545,3.26,0.55,3.3060701747,0.0,0,0.0,3.26,0.55,3.3060701747
2019-04-27 14:00:00,3.16,0.2,3.1663227883,0.0,0,0.0,3.16,0.2,3.1663227883,3.27,0.68,3.3399550895,0.0,0,0.0,3.27,0.68,3.3399550895
2019-04-27 14:30:00,3.21,0.52,3.2518456298,0.0,0,0.0,3.21,0.52,3.2518456298,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002
2019-04-27 15:00:00,3.18,0.52,3.222235249,0.0,0,0.0,3.18,0.52,3.222235249,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929
2019-04-27 15:30:00,3.15,0.2,3.1563428204,0.0,0,0.0,3.15,0.2,3.1563428204,3.26,0.66,3.3261389027,0.0,0,0.0,3.26,0.66,3.3261389027
2019-04-27 16:00:00,3.09,-0.17,3.0946728422,0.0,0,0.0,3.09,-0.17,3.0946728422,3.26,0.86,3.3715278436,0.0,0,0.0,3.26,0.86,3.3715278436
2019-04-27 16:30:00,3.15,-0.15,3.1535694062,0.0,0,0.0,3.15,-0.15,3.1535694062,3.31,0.89,3.4275647332,0.0,0,0.0,3.31,0.89,3.4275647332
2019-04-27 17:00:00,3.18,-0.16,3.184022613,0.0,0,0.0,3.18,-0.16,3.184022613,3.34,0.87,3.4514489711,0.0,0,0.0,3.34,0.87,3.4514489711
2019-04-27 17:30:00,3.06,-0.15,3.0636742647,0.0,0,0.0,3.06,-0.15,3.0636742647,3.22,0.81,3.32031625,0.0,0,0.0,3.22,0.81,3.32031625
2019-04-27 18:00:00,3.05,0.24,3.0594280511,0.0,0,0.0,3.05,0.24,3.0594280511,3.15,0.61,3.208519908,0.0,0,0.0,3.15,0.61,3.208519908
2019-04-27 18:30:00,2.99,0.05,2.990418031,0.0,0,0.0,2.99,0.05,2.990418031,3.12,0.71,3.1997656164,0.0,0,0.0,3.12,0.71,3.1997656164
2019-04-27 19:00:00,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203,3.04,0.49,3.0792369185,0.0,0,0.0,3.04,0.49,3.0792369185
2019-04-27 19:30:00,2.99,0.49,3.0298844862,0.0,0,0.0,2.99,0.49,3.0298844862,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019
2019-04-27 20:00:00,2.95,0.30000000000000004,2.9652150005999998,0.0,0,0.0,2.95,0.30000000000000004,2.9652150005999998,3.04,0.55,3.089352683,0.0,0,0.0,3.04,0.55,3.089352683
2019-04-27 20:30:00,2.88,0.23,2.8891694308,0.0,0,0.0,2.88,0.23,2.8891694308,2.98,0.55,3.030330015,0.0,0,0.0,2.98,0.55,3.030330015
2019-04-27 21:00:00,2.83,0.23,2.8393309071,0.0,0,0.0,2.83,0.23,2.8393309071,2.93,0.55,2.9811742653,0.0,0,0.0,2.93,0.55,2.9811742653
2019-04-27 21:30:00,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659
2019-04-27 22:00:00,2.79,0.44,2.8244822534000003,0.0,0,0.0,2.79,0.44,2.8244822534000003,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862
2019-04-27 22:30:00,2.73,0.16,2.7346846253,0.0,0,0.0,2.73,0.16,2.7346846253,2.83,0.5700000000000001,2.8868321739000002,0.0,0,0.0,2.83,0.5700000000000001,2.8868321739000002
2019-04-27 23:00:00,2.7,0.42,2.7324714088,0.0,0,0.0,2.7,0.42,2.7324714088,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004
2019-04-27 23:30:00,2.7,0.42,2.7324714088,0.0,0,0.0,2.7,0.42,2.7324714088,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004
2019-04-28 00:00:00,2.9,0.46,2.9362561196,0.0,0,0.0,2.9,0.46,2.9362561196,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088
2019-04-28 00:30:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2019-04-28 01:00:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
2019-04-28 01:30:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
2019-04-28 02:00:00,3.04,0.49,3.0792369185,0.0,0,0.0,3.04,0.49,3.0792369185,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273
2019-04-28 02:30:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2019-04-28 03:00:00,3.04,0.38,3.0636579444,0.0,0,0.0,3.04,0.38,3.0636579444,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748
2019-04-28 03:30:00,3.04,0.11,3.0419894806,0.0,0,0.0,3.04,0.11,3.0419894806,3.15,0.64,3.2143584119,0.0,0,0.0,3.15,0.64,3.2143584119
2019-04-28 04:00:00,3.05,0.48,3.0875394734,0.0,0,0.0,3.05,0.48,3.0875394734,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
2019-04-28 04:30:00,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647
2019-04-28 05:00:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2019-04-28 05:30:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2019-04-28 06:00:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2019-04-28 06:30:00,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307
2019-04-28 07:00:00,3.21,0.5,3.2487074353,0.0,0,0.0,3.21,0.5,3.2487074353,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2019-04-28 07:30:00,3.27,0.51,3.3095316889,0.0,0,0.0,3.27,0.51,3.3095316889,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325
2019-04-28 08:00:00,3.31,0.52,3.3505969617,0.0,0,0.0,3.31,0.52,3.3505969617,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384
2019-04-28 08:30:00,3.38,0.15,3.3833267652,0.0,0,0.0,3.38,0.15,3.3833267652,3.5,0.71,3.571288283,0.0,0,0.0,3.5,0.71,3.571288283
2019-04-28 09:00:00,3.39,0.52,3.4296501279,0.0,0,0.0,3.39,0.52,3.4296501279,3.46,0.51,3.4973847372,0.0,0,0.0,3.46,0.51,3.4973847372
2019-04-28 09:30:00,3.41,0.56,3.4556764895,0.0,0,0.0,3.41,0.56,3.4556764895,3.46,0.52,3.4988569562,0.0,0,0.0,3.46,0.52,3.4988569562
2019-04-28 10:00:00,3.4,0.55,3.4441980199,0.0,0,0.0,3.4,0.55,3.4441980199,3.46,0.51,3.4973847372,0.0,0,0.0,3.46,0.51,3.4973847372
2019-04-28 10:30:00,3.45,0.55,3.4935655139,0.0,0,0.0,3.45,0.55,3.4935655139,3.51,0.51,3.5468577643,0.0,0,0.0,3.51,0.51,3.5468577643
2019-04-28 11:00:00,3.49,0.39,3.5117232237,0.0,0,0.0,3.49,0.39,3.5117232237,3.58,0.61,3.6315974447,0.0,0,0.0,3.58,0.61,3.6315974447
2019-04-28 11:30:00,3.49,-0.08,3.490916785,0.0,0,0.0,3.49,-0.08,3.490916785,3.65,0.91,3.7617283262,0.0,0,0.0,3.65,0.91,3.7617283262
2019-04-28 12:00:00,3.47,0.1,3.4714406231,0.0,0,0.0,3.47,0.1,3.4714406231,3.61,0.79,3.6954296097,0.0,0,0.0,3.61,0.79,3.6954296097
2019-04-28 12:30:00,3.47,-0.14,3.4728230591,0.0,0,0.0,3.47,-0.14,3.4728230591,3.64,0.92,3.7544640097,0.0,0,0.0,3.64,0.92,3.7544640097
2019-04-28 13:00:00,3.45,-0.14,3.4528394113,0.0,0,0.0,3.45,-0.14,3.4528394113,3.63,0.92,3.7447696858,0.0,0,0.0,3.63,0.92,3.7447696858
2019-04-28 13:30:00,3.47,-0.14,3.4728230591,0.0,0,0.0,3.47,-0.14,3.4728230591,3.64,0.9400000000000001,3.7594148481,0.0,0,0.0,3.64,0.9400000000000001,3.7594148481
2019-04-28 14:00:00,3.52,0.56,3.5642671056,0.0,0,0.0,3.52,0.56,3.5642671056,3.58,0.52,3.617568244,0.0,0,0.0,3.58,0.52,3.617568244
2019-04-28 14:30:00,3.51,0.44,3.5374708479,0.0,0,0.0,3.51,0.44,3.5374708479,3.61,0.67,3.6716481313,0.0,0,0.0,3.61,0.67,3.6716481313
2019-04-28 15:00:00,3.47,0.56,3.514896869,0.0,0,0.0,3.47,0.56,3.514896869,3.54,0.52,3.5779882616,0.0,0,0.0,3.54,0.52,3.5779882616
2019-04-28 15:30:00,3.49,0.56,3.5346428391,0.0,0,0.0,3.49,0.56,3.5346428391,3.55,0.52,3.5878823838000002,0.0,0,0.0,3.55,0.52,3.5878823838000002
2019-04-28 16:00:00,3.52,0.58,3.5674640853,0.0,0,0.0,3.52,0.58,3.5674640853,3.58,0.54,3.6204972034000003,0.0,0,0.0,3.58,0.54,3.6204972034000003
2019-04-28 16:30:00,3.5700000000000003,0.55,3.612118492,0.0,0,0.0,3.5700000000000003,0.55,3.612118492,3.63,0.52,3.6670560399000003,0.0,0,0.0,3.63,0.52,3.6670560399000003
2019-04-28 17:00:00,3.64,0.29,3.6515339243,0.0,0,0.0,3.64,0.29,3.6515339243,3.74,0.6000000000000001,3.7878225935,0.0,0,0.0,3.74,0.6000000000000001,3.7878225935
2019-04-28 17:30:00,3.58,-0.07,3.5806842921,0.0,0,0.0,3.58,-0.07,3.5806842921,3.74,0.81,3.8267087686,0.0,0,0.0,3.74,0.81,3.8267087686
2019-04-28 18:00:00,3.52,-0.05,3.5203550957000003,0.0,0,0.0,3.52,-0.05,3.5203550957000003,3.68,0.76,3.7576588456,0.0,0,0.0,3.68,0.76,3.7576588456
2019-04-28 18:30:00,3.51,0.49,3.5440372459000002,0.0,0,0.0,3.51,0.49,3.5440372459000002,3.58,0.45,3.608171282,0.0,0,0.0,3.58,0.45,3.608171282
2019-04-28 19:00:00,3.5300000000000002,0.49,3.5638462369,0.0,0,0.0,3.5300000000000002,0.49,3.5638462369,3.59,0.45,3.6180934206,0.0,0,0.0,3.59,0.45,3.6180934206
2019-04-28 19:30:00,3.5,0.49,3.5341335572,0.0,0,0.0,3.5,0.49,3.5341335572,3.56,0.45,3.5883283016,0.0,0,0.0,3.56,0.45,3.5883283016
2019-04-28 20:00:00,3.46,0.49,3.4945242881,0.0,0,0.0,3.46,0.49,3.4945242881,3.5300000000000002,0.45,3.5585671274,0.0,0,0.0,3.5300000000000002,0.45,3.5585671274
2019-04-28 20:30:00,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435,3.49,0.45,3.518891871,0.0,0,0.0,3.49,0.45,3.518891871
2019-04-28 21:00:00,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562,3.41,0.41000000000000003,3.4345596515,0.0,0,0.0,3.41,0.41000000000000003,3.4345596515
2019-04-28 21:30:00,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465,3.4,0.41000000000000003,3.424631367,0.0,0,0.0,3.4,0.41000000000000003,3.424631367
2019-04-28 22:00:00,3.3,0.44,3.3292041091,0.0,0,0.0,3.3,0.44,3.3292041091,3.36,0.4,3.3837257572,0.0,0,0.0,3.36,0.4,3.3837257572
2019-04-28 22:30:00,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908,3.32,0.38,3.3416762261,0.0,0,0.0,3.32,0.38,3.3416762261
2019-04-28 23:00:00,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422,3.29,0.38,3.3118725821,0.0,0,0.0,3.29,0.38,3.3118725821
2019-04-28 23:30:00,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098,3.26,0.38,3.282072516,0.0,0,0.0,3.26,0.38,3.282072516
2019-04-29 00:00:00,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098,3.2800000000000002,0.4,3.3043002285,0.0,0,0.0,3.2800000000000002,0.4,3.3043002285
2019-04-29 00:30:00,3.09,-0.24,3.099306374,0.0,0,0.0,3.09,-0.24,3.099306374,3.25,0.71,3.3266499666,0.0,0,0.0,3.25,0.71,3.3266499666
2019-04-29 01:00:00,3.12,0.04,3.1202563997,0.0,0,0.0,3.12,0.04,3.1202563997,3.24,0.58,3.2915042154,0.0,0,0.0,3.24,0.58,3.2915042154
2019-04-29 01:30:00,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752,3.2,0.36,3.22018633,0.0,0,0.0,3.2,0.36,3.22018633
2019-04-29 02:00:00,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2019-04-29 02:30:00,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2019-04-29 03:00:00,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2019-04-29 03:30:00,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955,3.18,0.37,3.2014527952,0.0,0,0.0,3.18,0.37,3.2014527952
2019-04-29 04:00:00,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463,3.2,0.39,3.2236780235999998,0.0,0,0.0,3.2,0.39,3.2236780235999998
2019-04-29 04:30:00,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955,3.18,0.37,3.2014527952,0.0,0,0.0,3.18,0.37,3.2014527952
2019-04-29 05:00:00,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371,3.24,0.39,3.2633878102000002,0.0,0,0.0,3.24,0.39,3.2633878102000002
2019-04-29 05:30:00,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422,3.3,0.39,3.322965543,0.0,0,0.0,3.3,0.39,3.322965543
2019-04-29 06:00:00,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908,3.32,0.39,3.342828144,0.0,0,0.0,3.32,0.39,3.342828144
2019-04-29 06:30:00,3.43,0.36,3.4488403848,0.0,0,0.0,3.43,0.36,3.4488403848,3.51,0.49,3.5440372459000002,0.0,0,0.0,3.51,0.49,3.5440372459000002
2019-04-29 07:00:00,3.59,0.49,3.6232858016,0.0,0,0.0,3.59,0.49,3.6232858016,3.66,0.45,3.687560169,0.0,0,0.0,3.66,0.45,3.687560169
2019-04-29 07:30:00,3.96,0.6000000000000001,4.0051966244,0.0,0,0.0,3.96,0.6000000000000001,4.0051966244,4.03,0.5700000000000001,4.0701105636,0.0,0,0.0,4.03,0.5700000000000001,4.0701105636
2019-04-29 08:00:00,4.15,0.6000000000000001,4.1931491745,0.0,0,0.0,4.15,0.6000000000000001,4.1931491745,4.23,0.5700000000000001,4.2682314839,0.0,0,0.0,4.23,0.5700000000000001,4.2682314839
2019-04-29 08:30:00,4.39,0.64,4.4364062032,0.0,0,0.0,4.39,0.64,4.4364062032,4.47,0.6000000000000001,4.5100886909,0.0,0,0.0,4.47,0.6000000000000001,4.5100886909
2019-04-29 09:00:00,4.59,0.44,4.6110410972,0.0,0,0.0,4.59,0.44,4.6110410972,4.76,0.93,4.85,0.0,0,0.0,4.76,0.93,4.85
2019-04-29 09:30:00,4.84,0.66,4.8847927285,0.0,0,0.0,4.84,0.66,4.8847927285,4.94,0.72,4.9921939065,0.0,0,0.0,4.94,0.72,4.9921939065
2019-04-29 10:00:00,5.08,0.78,5.1395330527,0.0,0,0.0,5.08,0.78,5.1395330527,5.16,0.73,5.2113817745,0.0,0,0.0,5.16,0.73,5.2113817745
2019-04-29 10:30:00,5.19,0.8300000000000001,5.2559490104,0.0,0,0.0,5.19,0.8300000000000001,5.2559490104,5.27,0.79,5.3288835603999996,0.0,0,0.0,5.27,0.79,5.3288835603999996
2019-04-29 11:00:00,5.21,0.8200000000000001,5.2741350002,0.0,0,0.0,5.21,0.8200000000000001,5.2741350002,5.29,0.78,5.3471955266,0.0,0,0.0,5.29,0.78,5.3471955266
2019-04-29 11:30:00,5.26,0.85,5.3282361059,0.0,0,0.0,5.26,0.85,5.3282361059,5.34,0.81,5.4010832247,0.0,0,0.0,5.34,0.81,5.4010832247
2019-04-29 12:00:00,5.21,0.85,5.2788824575,0.0,0,0.0,5.21,0.85,5.2788824575,5.29,0.81,5.3516539499,0.0,0,0.0,5.29,0.81,5.3516539499
2019-04-29 12:30:00,5.24,0.8300000000000001,5.3053275111,0.0,0,0.0,5.24,0.8300000000000001,5.3053275111,5.32,0.79,5.3783361739,0.0,0,0.0,5.32,0.79,5.3783361739
2019-04-29 13:00:00,5.22,0.84,5.287154244,0.0,0,0.0,5.22,0.84,5.287154244,5.3,0.8,5.3600373133,0.0,0,0.0,5.3,0.8,5.3600373133
2019-04-29 13:30:00,5.19,0.85,5.2591444171,0.0,0,0.0,5.19,0.85,5.2591444171,5.27,0.8,5.3303752213,0.0,0,0.0,5.27,0.8,5.3303752213
2019-04-29 14:00:00,5.19,0.85,5.2591444171,0.0,0,0.0,5.19,0.85,5.2591444171,5.27,0.81,5.3318852201,0.0,0,0.0,5.27,0.81,5.3318852201
2019-04-29 14:30:00,5.19,0.85,5.2591444171,0.0,0,0.0,5.19,0.85,5.2591444171,5.27,0.81,5.3318852201,0.0,0,0.0,5.27,0.81,5.3318852201
2019-04-29 15:00:00,5.23,0.87,5.3018675955,0.0,0,0.0,5.23,0.87,5.3018675955,5.31,0.8300000000000001,5.3744767187,0.0,0,0.0,5.31,0.8300000000000001,5.3744767187
2019-04-29 15:30:00,5.22,0.85,5.2887522158,0.0,0,0.0,5.22,0.85,5.2887522158,5.29,0.81,5.3516539499,0.0,0,0.0,5.29,0.81,5.3516539499
2019-04-29 16:00:00,5.2,0.86,5.2706356353,0.0,0,0.0,5.2,0.86,5.2706356353,5.28,0.8200000000000001,5.3432948637,0.0,0,0.0,5.28,0.8200000000000001,5.3432948637
2019-04-29 16:30:00,5.07,0.81,5.1342964464,0.0,0,0.0,5.07,0.81,5.1342964464,5.15,0.77,5.2072449529,0.0,0,0.0,5.15,0.77,5.2072449529
2019-04-29 17:00:00,5.01,0.81,5.0750566499,0.0,0,0.0,5.01,0.81,5.0750566499,5.09,0.77,5.1479121982,0.0,0,0.0,5.09,0.77,5.1479121982
2019-04-29 17:30:00,4.7,0.6900000000000001,4.7503789323,0.0,0,0.0,4.7,0.6900000000000001,4.7503789323,4.77,0.65,4.8140835057,0.0,0,0.0,4.77,0.65,4.8140835057
2019-04-29 18:00:00,4.47,0.67,4.5199336278,0.0,0,0.0,4.47,0.67,4.5199336278,4.54,0.63,4.5835030272,0.0,0,0.0,4.54,0.63,4.5835030272
2019-04-29 18:30:00,4.26,0.66,4.3108235872,0.0,0,0.0,4.26,0.66,4.3108235872,4.33,0.63,4.3755913886,0.0,0,0.0,4.33,0.63,4.3755913886
2019-04-29 19:00:00,4.07,0.61,4.1154586622,0.0,0,0.0,4.07,0.61,4.1154586622,4.14,0.5700000000000001,4.1790549171,0.0,0,0.0,4.14,0.5700000000000001,4.1790549171
2019-04-29 19:30:00,3.9699999999999998,0.61,4.016590594,0.0,0,0.0,3.9699999999999998,0.61,4.016590594,4.05,0.5700000000000001,4.0899144245,0.0,0,0.0,4.05,0.5700000000000001,4.0899144245
2019-04-29 20:00:00,3.88,0.59,3.9246018906,0.0,0,0.0,3.88,0.59,3.9246018906,3.95,0.55,3.9881073205,0.0,0,0.0,3.95,0.55,3.9881073205
2019-04-29 20:30:00,3.75,0.55,3.7901187316,0.0,0,0.0,3.75,0.55,3.7901187316,3.8200000000000003,0.51,3.8538941345,0.0,0,0.0,3.8200000000000003,0.51,3.8538941345
2019-04-29 21:00:00,3.65,0.21,3.6560361049,0.0,0,0.0,3.65,0.21,3.6560361049,3.76,0.65,3.8157699092,0.0,0,0.0,3.76,0.65,3.8157699092
2019-04-29 21:30:00,3.56,0.44,3.5870879554,0.0,0,0.0,3.56,0.44,3.5870879554,3.63,0.5,3.6642734614,0.0,0,0.0,3.63,0.5,3.6642734614
2019-04-29 22:00:00,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162,3.55,0.45,3.578407467,0.0,0,0.0,3.55,0.45,3.578407467
2019-04-29 22:30:00,3.44,0.49,3.4747230105,0.0,0,0.0,3.44,0.49,3.4747230105,3.5,0.45,3.5288099977,0.0,0,0.0,3.5,0.45,3.5288099977
2019-04-29 23:00:00,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777,3.49,0.46,3.5201846542,0.0,0,0.0,3.49,0.46,3.5201846542
2019-04-29 23:30:00,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152
2019-04-30 00:00:00,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082,3.35,0.42,3.3762257034,0.0,0,0.0,3.35,0.42,3.3762257034
2019-05-01 00:30:00,2.7800000000000002,-0.24,2.7903404810000003,0.0,0,0.0,2.7800000000000002,-0.24,2.7903404810000003,2.94,0.71,3.0245164903,0.0,0,0.0,2.94,0.71,3.0245164903
2019-05-01 01:00:00,2.68,-0.22,2.6890146894,0.0,0,0.0,2.68,-0.22,2.6890146894,2.84,0.74,2.9348253781,0.0,0,0.0,2.84,0.74,2.9348253781
2019-05-01 01:30:00,2.66,0.32,2.6791789787,0.0,0,0.0,2.66,0.32,2.6791789787,2.73,0.42,2.762118752,0.0,0,0.0,2.73,0.42,2.762118752
2019-05-01 02:00:00,2.69,0.42,2.722590678,0.0,0,0.0,2.69,0.42,2.722590678,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2019-05-01 02:30:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349
2019-05-01 03:00:00,2.68,0.43,2.7142770677,0.0,0,0.0,2.68,0.43,2.7142770677,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466
2019-05-01 03:30:00,2.7,0.43,2.7340263349000002,0.0,0,0.0,2.7,0.43,2.7340263349000002,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602
2019-05-01 04:00:00,2.66,0.43,2.6945314992,0.0,0,0.0,2.66,0.43,2.6945314992,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156
2019-05-01 04:30:00,2.66,0.43,2.6945314992,0.0,0,0.0,2.66,0.43,2.6945314992,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177
2019-05-01 05:00:00,2.66,0.43,2.6945314992,0.0,0,0.0,2.66,0.43,2.6945314992,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466
2019-05-01 05:30:00,2.73,0.45,2.766839352,0.0,0,0.0,2.73,0.45,2.766839352,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388
2019-05-01 06:00:00,2.7800000000000002,0.45,2.8161853632,0.0,0,0.0,2.7800000000000002,0.45,2.8161853632,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546
2019-05-01 06:30:00,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481
2019-05-01 07:00:00,3.05,0.23,3.0586598372,0.0,0,0.0,3.05,0.23,3.0586598372,3.16,0.62,3.2202484376,0.0,0,0.0,3.16,0.62,3.2202484376
2019-05-01 07:30:00,3.44,0.5,3.4761472926,0.0,0,0.0,3.44,0.5,3.4761472926,3.55,0.74,3.6263066611,0.0,0,0.0,3.55,0.74,3.6263066611
2019-05-01 08:00:00,3.64,0.24,3.6479035075,0.0,0,0.0,3.64,0.24,3.6479035075,3.8200000000000003,0.98,3.9437038428,0.0,0,0.0,3.8200000000000003,0.98,3.9437038428
2019-05-01 08:30:00,3.93,0.63,3.9801758755,0.0,0,0.0,3.93,0.63,3.9801758755,4.02,0.6900000000000001,4.0787865843,0.0,0,0.0,4.02,0.6900000000000001,4.0787865843
2019-05-01 09:00:00,4.19,0.7000000000000001,4.2480701501,0.0,0,0.0,4.19,0.7000000000000001,4.2480701501,4.26,0.66,4.3108235872,0.0,0,0.0,4.26,0.66,4.3108235872
2019-05-01 09:30:00,4.38,0.75,4.4437484177,0.0,0,0.0,4.38,0.75,4.4437484177,4.45,0.71,4.5062845006,0.0,0,0.0,4.45,0.71,4.5062845006
2019-05-01 10:00:00,4.53,0.78,4.5966618322,0.0,0,0.0,4.53,0.78,4.5966618322,4.6,0.74,4.6591415518,0.0,0,0.0,4.6,0.74,4.6591415518
