Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-01 10:30:00,4.66,0.78,4.7248280392,0.0,0,0.0,4.66,0.78,4.7248280392,4.74,0.75,4.7989686392,0.0,0,0.0,4.74,0.75,4.7989686392
2019-05-01 11:00:00,4.78,0.73,4.835421388,0.0,0,0.0,4.78,0.73,4.835421388,4.86,0.6900000000000001,4.9087371085000004,0.0,0,0.0,4.86,0.6900000000000001,4.9087371085000004
2019-05-01 11:30:00,4.89,0.75,4.9471810155,0.0,0,0.0,4.89,0.75,4.9471810155,4.97,0.71,5.0204581464,0.0,0,0.0,4.97,0.71,5.0204581464
2019-05-01 12:00:00,4.78,0.78,4.843222068,0.0,0,0.0,4.78,0.78,4.843222068,4.86,0.73,4.9145193051,0.0,0,0.0,4.86,0.73,4.9145193051
2019-05-01 12:30:00,4.78,0.78,4.843222068,0.0,0,0.0,4.78,0.78,4.843222068,4.86,0.73,4.9145193051,0.0,0,0.0,4.86,0.73,4.9145193051
2019-05-01 13:00:00,4.8,0.74,4.8567067031,0.0,0,0.0,4.8,0.74,4.8567067031,4.88,0.7000000000000001,4.9299492898,0.0,0,0.0,4.88,0.7000000000000001,4.9299492898
2019-05-01 13:30:00,4.8,0.78,4.8629620603,0.0,0,0.0,4.8,0.78,4.8629620603,4.88,0.73,4.934298329,0.0,0,0.0,4.88,0.73,4.934298329
2019-05-01 14:00:00,4.7,0.8,4.7675989764,0.0,0,0.0,4.7,0.8,4.7675989764,4.78,0.76,4.8400413221,0.0,0,0.0,4.78,0.76,4.8400413221
2019-05-01 14:30:00,4.84,0.8,4.9056701887,0.0,0,0.0,4.84,0.8,4.9056701887,4.91,0.76,4.9684705896,0.0,0,0.0,4.91,0.76,4.9684705896
2019-05-01 15:00:00,4.79,0.8,4.8563463633,0.0,0,0.0,4.79,0.8,4.8563463633,4.87,0.76,4.9289451204,0.0,0,0.0,4.87,0.76,4.9289451204
2019-05-01 15:30:00,4.73,0.77,4.7922646004,0.0,0,0.0,4.73,0.77,4.7922646004,4.8100000000000005,0.73,4.8650796499,0.0,0,0.0,4.8100000000000005,0.73,4.8650796499
2019-05-01 16:00:00,4.6,0.6900000000000001,4.6514621357,0.0,0,0.0,4.6,0.6900000000000001,4.6514621357,4.67,0.65,4.7150185578,0.0,0,0.0,4.67,0.65,4.7150185578
2019-05-01 16:30:00,4.55,0.6900000000000001,4.602021295,0.0,0,0.0,4.55,0.6900000000000001,4.602021295,4.63,0.65,4.6754037259,0.0,0,0.0,4.63,0.65,4.6754037259
2019-05-01 17:00:00,4.42,0.65,4.4675384721,0.0,0,0.0,4.42,0.65,4.4675384721,4.5,0.61,4.5411562404,0.0,0,0.0,4.5,0.61,4.5411562404
2019-05-01 17:30:00,4.09,0.62,4.1367257584,0.0,0,0.0,4.09,0.62,4.1367257584,4.17,0.58,4.2101425154,0.0,0,0.0,4.17,0.58,4.2101425154
2019-05-01 18:00:00,3.91,0.59,3.9542635218,0.0,0,0.0,3.91,0.59,3.9542635218,3.98,0.55,4.0178227935,0.0,0,0.0,3.98,0.55,4.0178227935
2019-05-01 18:30:00,3.7199999999999998,0.55,3.7604388042,0.0,0,0.0,3.7199999999999998,0.55,3.7604388042,3.79,0.51,3.8241600385,0.0,0,0.0,3.79,0.51,3.8241600385
2019-05-01 19:00:00,3.62,0.55,3.6615433904,0.0,0,0.0,3.62,0.55,3.6615433904,3.69,0.51,3.7250771804,0.0,0,0.0,3.69,0.51,3.7250771804
2019-05-01 19:30:00,3.38,0.56,3.4260764732,0.0,0,0.0,3.38,0.56,3.4260764732,3.44,0.53,3.4805890306,0.0,0,0.0,3.44,0.53,3.4805890306
2019-05-01 20:00:00,3.26,0.56,3.307748479,0.0,0,0.0,3.26,0.56,3.307748479,3.33,0.53,3.3719134034,0.0,0,0.0,3.33,0.53,3.3719134034
2019-05-01 20:30:00,3.17,0.52,3.2123667288,0.0,0,0.0,3.17,0.52,3.2123667288,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696
2019-05-01 21:00:00,3.1,0.5,3.1400636936,0.0,0,0.0,3.1,0.5,3.1400636936,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974
2019-05-01 21:30:00,3.04,0.5,3.0808440402,0.0,0,0.0,3.04,0.5,3.0808440402,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031
2019-05-01 22:00:00,2.93,0.47000000000000003,2.9674568236,0.0,0,0.0,2.93,0.47000000000000003,2.9674568236,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941
2019-05-01 22:30:00,2.84,0.45,2.8754304026,0.0,0,0.0,2.84,0.45,2.8754304026,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606
2019-05-01 23:00:00,2.81,0.46,2.8474023249,0.0,0,0.0,2.81,0.46,2.8474023249,2.88,0.43,2.9119237627,0.0,0,0.0,2.88,0.43,2.9119237627
2019-05-01 23:30:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998
2019-05-02 00:00:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998
2019-05-02 00:30:00,2.71,-0.16,2.7147191383,0.0,0,0.0,2.71,-0.16,2.7147191383,2.87,0.78,2.9741049074,0.0,0,0.0,2.87,0.78,2.9741049074
2019-05-02 01:00:00,2.71,0.32,2.7288275871,0.0,0,0.0,2.71,0.32,2.7288275871,2.7800000000000002,0.46,2.8178005607000003,0.0,0,0.0,2.7800000000000002,0.46,2.8178005607000003
2019-05-02 01:30:00,2.69,0.42,2.722590678,0.0,0,0.0,2.69,0.42,2.722590678,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004
2019-05-02 02:00:00,2.69,0.42,2.722590678,0.0,0,0.0,2.69,0.42,2.722590678,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004
2019-05-02 02:30:00,2.66,0.44,2.6961453967,0.0,0,0.0,2.66,0.44,2.6961453967,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444
2019-05-02 03:00:00,2.66,0.44,2.6961453967,0.0,0,0.0,2.66,0.44,2.6961453967,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444
2019-05-02 03:30:00,2.65,0.44,2.6862799556,0.0,0,0.0,2.65,0.44,2.6862799556,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394
2019-05-02 04:00:00,2.67,0.43,2.704403816,0.0,0,0.0,2.67,0.43,2.704403816,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466
2019-05-02 04:30:00,2.67,0.42,2.7028318483,0.0,0,0.0,2.67,0.42,2.7028318483,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466
2019-05-02 05:00:00,2.69,0.42,2.722590678,0.0,0,0.0,2.69,0.42,2.722590678,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2019-05-02 05:30:00,2.7199999999999998,0.07,2.7209005862,0.0,0,0.0,2.7199999999999998,0.07,2.7209005862,2.83,0.61,2.8949956822000003,0.0,0,0.0,2.83,0.61,2.8949956822000003
2019-05-02 06:00:00,2.77,0.43,2.8031767693000003,0.0,0,0.0,2.77,0.43,2.8031767693000003,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2019-05-02 06:30:00,3.03,0.30000000000000004,3.0448152653,0.0,0,0.0,3.03,0.30000000000000004,3.0448152653,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273
2019-05-02 07:00:00,3.13,0.30000000000000004,3.1443441287000002,0.0,0,0.0,3.13,0.30000000000000004,3.1443441287000002,3.22,0.56,3.2683329084,0.0,0,0.0,3.22,0.56,3.2683329084
2019-05-02 07:30:00,3.44,0.5,3.4761472926,0.0,0,0.0,3.44,0.5,3.4761472926,3.56,0.75,3.6381451318,0.0,0,0.0,3.56,0.75,3.6381451318
2019-05-02 08:00:00,3.62,0.52,3.657157366,0.0,0,0.0,3.62,0.52,3.657157366,3.73,0.71,3.7969724782,0.0,0,0.0,3.73,0.71,3.7969724782
2019-05-02 08:30:00,3.92,0.67,3.9768454835,0.0,0,0.0,3.92,0.67,3.9768454835,4.0,0.63,4.049308583,0.0,0,0.0,4.0,0.63,4.049308583
2019-05-02 09:00:00,4.18,0.58,4.2200473931,0.0,0,0.0,4.18,0.58,4.2200473931,4.31,0.8200000000000001,4.3873112495,0.0,0,0.0,4.31,0.8200000000000001,4.3873112495
2019-05-02 09:30:00,4.33,0.41000000000000003,4.3493677701,0.0,0,0.0,4.33,0.41000000000000003,4.3493677701,4.54,1.06,4.66210253,0.0,0,0.0,4.54,1.06,4.66210253
2019-05-02 10:00:00,4.51,0.59,4.5484283,0.0,0,0.0,4.51,0.59,4.5484283,4.66,0.98,4.7619323809,0.0,0,0.0,4.66,0.98,4.7619323809
2019-05-02 10:30:00,4.55,0.78,4.6163730352,0.0,0,0.0,4.55,0.78,4.6163730352,4.62,0.74,4.678888757,0.0,0,0.0,4.62,0.74,4.678888757
2019-05-02 11:00:00,4.64,0.8,4.7084604703,0.0,0,0.0,4.64,0.8,4.7084604703,4.71,0.76,4.7709223427000005,0.0,0,0.0,4.71,0.76,4.7709223427000005
2019-05-02 11:30:00,4.67,0.81,4.7397257305,0.0,0,0.0,4.67,0.81,4.7397257305,4.75,0.77,4.8120058188,0.0,0,0.0,4.75,0.77,4.8120058188
2019-05-02 12:00:00,4.69,0.78,4.7544189971,0.0,0,0.0,4.69,0.78,4.7544189971,4.77,0.74,4.8270591461,0.0,0,0.0,4.77,0.74,4.8270591461
2019-05-02 12:30:00,4.69,0.78,4.7544189971,0.0,0,0.0,4.69,0.78,4.7544189971,4.77,0.74,4.8270591461,0.0,0,0.0,4.77,0.74,4.8270591461
2019-05-02 13:00:00,4.72,0.78,4.7840150501,0.0,0,0.0,4.72,0.78,4.7840150501,4.79,0.74,4.8468237022,0.0,0,0.0,4.79,0.74,4.8468237022
2019-05-02 13:30:00,4.67,0.8,4.7380270155,0.0,0,0.0,4.67,0.8,4.7380270155,4.74,0.76,4.8005416361,0.0,0,0.0,4.74,0.76,4.8005416361
2019-05-02 14:00:00,4.71,0.76,4.7709223427000005,0.0,0,0.0,4.71,0.76,4.7709223427000005,4.79,0.72,4.8438104835,0.0,0,0.0,4.79,0.72,4.8438104835
2019-05-02 14:30:00,4.77,0.76,4.8301656286,0.0,0,0.0,4.77,0.76,4.8301656286,4.85,0.72,4.9031520474,0.0,0,0.0,4.85,0.72,4.9031520474
2019-05-02 15:00:00,4.77,0.74,4.8270591461,0.0,0,0.0,4.77,0.74,4.8270591461,4.85,0.7000000000000001,4.9002550954,0.0,0,0.0,4.85,0.7000000000000001,4.9002550954
2019-05-02 15:30:00,4.61,0.8,4.6788994432,0.0,0,0.0,4.61,0.8,4.6788994432,4.69,0.75,4.7495894559,0.0,0,0.0,4.69,0.75,4.7495894559
2019-05-02 16:00:00,4.58,0.8,4.6493440398,0.0,0,0.0,4.58,0.8,4.6493440398,4.66,0.75,4.7199682202,0.0,0,0.0,4.66,0.75,4.7199682202
2019-05-02 16:30:00,4.64,0.71,4.6940068172,0.0,0,0.0,4.64,0.71,4.6940068172,4.72,0.67,4.7673158066,0.0,0,0.0,4.72,0.67,4.7673158066
2019-05-02 17:00:00,4.52,0.71,4.5754234777,0.0,0,0.0,4.52,0.71,4.5754234777,4.6,0.67,4.6485374044,0.0,0,0.0,4.6,0.67,4.6485374044
2019-05-02 17:30:00,4.19,0.61,4.2341705209,0.0,0,0.0,4.19,0.61,4.2341705209,4.27,0.5700000000000001,4.3078765071,0.0,0,0.0,4.27,0.5700000000000001,4.3078765071
2019-05-02 18:00:00,3.87,0.6000000000000001,3.9162354373,0.0,0,0.0,3.87,0.6000000000000001,3.9162354373,3.94,0.56,3.9795979696,0.0,0,0.0,3.94,0.56,3.9795979696
2019-05-02 18:30:00,3.68,0.58,3.7254261501,0.0,0,0.0,3.68,0.58,3.7254261501,3.75,0.54,3.7886805090999998,0.0,0,0.0,3.75,0.54,3.7886805090999998
2019-05-02 19:00:00,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418,3.55,0.5,3.585038354,0.0,0,0.0,3.55,0.5,3.585038354
2019-05-02 19:30:00,3.36,0.54,3.403116219,0.0,0,0.0,3.36,0.54,3.403116219,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777
2019-05-02 20:00:00,3.22,0.52,3.2617173391,0.0,0,0.0,3.22,0.52,3.2617173391,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228
2019-05-02 20:30:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2019-05-02 21:00:00,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966,3.15,0.49,3.1878833103,0.0,0,0.0,3.15,0.49,3.1878833103
2019-05-02 21:30:00,2.9699999999999998,0.47000000000000003,3.0069585963,0.0,0,0.0,2.9699999999999998,0.47000000000000003,3.0069585963,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456
2019-05-02 22:00:00,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243,2.9699999999999998,0.48,3.0085378509,0.0,0,0.0,2.9699999999999998,0.48,3.0085378509
2019-05-02 22:30:00,2.77,0.2,2.777210831,0.0,0,0.0,2.77,0.2,2.777210831,2.87,0.52,2.9167276184,0.0,0,0.0,2.87,0.52,2.9167276184
2019-05-02 23:00:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585
2019-05-02 23:30:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998
2019-05-03 00:00:00,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295
2019-05-03 00:30:00,2.65,0.22,2.6591163946,0.0,0,0.0,2.65,0.22,2.6591163946,2.74,0.47000000000000003,2.7800179856,0.0,0,0.0,2.74,0.47000000000000003,2.7800179856
2019-05-03 01:00:00,2.68,0.42,2.7127108213,0.0,0,0.0,2.68,0.42,2.7127108213,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643
2019-05-03 01:30:00,2.66,0.42,2.6929537686,0.0,0,0.0,2.66,0.42,2.6929537686,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789
2019-05-03 02:00:00,2.66,0.42,2.6929537686,0.0,0,0.0,2.66,0.42,2.6929537686,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789
2019-05-03 02:30:00,2.61,0.4,2.6404734424000003,0.0,0,0.0,2.61,0.4,2.6404734424000003,2.67,0.36,2.6941603516,0.0,0,0.0,2.67,0.36,2.6941603516
2019-05-03 03:00:00,2.65,0.42,2.6830765923,0.0,0,0.0,2.65,0.42,2.6830765923,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789
2019-05-03 03:30:00,2.61,0.14,2.6137520923,0.0,0,0.0,2.61,0.14,2.6137520923,2.71,0.53,2.7613402543000003,0.0,0,0.0,2.71,0.53,2.7613402543000003
2019-05-03 04:00:00,2.61,-0.06,2.6106895641,0.0,0,0.0,2.61,-0.06,2.6106895641,2.73,0.66,2.8086473613000003,0.0,0,0.0,2.73,0.66,2.8086473613000003
2019-05-03 04:30:00,2.61,0.41000000000000003,2.642006813,0.0,0,0.0,2.61,0.41000000000000003,2.642006813,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004
2019-05-03 05:00:00,2.67,0.42,2.7028318483,0.0,0,0.0,2.67,0.42,2.7028318483,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104
2019-05-03 05:30:00,2.67,0.12,2.6726952688,0.0,0,0.0,2.67,0.12,2.6726952688,2.7800000000000002,0.55,2.8338842602,0.0,0,0.0,2.7800000000000002,0.55,2.8338842602
2019-05-03 06:00:00,2.74,0.43,2.7735356497,0.0,0,0.0,2.74,0.43,2.7735356497,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2019-05-03 06:30:00,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003,2.93,0.46,2.9658894113,0.0,0,0.0,2.93,0.46,2.9658894113
2019-05-03 07:00:00,3.08,0.49,3.1187337174,0.0,0,0.0,3.08,0.49,3.1187337174,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009
2019-05-03 07:30:00,3.37,0.42,3.3960712596000002,0.0,0,0.0,3.37,0.42,3.3960712596000002,3.47,0.67,3.5340911137,0.0,0,0.0,3.47,0.67,3.5340911137
2019-05-03 08:00:00,3.64,0.64,3.6958354942,0.0,0,0.0,3.64,0.64,3.6958354942,3.7,0.6000000000000001,3.7483329628,0.0,0,0.0,3.7,0.6000000000000001,3.7483329628
2019-05-03 08:30:00,3.86,0.64,3.9126972794,0.0,0,0.0,3.86,0.64,3.9126972794,3.93,0.6000000000000001,3.9755376995000002,0.0,0,0.0,3.93,0.6000000000000001,3.9755376995000002
2019-05-03 09:00:00,4.01,0.51,4.0423013247,0.0,0,0.0,4.01,0.51,4.0423013247,4.14,0.8,4.216586297,0.0,0,0.0,4.14,0.8,4.216586297
2019-05-03 09:30:00,4.24,0.51,4.2705620239,0.0,0,0.0,4.24,0.51,4.2705620239,4.39,0.89,4.4793079823,0.0,0,0.0,4.39,0.89,4.4793079823
2019-05-03 10:00:00,4.36,0.6900000000000001,4.4142609801,0.0,0,0.0,4.36,0.6900000000000001,4.4142609801,4.44,0.65,4.4873265983,0.0,0,0.0,4.44,0.65,4.4873265983
2019-05-03 10:30:00,4.45,0.6900000000000001,4.5031766565,0.0,0,0.0,4.45,0.6900000000000001,4.5031766565,4.52,0.65,4.5664975638000005,0.0,0,0.0,4.52,0.65,4.5664975638000005
2019-05-03 11:00:00,4.49,0.71,4.5457892604,0.0,0,0.0,4.49,0.71,4.5457892604,4.5600000000000005,0.67,4.6089586676,0.0,0,0.0,4.5600000000000005,0.67,4.6089586676
2019-05-03 11:30:00,4.53,0.72,4.5868616722,0.0,0,0.0,4.53,0.72,4.5868616722,4.61,0.68,4.6598819728,0.0,0,0.0,4.61,0.68,4.6598819728
2019-05-03 12:00:00,4.5600000000000005,0.74,4.6196536667,0.0,0,0.0,4.5600000000000005,0.74,4.6196536667,4.64,0.7000000000000001,4.6925046617,0.0,0,0.0,4.64,0.7000000000000001,4.6925046617
2019-05-03 12:30:00,4.62,0.66,4.6669047558,0.0,0,0.0,4.62,0.66,4.6669047558,4.7,0.62,4.7407172453,0.0,0,0.0,4.7,0.62,4.7407172453
2019-05-03 13:00:00,4.6,0.66,4.6471066267,0.0,0,0.0,4.6,0.66,4.6471066267,4.67,0.62,4.7109765442,0.0,0,0.0,4.67,0.62,4.7109765442
2019-05-03 13:30:00,4.6,0.8300000000000001,4.6742806933,0.0,0,0.0,4.6,0.8300000000000001,4.6742806933,4.62,0.55,4.6526229162,0.0,0,0.0,4.62,0.55,4.6526229162
2019-05-03 14:00:00,4.5,0.7000000000000001,4.5541190147,0.0,0,0.0,4.5,0.7000000000000001,4.5541190147,4.57,0.66,4.6174126954,0.0,0,0.0,4.57,0.66,4.6174126954
2019-05-03 14:30:00,4.5,0.74,4.5604385754,0.0,0,0.0,4.5,0.74,4.5604385754,4.57,0.6900000000000001,4.6217961876,0.0,0,0.0,4.57,0.6900000000000001,4.6217961876
2019-05-03 15:00:00,4.5,0.74,4.5604385754,0.0,0,0.0,4.5,0.74,4.5604385754,4.57,0.7000000000000001,4.6232996875,0.0,0,0.0,4.57,0.7000000000000001,4.6232996875
2019-05-03 15:30:00,4.4,0.7000000000000001,4.455333882,0.0,0,0.0,4.4,0.7000000000000001,4.455333882,4.48,0.66,4.5283551098,0.0,0,0.0,4.48,0.66,4.5283551098
2019-05-03 16:00:00,4.47,0.68,4.521426766,0.0,0,0.0,4.47,0.68,4.521426766,4.54,0.64,4.5848882211,0.0,0,0.0,4.54,0.64,4.5848882211
2019-05-03 16:30:00,4.41,0.63,4.4547727215,0.0,0,0.0,4.41,0.63,4.4547727215,4.48,0.59,4.5186834366,0.0,0,0.0,4.48,0.59,4.5186834366
2019-05-03 17:00:00,4.26,0.61,4.3034521027,0.0,0,0.0,4.26,0.61,4.3034521027,4.34,0.5700000000000001,4.3772708392,0.0,0,0.0,4.34,0.5700000000000001,4.3772708392
2019-05-03 17:30:00,3.91,0.61,3.9572970573,0.0,0,0.0,3.91,0.61,3.9572970573,3.98,0.5700000000000001,4.0206094065,0.0,0,0.0,3.98,0.5700000000000001,4.0206094065
2019-05-03 18:00:00,3.68,0.59,3.7269961095,0.0,0,0.0,3.68,0.59,3.7269961095,3.75,0.55,3.7901187316,0.0,0,0.0,3.75,0.55,3.7901187316
2019-05-03 18:30:00,3.51,0.58,3.5575975039000003,0.0,0,0.0,3.51,0.58,3.5575975039000003,3.58,0.55,3.6220022087,0.0,0,0.0,3.58,0.55,3.6220022087
2019-05-03 19:00:00,3.4,0.58,3.4491158287,0.0,0,0.0,3.4,0.58,3.4491158287,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655
2019-05-03 19:30:00,3.24,0.53,3.2830625946,0.0,0,0.0,3.24,0.53,3.2830625946,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508
2019-05-03 20:00:00,3.11,0.49,3.1483646549,0.0,0,0.0,3.11,0.49,3.1483646549,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545
2019-05-03 20:30:00,3.03,0.49,3.0693647551,0.0,0,0.0,3.03,0.49,3.0693647551,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746
2019-05-03 21:00:00,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591
2019-05-03 21:30:00,2.88,0.45,2.9149442533,0.0,0,0.0,2.88,0.45,2.9149442533,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744
2019-05-03 22:00:00,2.83,0.45,2.8655540476,0.0,0,0.0,2.83,0.45,2.8655540476,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631
2019-05-03 22:30:00,2.71,0.26,2.7224437552,0.0,0,0.0,2.71,0.26,2.7224437552,2.79,0.49,2.8327018904,0.0,0,0.0,2.79,0.49,2.8327018904
2019-05-03 23:00:00,2.71,0.44,2.7454872063,0.0,0,0.0,2.71,0.44,2.7454872063,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998
2019-05-03 23:30:00,2.66,0.39,2.6884382083,0.0,0,0.0,2.66,0.39,2.6884382083,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444
2019-05-04 00:00:00,2.62,-0.03,2.6201717501,0.0,0,0.0,2.62,-0.03,2.6201717501,2.74,0.63,2.8114942646000003,0.0,0,0.0,2.74,0.63,2.8114942646000003
2019-05-04 00:30:00,2.59,0.25,2.6020376631,0.0,0,0.0,2.59,0.25,2.6020376631,2.67,0.45,2.7076558127,0.0,0,0.0,2.67,0.45,2.7076558127
2019-05-04 01:00:00,2.55,0.30000000000000004,2.5675864153,0.0,0,0.0,2.55,0.30000000000000004,2.5675864153,2.62,0.41000000000000003,2.6518861212,0.0,0,0.0,2.62,0.41000000000000003,2.6518861212
2019-05-04 01:30:00,2.55,0.13,2.5533115752,0.0,0,0.0,2.55,0.13,2.5533115752,2.65,0.53,2.7024803422,0.0,0,0.0,2.65,0.53,2.7024803422
2019-05-04 02:00:00,2.56,0.39,2.5895366381000002,0.0,0,0.0,2.56,0.39,2.5895366381000002,2.61,0.36,2.6347106103,0.0,0,0.0,2.61,0.36,2.6347106103
2019-05-04 02:30:00,2.6,0.4,2.6305892876,0.0,0,0.0,2.6,0.4,2.6305892876,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004
2019-05-04 03:00:00,2.56,0.4,2.5910615585,0.0,0,0.0,2.56,0.4,2.5910615585,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766
2019-05-04 03:30:00,2.56,0.05,2.5604882347,0.0,0,0.0,2.56,0.05,2.5604882347,2.67,0.54,2.7240594707,0.0,0,0.0,2.67,0.54,2.7240594707
2019-05-04 04:00:00,2.52,-0.14,2.5238858928,0.0,0,0.0,2.52,-0.14,2.5238858928,2.66,0.64,2.7359093552,0.0,0,0.0,2.66,0.64,2.7359093552
2019-05-04 04:30:00,2.52,0.08,2.5212695215,0.0,0,0.0,2.52,0.08,2.5212695215,2.63,0.53,2.6828715959,0.0,0,0.0,2.63,0.53,2.6828715959
2019-05-04 05:00:00,2.5700000000000003,0.07,2.5709531307,0.0,0,0.0,2.5700000000000003,0.07,2.5709531307,2.68,0.56,2.7378823934,0.0,0,0.0,2.68,0.56,2.7378823934
2019-05-04 05:30:00,2.59,0.1,2.591929783,0.0,0,0.0,2.59,0.1,2.591929783,2.68,0.53,2.7319040979,0.0,0,0.0,2.68,0.53,2.7319040979
2019-05-04 06:00:00,2.59,0.04,2.5903088619,0.0,0,0.0,2.59,0.04,2.5903088619,2.7,0.58,2.7615937428,0.0,0,0.0,2.7,0.58,2.7615937428
2019-05-04 06:30:00,2.68,0.19,2.6867266329,0.0,0,0.0,2.68,0.19,2.6867266329,2.7800000000000002,0.54,2.8319604517,0.0,0,0.0,2.7800000000000002,0.54,2.8319604517
2019-05-04 07:00:00,2.79,0.47000000000000003,2.8293108702,0.0,0,0.0,2.79,0.47000000000000003,2.8293108702,2.84,0.43,2.8723683608,0.0,0,0.0,2.84,0.43,2.8723683608
2019-05-04 07:30:00,2.85,0.47000000000000003,2.8884944175,0.0,0,0.0,2.85,0.47000000000000003,2.8884944175,2.91,0.43,2.9415982051,0.0,0,0.0,2.91,0.43,2.9415982051
2019-05-04 08:00:00,2.88,0.47000000000000003,2.9180986961,0.0,0,0.0,2.88,0.47000000000000003,2.9180986961,2.94,0.43,2.9712791858000003,0.0,0,0.0,2.94,0.43,2.9712791858000003
2019-05-04 08:30:00,2.92,0.28,2.9333939388,0.0,0,0.0,2.92,0.28,2.9333939388,3.01,0.58,3.0653711031,0.0,0,0.0,3.01,0.58,3.0653711031
2019-05-04 09:00:00,2.9699999999999998,0.24,2.979681191,0.0,0,0.0,2.9699999999999998,0.24,2.979681191,3.07,0.6000000000000001,3.1280824797,0.0,0,0.0,3.07,0.6000000000000001,3.1280824797
2019-05-04 09:30:00,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531,3.09,0.52,3.1334485794,0.0,0,0.0,3.09,0.52,3.1334485794
2019-05-04 10:00:00,3.07,0.28,3.0827422857,0.0,0,0.0,3.07,0.28,3.0827422857,3.17,0.64,3.2339604203,0.0,0,0.0,3.17,0.64,3.2339604203
2019-05-04 10:30:00,3.07,0.17,3.0747032377,0.0,0,0.0,3.07,0.17,3.0747032377,3.17,0.6900000000000001,3.2442256395,0.0,0,0.0,3.17,0.6900000000000001,3.2442256395
2019-05-04 11:00:00,3.07,0.04,3.0702605753,0.0,0,0.0,3.07,0.04,3.0702605753,3.19,0.76,3.2792834583,0.0,0,0.0,3.19,0.76,3.2792834583
2019-05-04 11:30:00,3.13,0.27,3.141623784,0.0,0,0.0,3.13,0.27,3.141623784,3.23,0.67,3.2987573418,0.0,0,0.0,3.23,0.67,3.2987573418
2019-05-04 12:00:00,3.19,0.53,3.2337284982,0.0,0,0.0,3.19,0.53,3.2337284982,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986
2019-05-04 12:30:00,3.21,0.53,3.2534596970000003,0.0,0,0.0,3.21,0.53,3.2534596970000003,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002
2019-05-04 13:00:00,3.19,0.52,3.2321045775,0.0,0,0.0,3.19,0.52,3.2321045775,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368
2019-05-04 13:30:00,3.2,0.55,3.246921619,0.0,0,0.0,3.2,0.55,3.246921619,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967
2019-05-04 14:00:00,3.17,0.52,3.2123667288,0.0,0,0.0,3.17,0.52,3.2123667288,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696
2019-05-04 14:30:00,3.12,0.14,3.1231394461,0.0,0,0.0,3.12,0.14,3.1231394461,3.23,0.7000000000000001,3.3049810892,0.0,0,0.0,3.23,0.7000000000000001,3.3049810892
2019-05-04 15:00:00,3.19,0.53,3.2337284982,0.0,0,0.0,3.19,0.53,3.2337284982,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095
2019-05-04 15:30:00,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496,3.23,0.5700000000000001,3.2799085353,0.0,0,0.0,3.23,0.5700000000000001,3.2799085353
2019-05-04 16:00:00,3.11,0.31,3.1254119728,0.0,0,0.0,3.11,0.31,3.1254119728,3.2,0.59,3.253936078,0.0,0,0.0,3.2,0.59,3.253936078
2019-05-04 16:30:00,3.13,0.06,3.1305750271,0.0,0,0.0,3.13,0.06,3.1305750271,3.26,0.74,3.3429328441,0.0,0,0.0,3.26,0.74,3.3429328441
2019-05-04 17:00:00,3.16,0.22,3.1676489705,0.0,0,0.0,3.16,0.22,3.1676489705,3.26,0.64,3.322228168,0.0,0,0.0,3.26,0.64,3.322228168
2019-05-04 17:30:00,3.12,0.49,3.1582431825,0.0,0,0.0,3.12,0.49,3.1582431825,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002
2019-05-04 18:00:00,3.06,0.49,3.0989837044,0.0,0,0.0,3.06,0.49,3.0989837044,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904
2019-05-04 18:30:00,2.98,0.47000000000000003,3.016836091,0.0,0,0.0,2.98,0.47000000000000003,3.016836091,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753
2019-05-04 19:00:00,2.96,0.47000000000000003,2.9970819141,0.0,0,0.0,2.96,0.47000000000000003,2.9970819141,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819
2019-05-04 19:30:00,2.96,0.26,2.9713969779,0.0,0,0.0,2.96,0.26,2.9713969779,3.06,0.5700000000000001,3.1126355392,0.0,0,0.0,3.06,0.5700000000000001,3.1126355392
2019-05-04 20:00:00,2.87,-0.1,2.8717416318,0.0,0,0.0,2.87,-0.1,2.8717416318,3.01,0.72,3.0949151846,0.0,0,0.0,3.01,0.72,3.0949151846
2019-05-04 20:30:00,2.84,0.22,2.8485083816000003,0.0,0,0.0,2.84,0.22,2.8485083816000003,2.94,0.52,2.9856322613,0.0,0,0.0,2.94,0.52,2.9856322613
2019-05-04 21:00:00,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2019-05-04 21:30:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585
2019-05-04 22:00:00,2.74,0.42,2.772002886,0.0,0,0.0,2.74,0.42,2.772002886,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2019-05-04 22:30:00,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2019-05-04 23:00:00,2.65,0.41000000000000003,2.6815294143,0.0,0,0.0,2.65,0.41000000000000003,2.6815294143,2.71,0.37,2.7351416781999998,0.0,0,0.0,2.71,0.37,2.7351416781999998
2019-05-04 23:30:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868
2019-05-05 00:00:00,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055
2019-05-05 00:30:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002
2019-05-05 01:00:00,2.5700000000000003,0.38,2.5979414928,0.0,0,0.0,2.5700000000000003,0.38,2.5979414928,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844
2019-05-05 01:30:00,2.54,0.38,2.5682678988000003,0.0,0,0.0,2.54,0.38,2.5682678988000003,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584
2019-05-05 02:00:00,2.55,0.38,2.5781582574,0.0,0,0.0,2.55,0.38,2.5781582574,2.61,0.35000000000000003,2.633362869,0.0,0,0.0,2.61,0.35000000000000003,2.633362869
2019-05-05 02:30:00,2.58,0.39,2.6093102537,0.0,0,0.0,2.58,0.39,2.6093102537,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2019-05-05 03:00:00,2.58,0.39,2.6093102537,0.0,0,0.0,2.58,0.39,2.6093102537,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2019-05-05 03:30:00,2.55,0.38,2.5781582574,0.0,0,0.0,2.55,0.38,2.5781582574,2.61,0.35000000000000003,2.633362869,0.0,0,0.0,2.61,0.35000000000000003,2.633362869
2019-05-05 04:00:00,2.5300000000000002,0.38,2.5583783927,0.0,0,0.0,2.5300000000000002,0.38,2.5583783927,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584
2019-05-05 04:30:00,2.5700000000000003,0.38,2.5979414928,0.0,0,0.0,2.5700000000000003,0.38,2.5979414928,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844
2019-05-05 05:00:00,2.5700000000000003,0.38,2.5979414928,0.0,0,0.0,2.5700000000000003,0.38,2.5979414928,2.61,0.35000000000000003,2.633362869,0.0,0,0.0,2.61,0.35000000000000003,2.633362869
2019-05-05 05:30:00,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885
2019-05-05 06:00:00,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885
2019-05-05 06:30:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2019-05-05 07:00:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2019-05-05 07:30:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123
2019-05-05 08:00:00,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2019-05-05 08:30:00,2.92,0.47000000000000003,2.957583473,0.0,0,0.0,2.92,0.47000000000000003,2.957583473,2.98,0.43,3.0108636635,0.0,0,0.0,2.98,0.43,3.0108636635
2019-05-05 09:00:00,2.93,0.47000000000000003,2.9674568236,0.0,0,0.0,2.93,0.47000000000000003,2.9674568236,2.99,0.43,3.0207614934,0.0,0,0.0,2.99,0.43,3.0207614934
2019-05-05 09:30:00,2.89,0.11,2.8920926679,0.0,0,0.0,2.89,0.11,2.8920926679,3.0,0.63,3.0654363474,0.0,0,0.0,3.0,0.63,3.0654363474
2019-05-05 10:00:00,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002,3.05,0.52,3.0940103426,0.0,0,0.0,3.05,0.52,3.0940103426
2019-05-05 10:30:00,2.9699999999999998,0.49,3.0101494979,0.0,0,0.0,2.9699999999999998,0.49,3.0101494979,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754
2019-05-05 11:00:00,3.0,0.49,3.0397532795,0.0,0,0.0,3.0,0.49,3.0397532795,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754
2019-05-05 11:30:00,3.03,0.49,3.0693647551,0.0,0,0.0,3.03,0.49,3.0693647551,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562
2019-05-05 12:00:00,3.07,0.51,3.1120732639,0.0,0,0.0,3.07,0.51,3.1120732639,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836
2019-05-05 12:30:00,3.05,0.17,3.054734031,0.0,0,0.0,3.05,0.17,3.054734031,3.16,0.66,3.2281883464,0.0,0,0.0,3.16,0.66,3.2281883464
2019-05-05 13:00:00,3.07,0.2,3.0765077604,0.0,0,0.0,3.07,0.2,3.0765077604,3.17,0.66,3.237977764,0.0,0,0.0,3.17,0.66,3.237977764
2019-05-05 13:30:00,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866,3.13,0.54,3.1762399154,0.0,0,0.0,3.13,0.54,3.1762399154
2019-05-05 14:00:00,3.05,0.5,3.0907118921,0.0,0,0.0,3.05,0.5,3.0907118921,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528
2019-05-05 14:30:00,3.04,0.5,3.0808440402,0.0,0,0.0,3.04,0.5,3.0808440402,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031
2019-05-05 15:00:00,3.06,0.5,3.1005805908,0.0,0,0.0,3.06,0.5,3.1005805908,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528
2019-05-05 15:30:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.08,0.48,3.1171782111,0.0,0,0.0,3.08,0.48,3.1171782111
2019-05-05 16:00:00,3.05,0.52,3.0940103426,0.0,0,0.0,3.05,0.52,3.0940103426,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955
2019-05-05 16:30:00,3.05,0.49,3.0891099042,0.0,0,0.0,3.05,0.49,3.0891099042,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273
2019-05-05 17:00:00,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273
2019-05-05 17:30:00,3.0,0.13,3.0028153456,0.0,0,0.0,3.0,0.13,3.0028153456,3.12,0.66,3.1890437438,0.0,0,0.0,3.12,0.66,3.1890437438
2019-05-05 18:00:00,3.0,0.47000000000000003,3.0365934861,0.0,0,0.0,3.0,0.47000000000000003,3.0365934861,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418
2019-05-05 18:30:00,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415
2019-05-05 19:00:00,2.93,0.44,2.9628533545,0.0,0,0.0,2.93,0.44,2.9628533545,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565
2019-05-05 19:30:00,2.89,0.44,2.9233029265,0.0,0,0.0,2.89,0.44,2.9233029265,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508
2019-05-05 20:00:00,2.85,0.43,2.8822560608,0.0,0,0.0,2.85,0.43,2.8822560608,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2019-05-05 20:30:00,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953
2019-05-05 21:00:00,2.81,0.43,2.8427099747,0.0,0,0.0,2.81,0.43,2.8427099747,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2019-05-05 21:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-05-05 22:00:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411
2019-05-05 22:30:00,2.7,0.42,2.7324714088,0.0,0,0.0,2.7,0.42,2.7324714088,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114
2019-05-05 23:00:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508
2019-05-05 23:30:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576
2019-05-06 00:00:00,2.59,0.24,2.6010959229,0.0,0,0.0,2.59,0.24,2.6010959229,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687
2019-05-06 00:30:00,2.54,-0.24,2.5513133873,0.0,0,0.0,2.54,-0.24,2.5513133873,2.69,0.71,2.7821214927,0.0,0,0.0,2.69,0.71,2.7821214927
2019-05-06 01:00:00,2.54,0.15,2.5444252789,0.0,0,0.0,2.54,0.15,2.5444252789,2.63,0.48,2.6734434724,0.0,0,0.0,2.63,0.48,2.6734434724
2019-05-06 01:30:00,2.51,-0.12,2.5128668886,0.0,0,0.0,2.51,-0.12,2.5128668886,2.64,0.64,2.7164682954,0.0,0,0.0,2.64,0.64,2.7164682954
2019-05-06 02:00:00,2.54,0.03,2.5401771591999998,0.0,0,0.0,2.54,0.03,2.5401771591999998,2.66,0.5700000000000001,2.720386002,0.0,0,0.0,2.66,0.5700000000000001,2.720386002
2019-05-06 02:30:00,2.54,0.03,2.5401771591999998,0.0,0,0.0,2.54,0.03,2.5401771591999998,2.66,0.55,2.7162658191,0.0,0,0.0,2.66,0.55,2.7162658191
2019-05-06 03:00:00,2.54,0.2,2.5478618487,0.0,0,0.0,2.54,0.2,2.5478618487,2.63,0.44,2.6665520809,0.0,0,0.0,2.63,0.44,2.6665520809
2019-05-06 03:30:00,2.52,-0.03,2.5201785651,0.0,0,0.0,2.52,-0.03,2.5201785651,2.63,0.6000000000000001,2.6975729833,0.0,0,0.0,2.63,0.6000000000000001,2.6975729833
2019-05-06 04:00:00,2.54,0.38,2.5682678988000003,0.0,0,0.0,2.54,0.38,2.5682678988000003,2.59,0.34,2.612221277,0.0,0,0.0,2.59,0.34,2.612221277
2019-05-06 04:30:00,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506,2.63,0.34,2.6518861212,0.0,0,0.0,2.63,0.34,2.6518861212
2019-05-06 05:00:00,2.56,0.38,2.5880494586,0.0,0,0.0,2.56,0.38,2.5880494586,2.61,0.34,2.6320524311,0.0,0,0.0,2.61,0.34,2.6320524311
2019-05-06 05:30:00,2.64,0.4,2.6701310829000002,0.0,0,0.0,2.64,0.4,2.6701310829000002,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868
2019-05-06 06:00:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576
2019-05-06 06:30:00,2.68,0.04,2.6802984908000003,0.0,0,0.0,2.68,0.04,2.6802984908000003,2.8,0.61,2.8656761855,0.0,0,0.0,2.8,0.61,2.8656761855
2019-05-06 07:00:00,2.8200000000000003,0.01,2.8200177304,0.0,0,0.0,2.8200000000000003,0.01,2.8200177304,2.95,0.6900000000000001,3.0296204383,0.0,0,0.0,2.95,0.6900000000000001,3.0296204383
2019-05-06 07:30:00,3.02,0.30000000000000004,3.0348640826,0.0,0,0.0,3.02,0.30000000000000004,3.0348640826,3.11,0.61,3.1692585884,0.0,0,0.0,3.11,0.61,3.1692585884
2019-05-06 08:00:00,3.02,0.07,3.0208111493,0.0,0,0.0,3.02,0.07,3.0208111493,3.14,0.78,3.2354288742,0.0,0,0.0,3.14,0.78,3.2354288742
2019-05-06 08:30:00,3.13,0.5700000000000001,3.1814776441,0.0,0,0.0,3.13,0.5700000000000001,3.1814776441,3.19,0.53,3.2337284982,0.0,0,0.0,3.19,0.53,3.2337284982
2019-05-06 09:00:00,3.21,0.58,3.2619779276,0.0,0,0.0,3.21,0.58,3.2619779276,3.27,0.54,3.3142872537,0.0,0,0.0,3.27,0.54,3.3142872537
2019-05-06 09:30:00,3.21,0.55,3.2567775484,0.0,0,0.0,3.21,0.55,3.2567775484,3.27,0.51,3.3095316889,0.0,0,0.0,3.27,0.51,3.3095316889
2019-05-06 10:00:00,3.23,0.18,3.2350115919,0.0,0,0.0,3.23,0.18,3.2350115919,3.35,0.75,3.4329287788,0.0,0,0.0,3.35,0.75,3.4329287788
2019-05-06 10:30:00,3.27,0.56,3.3176045575,0.0,0,0.0,3.27,0.56,3.3176045575,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781
2019-05-06 11:00:00,3.27,0.18,3.2749503813,0.0,0,0.0,3.27,0.18,3.2749503813,3.41,0.81,3.504882309,0.0,0,0.0,3.41,0.81,3.504882309
2019-05-06 11:30:00,3.27,-0.12,3.2722010941,0.0,0,0.0,3.27,-0.12,3.2722010941,3.45,0.91,3.5679966368000002,0.0,0,0.0,3.45,0.91,3.5679966368000002
2019-05-06 12:00:00,3.33,0.16,3.3338416279,0.0,0,0.0,3.33,0.16,3.3338416279,3.45,0.76,3.5327185,0.0,0,0.0,3.45,0.76,3.5327185
2019-05-06 12:30:00,3.36,0.59,3.4114073342,0.0,0,0.0,3.36,0.59,3.4114073342,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402
2019-05-06 13:00:00,3.38,0.6000000000000001,3.4328413887,0.0,0,0.0,3.38,0.6000000000000001,3.4328413887,3.44,0.5700000000000001,3.4869040709,0.0,0,0.0,3.44,0.5700000000000001,3.4869040709
2019-05-06 13:30:00,3.35,0.59,3.4015584664,0.0,0,0.0,3.35,0.59,3.4015584664,3.41,0.55,3.454070063,0.0,0,0.0,3.41,0.55,3.454070063
2019-05-06 14:00:00,3.37,0.62,3.4265580398,0.0,0,0.0,3.37,0.62,3.4265580398,3.44,0.58,3.4885527085,0.0,0,0.0,3.44,0.58,3.4885527085
2019-05-06 14:30:00,3.33,0.62,3.3872260037,0.0,0,0.0,3.33,0.62,3.3872260037,3.4,0.58,3.4491158287,0.0,0,0.0,3.4,0.58,3.4491158287
2019-05-06 15:00:00,3.32,0.59,3.3720172004,0.0,0,0.0,3.32,0.59,3.3720172004,3.38,0.55,3.4244561612,0.0,0,0.0,3.38,0.55,3.4244561612
2019-05-06 15:30:00,3.33,0.6000000000000001,3.3836223193,0.0,0,0.0,3.33,0.6000000000000001,3.3836223193,3.39,0.55,3.4343267171000003,0.0,0,0.0,3.39,0.55,3.4343267171000003
2019-05-06 16:00:00,3.33,0.6000000000000001,3.3836223193,0.0,0,0.0,3.33,0.6000000000000001,3.3836223193,3.39,0.55,3.4343267171000003,0.0,0,0.0,3.39,0.55,3.4343267171000003
2019-05-06 16:30:00,3.34,0.6000000000000001,3.3934643066,0.0,0,0.0,3.34,0.6000000000000001,3.3934643066,3.4,0.55,3.4441980199,0.0,0,0.0,3.4,0.55,3.4441980199
2019-05-06 17:00:00,3.31,0.6000000000000001,3.363941141,0.0,0,0.0,3.31,0.6000000000000001,3.363941141,3.37,0.55,3.4145863586000003,0.0,0,0.0,3.37,0.55,3.4145863586000003
2019-05-06 17:30:00,3.27,0.53,3.312672637,0.0,0,0.0,3.27,0.53,3.312672637,3.33,0.5,3.3673283178,0.0,0,0.0,3.33,0.5,3.3673283178
2019-05-06 18:00:00,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313
2019-05-06 18:30:00,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369
2019-05-06 19:00:00,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565
2019-05-06 19:30:00,2.9699999999999998,0.47000000000000003,3.0069585963,0.0,0,0.0,2.9699999999999998,0.47000000000000003,3.0069585963,3.04,0.44,3.0716770664,0.0,0,0.0,3.04,0.44,3.0716770664
2019-05-06 20:00:00,2.93,0.47000000000000003,2.9674568236,0.0,0,0.0,2.93,0.47000000000000003,2.9674568236,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846
2019-05-06 20:30:00,2.85,0.45,2.8853076093,0.0,0,0.0,2.85,0.45,2.8853076093,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572
2019-05-06 21:00:00,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2019-05-06 21:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-05-06 22:00:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2019-05-06 22:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2019-05-06 23:00:00,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626
2019-05-06 23:30:00,2.62,0.38,2.6474138324,0.0,0,0.0,2.62,0.38,2.6474138324,2.68,0.34,2.7014810753000003,0.0,0,0.0,2.68,0.34,2.7014810753000003
2019-05-07 00:00:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.68,0.34,2.7014810753000003,0.0,0,0.0,2.68,0.34,2.7014810753000003
2019-05-07 00:30:00,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002
2019-05-07 01:00:00,2.58,0.39,2.6093102537,0.0,0,0.0,2.58,0.39,2.6093102537,2.63,0.35000000000000003,2.6531867631,0.0,0,0.0,2.63,0.35000000000000003,2.6531867631
2019-05-07 01:30:00,2.5700000000000003,0.38,2.5979414928,0.0,0,0.0,2.5700000000000003,0.38,2.5979414928,2.62,0.34,2.6419689627,0.0,0,0.0,2.62,0.34,2.6419689627
2019-05-07 02:00:00,2.54,0.38,2.5682678988000003,0.0,0,0.0,2.54,0.38,2.5682678988000003,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334
2019-05-07 02:30:00,2.5300000000000002,0.38,2.5583783927,0.0,0,0.0,2.5300000000000002,0.38,2.5583783927,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691
2019-05-07 03:00:00,2.55,0.38,2.5781582574,0.0,0,0.0,2.55,0.38,2.5781582574,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334
2019-05-07 03:30:00,2.59,0.4,2.6207060117000003,0.0,0,0.0,2.59,0.4,2.6207060117000003,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403
2019-05-07 04:00:00,2.55,0.37,2.5767033201,0.0,0,0.0,2.55,0.37,2.5767033201,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334
2019-05-07 04:30:00,2.5300000000000002,0.37,2.5569122003,0.0,0,0.0,2.5300000000000002,0.37,2.5569122003,2.59,0.34,2.612221277,0.0,0,0.0,2.59,0.34,2.612221277
2019-05-07 05:00:00,2.51,0.37,2.5371243564,0.0,0,0.0,2.51,0.37,2.5371243564,2.5700000000000003,0.34,2.5923927172,0.0,0,0.0,2.5700000000000003,0.34,2.5923927172
2019-05-07 05:30:00,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291
2019-05-07 06:00:00,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431,2.7,0.34,2.7213232076000002,0.0,0,0.0,2.7,0.34,2.7213232076000002
2019-05-07 06:30:00,2.74,-0.16,2.7446675573,0.0,0,0.0,2.74,-0.16,2.7446675573,2.89,0.72,2.978338463,0.0,0,0.0,2.89,0.72,2.978338463
2019-05-07 07:00:00,2.93,0.09,2.9313819267000003,0.0,0,0.0,2.93,0.09,2.9313819267000003,3.05,0.63,3.1143859748,0.0,0,0.0,3.05,0.63,3.1143859748
2019-05-07 07:30:00,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002,3.48,0.58,3.5280022676,0.0,0,0.0,3.48,0.58,3.5280022676
2019-05-07 08:00:00,2.06,-0.22,2.071714266,0.0,0,0.0,2.06,-0.22,2.071714266,2.2,0.62,2.2856946428000002,0.0,0,0.0,2.2,0.62,2.2856946428000002
2019-05-07 08:30:00,2.25,0.30000000000000004,2.2699118926,0.0,0,0.0,2.25,0.30000000000000004,2.2699118926,2.3,0.26,2.3146490015,0.0,0,0.0,2.3,0.26,2.3146490015
2019-05-07 09:00:00,3.34,0.49,3.3757517680999998,0.0,0,0.0,3.34,0.49,3.3757517680999998,3.4,0.45,3.4296501279,0.0,0,0.0,3.4,0.45,3.4296501279
2019-05-07 09:30:00,4.2,0.65,4.25,0.0,0,0.0,4.2,0.65,4.25,4.29,0.61,4.3331512782,0.0,0,0.0,4.29,0.61,4.3331512782
2019-05-07 10:00:00,4.3,0.67,4.3518846492,0.0,0,0.0,4.3,0.67,4.3518846492,4.36,0.63,4.4052809218,0.0,0,0.0,4.36,0.63,4.4052809218
2019-05-07 10:30:00,4.34,0.67,4.3914120736,0.0,0,0.0,4.34,0.67,4.3914120736,4.41,0.63,4.4547727215,0.0,0,0.0,4.41,0.63,4.4547727215
2019-05-07 11:00:00,4.43,0.63,4.4745726053,0.0,0,0.0,4.43,0.63,4.4745726053,4.5,0.59,4.5385129723,0.0,0,0.0,4.5,0.59,4.5385129723
2019-05-07 11:30:00,4.52,0.59,4.5583439975,0.0,0,0.0,4.52,0.59,4.5583439975,4.59,0.55,4.6228346282,0.0,0,0.0,4.59,0.55,4.6228346282
2019-05-07 12:00:00,4.5600000000000005,0.62,4.6019561058,0.0,0,0.0,4.5600000000000005,0.62,4.6019561058,4.63,0.58,4.6661868801,0.0,0,0.0,4.63,0.58,4.6661868801
2019-05-07 12:30:00,4.5600000000000005,0.61,4.6006195235,0.0,0,0.0,4.5600000000000005,0.61,4.6006195235,4.63,0.5700000000000001,4.6649544478,0.0,0,0.0,4.63,0.5700000000000001,4.6649544478
2019-05-07 13:00:00,4.53,0.6000000000000001,4.5695623423,0.0,0,0.0,4.53,0.6000000000000001,4.5695623423,4.6,0.56,4.6339615881,0.0,0,0.0,4.6,0.56,4.6339615881
2019-05-07 13:30:00,4.59,0.63,4.6330335634,0.0,0,0.0,4.59,0.63,4.6330335634,4.66,0.59,4.6972012944,0.0,0,0.0,4.66,0.59,4.6972012944
2019-05-07 14:00:00,4.52,0.64,4.5650848842,0.0,0,0.0,4.52,0.64,4.5650848842,4.59,0.6000000000000001,4.6290495785,0.0,0,0.0,4.59,0.6000000000000001,4.6290495785
2019-05-07 14:30:00,4.58,0.64,4.624499973,0.0,0,0.0,4.58,0.64,4.624499973,4.66,0.6000000000000001,4.6984678354,0.0,0,0.0,4.66,0.6000000000000001,4.6984678354
2019-05-07 15:00:00,4.6,0.66,4.6471066267,0.0,0,0.0,4.6,0.66,4.6471066267,4.67,0.62,4.7109765442,0.0,0,0.0,4.67,0.62,4.7109765442
2019-05-07 15:30:00,4.55,0.66,4.597618949,0.0,0,0.0,4.55,0.66,4.597618949,4.62,0.62,4.6614160938,0.0,0,0.0,4.62,0.62,4.6614160938
2019-05-07 16:00:00,4.52,0.64,4.5650848842,0.0,0,0.0,4.52,0.64,4.5650848842,4.6,0.6000000000000001,4.6389654019,0.0,0,0.0,4.6,0.6000000000000001,4.6389654019
2019-05-07 16:30:00,4.43,0.62,4.4731756058,0.0,0,0.0,4.43,0.62,4.4731756058,4.5,0.58,4.5372238207999995,0.0,0,0.0,4.5,0.58,4.5372238207999995
2019-05-07 17:00:00,4.21,0.64,4.2583682321,0.0,0,0.0,4.21,0.64,4.2583682321,4.28,0.6000000000000001,4.3218514551,0.0,0,0.0,4.28,0.6000000000000001,4.3218514551
2019-05-07 17:30:00,4.08,0.55,4.1169041767,0.0,0,0.0,4.08,0.55,4.1169041767,4.15,0.51,4.1812199177,0.0,0,0.0,4.15,0.51,4.1812199177
2019-05-07 18:00:00,3.9,0.55,3.9385911187,0.0,0,0.0,3.9,0.55,3.9385911187,3.9699999999999998,0.51,4.0026241392,0.0,0,0.0,3.9699999999999998,0.51,4.0026241392
2019-05-07 18:30:00,3.56,0.5,3.5949408896,0.0,0,0.0,3.56,0.5,3.5949408896,3.63,0.46,3.6590299261,0.0,0,0.0,3.63,0.46,3.6590299261
2019-05-07 19:00:00,3.36,0.5,3.3969986753,0.0,0,0.0,3.36,0.5,3.3969986753,3.43,0.46,3.46070802,0.0,0,0.0,3.43,0.46,3.46070802
2019-05-07 19:30:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436
2019-05-07 20:00:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307
2019-05-07 20:30:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2019-05-07 21:00:00,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2019-05-07 21:30:00,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922
2019-05-07 22:00:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2019-05-07 22:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2019-05-07 23:00:00,2.65,0.38,2.6771066471,0.0,0,0.0,2.65,0.38,2.6771066471,2.71,0.35000000000000003,2.7325080055,0.0,0,0.0,2.71,0.35000000000000003,2.7325080055
2019-05-07 23:30:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.71,0.35000000000000003,2.7325080055,0.0,0,0.0,2.71,0.35000000000000003,2.7325080055
2019-05-08 00:00:00,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506,2.64,0.34,2.6618038996,0.0,0,0.0,2.64,0.34,2.6618038996
2019-05-08 00:30:00,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2019-05-08 01:00:00,2.56,0.38,2.5880494586,0.0,0,0.0,2.56,0.38,2.5880494586,2.61,0.33,2.6307793522000003,0.0,0,0.0,2.61,0.33,2.6307793522000003
2019-05-08 01:30:00,2.52,0.35000000000000003,2.5441894584,0.0,0,0.0,2.52,0.35000000000000003,2.5441894584,2.58,0.31,2.598557292,0.0,0,0.0,2.58,0.31,2.598557292
2019-05-08 02:00:00,2.52,0.35000000000000003,2.5441894584,0.0,0,0.0,2.52,0.35000000000000003,2.5441894584,2.58,0.31,2.598557292,0.0,0,0.0,2.58,0.31,2.598557292
2019-05-08 02:30:00,2.52,0.37,2.5470178641,0.0,0,0.0,2.52,0.37,2.5470178641,2.58,0.33,2.6010190311,0.0,0,0.0,2.58,0.33,2.6010190311
2019-05-08 03:00:00,2.52,0.37,2.5470178641,0.0,0,0.0,2.52,0.37,2.5470178641,2.58,0.33,2.6010190311,0.0,0,0.0,2.58,0.33,2.6010190311
2019-05-08 03:30:00,2.52,0.37,2.5470178641,0.0,0,0.0,2.52,0.37,2.5470178641,2.58,0.33,2.6010190311,0.0,0,0.0,2.58,0.33,2.6010190311
2019-05-08 04:00:00,2.52,0.38,2.5484897489,0.0,0,0.0,2.52,0.38,2.5484897489,2.58,0.33,2.6010190311,0.0,0,0.0,2.58,0.33,2.6010190311
2019-05-08 04:30:00,2.5300000000000002,0.38,2.5583783927,0.0,0,0.0,2.5300000000000002,0.38,2.5583783927,2.59,0.33,2.6109385286,0.0,0,0.0,2.59,0.33,2.6109385286
2019-05-08 05:00:00,2.56,0.38,2.5880494586,0.0,0,0.0,2.56,0.38,2.5880494586,2.61,0.33,2.6307793522000003,0.0,0,0.0,2.61,0.33,2.6307793522000003
2019-05-08 05:30:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569
