Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-08 06:00:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2019-05-08 06:30:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461
2019-05-08 07:00:00,2.95,0.45,2.9841246623,0.0,0,0.0,2.95,0.45,2.9841246623,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2019-05-08 07:30:00,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228,3.38,0.58,3.4294022803,0.0,0,0.0,3.38,0.58,3.4294022803
2019-05-08 08:00:00,3.5300000000000002,-0.12,3.5320390711,0.0,0,0.0,3.5300000000000002,-0.12,3.5320390711,3.71,0.9400000000000001,3.8272313753000002,0.0,0,0.0,3.71,0.9400000000000001,3.8272313753000002
2019-05-08 08:30:00,3.79,0.48,3.8202748592,0.0,0,0.0,3.79,0.48,3.8202748592,3.94,0.81,4.0223997812,0.0,0,0.0,3.94,0.81,4.0223997812
2019-05-08 09:00:00,4.02,0.30000000000000004,4.0311784877,0.0,0,0.0,4.02,0.30000000000000004,4.0311784877,4.21,1.0,4.327135311,0.0,0,0.0,4.21,1.0,4.327135311
2019-05-08 09:30:00,4.28,0.66,4.3305888745,0.0,0,0.0,4.28,0.66,4.3305888745,4.36,0.67,4.4111789807,0.0,0,0.0,4.36,0.67,4.4111789807
2019-05-08 10:00:00,4.41,0.7000000000000001,4.4652099615,0.0,0,0.0,4.41,0.7000000000000001,4.4652099615,4.48,0.66,4.5283551098,0.0,0,0.0,4.48,0.66,4.5283551098
2019-05-08 10:30:00,4.51,0.72,4.567110684,0.0,0,0.0,4.51,0.72,4.567110684,4.58,0.68,4.630205179,0.0,0,0.0,4.58,0.68,4.630205179
2019-05-08 11:00:00,4.49,0.6900000000000001,4.5427084432000004,0.0,0,0.0,4.49,0.6900000000000001,4.5427084432000004,4.5600000000000005,0.65,4.6060937898,0.0,0,0.0,4.5600000000000005,0.65,4.6060937898
2019-05-08 11:30:00,4.55,0.71,4.6050624317,0.0,0,0.0,4.55,0.71,4.6050624317,4.63,0.67,4.6782261596,0.0,0,0.0,4.63,0.67,4.6782261596
2019-05-08 12:00:00,4.52,0.54,4.5521423528,0.0,0,0.0,4.52,0.54,4.5521423528,4.66,0.85,4.7368871635000005,0.0,0,0.0,4.66,0.85,4.7368871635000005
2019-05-08 12:30:00,4.48,0.34,4.4928832613,0.0,0,0.0,4.48,0.34,4.4928832613,4.69,1.04,4.8039254782,0.0,0,0.0,4.69,1.04,4.8039254782
2019-05-08 13:00:00,4.41,0.34,4.4230871572,0.0,0,0.0,4.41,0.34,4.4230871572,4.62,1.04,4.7356097812,0.0,0,0.0,4.62,1.04,4.7356097812
2019-05-08 13:30:00,4.46,0.36,4.4745055593,0.0,0,0.0,4.46,0.36,4.4745055593,4.67,1.07,4.7910124191,0.0,0,0.0,4.67,1.07,4.7910124191
2019-05-08 14:00:00,4.43,0.34,4.4430282466,0.0,0,0.0,4.43,0.34,4.4430282466,4.64,1.03,4.7529464546,0.0,0,0.0,4.64,1.03,4.7529464546
2019-05-08 14:30:00,4.42,0.36,4.4346364,0.0,0,0.0,4.42,0.36,4.4346364,4.63,1.06,4.749789469,0.0,0,0.0,4.63,1.06,4.749789469
2019-05-08 15:00:00,4.45,0.45,4.4726949371,0.0,0,0.0,4.45,0.45,4.4726949371,4.63,0.97,4.7305179420000005,0.0,0,0.0,4.63,0.97,4.7305179420000005
2019-05-08 15:30:00,4.5,0.68,4.5510877821,0.0,0,0.0,4.5,0.68,4.5510877821,4.57,0.64,4.6145964071000005,0.0,0,0.0,4.57,0.64,4.6145964071000005
2019-05-08 16:00:00,4.42,0.66,4.4690043634,0.0,0,0.0,4.42,0.66,4.4690043634,4.49,0.62,4.532604108,0.0,0,0.0,4.49,0.62,4.532604108
2019-05-08 16:30:00,4.37,0.67,4.4210632205,0.0,0,0.0,4.37,0.67,4.4210632205,4.44,0.63,4.4844732132,0.0,0,0.0,4.44,0.63,4.4844732132
2019-05-08 17:00:00,4.25,0.65,4.2994185653,0.0,0,0.0,4.25,0.65,4.2994185653,4.32,0.61,4.3628545701,0.0,0,0.0,4.32,0.61,4.3628545701
2019-05-08 17:30:00,4.01,0.6000000000000001,4.0546393181,0.0,0,0.0,4.01,0.6000000000000001,4.0546393181,4.08,0.56,4.1182520564,0.0,0,0.0,4.08,0.56,4.1182520564
2019-05-08 18:00:00,3.83,0.59,3.8751774153,0.0,0,0.0,3.83,0.59,3.8751774153,3.9,0.55,3.9385911187,0.0,0,0.0,3.9,0.55,3.9385911187
2019-05-08 18:30:00,3.59,0.55,3.6318865621,0.0,0,0.0,3.59,0.55,3.6318865621,3.65,0.51,3.6854579091,0.0,0,0.0,3.65,0.51,3.6854579091
2019-05-08 19:00:00,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356
2019-05-08 19:30:00,3.34,0.54,3.3833710999999997,0.0,0,0.0,3.34,0.54,3.3833710999999997,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539
2019-05-08 20:00:00,3.2,0.51,3.2403857795,0.0,0,0.0,3.2,0.51,3.2403857795,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193
2019-05-08 20:30:00,3.1,0.49,3.1384868966,0.0,0,0.0,3.1,0.49,3.1384868966,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236
2019-05-08 21:00:00,3.04,0.49,3.0792369185,0.0,0,0.0,3.04,0.49,3.0792369185,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215
2019-05-08 21:30:00,2.98,0.48,3.0184101776,0.0,0,0.0,2.98,0.48,3.0184101776,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019
2019-05-08 22:00:00,2.88,0.45,2.9149442533,0.0,0,0.0,2.88,0.45,2.9149442533,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744
2019-05-08 22:30:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862
2019-05-08 23:00:00,2.7,0.41000000000000003,2.7309522149000003,0.0,0,0.0,2.7,0.41000000000000003,2.7309522149000003,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114
2019-05-08 23:30:00,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104
2019-05-09 00:00:00,2.65,0.43,2.6846601275,0.0,0,0.0,2.65,0.43,2.6846601275,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177
2019-05-09 00:30:00,2.65,0.43,2.6846601275,0.0,0,0.0,2.65,0.43,2.6846601275,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177
2019-05-09 01:00:00,2.64,0.43,2.6747897114,0.0,0,0.0,2.64,0.43,2.6747897114,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177
2019-05-09 01:30:00,2.63,0.43,2.6649202615,0.0,0,0.0,2.63,0.43,2.6649202615,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533
2019-05-09 02:00:00,2.61,0.43,2.6451843036,0.0,0,0.0,2.61,0.43,2.6451843036,2.66,0.39,2.6884382083,0.0,0,0.0,2.66,0.39,2.6884382083
2019-05-09 02:30:00,2.58,0.39,2.6093102537,0.0,0,0.0,2.58,0.39,2.6093102537,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973
2019-05-09 03:00:00,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403
2019-05-09 03:30:00,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403
2019-05-09 04:00:00,2.62,0.4,2.6503584663,0.0,0,0.0,2.62,0.4,2.6503584663,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003
2019-05-09 04:30:00,2.61,0.4,2.6404734424000003,0.0,0,0.0,2.61,0.4,2.6404734424000003,2.67,0.36,2.6941603516,0.0,0,0.0,2.67,0.36,2.6941603516
2019-05-09 05:00:00,2.59,0.4,2.6207060117000003,0.0,0,0.0,2.59,0.4,2.6207060117000003,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403
2019-05-09 05:30:00,2.593,0.403,2.6241299511,0.0,0,0.0,2.593,0.403,2.6241299511,2.653,0.363,2.6777188053,0.0,0,0.0,2.653,0.363,2.6777188053
2019-05-09 06:00:00,2.593,0.403,2.6241299511,0.0,0,0.0,2.593,0.403,2.6241299511,2.653,0.363,2.6777188053,0.0,0,0.0,2.653,0.363,2.6777188053
2019-05-09 06:30:00,2.593,0.403,2.6241299511,0.0,0,0.0,2.593,0.403,2.6241299511,2.653,0.363,2.6777188053,0.0,0,0.0,2.653,0.363,2.6777188053
2019-05-09 07:00:00,2.593,0.403,2.6241299511,0.0,0,0.0,2.593,0.403,2.6241299511,2.653,0.363,2.6777188053,0.0,0,0.0,2.653,0.363,2.6777188053
2019-05-09 07:30:00,2.593,0.403,2.6241299511,0.0,0,0.0,2.593,0.403,2.6241299511,2.653,0.363,2.6777188053,0.0,0,0.0,2.653,0.363,2.6777188053
2019-05-09 08:00:00,3.61,0.6000000000000001,3.6595218267,0.0,0,0.0,3.61,0.6000000000000001,3.6595218267,3.68,0.55,3.7208735533,0.0,0,0.0,3.68,0.55,3.7208735533
2019-05-09 08:30:00,3.79,0.54,3.8282763746,0.0,0,0.0,3.79,0.54,3.8282763746,3.9,0.71,3.9641014114,0.0,0,0.0,3.9,0.71,3.9641014114
2019-05-09 09:00:00,4.0,0.31,4.0119945164,0.0,0,0.0,4.0,0.31,4.0119945164,4.15,0.8300000000000001,4.2321861963,0.0,0,0.0,4.15,0.8300000000000001,4.2321861963
2019-05-09 09:30:00,4.02,-0.39,4.0388736054,0.0,0,0.0,4.02,-0.39,4.0388736054,7.53,1.23,7.6297968518,0.0,0,0.0,7.53,1.23,7.6297968518
2019-05-09 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.87,1.19,8.949469258,0.0,0,0.0,8.87,1.19,8.949469258
2019-05-09 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.05,1.21,9.1305312003,0.0,0,0.0,9.05,1.21,9.1305312003
2019-05-09 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.23,1.21,9.3089741648,0.0,0,0.0,9.23,1.21,9.3089741648
2019-05-09 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.36,1.22,9.4391736926,0.0,0,0.0,9.36,1.22,9.4391736926
2019-05-09 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.4,1.26,9.4840708559,0.0,0,0.0,9.4,1.26,9.4840708559
2019-05-09 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.25,1.21,9.3288048538,0.0,0,0.0,9.25,1.21,9.3288048538
2019-05-09 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.26,1.27,9.3466839039,0.0,0,0.0,9.26,1.27,9.3466839039
2019-05-09 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.26,1.21,9.3387204691,0.0,0,0.0,9.26,1.21,9.3387204691
2019-05-09 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.22,1.23,9.3016826435,0.0,0,0.0,9.22,1.23,9.3016826435
2019-05-09 14:30:00,4.58,0.76,4.6426285658,0.0,0,0.0,4.58,0.76,4.6426285658,5.91,0.84,5.9693969545000005,0.0,0,0.0,5.91,0.84,5.9693969545000005
2019-05-09 15:00:00,4.53,0.72,4.5868616722,0.0,0,0.0,4.53,0.72,4.5868616722,4.6,0.67,4.6485374044,0.0,0,0.0,4.6,0.67,4.6485374044
2019-05-09 15:30:00,4.55,0.72,4.6066148092,0.0,0,0.0,4.55,0.72,4.6066148092,4.62,0.67,4.6683294657,0.0,0,0.0,4.62,0.67,4.6683294657
2019-05-09 16:00:00,4.49,0.72,4.5473618726,0.0,0,0.0,4.49,0.72,4.5473618726,4.5600000000000005,0.68,4.6104229741000005,0.0,0,0.0,4.5600000000000005,0.68,4.6104229741000005
2019-05-09 16:30:00,4.45,0.73,4.5094789056,0.0,0,0.0,4.45,0.73,4.5094789056,4.52,0.68,4.5708642509,0.0,0,0.0,4.52,0.68,4.5708642509
2019-05-09 17:00:00,4.29,0.68,4.343558449,0.0,0,0.0,4.29,0.68,4.343558449,4.36,0.63,4.4052809218,0.0,0,0.0,4.36,0.63,4.4052809218
2019-05-09 17:30:00,4.07,0.63,4.1184705899,0.0,0,0.0,4.07,0.63,4.1184705899,4.14,0.59,4.1818297431,0.0,0,0.0,4.14,0.59,4.1818297431
2019-05-09 18:00:00,3.81,0.59,3.8554117809,0.0,0,0.0,3.81,0.59,3.8554117809,3.88,0.55,3.918788078,0.0,0,0.0,3.88,0.55,3.918788078
2019-05-09 18:30:00,3.55,0.53,3.5893453442,0.0,0,0.0,3.55,0.53,3.5893453442,3.62,0.49,3.6530124555,0.0,0,0.0,3.62,0.49,3.6530124555
2019-05-09 19:00:00,3.4,0.52,3.4395348523,0.0,0,0.0,3.4,0.52,3.4395348523,3.46,0.48,3.4931361267,0.0,0,0.0,3.46,0.48,3.4931361267
2019-05-09 19:30:00,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508,3.36,0.45,3.39,0.0,0,0.0,3.36,0.45,3.39
2019-05-09 20:00:00,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2019-05-09 20:30:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2019-05-09 21:00:00,2.98,0.45,3.0137849956,0.0,0,0.0,2.98,0.45,3.0137849956,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431
2019-05-09 21:30:00,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922
2019-05-09 22:00:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2019-05-09 22:30:00,2.75,0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,0.41000000000000003,2.7803956553,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2019-05-09 23:00:00,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2019-05-09 23:30:00,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766,2.67,0.33,2.6903159666,0.0,0,0.0,2.67,0.33,2.6903159666
2019-05-10 00:00:00,2.58,0.37,2.6063959791,0.0,0,0.0,2.58,0.37,2.6063959791,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569
2019-05-10 00:30:00,2.56,0.37,2.5866000851,0.0,0,0.0,2.56,0.37,2.5866000851,2.61,0.33,2.6307793522000003,0.0,0,0.0,2.61,0.33,2.6307793522000003
2019-05-10 01:00:00,2.5700000000000003,0.37,2.5964976411,0.0,0,0.0,2.5700000000000003,0.37,2.5964976411,2.61,0.33,2.6307793522000003,0.0,0,0.0,2.61,0.33,2.6307793522000003
2019-05-10 01:30:00,2.58,0.37,2.6063959791,0.0,0,0.0,2.58,0.37,2.6063959791,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569
2019-05-10 02:00:00,2.56,0.38,2.5880494586,0.0,0,0.0,2.56,0.38,2.5880494586,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844
2019-05-10 02:30:00,2.5300000000000002,0.37,2.5569122003,0.0,0,0.0,2.5300000000000002,0.37,2.5569122003,2.59,0.33,2.6109385286,0.0,0,0.0,2.59,0.33,2.6109385286
2019-05-10 03:00:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2019-05-10 03:30:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2019-05-10 04:00:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2019-05-10 04:30:00,2.5700000000000003,0.38,2.5979414928,0.0,0,0.0,2.5700000000000003,0.38,2.5979414928,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844
2019-05-10 05:00:00,2.56,0.37,2.5866000851,0.0,0,0.0,2.56,0.37,2.5866000851,2.61,0.35000000000000003,2.633362869,0.0,0,0.0,2.61,0.35000000000000003,2.633362869
2019-05-10 05:30:00,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508
2019-05-10 06:00:00,2.66,0.39,2.6884382083,0.0,0,0.0,2.66,0.39,2.6884382083,2.71,0.35000000000000003,2.7325080055,0.0,0,0.0,2.71,0.35000000000000003,2.7325080055
2019-05-10 06:30:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2019-05-10 07:00:00,2.92,-0.02,2.9200684923,0.0,0,0.0,2.92,-0.02,2.9200684923,3.05,0.67,3.1227231706,0.0,0,0.0,3.05,0.67,3.1227231706
2019-05-10 07:30:00,3.24,0.14,3.2430232808,0.0,0,0.0,3.24,0.14,3.2430232808,3.38,0.78,3.4688326567,0.0,0,0.0,3.38,0.78,3.4688326567
2019-05-10 08:00:00,3.55,0.56,3.5938976057,0.0,0,0.0,3.55,0.56,3.5938976057,3.62,0.56,3.6630588311,0.0,0,0.0,3.62,0.56,3.6630588311
2019-05-10 08:30:00,4.15,0.5700000000000001,4.1889616852,0.0,0,0.0,4.15,0.5700000000000001,4.1889616852,4.27,0.8,4.3442951097,0.0,0,0.0,4.27,0.8,4.3442951097
2019-05-10 09:00:00,4.39,0.71,4.447043962,0.0,0,0.0,4.39,0.71,4.447043962,4.47,0.67,4.5199336278,0.0,0,0.0,4.47,0.67,4.5199336278
2019-05-10 09:30:00,4.6,0.75,4.6607402845,0.0,0,0.0,4.6,0.75,4.6607402845,4.68,0.71,4.7335504645,0.0,0,0.0,4.68,0.71,4.7335504645
2019-05-10 10:00:00,4.65,0.72,4.7054117779,0.0,0,0.0,4.65,0.72,4.7054117779,4.72,0.68,4.7687314875,0.0,0,0.0,4.72,0.68,4.7687314875
2019-05-10 10:30:00,4.76,0.73,4.8156515655,0.0,0,0.0,4.76,0.73,4.8156515655,4.84,0.6900000000000001,4.8889364897,0.0,0,0.0,4.84,0.6900000000000001,4.8889364897
2019-05-10 11:00:00,4.84,0.73,4.894742077,0.0,0,0.0,4.84,0.73,4.894742077,4.91,0.6900000000000001,4.9582456575,0.0,0,0.0,4.91,0.6900000000000001,4.9582456575
2019-05-10 11:30:00,4.84,0.72,4.8932606716,0.0,0,0.0,4.84,0.72,4.8932606716,4.91,0.68,4.9568639279,0.0,0,0.0,4.91,0.68,4.9568639279
2019-05-10 12:00:00,4.95,0.76,5.0080035942,0.0,0,0.0,4.95,0.76,5.0080035942,5.03,0.72,5.0812695264,0.0,0,0.0,5.03,0.72,5.0812695264
2019-05-10 12:30:00,5.0,0.72,5.0515740121,0.0,0,0.0,5.0,0.72,5.0515740121,5.08,0.68,5.1253097467,0.0,0,0.0,5.08,0.68,5.1253097467
2019-05-10 13:00:00,4.95,0.72,5.0020895634,0.0,0,0.0,4.95,0.72,5.0020895634,5.03,0.68,5.0757561013,0.0,0,0.0,5.03,0.68,5.0757561013
2019-05-10 13:30:00,4.8,0.77,4.8613681202,0.0,0,0.0,4.8,0.77,4.8613681202,4.88,0.73,4.934298329,0.0,0,0.0,4.88,0.73,4.934298329
2019-05-10 14:00:00,4.86,0.75,4.9175298677,0.0,0,0.0,4.86,0.75,4.9175298677,4.93,0.71,4.9808633790000005,0.0,0,0.0,4.93,0.71,4.9808633790000005
2019-05-10 14:30:00,4.95,0.75,5.0064957805,0.0,0,0.0,4.95,0.75,5.0064957805,5.02,0.71,5.0699605521,0.0,0,0.0,5.02,0.71,5.0699605521
2019-05-10 15:00:00,4.96,0.73,5.0134319582,0.0,0,0.0,4.96,0.73,5.0134319582,5.04,0.6900000000000001,5.0870128759,0.0,0,0.0,5.04,0.6900000000000001,5.0870128759
2019-05-10 15:30:00,4.68,0.73,4.7365916016,0.0,0,0.0,4.68,0.73,4.7365916016,4.75,0.6900000000000001,4.7998541645,0.0,0,0.0,4.75,0.6900000000000001,4.7998541645
2019-05-10 16:00:00,4.39,0.63,4.4349746335,0.0,0,0.0,4.39,0.63,4.4349746335,4.46,0.59,4.49885541,0.0,0,0.0,4.46,0.59,4.49885541
2019-05-10 16:30:00,4.38,0.61,4.4222731711,0.0,0,0.0,4.38,0.61,4.4222731711,4.45,0.5700000000000001,4.4863570968,0.0,0,0.0,4.45,0.5700000000000001,4.4863570968
2019-05-10 17:00:00,4.26,0.61,4.3034521027,0.0,0,0.0,4.26,0.61,4.3034521027,4.33,0.5700000000000001,4.3673561797,0.0,0,0.0,4.33,0.5700000000000001,4.3673561797
2019-05-10 17:30:00,3.86,0.61,3.9079022506000003,0.0,0,0.0,3.86,0.61,3.9079022506000003,3.92,0.5700000000000001,3.9612245581,0.0,0,0.0,3.92,0.5700000000000001,3.9612245581
2019-05-10 18:00:00,3.76,0.59,3.8060084078000003,0.0,0,0.0,3.76,0.59,3.8060084078000003,3.83,0.55,3.8692893404,0.0,0,0.0,3.83,0.55,3.8692893404
2019-05-10 18:30:00,3.58,0.51,3.6161443555,0.0,0,0.0,3.58,0.51,3.6161443555,3.64,0.48,3.6715119501,0.0,0,0.0,3.64,0.48,3.6715119501
2019-05-10 19:00:00,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769,3.49,0.48,3.5228539567,0.0,0,0.0,3.49,0.48,3.5228539567
2019-05-10 19:30:00,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322
2019-05-10 20:00:00,3.06,0.48,3.0974182798,0.0,0,0.0,3.06,0.48,3.0974182798,3.12,0.45,3.1522848856,0.0,0,0.0,3.12,0.45,3.1522848856
2019-05-10 20:30:00,3.01,0.47000000000000003,3.046473371,0.0,0,0.0,3.01,0.47000000000000003,3.046473371,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647
2019-05-10 21:00:00,2.94,0.45,2.9742393986,0.0,0,0.0,2.94,0.45,2.9742393986,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521
2019-05-10 21:30:00,2.85,0.43,2.8822560608,0.0,0,0.0,2.85,0.43,2.8822560608,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2019-05-10 22:00:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862
2019-05-10 22:30:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2019-05-10 23:00:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2019-05-10 23:30:00,2.65,0.4,2.6800186567,0.0,0,0.0,2.65,0.4,2.6800186567,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2019-05-11 00:00:00,2.61,0.39,2.6389770745,0.0,0,0.0,2.61,0.39,2.6389770745,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055
2019-05-11 00:30:00,2.55,0.37,2.5767033201,0.0,0,0.0,2.55,0.37,2.5767033201,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334
2019-05-11 01:00:00,2.56,0.39,2.5895366381000002,0.0,0,0.0,2.56,0.39,2.5895366381000002,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844
2019-05-11 01:30:00,2.56,0.39,2.5895366381000002,0.0,0,0.0,2.56,0.39,2.5895366381000002,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844
2019-05-11 02:00:00,2.5,0.37,2.527231687,0.0,0,0.0,2.5,0.37,2.527231687,2.55,0.33,2.5712642805,0.0,0,0.0,2.55,0.33,2.5712642805
2019-05-11 02:30:00,2.51,0.37,2.5371243564,0.0,0,0.0,2.51,0.37,2.5371243564,2.5700000000000003,0.33,2.5911001524,0.0,0,0.0,2.5700000000000003,0.33,2.5911001524
2019-05-11 03:00:00,2.5,0.37,2.527231687,0.0,0,0.0,2.5,0.37,2.527231687,2.5700000000000003,0.33,2.5911001524,0.0,0,0.0,2.5700000000000003,0.33,2.5911001524
2019-05-11 03:30:00,2.5,0.37,2.527231687,0.0,0,0.0,2.5,0.37,2.527231687,2.55,0.33,2.5712642805,0.0,0,0.0,2.55,0.33,2.5712642805
2019-05-11 04:00:00,2.5,0.37,2.527231687,0.0,0,0.0,2.5,0.37,2.527231687,2.55,0.33,2.5712642805,0.0,0,0.0,2.55,0.33,2.5712642805
2019-05-11 04:30:00,2.5,0.37,2.527231687,0.0,0,0.0,2.5,0.37,2.527231687,2.56,0.33,2.5811818998,0.0,0,0.0,2.56,0.33,2.5811818998
2019-05-11 05:00:00,2.48,0.37,2.5074489028,0.0,0,0.0,2.48,0.37,2.5074489028,2.5300000000000002,0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,0.33,2.5514309710000003
2019-05-11 05:30:00,2.55,0.38,2.5781582574,0.0,0,0.0,2.55,0.38,2.5781582574,2.61,0.34,2.6320524311,0.0,0,0.0,2.61,0.34,2.6320524311
2019-05-11 06:00:00,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506,2.63,0.34,2.6518861212,0.0,0,0.0,2.63,0.34,2.6518861212
2019-05-11 06:30:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.69,0.34,2.7114018514,0.0,0,0.0,2.69,0.34,2.7114018514
2019-05-11 07:00:00,2.69,-0.14,2.693640659,0.0,0,0.0,2.69,-0.14,2.693640659,2.84,0.73,2.9323199007,0.0,0,0.0,2.84,0.73,2.9323199007
2019-05-11 07:30:00,2.75,-0.19,2.756555822,0.0,0,0.0,2.75,-0.19,2.756555822,2.91,0.78,3.0127230208,0.0,0,0.0,2.91,0.78,3.0127230208
2019-05-11 08:00:00,2.83,0.13,2.8329842922,0.0,0,0.0,2.83,0.13,2.8329842922,2.95,0.63,3.0165211751,0.0,0,0.0,2.95,0.63,3.0165211751
2019-05-11 08:30:00,2.87,0.27,2.8826723713,0.0,0,0.0,2.87,0.27,2.8826723713,2.96,0.54,3.0088536023,0.0,0,0.0,2.96,0.54,3.0088536023
2019-05-11 09:00:00,2.98,0.49,3.0200165562,0.0,0,0.0,2.98,0.49,3.0200165562,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856
2019-05-11 09:30:00,3.02,0.49,3.0594934221,0.0,0,0.0,3.02,0.49,3.0594934221,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928
2019-05-11 10:00:00,3.06,0.5,3.1005805908,0.0,0,0.0,3.06,0.5,3.1005805908,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538
2019-05-11 10:30:00,3.08,0.52,3.1235876809,0.0,0,0.0,3.08,0.52,3.1235876809,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349
2019-05-11 11:00:00,3.08,0.52,3.1235876809,0.0,0,0.0,3.08,0.52,3.1235876809,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349
2019-05-11 11:30:00,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011
2019-05-11 12:00:00,3.18,0.53,3.2238641411,0.0,0,0.0,3.18,0.53,3.2238641411,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929
2019-05-11 12:30:00,3.18,0.53,3.2238641411,0.0,0,0.0,3.18,0.53,3.2238641411,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929
2019-05-11 13:00:00,3.19,0.53,3.2337284982,0.0,0,0.0,3.19,0.53,3.2337284982,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986
2019-05-11 13:30:00,3.27,0.53,3.312672637,0.0,0,0.0,3.27,0.53,3.312672637,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887
2019-05-11 14:00:00,3.31,0.5,3.3475513439,0.0,0,0.0,3.31,0.5,3.3475513439,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703
2019-05-11 14:30:00,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068
2019-05-11 15:00:00,3.2,0.56,3.2486304807,0.0,0,0.0,3.2,0.56,3.2486304807,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987
2019-05-11 15:30:00,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968,3.34,0.44,3.3688573731,0.0,0,0.0,3.34,0.44,3.3688573731
2019-05-11 16:00:00,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228,3.35,0.44,3.3787719663,0.0,0,0.0,3.35,0.44,3.3787719663
2019-05-11 16:30:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325
2019-05-11 17:00:00,3.24,0.35000000000000003,3.2588494902000003,0.0,0,0.0,3.24,0.35000000000000003,3.2588494902000003,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244
2019-05-11 17:30:00,3.22,-0.19,3.2256007192,0.0,0,0.0,3.22,-0.19,3.2256007192,3.39,0.8,3.4831164207,0.0,0,0.0,3.39,0.8,3.4831164207
2019-05-11 18:00:00,3.15,-0.16,3.1540608745,0.0,0,0.0,3.15,-0.16,3.1540608745,3.32,0.78,3.4103958714,0.0,0,0.0,3.32,0.78,3.4103958714
2019-05-11 18:30:00,3.05,0.48,3.0875394734,0.0,0,0.0,3.05,0.48,3.0875394734,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
2019-05-11 19:00:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2019-05-11 19:30:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.12,0.4,3.1455365202,0.0,0,0.0,3.12,0.4,3.1455365202
2019-05-11 20:00:00,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2019-05-11 20:30:00,2.86,0.47000000000000003,2.8983616061,0.0,0,0.0,2.86,0.47000000000000003,2.8983616061,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847
2019-05-11 21:00:00,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2019-05-11 21:30:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2019-05-11 22:00:00,2.73,0.43,2.7636569975,0.0,0,0.0,2.73,0.43,2.7636569975,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953
2019-05-11 22:30:00,2.75,0.43,2.7834151685,0.0,0,0.0,2.75,0.43,2.7834151685,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2019-05-11 23:00:00,2.69,0.41000000000000003,2.7210659676,0.0,0,0.0,2.69,0.41000000000000003,2.7210659676,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705
2019-05-11 23:30:00,2.66,0.4,2.6899070616,0.0,0,0.0,2.66,0.4,2.6899070616,2.7199999999999998,0.37,2.7450500906,0.0,0,0.0,2.7199999999999998,0.37,2.7450500906
2019-05-12 00:00:00,2.63,0.4,2.6602443497,0.0,0,0.0,2.63,0.4,2.6602443497,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003
2019-05-12 00:30:00,2.58,0.4,2.6108236248,0.0,0,0.0,2.58,0.4,2.6108236248,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973
2019-05-12 01:00:00,2.58,0.4,2.6108236248,0.0,0,0.0,2.58,0.4,2.6108236248,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431
2019-05-12 01:30:00,2.59,0.4,2.6207060117000003,0.0,0,0.0,2.59,0.4,2.6207060117000003,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403
2019-05-12 02:00:00,2.55,0.39,2.5796511392,0.0,0,0.0,2.55,0.39,2.5796511392,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245
2019-05-12 02:30:00,2.55,0.39,2.5796511392,0.0,0,0.0,2.55,0.39,2.5796511392,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245
2019-05-12 03:00:00,2.55,0.39,2.5796511392,0.0,0,0.0,2.55,0.39,2.5796511392,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245
2019-05-12 03:30:00,2.55,0.39,2.5796511392,0.0,0,0.0,2.55,0.39,2.5796511392,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245
2019-05-12 04:00:00,2.55,0.39,2.5796511392,0.0,0,0.0,2.55,0.39,2.5796511392,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245
2019-05-12 04:30:00,2.5300000000000002,0.38,2.5583783927,0.0,0,0.0,2.5300000000000002,0.38,2.5583783927,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584
2019-05-12 05:00:00,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506,2.63,0.35000000000000003,2.6531867631,0.0,0,0.0,2.63,0.35000000000000003,2.6531867631
2019-05-12 05:30:00,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506,2.63,0.35000000000000003,2.6531867631,0.0,0,0.0,2.63,0.35000000000000003,2.6531867631
2019-05-12 06:00:00,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506,2.63,0.34,2.6518861212,0.0,0,0.0,2.63,0.34,2.6518861212
2019-05-12 06:30:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.71,0.35000000000000003,2.7325080055,0.0,0,0.0,2.71,0.35000000000000003,2.7325080055
2019-05-12 07:00:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2019-05-12 07:30:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022
2019-05-12 08:00:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022
2019-05-12 08:30:00,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756
2019-05-12 09:00:00,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486,2.99,0.45,3.0236732628,0.0,0,0.0,2.99,0.45,3.0236732628
2019-05-12 09:30:00,2.9699999999999998,0.36,2.9917386249,0.0,0,0.0,2.9699999999999998,0.36,2.9917386249,3.05,0.54,3.0974344222,0.0,0,0.0,3.05,0.54,3.0974344222
2019-05-12 10:00:00,2.99,0.48,3.0282833421,0.0,0,0.0,2.99,0.48,3.0282833421,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273
2019-05-12 10:30:00,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046
2019-05-12 11:00:00,3.06,0.48,3.0974182798,0.0,0,0.0,3.06,0.48,3.0974182798,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949
2019-05-12 11:30:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.22,0.46,3.2526911935,0.0,0,0.0,3.22,0.46,3.2526911935
2019-05-12 12:00:00,3.26,0.46,3.292294033,0.0,0,0.0,3.26,0.46,3.292294033,3.32,0.44,3.3490297102,0.0,0,0.0,3.32,0.44,3.3490297102
2019-05-12 12:30:00,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433,3.31,0.42,3.3365401241,0.0,0,0.0,3.31,0.42,3.3365401241
2019-05-12 13:00:00,3.19,-0.04,3.1902507738,0.0,0,0.0,3.19,-0.04,3.1902507738,3.34,0.8200000000000001,3.4391859502,0.0,0,0.0,3.34,0.8200000000000001,3.4391859502
2019-05-12 13:30:00,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2019-05-12 14:00:00,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368,3.32,0.44,3.3490297102,0.0,0,0.0,3.32,0.44,3.3490297102
2019-05-12 14:30:00,3.21,0.5,3.2487074353,0.0,0,0.0,3.21,0.5,3.2487074353,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2019-05-12 15:00:00,3.26,0.48,3.2951479481,0.0,0,0.0,3.26,0.48,3.2951479481,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898
2019-05-12 15:30:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2019-05-12 16:00:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2019-05-12 16:30:00,3.24,0.48,3.2753625753,0.0,0,0.0,3.24,0.48,3.2753625753,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497
2019-05-12 17:00:00,3.22,0.46,3.2526911935,0.0,0,0.0,3.22,0.46,3.2526911935,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002
2019-05-12 17:30:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2019-05-12 18:00:00,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2019-05-12 18:30:00,3.06,-0.21,3.0671974178,0.0,0,0.0,3.06,-0.21,3.0671974178,3.23,0.78,3.3228451664,0.0,0,0.0,3.23,0.78,3.3228451664
2019-05-12 19:00:00,2.9699999999999998,-0.19,2.9760712357,0.0,0,0.0,2.9699999999999998,-0.19,2.9760712357,3.14,0.8,3.2403086273,0.0,0,0.0,3.14,0.8,3.2403086273
2019-05-12 19:30:00,2.9699999999999998,-0.23,2.9788924116,0.0,0,0.0,2.9699999999999998,-0.23,2.9788924116,3.15,0.75,3.2380549717,0.0,0,0.0,3.15,0.75,3.2380549717
2019-05-12 20:00:00,2.96,-0.23,2.9689223634,0.0,0,0.0,2.96,-0.23,2.9689223634,3.12,0.75,3.2088783087,0.0,0,0.0,3.12,0.75,3.2088783087
2019-05-12 20:30:00,2.91,-0.23,2.919075196,0.0,0,0.0,2.91,-0.23,2.919075196,3.07,0.74,3.1579265349,0.0,0,0.0,3.07,0.74,3.1579265349
2019-05-12 21:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2019-05-12 21:30:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2019-05-12 22:00:00,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473,2.93,0.35000000000000003,2.9508303916000003,0.0,0,0.0,2.93,0.35000000000000003,2.9508303916000003
2019-05-12 22:30:00,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792,2.88,0.33,2.8988445974,0.0,0,0.0,2.88,0.33,2.8988445974
2019-05-12 23:00:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2019-05-12 23:30:00,2.64,0.43,2.6747897114,0.0,0,0.0,2.64,0.43,2.6747897114,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003
2019-05-13 00:00:00,2.62,0.4,2.6503584663,0.0,0,0.0,2.62,0.4,2.6503584663,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849
2019-05-13 00:30:00,2.65,0.42,2.6830765923,0.0,0,0.0,2.65,0.42,2.6830765923,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164
2019-05-13 01:00:00,2.62,0.42,2.6534505836999998,0.0,0,0.0,2.62,0.42,2.6534505836999998,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931
2019-05-13 01:30:00,2.58,0.39,2.6093102537,0.0,0,0.0,2.58,0.39,2.6093102537,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2019-05-13 02:00:00,2.58,0.39,2.6093102537,0.0,0,0.0,2.58,0.39,2.6093102537,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2019-05-13 02:30:00,2.5700000000000003,0.39,2.5994230129,0.0,0,0.0,2.5700000000000003,0.39,2.5994230129,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844
2019-05-13 03:00:00,2.64,0.4,2.6701310829000002,0.0,0,0.0,2.64,0.4,2.6701310829000002,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711
2019-05-13 03:30:00,2.59,0.4,2.6207060117000003,0.0,0,0.0,2.59,0.4,2.6207060117000003,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2019-05-13 04:00:00,2.56,0.37,2.5866000851,0.0,0,0.0,2.56,0.37,2.5866000851,2.62,0.34,2.6419689627,0.0,0,0.0,2.62,0.34,2.6419689627
2019-05-13 04:30:00,2.58,0.39,2.6093102537,0.0,0,0.0,2.58,0.39,2.6093102537,2.63,0.35000000000000003,2.6531867631,0.0,0,0.0,2.63,0.35000000000000003,2.6531867631
2019-05-13 05:00:00,2.56,0.39,2.5895366381000002,0.0,0,0.0,2.56,0.39,2.5895366381000002,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844
2019-05-13 05:30:00,2.6,-0.13,2.6032479713,0.0,0,0.0,2.6,-0.13,2.6032479713,2.74,0.6900000000000001,2.8255441954,0.0,0,0.0,2.74,0.6900000000000001,2.8255441954
2019-05-13 06:00:00,2.63,-0.2,2.6375936001999998,0.0,0,0.0,2.63,-0.2,2.6375936001999998,2.79,0.75,2.8890482862,0.0,0,0.0,2.79,0.75,2.8890482862
2019-05-13 06:30:00,2.81,0.23,2.8193970987,0.0,0,0.0,2.81,0.23,2.8193970987,2.89,0.5,2.9329336849,0.0,0,0.0,2.89,0.5,2.9329336849
2019-05-13 07:00:00,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242
2019-05-13 07:30:00,3.29,0.27,3.3010604357,0.0,0,0.0,3.29,0.27,3.3010604357,3.45,0.88,3.560463453,0.0,0,0.0,3.45,0.88,3.560463453
2019-05-13 08:00:00,3.51,-0.13,3.5124065824,0.0,0,0.0,3.51,-0.13,3.5124065824,3.69,0.93,3.8053909129,0.0,0,0.0,3.69,0.93,3.8053909129
2019-05-13 08:30:00,3.75,0.23,3.7570467125,0.0,0,0.0,3.75,0.23,3.7570467125,3.94,0.99,4.0624746153,0.0,0,0.0,3.94,0.99,4.0624746153
2019-05-13 09:00:00,3.9699999999999998,0.32,3.9828758454,0.0,0,0.0,3.9699999999999998,0.32,3.9828758454,4.17,1.02,4.2929360582000005,0.0,0,0.0,4.17,1.02,4.2929360582000005
2019-05-13 09:30:00,4.08,0.32,4.09252978,0.0,0,0.0,4.08,0.32,4.09252978,4.27,1.02,4.3901366721,0.0,0,0.0,4.27,1.02,4.3901366721
2019-05-13 10:00:00,4.2,0.32,4.212172836,0.0,0,0.0,4.2,0.32,4.212172836,4.4,1.02,4.5166801968,0.0,0,0.0,4.4,1.02,4.5166801968
2019-05-13 10:30:00,4.35,0.65,4.3982951242,0.0,0,0.0,4.35,0.65,4.3982951242,4.42,0.63,4.4646724404,0.0,0,0.0,4.42,0.63,4.4646724404
2019-05-13 11:00:00,4.48,0.6000000000000001,4.52,0.0,0,0.0,4.48,0.6000000000000001,4.52,4.55,0.5700000000000001,4.5855643055,0.0,0,0.0,4.55,0.5700000000000001,4.5855643055
2019-05-13 11:30:00,4.52,0.33,4.53203045,0.0,0,0.0,4.52,0.33,4.53203045,4.72,1.01,4.8268519762,0.0,0,0.0,4.72,1.01,4.8268519762
2019-05-13 12:00:00,4.43,0.35000000000000003,4.4438046762,0.0,0,0.0,4.43,0.35000000000000003,4.4438046762,4.64,1.05,4.7573206745,0.0,0,0.0,4.64,1.05,4.7573206745
2019-05-13 12:30:00,4.47,0.35000000000000003,4.4836815230000004,0.0,0,0.0,4.47,0.35000000000000003,4.4836815230000004,4.68,1.04,4.7941631178,0.0,0,0.0,4.68,1.04,4.7941631178
2019-05-13 13:00:00,4.49,0.35000000000000003,4.5036207656,0.0,0,0.0,4.49,0.35000000000000003,4.5036207656,4.7,1.04,4.8136888142,0.0,0,0.0,4.7,1.04,4.8136888142
2019-05-13 13:30:00,4.51,0.61,4.5510658092,0.0,0,0.0,4.51,0.61,4.5510658092,4.62,0.74,4.678888757,0.0,0,0.0,4.62,0.74,4.678888757
2019-05-13 14:00:00,4.58,0.67,4.6287471307,0.0,0,0.0,4.58,0.67,4.6287471307,4.65,0.63,4.6924833511,0.0,0,0.0,4.65,0.63,4.6924833511
2019-05-13 14:30:00,4.55,0.66,4.597618949,0.0,0,0.0,4.55,0.66,4.597618949,4.63,0.62,4.6713274345,0.0,0,0.0,4.63,0.62,4.6713274345
2019-05-13 15:00:00,4.48,0.68,4.5313132754000005,0.0,0,0.0,4.48,0.68,4.5313132754000005,4.55,0.64,4.5947905284,0.0,0,0.0,4.55,0.64,4.5947905284
2019-05-13 15:30:00,4.52,0.74,4.5801746692,0.0,0,0.0,4.52,0.74,4.5801746692,4.59,0.7000000000000001,4.643070105,0.0,0,0.0,4.59,0.7000000000000001,4.643070105
2019-05-13 16:00:00,4.58,0.74,4.6393965125,0.0,0,0.0,4.58,0.74,4.6393965125,4.65,0.7000000000000001,4.7023930078,0.0,0,0.0,4.65,0.7000000000000001,4.7023930078
2019-05-13 16:30:00,4.55,0.74,4.6097830752,0.0,0,0.0,4.55,0.74,4.6097830752,4.62,0.7000000000000001,4.6727293951,0.0,0,0.0,4.62,0.7000000000000001,4.6727293951
2019-05-13 17:00:00,4.39,0.62,4.4335651568,0.0,0,0.0,4.39,0.62,4.4335651568,4.51,0.81,4.5821610622,0.0,0,0.0,4.51,0.81,4.5821610622
2019-05-13 17:30:00,4.1,0.51,4.1315977539,0.0,0,0.0,4.1,0.51,4.1315977539,4.18,0.58,4.2200473931,0.0,0,0.0,4.18,0.58,4.2200473931
2019-05-13 18:00:00,3.89,0.56,3.9301017799,0.0,0,0.0,3.89,0.56,3.9301017799,3.96,0.53,3.9953097502,0.0,0,0.0,3.96,0.53,3.9953097502
2019-05-13 18:30:00,3.69,0.53,3.7278680234,0.0,0,0.0,3.69,0.53,3.7278680234,3.76,0.49,3.7917937708,0.0,0,0.0,3.76,0.49,3.7917937708
2019-05-13 19:00:00,3.58,0.53,3.6190192040999998,0.0,0,0.0,3.58,0.53,3.6190192040999998,3.64,0.49,3.6728326943000003,0.0,0,0.0,3.64,0.49,3.6728326943000003
2019-05-13 19:30:00,3.44,0.51,3.477599747,0.0,0,0.0,3.44,0.51,3.477599747,3.51,0.47000000000000003,3.5413274347,0.0,0,0.0,3.51,0.47000000000000003,3.5413274347
2019-05-13 20:00:00,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887,3.39,0.45,3.419736832,0.0,0,0.0,3.39,0.45,3.419736832
2019-05-13 20:30:00,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573,3.26,0.4,3.2844482033,0.0,0,0.0,3.26,0.4,3.2844482033
2019-05-13 21:00:00,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012,3.23,0.4,3.2546735627,0.0,0,0.0,3.23,0.4,3.2546735627
2019-05-13 21:30:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2019-05-13 22:00:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2019-05-13 22:30:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-05-13 23:00:00,2.86,-0.04,2.8602797066,0.0,0,0.0,2.86,-0.04,2.8602797066,2.99,0.61,3.0515897496,0.0,0,0.0,2.99,0.61,3.0515897496
2019-05-13 23:30:00,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631,2.86,0.33,2.8789755122000003,0.0,0,0.0,2.86,0.33,2.8789755122000003
2019-05-14 00:00:00,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411,2.8200000000000003,0.32,2.8380979546000003,0.0,0,0.0,2.8200000000000003,0.32,2.8380979546000003
2019-05-14 00:30:00,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411,2.8200000000000003,0.32,2.8380979546000003,0.0,0,0.0,2.8200000000000003,0.32,2.8380979546000003
2019-05-14 01:00:00,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411,2.8200000000000003,0.32,2.8380979546000003,0.0,0,0.0,2.8200000000000003,0.32,2.8380979546000003
2019-05-14 01:30:00,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626,2.79,0.32,2.8082912954,0.0,0,0.0,2.79,0.32,2.8082912954
2019-05-14 02:00:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979
2019-05-14 02:30:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979
2019-05-14 03:00:00,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334,2.7800000000000002,0.32,2.7983566606,0.0,0,0.0,2.7800000000000002,0.32,2.7983566606
2019-05-14 03:30:00,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003,2.79,0.32,2.8082912954,0.0,0,0.0,2.79,0.32,2.8082912954
2019-05-14 04:00:00,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003,2.79,0.32,2.8082912954,0.0,0,0.0,2.79,0.32,2.8082912954
2019-05-14 04:30:00,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576,2.75,0.30000000000000004,2.7663152387,0.0,0,0.0,2.75,0.30000000000000004,2.7663152387
2019-05-14 05:00:00,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334,2.7800000000000002,0.30000000000000004,2.7961401968,0.0,0,0.0,2.7800000000000002,0.30000000000000004,2.7961401968
2019-05-14 05:30:00,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551,2.81,0.30000000000000004,2.8259688604,0.0,0,0.0,2.81,0.30000000000000004,2.8259688604
2019-05-14 06:00:00,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522,2.88,0.32,2.8977232442,0.0,0,0.0,2.88,0.32,2.8977232442
2019-05-14 06:30:00,2.95,-0.07,2.9508303916000003,0.0,0,0.0,2.95,-0.07,2.9508303916000003,3.09,0.59,3.1458226269,0.0,0,0.0,3.09,0.59,3.1458226269
2019-05-14 07:00:00,3.11,0.11,3.1119447296,0.0,0,0.0,3.11,0.11,3.1119447296,3.22,0.53,3.2633265237,0.0,0,0.0,3.22,0.53,3.2633265237
2019-05-14 07:30:00,3.47,-0.02,3.4700576364,0.0,0,0.0,3.47,-0.02,3.4700576364,3.63,0.8,3.7171090918000003,0.0,0,0.0,3.63,0.8,3.7171090918000003
2019-05-14 08:00:00,3.63,-0.14,3.6326987213,0.0,0,0.0,3.63,-0.14,3.6326987213,3.8200000000000003,0.88,3.9200510201,0.0,0,0.0,3.8200000000000003,0.88,3.9200510201
2019-05-14 08:30:00,3.93,-0.14,3.9324928481,0.0,0,0.0,3.93,-0.14,3.9324928481,4.12,0.91,4.21930089,0.0,0,0.0,4.12,0.91,4.21930089
2019-05-14 09:00:00,4.1,-0.14,4.1023895476,0.0,0,0.0,4.1,-0.14,4.1023895476,4.28,0.91,4.3756713771,0.0,0,0.0,4.28,0.91,4.3756713771
2019-05-14 09:30:00,4.28,0.17,4.2833748377,0.0,0,0.0,4.28,0.17,4.2833748377,4.46,0.91,4.5518897175,0.0,0,0.0,4.46,0.91,4.5518897175
2019-05-14 10:00:00,4.37,0.6000000000000001,4.4109976196,0.0,0,0.0,4.37,0.6000000000000001,4.4109976196,4.44,0.53,4.4715209940000005,0.0,0,0.0,4.44,0.53,4.4715209940000005
2019-05-14 10:30:00,8.86,1.22,8.9436010644,0.0,0,0.0,8.86,1.22,8.9436010644,4.4,-0.49,4.4272000181,0.0,0,0.0,4.4,-0.49,4.4272000181
2019-05-14 11:00:00,9.35,1.33,9.4441198637,0.0,0,0.0,9.35,1.33,9.4441198637,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 11:30:00,9.45,1.3599999999999999,9.5473608919,0.0,0,0.0,9.45,1.3599999999999999,9.5473608919,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 12:00:00,9.52,1.43,9.6268011302,0.0,0,0.0,9.52,1.43,9.6268011302,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 12:30:00,10.4,1.62,10.5254168564,0.0,0,0.0,10.4,1.62,10.5254168564,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 13:00:00,9.78,1.53,9.8989544902,0.0,0,0.0,9.78,1.53,9.8989544902,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 13:30:00,9.48,1.49,9.5963795256,0.0,0,0.0,9.48,1.49,9.5963795256,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 14:00:00,9.54,1.44,9.6480671639,0.0,0,0.0,9.54,1.44,9.6480671639,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 14:30:00,9.63,1.46,9.7400462011,0.0,0,0.0,9.63,1.46,9.7400462011,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 15:00:00,9.63,1.43,9.7355944862,0.0,0,0.0,9.63,1.43,9.7355944862,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 15:30:00,9.72,1.46,9.8290386102,0.0,0,0.0,9.72,1.46,9.8290386102,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 16:00:00,9.65,1.46,9.7598206951,0.0,0,0.0,9.65,1.46,9.7598206951,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 16:30:00,9.52,1.46,9.6313031309,0.0,0,0.0,9.52,1.46,9.6313031309,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 17:00:00,9.17,1.34,9.2673890606,0.0,0,0.0,9.17,1.34,9.2673890606,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 17:30:00,8.65,1.22,8.7356110261,0.0,0,0.0,8.65,1.22,8.7356110261,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 18:00:00,8.22,1.18,8.304263965,0.0,0,0.0,8.22,1.18,8.304263965,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 18:30:00,7.75,1.07,7.8235158337,0.0,0,0.0,7.75,1.07,7.8235158337,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 19:00:00,7.49,1.01,7.5577906825,0.0,0,0.0,7.49,1.01,7.5577906825,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 19:30:00,7.16,0.9500000000000001,7.2227487842,0.0,0,0.0,7.16,0.9500000000000001,7.2227487842,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 20:00:00,6.91,0.9,6.968364227,0.0,0,0.0,6.91,0.9,6.968364227,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 20:30:00,6.65,0.8300000000000001,6.7015968246,0.0,0,0.0,6.65,0.8300000000000001,6.7015968246,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 21:00:00,6.51,0.8300000000000001,6.5626976161,0.0,0,0.0,6.51,0.8300000000000001,6.5626976161,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 21:30:00,6.29,0.76,6.3357477854,0.0,0,0.0,6.29,0.76,6.3357477854,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 22:00:00,6.09,0.71,6.1312478338,0.0,0,0.0,6.09,0.71,6.1312478338,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 22:30:00,5.96,0.77,6.0095340918,0.0,0,0.0,5.96,0.77,6.0095340918,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 23:00:00,5.76,0.71,5.8035937142,0.0,0,0.0,5.76,0.71,5.8035937142,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 23:30:00,5.64,0.67,5.6796566798,0.0,0,0.0,5.64,0.67,5.6796566798,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 00:00:00,5.64,0.6900000000000001,5.6820506862,0.0,0,0.0,5.64,0.6900000000000001,5.6820506862,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 00:30:00,5.67,0.7000000000000001,5.7130464728,0.0,0,0.0,5.67,0.7000000000000001,5.7130464728,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 01:00:00,5.5600000000000005,0.66,5.5990356312,0.0,0,0.0,5.5600000000000005,0.66,5.5990356312,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 01:30:00,5.5600000000000005,0.66,5.5990356312,0.0,0,0.0,5.5600000000000005,0.66,5.5990356312,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 02:00:00,5.52,0.64,5.5569775958,0.0,0,0.0,5.52,0.64,5.5569775958,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 02:30:00,5.44,0.61,5.4740935323,0.0,0,0.0,5.44,0.61,5.4740935323,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 03:00:00,5.5600000000000005,0.66,5.5990356312,0.0,0,0.0,5.5600000000000005,0.66,5.5990356312,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 03:30:00,5.5600000000000005,0.65,5.5978656647000005,0.0,0,0.0,5.5600000000000005,0.65,5.5978656647000005,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 04:00:00,5.51,0.65,5.5482069176,0.0,0,0.0,5.51,0.65,5.5482069176,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 04:30:00,5.51,0.64,5.547044258,0.0,0,0.0,5.51,0.64,5.547044258,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 05:00:00,5.48,0.64,5.5172456897,0.0,0,0.0,5.48,0.64,5.5172456897,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 05:30:00,5.6,0.65,5.6375970058,0.0,0,0.0,5.6,0.65,5.6375970058,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 06:00:00,5.71,0.67,5.7491738537,0.0,0,0.0,5.71,0.67,5.7491738537,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
