Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-15 06:30:00,5.91,0.67,5.9478567568,0.0,0,0.0,5.91,0.67,5.9478567568,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 07:00:00,6.4,0.77,6.4461538921,0.0,0,0.0,6.4,0.77,6.4461538921,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 07:30:00,7.08,0.9,7.1369741488,0.0,0,0.0,7.08,0.9,7.1369741488,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 08:00:00,7.5600000000000005,0.99,7.6245458881,0.0,0,0.0,7.5600000000000005,0.99,7.6245458881,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 08:30:00,8.05,1.02,8.1143638075,0.0,0,0.0,8.05,1.02,8.1143638075,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 09:00:00,8.49,1.06,8.5559160819,0.0,0,0.0,8.49,1.06,8.5559160819,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 09:30:00,8.84,1.15,8.9144882074,0.0,0,0.0,8.84,1.15,8.9144882074,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 10:00:00,9.05,1.23,9.1332031621,0.0,0,0.0,9.05,1.23,9.1332031621,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 10:30:00,9.38,1.3599999999999999,9.4780799743,0.0,0,0.0,9.38,1.3599999999999999,9.4780799743,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 11:00:00,9.42,1.3599999999999999,9.5176677816,0.0,0,0.0,9.42,1.3599999999999999,9.5176677816,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 11:30:00,9.52,1.55,9.6453563957,0.0,0,0.0,9.52,1.55,9.6453563957,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 12:00:00,9.61,1.55,9.7341974502,0.0,0,0.0,9.61,1.55,9.7341974502,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 12:30:00,9.62,1.5,9.7362415747,0.0,0,0.0,9.62,1.5,9.7362415747,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 13:00:00,9.71,1.63,9.845862075,0.0,0,0.0,9.71,1.63,9.845862075,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 13:30:00,9.47,1.6099999999999999,9.6058836137,0.0,0,0.0,9.47,1.6099999999999999,9.6058836137,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 14:00:00,9.71,1.48,9.8221433506,0.0,0,0.0,9.71,1.48,9.8221433506,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 14:30:00,10.46,1.63,10.5862410704,0.0,0,0.0,10.46,1.63,10.5862410704,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 15:00:00,10.54,1.6800000000000002,10.6730501732,0.0,0,0.0,10.54,1.6800000000000002,10.6730501732,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 15:30:00,5.53,0.88,5.5995803414,0.0,0,0.0,5.53,0.88,5.5995803414,5.26,0.9400000000000001,5.3433322936,0.0,0,0.0,5.26,0.9400000000000001,5.3433322936
2019-05-15 16:00:00,5.18,0.88,5.2542173537,0.0,0,0.0,5.18,0.88,5.2542173537,5.26,0.85,5.3282361059,0.0,0,0.0,5.26,0.85,5.3282361059
2019-05-15 16:30:00,5.05,0.8300000000000001,5.1177534134,0.0,0,0.0,5.05,0.8300000000000001,5.1177534134,5.14,0.8,5.201884274,0.0,0,0.0,5.14,0.8,5.201884274
2019-05-15 17:00:00,4.89,0.8300000000000001,4.9599395158,0.0,0,0.0,4.89,0.8300000000000001,4.9599395158,4.97,0.8,5.0339745728,0.0,0,0.0,4.97,0.8,5.0339745728
2019-05-15 17:30:00,4.29,0.6900000000000001,4.3451352108,0.0,0,0.0,4.29,0.6900000000000001,4.3451352108,4.37,0.65,4.4180765045,0.0,0,0.0,4.37,0.65,4.4180765045
2019-05-15 18:00:00,3.9699999999999998,0.64,4.0212560227,0.0,0,0.0,3.9699999999999998,0.64,4.0212560227,4.05,0.6000000000000001,4.0942032192,0.0,0,0.0,4.05,0.6000000000000001,4.0942032192
2019-05-15 18:30:00,3.79,0.61,3.8387758465,0.0,0,0.0,3.79,0.61,3.8387758465,3.86,0.5700000000000001,3.9018585315000003,0.0,0,0.0,3.86,0.5700000000000001,3.9018585315000003
2019-05-15 19:00:00,3.58,0.66,3.6403296554,0.0,0,0.0,3.58,0.66,3.6403296554,3.65,0.62,3.7022830794,0.0,0,0.0,3.65,0.62,3.7022830794
2019-05-15 19:30:00,3.55,0.5700000000000001,3.5954693713,0.0,0,0.0,3.55,0.5700000000000001,3.5954693713,3.62,0.52,3.657157366,0.0,0,0.0,3.62,0.52,3.657157366
2019-05-15 20:00:00,3.44,0.55,3.4836905718,0.0,0,0.0,3.44,0.55,3.4836905718,3.5,0.51,3.5369619732,0.0,0,0.0,3.5,0.51,3.5369619732
2019-05-15 20:30:00,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384
2019-05-15 21:00:00,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323
2019-05-15 21:30:00,3.17,0.49,3.2076471128,0.0,0,0.0,3.17,0.49,3.2076471128,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322
2019-05-15 22:00:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2019-05-15 22:30:00,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831
2019-05-15 23:00:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939
2019-05-15 23:30:00,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003
2019-05-16 00:00:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908
2019-05-16 00:30:00,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003
2019-05-16 01:00:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2019-05-16 01:30:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-05-16 02:00:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976
2019-05-16 02:30:00,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643
2019-05-16 03:00:00,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2019-05-16 03:30:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2019-05-16 04:00:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-05-16 04:30:00,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643
2019-05-16 05:00:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-05-16 05:30:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-05-16 06:00:00,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2019-05-16 06:30:00,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2019-05-16 07:00:00,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2019-05-16 07:30:00,3.49,0.53,3.5300141643,0.0,0,0.0,3.49,0.53,3.5300141643,3.56,0.49,3.5935636908,0.0,0,0.0,3.56,0.49,3.5935636908
2019-05-16 08:00:00,3.38,0.48,3.4139127112,0.0,0,0.0,3.38,0.48,3.4139127112,3.45,0.44,3.4779447954,0.0,0,0.0,3.45,0.44,3.4779447954
2019-05-16 08:30:00,3.92,0.38,3.9383752995,0.0,0,0.0,3.92,0.38,3.9383752995,4.07,0.8,4.1478789761,0.0,0,0.0,4.07,0.8,4.1478789761
2019-05-16 09:00:00,4.1,-0.1,4.1012193309,0.0,0,0.0,4.1,-0.1,4.1012193309,4.29,0.9500000000000001,4.393927628,0.0,0,0.0,4.29,0.9500000000000001,4.393927628
2019-05-16 09:30:00,4.28,-0.13,4.2819738439,0.0,0,0.0,4.28,-0.13,4.2819738439,4.48,0.9500000000000001,4.579617888,0.0,0,0.0,4.48,0.9500000000000001,4.579617888
2019-05-16 10:00:00,4.43,0.01,4.4300112867,0.0,0,0.0,4.43,0.01,4.4300112867,4.63,0.97,4.7305179420000005,0.0,0,0.0,4.63,0.97,4.7305179420000005
2019-05-16 10:30:00,4.47,0.32,4.4814395009,0.0,0,0.0,4.47,0.32,4.4814395009,4.68,1.0,4.7856452020999996,0.0,0,0.0,4.68,1.0,4.7856452020999996
2019-05-16 11:00:00,4.59,0.61,4.6303563578,0.0,0,0.0,4.59,0.61,4.6303563578,4.72,0.77,4.7823947976,0.0,0,0.0,4.72,0.77,4.7823947976
2019-05-16 11:30:00,4.63,0.68,4.6796687917,0.0,0,0.0,4.63,0.68,4.6796687917,4.7,0.63,4.742035428,0.0,0,0.0,4.7,0.63,4.742035428
2019-05-16 12:00:00,4.68,0.64,4.723557981,0.0,0,0.0,4.68,0.64,4.723557981,4.79,0.81,4.8580037052,0.0,0,0.0,4.79,0.81,4.8580037052
2019-05-16 12:30:00,4.67,0.42,4.6888484727,0.0,0,0.0,4.67,0.42,4.6888484727,4.89,1.15,5.0234052196,0.0,0,0.0,4.89,1.15,5.0234052196
2019-05-16 13:00:00,4.64,0.6000000000000001,4.6786322788,0.0,0,0.0,4.64,0.6000000000000001,4.6786322788,4.78,0.88,4.860329207,0.0,0,0.0,4.78,0.88,4.860329207
2019-05-16 13:30:00,4.67,0.74,4.728266067,0.0,0,0.0,4.67,0.74,4.728266067,4.75,0.7000000000000001,4.8013019068,0.0,0,0.0,4.75,0.7000000000000001,4.8013019068
2019-05-16 14:00:00,4.67,0.72,4.7251772454,0.0,0,0.0,4.67,0.72,4.7251772454,4.75,0.67,4.7970199082,0.0,0,0.0,4.75,0.67,4.7970199082
2019-05-16 14:30:00,4.67,0.7000000000000001,4.7221711108,0.0,0,0.0,4.67,0.7000000000000001,4.7221711108,4.75,0.67,4.7970199082,0.0,0,0.0,4.75,0.67,4.7970199082
2019-05-16 15:00:00,4.66,0.68,4.7093523971,0.0,0,0.0,4.66,0.68,4.7093523971,4.73,0.63,4.7717711596,0.0,0,0.0,4.73,0.63,4.7717711596
2019-05-16 15:30:00,4.67,0.7000000000000001,4.7221711108,0.0,0,0.0,4.67,0.7000000000000001,4.7221711108,4.75,0.66,4.7956334305,0.0,0,0.0,4.75,0.66,4.7956334305
2019-05-16 16:00:00,4.67,0.63,4.7123030463,0.0,0,0.0,4.67,0.63,4.7123030463,4.8100000000000005,0.86,4.8862767011,0.0,0,0.0,4.8100000000000005,0.86,4.8862767011
2019-05-16 16:30:00,4.61,0.42,4.6290927837,0.0,0,0.0,4.61,0.42,4.6290927837,4.83,1.13,4.960423369,0.0,0,0.0,4.83,1.13,4.960423369
2019-05-16 17:00:00,4.4,0.30000000000000004,4.4102154142,0.0,0,0.0,4.4,0.30000000000000004,4.4102154142,4.61,1.04,4.7258544201,0.0,0,0.0,4.61,1.04,4.7258544201
2019-05-16 17:30:00,4.19,0.19,4.1943056636,0.0,0,0.0,4.19,0.19,4.1943056636,4.39,1.02,4.5069390943,0.0,0,0.0,4.39,1.02,4.5069390943
2019-05-16 18:00:00,3.99,0.6000000000000001,4.0348605924,0.0,0,0.0,3.99,0.6000000000000001,4.0348605924,4.07,0.6000000000000001,4.1139883325,0.0,0,0.0,4.07,0.6000000000000001,4.1139883325
2019-05-16 18:30:00,3.79,0.56,3.8311486528,0.0,0,0.0,3.79,0.56,3.8311486528,3.86,0.52,3.8948684188,0.0,0,0.0,3.86,0.52,3.8948684188
2019-05-16 19:00:00,3.67,0.56,3.7124789562,0.0,0,0.0,3.67,0.56,3.7124789562,3.73,0.52,3.7660722245000002,0.0,0,0.0,3.73,0.52,3.7660722245000002
2019-05-16 19:30:00,3.54,0.54,3.5809495947,0.0,0,0.0,3.54,0.54,3.5809495947,3.61,0.5,3.6444615515,0.0,0,0.0,3.61,0.5,3.6444615515
2019-05-16 20:00:00,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356
2019-05-16 20:30:00,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034,3.34,0.43,3.3675658865,0.0,0,0.0,3.34,0.43,3.3675658865
2019-05-16 21:00:00,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012,3.23,0.4,3.2546735627,0.0,0,0.0,3.23,0.4,3.2546735627
2019-05-16 21:30:00,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225,3.18,0.39,3.203825838,0.0,0,0.0,3.18,0.39,3.203825838
2019-05-16 22:00:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491
2019-05-16 22:30:00,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2019-05-16 23:00:00,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468
2019-05-16 23:30:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.91,0.37,2.9334280288,0.0,0,0.0,2.91,0.37,2.9334280288
2019-05-17 00:00:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333
2019-05-17 00:30:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2019-05-17 01:00:00,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411,2.8200000000000003,0.32,2.8380979546000003,0.0,0,0.0,2.8200000000000003,0.32,2.8380979546000003
2019-05-17 01:30:00,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411,2.8200000000000003,0.32,2.8380979546000003,0.0,0,0.0,2.8200000000000003,0.32,2.8380979546000003
2019-05-17 02:00:00,2.74,0.36,2.7635484436,0.0,0,0.0,2.74,0.36,2.7635484436,2.8,0.32,2.8182263926,0.0,0,0.0,2.8,0.32,2.8182263926
2019-05-17 02:30:00,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411,2.8200000000000003,0.32,2.8380979546000003,0.0,0,0.0,2.8200000000000003,0.32,2.8380979546000003
2019-05-17 03:00:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.33,2.8392428568,0.0,0,0.0,2.8200000000000003,0.33,2.8392428568
2019-05-17 03:30:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-05-17 04:00:00,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386,2.81,0.32,2.8281619473,0.0,0,0.0,2.81,0.32,2.8281619473
2019-05-17 04:30:00,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023,2.7800000000000002,0.32,2.7983566606,0.0,0,0.0,2.7800000000000002,0.32,2.7983566606
2019-05-17 05:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.83,0.34,2.8503508556,0.0,0,0.0,2.83,0.34,2.8503508556
2019-05-17 05:30:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.83,0.34,2.8503508556,0.0,0,0.0,2.83,0.34,2.8503508556
2019-05-17 06:00:00,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746,2.88,0.34,2.9,0.0,0,0.0,2.88,0.34,2.9
2019-05-17 06:30:00,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737,2.99,0.35000000000000003,3.0104152537,0.0,0,0.0,2.99,0.35000000000000003,3.0104152537
2019-05-17 07:00:00,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2019-05-17 07:30:00,3.49,0.18,3.494638751,0.0,0,0.0,3.49,0.18,3.494638751,3.61,0.66,3.6698365086,0.0,0,0.0,3.61,0.66,3.6698365086
2019-05-17 08:00:00,3.71,0.21,3.7159386432,0.0,0,0.0,3.71,0.21,3.7159386432,3.84,0.68,3.8997435813,0.0,0,0.0,3.84,0.68,3.8997435813
2019-05-17 08:30:00,3.91,0.06,3.910460331,0.0,0,0.0,3.91,0.06,3.910460331,4.06,0.81,4.1400120773,0.0,0,0.0,4.06,0.81,4.1400120773
2019-05-17 09:00:00,4.15,-0.13,4.1520356453,0.0,0,0.0,4.15,-0.13,4.1520356453,4.34,0.96,4.4449071981,0.0,0,0.0,4.34,0.96,4.4449071981
2019-05-17 09:30:00,4.33,-0.13,4.3319510616,0.0,0,0.0,4.33,-0.13,4.3319510616,4.53,0.96,4.6306047121,0.0,0,0.0,4.53,0.96,4.6306047121
2019-05-17 10:00:00,4.48,0.63,4.524080017,0.0,0,0.0,4.48,0.63,4.524080017,4.57,0.66,4.6174126954,0.0,0,0.0,4.57,0.66,4.6174126954
2019-05-17 10:30:00,4.52,0.63,4.5636936795,0.0,0,0.0,4.52,0.63,4.5636936795,4.6,0.6000000000000001,4.6389654019,0.0,0,0.0,4.6,0.6000000000000001,4.6389654019
2019-05-17 11:00:00,4.64,0.71,4.6940068172,0.0,0,0.0,4.64,0.71,4.6940068172,4.72,0.67,4.7673158066,0.0,0,0.0,4.72,0.67,4.7673158066
2019-05-17 11:30:00,4.7,0.71,4.7533251519,0.0,0,0.0,4.7,0.71,4.7533251519,4.78,0.67,4.82672767,0.0,0,0.0,4.78,0.67,4.82672767
2019-05-17 12:00:00,4.77,0.72,4.824033582,0.0,0,0.0,4.77,0.72,4.824033582,4.85,0.68,4.8974381058,0.0,0,0.0,4.85,0.68,4.8974381058
2019-05-17 12:30:00,4.69,0.7000000000000001,4.7419510752,0.0,0,0.0,4.69,0.7000000000000001,4.7419510752,4.76,0.66,4.8055384714,0.0,0,0.0,4.76,0.66,4.8055384714
2019-05-17 13:00:00,4.54,0.76,4.6031728188,0.0,0,0.0,4.54,0.76,4.6031728188,4.61,0.71,4.664354189,0.0,0,0.0,4.61,0.71,4.664354189
2019-05-17 13:30:00,4.52,0.74,4.5801746692,0.0,0,0.0,4.52,0.74,4.5801746692,4.59,0.7000000000000001,4.643070105,0.0,0,0.0,4.59,0.7000000000000001,4.643070105
2019-05-17 14:00:00,4.49,0.74,4.5505713927,0.0,0,0.0,4.49,0.74,4.5505713927,4.5600000000000005,0.7000000000000001,4.6134152209,0.0,0,0.0,4.5600000000000005,0.7000000000000001,4.6134152209
2019-05-17 14:30:00,4.54,0.76,4.6031728188,0.0,0,0.0,4.54,0.76,4.6031728188,4.61,0.72,4.6658868396,0.0,0,0.0,4.61,0.72,4.6658868396
2019-05-17 15:00:00,4.49,0.72,4.5473618726,0.0,0,0.0,4.49,0.72,4.5473618726,4.57,0.68,4.6203138422,0.0,0,0.0,4.57,0.68,4.6203138422
2019-05-17 15:30:00,4.61,0.75,4.6706102385,0.0,0,0.0,4.61,0.75,4.6706102385,4.69,0.71,4.7434375721,0.0,0,0.0,4.69,0.71,4.7434375721
2019-05-17 16:00:00,4.57,0.72,4.6263700673,0.0,0,0.0,4.57,0.72,4.6263700673,4.65,0.68,4.6994574155,0.0,0,0.0,4.65,0.68,4.6994574155
2019-05-17 16:30:00,4.46,0.62,4.5028879622,0.0,0,0.0,4.46,0.62,4.5028879622,4.58,0.84,4.6563934542,0.0,0,0.0,4.58,0.84,4.6563934542
2019-05-17 17:00:00,4.14,0.37,4.1565009323,0.0,0,0.0,4.14,0.37,4.1565009323,4.35,1.07,4.4796651661,0.0,0,0.0,4.35,1.07,4.4796651661
2019-05-17 17:30:00,3.88,0.25,3.8880457816,0.0,0,0.0,3.88,0.25,3.8880457816,4.08,1.01,4.203153578,0.0,0,0.0,4.08,1.01,4.203153578
2019-05-17 18:00:00,3.84,0.5,3.872415267,0.0,0,0.0,3.84,0.5,3.872415267,3.93,0.6000000000000001,3.9755376995000002,0.0,0,0.0,3.93,0.6000000000000001,3.9755376995000002
2019-05-17 18:30:00,3.63,0.53,3.6684874267,0.0,0,0.0,3.63,0.53,3.6684874267,3.7,0.49,3.7323049179,0.0,0,0.0,3.7,0.49,3.7323049179
2019-05-17 19:00:00,3.48,0.56,3.5247694960000002,0.0,0,0.0,3.48,0.56,3.5247694960000002,3.55,0.52,3.5878823838000002,0.0,0,0.0,3.55,0.52,3.5878823838000002
2019-05-17 19:30:00,3.3,0.56,3.3471779158,0.0,0,0.0,3.3,0.56,3.3471779158,3.37,0.52,3.4098826959,0.0,0,0.0,3.37,0.52,3.4098826959
2019-05-17 20:00:00,3.3,0.51,3.3391765452,0.0,0,0.0,3.3,0.51,3.3391765452,3.37,0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,0.47000000000000003,3.4026166402
2019-05-17 20:30:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2019-05-17 21:00:00,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012
2019-05-17 21:30:00,2.99,0.51,3.0331831465,0.0,0,0.0,2.99,0.51,3.0331831465,3.05,0.48,3.0875394734,0.0,0,0.0,3.05,0.48,3.0875394734
2019-05-17 22:00:00,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591,3.07,0.39,3.0946728422,0.0,0,0.0,3.07,0.39,3.0946728422
2019-05-17 22:30:00,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271,2.98,0.37,3.0028819491,0.0,0,0.0,2.98,0.37,3.0028819491
2019-05-17 23:00:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2019-05-17 23:30:00,2.7,0.42,2.7324714088,0.0,0,0.0,2.7,0.42,2.7324714088,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114
2019-05-18 00:00:00,2.7199999999999998,0.43,2.7537792214,0.0,0,0.0,2.7199999999999998,0.43,2.7537792214,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591
2019-05-18 00:30:00,2.67,0.42,2.7028318483,0.0,0,0.0,2.67,0.42,2.7028318483,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466
2019-05-18 01:00:00,2.63,0.42,2.6633249896,0.0,0,0.0,2.63,0.42,2.6633249896,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533
2019-05-18 01:30:00,2.62,0.42,2.6534505836999998,0.0,0,0.0,2.62,0.42,2.6534505836999998,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031
2019-05-18 02:00:00,2.62,0.42,2.6534505836999998,0.0,0,0.0,2.62,0.42,2.6534505836999998,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849
2019-05-18 02:30:00,2.65,0.42,2.6830765923,0.0,0,0.0,2.65,0.42,2.6830765923,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177
2019-05-18 03:00:00,2.64,0.44,2.6764155133000003,0.0,0,0.0,2.64,0.44,2.6764155133000003,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533
2019-05-18 03:30:00,2.61,0.44,2.6468282906000002,0.0,0,0.0,2.61,0.44,2.6468282906000002,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186
2019-05-18 04:00:00,2.61,0.42,2.643577122,0.0,0,0.0,2.61,0.42,2.643577122,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186
2019-05-18 04:30:00,2.64,0.44,2.6764155133000003,0.0,0,0.0,2.64,0.44,2.6764155133000003,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128
2019-05-18 05:00:00,2.61,0.44,2.6468282906000002,0.0,0,0.0,2.61,0.44,2.6468282906000002,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886
2019-05-18 05:30:00,2.63,0.43,2.6649202615,0.0,0,0.0,2.63,0.43,2.6649202615,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533
2019-05-18 06:00:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662
2019-05-18 06:30:00,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643
2019-05-18 07:00:00,2.83,0.47000000000000003,2.8687627995,0.0,0,0.0,2.83,0.47000000000000003,2.8687627995,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047
2019-05-18 07:30:00,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829,2.95,0.5,2.9920728601,0.0,0,0.0,2.95,0.5,2.9920728601
2019-05-18 08:00:00,2.9699999999999998,0.5,3.0117934856,0.0,0,0.0,2.9699999999999998,0.5,3.0117934856,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841
2019-05-18 08:30:00,2.9699999999999998,-0.04,2.9702693481,0.0,0,0.0,2.9699999999999998,-0.04,2.9702693481,3.12,0.78,3.216022388,0.0,0,0.0,3.12,0.78,3.216022388
2019-05-18 09:00:00,3.07,-0.14,3.0731905245,0.0,0,0.0,3.07,-0.14,3.0731905245,3.24,0.88,3.3573799308,0.0,0,0.0,3.24,0.88,3.3573799308
2019-05-18 09:30:00,3.08,0.05,3.0804058174,0.0,0,0.0,3.08,0.05,3.0804058174,3.22,0.76,3.3084739685,0.0,0,0.0,3.22,0.76,3.3084739685
2019-05-18 10:00:00,3.11,0.51,3.1515393064,0.0,0,0.0,3.11,0.51,3.1515393064,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673
2019-05-18 10:30:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.3,0.46,3.3319063612,0.0,0,0.0,3.3,0.46,3.3319063612
2019-05-18 11:00:00,3.31,0.48,3.3446225497,0.0,0,0.0,3.31,0.48,3.3446225497,3.37,0.44,3.398602654,0.0,0,0.0,3.37,0.44,3.398602654
2019-05-18 11:30:00,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244,3.37,0.44,3.398602654,0.0,0,0.0,3.37,0.44,3.398602654
2019-05-18 12:00:00,3.26,-0.07,3.2607514471,0.0,0,0.0,3.26,-0.07,3.2607514471,3.42,0.87,3.5289233486000002,0.0,0,0.0,3.42,0.87,3.5289233486000002
2019-05-18 12:30:00,3.32,-0.17,3.3243495604,0.0,0,0.0,3.32,-0.17,3.3243495604,3.5,0.85,3.6017356927,0.0,0,0.0,3.5,0.85,3.6017356927
2019-05-18 13:00:00,3.32,-0.17,3.3243495604,0.0,0,0.0,3.32,-0.17,3.3243495604,3.5,0.85,3.6017356927,0.0,0,0.0,3.5,0.85,3.6017356927
2019-05-18 13:30:00,3.29,0.27,3.3010604357,0.0,0,0.0,3.29,0.27,3.3010604357,3.4,0.65,3.4615747861,0.0,0,0.0,3.4,0.65,3.4615747861
2019-05-18 14:00:00,3.35,0.54,3.3932432863,0.0,0,0.0,3.35,0.54,3.3932432863,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631
2019-05-18 14:30:00,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2019-05-18 15:00:00,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887,3.39,0.45,3.419736832,0.0,0,0.0,3.39,0.45,3.419736832
2019-05-18 15:30:00,3.25,0.54,3.2945561158,0.0,0,0.0,3.25,0.54,3.2945561158,3.32,0.5,3.3574395006,0.0,0,0.0,3.32,0.5,3.3574395006
2019-05-18 16:00:00,3.37,0.53,3.4114219909,0.0,0,0.0,3.37,0.53,3.4114219909,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777
2019-05-18 16:30:00,3.34,0.51,3.3787127726,0.0,0,0.0,3.34,0.51,3.3787127726,3.4,0.47000000000000003,3.4323315691,0.0,0,0.0,3.4,0.47000000000000003,3.4323315691
2019-05-18 17:00:00,3.31,0.53,3.3521634805,0.0,0,0.0,3.31,0.53,3.3521634805,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295
2019-05-18 17:30:00,3.27,0.51,3.3095316889,0.0,0,0.0,3.27,0.51,3.3095316889,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609
2019-05-18 18:00:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2019-05-18 18:30:00,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322
2019-05-18 19:00:00,3.07,0.53,3.1154132952,0.0,0,0.0,3.07,0.53,3.1154132952,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724
2019-05-18 19:30:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2019-05-18 20:00:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2019-05-18 20:30:00,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264
2019-05-18 21:00:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2019-05-18 21:30:00,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115,3.01,0.39,3.0351606218,0.0,0,0.0,3.01,0.39,3.0351606218
2019-05-18 22:00:00,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003
2019-05-18 22:30:00,2.83,0.21,2.8377808231,0.0,0,0.0,2.83,0.21,2.8377808231,2.93,0.51,2.9740544716,0.0,0,0.0,2.93,0.51,2.9740544716
2019-05-18 23:00:00,2.85,0.28,2.8637213552,0.0,0,0.0,2.85,0.28,2.8637213552,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003
2019-05-18 23:30:00,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2019-05-19 00:00:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2019-05-19 00:30:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-05-19 01:00:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2019-05-19 01:30:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2019-05-19 02:00:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.79,0.34,2.8106404964,0.0,0,0.0,2.79,0.34,2.8106404964
2019-05-19 02:30:00,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164,2.76,0.34,2.7808631753,0.0,0,0.0,2.76,0.34,2.7808631753
2019-05-19 03:00:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.79,0.34,2.8106404964,0.0,0,0.0,2.79,0.34,2.8106404964
2019-05-19 03:30:00,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164,2.76,0.34,2.7808631753,0.0,0,0.0,2.76,0.34,2.7808631753
2019-05-19 04:00:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2019-05-19 04:30:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2019-05-19 05:00:00,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139,2.75,0.32,2.7685555801,0.0,0,0.0,2.75,0.32,2.7685555801
2019-05-19 05:30:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979
2019-05-19 06:00:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643
2019-05-19 06:30:00,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295,2.85,0.32,2.8679086457,0.0,0,0.0,2.85,0.32,2.8679086457
2019-05-19 07:00:00,2.86,-0.17,2.8650479926,0.0,0,0.0,2.86,-0.17,2.8650479926,3.01,0.6900000000000001,3.0880738333,0.0,0,0.0,3.01,0.6900000000000001,3.0880738333
2019-05-19 07:30:00,2.9,-0.23,2.909106392,0.0,0,0.0,2.9,-0.23,2.909106392,3.07,0.74,3.1579265349,0.0,0,0.0,3.07,0.74,3.1579265349
2019-05-19 08:00:00,2.96,-0.16,2.9643211702,0.0,0,0.0,2.96,-0.16,2.9643211702,3.11,0.71,3.1900156739,0.0,0,0.0,3.11,0.71,3.1900156739
2019-05-19 08:30:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2019-05-19 09:00:00,3.09,0.0,3.09,0.0,0,0.0,3.09,0.0,3.09,3.23,0.68,3.3008029326,0.0,0,0.0,3.23,0.68,3.3008029326
2019-05-19 09:30:00,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409
2019-05-19 10:00:00,3.15,0.33,3.1672385449,0.0,0,0.0,3.15,0.33,3.1672385449,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695
2019-05-19 10:30:00,3.22,0.46,3.2526911935,0.0,0,0.0,3.22,0.46,3.2526911935,3.29,0.42,3.3167001673,0.0,0,0.0,3.29,0.42,3.3167001673
2019-05-19 11:00:00,3.26,0.46,3.292294033,0.0,0,0.0,3.26,0.46,3.292294033,3.33,0.42,3.3563819806,0.0,0,0.0,3.33,0.42,3.3563819806
2019-05-19 11:30:00,3.26,0.36,3.2798170681,0.0,0,0.0,3.26,0.36,3.2798170681,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566
2019-05-19 12:00:00,3.24,-0.2,3.2461669704,0.0,0,0.0,3.24,-0.2,3.2461669704,3.41,0.81,3.504882309,0.0,0,0.0,3.41,0.81,3.504882309
2019-05-19 12:30:00,3.27,-0.17,3.2744159785,0.0,0,0.0,3.27,-0.17,3.2744159785,3.44,0.84,3.5410732836000003,0.0,0,0.0,3.44,0.84,3.5410732836000003
2019-05-19 13:00:00,3.22,-0.17,3.2244844549,0.0,0,0.0,3.22,-0.17,3.2244844549,3.39,0.8300000000000001,3.4901289374,0.0,0,0.0,3.39,0.8300000000000001,3.4901289374
2019-05-19 13:30:00,3.29,-0.1,3.291519406,0.0,0,0.0,3.29,-0.1,3.291519406,3.45,0.81,3.5438115074,0.0,0,0.0,3.45,0.81,3.5438115074
2019-05-19 14:00:00,3.29,0.49,3.3262892237,0.0,0,0.0,3.29,0.49,3.3262892237,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562
2019-05-19 14:30:00,3.29,0.49,3.3262892237,0.0,0,0.0,3.29,0.49,3.3262892237,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562
2019-05-19 15:00:00,3.29,0.49,3.3262892237,0.0,0,0.0,3.29,0.49,3.3262892237,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562
2019-05-19 15:30:00,3.29,0.49,3.3262892237,0.0,0,0.0,3.29,0.49,3.3262892237,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562
2019-05-19 16:00:00,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465
2019-05-19 16:30:00,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537,3.36,0.46,3.3913419173,0.0,0,0.0,3.36,0.46,3.3913419173
2019-05-19 17:00:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368
2019-05-19 17:30:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2019-05-19 18:00:00,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2019-05-19 18:30:00,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2019-05-19 19:00:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2019-05-19 19:30:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2019-05-19 20:00:00,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2019-05-19 20:30:00,2.99,0.43,3.0207614934,0.0,0,0.0,2.99,0.43,3.0207614934,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831
2019-05-19 21:00:00,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309
2019-05-19 21:30:00,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2019-05-19 22:00:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109
2019-05-19 22:30:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003
2019-05-19 23:00:00,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2019-05-19 23:30:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2019-05-20 00:00:00,2.7,0.41000000000000003,2.7309522149000003,0.0,0,0.0,2.7,0.41000000000000003,2.7309522149000003,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288
2019-05-20 00:30:00,2.74,0.4,2.769043156,0.0,0,0.0,2.74,0.4,2.769043156,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982
2019-05-20 01:00:00,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649,2.7800000000000002,0.33,2.7995178156,0.0,0,0.0,2.7800000000000002,0.33,2.7995178156
2019-05-20 01:30:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645
2019-05-20 02:00:00,2.61,0.42,2.643577122,0.0,0,0.0,2.61,0.42,2.643577122,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342
2019-05-20 02:30:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2019-05-20 03:00:00,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2019-05-20 03:30:00,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342,2.73,0.34,2.7510906928,0.0,0,0.0,2.73,0.34,2.7510906928
2019-05-20 04:00:00,2.63,0.38,2.6573106706000003,0.0,0,0.0,2.63,0.38,2.6573106706000003,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576
2019-05-20 04:30:00,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023,2.77,0.32,2.7884224931,0.0,0,0.0,2.77,0.32,2.7884224931
2019-05-20 05:00:00,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023,2.77,0.32,2.7884224931,0.0,0,0.0,2.77,0.32,2.7884224931
2019-05-20 05:30:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349
2019-05-20 06:00:00,2.65,0.41000000000000003,2.6815294143,0.0,0,0.0,2.65,0.41000000000000003,2.6815294143,2.71,0.37,2.7351416781999998,0.0,0,0.0,2.71,0.37,2.7351416781999998
2019-05-20 06:30:00,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002
2019-05-20 07:00:00,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2019-05-20 07:30:00,3.5,0.28,3.5111821371,0.0,0,0.0,3.5,0.28,3.5111821371,3.61,0.68,3.6734860827,0.0,0,0.0,3.61,0.68,3.6734860827
2019-05-20 08:00:00,3.73,0.37,3.7483062842,0.0,0,0.0,3.73,0.37,3.7483062842,3.85,0.71,3.914920178,0.0,0,0.0,3.85,0.71,3.914920178
2019-05-20 08:30:00,3.93,-0.08,3.930814165,0.0,0,0.0,3.93,-0.08,3.930814165,4.12,0.9400000000000001,4.2258726909,0.0,0,0.0,4.12,0.9400000000000001,4.2258726909
2019-05-20 09:00:00,4.13,0.68,4.1856062882,0.0,0,0.0,4.13,0.68,4.1856062882,4.2,0.64,4.2484820819,0.0,0,0.0,4.2,0.64,4.2484820819
2019-05-20 09:30:00,4.24,0.72,4.3006976178,0.0,0,0.0,4.24,0.72,4.3006976178,4.32,0.68,4.3731910546,0.0,0,0.0,4.32,0.68,4.3731910546
2019-05-20 10:00:00,4.44,0.67,4.4902672526,0.0,0,0.0,4.44,0.67,4.4902672526,4.52,0.63,4.5636936795,0.0,0,0.0,4.52,0.63,4.5636936795
2019-05-20 10:30:00,4.5600000000000005,0.6900000000000001,4.6119084987,0.0,0,0.0,4.5600000000000005,0.6900000000000001,4.6119084987,4.63,0.64,4.6740239623,0.0,0,0.0,4.63,0.64,4.6740239623
2019-05-20 11:00:00,4.62,0.67,4.6683294657,0.0,0,0.0,4.62,0.67,4.6683294657,4.7,0.62,4.7407172453,0.0,0,0.0,4.7,0.62,4.7407172453
2019-05-20 11:30:00,4.72,0.71,4.7731017169,0.0,0,0.0,4.72,0.71,4.7731017169,4.79,0.67,4.8366310589,0.0,0,0.0,4.79,0.67,4.8366310589
2019-05-20 12:00:00,4.74,0.71,4.7928801362,0.0,0,0.0,4.74,0.71,4.7928801362,4.82,0.67,4.8663435966,0.0,0,0.0,4.82,0.67,4.8663435966
2019-05-20 12:30:00,4.71,0.74,4.7677772599,0.0,0,0.0,4.71,0.74,4.7677772599,4.78,0.7000000000000001,4.8309833368,0.0,0,0.0,4.78,0.7000000000000001,4.8309833368
2019-05-20 13:00:00,4.71,0.74,4.7677772599,0.0,0,0.0,4.71,0.74,4.7677772599,4.78,0.7000000000000001,4.8309833368,0.0,0,0.0,4.78,0.7000000000000001,4.8309833368
2019-05-20 13:30:00,4.73,0.74,4.7875359006,0.0,0,0.0,4.73,0.74,4.7875359006,4.8100000000000005,0.7000000000000001,4.8606686783,0.0,0,0.0,4.8100000000000005,0.7000000000000001,4.8606686783
2019-05-20 14:00:00,5.11,0.8,5.1722432271,0.0,0,0.0,5.11,0.8,5.1722432271,5.19,0.76,5.245350322,0.0,0,0.0,5.19,0.76,5.245350322
2019-05-20 14:30:00,5.16,0.8200000000000001,5.2247487978,0.0,0,0.0,5.16,0.8200000000000001,5.2247487978,5.25,0.78,5.3076265882,0.0,0,0.0,5.25,0.78,5.3076265882
2019-05-20 15:00:00,5.18,0.8200000000000001,5.2445018829,0.0,0,0.0,5.18,0.8200000000000001,5.2445018829,5.26,0.78,5.3175182181,0.0,0,0.0,5.26,0.78,5.3175182181
2019-05-20 15:30:00,5.18,0.8200000000000001,5.2445018829,0.0,0,0.0,5.18,0.8200000000000001,5.2445018829,5.26,0.78,5.3175182181,0.0,0,0.0,5.26,0.78,5.3175182181
2019-05-20 16:00:00,5.14,0.8200000000000001,5.2049975985,0.0,0,0.0,5.14,0.8200000000000001,5.2049975985,5.22,0.78,5.2779541491,0.0,0,0.0,5.22,0.78,5.2779541491
2019-05-20 16:30:00,5.11,0.8200000000000001,5.1753743826,0.0,0,0.0,5.11,0.8200000000000001,5.1753743826,5.19,0.78,5.2482854343,0.0,0,0.0,5.19,0.78,5.2482854343
2019-05-20 17:00:00,4.97,0.79,5.032395056,0.0,0,0.0,4.97,0.79,5.032395056,5.05,0.75,5.1053893093,0.0,0,0.0,5.05,0.75,5.1053893093
2019-05-20 17:30:00,4.68,0.74,4.7381430962,0.0,0,0.0,4.68,0.74,4.7381430962,4.76,0.7000000000000001,4.8111952776999996,0.0,0,0.0,4.76,0.7000000000000001,4.8111952776999996
2019-05-20 18:00:00,4.1,0.65,4.1512046444,0.0,0,0.0,4.1,0.65,4.1512046444,4.18,0.61,4.2242750857,0.0,0,0.0,4.18,0.61,4.2242750857
2019-05-20 18:30:00,3.84,0.61,3.8881486597,0.0,0,0.0,3.84,0.61,3.8881486597,3.91,0.5700000000000001,3.9513288904,0.0,0,0.0,3.91,0.5700000000000001,3.9513288904
2019-05-20 19:00:00,3.7,0.58,3.7451835736,0.0,0,0.0,3.7,0.58,3.7451835736,3.77,0.54,3.808477386,0.0,0,0.0,3.77,0.54,3.808477386
2019-05-20 19:30:00,3.6,0.56,3.6432952118,0.0,0,0.0,3.6,0.56,3.6432952118,3.67,0.52,3.706656175,0.0,0,0.0,3.67,0.52,3.706656175
2019-05-20 20:00:00,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418,3.54,0.5,3.575136361,0.0,0,0.0,3.54,0.5,3.575136361
2019-05-20 20:30:00,3.37,0.52,3.4098826959,0.0,0,0.0,3.37,0.52,3.4098826959,3.44,0.48,3.4733269354000003,0.0,0,0.0,3.44,0.48,3.4733269354000003
2019-05-20 21:00:00,3.26,0.5,3.298120677,0.0,0,0.0,3.26,0.5,3.298120677,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325
2019-05-20 21:30:00,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2019-05-20 22:00:00,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2019-05-20 22:30:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2019-05-20 23:00:00,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2019-05-20 23:30:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2019-05-21 00:00:00,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-05-22 00:30:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003
2019-05-22 01:00:00,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868
2019-05-22 01:30:00,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829
2019-05-22 02:00:00,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2019-05-22 02:30:00,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002,2.88,0.35000000000000003,2.9011894113,0.0,0,0.0,2.88,0.35000000000000003,2.9011894113
2019-05-22 03:00:00,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002,2.88,0.35000000000000003,2.9011894113,0.0,0,0.0,2.88,0.35000000000000003,2.9011894113
2019-05-22 03:30:00,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002,2.88,0.35000000000000003,2.9011894113,0.0,0,0.0,2.88,0.35000000000000003,2.9011894113
2019-05-22 04:00:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.84,0.33,2.8591082526,0.0,0,0.0,2.84,0.33,2.8591082526
2019-05-22 04:30:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-05-22 05:00:00,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003,2.87,0.34,2.8900692033,0.0,0,0.0,2.87,0.34,2.8900692033
2019-05-22 05:30:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.89,0.34,2.9099312707,0.0,0,0.0,2.89,0.34,2.9099312707
2019-05-22 06:00:00,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477
2019-05-22 06:30:00,2.98,0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,0.41000000000000003,3.0080724725,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559
2019-05-22 07:00:00,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2019-05-22 07:30:00,3.5700000000000003,0.1,3.5714002856000002,0.0,0,0.0,3.5700000000000003,0.1,3.5714002856000002,3.71,0.76,3.7870437019,0.0,0,0.0,3.71,0.76,3.7870437019
2019-05-22 08:00:00,3.85,0.6000000000000001,3.8964727639000003,0.0,0,0.0,3.85,0.6000000000000001,3.8964727639000003,3.92,0.56,3.9597979746,0.0,0,0.0,3.92,0.56,3.9597979746
2019-05-22 08:30:00,4.09,0.62,4.1367257584,0.0,0,0.0,4.09,0.62,4.1367257584,4.16,0.58,4.2002380885,0.0,0,0.0,4.16,0.58,4.2002380885
2019-05-22 09:00:00,4.27,0.42,4.2906060178,0.0,0,0.0,4.27,0.42,4.2906060178,4.46,0.9500000000000001,4.5600548242,0.0,0,0.0,4.46,0.9500000000000001,4.5600548242
2019-05-22 09:30:00,4.4,0.34,4.4131168124,0.0,0,0.0,4.4,0.34,4.4131168124,4.61,1.03,4.7236638322,0.0,0,0.0,4.61,1.03,4.7236638322
2019-05-22 10:00:00,4.63,0.65,4.6754037259,0.0,0,0.0,4.63,0.65,4.6754037259,4.76,0.8300000000000001,4.8318216027,0.0,0,0.0,4.76,0.8300000000000001,4.8318216027
2019-05-22 10:30:00,4.74,0.79,4.8053823989,0.0,0,0.0,4.74,0.79,4.8053823989,4.82,0.74,4.8764741361,0.0,0,0.0,4.82,0.74,4.8764741361
2019-05-22 11:00:00,4.77,0.79,4.8349767321,0.0,0,0.0,4.77,0.79,4.8349767321,4.85,0.74,4.9061288202,0.0,0,0.0,4.85,0.74,4.9061288202
2019-05-22 11:30:00,4.86,0.8300000000000001,4.930365098,0.0,0,0.0,4.86,0.8300000000000001,4.930365098,4.94,0.78,5.001199856,0.0,0,0.0,4.94,0.78,5.001199856
2019-05-22 12:00:00,4.82,0.61,4.8584462537,0.0,0,0.0,4.82,0.61,4.8584462537,5.0,1.09,5.1174309961,0.0,0,0.0,5.0,1.09,5.1174309961
2019-05-22 12:30:00,4.82,0.5,4.845864216,0.0,0,0.0,4.82,0.5,4.845864216,5.06,1.26,5.2145181944,0.0,0,0.0,5.06,1.26,5.2145181944
2019-05-22 13:00:00,4.8100000000000005,0.5,4.8359176998999995,0.0,0,0.0,4.8100000000000005,0.5,4.8359176998999995,5.04,1.26,5.1951130883,0.0,0,0.0,5.04,1.26,5.1951130883
2019-05-22 13:30:00,5.23,0.56,5.2598954362,0.0,0,0.0,5.23,0.56,5.2598954362,5.46,1.33,5.6196530142,0.0,0,0.0,5.46,1.33,5.6196530142
2019-05-22 14:00:00,5.16,0.54,5.1881788712,0.0,0,0.0,5.16,0.54,5.1881788712,5.4,1.31,5.5566266745,0.0,0,0.0,5.4,1.31,5.5566266745
2019-05-22 14:30:00,5.25,0.5700000000000001,5.280852204,0.0,0,0.0,5.25,0.5700000000000001,5.280852204,5.48,1.34,5.6414537134,0.0,0,0.0,5.48,1.34,5.6414537134
2019-05-22 15:00:00,5.32,0.92,5.3989628634,0.0,0,0.0,5.32,0.92,5.3989628634,5.41,0.9,5.4843504629,0.0,0,0.0,5.41,0.9,5.4843504629
2019-05-22 15:30:00,5.3,0.9500000000000001,5.3844684046,0.0,0,0.0,5.3,0.9500000000000001,5.3844684046,5.38,0.9,5.4547593897,0.0,0,0.0,5.38,0.9,5.4547593897
2019-05-22 16:00:00,5.24,0.89,5.3150446847,0.0,0,0.0,5.24,0.89,5.3150446847,5.32,0.84,5.3859075373,0.0,0,0.0,5.32,0.84,5.3859075373
2019-05-22 16:30:00,5.19,0.89,5.2657573055,0.0,0,0.0,5.19,0.89,5.2657573055,5.27,0.84,5.3365250866,0.0,0,0.0,5.27,0.84,5.3365250866
2019-05-22 17:00:00,5.09,0.87,5.1638164181,0.0,0,0.0,5.09,0.87,5.1638164181,5.17,0.8300000000000001,5.2362009129,0.0,0,0.0,5.17,0.8300000000000001,5.2362009129
2019-05-22 17:30:00,4.77,0.8,4.8366207211,0.0,0,0.0,4.77,0.8,4.8366207211,4.85,0.76,4.9091852685,0.0,0,0.0,4.85,0.76,4.9091852685
2019-05-22 18:00:00,4.13,0.6900000000000001,4.1872425294,0.0,0,0.0,4.13,0.6900000000000001,4.1872425294,4.21,0.65,4.2598826275,0.0,0,0.0,4.21,0.65,4.2598826275
2019-05-22 18:30:00,3.96,0.68,4.0179596812,0.0,0,0.0,3.96,0.68,4.0179596812,4.04,0.63,4.0888262374,0.0,0,0.0,4.04,0.63,4.0888262374
2019-05-22 19:00:00,3.83,0.65,3.8847651152,0.0,0,0.0,3.83,0.65,3.8847651152,3.9,0.6000000000000001,3.9458839314,0.0,0,0.0,3.9,0.6000000000000001,3.9458839314
2019-05-22 19:30:00,3.68,0.63,3.7335371968,0.0,0,0.0,3.68,0.63,3.7335371968,3.75,0.58,3.7945882517,0.0,0,0.0,3.75,0.58,3.7945882517
2019-05-22 20:00:00,3.54,0.59,3.5888298928999998,0.0,0,0.0,3.54,0.59,3.5888298928999998,3.61,0.55,3.6516571581,0.0,0,0.0,3.61,0.55,3.6516571581
2019-05-22 20:30:00,3.4,0.55,3.4441980199,0.0,0,0.0,3.4,0.55,3.4441980199,3.47,0.51,3.5072781469,0.0,0,0.0,3.47,0.51,3.5072781469
2019-05-22 21:00:00,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695,3.37,0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,0.47000000000000003,3.4026166402
2019-05-22 21:30:00,3.21,0.5,3.2487074353,0.0,0,0.0,3.21,0.5,3.2487074353,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323
2019-05-22 22:00:00,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2019-05-22 22:30:00,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2019-05-22 23:00:00,3.01,0.47000000000000003,3.046473371,0.0,0,0.0,3.01,0.47000000000000003,3.046473371,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508
2019-05-22 23:30:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2019-05-23 00:00:00,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989
2019-05-23 00:30:00,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416,2.94,0.36,2.9619588113,0.0,0,0.0,2.94,0.36,2.9619588113
2019-05-23 01:00:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976
2019-05-23 01:30:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.89,0.34,2.9099312707,0.0,0,0.0,2.89,0.34,2.9099312707
2019-05-23 02:00:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.89,0.34,2.9099312707,0.0,0,0.0,2.89,0.34,2.9099312707
2019-05-23 02:30:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748
