Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-23 03:00:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748
2019-05-23 03:30:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2019-05-23 04:00:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-05-23 04:30:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2019-05-23 05:00:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2019-05-23 05:30:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2019-05-23 06:00:00,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003
2019-05-23 06:30:00,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941,3.06,0.38,3.0835044998,0.0,0,0.0,3.06,0.38,3.0835044998
2019-05-23 07:00:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2019-05-23 07:30:00,3.6,0.56,3.6432952118,0.0,0,0.0,3.6,0.56,3.6432952118,3.67,0.52,3.706656175,0.0,0,0.0,3.67,0.52,3.706656175
2019-05-23 08:00:00,3.79,0.6000000000000001,3.8371994996,0.0,0,0.0,3.79,0.6000000000000001,3.8371994996,3.86,0.56,3.9004102348,0.0,0,0.0,3.86,0.56,3.9004102348
2019-05-23 08:30:00,4.08,0.65,4.1314525291,0.0,0,0.0,4.08,0.65,4.1314525291,4.15,0.61,4.1945917561,0.0,0,0.0,4.15,0.61,4.1945917561
2019-05-23 09:00:00,4.21,0.64,4.2583682321,0.0,0,0.0,4.21,0.64,4.2583682321,4.28,0.61,4.3232510915,0.0,0,0.0,4.28,0.61,4.3232510915
2019-05-23 09:30:00,4.42,0.68,4.4720017889,0.0,0,0.0,4.42,0.68,4.4720017889,4.5,0.63,4.5438860021,0.0,0,0.0,4.5,0.63,4.5438860021
2019-05-23 10:00:00,4.5600000000000005,0.71,4.6149431199,0.0,0,0.0,4.5600000000000005,0.71,4.6149431199,4.64,0.67,4.6881232919,0.0,0,0.0,4.64,0.67,4.6881232919
2019-05-23 10:30:00,4.58,0.73,4.6378119841,0.0,0,0.0,4.58,0.73,4.6378119841,4.66,0.6900000000000001,4.710806725,0.0,0,0.0,4.66,0.6900000000000001,4.710806725
2019-05-23 11:00:00,4.66,0.78,4.7248280392,0.0,0,0.0,4.66,0.78,4.7248280392,4.73,0.74,4.7875359006,0.0,0,0.0,4.73,0.74,4.7875359006
2019-05-23 11:30:00,4.8100000000000005,0.74,4.866590182,0.0,0,0.0,4.8100000000000005,0.74,4.866590182,4.89,0.7000000000000001,4.9398481758,0.0,0,0.0,4.89,0.7000000000000001,4.9398481758
2019-05-23 12:00:00,4.87,0.8,4.9352710159,0.0,0,0.0,4.87,0.8,4.9352710159,4.95,0.76,5.0080035942,0.0,0,0.0,4.95,0.76,5.0080035942
2019-05-23 12:30:00,4.88,0.86,4.9551992896,0.0,0,0.0,4.88,0.86,4.9551992896,4.96,0.8200000000000001,5.0273253326,0.0,0,0.0,4.96,0.8200000000000001,5.0273253326
2019-05-23 13:00:00,4.91,0.88,4.9882361612,0.0,0,0.0,4.91,0.88,4.9882361612,4.99,0.84,5.0602075056,0.0,0,0.0,4.99,0.84,5.0602075056
2019-05-23 13:30:00,4.95,0.88,5.0276137481,0.0,0,0.0,4.95,0.88,5.0276137481,5.03,0.84,5.0996568512,0.0,0,0.0,5.03,0.84,5.0996568512
2019-05-23 14:00:00,4.89,0.81,4.956631921,0.0,0,0.0,4.89,0.81,4.956631921,4.97,0.77,5.0292941851,0.0,0,0.0,4.97,0.77,5.0292941851
2019-05-23 14:30:00,5.28,0.8,5.3402621658000005,0.0,0,0.0,5.28,0.8,5.3402621658000005,5.39,0.91,5.4662784415,0.0,0,0.0,5.39,0.91,5.4662784415
2019-05-23 15:00:00,5.34,0.92,5.4186714239,0.0,0,0.0,5.34,0.92,5.4186714239,5.43,0.87,5.4992544949,0.0,0,0.0,5.43,0.87,5.4992544949
2019-05-23 15:30:00,5.3,0.87,5.370931018,0.0,0,0.0,5.3,0.87,5.370931018,5.38,0.8300000000000001,5.4436476741,0.0,0,0.0,5.38,0.8300000000000001,5.4436476741
2019-05-23 16:00:00,5.25,0.89,5.324903755,0.0,0,0.0,5.25,0.89,5.324903755,5.33,0.85,5.3973512022,0.0,0,0.0,5.33,0.85,5.3973512022
2019-05-23 16:30:00,5.17,0.89,5.2460461302,0.0,0,0.0,5.17,0.89,5.2460461302,5.26,0.85,5.3282361059,0.0,0,0.0,5.26,0.85,5.3282361059
2019-05-23 17:00:00,5.07,0.89,5.1475236765,0.0,0,0.0,5.07,0.89,5.1475236765,5.16,0.85,5.2295410889,0.0,0,0.0,5.16,0.85,5.2295410889
2019-05-23 17:30:00,4.8100000000000005,0.84,4.88279633,0.0,0,0.0,4.8100000000000005,0.84,4.88279633,4.89,0.8,4.9550075681,0.0,0,0.0,4.89,0.8,4.9550075681
2019-05-23 18:00:00,4.21,0.74,4.274540911,0.0,0,0.0,4.21,0.74,4.274540911,4.29,0.7000000000000001,4.3467344064,0.0,0,0.0,4.29,0.7000000000000001,4.3467344064
2019-05-23 18:30:00,3.85,0.64,3.9028323049,0.0,0,0.0,3.85,0.64,3.9028323049,3.93,0.6000000000000001,3.9755376995000002,0.0,0,0.0,3.93,0.6000000000000001,3.9755376995000002
2019-05-23 19:00:00,3.73,0.63,3.7828296287,0.0,0,0.0,3.73,0.63,3.7828296287,3.81,0.59,3.8554117809,0.0,0,0.0,3.81,0.59,3.8554117809
2019-05-23 19:30:00,3.56,0.58,3.6069377594,0.0,0,0.0,3.56,0.58,3.6069377594,3.63,0.54,3.6699455037,0.0,0,0.0,3.63,0.54,3.6699455037
2019-05-23 20:00:00,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004,3.47,0.49,3.5044257732,0.0,0,0.0,3.47,0.49,3.5044257732
2019-05-23 20:30:00,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389,3.38,0.45,3.4098240424,0.0,0,0.0,3.38,0.45,3.4098240424
2019-05-23 21:00:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967
2019-05-23 21:30:00,3.15,0.49,3.1878833103,0.0,0,0.0,3.15,0.49,3.1878833103,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2019-05-23 22:00:00,3.1,0.49,3.1384868966,0.0,0,0.0,3.1,0.49,3.1384868966,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012
2019-05-23 22:30:00,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2019-05-23 23:00:00,2.99,0.45,3.0236732628,0.0,0,0.0,2.99,0.45,3.0236732628,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378
2019-05-23 23:30:00,2.94,0.28,2.9533032354,0.0,0,0.0,2.94,0.28,2.9533032354,3.03,0.49,3.0693647551,0.0,0,0.0,3.03,0.49,3.0693647551
2019-05-24 00:00:00,2.91,0.30000000000000004,2.9254230463,0.0,0,0.0,2.91,0.30000000000000004,2.9254230463,2.99,0.45,3.0236732628,0.0,0,0.0,2.99,0.45,3.0236732628
2019-05-24 00:30:00,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976
2019-05-24 01:00:00,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003,2.9,0.34,2.9198630105000003,0.0,0,0.0,2.9,0.34,2.9198630105000003
2019-05-24 01:30:00,2.84,0.26,2.8518765752,0.0,0,0.0,2.84,0.26,2.8518765752,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486
2019-05-24 02:00:00,2.8200000000000003,0.30000000000000004,2.8359125515,0.0,0,0.0,2.8200000000000003,0.30000000000000004,2.8359125515,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-05-24 02:30:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2019-05-24 03:00:00,2.8,0.07,2.8008748633,0.0,0,0.0,2.8,0.07,2.8008748633,2.91,0.56,2.9633933252,0.0,0,0.0,2.91,0.56,2.9633933252
2019-05-24 03:30:00,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2019-05-24 04:00:00,2.8,0.26,2.8120455187999998,0.0,0,0.0,2.8,0.26,2.8120455187999998,2.88,0.44,2.9134172375,0.0,0,0.0,2.88,0.44,2.9134172375
2019-05-24 04:30:00,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915
2019-05-24 05:00:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-05-24 05:30:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2019-05-24 06:00:00,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002
2019-05-24 06:30:00,2.99,0.34,3.0092690142,0.0,0,0.0,2.99,0.34,3.0092690142,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824
2019-05-24 07:00:00,3.15,0.37,3.171655719,0.0,0,0.0,3.15,0.37,3.171655719,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313
2019-05-24 07:30:00,3.52,0.32,3.5345155255,0.0,0,0.0,3.52,0.32,3.5345155255,3.65,0.74,3.7242583154,0.0,0,0.0,3.65,0.74,3.7242583154
2019-05-24 08:00:00,3.75,0.61,3.7992894072,0.0,0,0.0,3.75,0.61,3.7992894072,3.83,0.58,3.8736675128,0.0,0,0.0,3.83,0.58,3.8736675128
2019-05-24 08:30:00,4.0,0.62,4.0477648153,0.0,0,0.0,4.0,0.62,4.0477648153,4.11,0.72,4.1725891243,0.0,0,0.0,4.11,0.72,4.1725891243
2019-05-24 09:00:00,4.24,0.65,4.2895337742,0.0,0,0.0,4.24,0.65,4.2895337742,4.32,0.62,4.36426397,0.0,0,0.0,4.32,0.62,4.36426397
2019-05-24 09:30:00,4.39,0.6900000000000001,4.4438946882,0.0,0,0.0,4.39,0.6900000000000001,4.4438946882,4.47,0.68,4.521426766,0.0,0,0.0,4.47,0.68,4.521426766
2019-05-24 10:00:00,4.41,0.7000000000000001,4.4652099615,0.0,0,0.0,4.41,0.7000000000000001,4.4652099615,4.52,0.87,4.6029664348,0.0,0,0.0,4.52,0.87,4.6029664348
2019-05-24 10:30:00,4.62,0.65,4.6655010449,0.0,0,0.0,4.62,0.65,4.6655010449,4.77,0.9500000000000001,4.863681733,0.0,0,0.0,4.77,0.9500000000000001,4.863681733
2019-05-24 11:00:00,4.63,0.46,4.652794859,0.0,0,0.0,4.63,0.46,4.652794859,4.86,1.19,5.0035687264,0.0,0,0.0,4.86,1.19,5.0035687264
2019-05-24 11:30:00,4.65,0.48,4.6747085471,0.0,0,0.0,4.65,0.48,4.6747085471,4.87,1.22,5.0204880241,0.0,0,0.0,4.87,1.22,5.0204880241
2019-05-24 12:00:00,4.68,0.53,4.7099150735,0.0,0,0.0,4.68,0.53,4.7099150735,4.9,1.3,5.0695167423,0.0,0,0.0,4.9,1.3,5.0695167423
2019-05-24 12:30:00,4.8100000000000005,0.53,4.8391114887,0.0,0,0.0,4.8100000000000005,0.53,4.8391114887,5.03,1.3,5.195276701,0.0,0,0.0,5.03,1.3,5.195276701
2019-05-24 13:00:00,5.04,0.5700000000000001,5.0721297302,0.0,0,0.0,5.04,0.5700000000000001,5.0721297302,5.27,1.34,5.4376925253,0.0,0,0.0,5.27,1.34,5.4376925253
2019-05-24 13:30:00,4.79,0.67,4.8366310589,0.0,0,0.0,4.79,0.67,4.8366310589,4.96,1.1400000000000001,5.0893221553,0.0,0,0.0,4.96,1.1400000000000001,5.0893221553
2019-05-24 14:00:00,4.91,0.96,5.0029691184,0.0,0,0.0,4.91,0.96,5.0029691184,4.99,0.92,5.0741009056,0.0,0,0.0,4.99,0.92,5.0741009056
2019-05-24 14:30:00,5.25,0.98,5.3406834769,0.0,0,0.0,5.25,0.98,5.3406834769,5.33,0.93,5.4105267766,0.0,0,0.0,5.33,0.93,5.4105267766
2019-05-24 15:00:00,5.21,0.96,5.2977070512,0.0,0,0.0,5.21,0.96,5.2977070512,5.29,0.91,5.3676996935,0.0,0,0.0,5.29,0.91,5.3676996935
2019-05-24 15:30:00,5.05,0.93,5.1349196683,0.0,0,0.0,5.05,0.93,5.1349196683,5.13,0.88,5.204930355,0.0,0,0.0,5.13,0.88,5.204930355
2019-05-24 16:00:00,4.64,0.8,4.7084604703,0.0,0,0.0,4.64,0.8,4.7084604703,4.71,0.76,4.7709223427000005,0.0,0,0.0,4.71,0.76,4.7709223427000005
2019-05-24 16:30:00,4.59,0.75,4.6508708862,0.0,0,0.0,4.59,0.75,4.6508708862,4.68,0.78,4.7445547736,0.0,0,0.0,4.68,0.78,4.7445547736
2019-05-24 17:00:00,4.38,0.44,4.4020449793,0.0,0,0.0,4.38,0.44,4.4020449793,4.6,1.16,4.7440067454,0.0,0,0.0,4.6,1.16,4.7440067454
2019-05-24 17:30:00,4.12,0.5700000000000001,4.1592427195,0.0,0,0.0,4.12,0.5700000000000001,4.1592427195,4.27,0.9500000000000001,4.3744028164,0.0,0,0.0,4.27,0.9500000000000001,4.3744028164
2019-05-24 18:00:00,3.98,0.6900000000000001,4.0393687626,0.0,0,0.0,3.98,0.6900000000000001,4.0393687626,4.06,0.64,4.1101338178,0.0,0,0.0,4.06,0.64,4.1101338178
2019-05-24 18:30:00,3.75,0.61,3.7992894072,0.0,0,0.0,3.75,0.61,3.7992894072,3.8200000000000003,0.56,3.8608289265,0.0,0,0.0,3.8200000000000003,0.56,3.8608289265
2019-05-24 19:00:00,3.65,0.61,3.7006215694,0.0,0,0.0,3.65,0.61,3.7006215694,3.7199999999999998,0.56,3.7619144063,0.0,0,0.0,3.7199999999999998,0.56,3.7619144063
2019-05-24 19:30:00,3.41,0.65,3.4713974131,0.0,0,0.0,3.41,0.65,3.4713974131,3.48,0.6000000000000001,3.5313453527,0.0,0,0.0,3.48,0.6000000000000001,3.5313453527
2019-05-24 20:00:00,3.37,0.56,3.4162113518,0.0,0,0.0,3.37,0.56,3.4162113518,3.44,0.52,3.4790803383,0.0,0,0.0,3.44,0.52,3.4790803383
2019-05-24 20:30:00,3.25,0.52,3.2913371143,0.0,0,0.0,3.25,0.52,3.2913371143,3.31,0.48,3.3446225497,0.0,0,0.0,3.31,0.48,3.3446225497
2019-05-24 21:00:00,3.2,0.52,3.2419747069,0.0,0,0.0,3.2,0.52,3.2419747069,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034
2019-05-24 21:30:00,3.09,0.51,3.1318045916,0.0,0,0.0,3.09,0.51,3.1318045916,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369
2019-05-24 22:00:00,3.05,0.47000000000000003,3.0860006481,0.0,0,0.0,3.05,0.47000000000000003,3.0860006481,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094
2019-05-24 22:30:00,2.95,-0.02,2.9500677958,0.0,0,0.0,2.95,-0.02,2.9500677958,3.09,0.65,3.1576256903,0.0,0,0.0,3.09,0.65,3.1576256903
2019-05-24 23:00:00,2.91,-0.19,2.9161961525,0.0,0,0.0,2.91,-0.19,2.9161961525,3.09,0.78,3.186926419,0.0,0,0.0,3.09,0.78,3.186926419
2019-05-24 23:30:00,2.84,-0.16,2.8445034716,0.0,0,0.0,2.84,-0.16,2.8445034716,3.0,0.73,3.0875394734,0.0,0,0.0,3.0,0.73,3.0875394734
2019-05-25 00:00:00,2.88,0.43,2.9119237627,0.0,0,0.0,2.88,0.43,2.9119237627,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414
2019-05-25 00:30:00,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901
2019-05-25 01:00:00,2.81,0.25,2.8210990766,0.0,0,0.0,2.81,0.25,2.8210990766,2.89,0.47000000000000003,2.9279685791,0.0,0,0.0,2.89,0.47000000000000003,2.9279685791
2019-05-25 01:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-05-25 02:00:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-05-25 02:30:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564
2019-05-25 03:00:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2019-05-25 03:30:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2019-05-25 04:00:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-05-25 04:30:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2019-05-25 05:00:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577
2019-05-25 05:30:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-05-25 06:00:00,2.76,0.34,2.7808631753,0.0,0,0.0,2.76,0.34,2.7808631753,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577
2019-05-25 06:30:00,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053
2019-05-25 07:00:00,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2019-05-25 07:30:00,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685,3.07,0.39,3.0946728422,0.0,0,0.0,3.07,0.39,3.0946728422
2019-05-25 08:00:00,3.05,0.25,3.0602287496,0.0,0,0.0,3.05,0.25,3.0602287496,3.15,0.53,3.1942761308,0.0,0,0.0,3.15,0.53,3.1942761308
2019-05-25 08:30:00,3.11,0.19,3.115798453,0.0,0,0.0,3.11,0.19,3.115798453,3.22,0.6000000000000001,3.2754236367000003,0.0,0,0.0,3.22,0.6000000000000001,3.2754236367000003
2019-05-25 09:00:00,3.22,0.38,3.2423448305,0.0,0,0.0,3.22,0.38,3.2423448305,3.31,0.56,3.3570373844,0.0,0,0.0,3.31,0.56,3.3570373844
2019-05-25 09:30:00,3.26,0.38,3.282072516,0.0,0,0.0,3.26,0.38,3.282072516,3.36,0.58,3.4096920682,0.0,0,0.0,3.36,0.58,3.4096920682
2019-05-25 10:00:00,3.2800000000000002,-0.14,3.2829864453,0.0,0,0.0,3.2800000000000002,-0.14,3.2829864453,3.45,0.89,3.5629482174,0.0,0,0.0,3.45,0.89,3.5629482174
2019-05-25 10:30:00,3.35,-0.12,3.3521485647,0.0,0,0.0,3.35,-0.12,3.3521485647,3.5300000000000002,0.93,3.6504520268,0.0,0,0.0,3.5300000000000002,0.93,3.6504520268
2019-05-25 11:00:00,3.41,0.18,3.4147474284,0.0,0,0.0,3.41,0.18,3.4147474284,3.55,0.77,3.6325473156,0.0,0,0.0,3.55,0.77,3.6325473156
2019-05-25 11:30:00,3.54,0.6000000000000001,3.5904874320999998,0.0,0,0.0,3.54,0.6000000000000001,3.5904874320999998,3.61,0.55,3.6516571581,0.0,0,0.0,3.61,0.55,3.6516571581
2019-05-25 12:00:00,3.6,0.62,3.6529987681,0.0,0,0.0,3.6,0.62,3.6529987681,3.67,0.58,3.7155484117,0.0,0,0.0,3.67,0.58,3.7155484117
2019-05-25 12:30:00,3.91,0.66,3.9653120936,0.0,0,0.0,3.91,0.66,3.9653120936,3.98,0.62,4.0280019861,0.0,0,0.0,3.98,0.62,4.0280019861
2019-05-25 13:00:00,4.06,0.7000000000000001,4.1199029115,0.0,0,0.0,4.06,0.7000000000000001,4.1199029115,4.13,0.66,4.1824036151,0.0,0,0.0,4.13,0.66,4.1824036151
2019-05-25 13:30:00,4.1,0.72,4.1627394826,0.0,0,0.0,4.1,0.72,4.1627394826,4.17,0.68,4.2250798809,0.0,0,0.0,4.17,0.68,4.2250798809
2019-05-25 14:00:00,4.05,0.72,4.1135021575,0.0,0,0.0,4.05,0.72,4.1135021575,4.12,0.68,4.1757394555,0.0,0,0.0,4.12,0.68,4.1757394555
2019-05-25 14:30:00,4.05,0.7000000000000001,4.1100486615,0.0,0,0.0,4.05,0.7000000000000001,4.1100486615,4.12,0.66,4.172529209,0.0,0,0.0,4.12,0.66,4.172529209
2019-05-25 15:00:00,4.05,0.7000000000000001,4.1100486615,0.0,0,0.0,4.05,0.7000000000000001,4.1100486615,4.12,0.66,4.172529209,0.0,0,0.0,4.12,0.66,4.172529209
2019-05-25 15:30:00,3.74,0.67,3.7995394458,0.0,0,0.0,3.74,0.67,3.7995394458,3.8200000000000003,0.63,3.8716017357,0.0,0,0.0,3.8200000000000003,0.63,3.8716017357
2019-05-25 16:00:00,3.56,0.63,3.6153146474,0.0,0,0.0,3.56,0.63,3.6153146474,3.63,0.58,3.6760440694,0.0,0,0.0,3.63,0.58,3.6760440694
2019-05-25 16:30:00,3.56,0.61,3.6118831653,0.0,0,0.0,3.56,0.61,3.6118831653,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555
2019-05-25 17:00:00,3.58,0.61,3.6315974447,0.0,0,0.0,3.58,0.61,3.6315974447,3.66,0.6000000000000001,3.7088542705,0.0,0,0.0,3.66,0.6000000000000001,3.7088542705
2019-05-25 17:30:00,3.5300000000000002,0.48,3.5624850877,0.0,0,0.0,3.5300000000000002,0.48,3.5624850877,3.63,0.68,3.6931422935000002,0.0,0,0.0,3.63,0.68,3.6931422935000002
2019-05-25 18:00:00,3.41,0.41000000000000003,3.4345596515,0.0,0,0.0,3.41,0.41000000000000003,3.4345596515,3.51,0.68,3.5752622281,0.0,0,0.0,3.51,0.68,3.5752622281
2019-05-25 18:30:00,3.36,0.56,3.406347017,0.0,0,0.0,3.36,0.56,3.406347017,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769
2019-05-25 19:00:00,3.27,0.53,3.312672637,0.0,0,0.0,3.27,0.53,3.312672637,3.33,0.48,3.3644167399000002,0.0,0,0.0,3.33,0.48,3.3644167399000002
2019-05-25 19:30:00,3.23,0.53,3.2731941586,0.0,0,0.0,3.23,0.53,3.2731941586,3.3,0.48,3.3347263756,0.0,0,0.0,3.3,0.48,3.3347263756
2019-05-25 20:00:00,3.08,0.5700000000000001,3.1322994748,0.0,0,0.0,3.08,0.5700000000000001,3.1322994748,3.15,0.52,3.1926321429,0.0,0,0.0,3.15,0.52,3.1926321429
2019-05-25 20:30:00,3.08,0.49,3.1187337174,0.0,0,0.0,3.08,0.49,3.1187337174,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2019-05-25 21:00:00,3.05,0.49,3.0891099042,0.0,0,0.0,3.05,0.49,3.0891099042,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
2019-05-25 21:30:00,2.96,0.46,2.9955300032,0.0,0,0.0,2.96,0.46,2.9955300032,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484
2019-05-25 22:00:00,2.89,0.48,2.9295904151,0.0,0,0.0,2.89,0.48,2.9295904151,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183
2019-05-25 22:30:00,2.95,0.45,2.9841246623,0.0,0,0.0,2.95,0.45,2.9841246623,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539
2019-05-25 23:00:00,2.91,0.45,2.9445882564,0.0,0,0.0,2.91,0.45,2.9445882564,2.98,0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,0.41000000000000003,3.0080724725
2019-05-25 23:30:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.88,0.43,2.9119237627,0.0,0,0.0,2.88,0.43,2.9119237627
2019-05-26 00:00:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003
2019-05-26 00:30:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2019-05-26 01:00:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2019-05-26 01:30:00,2.77,0.43,2.8031767693000003,0.0,0,0.0,2.77,0.43,2.8031767693000003,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2019-05-26 02:00:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2019-05-26 02:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003
2019-05-26 03:00:00,2.77,0.45,2.8063143088,0.0,0,0.0,2.77,0.45,2.8063143088,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998
2019-05-26 03:30:00,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2019-05-26 04:00:00,2.75,0.30000000000000004,2.7663152387,0.0,0,0.0,2.75,0.30000000000000004,2.7663152387,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998
2019-05-26 04:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2019-05-26 05:00:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-05-26 05:30:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-05-26 06:00:00,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898
2019-05-26 06:30:00,2.89,0.44,2.9233029265,0.0,0,0.0,2.89,0.44,2.9233029265,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293
2019-05-26 07:00:00,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989
2019-05-26 07:30:00,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528
2019-05-26 08:00:00,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677
2019-05-26 08:30:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2019-05-26 09:00:00,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2019-05-26 09:30:00,3.17,0.31,3.1851216617,0.0,0,0.0,3.17,0.31,3.1851216617,3.27,0.5700000000000001,3.3193071566,0.0,0,0.0,3.27,0.5700000000000001,3.3193071566
2019-05-26 10:00:00,3.21,0.21,3.2168618248,0.0,0,0.0,3.21,0.21,3.2168618248,3.32,0.65,3.3830311852,0.0,0,0.0,3.32,0.65,3.3830311852
2019-05-26 10:30:00,3.25,0.37,3.2709937328,0.0,0,0.0,3.25,0.37,3.2709937328,3.34,0.54,3.3833710999999997,0.0,0,0.0,3.34,0.54,3.3833710999999997
2019-05-26 11:00:00,3.31,0.52,3.3505969617,0.0,0,0.0,3.31,0.52,3.3505969617,3.38,0.48,3.4139127112,0.0,0,0.0,3.38,0.48,3.4139127112
2019-05-26 11:30:00,3.36,0.54,3.403116219,0.0,0,0.0,3.36,0.54,3.403116219,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777
2019-05-26 12:00:00,3.36,0.54,3.403116219,0.0,0,0.0,3.36,0.54,3.403116219,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777
2019-05-26 12:30:00,3.36,0.5,3.3969986753,0.0,0,0.0,3.36,0.5,3.3969986753,3.43,0.52,3.4691929897,0.0,0,0.0,3.43,0.52,3.4691929897
2019-05-26 13:00:00,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109,3.43,0.53,3.4707059801,0.0,0,0.0,3.43,0.53,3.4707059801
2019-05-26 13:30:00,3.3,0.53,3.3422896344,0.0,0,0.0,3.3,0.53,3.3422896344,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295
2019-05-26 14:00:00,3.32,0.52,3.3604761567,0.0,0,0.0,3.32,0.52,3.3604761567,3.39,0.47000000000000003,3.4224260401,0.0,0,0.0,3.39,0.47000000000000003,3.4224260401
2019-05-26 14:30:00,3.38,0.5700000000000001,3.4277251932,0.0,0,0.0,3.38,0.5700000000000001,3.4277251932,3.44,0.52,3.4790803383,0.0,0,0.0,3.44,0.52,3.4790803383
2019-05-26 15:00:00,3.34,0.53,3.3817894671,0.0,0,0.0,3.34,0.53,3.3817894671,3.41,0.49,3.445025399,0.0,0,0.0,3.41,0.49,3.445025399
2019-05-26 15:30:00,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789
2019-05-26 16:00:00,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789
2019-05-26 16:30:00,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789
2019-05-26 17:00:00,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789
2019-05-26 17:30:00,3.35,0.54,3.3932432863,0.0,0,0.0,3.35,0.54,3.3932432863,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631
2019-05-26 18:00:00,3.35,0.53,3.3916662572,0.0,0,0.0,3.35,0.53,3.3916662572,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631
2019-05-26 18:30:00,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2019-05-26 19:00:00,3.25,0.52,3.2913371143,0.0,0,0.0,3.25,0.52,3.2913371143,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396
2019-05-26 19:30:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.3,0.46,3.3319063612,0.0,0,0.0,3.3,0.46,3.3319063612
2019-05-26 20:00:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2019-05-26 20:30:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2019-05-26 21:00:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378
2019-05-26 21:30:00,2.9699999999999998,0.43,3.000966511,0.0,0,0.0,2.9699999999999998,0.43,3.000966511,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2019-05-26 22:00:00,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2019-05-26 22:30:00,2.93,0.44,2.9628533545,0.0,0,0.0,2.93,0.44,2.9628533545,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006
2019-05-26 23:00:00,2.84,0.29,2.8547679415,0.0,0,0.0,2.84,0.29,2.8547679415,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2019-05-26 23:30:00,2.77,0.18,2.7758422145,0.0,0,0.0,2.77,0.18,2.7758422145,2.87,0.53,2.9185270257,0.0,0,0.0,2.87,0.53,2.9185270257
2019-05-27 00:00:00,2.69,0.45,2.7273796948999998,0.0,0,0.0,2.69,0.45,2.7273796948999998,2.75,0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,0.41000000000000003,2.7803956553
2019-05-27 00:30:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.83,0.34,2.8503508556,0.0,0,0.0,2.83,0.34,2.8503508556
2019-05-27 01:00:00,2.75,0.19,2.756555822,0.0,0,0.0,2.75,0.19,2.756555822,2.83,0.45,2.8655540476,0.0,0,0.0,2.83,0.45,2.8655540476
2019-05-27 01:30:00,2.75,0.19,2.756555822,0.0,0,0.0,2.75,0.19,2.756555822,2.83,0.5,2.8738301968,0.0,0,0.0,2.83,0.5,2.8738301968
2019-05-27 02:00:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2019-05-27 02:30:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-05-27 03:00:00,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2019-05-27 03:30:00,2.68,0.42,2.7127108213,0.0,0,0.0,2.68,0.42,2.7127108213,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643
2019-05-27 04:00:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2019-05-27 04:30:00,2.71,-0.04,2.7102951869,0.0,0,0.0,2.71,-0.04,2.7102951869,2.84,0.6000000000000001,2.902688409,0.0,0,0.0,2.84,0.6000000000000001,2.902688409
2019-05-27 05:00:00,2.65,0.41000000000000003,2.6815294143,0.0,0,0.0,2.65,0.41000000000000003,2.6815294143,2.71,0.37,2.7351416781999998,0.0,0,0.0,2.71,0.37,2.7351416781999998
2019-05-27 05:30:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564
2019-05-27 06:00:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.83,0.34,2.8503508556,0.0,0,0.0,2.83,0.34,2.8503508556
2019-05-27 06:30:00,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2019-05-27 07:00:00,3.0,0.47000000000000003,3.0365934861,0.0,0,0.0,3.0,0.47000000000000003,3.0365934861,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242
2019-05-27 07:30:00,3.18,0.51,3.220636583,0.0,0,0.0,3.18,0.51,3.220636583,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2019-05-27 08:00:00,3.23,0.54,3.2748282398,0.0,0,0.0,3.23,0.54,3.2748282398,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358
2019-05-27 08:30:00,3.32,0.59,3.3720172004,0.0,0,0.0,3.32,0.59,3.3720172004,3.38,0.55,3.4244561612,0.0,0,0.0,3.38,0.55,3.4244561612
2019-05-27 09:00:00,3.37,0.58,3.4195467536,0.0,0,0.0,3.37,0.58,3.4195467536,3.43,0.54,3.472247111,0.0,0,0.0,3.43,0.54,3.472247111
2019-05-27 09:30:00,3.41,0.43,3.4370045097,0.0,0,0.0,3.41,0.43,3.4370045097,3.5,0.61,3.5527594908999998,0.0,0,0.0,3.5,0.61,3.5527594908999998
2019-05-27 10:00:00,3.42,0.4,3.4433123588,0.0,0,0.0,3.42,0.4,3.4433123588,3.52,0.61,3.5724641355999998,0.0,0,0.0,3.52,0.61,3.5724641355999998
2019-05-27 10:30:00,3.42,-0.07,3.4207162993,0.0,0,0.0,3.42,-0.07,3.4207162993,3.58,0.89,3.688970046,0.0,0,0.0,3.58,0.89,3.688970046
2019-05-27 11:00:00,3.49,-0.01,3.4900143266,0.0,0,0.0,3.49,-0.01,3.4900143266,3.67,0.97,3.796024236,0.0,0,0.0,3.67,0.97,3.796024236
2019-05-27 11:30:00,3.56,0.56,3.6037757977,0.0,0,0.0,3.56,0.56,3.6037757977,3.64,0.62,3.6924246776,0.0,0,0.0,3.64,0.62,3.6924246776
2019-05-27 12:00:00,3.58,0.6000000000000001,3.6299311288,0.0,0,0.0,3.58,0.6000000000000001,3.6299311288,3.66,0.62,3.7121422387000003,0.0,0,0.0,3.66,0.62,3.7121422387000003
2019-05-27 12:30:00,3.56,0.56,3.6037757977,0.0,0,0.0,3.56,0.56,3.6037757977,3.66,0.66,3.7190321322,0.0,0,0.0,3.66,0.66,3.7190321322
2019-05-27 13:00:00,3.5700000000000003,0.52,3.6076723798,0.0,0,0.0,3.5700000000000003,0.52,3.6076723798,3.66,0.62,3.7121422387000003,0.0,0,0.0,3.66,0.62,3.7121422387000003
2019-05-27 13:30:00,3.5700000000000003,0.61,3.6217399134,0.0,0,0.0,3.5700000000000003,0.61,3.6217399134,3.64,0.5700000000000001,3.6843588316,0.0,0,0.0,3.64,0.5700000000000001,3.6843588316
2019-05-27 14:00:00,3.58,0.61,3.6315974447,0.0,0,0.0,3.58,0.61,3.6315974447,3.65,0.5700000000000001,3.6942387578,0.0,0,0.0,3.65,0.5700000000000001,3.6942387578
2019-05-27 14:30:00,3.54,0.44,3.5672398293,0.0,0,0.0,3.54,0.44,3.5672398293,3.64,0.67,3.7011484704,0.0,0,0.0,3.64,0.67,3.7011484704
2019-05-27 15:00:00,3.54,0.55,3.5824712141,0.0,0,0.0,3.54,0.55,3.5824712141,3.62,0.61,3.6710352763,0.0,0,0.0,3.62,0.61,3.6710352763
2019-05-27 15:30:00,3.5700000000000003,0.63,3.6251620653,0.0,0,0.0,3.5700000000000003,0.63,3.6251620653,3.64,0.59,3.6875059322,0.0,0,0.0,3.64,0.59,3.6875059322
2019-05-27 16:00:00,3.49,0.58,3.5378665888,0.0,0,0.0,3.49,0.58,3.5378665888,3.55,0.53,3.5893453442,0.0,0,0.0,3.55,0.53,3.5893453442
2019-05-27 16:30:00,3.5300000000000002,0.61,3.5823176855,0.0,0,0.0,3.5300000000000002,0.61,3.5823176855,3.59,0.56,3.6334143722,0.0,0,0.0,3.59,0.56,3.6334143722
2019-05-27 17:00:00,3.5300000000000002,0.59,3.5789663312,0.0,0,0.0,3.5300000000000002,0.59,3.5789663312,3.59,0.54,3.6303856544,0.0,0,0.0,3.59,0.54,3.6303856544
2019-05-27 17:30:00,3.4,0.52,3.4395348523,0.0,0,0.0,3.4,0.52,3.4395348523,3.46,0.48,3.4931361267,0.0,0,0.0,3.46,0.48,3.4931361267
2019-05-27 18:00:00,3.35,0.54,3.3932432863,0.0,0,0.0,3.35,0.54,3.3932432863,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631
2019-05-27 18:30:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967
2019-05-27 19:00:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967
2019-05-27 19:30:00,3.17,0.49,3.2076471128,0.0,0,0.0,3.17,0.49,3.2076471128,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322
2019-05-27 20:00:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2019-05-27 20:30:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2019-05-27 21:00:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2019-05-27 21:30:00,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2019-05-27 22:00:00,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2019-05-27 22:30:00,2.88,0.42,2.9104638806,0.0,0,0.0,2.88,0.42,2.9104638806,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053
2019-05-27 23:00:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.88,0.34,2.9,0.0,0,0.0,2.88,0.34,2.9
2019-05-27 23:30:00,2.79,0.04,2.7902867236,0.0,0,0.0,2.79,0.04,2.7902867236,2.91,0.5700000000000001,2.9652993104,0.0,0,0.0,2.91,0.5700000000000001,2.9652993104
2019-05-28 00:00:00,2.77,0.32,2.7884224931,0.0,0,0.0,2.77,0.32,2.7884224931,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003
2019-05-28 00:30:00,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-05-28 01:00:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.77,0.32,2.7884224931,0.0,0,0.0,2.77,0.32,2.7884224931
2019-05-28 01:30:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.77,0.32,2.7884224931,0.0,0,0.0,2.77,0.32,2.7884224931
2019-05-28 02:00:00,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2019-05-28 02:30:00,2.58,0.41000000000000003,2.6123743989,0.0,0,0.0,2.58,0.41000000000000003,2.6123743989,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431
2019-05-28 03:00:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349
2019-05-28 03:30:00,2.61,0.41000000000000003,2.642006813,0.0,0,0.0,2.61,0.41000000000000003,2.642006813,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931
2019-05-28 04:00:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2019-05-28 04:30:00,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002
2019-05-28 05:00:00,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342,2.73,0.34,2.7510906928,0.0,0,0.0,2.73,0.34,2.7510906928
2019-05-28 05:30:00,2.63,0.41000000000000003,2.6617663308,0.0,0,0.0,2.63,0.41000000000000003,2.6617663308,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868
2019-05-28 06:00:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-05-28 06:30:00,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2019-05-28 07:00:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2019-05-28 07:30:00,3.37,0.55,3.4145863586000003,0.0,0,0.0,3.37,0.55,3.4145863586000003,3.44,0.51,3.477599747,0.0,0,0.0,3.44,0.51,3.477599747
2019-05-28 08:00:00,3.67,0.41000000000000003,3.6928308924,0.0,0,0.0,3.67,0.41000000000000003,3.6928308924,3.7800000000000002,0.68,3.8406770237,0.0,0,0.0,3.7800000000000002,0.68,3.8406770237
2019-05-28 08:30:00,3.94,0.18,3.9441095319,0.0,0,0.0,3.94,0.18,3.9441095319,4.09,0.79,4.1655971961,0.0,0,0.0,4.09,0.79,4.1655971961
2019-05-28 09:00:00,4.5600000000000005,0.68,4.6104229741000005,0.0,0,0.0,4.5600000000000005,0.68,4.6104229741000005,4.66,0.72,4.7152942644,0.0,0,0.0,4.66,0.72,4.7152942644
2019-05-28 09:30:00,4.77,0.76,4.8301656286,0.0,0,0.0,4.77,0.76,4.8301656286,4.84,0.71,4.89179926,0.0,0,0.0,4.84,0.71,4.89179926
2019-05-28 10:00:00,4.74,0.76,4.8005416361,0.0,0,0.0,4.74,0.76,4.8005416361,4.8100000000000005,0.71,4.8621188797,0.0,0,0.0,4.8100000000000005,0.71,4.8621188797
2019-05-28 10:30:00,4.89,0.81,4.956631921,0.0,0,0.0,4.89,0.81,4.956631921,4.96,0.77,5.0194123162,0.0,0,0.0,4.96,0.77,5.0194123162
2019-05-28 11:00:00,5.0,0.73,5.0530090045,0.0,0,0.0,5.0,0.73,5.0530090045,5.07,0.6900000000000001,5.1167372416,0.0,0,0.0,5.07,0.6900000000000001,5.1167372416
2019-05-28 11:30:00,5.04,0.73,5.0925926599,0.0,0,0.0,5.04,0.73,5.0925926599,5.11,0.6900000000000001,5.1563746955,0.0,0,0.0,5.11,0.6900000000000001,5.1563746955
2019-05-28 12:00:00,5.04,0.78,5.1,0.0,0,0.0,5.04,0.78,5.1,5.11,0.75,5.1647458795,0.0,0,0.0,5.11,0.75,5.1647458795
2019-05-28 12:30:00,5.12,0.74,5.1732001701,0.0,0,0.0,5.12,0.74,5.1732001701,5.19,0.71,5.2383394315,0.0,0,0.0,5.19,0.71,5.2383394315
2019-05-28 13:00:00,5.05,0.74,5.1039298585,0.0,0,0.0,5.05,0.74,5.1039298585,5.12,0.71,5.1689940994,0.0,0,0.0,5.12,0.71,5.1689940994
2019-05-28 13:30:00,5.0,0.79,5.0620252864,0.0,0,0.0,5.0,0.79,5.0620252864,5.07,0.75,5.1251731678,0.0,0,0.0,5.07,0.75,5.1251731678
2019-05-28 14:00:00,5.04,0.79,5.1015389835,0.0,0,0.0,5.04,0.79,5.1015389835,5.11,0.75,5.1647458795,0.0,0,0.0,5.11,0.75,5.1647458795
2019-05-28 14:30:00,5.1,0.81,5.1639229274,0.0,0,0.0,5.1,0.81,5.1639229274,5.18,0.77,5.236917032,0.0,0,0.0,5.18,0.77,5.236917032
2019-05-28 15:00:00,5.0,0.77,5.0589425773,0.0,0,0.0,5.0,0.77,5.0589425773,5.07,0.73,5.1222846465,0.0,0,0.0,5.07,0.73,5.1222846465
2019-05-28 15:30:00,4.69,0.75,4.7495894559,0.0,0,0.0,4.69,0.75,4.7495894559,4.77,0.71,4.8225511921,0.0,0,0.0,4.77,0.71,4.8225511921
2019-05-28 16:00:00,4.5600000000000005,0.73,4.6180623642,0.0,0,0.0,4.5600000000000005,0.73,4.6180623642,4.64,0.6900000000000001,4.6910233425,0.0,0,0.0,4.64,0.6900000000000001,4.6910233425
2019-05-28 16:30:00,4.5600000000000005,0.76,4.622899523,0.0,0,0.0,4.5600000000000005,0.76,4.622899523,4.64,0.72,4.6955297891,0.0,0,0.0,4.64,0.72,4.6955297891
2019-05-28 17:00:00,4.45,0.7000000000000001,4.5047197471,0.0,0,0.0,4.45,0.7000000000000001,4.5047197471,4.53,0.65,4.5763959619,0.0,0,0.0,4.53,0.65,4.5763959619
2019-05-28 17:30:00,4.16,0.62,4.205948169,0.0,0,0.0,4.16,0.62,4.205948169,4.24,0.58,4.2794859504,0.0,0,0.0,4.24,0.58,4.2794859504
2019-05-28 18:00:00,3.98,0.59,4.0234935069,0.0,0,0.0,3.98,0.59,4.0234935069,4.05,0.55,4.0871750635,0.0,0,0.0,4.05,0.55,4.0871750635
2019-05-28 18:30:00,3.73,0.56,3.7718032823,0.0,0,0.0,3.73,0.56,3.7718032823,3.8,0.52,3.8354139281,0.0,0,0.0,3.8,0.52,3.8354139281
2019-05-28 19:00:00,3.64,0.54,3.6798369529,0.0,0,0.0,3.64,0.54,3.6798369529,3.71,0.5,3.7435411044,0.0,0,0.0,3.71,0.5,3.7435411044
2019-05-28 19:30:00,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477,3.56,0.5,3.5949408896,0.0,0,0.0,3.56,0.5,3.5949408896
2019-05-28 20:00:00,3.38,0.5,3.4167821119,0.0,0,0.0,3.38,0.5,3.4167821119,3.45,0.46,3.4805315686,0.0,0,0.0,3.45,0.46,3.4805315686
2019-05-28 20:30:00,3.26,0.48,3.2951479481,0.0,0,0.0,3.26,0.48,3.2951479481,3.33,0.44,3.3589432862,0.0,0,0.0,3.33,0.44,3.3589432862
2019-05-28 21:00:00,3.17,0.22,3.1776248992,0.0,0,0.0,3.17,0.22,3.1776248992,3.27,0.54,3.3142872537,0.0,0,0.0,3.27,0.54,3.3142872537
2019-05-28 21:30:00,3.06,-0.22,3.0678983034,0.0,0,0.0,3.06,-0.22,3.0678983034,3.22,0.76,3.3084739685,0.0,0,0.0,3.22,0.76,3.3084739685
2019-05-28 22:00:00,3.0,-0.22,3.0080558505,0.0,0,0.0,3.0,-0.22,3.0080558505,3.16,0.74,3.2454891773,0.0,0,0.0,3.16,0.74,3.2454891773
2019-05-28 22:30:00,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2019-05-28 23:00:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2019-05-28 23:30:00,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746,2.89,0.34,2.9099312707,0.0,0,0.0,2.89,0.34,2.9099312707
2019-05-29 00:00:00,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868
2019-05-29 00:30:00,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2019-05-29 01:00:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.32,2.8380979546000003,0.0,0,0.0,2.8200000000000003,0.32,2.8380979546000003
2019-05-29 01:30:00,2.7199999999999998,0.06,2.7206616842,0.0,0,0.0,2.7199999999999998,0.06,2.7206616842,2.8200000000000003,0.49,2.8622543563000002,0.0,0,0.0,2.8200000000000003,0.49,2.8622543563000002
2019-05-29 02:00:00,2.71,-0.24,2.7206065500000003,0.0,0,0.0,2.71,-0.24,2.7206065500000003,2.87,0.7000000000000001,2.9541326984,0.0,0,0.0,2.87,0.7000000000000001,2.9541326984
2019-05-29 02:30:00,2.71,-0.25,2.7215069355,0.0,0,0.0,2.71,-0.25,2.7215069355,2.87,0.7000000000000001,2.9541326984,0.0,0,0.0,2.87,0.7000000000000001,2.9541326984
2019-05-29 03:00:00,2.77,0.12,2.7725980596,0.0,0,0.0,2.77,0.12,2.7725980596,2.87,0.49,2.911528808,0.0,0,0.0,2.87,0.49,2.911528808
2019-05-29 03:30:00,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411,2.8200000000000003,0.32,2.8380979546000003,0.0,0,0.0,2.8200000000000003,0.32,2.8380979546000003
2019-05-29 04:00:00,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386,2.81,0.32,2.8281619473,0.0,0,0.0,2.81,0.32,2.8281619473
2019-05-29 04:30:00,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386,2.81,0.32,2.8281619473,0.0,0,0.0,2.81,0.32,2.8281619473
2019-05-29 05:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-05-29 05:30:00,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295,2.85,0.32,2.8679086457,0.0,0,0.0,2.85,0.32,2.8679086457
2019-05-29 06:00:00,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577,2.88,0.32,2.8977232442,0.0,0,0.0,2.88,0.32,2.8977232442
2019-05-29 06:30:00,2.91,-0.07,2.9108418026000002,0.0,0,0.0,2.91,-0.07,2.9108418026000002,3.04,0.6000000000000001,3.0986448651,0.0,0,0.0,3.04,0.6000000000000001,3.0986448651
2019-05-29 07:00:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2019-05-29 07:30:00,3.54,0.51,3.5765486156,0.0,0,0.0,3.54,0.51,3.5765486156,3.61,0.47000000000000003,3.640467003,0.0,0,0.0,3.61,0.47000000000000003,3.640467003
2019-05-29 08:00:00,3.71,0.1,3.7113474642,0.0,0,0.0,3.71,0.1,3.7113474642,3.85,0.77,3.9262450255,0.0,0,0.0,3.85,0.77,3.9262450255
2019-05-29 08:30:00,3.95,-0.13,3.9521386615000003,0.0,0,0.0,3.95,-0.13,3.9521386615000003,4.14,0.9500000000000001,4.247599322,0.0,0,0.0,4.14,0.9500000000000001,4.247599322
2019-05-29 09:00:00,4.13,-0.13,4.1320454983,0.0,0,0.0,4.13,-0.13,4.1320454983,4.33,0.9500000000000001,4.4329899616,0.0,0,0.0,4.33,0.9500000000000001,4.4329899616
2019-05-29 09:30:00,4.31,0.22,4.3156111966,0.0,0,0.0,4.31,0.22,4.3156111966,4.51,1.01,4.6217096404,0.0,0,0.0,4.51,1.01,4.6217096404
2019-05-29 10:00:00,4.47,0.63,4.514177666,0.0,0,0.0,4.47,0.63,4.514177666,4.55,0.61,4.5907080064,0.0,0,0.0,4.55,0.61,4.5907080064
2019-05-29 10:30:00,4.6,0.64,4.6443083446,0.0,0,0.0,4.6,0.64,4.6443083446,4.67,0.6000000000000001,4.7083861354,0.0,0,0.0,4.67,0.6000000000000001,4.7083861354
2019-05-29 11:00:00,4.63,0.59,4.667440412,0.0,0,0.0,4.63,0.59,4.667440412,4.75,0.73,4.8057673685,0.0,0,0.0,4.75,0.73,4.8057673685
2019-05-29 11:30:00,4.61,0.24,4.6162430612000005,0.0,0,0.0,4.61,0.24,4.6162430612000005,4.82,1.01,4.9246827309,0.0,0,0.0,4.82,1.01,4.9246827309
2019-05-29 12:00:00,4.64,0.34,4.6524402199,0.0,0,0.0,4.64,0.34,4.6524402199,4.85,1.03,4.9581649831,0.0,0,0.0,4.85,1.03,4.9581649831
2019-05-29 12:30:00,4.64,0.38,4.655534341,0.0,0,0.0,4.64,0.38,4.655534341,4.85,1.03,4.9581649831,0.0,0,0.0,4.85,1.03,4.9581649831
2019-05-29 13:00:00,4.74,0.67,4.787118131,0.0,0,0.0,4.74,0.67,4.787118131,4.82,0.63,4.86099784,0.0,0,0.0,4.82,0.63,4.86099784
2019-05-29 13:30:00,4.69,0.67,4.7376154339,0.0,0,0.0,4.69,0.67,4.7376154339,4.77,0.63,4.8114239057,0.0,0,0.0,4.77,0.63,4.8114239057
2019-05-29 14:00:00,4.65,0.67,4.6980208599,0.0,0,0.0,4.65,0.67,4.6980208599,4.73,0.63,4.7717711596,0.0,0,0.0,4.73,0.63,4.7717711596
2019-05-29 14:30:00,4.73,0.72,4.7844853433,0.0,0,0.0,4.73,0.72,4.7844853433,4.8100000000000005,0.67,4.8564390246,0.0,0,0.0,4.8100000000000005,0.67,4.8564390246
2019-05-29 15:00:00,4.66,0.68,4.7093523971,0.0,0,0.0,4.66,0.68,4.7093523971,4.74,0.64,4.7830116036,0.0,0,0.0,4.74,0.64,4.7830116036
2019-05-29 15:30:00,4.73,0.52,4.7584976621,0.0,0,0.0,4.73,0.52,4.7584976621,4.91,0.97,5.0048976014,0.0,0,0.0,4.91,0.97,5.0048976014
2019-05-29 16:00:00,4.61,0.51,4.638124621,0.0,0,0.0,4.61,0.51,4.638124621,4.78,0.93,4.8696303761,0.0,0,0.0,4.78,0.93,4.8696303761
2019-05-29 16:30:00,4.53,0.68,4.5807532132,0.0,0,0.0,4.53,0.68,4.5807532132,4.6,0.64,4.6443083446,0.0,0,0.0,4.6,0.64,4.6443083446
2019-05-29 17:00:00,4.46,0.62,4.5028879622,0.0,0,0.0,4.46,0.62,4.5028879622,4.57,0.74,4.6295248136,0.0,0,0.0,4.57,0.74,4.6295248136
2019-05-29 17:30:00,4.19,0.62,4.2356227405,0.0,0,0.0,4.19,0.62,4.2356227405,4.27,0.61,4.3133513652,0.0,0,0.0,4.27,0.61,4.3133513652
2019-05-29 18:00:00,4.0,0.62,4.0477648153,0.0,0,0.0,4.0,0.62,4.0477648153,4.07,0.5700000000000001,4.1097201851,0.0,0,0.0,4.07,0.5700000000000001,4.1097201851
2019-05-29 18:30:00,3.8,0.59,3.8455298725000002,0.0,0,0.0,3.8,0.59,3.8455298725000002,3.87,0.55,3.9088873097,0.0,0,0.0,3.87,0.55,3.9088873097
2019-05-29 19:00:00,3.64,0.59,3.6875059322,0.0,0,0.0,3.64,0.59,3.6875059322,3.71,0.55,3.7505466268000003,0.0,0,0.0,3.71,0.55,3.7505466268000003
2019-05-29 19:30:00,3.55,0.55,3.5923529893,0.0,0,0.0,3.55,0.55,3.5923529893,3.62,0.51,3.6557488973,0.0,0,0.0,3.62,0.51,3.6557488973
2019-05-29 20:00:00,3.45,0.55,3.4935655139,0.0,0,0.0,3.45,0.55,3.4935655139,3.52,0.51,3.5567541383,0.0,0,0.0,3.52,0.51,3.5567541383
2019-05-29 20:30:00,3.32,0.53,3.3620380724,0.0,0,0.0,3.32,0.53,3.3620380724,3.38,0.49,3.4153330731000002,0.0,0,0.0,3.38,0.49,3.4153330731000002
2019-05-29 21:00:00,3.26,0.18,3.2649655435,0.0,0,0.0,3.26,0.18,3.2649655435,3.38,0.63,3.4382117445000002,0.0,0,0.0,3.38,0.63,3.4382117445000002
2019-05-29 21:30:00,3.18,0.14,3.1830802692,0.0,0,0.0,3.18,0.14,3.1830802692,3.3,0.66,3.365352879,0.0,0,0.0,3.3,0.66,3.365352879
2019-05-29 22:00:00,3.08,0.49,3.1187337174,0.0,0,0.0,3.08,0.49,3.1187337174,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2019-05-29 22:30:00,3.06,0.49,3.0989837044,0.0,0,0.0,3.06,0.49,3.0989837044,3.11,0.35000000000000003,3.1296325663,0.0,0,0.0,3.11,0.35000000000000003,3.1296325663
