Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-29 23:00:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2019-05-29 23:30:00,2.96,0.46,2.9955300032,0.0,0,0.0,2.96,0.46,2.9955300032,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306
2019-05-30 00:00:00,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2019-05-30 00:30:00,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854
2019-05-30 01:00:00,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922
2019-05-30 01:30:00,2.94,0.43,2.9712791858000003,0.0,0,0.0,2.94,0.43,2.9712791858000003,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918
2019-05-30 02:00:00,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922
2019-05-30 02:30:00,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922
2019-05-30 03:00:00,2.93,0.44,2.9628533545,0.0,0,0.0,2.93,0.44,2.9628533545,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112
2019-05-30 03:30:00,2.89,0.42,2.9203595669,0.0,0,0.0,2.89,0.42,2.9203595669,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837
2019-05-30 04:00:00,2.79,0.47000000000000003,2.8293108702,0.0,0,0.0,2.79,0.47000000000000003,2.8293108702,2.85,0.43,2.8822560608,0.0,0,0.0,2.85,0.43,2.8822560608
2019-05-30 04:30:00,2.85,0.45,2.8853076093,0.0,0,0.0,2.85,0.45,2.8853076093,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2019-05-30 05:00:00,2.88,0.42,2.9104638806,0.0,0,0.0,2.88,0.42,2.9104638806,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053
2019-05-30 05:30:00,2.93,0.44,2.9628533545,0.0,0,0.0,2.93,0.44,2.9628533545,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006
2019-05-30 06:00:00,2.98,0.46,3.0152943472,0.0,0,0.0,2.98,0.46,3.0152943472,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431
2019-05-30 06:30:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859
2019-05-30 07:00:00,3.27,0.51,3.3095316889,0.0,0,0.0,3.27,0.51,3.3095316889,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436
2019-05-30 07:30:00,3.66,0.5700000000000001,3.7041193285,0.0,0,0.0,3.66,0.5700000000000001,3.7041193285,3.74,0.58,3.7847060652,0.0,0,0.0,3.74,0.58,3.7847060652
2019-05-30 08:00:00,3.84,0.29,3.8509349514,0.0,0,0.0,3.84,0.29,3.8509349514,3.99,0.84,4.0774624462,0.0,0,0.0,3.99,0.84,4.0774624462
2019-05-30 08:30:00,4.14,0.64,4.1891765301,0.0,0,0.0,4.14,0.64,4.1891765301,4.24,0.73,4.3023830606,0.0,0,0.0,4.24,0.73,4.3023830606
2019-05-30 09:00:00,4.39,0.6900000000000001,4.4438946882,0.0,0,0.0,4.39,0.6900000000000001,4.4438946882,4.46,0.65,4.5071165949,0.0,0,0.0,4.46,0.65,4.5071165949
2019-05-30 09:30:00,4.54,0.73,4.5983149087,0.0,0,0.0,4.54,0.73,4.5983149087,4.61,0.6900000000000001,4.6613517353,0.0,0,0.0,4.61,0.6900000000000001,4.6613517353
2019-05-30 10:00:00,4.58,0.73,4.6378119841,0.0,0,0.0,4.58,0.73,4.6378119841,4.65,0.6900000000000001,4.7009148046,0.0,0,0.0,4.65,0.6900000000000001,4.7009148046
2019-05-30 10:30:00,4.66,0.73,4.7168315637,0.0,0,0.0,4.66,0.73,4.7168315637,4.73,0.7000000000000001,4.7815164958,0.0,0,0.0,4.73,0.7000000000000001,4.7815164958
2019-05-30 11:00:00,4.78,0.76,4.8400413221,0.0,0,0.0,4.78,0.76,4.8400413221,4.86,0.72,4.913043863,0.0,0,0.0,4.86,0.72,4.913043863
2019-05-30 11:30:00,4.78,0.77,4.8416216292000005,0.0,0,0.0,4.78,0.77,4.8416216292000005,4.86,0.73,4.9145193051,0.0,0,0.0,4.86,0.73,4.9145193051
2019-05-30 12:00:00,4.82,0.53,4.8490514536,0.0,0,0.0,4.82,0.53,4.8490514536,5.02,1.12,5.1434229847,0.0,0,0.0,5.02,1.12,5.1434229847
2019-05-30 12:30:00,4.87,0.64,4.9118733697,0.0,0,0.0,4.87,0.64,4.9118733697,5.02,0.96,5.110968597,0.0,0,0.0,5.02,0.96,5.110968597
2019-05-30 13:00:00,4.76,0.54,4.7905323295,0.0,0,0.0,4.76,0.54,4.7905323295,4.95,1.09,5.0685895474,0.0,0,0.0,4.95,1.09,5.0685895474
2019-05-30 13:30:00,4.87,0.81,4.9369018625,0.0,0,0.0,4.87,0.81,4.9369018625,4.95,0.78,5.0110777284,0.0,0,0.0,4.95,0.78,5.0110777284
2019-05-30 14:00:00,4.89,0.8200000000000001,4.95827591,0.0,0,0.0,4.89,0.8200000000000001,4.95827591,4.97,0.78,5.0308349208,0.0,0,0.0,4.97,0.78,5.0308349208
2019-05-30 14:30:00,4.94,0.8200000000000001,5.0075942328,0.0,0,0.0,4.94,0.8200000000000001,5.0075942328,5.02,0.78,5.080236215,0.0,0,0.0,5.02,0.78,5.080236215
2019-05-30 15:00:00,4.91,0.86,4.9847467338,0.0,0,0.0,4.91,0.86,4.9847467338,4.99,0.8200000000000001,5.0569259437,0.0,0,0.0,4.99,0.8200000000000001,5.0569259437
2019-05-30 15:30:00,4.94,0.92,5.0249378106,0.0,0,0.0,4.94,0.92,5.0249378106,5.02,0.88,5.0965478512,0.0,0,0.0,5.02,0.88,5.0965478512
2019-05-30 16:00:00,4.93,0.9400000000000001,5.0188146011,0.0,0,0.0,4.93,0.9400000000000001,5.0188146011,5.0,0.9,5.0803543184,0.0,0,0.0,5.0,0.9,5.0803543184
2019-05-30 16:30:00,4.83,0.9400000000000001,4.9206198796,0.0,0,0.0,4.83,0.9400000000000001,4.9206198796,4.91,0.89,4.99001002,0.0,0,0.0,4.91,0.89,4.99001002
2019-05-30 17:00:00,4.64,0.87,4.7208579729,0.0,0,0.0,4.64,0.87,4.7208579729,4.72,0.8300000000000001,4.7924211,0.0,0,0.0,4.72,0.8300000000000001,4.7924211
2019-05-30 17:30:00,4.39,0.78,4.4587554317,0.0,0,0.0,4.39,0.78,4.4587554317,4.47,0.74,4.5308387744,0.0,0,0.0,4.47,0.74,4.5308387744
2019-05-30 18:00:00,4.09,0.6900000000000001,4.1477945947,0.0,0,0.0,4.09,0.6900000000000001,4.1477945947,4.16,0.65,4.2104750326,0.0,0,0.0,4.16,0.65,4.2104750326
2019-05-30 18:30:00,3.84,0.62,3.8897300678,0.0,0,0.0,3.84,0.62,3.8897300678,3.91,0.58,3.9527838292,0.0,0,0.0,3.91,0.58,3.9527838292
2019-05-30 19:00:00,3.69,0.59,3.7368703483,0.0,0,0.0,3.69,0.59,3.7368703483,3.76,0.55,3.8000131579,0.0,0,0.0,3.76,0.55,3.8000131579
2019-05-30 19:30:00,3.5700000000000003,0.56,3.6136546598,0.0,0,0.0,3.5700000000000003,0.56,3.6136546598,3.63,0.52,3.6670560399000003,0.0,0,0.0,3.63,0.52,3.6670560399000003
2019-05-30 20:00:00,3.49,0.56,3.5346428391,0.0,0,0.0,3.49,0.56,3.5346428391,3.55,0.52,3.5878823838000002,0.0,0,0.0,3.55,0.52,3.5878823838000002
2019-05-30 20:30:00,3.34,0.36,3.3593451743,0.0,0,0.0,3.34,0.36,3.3593451743,3.43,0.56,3.4754136444,0.0,0,0.0,3.43,0.56,3.4754136444
2019-05-30 21:00:00,3.22,-0.18,3.2250271317,0.0,0,0.0,3.22,-0.18,3.2250271317,3.39,0.8300000000000001,3.4901289374,0.0,0,0.0,3.39,0.8300000000000001,3.4901289374
2019-05-30 21:30:00,3.18,0.24,3.1890437438,0.0,0,0.0,3.18,0.24,3.1890437438,3.2800000000000002,0.58,3.3308857681,0.0,0,0.0,3.2800000000000002,0.58,3.3308857681
2019-05-30 22:00:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2019-05-30 22:30:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2019-05-30 23:00:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596
2019-05-30 23:30:00,3.0,0.49,3.0397532795,0.0,0,0.0,3.0,0.49,3.0397532795,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824
2019-05-31 00:00:00,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415
2019-05-31 00:30:00,2.88,0.42,2.9104638806,0.0,0,0.0,2.88,0.42,2.9104638806,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053
2019-05-31 01:00:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003
2019-05-31 01:30:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003
2019-05-31 02:00:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003
2019-05-31 02:30:00,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086
2019-05-31 03:00:00,2.93,0.46,2.9658894113,0.0,0,0.0,2.93,0.46,2.9658894113,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356
2019-05-31 03:30:00,2.85,0.05,2.8504385627,0.0,0,0.0,2.85,0.05,2.8504385627,2.9699999999999998,0.6000000000000001,3.03,0.0,0,0.0,2.9699999999999998,0.6000000000000001,3.03
2019-05-31 04:00:00,2.89,0.44,2.9233029265,0.0,0,0.0,2.89,0.44,2.9233029265,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508
2019-05-31 04:30:00,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406
2019-05-31 05:00:00,2.89,0.44,2.9233029265,0.0,0,0.0,2.89,0.44,2.9233029265,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002
2019-05-31 05:30:00,2.94,0.47000000000000003,2.9773310196000002,0.0,0,0.0,2.94,0.47000000000000003,2.9773310196000002,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591
2019-05-31 06:00:00,2.86,0.48,2.9,0.0,0,0.0,2.86,0.48,2.9,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003
2019-05-31 06:30:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2019-05-31 07:00:00,3.26,0.4,3.2844482033,0.0,0,0.0,3.26,0.4,3.2844482033,3.35,0.55,3.3948490394,0.0,0,0.0,3.35,0.55,3.3948490394
2019-05-31 07:30:00,3.59,0.62,3.6431442464,0.0,0,0.0,3.59,0.62,3.6431442464,3.66,0.5700000000000001,3.7041193285,0.0,0,0.0,3.66,0.5700000000000001,3.7041193285
2019-05-31 08:00:00,3.8200000000000003,0.47000000000000003,3.8488050094,0.0,0,0.0,3.8200000000000003,0.47000000000000003,3.8488050094,3.93,0.74,3.9990623901,0.0,0,0.0,3.93,0.74,3.9990623901
2019-05-31 08:30:00,4.08,0.6900000000000001,4.1379342672,0.0,0,0.0,4.08,0.6900000000000001,4.1379342672,4.17,0.7000000000000001,4.2283448298,0.0,0,0.0,4.17,0.7000000000000001,4.2283448298
2019-05-31 09:00:00,4.19,0.55,4.2259436816000004,0.0,0,0.0,4.19,0.55,4.2259436816000004,4.33,0.8200000000000001,4.4069604037,0.0,0,0.0,4.33,0.8200000000000001,4.4069604037
2019-05-31 09:30:00,4.29,0.39,4.3076907967,0.0,0,0.0,4.29,0.39,4.3076907967,4.5,1.11,4.6348786392,0.0,0,0.0,4.5,1.11,4.6348786392
2019-05-31 10:00:00,4.44,0.47000000000000003,4.4648068267,0.0,0,0.0,4.44,0.47000000000000003,4.4648068267,4.64,1.0,4.7465355787,0.0,0,0.0,4.64,1.0,4.7465355787
2019-05-31 10:30:00,4.57,0.7000000000000001,4.6232996875,0.0,0,0.0,4.57,0.7000000000000001,4.6232996875,4.66,0.75,4.7199682202,0.0,0,0.0,4.66,0.75,4.7199682202
2019-05-31 11:00:00,4.66,0.68,4.7093523971,0.0,0,0.0,4.66,0.68,4.7093523971,4.77,0.8200000000000001,4.8399690082,0.0,0,0.0,4.77,0.8200000000000001,4.8399690082
2019-05-31 11:30:00,4.63,0.8200000000000001,4.7020527432,0.0,0,0.0,4.63,0.8200000000000001,4.7020527432,4.72,0.88,4.8013331482,0.0,0,0.0,4.72,0.88,4.8013331482
2019-05-31 12:00:00,4.73,0.88,4.8111641003,0.0,0,0.0,4.73,0.88,4.8111641003,4.8100000000000005,0.8300000000000001,4.8810859447,0.0,0,0.0,4.8100000000000005,0.8300000000000001,4.8810859447
2019-05-31 12:30:00,4.75,0.84,4.8237018979,0.0,0,0.0,4.75,0.84,4.8237018979,4.82,0.8,4.885939009,0.0,0,0.0,4.82,0.8,4.885939009
2019-05-31 13:00:00,4.68,0.8,4.7478837391,0.0,0,0.0,4.68,0.8,4.7478837391,4.76,0.76,4.8202904477,0.0,0,0.0,4.76,0.76,4.8202904477
2019-05-31 13:30:00,4.5600000000000005,0.76,4.622899523,0.0,0,0.0,4.5600000000000005,0.76,4.622899523,4.64,0.72,4.6955297891,0.0,0,0.0,4.64,0.72,4.6955297891
2019-05-31 14:00:00,4.59,0.74,4.6492687597,0.0,0,0.0,4.59,0.74,4.6492687597,4.67,0.6900000000000001,4.7206991008,0.0,0,0.0,4.67,0.6900000000000001,4.7206991008
2019-05-31 14:30:00,4.64,0.75,4.7002233989,0.0,0,0.0,4.64,0.75,4.7002233989,4.71,0.71,4.7632132012,0.0,0,0.0,4.71,0.71,4.7632132012
2019-05-31 15:00:00,4.58,0.78,4.645944468,0.0,0,0.0,4.58,0.78,4.645944468,4.66,0.73,4.7168315637,0.0,0,0.0,4.66,0.73,4.7168315637
2019-05-31 15:30:00,4.6,0.79,4.6673439985,0.0,0,0.0,4.6,0.79,4.6673439985,4.68,0.75,4.7397151813,0.0,0,0.0,4.68,0.75,4.7397151813
2019-05-31 16:00:00,4.65,0.77,4.7133215464,0.0,0,0.0,4.65,0.77,4.7133215464,4.75,0.86,4.8272248756,0.0,0,0.0,4.75,0.86,4.8272248756
2019-05-31 16:30:00,4.55,0.62,4.5920474736,0.0,0,0.0,4.55,0.62,4.5920474736,4.71,1.07,4.830010352,0.0,0,0.0,4.71,1.07,4.830010352
2019-05-31 17:00:00,4.48,0.8200000000000001,4.5544264183,0.0,0,0.0,4.48,0.8200000000000001,4.5544264183,4.55,0.78,4.6163730352,0.0,0,0.0,4.55,0.78,4.6163730352
2019-05-31 17:30:00,4.18,0.65,4.2302364,0.0,0,0.0,4.18,0.65,4.2302364,4.28,0.73,4.341808379,0.0,0,0.0,4.28,0.73,4.341808379
2019-05-31 18:00:00,3.9699999999999998,0.66,4.024487545,0.0,0,0.0,3.9699999999999998,0.66,4.024487545,4.04,0.62,4.0872973956,0.0,0,0.0,4.04,0.62,4.0872973956
2019-05-31 18:30:00,3.81,0.64,3.8633793497,0.0,0,0.0,3.81,0.64,3.8633793497,3.88,0.6000000000000001,3.9261176753,0.0,0,0.0,3.88,0.6000000000000001,3.9261176753
2019-05-31 19:00:00,3.7,0.63,3.7532519233,0.0,0,0.0,3.7,0.63,3.7532519233,3.77,0.59,3.815887839,0.0,0,0.0,3.77,0.59,3.815887839
2019-05-31 19:30:00,3.5700000000000003,0.6000000000000001,3.6200690601,0.0,0,0.0,3.5700000000000003,0.6000000000000001,3.6200690601,3.64,0.55,3.6813176989,0.0,0,0.0,3.64,0.55,3.6813176989
2019-05-31 20:00:00,3.5,0.6000000000000001,3.5510561809,0.0,0,0.0,3.5,0.6000000000000001,3.5510561809,3.56,0.55,3.6022354171,0.0,0,0.0,3.56,0.55,3.6022354171
2019-05-31 20:30:00,3.35,0.55,3.3948490394,0.0,0,0.0,3.35,0.55,3.3948490394,3.42,0.51,3.4578172306,0.0,0,0.0,3.42,0.51,3.4578172306
2019-05-31 21:00:00,3.2800000000000002,0.55,3.3257931385,0.0,0,0.0,3.2800000000000002,0.55,3.3257931385,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304
2019-05-31 21:30:00,3.2,0.53,3.243593686,0.0,0,0.0,3.2,0.53,3.243593686,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002
2019-05-31 22:00:00,3.13,0.51,3.1712773452,0.0,0,0.0,3.13,0.51,3.1712773452,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611
2019-05-31 22:30:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272
2019-05-31 23:00:00,2.99,0.47000000000000003,3.0267143902,0.0,0,0.0,2.99,0.47000000000000003,3.0267143902,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334
2019-05-31 23:30:00,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819
2019-06-01 00:00:00,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877,3.0,0.48,3.0381573363,0.0,0,0.0,3.0,0.48,3.0381573363
2019-06-01 00:30:00,2.8200000000000003,-0.14,2.8234730387,0.0,0,0.0,2.8200000000000003,-0.14,2.8234730387,2.9699999999999998,0.72,3.0560268323,0.0,0,0.0,2.9699999999999998,0.72,3.0560268323
2019-06-01 01:00:00,2.8,-0.21,2.8078639568,0.0,0,0.0,2.8,-0.21,2.8078639568,2.96,0.76,3.0560104712,0.0,0,0.0,2.96,0.76,3.0560104712
2019-06-01 01:30:00,2.81,-0.21,2.8178360492000003,0.0,0,0.0,2.81,-0.21,2.8178360492000003,2.9699999999999998,0.77,3.0681916498,0.0,0,0.0,2.9699999999999998,0.77,3.0681916498
2019-06-01 02:00:00,2.81,0.15,2.8140007107000002,0.0,0,0.0,2.81,0.15,2.8140007107000002,2.92,0.54,2.9695117444,0.0,0,0.0,2.92,0.54,2.9695117444
2019-06-01 02:30:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898
2019-06-01 03:00:00,2.84,0.43,2.8723683608,0.0,0,0.0,2.84,0.43,2.8723683608,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908
2019-06-01 03:30:00,2.7800000000000002,0.28,2.7940651388,0.0,0,0.0,2.7800000000000002,0.28,2.7940651388,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659
2019-06-01 04:00:00,2.7800000000000002,0.2,2.7871849598000003,0.0,0,0.0,2.7800000000000002,0.2,2.7871849598000003,2.88,0.49,2.9213866571000002,0.0,0,0.0,2.88,0.49,2.9213866571000002
2019-06-01 04:30:00,2.77,-0.1,2.7718044664,0.0,0,0.0,2.77,-0.1,2.7718044664,2.91,0.71,2.9953630832,0.0,0,0.0,2.91,0.71,2.9953630832
2019-06-01 05:00:00,2.77,0.28,2.7841156585,0.0,0,0.0,2.77,0.28,2.7841156585,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441
2019-06-01 05:30:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.85,0.33,2.8690416518,0.0,0,0.0,2.85,0.33,2.8690416518
2019-06-01 06:00:00,2.84,0.58,2.8986203615,0.0,0,0.0,2.84,0.58,2.8986203615,2.86,0.11,2.8621146029,0.0,0,0.0,2.86,0.11,2.8621146029
2019-06-01 06:30:00,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477
2019-06-01 07:00:00,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019
2019-06-01 07:30:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2019-06-01 08:00:00,3.15,0.49,3.1878833103,0.0,0,0.0,3.15,0.49,3.1878833103,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913
2019-06-01 08:30:00,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098,3.2800000000000002,0.5,3.3178908963,0.0,0,0.0,3.2800000000000002,0.5,3.3178908963
2019-06-01 09:00:00,3.3,0.55,3.3455193917,0.0,0,0.0,3.3,0.55,3.3455193917,3.37,0.5,3.4068900775,0.0,0,0.0,3.37,0.5,3.4068900775
2019-06-01 09:30:00,3.36,0.5700000000000001,3.4080052817,0.0,0,0.0,3.36,0.5700000000000001,3.4080052817,3.42,0.53,3.4608236014,0.0,0,0.0,3.42,0.53,3.4608236014
2019-06-01 10:00:00,3.39,0.5700000000000001,3.4375863626,0.0,0,0.0,3.39,0.5700000000000001,3.4375863626,3.46,0.53,3.5003571246,0.0,0,0.0,3.46,0.53,3.5003571246
2019-06-01 10:30:00,3.48,0.62,3.5347984384,0.0,0,0.0,3.48,0.62,3.5347984384,3.55,0.5700000000000001,3.5954693713,0.0,0,0.0,3.55,0.5700000000000001,3.5954693713
2019-06-01 11:00:00,3.56,0.62,3.6135854771,0.0,0,0.0,3.56,0.62,3.6135854771,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555
2019-06-01 11:30:00,3.64,0.63,3.6941169445,0.0,0,0.0,3.64,0.63,3.6941169445,3.71,0.59,3.756620822,0.0,0,0.0,3.71,0.59,3.756620822
2019-06-01 12:00:00,3.66,0.5,3.6939951272,0.0,0,0.0,3.66,0.5,3.6939951272,3.79,0.79,3.871459673,0.0,0,0.0,3.79,0.79,3.871459673
2019-06-01 12:30:00,3.8,0.44,3.8253888691,0.0,0,0.0,3.8,0.44,3.8253888691,3.98,0.98,4.0988778952,0.0,0,0.0,3.98,0.98,4.0988778952
2019-06-01 13:00:00,3.92,0.51,3.9530368073,0.0,0,0.0,3.92,0.51,3.9530368073,4.09,0.9500000000000001,4.1988808033,0.0,0,0.0,4.09,0.9500000000000001,4.1988808033
2019-06-01 13:30:00,3.76,0.7000000000000001,3.8246045547,0.0,0,0.0,3.76,0.7000000000000001,3.8246045547,3.83,0.65,3.8847651152,0.0,0,0.0,3.83,0.65,3.8847651152
2019-06-01 14:00:00,4.07,0.77,4.1421974844000005,0.0,0,0.0,4.07,0.77,4.1421974844000005,4.15,0.72,4.2119947768,0.0,0,0.0,4.15,0.72,4.2119947768
2019-06-01 14:30:00,4.2,0.79,4.2736518342,0.0,0,0.0,4.2,0.79,4.2736518342,4.27,0.75,4.3353661898,0.0,0,0.0,4.27,0.75,4.3353661898
2019-06-01 15:00:00,4.09,0.75,4.1581967245,0.0,0,0.0,4.09,0.75,4.1581967245,4.16,0.71,4.2201540256,0.0,0,0.0,4.16,0.71,4.2201540256
2019-06-01 15:30:00,3.89,0.6900000000000001,3.9507214531,0.0,0,0.0,3.89,0.6900000000000001,3.9507214531,3.9699999999999998,0.65,4.0228596794,0.0,0,0.0,3.9699999999999998,0.65,4.0228596794
2019-06-01 16:00:00,4.13,0.74,4.1957716811,0.0,0,0.0,4.13,0.74,4.1957716811,4.2,0.7000000000000001,4.2579337712,0.0,0,0.0,4.2,0.7000000000000001,4.2579337712
2019-06-01 16:30:00,3.96,0.78,4.0360872141,0.0,0,0.0,3.96,0.78,4.0360872141,4.03,0.74,4.0973772099,0.0,0,0.0,4.03,0.74,4.0973772099
2019-06-01 17:00:00,4.22,0.54,4.2544094772,0.0,0,0.0,4.22,0.54,4.2544094772,4.39,1.01,4.5046864486,0.0,0,0.0,4.39,1.01,4.5046864486
2019-06-01 17:30:00,4.04,0.5700000000000001,4.0800122549,0.0,0,0.0,4.04,0.5700000000000001,4.0800122549,4.18,0.89,4.2736986323,0.0,0,0.0,4.18,0.89,4.2736986323
2019-06-01 18:00:00,3.85,0.38,3.8687077946,0.0,0,0.0,3.85,0.38,3.8687077946,4.06,1.08,4.2011903075,0.0,0,0.0,4.06,1.08,4.2011903075
2019-06-01 18:30:00,3.85,0.44,3.8750612898,0.0,0,0.0,3.85,0.44,3.8750612898,4.06,1.1400000000000001,4.217013161,0.0,0,0.0,4.06,1.1400000000000001,4.217013161
2019-06-01 19:00:00,3.92,0.33,3.9338657832,0.0,0,0.0,3.92,0.33,3.9338657832,4.13,1.07,4.2663567596,0.0,0,0.0,4.13,1.07,4.2663567596
2019-06-01 19:30:00,3.92,0.59,3.9641518639,0.0,0,0.0,3.92,0.59,3.9641518639,4.05,0.8300000000000001,4.1341746456,0.0,0,0.0,4.05,0.8300000000000001,4.1341746456
2019-06-01 20:00:00,3.89,0.68,3.9489872119,0.0,0,0.0,3.89,0.68,3.9489872119,3.96,0.64,4.0113838011,0.0,0,0.0,3.96,0.64,4.0113838011
2019-06-01 20:30:00,3.63,0.68,3.6931422935000002,0.0,0,0.0,3.63,0.68,3.6931422935000002,3.7,0.64,3.7549434084,0.0,0,0.0,3.7,0.64,3.7549434084
2019-06-01 21:00:00,3.31,0.6000000000000001,3.363941141,0.0,0,0.0,3.31,0.6000000000000001,3.363941141,3.38,0.56,3.4260764732,0.0,0,0.0,3.38,0.56,3.4260764732
2019-06-01 21:30:00,3.24,0.58,3.2915042154,0.0,0,0.0,3.24,0.58,3.2915042154,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085
2019-06-01 22:00:00,3.11,0.54,3.1565329081,0.0,0,0.0,3.11,0.54,3.1565329081,3.18,0.5,3.2190681882,0.0,0,0.0,3.18,0.5,3.2190681882
2019-06-01 22:30:00,3.07,0.02,3.0700651459,0.0,0,0.0,3.07,0.02,3.0700651459,3.22,0.77,3.3107854053,0.0,0,0.0,3.22,0.77,3.3107854053
2019-06-01 23:00:00,3.07,0.5,3.1104501282,0.0,0,0.0,3.07,0.5,3.1104501282,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212
2019-06-01 23:30:00,3.05,0.68,3.1248839978,0.0,0,0.0,3.05,0.68,3.1248839978,3.07,0.15,3.0736623107,0.0,0,0.0,3.07,0.15,3.0736623107
2019-06-02 00:00:00,2.87,0.49,2.911528808,0.0,0,0.0,2.87,0.49,2.911528808,2.93,0.45,2.9643549045,0.0,0,0.0,2.93,0.45,2.9643549045
2019-06-02 00:30:00,2.94,0.49,2.9805536398,0.0,0,0.0,2.94,0.49,2.9805536398,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624
2019-06-02 01:00:00,2.94,0.47000000000000003,2.9773310196000002,0.0,0,0.0,2.94,0.47000000000000003,2.9773310196000002,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356
2019-06-02 01:30:00,2.83,-0.08,2.8311305162,0.0,0,0.0,2.83,-0.08,2.8311305162,2.98,0.75,3.0729301977,0.0,0,0.0,2.98,0.75,3.0729301977
2019-06-02 02:00:00,2.81,0.08,2.8111385594,0.0,0,0.0,2.81,0.08,2.8111385594,2.94,0.67,3.0153772567,0.0,0,0.0,2.94,0.67,3.0153772567
2019-06-02 02:30:00,2.89,0.46,2.9263800163,0.0,0,0.0,2.89,0.46,2.9263800163,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088
2019-06-02 03:00:00,2.95,0.48,2.9887957441,0.0,0,0.0,2.95,0.48,2.9887957441,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806
2019-06-02 03:30:00,2.9,0.45,2.9347061182000003,0.0,0,0.0,2.9,0.45,2.9347061182000003,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002
2019-06-02 04:00:00,2.93,0.49,2.9706901555,0.0,0,0.0,2.93,0.49,2.9706901555,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846
2019-06-02 04:30:00,2.91,0.49,2.9509659436,0.0,0,0.0,2.91,0.49,2.9509659436,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852
2019-06-02 05:00:00,2.88,0.47000000000000003,2.9180986961,0.0,0,0.0,2.88,0.47000000000000003,2.9180986961,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115
2019-06-02 05:30:00,2.91,0.48,2.949321956,0.0,0,0.0,2.91,0.48,2.949321956,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852
2019-06-02 06:00:00,2.92,0.48,2.9591890781,0.0,0,0.0,2.92,0.48,2.9591890781,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852
2019-06-02 06:30:00,2.94,0.46,2.9757688082,0.0,0,0.0,2.94,0.46,2.9757688082,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2019-06-02 07:00:00,3.07,0.33,3.0876852171,0.0,0,0.0,3.07,0.33,3.0876852171,3.17,0.59,3.2244379355,0.0,0,0.0,3.17,0.59,3.2244379355
2019-06-02 07:30:00,3.14,0.38,3.1629100525,0.0,0,0.0,3.14,0.38,3.1629100525,3.23,0.5700000000000001,3.2799085353,0.0,0,0.0,3.23,0.5700000000000001,3.2799085353
2019-06-02 08:00:00,3.17,0.15,3.1735469116,0.0,0,0.0,3.17,0.15,3.1735469116,3.29,0.72,3.3678628238,0.0,0,0.0,3.29,0.72,3.3678628238
2019-06-02 08:30:00,3.26,0.55,3.3060701747,0.0,0,0.0,3.26,0.55,3.3060701747,3.33,0.51,3.3688276893,0.0,0,0.0,3.33,0.51,3.3688276893
2019-06-02 09:00:00,3.26,0.30000000000000004,3.2737745799,0.0,0,0.0,3.26,0.30000000000000004,3.2737745799,3.37,0.66,3.4340209667,0.0,0,0.0,3.37,0.66,3.4340209667
2019-06-02 09:30:00,3.26,0.15,3.2634490957,0.0,0,0.0,3.26,0.15,3.2634490957,3.39,0.74,3.469827085,0.0,0,0.0,3.39,0.74,3.469827085
2019-06-02 10:00:00,3.38,0.6000000000000001,3.4328413887,0.0,0,0.0,3.38,0.6000000000000001,3.4328413887,3.47,0.62,3.5249539004,0.0,0,0.0,3.47,0.62,3.5249539004
2019-06-02 10:30:00,3.38,0.59,3.4311076929,0.0,0,0.0,3.38,0.59,3.4311076929,3.45,0.55,3.4935655139,0.0,0,0.0,3.45,0.55,3.4935655139
2019-06-02 11:00:00,3.41,0.59,3.460664676,0.0,0,0.0,3.41,0.59,3.460664676,3.48,0.55,3.5231945731,0.0,0,0.0,3.48,0.55,3.5231945731
2019-06-02 11:30:00,3.49,0.59,3.5395197414,0.0,0,0.0,3.49,0.59,3.5395197414,3.56,0.56,3.6037757977,0.0,0,0.0,3.56,0.56,3.6037757977
2019-06-02 12:00:00,3.44,0.5700000000000001,3.4869040709,0.0,0,0.0,3.44,0.5700000000000001,3.4869040709,3.51,0.53,3.5497887261,0.0,0,0.0,3.51,0.53,3.5497887261
2019-06-02 12:30:00,3.49,0.62,3.5446438467,0.0,0,0.0,3.49,0.62,3.5446438467,3.5700000000000003,0.61,3.6217399134,0.0,0,0.0,3.5700000000000003,0.61,3.6217399134
2019-06-02 13:00:00,3.44,0.6000000000000001,3.4919335618,0.0,0,0.0,3.44,0.6000000000000001,3.4919335618,3.51,0.55,3.552829858,0.0,0,0.0,3.51,0.55,3.552829858
2019-06-02 13:30:00,3.47,0.58,3.5181387124,0.0,0,0.0,3.47,0.58,3.5181387124,3.54,0.54,3.5809495947,0.0,0,0.0,3.54,0.54,3.5809495947
2019-06-02 14:00:00,3.52,0.62,3.5741852218,0.0,0,0.0,3.52,0.62,3.5741852218,3.59,0.58,3.6365505634,0.0,0,0.0,3.59,0.58,3.6365505634
2019-06-02 14:30:00,3.49,0.62,3.5446438467,0.0,0,0.0,3.49,0.62,3.5446438467,3.5700000000000003,0.58,3.616807985,0.0,0,0.0,3.5700000000000003,0.58,3.616807985
2019-06-02 15:00:00,3.48,0.6000000000000001,3.5313453527,0.0,0,0.0,3.48,0.6000000000000001,3.5313453527,3.55,0.56,3.5938976057,0.0,0,0.0,3.55,0.56,3.5938976057
2019-06-02 15:30:00,3.43,0.6000000000000001,3.4820827101000003,0.0,0,0.0,3.43,0.6000000000000001,3.4820827101000003,3.5,0.56,3.5445168923,0.0,0,0.0,3.5,0.56,3.5445168923
2019-06-02 16:00:00,3.44,0.59,3.4902292188,0.0,0,0.0,3.44,0.59,3.4902292188,3.51,0.54,3.5512955382999998,0.0,0,0.0,3.51,0.54,3.5512955382999998
2019-06-02 16:30:00,3.39,0.56,3.4359423744,0.0,0,0.0,3.39,0.56,3.4359423744,3.46,0.52,3.4988569562,0.0,0,0.0,3.46,0.52,3.4988569562
2019-06-02 17:00:00,3.39,0.56,3.4359423744,0.0,0,0.0,3.39,0.56,3.4359423744,3.46,0.52,3.4988569562,0.0,0,0.0,3.46,0.52,3.4988569562
2019-06-02 17:30:00,3.36,0.56,3.406347017,0.0,0,0.0,3.36,0.56,3.406347017,3.43,0.52,3.4691929897,0.0,0,0.0,3.43,0.52,3.4691929897
2019-06-02 18:00:00,3.34,0.56,3.3866207346,0.0,0,0.0,3.34,0.56,3.3866207346,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004
2019-06-02 18:30:00,3.26,0.77,3.3497014792,0.0,0,0.0,3.26,0.77,3.3497014792,3.26,0.04,3.2602453895,0.0,0,0.0,3.26,0.04,3.2602453895
2019-06-02 19:00:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193
2019-06-02 19:30:00,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289,3.24,0.47000000000000003,3.273912033,0.0,0,0.0,3.24,0.47000000000000003,3.273912033
2019-06-02 20:00:00,3.14,0.51,3.1811475917,0.0,0,0.0,3.14,0.51,3.1811475917,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611
2019-06-02 20:30:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234
2019-06-02 21:00:00,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565
2019-06-02 21:30:00,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539
2019-06-02 22:00:00,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431
2019-06-02 22:30:00,2.88,0.49,2.9213866571000002,0.0,0,0.0,2.88,0.49,2.9213866571000002,2.95,0.44,2.9826330649,0.0,0,0.0,2.95,0.44,2.9826330649
2019-06-02 23:00:00,2.8200000000000003,0.47000000000000003,2.8588983892,0.0,0,0.0,2.8200000000000003,0.47000000000000003,2.8588983892,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047
2019-06-02 23:30:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169
2019-06-03 00:00:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169
2019-06-03 00:30:00,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2019-06-03 01:00:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2019-06-03 01:30:00,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2019-06-03 02:00:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2019-06-03 02:30:00,2.81,0.43,2.8427099747,0.0,0,0.0,2.81,0.43,2.8427099747,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901
2019-06-03 03:00:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337
2019-06-03 03:30:00,2.79,0.44,2.8244822534000003,0.0,0,0.0,2.79,0.44,2.8244822534000003,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003
2019-06-03 04:00:00,2.77,0.43,2.8031767693000003,0.0,0,0.0,2.77,0.43,2.8031767693000003,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2019-06-03 04:30:00,2.7199999999999998,0.44,2.7553584159,0.0,0,0.0,2.7199999999999998,0.44,2.7553584159,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846
2019-06-03 05:00:00,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2019-06-03 05:30:00,2.84,0.43,2.8723683608,0.0,0,0.0,2.84,0.43,2.8723683608,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2019-06-03 06:00:00,2.81,0.46,2.8474023249,0.0,0,0.0,2.81,0.46,2.8474023249,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097
2019-06-03 06:30:00,2.94,0.45,2.9742393986,0.0,0,0.0,2.94,0.45,2.9742393986,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521
2019-06-03 07:00:00,3.16,0.12,3.1622776602,0.0,0,0.0,3.16,0.12,3.1622776602,3.2800000000000002,0.67,3.3477305746,0.0,0,0.0,3.2800000000000002,0.67,3.3477305746
2019-06-03 07:30:00,3.51,0.33,3.5254786909,0.0,0,0.0,3.51,0.33,3.5254786909,3.62,0.65,3.6778934188,0.0,0,0.0,3.62,0.65,3.6778934188
2019-06-03 08:00:00,3.61,0.4,3.6320930605,0.0,0,0.0,3.61,0.4,3.6320930605,3.7800000000000002,0.9500000000000001,3.8975505128,0.0,0,0.0,3.7800000000000002,0.9500000000000001,3.8975505128
2019-06-03 08:30:00,4.05,0.59,4.0927496869,0.0,0,0.0,4.05,0.59,4.0927496869,4.16,0.74,4.2253047227,0.0,0,0.0,4.16,0.74,4.2253047227
2019-06-03 09:00:00,4.24,0.64,4.2880298506,0.0,0,0.0,4.24,0.64,4.2880298506,4.33,0.65,4.3785157302,0.0,0,0.0,4.33,0.65,4.3785157302
2019-06-03 09:30:00,4.32,0.46,4.3444217107,0.0,0,0.0,4.32,0.46,4.3444217107,4.51,0.99,4.6173802096,0.0,0,0.0,4.51,0.99,4.6173802096
2019-06-03 10:00:00,4.44,0.34,4.4529989894,0.0,0,0.0,4.44,0.34,4.4529989894,4.66,1.05,4.7768294925,0.0,0,0.0,4.66,1.05,4.7768294925
2019-06-03 10:30:00,4.53,0.39,4.5467570861,0.0,0,0.0,4.53,0.39,4.5467570861,4.76,1.07,4.8787805854,0.0,0,0.0,4.76,1.07,4.8787805854
2019-06-03 11:00:00,4.7,0.75,4.7594642556,0.0,0,0.0,4.7,0.75,4.7594642556,4.8100000000000005,0.85,4.8845265891,0.0,0,0.0,4.8100000000000005,0.85,4.8845265891
2019-06-03 11:30:00,4.72,0.79,4.78565565,0.0,0,0.0,4.72,0.79,4.78565565,4.82,0.89,4.9014793685,0.0,0,0.0,4.82,0.89,4.9014793685
2019-06-03 12:00:00,4.77,0.79,4.8349767321,0.0,0,0.0,4.77,0.79,4.8349767321,4.87,0.86,4.9453513525,0.0,0,0.0,4.87,0.86,4.9453513525
2019-06-03 12:30:00,4.77,0.8300000000000001,4.8416732645,0.0,0,0.0,4.77,0.8300000000000001,4.8416732645,4.85,0.78,4.9123212436,0.0,0,0.0,4.85,0.78,4.9123212436
2019-06-03 13:00:00,4.72,0.62,4.7605461872,0.0,0,0.0,4.72,0.62,4.7605461872,4.89,1.06,5.0035687264,0.0,0,0.0,4.89,1.06,5.0035687264
2019-06-03 13:30:00,4.73,0.79,4.7955187415000005,0.0,0,0.0,4.73,0.79,4.7955187415000005,4.8100000000000005,0.74,4.866590182,0.0,0,0.0,4.8100000000000005,0.74,4.866590182
2019-06-03 14:00:00,4.73,0.8,4.7971762528,0.0,0,0.0,4.73,0.8,4.7971762528,4.8100000000000005,0.74,4.866590182,0.0,0,0.0,4.8100000000000005,0.74,4.866590182
2019-06-03 14:30:00,4.76,0.77,4.8218772278,0.0,0,0.0,4.76,0.77,4.8218772278,4.84,0.73,4.894742077,0.0,0,0.0,4.84,0.73,4.894742077
2019-06-03 15:00:00,4.78,0.8,4.8464832611,0.0,0,0.0,4.78,0.8,4.8464832611,4.86,0.76,4.9190649518,0.0,0,0.0,4.86,0.76,4.9190649518
2019-06-03 15:30:00,4.76,0.8200000000000001,4.8301138703,0.0,0,0.0,4.76,0.8200000000000001,4.8301138703,4.84,0.77,4.9008672702,0.0,0,0.0,4.84,0.77,4.9008672702
2019-06-03 16:00:00,4.69,0.8200000000000001,4.7611448203,0.0,0,0.0,4.69,0.8200000000000001,4.7611448203,4.77,0.77,4.8317491657,0.0,0,0.0,4.77,0.77,4.8317491657
2019-06-03 16:30:00,4.5600000000000005,0.79,4.6279261014,0.0,0,0.0,4.5600000000000005,0.79,4.6279261014,4.64,0.75,4.7002233989,0.0,0,0.0,4.64,0.75,4.7002233989
2019-06-03 17:00:00,4.43,0.72,4.488128786,0.0,0,0.0,4.43,0.72,4.488128786,4.51,0.67,4.5594955861,0.0,0,0.0,4.51,0.67,4.5594955861
2019-06-03 17:30:00,4.15,0.66,4.2021542095,0.0,0,0.0,4.15,0.66,4.2021542095,4.23,0.61,4.2737571293,0.0,0,0.0,4.23,0.61,4.2737571293
2019-06-03 18:00:00,3.95,0.61,3.9968237389,0.0,0,0.0,3.95,0.61,3.9968237389,4.03,0.56,4.0687221581,0.0,0,0.0,4.03,0.56,4.0687221581
2019-06-03 18:30:00,3.75,0.58,3.7945882517,0.0,0,0.0,3.75,0.58,3.7945882517,3.83,0.54,3.8678805566000003,0.0,0,0.0,3.83,0.54,3.8678805566000003
2019-06-03 19:00:00,3.59,0.53,3.6289116826,0.0,0,0.0,3.59,0.53,3.6289116826,3.66,0.48,3.6913412197,0.0,0,0.0,3.66,0.48,3.6913412197
2019-06-03 19:30:00,3.5,0.53,3.5399011286,0.0,0,0.0,3.5,0.53,3.5399011286,3.5700000000000003,0.48,3.6021243732,0.0,0,0.0,3.5700000000000003,0.48,3.6021243732
2019-06-03 20:00:00,3.4,0.51,3.4380372307,0.0,0,0.0,3.4,0.51,3.4380372307,3.47,0.47000000000000003,3.5016853085,0.0,0,0.0,3.47,0.47000000000000003,3.5016853085
2019-06-03 20:30:00,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508,3.37,0.45,3.3999117636,0.0,0,0.0,3.37,0.45,3.3999117636
2019-06-03 21:00:00,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961
2019-06-03 21:30:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913
2019-06-03 22:00:00,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094
2019-06-03 22:30:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2019-06-03 23:00:00,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941,3.07,0.39,3.0946728422,0.0,0,0.0,3.07,0.39,3.0946728422
2019-06-03 23:30:00,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918
2019-06-04 00:00:00,2.9,0.43,2.931705988,0.0,0,0.0,2.9,0.43,2.931705988,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199
2019-06-04 00:30:00,2.83,0.30000000000000004,2.8458566373,0.0,0,0.0,2.83,0.30000000000000004,2.8458566373,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271
2019-06-04 01:00:00,2.79,-0.21,2.7978920637,0.0,0,0.0,2.79,-0.21,2.7978920637,2.95,0.74,3.041397705,0.0,0,0.0,2.95,0.74,3.041397705
2019-06-04 01:30:00,2.79,0.30000000000000004,2.8060826788,0.0,0,0.0,2.79,0.30000000000000004,2.8060826788,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2019-06-04 02:00:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-06-04 02:30:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2019-06-04 03:00:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2019-06-04 03:30:00,2.79,-0.07,2.7908779981,0.0,0,0.0,2.79,-0.07,2.7908779981,2.93,0.63,2.9969651316,0.0,0,0.0,2.93,0.63,2.9969651316
2019-06-04 04:00:00,2.77,-0.09,2.7714617082,0.0,0,0.0,2.77,-0.09,2.7714617082,2.9,0.61,2.9634608147,0.0,0,0.0,2.9,0.61,2.9634608147
2019-06-04 04:30:00,2.7800000000000002,-0.09,2.781456453,0.0,0,0.0,2.7800000000000002,-0.09,2.781456453,2.92,0.66,2.9936599673,0.0,0,0.0,2.92,0.66,2.9936599673
2019-06-04 05:00:00,2.77,-0.11,2.7721832551,0.0,0,0.0,2.77,-0.11,2.7721832551,2.91,0.62,2.9753151094,0.0,0,0.0,2.91,0.62,2.9753151094
2019-06-04 05:30:00,2.81,-0.14,2.8134853829,0.0,0,0.0,2.81,-0.14,2.8134853829,2.96,0.67,3.0348805578,0.0,0,0.0,2.96,0.67,3.0348805578
2019-06-04 06:00:00,2.86,0.06,2.8606293014,0.0,0,0.0,2.86,0.06,2.8606293014,2.98,0.5700000000000001,3.034023731,0.0,0,0.0,2.98,0.5700000000000001,3.034023731
2019-06-04 06:30:00,3.01,0.30000000000000004,3.0249132219,0.0,0,0.0,3.01,0.30000000000000004,3.0249132219,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215
2019-06-04 07:00:00,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2019-06-04 07:30:00,3.55,-0.14,3.5527594908999998,0.0,0,0.0,3.55,-0.14,3.5527594908999998,3.74,0.91,3.8491167818000003,0.0,0,0.0,3.74,0.91,3.8491167818000003
2019-06-04 08:00:00,2.31,0.24,2.322434068,0.0,0,0.0,2.31,0.24,2.322434068,2.38,0.30000000000000004,2.3988330496,0.0,0,0.0,2.38,0.30000000000000004,2.3988330496
2019-06-04 08:30:00,2.18,-0.2,2.1891550882,0.0,0,0.0,2.18,-0.2,2.1891550882,3.79,0.61,3.8387758465,0.0,0,0.0,3.79,0.61,3.8387758465
2019-06-04 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.41,1.24,9.4913486924,0.0,0,0.0,9.41,1.24,9.4913486924
2019-06-04 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.86,1.3599999999999999,9.9533511944,0.0,0,0.0,9.86,1.3599999999999999,9.9533511944
2019-06-04 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.01,1.3,10.0940626113,0.0,0,0.0,10.01,1.3,10.0940626113
2019-06-04 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.23,1.35,10.3186917775,0.0,0,0.0,10.23,1.35,10.3186917775
2019-06-04 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.37,1.4100000000000001,10.4654192463,0.0,0,0.0,10.37,1.4100000000000001,10.4654192463
2019-06-04 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.53,1.48,10.6334989538,0.0,0,0.0,10.53,1.48,10.6334989538
2019-06-04 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.4,1.73,10.5429075686,0.0,0,0.0,10.4,1.73,10.5429075686
2019-06-04 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.7,1.7000000000000002,10.8342050931,0.0,0,0.0,10.7,1.7000000000000002,10.8342050931
2019-06-04 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.51,1.6099999999999999,10.6326008107,0.0,0,0.0,10.51,1.6099999999999999,10.6326008107
2019-06-04 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.36,1.44,10.4595984627,0.0,0,0.0,10.36,1.44,10.4595984627
2019-06-04 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.36,1.37,10.4501913858,0.0,0,0.0,10.36,1.37,10.4501913858
2019-06-04 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.36,1.53,10.4723684045,0.0,0,0.0,10.36,1.53,10.4723684045
2019-06-04 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.39,1.4,10.4838971761,0.0,0,0.0,10.39,1.4,10.4838971761
2019-06-04 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.39,1.4,10.4838971761,0.0,0,0.0,10.39,1.4,10.4838971761
2019-06-04 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.95,1.48,10.0594681768,0.0,0,0.0,9.95,1.48,10.0594681768
2019-06-04 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.43,1.46,9.5423529593,0.0,0,0.0,9.43,1.46,9.5423529593
2019-06-04 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.23,1.3900000000000001,9.3340773513,0.0,0,0.0,9.23,1.3900000000000001,9.3340773513
2019-06-04 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.67,1.21,8.7540276445,0.0,0,0.0,8.67,1.21,8.7540276445
2019-06-04 18:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.14,1.13,8.2180593816,0.0,0,0.0,8.14,1.13,8.2180593816
2019-06-04 18:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.77,0.9500000000000001,7.8278604995,0.0,0,0.0,7.77,0.9500000000000001,7.8278604995
2019-06-04 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.47,0.92,7.5264400615,0.0,0,0.0,7.47,0.92,7.5264400615
2019-06-04 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.07,0.88,7.1245561265,0.0,0,0.0,7.07,0.88,7.1245561265
2019-06-04 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.96,0.8,7.0058261469,0.0,0,0.0,6.96,0.8,7.0058261469
2019-06-04 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.79,0.81,6.8381430228,0.0,0,0.0,6.79,0.81,6.8381430228
2019-06-04 21:00:00,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034,3.58,0.5,3.6147475707,0.0,0,0.0,3.58,0.5,3.6147475707
2019-06-04 21:30:00,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2019-06-04 22:00:00,3.07,0.07,3.0707979419,0.0,0,0.0,3.07,0.07,3.0707979419,3.19,0.6000000000000001,3.2459359205,0.0,0,0.0,3.19,0.6000000000000001,3.2459359205
2019-06-04 22:30:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.11,0.4,3.1356179614,0.0,0,0.0,3.11,0.4,3.1356179614
2019-06-04 23:00:00,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296
2019-06-04 23:30:00,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2019-06-05 00:00:00,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003
2019-06-05 00:30:00,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922
2019-06-05 01:00:00,2.81,-0.25,2.8210990766,0.0,0,0.0,2.81,-0.25,2.8210990766,2.9699999999999998,0.71,3.0536862969,0.0,0,0.0,2.9699999999999998,0.71,3.0536862969
2019-06-05 01:30:00,2.8,-0.25,2.8111385594,0.0,0,0.0,2.8,-0.25,2.8111385594,2.96,0.71,3.043961235,0.0,0,0.0,2.96,0.71,3.043961235
2019-06-05 02:00:00,2.77,-0.25,2.7812587079,0.0,0,0.0,2.77,-0.25,2.7812587079,2.92,0.7000000000000001,3.0027320893,0.0,0,0.0,2.92,0.7000000000000001,3.0027320893
2019-06-05 02:30:00,2.77,-0.25,2.7812587079,0.0,0,0.0,2.77,-0.25,2.7812587079,2.92,0.72,3.0074573979,0.0,0,0.0,2.92,0.72,3.0074573979
2019-06-05 03:00:00,2.8200000000000003,-0.03,2.82015957,0.0,0,0.0,2.8200000000000003,-0.03,2.82015957,2.94,0.59,2.9986163476,0.0,0,0.0,2.94,0.59,2.9986163476
2019-06-05 03:30:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323
2019-06-05 04:00:00,2.79,0.07,2.7908779981,0.0,0,0.0,2.79,0.07,2.7908779981,2.89,0.53,2.9381967259,0.0,0,0.0,2.89,0.53,2.9381967259
2019-06-05 04:30:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2019-06-05 05:00:00,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2019-06-05 05:30:00,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007,2.91,0.35000000000000003,2.9309725348,0.0,0,0.0,2.91,0.35000000000000003,2.9309725348
2019-06-05 06:00:00,2.87,-0.23,2.8792012781,0.0,0,0.0,2.87,-0.23,2.8792012781,3.03,0.74,3.1190543439,0.0,0,0.0,3.03,0.74,3.1190543439
2019-06-05 06:30:00,3.03,0.18,3.0353418259,0.0,0,0.0,3.03,0.18,3.0353418259,3.13,0.55,3.1779553175,0.0,0,0.0,3.13,0.55,3.1779553175
2019-06-05 07:00:00,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497
2019-06-05 07:30:00,3.56,0.31,3.5734717013,0.0,0,0.0,3.56,0.31,3.5734717013,3.66,0.64,3.7155349548,0.0,0,0.0,3.66,0.64,3.7155349548
2019-06-05 08:00:00,3.77,0.08,3.7708487108,0.0,0,0.0,3.77,0.08,3.7708487108,3.92,0.86,4.0132281271,0.0,0,0.0,3.92,0.86,4.0132281271
2019-06-05 08:30:00,4.02,0.21,4.0254813377,0.0,0,0.0,4.02,0.21,4.0254813377,4.16,0.8300000000000001,4.2419924564,0.0,0,0.0,4.16,0.8300000000000001,4.2419924564
2019-06-05 09:00:00,4.2,-0.12,4.201713936,0.0,0,0.0,4.2,-0.12,4.201713936,4.38,0.99,4.490489951,0.0,0,0.0,4.38,0.99,4.490489951
2019-06-05 09:30:00,4.4,0.12,4.4016360595,0.0,0,0.0,4.4,0.12,4.4016360595,4.57,0.96,4.6697430336,0.0,0,0.0,4.57,0.96,4.6697430336
2019-06-05 10:00:00,4.62,0.71,4.6742379058,0.0,0,0.0,4.62,0.71,4.6742379058,4.69,0.67,4.7376154339,0.0,0,0.0,4.69,0.67,4.7376154339
2019-06-05 10:30:00,4.67,0.72,4.7251772454,0.0,0,0.0,4.67,0.72,4.7251772454,4.74,0.68,4.7885279575,0.0,0,0.0,4.74,0.68,4.7885279575
2019-06-05 11:00:00,4.86,0.75,4.9175298677,0.0,0,0.0,4.86,0.75,4.9175298677,4.93,0.72,4.9822986663,0.0,0,0.0,4.93,0.72,4.9822986663
2019-06-05 11:30:00,5.11,0.79,5.1707059479,0.0,0,0.0,5.11,0.79,5.1707059479,5.19,0.75,5.2439107544,0.0,0,0.0,5.19,0.75,5.2439107544
2019-06-05 12:00:00,5.16,0.84,5.2279250186,0.0,0,0.0,5.16,0.84,5.2279250186,5.25,0.8,5.3106026023,0.0,0,0.0,5.25,0.8,5.3106026023
2019-06-05 12:30:00,4.82,0.8200000000000001,4.8892535218,0.0,0,0.0,4.82,0.8200000000000001,4.8892535218,4.9,0.78,4.9616932594000005,0.0,0,0.0,4.9,0.78,4.9616932594000005
2019-06-05 13:00:00,4.76,0.84,4.8335494205,0.0,0,0.0,4.76,0.84,4.8335494205,4.84,0.79,4.9040493472,0.0,0,0.0,4.84,0.79,4.9040493472
2019-06-05 13:30:00,4.73,0.84,4.8040087427,0.0,0,0.0,4.73,0.84,4.8040087427,4.82,0.79,4.8843116199,0.0,0,0.0,4.82,0.79,4.8843116199
2019-06-05 14:00:00,4.72,0.8300000000000001,4.7924211,0.0,0,0.0,4.72,0.8300000000000001,4.7924211,4.8,0.78,4.8629620603,0.0,0,0.0,4.8,0.78,4.8629620603
2019-06-05 14:30:00,4.76,0.84,4.8335494205,0.0,0,0.0,4.76,0.84,4.8335494205,4.84,0.8,4.9056701887,0.0,0,0.0,4.84,0.8,4.9056701887
2019-06-05 15:00:00,4.72,0.8300000000000001,4.7924211,0.0,0,0.0,4.72,0.8300000000000001,4.7924211,4.8,0.79,4.864576035,0.0,0,0.0,4.8,0.79,4.864576035
2019-06-05 15:30:00,4.72,0.8200000000000001,4.7906993226,0.0,0,0.0,4.72,0.8200000000000001,4.7906993226,4.8,0.78,4.8629620603,0.0,0,0.0,4.8,0.78,4.8629620603
2019-06-05 16:00:00,4.6,0.78,4.6656617966,0.0,0,0.0,4.6,0.78,4.6656617966,4.69,0.73,4.7464723743,0.0,0,0.0,4.69,0.73,4.7464723743
2019-06-05 16:30:00,4.54,0.73,4.5983149087,0.0,0,0.0,4.54,0.73,4.5983149087,4.62,0.68,4.6697751552,0.0,0,0.0,4.62,0.68,4.6697751552
2019-06-05 17:00:00,4.35,0.71,4.4075616842,0.0,0,0.0,4.35,0.71,4.4075616842,4.44,0.66,4.4887860274,0.0,0,0.0,4.44,0.66,4.4887860274
2019-06-05 17:30:00,4.1,0.61,4.1451296723,0.0,0,0.0,4.1,0.61,4.1451296723,4.18,0.56,4.2173451365,0.0,0,0.0,4.18,0.56,4.2173451365
2019-06-05 18:00:00,3.86,0.56,3.9004102348,0.0,0,0.0,3.86,0.56,3.9004102348,3.94,0.52,3.9741665793000003,0.0,0,0.0,3.94,0.52,3.9741665793000003
2019-06-05 18:30:00,3.66,0.54,3.6996216023,0.0,0,0.0,3.66,0.54,3.6996216023,3.74,0.5,3.7732744401,0.0,0,0.0,3.74,0.5,3.7732744401
2019-06-05 19:00:00,3.56,0.54,3.6007221498,0.0,0,0.0,3.56,0.54,3.6007221498,3.63,0.5,3.6642734614,0.0,0,0.0,3.63,0.5,3.6642734614
2019-06-05 19:30:00,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289,3.52,0.48,3.5525765298,0.0,0,0.0,3.52,0.48,3.5525765298
2019-06-05 20:00:00,3.36,0.52,3.4,0.0,0,0.0,3.36,0.52,3.4,3.43,0.48,3.4634231621,0.0,0,0.0,3.43,0.48,3.4634231621
2019-06-05 20:30:00,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898
