Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-05 21:00:00,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703
2019-06-05 21:30:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2019-06-05 22:00:00,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2019-06-05 22:30:00,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378
2019-06-05 23:00:00,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003
2019-06-05 23:30:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748
2019-06-06 00:00:00,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519,2.88,0.36,2.9024127894,0.0,0,0.0,2.88,0.36,2.9024127894
2019-06-06 00:30:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-06-06 01:00:00,2.73,-0.01,2.730018315,0.0,0,0.0,2.73,-0.01,2.730018315,2.85,0.58,2.9084188144,0.0,0,0.0,2.85,0.58,2.9084188144
2019-06-06 01:30:00,2.76,0.11,2.7621911592,0.0,0,0.0,2.76,0.11,2.7621911592,2.87,0.51,2.9149614063,0.0,0,0.0,2.87,0.51,2.9149614063
2019-06-06 02:00:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-06-06 02:30:00,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643
2019-06-06 03:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976
2019-06-06 03:30:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2019-06-06 04:00:00,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626,2.8,0.32,2.8182263926,0.0,0,0.0,2.8,0.32,2.8182263926
2019-06-06 04:30:00,2.73,0.28,2.7443214097,0.0,0,0.0,2.73,0.28,2.7443214097,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2019-06-06 05:00:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-06-06 05:30:00,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175,2.85,0.33,2.8690416518,0.0,0,0.0,2.85,0.33,2.8690416518
2019-06-06 06:00:00,2.79,-0.21,2.7978920637,0.0,0,0.0,2.79,-0.21,2.7978920637,2.95,0.67,3.0251280965,0.0,0,0.0,2.95,0.67,3.0251280965
2019-06-06 06:30:00,2.93,0.33,2.948525055,0.0,0,0.0,2.93,0.33,2.948525055,3.01,0.39,3.0351606218,0.0,0,0.0,3.01,0.39,3.0351606218
2019-06-06 07:00:00,3.11,-0.04,3.1102572241,0.0,0,0.0,3.11,-0.04,3.1102572241,3.26,0.68,3.3301651611,0.0,0,0.0,3.26,0.68,3.3301651611
2019-06-06 07:30:00,3.45,0.36,3.4687317567,0.0,0,0.0,3.45,0.36,3.4687317567,3.55,0.55,3.5923529893,0.0,0,0.0,3.55,0.55,3.5923529893
2019-06-06 08:00:00,3.69,0.55,3.7307639968,0.0,0,0.0,3.69,0.55,3.7307639968,3.77,0.51,3.8043396273,0.0,0,0.0,3.77,0.51,3.8043396273
2019-06-06 08:30:00,3.91,0.24,3.9173588041,0.0,0,0.0,3.91,0.24,3.9173588041,4.05,0.72,4.1135021575,0.0,0,0.0,4.05,0.72,4.1135021575
2019-06-06 09:00:00,4.11,-0.12,4.1117514516,0.0,0,0.0,4.11,-0.12,4.1117514516,4.31,0.96,4.4156200018,0.0,0,0.0,4.31,0.96,4.4156200018
2019-06-06 09:30:00,4.34,0.16,4.3429483073,0.0,0,0.0,4.34,0.16,4.3429483073,4.53,0.93,4.624478349,0.0,0,0.0,4.53,0.93,4.624478349
2019-06-06 10:00:00,4.48,0.64,4.5254833996,0.0,0,0.0,4.48,0.64,4.5254833996,4.57,0.6000000000000001,4.6092190228,0.0,0,0.0,4.57,0.6000000000000001,4.6092190228
2019-06-06 10:30:00,4.53,0.64,4.5749863388000005,0.0,0,0.0,4.53,0.64,4.5749863388000005,4.61,0.6000000000000001,4.6488815859,0.0,0,0.0,4.61,0.6000000000000001,4.6488815859
2019-06-06 11:00:00,4.59,0.42,4.6091756313,0.0,0,0.0,4.59,0.42,4.6091756313,4.82,1.09,4.9417102303,0.0,0,0.0,4.82,1.09,4.9417102303
2019-06-06 11:30:00,4.65,0.4,4.6671725916,0.0,0,0.0,4.65,0.4,4.6671725916,4.88,1.09,5.0002499938,0.0,0,0.0,4.88,1.09,5.0002499938
2019-06-06 12:00:00,4.66,0.59,4.6972012944,0.0,0,0.0,4.66,0.59,4.6972012944,4.8100000000000005,0.84,4.88279633,0.0,0,0.0,4.8100000000000005,0.84,4.88279633
2019-06-06 12:30:00,4.75,0.77,4.8120058188,0.0,0,0.0,4.75,0.77,4.8120058188,4.83,0.73,4.8848541432,0.0,0,0.0,4.83,0.73,4.8848541432
2019-06-06 13:00:00,4.6,0.77,4.6640004288,0.0,0,0.0,4.6,0.77,4.6640004288,4.69,0.71,4.7434375721,0.0,0,0.0,4.69,0.71,4.7434375721
2019-06-06 13:30:00,4.66,0.8,4.7281708937,0.0,0,0.0,4.66,0.8,4.7281708937,4.74,0.76,4.8005416361,0.0,0,0.0,4.74,0.76,4.8005416361
2019-06-06 14:00:00,4.61,0.74,4.6690148854,0.0,0,0.0,4.61,0.74,4.6690148854,4.7,0.7000000000000001,4.7518417482,0.0,0,0.0,4.7,0.7000000000000001,4.7518417482
2019-06-06 14:30:00,4.68,0.75,4.7397151813,0.0,0,0.0,4.68,0.75,4.7397151813,4.76,0.71,4.8126603869,0.0,0,0.0,4.76,0.71,4.8126603869
2019-06-06 15:00:00,4.63,0.8200000000000001,4.7020527432,0.0,0,0.0,4.63,0.8200000000000001,4.7020527432,4.71,0.78,4.7741491389,0.0,0,0.0,4.71,0.78,4.7741491389
2019-06-06 15:30:00,4.67,0.76,4.7314374137,0.0,0,0.0,4.67,0.76,4.7314374137,4.75,0.72,4.8042585276,0.0,0,0.0,4.75,0.72,4.8042585276
2019-06-06 16:00:00,4.64,0.78,4.705103612,0.0,0,0.0,4.64,0.78,4.705103612,4.73,0.74,4.7875359006,0.0,0,0.0,4.73,0.74,4.7875359006
2019-06-06 16:30:00,4.55,0.73,4.6081883642,0.0,0,0.0,4.55,0.73,4.6081883642,4.63,0.6900000000000001,4.6811323416,0.0,0,0.0,4.63,0.6900000000000001,4.6811323416
2019-06-06 17:00:00,4.3,0.68,4.353435425,0.0,0,0.0,4.3,0.68,4.353435425,4.38,0.64,4.4265110414,0.0,0,0.0,4.38,0.64,4.4265110414
2019-06-06 17:30:00,4.06,0.64,4.1101338178,0.0,0,0.0,4.06,0.64,4.1101338178,4.13,0.6000000000000001,4.1733559637,0.0,0,0.0,4.13,0.6000000000000001,4.1733559637
2019-06-06 18:00:00,3.93,0.61,3.977059215,0.0,0,0.0,3.93,0.61,3.977059215,4.01,0.5700000000000001,4.0503086302,0.0,0,0.0,4.01,0.5700000000000001,4.0503086302
2019-06-06 18:30:00,3.7,0.58,3.7451835736,0.0,0,0.0,3.7,0.58,3.7451835736,3.7800000000000002,0.53,3.8169752423,0.0,0,0.0,3.7800000000000002,0.53,3.8169752423
2019-06-06 19:00:00,3.45,0.55,3.4935655139,0.0,0,0.0,3.45,0.55,3.4935655139,3.52,0.51,3.5567541383,0.0,0,0.0,3.52,0.51,3.5567541383
2019-06-06 19:30:00,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289,3.52,0.48,3.5525765298,0.0,0,0.0,3.52,0.48,3.5525765298
2019-06-06 20:00:00,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781,3.41,0.48,3.4436172842,0.0,0,0.0,3.41,0.48,3.4436172842
2019-06-06 20:30:00,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2019-06-06 21:00:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913
2019-06-06 21:30:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955
2019-06-06 22:00:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2019-06-06 22:30:00,2.95,0.45,2.9841246623,0.0,0,0.0,2.95,0.45,2.9841246623,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539
2019-06-06 23:00:00,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309
2019-06-06 23:30:00,2.88,0.42,2.9104638806,0.0,0,0.0,2.88,0.42,2.9104638806,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837
2019-06-07 00:00:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.91,0.37,2.9334280288,0.0,0,0.0,2.91,0.37,2.9334280288
2019-06-07 00:30:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2019-06-07 01:00:00,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519,2.88,0.36,2.9024127894,0.0,0,0.0,2.88,0.36,2.9024127894
2019-06-07 01:30:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2019-06-07 02:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-06-07 02:30:00,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-06-07 03:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976
2019-06-07 03:30:00,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2019-06-07 04:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2019-06-07 04:30:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-06-07 05:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-06-07 05:30:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2019-06-07 06:00:00,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998
2019-06-07 06:30:00,2.96,0.35000000000000003,2.9806207407,0.0,0,0.0,2.96,0.35000000000000003,2.9806207407,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753
2019-06-07 07:00:00,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371,3.26,0.46,3.292294033,0.0,0,0.0,3.26,0.46,3.292294033
2019-06-07 07:30:00,3.47,0.42,3.4953254498,0.0,0,0.0,3.47,0.42,3.4953254498,3.56,0.53,3.59923603,0.0,0,0.0,3.56,0.53,3.59923603
2019-06-07 08:00:00,3.7199999999999998,0.56,3.7619144063,0.0,0,0.0,3.7199999999999998,0.56,3.7619144063,3.79,0.53,3.8268786236,0.0,0,0.0,3.79,0.53,3.8268786236
2019-06-07 08:30:00,3.91,0.18,3.9141410297,0.0,0,0.0,3.91,0.18,3.9141410297,4.06,0.81,4.1400120773,0.0,0,0.0,4.06,0.81,4.1400120773
2019-06-07 09:00:00,4.14,0.59,4.1818297431,0.0,0,0.0,4.14,0.59,4.1818297431,4.21,0.55,4.2457743699,0.0,0,0.0,4.21,0.55,4.2457743699
2019-06-07 09:30:00,4.32,0.2,4.3246271516,0.0,0,0.0,4.32,0.2,4.3246271516,4.49,0.85,4.5697483519,0.0,0,0.0,4.49,0.85,4.5697483519
2019-06-07 10:00:00,4.47,0.65,4.5170122869,0.0,0,0.0,4.47,0.65,4.5170122869,4.5600000000000005,0.61,4.6006195235,0.0,0,0.0,4.5600000000000005,0.61,4.6006195235
2019-06-07 10:30:00,4.53,0.65,4.5763959619,0.0,0,0.0,4.53,0.65,4.5763959619,4.61,0.61,4.6501827921,0.0,0,0.0,4.61,0.61,4.6501827921
2019-06-07 11:00:00,4.63,0.67,4.6782261596,0.0,0,0.0,4.63,0.67,4.6782261596,4.72,0.63,4.7618588807,0.0,0,0.0,4.72,0.63,4.7618588807
2019-06-07 11:30:00,4.67,0.66,4.7164075312,0.0,0,0.0,4.67,0.66,4.7164075312,4.75,0.62,4.7902922667,0.0,0,0.0,4.75,0.62,4.7902922667
2019-06-07 12:00:00,4.67,0.67,4.7178172919,0.0,0,0.0,4.67,0.67,4.7178172919,4.75,0.63,4.7915968111,0.0,0,0.0,4.75,0.63,4.7915968111
2019-06-07 12:30:00,4.69,0.6900000000000001,4.7404852072,0.0,0,0.0,4.69,0.6900000000000001,4.7404852072,4.77,0.65,4.8140835057,0.0,0,0.0,4.77,0.65,4.8140835057
2019-06-07 13:00:00,4.62,0.67,4.6683294657,0.0,0,0.0,4.62,0.67,4.6683294657,4.7,0.63,4.742035428,0.0,0,0.0,4.7,0.63,4.742035428
2019-06-07 13:30:00,4.62,0.68,4.6697751552,0.0,0,0.0,4.62,0.68,4.6697751552,4.7,0.64,4.7433743264,0.0,0,0.0,4.7,0.64,4.7433743264
2019-06-07 14:00:00,4.58,0.68,4.630205179,0.0,0,0.0,4.58,0.68,4.630205179,4.66,0.64,4.7037431903,0.0,0,0.0,4.66,0.64,4.7037431903
2019-06-07 14:30:00,4.58,0.68,4.630205179,0.0,0,0.0,4.58,0.68,4.630205179,4.66,0.63,4.7023930078,0.0,0,0.0,4.66,0.63,4.7023930078
2019-06-07 15:00:00,4.58,0.6900000000000001,4.6316843588,0.0,0,0.0,4.58,0.6900000000000001,4.6316843588,4.66,0.65,4.7051142388,0.0,0,0.0,4.66,0.65,4.7051142388
2019-06-07 15:30:00,4.51,0.68,4.5609757728,0.0,0,0.0,4.51,0.68,4.5609757728,4.59,0.64,4.634403953,0.0,0,0.0,4.59,0.64,4.634403953
2019-06-07 16:00:00,4.45,0.68,4.5016552511,0.0,0,0.0,4.45,0.68,4.5016552511,4.53,0.64,4.5749863388000005,0.0,0,0.0,4.53,0.64,4.5749863388000005
2019-06-07 16:30:00,4.36,0.68,4.4127089186,0.0,0,0.0,4.36,0.68,4.4127089186,4.43,0.64,4.4759915103,0.0,0,0.0,4.43,0.64,4.4759915103
2019-06-07 17:00:00,4.18,0.45,4.2041527089,0.0,0,0.0,4.18,0.45,4.2041527089,4.32,0.81,4.3952815609,0.0,0,0.0,4.32,0.81,4.3952815609
2019-06-07 17:30:00,3.9699999999999998,0.58,4.0121440652,0.0,0,0.0,3.9699999999999998,0.58,4.0121440652,4.07,0.66,4.1231662591,0.0,0,0.0,4.07,0.66,4.1231662591
2019-06-07 18:00:00,3.75,0.56,3.791582783,0.0,0,0.0,3.75,0.56,3.791582783,3.83,0.52,3.8651390661000002,0.0,0,0.0,3.83,0.52,3.8651390661000002
2019-06-07 18:30:00,3.5700000000000003,0.53,3.6091273183,0.0,0,0.0,3.5700000000000003,0.53,3.6091273183,3.65,0.49,3.6827435425,0.0,0,0.0,3.65,0.49,3.6827435425
2019-06-07 19:00:00,3.44,0.51,3.477599747,0.0,0,0.0,3.44,0.51,3.477599747,3.52,0.47000000000000003,3.5512392203000003,0.0,0,0.0,3.52,0.47000000000000003,3.5512392203000003
2019-06-07 19:30:00,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508,3.37,0.45,3.3999117636,0.0,0,0.0,3.37,0.45,3.3999117636
2019-06-07 20:00:00,3.21,0.49,3.2471833949,0.0,0,0.0,3.21,0.49,3.2471833949,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961
2019-06-07 20:30:00,3.09,0.29,3.1035785796,0.0,0,0.0,3.09,0.29,3.1035785796,3.18,0.51,3.220636583,0.0,0,0.0,3.18,0.51,3.220636583
2019-06-07 21:00:00,3.02,0.17,3.0247809838,0.0,0,0.0,3.02,0.17,3.0247809838,3.13,0.56,3.1797012438,0.0,0,0.0,3.13,0.56,3.1797012438
2019-06-07 21:30:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508
2019-06-07 22:00:00,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239,3.0,0.38,3.0239708993,0.0,0,0.0,3.0,0.38,3.0239708993
2019-06-07 22:30:00,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053
2019-06-07 23:00:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2019-06-07 23:30:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2019-06-08 00:00:00,2.66,0.45,2.6977953962,0.0,0,0.0,2.66,0.45,2.6977953962,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733
2019-06-08 00:30:00,2.64,0.42,2.6732003292,0.0,0,0.0,2.64,0.42,2.6732003292,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789
2019-06-08 01:00:00,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2019-06-08 01:30:00,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2019-06-08 02:00:00,2.63,0.39,2.6587591091,0.0,0,0.0,2.63,0.39,2.6587591091,2.7,0.35000000000000003,2.722590678,0.0,0,0.0,2.7,0.35000000000000003,2.722590678
2019-06-08 02:30:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2019-06-08 03:00:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982
2019-06-08 03:30:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411
2019-06-08 04:00:00,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174
2019-06-08 04:30:00,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174
2019-06-08 05:00:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.7,0.35000000000000003,2.722590678,0.0,0,0.0,2.7,0.35000000000000003,2.722590678
2019-06-08 05:30:00,2.69,0.22,2.6989812893,0.0,0,0.0,2.69,0.22,2.6989812893,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508
2019-06-08 06:00:00,2.66,-0.04,2.6603007349,0.0,0,0.0,2.66,-0.04,2.6603007349,2.79,0.56,2.8456457967,0.0,0,0.0,2.79,0.56,2.8456457967
2019-06-08 06:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-06-08 07:00:00,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477
2019-06-08 07:30:00,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2019-06-08 08:00:00,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299,3.03,0.48,3.0677842167,0.0,0,0.0,3.03,0.48,3.0677842167
2019-06-08 08:30:00,3.07,0.33,3.0876852171,0.0,0,0.0,3.07,0.33,3.0876852171,3.16,0.51,3.2008905011,0.0,0,0.0,3.16,0.51,3.2008905011
2019-06-08 09:00:00,3.15,0.49,3.1878833103,0.0,0,0.0,3.15,0.49,3.1878833103,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2019-06-08 09:30:00,3.16,0.53,3.2041379496,0.0,0,0.0,3.16,0.53,3.2041379496,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695
2019-06-08 10:00:00,3.19,0.5,3.2289471968,0.0,0,0.0,3.19,0.5,3.2289471968,3.26,0.46,3.292294033,0.0,0,0.0,3.26,0.46,3.292294033
2019-06-08 10:30:00,3.19,0.36,3.2102492115,0.0,0,0.0,3.19,0.36,3.2102492115,3.2800000000000002,0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,0.53,3.3225442059
2019-06-08 11:00:00,3.19,-0.16,3.1940100188000002,0.0,0,0.0,3.19,-0.16,3.1940100188000002,3.36,0.85,3.4658476597,0.0,0,0.0,3.36,0.85,3.4658476597
2019-06-08 11:30:00,3.24,0.31,3.2547964606,0.0,0,0.0,3.24,0.31,3.2547964606,3.33,0.54,3.3734996665,0.0,0,0.0,3.33,0.54,3.3734996665
2019-06-08 12:00:00,3.33,0.51,3.3688276893,0.0,0,0.0,3.33,0.51,3.3688276893,3.4,0.47000000000000003,3.4323315691,0.0,0,0.0,3.4,0.47000000000000003,3.4323315691
2019-06-08 12:30:00,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695,3.37,0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,0.47000000000000003,3.4026166402
2019-06-08 13:00:00,3.29,0.51,3.3292942195,0.0,0,0.0,3.29,0.51,3.3292942195,3.35,0.47000000000000003,3.3828094833,0.0,0,0.0,3.35,0.47000000000000003,3.3828094833
2019-06-08 13:30:00,3.32,0.53,3.3620380724,0.0,0,0.0,3.32,0.53,3.3620380724,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193
2019-06-08 14:00:00,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497
2019-06-08 14:30:00,3.29,0.52,3.3308407347,0.0,0,0.0,3.29,0.52,3.3308407347,3.35,0.48,3.3842133502,0.0,0,0.0,3.35,0.48,3.3842133502
2019-06-08 15:00:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.33,0.48,3.3644167399000002,0.0,0,0.0,3.33,0.48,3.3644167399000002
2019-06-08 15:30:00,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2019-06-08 16:00:00,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228
2019-06-08 16:30:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2019-06-08 17:00:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2019-06-08 17:30:00,3.16,0.03,3.1601424019,0.0,0,0.0,3.16,0.03,3.1601424019,3.3,0.6900000000000001,3.3713647088,0.0,0,0.0,3.3,0.6900000000000001,3.3713647088
2019-06-08 18:00:00,3.11,-0.19,3.115798453,0.0,0,0.0,3.11,-0.19,3.115798453,3.2800000000000002,0.8,3.3761516554,0.0,0,0.0,3.2800000000000002,0.8,3.3761516554
2019-06-08 18:30:00,3.1,0.24,3.1092764432,0.0,0,0.0,3.1,0.24,3.1092764432,3.2,0.56,3.2486304807,0.0,0,0.0,3.2,0.56,3.2486304807
2019-06-08 19:00:00,3.04,-0.01,3.0400164473,0.0,0,0.0,3.04,-0.01,3.0400164473,3.18,0.68,3.2518917571,0.0,0,0.0,3.18,0.68,3.2518917571
2019-06-08 19:30:00,3.02,-0.19,3.0259709186,0.0,0,0.0,3.02,-0.19,3.0259709186,3.19,0.8,3.2887839698,0.0,0,0.0,3.19,0.8,3.2887839698
2019-06-08 20:00:00,2.98,-0.09,2.9813587506,0.0,0,0.0,2.98,-0.09,2.9813587506,3.13,0.72,3.2117440745,0.0,0,0.0,3.13,0.72,3.2117440745
2019-06-08 20:30:00,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957
2019-06-08 21:00:00,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468
2019-06-08 21:30:00,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333
2019-06-08 22:00:00,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2019-06-08 22:30:00,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2019-06-08 23:00:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-06-08 23:30:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-06-09 00:00:00,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979
2019-06-09 00:30:00,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003,2.74,0.32,2.7586228448,0.0,0,0.0,2.74,0.32,2.7586228448
2019-06-09 01:00:00,2.66,0.36,2.6842503609,0.0,0,0.0,2.66,0.36,2.6842503609,2.7199999999999998,0.32,2.7387588430000003,0.0,0,0.0,2.7199999999999998,0.32,2.7387588430000003
2019-06-09 01:30:00,2.66,0.28,2.6746962443999998,0.0,0,0.0,2.66,0.28,2.6746962443999998,2.7199999999999998,0.37,2.7450500906,0.0,0,0.0,2.7199999999999998,0.37,2.7450500906
2019-06-09 02:00:00,2.6,0.0,2.6,0.0,0,0.0,2.6,0.0,2.6,2.7199999999999998,0.5,2.7655740815,0.0,0,0.0,2.7199999999999998,0.5,2.7655740815
2019-06-09 02:30:00,2.64,0.31,2.6581384464,0.0,0,0.0,2.64,0.31,2.6581384464,2.7,0.34,2.7213232076000002,0.0,0,0.0,2.7,0.34,2.7213232076000002
2019-06-09 03:00:00,2.67,0.36,2.6941603516,0.0,0,0.0,2.67,0.36,2.6941603516,2.73,0.33,2.7498727243000003,0.0,0,0.0,2.73,0.33,2.7498727243000003
2019-06-09 03:30:00,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977,2.7,0.33,2.7200919102,0.0,0,0.0,2.7,0.33,2.7200919102
2019-06-09 04:00:00,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977,2.7,0.33,2.7200919102,0.0,0,0.0,2.7,0.33,2.7200919102
2019-06-09 04:30:00,2.65,0.37,2.6757055144,0.0,0,0.0,2.65,0.37,2.6757055144,2.71,0.33,2.730018315,0.0,0,0.0,2.71,0.33,2.730018315
2019-06-09 05:00:00,2.65,0.37,2.6757055144,0.0,0,0.0,2.65,0.37,2.6757055144,2.71,0.33,2.730018315,0.0,0,0.0,2.71,0.33,2.730018315
2019-06-09 05:30:00,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977,2.7,0.31,2.7177380301,0.0,0,0.0,2.7,0.31,2.7177380301
2019-06-09 06:00:00,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055,2.7199999999999998,0.31,2.7376084453000002,0.0,0,0.0,2.7199999999999998,0.31,2.7376084453000002
2019-06-09 06:30:00,2.7199999999999998,0.29,2.7354158733,0.0,0,0.0,2.7199999999999998,0.29,2.7354158733,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2019-06-09 07:00:00,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2019-06-09 07:30:00,2.83,-0.1,2.8317662332999998,0.0,0,0.0,2.83,-0.1,2.8317662332999998,2.9699999999999998,0.61,3.0319960422,0.0,0,0.0,2.9699999999999998,0.61,3.0319960422
2019-06-09 08:00:00,2.91,0.17,2.9149614063,0.0,0,0.0,2.91,0.17,2.9149614063,3.02,0.52,3.0644412215,0.0,0,0.0,3.02,0.52,3.0644412215
2019-06-09 08:30:00,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524
2019-06-09 09:00:00,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058
2019-06-09 09:30:00,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009
2019-06-09 10:00:00,3.03,0.47000000000000003,3.0662354769,0.0,0,0.0,3.03,0.47000000000000003,3.0662354769,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633
2019-06-09 10:30:00,3.05,0.47000000000000003,3.0860006481,0.0,0,0.0,3.05,0.47000000000000003,3.0860006481,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2019-06-09 11:00:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2019-06-09 11:30:00,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404,3.21,0.51,3.2502615279000002,0.0,0,0.0,3.21,0.51,3.2502615279000002
2019-06-09 12:00:00,3.13,0.53,3.1745550869,0.0,0,0.0,3.13,0.53,3.1745550869,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253
2019-06-09 12:30:00,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2019-06-09 13:00:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913
2019-06-09 13:30:00,3.07,0.51,3.1120732639,0.0,0,0.0,3.07,0.51,3.1120732639,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149
2019-06-09 14:00:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2019-06-09 14:30:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2019-06-09 15:00:00,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409
2019-06-09 15:30:00,3.0,0.5,3.0413812651,0.0,0,0.0,3.0,0.5,3.0413812651,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062
2019-06-09 16:00:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2019-06-09 16:30:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2019-06-09 17:00:00,3.11,0.17,3.1146428367,0.0,0,0.0,3.11,0.17,3.1146428367,3.22,0.61,3.2772702055,0.0,0,0.0,3.22,0.61,3.2772702055
2019-06-09 17:30:00,3.05,-0.21,3.0572209603,0.0,0,0.0,3.05,-0.21,3.0572209603,3.22,0.79,3.31549393,0.0,0,0.0,3.22,0.79,3.31549393
2019-06-09 18:00:00,3.0,-0.21,3.0073410182,0.0,0,0.0,3.0,-0.21,3.0073410182,3.17,0.79,3.2669557695,0.0,0,0.0,3.17,0.79,3.2669557695
2019-06-09 18:30:00,2.96,-0.21,2.9674399741,0.0,0,0.0,2.96,-0.21,2.9674399741,3.13,0.79,3.2281573692,0.0,0,0.0,3.13,0.79,3.2281573692
2019-06-09 19:00:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989
2019-06-09 19:30:00,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484
2019-06-09 20:00:00,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199
2019-06-09 20:30:00,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414
2019-06-09 21:00:00,2.8,0.15,2.8040149786,0.0,0,0.0,2.8,0.15,2.8040149786,2.9,0.51,2.9445033537,0.0,0,0.0,2.9,0.51,2.9445033537
2019-06-09 21:30:00,2.7800000000000002,-0.16,2.7846005099,0.0,0,0.0,2.7800000000000002,-0.16,2.7846005099,2.93,0.6900000000000001,3.0101494979,0.0,0,0.0,2.93,0.6900000000000001,3.0101494979
2019-06-09 22:00:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2019-06-09 22:30:00,2.75,0.29,2.7652486326,0.0,0,0.0,2.75,0.29,2.7652486326,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519
2019-06-09 23:00:00,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2019-06-09 23:30:00,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789,2.77,0.34,2.7907884191,0.0,0,0.0,2.77,0.34,2.7907884191
2019-06-10 00:00:00,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003,2.74,0.34,2.7610143064,0.0,0,0.0,2.74,0.34,2.7610143064
2019-06-10 00:30:00,2.66,-0.03,2.6601691676,0.0,0,0.0,2.66,-0.03,2.6601691676,2.7800000000000002,0.56,2.8358420266,0.0,0,0.0,2.7800000000000002,0.56,2.8358420266
2019-06-10 01:00:00,2.63,-0.25,2.6418554086,0.0,0,0.0,2.63,-0.25,2.6418554086,2.7800000000000002,0.6900000000000001,2.864349839,0.0,0,0.0,2.7800000000000002,0.6900000000000001,2.864349839
2019-06-10 01:30:00,2.62,-0.11,2.6223081435999998,0.0,0,0.0,2.62,-0.11,2.6223081435999998,2.76,0.59,2.8223571709,0.0,0,0.0,2.76,0.59,2.8223571709
2019-06-10 02:00:00,2.62,-0.25,2.631900454,0.0,0,0.0,2.62,-0.25,2.631900454,2.77,0.6900000000000001,2.854645337,0.0,0,0.0,2.77,0.6900000000000001,2.854645337
2019-06-10 02:30:00,2.64,0.23,2.65,0.0,0,0.0,2.64,0.23,2.65,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156
2019-06-10 03:00:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2019-06-10 03:30:00,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004,2.7199999999999998,0.33,2.7399452549000003,0.0,0,0.0,2.7199999999999998,0.33,2.7399452549000003
2019-06-10 04:00:00,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004,2.7199999999999998,0.33,2.7399452549000003,0.0,0,0.0,2.7199999999999998,0.33,2.7399452549000003
2019-06-10 04:30:00,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004,2.7199999999999998,0.33,2.7399452549000003,0.0,0,0.0,2.7199999999999998,0.33,2.7399452549000003
2019-06-10 05:00:00,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004,2.7199999999999998,0.33,2.7399452549000003,0.0,0,0.0,2.7199999999999998,0.33,2.7399452549000003
2019-06-10 05:30:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2019-06-10 06:00:00,2.74,0.19,2.7465796912,0.0,0,0.0,2.74,0.19,2.7465796912,2.84,0.45,2.8754304026,0.0,0,0.0,2.84,0.45,2.8754304026
2019-06-10 06:30:00,2.8200000000000003,-0.24,2.8301943396,0.0,0,0.0,2.8200000000000003,-0.24,2.8301943396,2.98,0.71,3.0634131292,0.0,0,0.0,2.98,0.71,3.0634131292
2019-06-10 07:00:00,3.07,0.15,3.0736623107,0.0,0,0.0,3.07,0.15,3.0736623107,3.19,0.59,3.2441023412,0.0,0,0.0,3.19,0.59,3.2441023412
2019-06-10 07:30:00,3.42,0.52,3.4593062888,0.0,0,0.0,3.42,0.52,3.4593062888,3.49,0.48,3.5228539567,0.0,0,0.0,3.49,0.48,3.5228539567
2019-06-10 08:00:00,3.64,0.31,3.6531766998,0.0,0,0.0,3.64,0.31,3.6531766998,3.76,0.66,3.8174860838,0.0,0,0.0,3.76,0.66,3.8174860838
2019-06-10 08:30:00,3.88,-0.13,3.8821772242,0.0,0,0.0,3.88,-0.13,3.8821772242,4.07,0.9500000000000001,4.1794018711,0.0,0,0.0,4.07,0.9500000000000001,4.1794018711
2019-06-10 09:00:00,4.05,0.45,4.0749233122,0.0,0,0.0,4.05,0.45,4.0749233122,4.18,0.74,4.2449970554,0.0,0,0.0,4.18,0.74,4.2449970554
2019-06-10 09:30:00,4.18,0.17,4.1834555095,0.0,0,0.0,4.18,0.17,4.1834555095,4.36,0.93,4.4580825475,0.0,0,0.0,4.36,0.93,4.4580825475
2019-06-10 10:00:00,4.27,0.11,4.2714166268,0.0,0,0.0,4.27,0.11,4.2714166268,4.47,1.01,4.5826848026,0.0,0,0.0,4.47,1.01,4.5826848026
2019-06-10 10:30:00,4.38,0.16,4.3829214002,0.0,0,0.0,4.38,0.16,4.3829214002,4.59,1.01,4.6998085067,0.0,0,0.0,4.59,1.01,4.6998085067
2019-06-10 11:00:00,4.55,0.5700000000000001,4.5855643055,0.0,0,0.0,4.55,0.5700000000000001,4.5855643055,4.66,0.7000000000000001,4.7122818252,0.0,0,0.0,4.66,0.7000000000000001,4.7122818252
2019-06-10 11:30:00,4.53,0.67,4.5792794193,0.0,0,0.0,4.53,0.67,4.5792794193,4.61,0.63,4.6528485898,0.0,0,0.0,4.61,0.63,4.6528485898
2019-06-10 12:00:00,4.58,0.71,4.6347060317,0.0,0,0.0,4.58,0.71,4.6347060317,4.66,0.67,4.7079188607999995,0.0,0,0.0,4.66,0.67,4.7079188607999995
2019-06-10 12:30:00,4.61,0.72,4.6658868396,0.0,0,0.0,4.61,0.72,4.6658868396,4.69,0.68,4.7390399872,0.0,0,0.0,4.69,0.68,4.7390399872
2019-06-10 13:00:00,4.55,0.72,4.6066148092,0.0,0,0.0,4.55,0.72,4.6066148092,4.63,0.68,4.6796687917,0.0,0,0.0,4.63,0.68,4.6796687917
2019-06-10 13:30:00,4.5,0.74,4.5604385754,0.0,0,0.0,4.5,0.74,4.5604385754,4.58,0.7000000000000001,4.6331846499000005,0.0,0,0.0,4.58,0.7000000000000001,4.6331846499000005
2019-06-10 14:00:00,4.55,0.7000000000000001,4.6035312533,0.0,0,0.0,4.55,0.7000000000000001,4.6035312533,4.63,0.66,4.6768044646,0.0,0,0.0,4.63,0.66,4.6768044646
2019-06-10 14:30:00,4.58,0.71,4.6347060317,0.0,0,0.0,4.58,0.71,4.6347060317,4.66,0.67,4.7079188607999995,0.0,0,0.0,4.66,0.67,4.7079188607999995
2019-06-10 15:00:00,4.47,0.71,4.5260357931,0.0,0,0.0,4.47,0.71,4.5260357931,4.55,0.67,4.5990651224,0.0,0,0.0,4.55,0.67,4.5990651224
2019-06-10 15:30:00,4.51,0.65,4.5565996094,0.0,0,0.0,4.51,0.65,4.5565996094,4.59,0.61,4.6303563578,0.0,0,0.0,4.59,0.61,4.6303563578
2019-06-10 16:00:00,4.48,0.65,4.5269084373,0.0,0,0.0,4.48,0.65,4.5269084373,4.5600000000000005,0.61,4.6006195235,0.0,0,0.0,4.5600000000000005,0.61,4.6006195235
2019-06-10 16:30:00,4.38,0.65,4.4279679312,0.0,0,0.0,4.38,0.65,4.4279679312,4.46,0.61,4.5015219648,0.0,0,0.0,4.46,0.61,4.5015219648
2019-06-10 17:00:00,4.28,0.6000000000000001,4.3218514551,0.0,0,0.0,4.28,0.6000000000000001,4.3218514551,4.35,0.56,4.3858978556,0.0,0,0.0,4.35,0.56,4.3858978556
2019-06-10 17:30:00,4.04,0.56,4.0786272199999996,0.0,0,0.0,4.04,0.56,4.0786272199999996,4.12,0.52,4.1526858778,0.0,0,0.0,4.12,0.52,4.1526858778
2019-06-10 18:00:00,3.8,0.58,3.8440083247,0.0,0,0.0,3.8,0.58,3.8440083247,3.87,0.54,3.9074928023,0.0,0,0.0,3.87,0.54,3.9074928023
2019-06-10 18:30:00,3.59,0.53,3.6289116826,0.0,0,0.0,3.59,0.53,3.6289116826,3.67,0.49,3.7025666773,0.0,0,0.0,3.67,0.49,3.7025666773
2019-06-10 19:00:00,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162,3.55,0.45,3.578407467,0.0,0,0.0,3.55,0.45,3.578407467
2019-06-10 19:30:00,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912,3.45,0.47000000000000003,3.4818673151,0.0,0,0.0,3.45,0.47000000000000003,3.4818673151
2019-06-10 20:00:00,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614
2019-06-10 20:30:00,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616,3.25,0.41000000000000003,3.2757594539,0.0,0,0.0,3.25,0.41000000000000003,3.2757594539
2019-06-10 21:00:00,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777
2019-06-10 21:30:00,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777
2019-06-10 22:00:00,2.98,0.43,3.0108636635,0.0,0,0.0,2.98,0.43,3.0108636635,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288
2019-06-10 22:30:00,2.9,0.43,2.931705988,0.0,0,0.0,2.9,0.43,2.931705988,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199
2019-06-10 23:00:00,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468
2019-06-10 23:30:00,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333
2019-06-11 00:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2019-06-11 00:30:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2019-06-11 01:00:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2019-06-11 01:30:00,2.74,0.36,2.7635484436,0.0,0,0.0,2.74,0.36,2.7635484436,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-06-11 02:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2019-06-11 02:30:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-06-11 03:00:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2019-06-11 03:30:00,2.76,0.28,2.7741665415,0.0,0,0.0,2.76,0.28,2.7741665415,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998
2019-06-11 04:00:00,2.73,-0.25,2.7414229882,0.0,0,0.0,2.73,-0.25,2.7414229882,2.89,0.71,2.9759368273,0.0,0,0.0,2.89,0.71,2.9759368273
2019-06-11 04:30:00,2.75,0.07,2.7508907648000003,0.0,0,0.0,2.75,0.07,2.7508907648000003,2.87,0.51,2.9149614063,0.0,0,0.0,2.87,0.51,2.9149614063
2019-06-11 05:00:00,2.75,0.27,2.7632227561000002,0.0,0,0.0,2.75,0.27,2.7632227561000002,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546
2019-06-11 05:30:00,2.77,-0.16,2.7746170907,0.0,0,0.0,2.77,-0.16,2.7746170907,2.92,0.63,2.9871893144,0.0,0,0.0,2.92,0.63,2.9871893144
2019-06-11 06:00:00,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305,2.92,0.35000000000000003,2.9409012224,0.0,0,0.0,2.92,0.35000000000000003,2.9409012224
2019-06-11 06:30:00,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347,3.07,0.38,3.0934285187,0.0,0,0.0,3.07,0.38,3.0934285187
2019-06-11 07:00:00,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696,3.3,0.44,3.3292041091,0.0,0,0.0,3.3,0.44,3.3292041091
2019-06-11 07:30:00,3.58,0.55,3.6220022087,0.0,0,0.0,3.58,0.55,3.6220022087,3.66,0.51,3.6953619579,0.0,0,0.0,3.66,0.51,3.6953619579
2019-06-11 08:00:00,3.7800000000000002,0.33,3.7943774193,0.0,0,0.0,3.7800000000000002,0.33,3.7943774193,3.89,0.68,3.9489872119,0.0,0,0.0,3.89,0.68,3.9489872119
2019-06-11 08:30:00,4.04,0.35000000000000003,4.0551325502,0.0,0,0.0,4.04,0.35000000000000003,4.0551325502,4.16,0.73,4.223564845,0.0,0,0.0,4.16,0.73,4.223564845
2019-06-11 09:00:00,4.24,0.6000000000000001,4.2822424032,0.0,0,0.0,4.24,0.6000000000000001,4.2822424032,4.32,0.56,4.3561450848,0.0,0,0.0,4.32,0.56,4.3561450848
2019-06-11 09:30:00,4.44,0.48,4.4658705758,0.0,0,0.0,4.44,0.48,4.4658705758,4.59,0.81,4.6609226554,0.0,0,0.0,4.59,0.81,4.6609226554
2019-06-11 10:00:00,4.58,0.65,4.6258945081,0.0,0,0.0,4.58,0.65,4.6258945081,4.66,0.61,4.6997553128,0.0,0,0.0,4.66,0.61,4.6997553128
2019-06-11 10:30:00,4.66,0.65,4.7051142388,0.0,0,0.0,4.66,0.65,4.7051142388,4.74,0.61,4.7790898715,0.0,0,0.0,4.74,0.61,4.7790898715
2019-06-11 11:00:00,4.72,0.65,4.7645461484,0.0,0,0.0,4.72,0.65,4.7645461484,4.8,0.61,4.8386051709,0.0,0,0.0,4.8,0.61,4.8386051709
2019-06-11 11:30:00,4.79,0.65,4.8339011161,0.0,0,0.0,4.79,0.65,4.8339011161,4.87,0.61,4.9080546044,0.0,0,0.0,4.87,0.61,4.9080546044
2019-06-11 12:00:00,4.79,0.64,4.8325666059,0.0,0,0.0,4.79,0.64,4.8325666059,4.87,0.6000000000000001,4.906821782,0.0,0,0.0,4.87,0.6000000000000001,4.906821782
2019-06-11 12:30:00,4.77,0.67,4.8168246802,0.0,0,0.0,4.77,0.67,4.8168246802,4.85,0.64,4.8920445623,0.0,0,0.0,4.85,0.64,4.8920445623
2019-06-11 13:00:00,4.78,0.66,4.8253497283,0.0,0,0.0,4.78,0.66,4.8253497283,4.86,0.62,4.8993877168,0.0,0,0.0,4.86,0.62,4.8993877168
2019-06-11 13:30:00,4.78,0.67,4.82672767,0.0,0,0.0,4.78,0.67,4.82672767,4.86,0.63,4.9006632204,0.0,0,0.0,4.86,0.63,4.9006632204
2019-06-11 14:00:00,4.74,0.67,4.787118131,0.0,0,0.0,4.74,0.67,4.787118131,4.82,0.63,4.86099784,0.0,0,0.0,4.82,0.63,4.86099784
2019-06-11 14:30:00,4.69,0.63,4.7321242587,0.0,0,0.0,4.69,0.63,4.7321242587,4.79,0.63,4.8312524256,0.0,0,0.0,4.79,0.63,4.8312524256
2019-06-11 15:00:00,4.78,0.7000000000000001,4.8309833368,0.0,0,0.0,4.78,0.7000000000000001,4.8309833368,4.87,0.66,4.9145193051,0.0,0,0.0,4.87,0.66,4.9145193051
2019-06-11 15:30:00,4.71,0.68,4.7588338908,0.0,0,0.0,4.71,0.68,4.7588338908,4.8,0.64,4.8424787041,0.0,0,0.0,4.8,0.64,4.8424787041
2019-06-11 16:00:00,4.63,0.66,4.6768044646,0.0,0,0.0,4.63,0.66,4.6768044646,4.71,0.62,4.750631537,0.0,0,0.0,4.71,0.62,4.750631537
2019-06-11 16:30:00,4.54,0.66,4.5877227466,0.0,0,0.0,4.54,0.66,4.5877227466,4.62,0.62,4.6614160938,0.0,0,0.0,4.62,0.62,4.6614160938
2019-06-11 17:00:00,4.43,0.62,4.4731756058,0.0,0,0.0,4.43,0.62,4.4731756058,4.51,0.58,4.5471419595,0.0,0,0.0,4.51,0.58,4.5471419595
2019-06-11 17:30:00,4.15,0.5700000000000001,4.1889616852,0.0,0,0.0,4.15,0.5700000000000001,4.1889616852,4.23,0.53,4.2630740083,0.0,0,0.0,4.23,0.53,4.2630740083
2019-06-11 18:00:00,3.9,0.54,3.937207132,0.0,0,0.0,3.9,0.54,3.937207132,3.98,0.5,4.0112840837,0.0,0,0.0,3.98,0.5,4.0112840837
2019-06-11 18:30:00,3.71,0.52,3.7462648064,0.0,0,0.0,3.71,0.52,3.7462648064,3.7800000000000002,0.48,3.8103543142,0.0,0,0.0,3.7800000000000002,0.48,3.8103543142
2019-06-11 19:00:00,3.61,0.52,3.647259245,0.0,0,0.0,3.61,0.52,3.647259245,3.68,0.48,3.7111723215,0.0,0,0.0,3.68,0.48,3.7111723215
2019-06-11 19:30:00,3.41,0.48,3.4436172842,0.0,0,0.0,3.41,0.48,3.4436172842,3.48,0.44,3.5077058029,0.0,0,0.0,3.48,0.44,3.5077058029
2019-06-11 20:00:00,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325,3.4,0.42,3.425842962,0.0,0,0.0,3.4,0.42,3.425842962
2019-06-11 20:30:00,3.22,0.36,3.2400617278,0.0,0,0.0,3.22,0.36,3.2400617278,3.3,0.46,3.3319063612,0.0,0,0.0,3.3,0.46,3.3319063612
2019-06-11 21:00:00,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365,3.25,0.41000000000000003,3.2757594539,0.0,0,0.0,3.25,0.41000000000000003,3.2757594539
2019-06-11 21:30:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955
2019-06-11 22:00:00,2.98,0.46,3.0152943472,0.0,0,0.0,2.98,0.46,3.0152943472,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157
2019-06-11 22:30:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2019-06-11 23:00:00,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112
2019-06-11 23:30:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998
2019-06-12 00:00:00,2.74,0.44,2.7751036017,0.0,0,0.0,2.74,0.44,2.7751036017,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247
2019-06-12 00:30:00,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269
2019-06-12 01:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2019-06-12 01:30:00,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2019-06-12 02:00:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2019-06-12 02:30:00,2.7,0.43,2.7340263349000002,0.0,0,0.0,2.7,0.43,2.7340263349000002,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602
2019-06-12 03:00:00,2.74,0.43,2.7735356497,0.0,0,0.0,2.74,0.43,2.7735356497,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2019-06-12 03:30:00,2.74,0.43,2.7735356497,0.0,0,0.0,2.74,0.43,2.7735356497,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2019-06-12 04:00:00,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868
2019-06-12 04:30:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323
2019-06-12 05:00:00,2.7,0.43,2.7340263349000002,0.0,0,0.0,2.7,0.43,2.7340263349000002,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602
2019-06-12 05:30:00,2.7199999999999998,0.22,2.7288825552000002,0.0,0,0.0,2.7199999999999998,0.22,2.7288825552000002,2.8200000000000003,0.51,2.8657459762,0.0,0,0.0,2.8200000000000003,0.51,2.8657459762
2019-06-12 06:00:00,2.8,0.48,2.8408449447,0.0,0,0.0,2.8,0.48,2.8408449447,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-06-12 06:30:00,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234
2019-06-12 07:00:00,3.26,0.48,3.2951479481,0.0,0,0.0,3.26,0.48,3.2951479481,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898
2019-06-12 07:30:00,3.54,0.31,3.5535475233,0.0,0,0.0,3.54,0.31,3.5535475233,3.67,0.73,3.7418979142,0.0,0,0.0,3.67,0.73,3.7418979142
2019-06-12 08:00:00,3.73,0.62,3.7811770654,0.0,0,0.0,3.73,0.62,3.7811770654,3.81,0.58,3.8538941345,0.0,0,0.0,3.81,0.58,3.8538941345
2019-06-12 08:30:00,4.07,0.38,4.0877010654,0.0,0,0.0,4.07,0.38,4.0877010654,4.18,0.66,4.2317844936,0.0,0,0.0,4.18,0.66,4.2317844936
2019-06-12 09:00:00,4.27,0.58,4.3092110647,0.0,0,0.0,4.27,0.58,4.3092110647,4.35,0.58,4.3884963256,0.0,0,0.0,4.35,0.58,4.3884963256
2019-06-12 09:30:00,4.35,0.67,4.4012952639,0.0,0,0.0,4.35,0.67,4.4012952639,4.43,0.63,4.4745726053,0.0,0,0.0,4.43,0.63,4.4745726053
2019-06-12 10:00:00,4.44,0.58,4.4777226354,0.0,0,0.0,4.44,0.58,4.4777226354,4.55,0.71,4.6050624317,0.0,0,0.0,4.55,0.71,4.6050624317
2019-06-12 10:30:00,4.65,0.63,4.6924833511,0.0,0,0.0,4.65,0.63,4.6924833511,4.75,0.7000000000000001,4.8013019068,0.0,0,0.0,4.75,0.7000000000000001,4.8013019068
2019-06-12 11:00:00,4.73,0.5,4.7563536454,0.0,0,0.0,4.73,0.5,4.7563536454,4.91,0.9500000000000001,5.0010598877,0.0,0,0.0,4.91,0.9500000000000001,5.0010598877
2019-06-12 11:30:00,4.69,0.42,4.7087684165,0.0,0,0.0,4.69,0.42,4.7087684165,4.91,1.12,5.0361195379,0.0,0,0.0,4.91,1.12,5.0361195379
2019-06-12 12:00:00,4.79,0.53,4.819232304,0.0,0,0.0,4.79,0.53,4.819232304,4.96,0.9500000000000001,5.0501584134,0.0,0,0.0,4.96,0.9500000000000001,5.0501584134
2019-06-12 12:30:00,4.71,0.45,4.7314479813,0.0,0,0.0,4.71,0.45,4.7314479813,4.91,1.03,5.0168715351,0.0,0,0.0,4.91,1.03,5.0168715351
2019-06-12 13:00:00,4.8,0.72,4.8536996199,0.0,0,0.0,4.8,0.72,4.8536996199,4.87,0.68,4.9172451637000005,0.0,0,0.0,4.87,0.68,4.9172451637000005
2019-06-12 13:30:00,4.72,0.65,4.7645461484,0.0,0,0.0,4.72,0.65,4.7645461484,4.79,0.61,4.8286851212,0.0,0,0.0,4.79,0.61,4.8286851212
2019-06-12 14:00:00,4.68,0.66,4.7263093424000004,0.0,0,0.0,4.68,0.66,4.7263093424000004,4.76,0.62,4.8002083288,0.0,0,0.0,4.76,0.62,4.8002083288
2019-06-12 14:30:00,4.73,0.74,4.7875359006,0.0,0,0.0,4.73,0.74,4.7875359006,4.8100000000000005,0.7000000000000001,4.8606686783,0.0,0,0.0,4.8100000000000005,0.7000000000000001,4.8606686783
2019-06-12 15:00:00,4.68,0.74,4.7381430962,0.0,0,0.0,4.68,0.74,4.7381430962,4.77,0.7000000000000001,4.8210890886,0.0,0,0.0,4.77,0.7000000000000001,4.8210890886
2019-06-12 15:30:00,4.73,0.78,4.7938815171,0.0,0,0.0,4.73,0.78,4.7938815171,4.8100000000000005,0.74,4.866590182,0.0,0,0.0,4.8100000000000005,0.74,4.866590182
2019-06-12 16:00:00,4.63,0.75,4.6903517992,0.0,0,0.0,4.63,0.75,4.6903517992,4.71,0.71,4.7632132012,0.0,0,0.0,4.71,0.71,4.7632132012
2019-06-12 16:30:00,4.45,0.7000000000000001,4.5047197471,0.0,0,0.0,4.45,0.7000000000000001,4.5047197471,4.52,0.66,4.5679316983,0.0,0,0.0,4.52,0.66,4.5679316983
2019-06-12 17:00:00,4.35,0.65,4.3982951242,0.0,0,0.0,4.35,0.65,4.3982951242,4.42,0.61,4.4618942166,0.0,0,0.0,4.42,0.61,4.4618942166
