Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-12 17:30:00,4.11,0.58,4.1507228286,0.0,0,0.0,4.11,0.58,4.1507228286,4.18,0.54,4.2147360534,0.0,0,0.0,4.18,0.54,4.2147360534
2019-06-12 18:00:00,3.9,0.56,3.94,0.0,0,0.0,3.9,0.56,3.94,3.9699999999999998,0.52,4.0039105884,0.0,0,0.0,3.9699999999999998,0.52,4.0039105884
2019-06-12 18:30:00,3.68,0.53,3.7179698762,0.0,0,0.0,3.68,0.53,3.7179698762,3.75,0.49,3.7818778404,0.0,0,0.0,3.75,0.49,3.7818778404
2019-06-12 19:00:00,3.54,0.5,3.575136361,0.0,0,0.0,3.54,0.5,3.575136361,3.61,0.46,3.6391894702,0.0,0,0.0,3.61,0.46,3.6391894702
2019-06-12 19:30:00,3.48,0.53,3.5201278386,0.0,0,0.0,3.48,0.53,3.5201278386,3.55,0.49,3.5836573497,0.0,0,0.0,3.55,0.49,3.5836573497
2019-06-12 20:00:00,3.36,0.53,3.4015437672,0.0,0,0.0,3.36,0.53,3.4015437672,3.43,0.49,3.4648232278,0.0,0,0.0,3.43,0.49,3.4648232278
2019-06-12 20:30:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2019-06-12 21:00:00,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2019-06-12 21:30:00,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2019-06-12 22:00:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177
2019-06-12 22:30:00,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831
2019-06-12 23:00:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901
2019-06-12 23:30:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477
2019-06-13 00:00:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477
2019-06-13 00:30:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2019-06-13 01:00:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631
2019-06-13 01:30:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631
2019-06-13 02:00:00,2.73,-0.18,2.7359276306,0.0,0,0.0,2.73,-0.18,2.7359276306,2.88,0.7000000000000001,2.963848849,0.0,0,0.0,2.88,0.7000000000000001,2.963848849
2019-06-13 02:30:00,2.75,-0.23,2.7596014205,0.0,0,0.0,2.75,-0.23,2.7596014205,2.91,0.73,3.000166662,0.0,0,0.0,2.91,0.73,3.000166662
2019-06-13 03:00:00,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423
2019-06-13 03:30:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2019-06-13 04:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2019-06-13 04:30:00,2.74,0.42,2.772002886,0.0,0,0.0,2.74,0.42,2.772002886,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626
2019-06-13 05:00:00,2.69,0.42,2.722590678,0.0,0,0.0,2.69,0.42,2.722590678,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004
2019-06-13 05:30:00,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169
2019-06-13 06:00:00,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814
2019-06-13 06:30:00,2.92,-0.03,2.9201541055,0.0,0,0.0,2.92,-0.03,2.9201541055,3.06,0.68,3.1346451155,0.0,0,0.0,3.06,0.68,3.1346451155
2019-06-13 07:00:00,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998
2019-06-13 07:30:00,3.61,0.56,3.6531766998,0.0,0,0.0,3.61,0.56,3.6531766998,3.68,0.52,3.716557547,0.0,0,0.0,3.68,0.52,3.716557547
2019-06-13 08:00:00,3.83,0.59,3.8751774153,0.0,0,0.0,3.83,0.59,3.8751774153,3.91,0.55,3.9484933836,0.0,0,0.0,3.91,0.55,3.9484933836
2019-06-13 08:30:00,4.05,0.47000000000000003,4.0771803983,0.0,0,0.0,4.05,0.47000000000000003,4.0771803983,4.16,0.65,4.2104750326,0.0,0,0.0,4.16,0.65,4.2104750326
2019-06-13 09:00:00,4.24,0.5,4.269379346,0.0,0,0.0,4.24,0.5,4.269379346,4.35,0.65,4.3982951242,0.0,0,0.0,4.35,0.65,4.3982951242
2019-06-13 09:30:00,4.35,0.51,4.3797945157000004,0.0,0,0.0,4.35,0.51,4.3797945157000004,4.51,0.87,4.5931470693000005,0.0,0,0.0,4.51,0.87,4.5931470693000005
2019-06-13 10:00:00,4.53,0.67,4.5792794193,0.0,0,0.0,4.53,0.67,4.5792794193,4.61,0.63,4.6528485898,0.0,0,0.0,4.61,0.63,4.6528485898
2019-06-13 10:30:00,4.66,0.67,4.7079188607999995,0.0,0,0.0,4.66,0.67,4.7079188607999995,4.76,0.72,4.8141458225000004,0.0,0,0.0,4.76,0.72,4.8141458225000004
2019-06-13 11:00:00,4.65,0.42,4.6689292134,0.0,0,0.0,4.65,0.42,4.6689292134,4.88,1.13,5.0091216795,0.0,0,0.0,4.88,1.13,5.0091216795
2019-06-13 11:30:00,4.74,0.41000000000000003,4.7576990237,0.0,0,0.0,4.74,0.41000000000000003,4.7576990237,4.97,1.11,5.0924453850999996,0.0,0,0.0,4.97,1.11,5.0924453850999996
2019-06-13 12:00:00,4.8100000000000005,0.45,4.8310040363999995,0.0,0,0.0,4.8100000000000005,0.45,4.8310040363999995,5.04,1.16,5.1717695231,0.0,0,0.0,5.04,1.16,5.1717695231
2019-06-13 12:30:00,4.77,0.43,4.7893423348,0.0,0,0.0,4.77,0.43,4.7893423348,5.0,1.13,5.126099882,0.0,0,0.0,5.0,1.13,5.126099882
2019-06-13 13:00:00,4.68,0.42,4.6988083596,0.0,0,0.0,4.68,0.42,4.6988083596,4.91,1.13,5.0383529055,0.0,0,0.0,4.91,1.13,5.0383529055
2019-06-13 13:30:00,4.62,0.51,4.6480641132,0.0,0,0.0,4.62,0.51,4.6480641132,4.77,0.85,4.8451418968,0.0,0,0.0,4.77,0.85,4.8451418968
2019-06-13 14:00:00,4.67,0.6900000000000001,4.7206991008,0.0,0,0.0,4.67,0.6900000000000001,4.7206991008,4.75,0.65,4.7942674101,0.0,0,0.0,4.75,0.65,4.7942674101
2019-06-13 14:30:00,4.67,0.6000000000000001,4.7083861354,0.0,0,0.0,4.67,0.6000000000000001,4.7083861354,4.8,0.8300000000000001,4.8712318771,0.0,0,0.0,4.8,0.8300000000000001,4.8712318771
2019-06-13 15:00:00,4.63,0.41000000000000003,4.6481178987,0.0,0,0.0,4.63,0.41000000000000003,4.6481178987,4.86,1.12,4.9873840839,0.0,0,0.0,4.86,1.12,4.9873840839
2019-06-13 15:30:00,4.73,0.68,4.7786295106,0.0,0,0.0,4.73,0.68,4.7786295106,4.86,0.86,4.9355040269,0.0,0,0.0,4.86,0.86,4.9355040269
2019-06-13 16:00:00,4.69,0.75,4.7495894559,0.0,0,0.0,4.69,0.75,4.7495894559,4.77,0.71,4.8225511921,0.0,0,0.0,4.77,0.71,4.8225511921
2019-06-13 16:30:00,4.6,0.75,4.6607402845,0.0,0,0.0,4.6,0.75,4.6607402845,4.68,0.71,4.7335504645,0.0,0,0.0,4.68,0.71,4.7335504645
2019-06-13 17:00:00,4.46,0.72,4.5177427992,0.0,0,0.0,4.46,0.72,4.5177427992,4.54,0.68,4.5906426565,0.0,0,0.0,4.54,0.68,4.5906426565
2019-06-13 17:30:00,4.17,0.64,4.2188268512,0.0,0,0.0,4.17,0.64,4.2188268512,4.24,0.6000000000000001,4.2822424032,0.0,0,0.0,4.24,0.6000000000000001,4.2822424032
2019-06-13 18:00:00,3.9,0.58,3.9428923394,0.0,0,0.0,3.9,0.58,3.9428923394,3.98,0.53,4.0151338707,0.0,0,0.0,3.98,0.53,4.0151338707
2019-06-13 18:30:00,3.65,0.52,3.6868550283,0.0,0,0.0,3.65,0.52,3.6868550283,3.7199999999999998,0.48,3.7508399059,0.0,0,0.0,3.7199999999999998,0.48,3.7508399059
2019-06-13 19:00:00,3.5700000000000003,0.52,3.6076723798,0.0,0,0.0,3.5700000000000003,0.52,3.6076723798,3.64,0.48,3.6715119501,0.0,0,0.0,3.64,0.48,3.6715119501
2019-06-13 19:30:00,3.48,0.51,3.5171721596000003,0.0,0,0.0,3.48,0.51,3.5171721596000003,3.54,0.47000000000000003,3.5710642671,0.0,0,0.0,3.54,0.47000000000000003,3.5710642671
2019-06-13 20:00:00,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2019-06-13 20:30:00,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2019-06-13 21:00:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.22,0.4,3.2447496051,0.0,0,0.0,3.22,0.4,3.2447496051
2019-06-13 21:30:00,3.12,0.45,3.1522848856,0.0,0,0.0,3.12,0.45,3.1522848856,3.19,0.41000000000000003,3.2162400408,0.0,0,0.0,3.19,0.41000000000000003,3.2162400408
2019-06-13 22:00:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152
2019-06-13 22:30:00,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508,3.02,0.38,3.0438133977,0.0,0,0.0,3.02,0.38,3.0438133977
2019-06-13 23:00:00,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2019-06-13 23:30:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811
2019-06-14 00:00:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908
2019-06-14 00:30:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2019-06-14 01:00:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-06-14 01:30:00,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626,2.79,0.32,2.8082912954,0.0,0,0.0,2.79,0.32,2.8082912954
2019-06-14 02:00:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-06-14 02:30:00,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649,2.79,0.33,2.8094483444,0.0,0,0.0,2.79,0.33,2.8094483444
2019-06-14 03:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976
2019-06-14 03:30:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-06-14 04:00:00,2.73,0.05,2.7304578371,0.0,0,0.0,2.73,0.05,2.7304578371,2.84,0.52,2.8872131892,0.0,0,0.0,2.84,0.52,2.8872131892
2019-06-14 04:30:00,2.7,-0.25,2.7115493726,0.0,0,0.0,2.7,-0.25,2.7115493726,2.86,0.7000000000000001,2.9444184485,0.0,0,0.0,2.86,0.7000000000000001,2.9444184485
2019-06-14 05:00:00,2.7,-0.25,2.7115493726,0.0,0,0.0,2.7,-0.25,2.7115493726,2.86,0.7000000000000001,2.9444184485,0.0,0,0.0,2.86,0.7000000000000001,2.9444184485
2019-06-14 05:30:00,2.7800000000000002,-0.25,2.791218372,0.0,0,0.0,2.7800000000000002,-0.25,2.791218372,2.94,0.71,3.0245164903,0.0,0,0.0,2.94,0.71,3.0245164903
2019-06-14 06:00:00,2.8200000000000003,-0.1,2.8217724926,0.0,0,0.0,2.8200000000000003,-0.1,2.8217724926,2.96,0.62,3.0242354406,0.0,0,0.0,2.96,0.62,3.0242354406
2019-06-14 06:30:00,2.99,0.30000000000000004,3.0050124792,0.0,0,0.0,2.99,0.30000000000000004,3.0050124792,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647
2019-06-14 07:00:00,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069,3.2800000000000002,0.42,3.306780912,0.0,0,0.0,3.2800000000000002,0.42,3.306780912
2019-06-14 07:30:00,3.55,0.27,3.5602527999999998,0.0,0,0.0,3.55,0.27,3.5602527999999998,3.67,0.66,3.7288738246,0.0,0,0.0,3.67,0.66,3.7288738246
2019-06-14 08:00:00,3.7800000000000002,0.52,3.8155995597,0.0,0,0.0,3.7800000000000002,0.52,3.8155995597,3.86,0.59,3.904830342,0.0,0,0.0,3.86,0.59,3.904830342
2019-06-14 08:30:00,3.9699999999999998,0.24,3.9772477921,0.0,0,0.0,3.9699999999999998,0.24,3.9772477921,4.12,0.8,4.1969512744,0.0,0,0.0,4.12,0.8,4.1969512744
2019-06-14 09:00:00,4.16,-0.03,4.1601081717,0.0,0,0.0,4.16,-0.03,4.1601081717,4.35,0.97,4.4568374437,0.0,0,0.0,4.35,0.97,4.4568374437
2019-06-14 09:30:00,4.36,0.52,4.39089968,0.0,0,0.0,4.36,0.52,4.39089968,4.48,0.7000000000000001,4.5343577274,0.0,0,0.0,4.48,0.7000000000000001,4.5343577274
2019-06-14 10:00:00,4.52,0.61,4.5609757728,0.0,0,0.0,4.52,0.61,4.5609757728,4.6,0.5700000000000001,4.6351806869,0.0,0,0.0,4.6,0.5700000000000001,4.6351806869
2019-06-14 10:30:00,4.61,0.66,4.6570054756,0.0,0,0.0,4.61,0.66,4.6570054756,4.69,0.62,4.7308033144,0.0,0,0.0,4.69,0.62,4.7308033144
2019-06-14 11:00:00,4.75,0.73,4.8057673685,0.0,0,0.0,4.75,0.73,4.8057673685,4.84,0.68,4.8875351661,0.0,0,0.0,4.84,0.68,4.8875351661
2019-06-14 11:30:00,4.75,0.71,4.8027700341,0.0,0,0.0,4.75,0.71,4.8027700341,4.84,0.67,4.8861539067,0.0,0,0.0,4.84,0.67,4.8861539067
2019-06-14 12:00:00,4.8100000000000005,0.73,4.8650796499,0.0,0,0.0,4.8100000000000005,0.73,4.8650796499,4.89,0.6900000000000001,4.9384410496,0.0,0,0.0,4.89,0.6900000000000001,4.9384410496
2019-06-14 12:30:00,4.83,0.76,4.8894273693,0.0,0,0.0,4.83,0.76,4.8894273693,4.91,0.71,4.9610684333,0.0,0,0.0,4.91,0.71,4.9610684333
2019-06-14 13:00:00,4.78,0.76,4.8400413221,0.0,0,0.0,4.78,0.76,4.8400413221,4.86,0.71,4.9115883378,0.0,0,0.0,4.86,0.71,4.9115883378
2019-06-14 13:30:00,4.75,0.73,4.8057673685,0.0,0,0.0,4.75,0.73,4.8057673685,4.83,0.6900000000000001,4.8790367902,0.0,0,0.0,4.83,0.6900000000000001,4.8790367902
2019-06-14 14:00:00,4.61,0.41000000000000003,4.6281961929,0.0,0,0.0,4.61,0.41000000000000003,4.6281961929,4.84,1.07,4.9568639279,0.0,0,0.0,4.84,1.07,4.9568639279
2019-06-14 14:30:00,4.58,0.41000000000000003,4.5983149087,0.0,0,0.0,4.58,0.41000000000000003,4.5983149087,4.8100000000000005,1.09,4.9319570152,0.0,0,0.0,4.8100000000000005,1.09,4.9319570152
2019-06-14 15:00:00,4.59,0.54,4.6216555475,0.0,0,0.0,4.59,0.54,4.6216555475,4.76,0.91,4.8462047006,0.0,0,0.0,4.76,0.91,4.8462047006
2019-06-14 15:30:00,4.6,0.73,4.6575637408,0.0,0,0.0,4.6,0.73,4.6575637408,4.69,0.6900000000000001,4.7404852072,0.0,0,0.0,4.69,0.6900000000000001,4.7404852072
2019-06-14 16:00:00,4.58,0.75,4.641002047,0.0,0,0.0,4.58,0.75,4.641002047,4.66,0.71,4.7137776783,0.0,0,0.0,4.66,0.71,4.7137776783
2019-06-14 16:30:00,4.46,0.71,4.5161598732,0.0,0,0.0,4.46,0.71,4.5161598732,4.54,0.67,4.5891720386,0.0,0,0.0,4.54,0.67,4.5891720386
2019-06-14 17:00:00,4.27,0.65,4.3191897388000005,0.0,0,0.0,4.27,0.65,4.3191897388000005,4.35,0.61,4.3925618948,0.0,0,0.0,4.35,0.61,4.3925618948
2019-06-14 17:30:00,3.94,0.5700000000000001,3.9810174579,0.0,0,0.0,3.94,0.5700000000000001,3.9810174579,4.01,0.53,4.0448732984,0.0,0,0.0,4.01,0.53,4.0448732984
2019-06-14 18:00:00,3.77,0.5700000000000001,3.8128467055,0.0,0,0.0,3.77,0.5700000000000001,3.8128467055,3.84,0.53,3.8764029718,0.0,0,0.0,3.84,0.53,3.8764029718
2019-06-14 18:30:00,3.58,0.51,3.6161443555,0.0,0,0.0,3.58,0.51,3.6161443555,3.65,0.48,3.681426354,0.0,0,0.0,3.65,0.48,3.681426354
2019-06-14 19:00:00,3.44,0.49,3.4747230105,0.0,0,0.0,3.44,0.49,3.4747230105,3.51,0.45,3.5387285852,0.0,0,0.0,3.51,0.45,3.5387285852
2019-06-14 19:30:00,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405,3.39,0.43,3.4171625656,0.0,0,0.0,3.39,0.43,3.4171625656
2019-06-14 20:00:00,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642,3.32,0.43,3.3477305746,0.0,0,0.0,3.32,0.43,3.3477305746
2019-06-14 20:30:00,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677,3.19,0.4,3.2149805598,0.0,0,0.0,3.19,0.4,3.2149805598
2019-06-14 21:00:00,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2019-06-14 21:30:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2019-06-14 22:00:00,2.91,-0.21,2.9175674798999998,0.0,0,0.0,2.91,-0.21,2.9175674798999998,3.06,0.67,3.1324910215,0.0,0,0.0,3.06,0.67,3.1324910215
2019-06-14 22:30:00,2.91,-0.11,2.9120782956999998,0.0,0,0.0,2.91,-0.11,2.9120782956999998,3.06,0.65,3.1282742846,0.0,0,0.0,3.06,0.65,3.1282742846
2019-06-14 23:00:00,2.88,0.38,2.9049612734,0.0,0,0.0,2.88,0.38,2.9049612734,2.94,0.35000000000000003,2.9607600376,0.0,0,0.0,2.94,0.35000000000000003,2.9607600376
2019-06-14 23:30:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.88,0.35000000000000003,2.9011894113,0.0,0,0.0,2.88,0.35000000000000003,2.9011894113
2019-06-15 00:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976
2019-06-15 00:30:00,2.74,0.26,2.7523081223,0.0,0,0.0,2.74,0.26,2.7523081223,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633
2019-06-15 01:00:00,2.7,-0.04,2.70029628,0.0,0,0.0,2.7,-0.04,2.70029628,2.83,0.56,2.8848743474000003,0.0,0,0.0,2.83,0.56,2.8848743474000003
2019-06-15 01:30:00,2.7,-0.09,2.7014995836,0.0,0,0.0,2.7,-0.09,2.7014995836,2.83,0.61,2.8949956822000003,0.0,0,0.0,2.83,0.61,2.8949956822000003
2019-06-15 02:00:00,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832
2019-06-15 02:30:00,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023,2.7800000000000002,0.33,2.7995178156,0.0,0,0.0,2.7800000000000002,0.33,2.7995178156
2019-06-15 03:00:00,2.73,-0.03,2.7301648302,0.0,0,0.0,2.73,-0.03,2.7301648302,2.85,0.56,2.904496514,0.0,0,0.0,2.85,0.56,2.904496514
2019-06-15 03:30:00,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2019-06-15 04:00:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2019-06-15 04:30:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067
2019-06-15 05:00:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2019-06-15 05:30:00,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156,2.7800000000000002,0.35000000000000003,2.8019457525,0.0,0,0.0,2.7800000000000002,0.35000000000000003,2.8019457525
2019-06-15 06:00:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2019-06-15 06:30:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2019-06-15 07:00:00,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002
2019-06-15 07:30:00,3.02,0.22,3.028002642,0.0,0,0.0,3.02,0.22,3.028002642,3.12,0.51,3.1614079142,0.0,0,0.0,3.12,0.51,3.1614079142
2019-06-15 08:00:00,3.14,0.28,3.1524593574,0.0,0,0.0,3.14,0.28,3.1524593574,3.24,0.51,3.2798932909,0.0,0,0.0,3.24,0.51,3.2798932909
2019-06-15 08:30:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2019-06-15 09:00:00,3.3,0.4,3.3241540277,0.0,0,0.0,3.3,0.4,3.3241540277,3.38,0.48,3.4139127112,0.0,0,0.0,3.38,0.48,3.4139127112
2019-06-15 09:30:00,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193,3.46,0.45,3.4891402953,0.0,0,0.0,3.46,0.45,3.4891402953
2019-06-15 10:00:00,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193,3.46,0.45,3.4891402953,0.0,0,0.0,3.46,0.45,3.4891402953
2019-06-15 10:30:00,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435,3.49,0.44,3.5176270411,0.0,0,0.0,3.49,0.44,3.5176270411
2019-06-15 11:00:00,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585,3.52,0.44,3.5473934093,0.0,0,0.0,3.52,0.44,3.5473934093
2019-06-15 11:30:00,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356,3.54,0.44,3.5672398293,0.0,0,0.0,3.54,0.44,3.5672398293
2019-06-15 12:00:00,3.51,0.49,3.5440372459000002,0.0,0,0.0,3.51,0.49,3.5440372459000002,3.58,0.45,3.608171282,0.0,0,0.0,3.58,0.45,3.608171282
2019-06-15 12:30:00,3.49,0.49,3.5242304124,0.0,0,0.0,3.49,0.49,3.5242304124,3.56,0.45,3.5883283016,0.0,0,0.0,3.56,0.45,3.5883283016
2019-06-15 13:00:00,3.49,0.51,3.5270667700000002,0.0,0,0.0,3.49,0.51,3.5270667700000002,3.56,0.47000000000000003,3.5908912543,0.0,0,0.0,3.56,0.47000000000000003,3.5908912543
2019-06-15 13:30:00,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566,3.58,0.48,3.6120354373,0.0,0,0.0,3.58,0.48,3.6120354373
2019-06-15 14:00:00,3.49,0.34,3.5065224939,0.0,0,0.0,3.49,0.34,3.5065224939,3.58,0.54,3.6204972034000003,0.0,0,0.0,3.58,0.54,3.6204972034000003
2019-06-15 14:30:00,3.43,-0.15,3.4332783167,0.0,0,0.0,3.43,-0.15,3.4332783167,3.6,0.79,3.685661406,0.0,0,0.0,3.6,0.79,3.685661406
2019-06-15 15:00:00,3.45,0.37,3.4697838549,0.0,0,0.0,3.45,0.37,3.4697838549,3.54,0.5,3.575136361,0.0,0,0.0,3.54,0.5,3.575136361
2019-06-15 15:30:00,3.44,0.48,3.4733269354000003,0.0,0,0.0,3.44,0.48,3.4733269354000003,3.51,0.44,3.5374708479,0.0,0,0.0,3.51,0.44,3.5374708479
2019-06-15 16:00:00,3.39,0.37,3.4101319623,0.0,0,0.0,3.39,0.37,3.4101319623,3.48,0.48,3.5129474804000003,0.0,0,0.0,3.48,0.48,3.5129474804000003
2019-06-15 16:30:00,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497,3.43,0.44,3.4581064183,0.0,0,0.0,3.43,0.44,3.4581064183
2019-06-15 17:00:00,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614
2019-06-15 17:30:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2019-06-15 18:00:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2019-06-15 18:30:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2019-06-15 19:00:00,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2019-06-15 19:30:00,3.05,0.47000000000000003,3.0860006481,0.0,0,0.0,3.05,0.47000000000000003,3.0860006481,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2019-06-15 20:00:00,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2019-06-15 20:30:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006
2019-06-15 21:00:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109
2019-06-15 21:30:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053
2019-06-15 22:00:00,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998
2019-06-15 22:30:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169
2019-06-15 23:00:00,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2019-06-15 23:30:00,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2019-06-16 00:00:00,2.71,0.37,2.7351416781999998,0.0,0,0.0,2.71,0.37,2.7351416781999998,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832
2019-06-16 00:30:00,2.71,0.37,2.7351416781999998,0.0,0,0.0,2.71,0.37,2.7351416781999998,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832
2019-06-16 01:00:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2019-06-16 01:30:00,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055,2.7199999999999998,0.31,2.7376084453000002,0.0,0,0.0,2.7199999999999998,0.31,2.7376084453000002
2019-06-16 02:00:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2019-06-16 02:30:00,2.67,0.36,2.6941603516,0.0,0,0.0,2.67,0.36,2.6941603516,2.73,0.32,2.7486905974,0.0,0,0.0,2.73,0.32,2.7486905974
2019-06-16 03:00:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524
2019-06-16 03:30:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524
2019-06-16 04:00:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524
2019-06-16 04:30:00,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174
2019-06-16 05:00:00,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174
2019-06-16 05:30:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2019-06-16 06:00:00,2.67,-0.1,2.6718720029,0.0,0,0.0,2.67,-0.1,2.6718720029,2.8,0.58,2.8594405047,0.0,0,0.0,2.8,0.58,2.8594405047
2019-06-16 06:30:00,2.73,-0.18,2.7359276306,0.0,0,0.0,2.73,-0.18,2.7359276306,2.88,0.66,2.9546573405,0.0,0,0.0,2.88,0.66,2.9546573405
2019-06-16 07:00:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333
2019-06-16 07:30:00,2.92,0.12,2.9224647132,0.0,0,0.0,2.92,0.12,2.9224647132,3.03,0.55,3.0795129485,0.0,0,0.0,3.03,0.55,3.0795129485
2019-06-16 08:00:00,2.94,-0.02,2.9400680264,0.0,0,0.0,2.94,-0.02,2.9400680264,3.08,0.65,3.1478405296,0.0,0,0.0,3.08,0.65,3.1478405296
2019-06-16 08:30:00,3.02,0.2,3.0266152712,0.0,0,0.0,3.02,0.2,3.0266152712,3.13,0.56,3.1797012438,0.0,0,0.0,3.13,0.56,3.1797012438
2019-06-16 09:00:00,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904
2019-06-16 09:30:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2019-06-16 10:00:00,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002
2019-06-16 10:30:00,3.16,0.35000000000000003,3.1793238275,0.0,0,0.0,3.16,0.35000000000000003,3.1793238275,3.25,0.52,3.2913371143,0.0,0,0.0,3.25,0.52,3.2913371143
2019-06-16 11:00:00,3.19,0.48,3.2259107241000002,0.0,0,0.0,3.19,0.48,3.2259107241000002,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2019-06-16 11:30:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2019-06-16 12:00:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2019-06-16 12:30:00,3.2800000000000002,0.5,3.3178908963,0.0,0,0.0,3.2800000000000002,0.5,3.3178908963,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068
2019-06-16 13:00:00,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2019-06-16 13:30:00,3.27,0.53,3.312672637,0.0,0,0.0,3.27,0.53,3.312672637,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887
2019-06-16 14:00:00,3.27,0.53,3.312672637,0.0,0,0.0,3.27,0.53,3.312672637,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887
2019-06-16 14:30:00,3.25,0.53,3.2929318244,0.0,0,0.0,3.25,0.53,3.2929318244,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389
2019-06-16 15:00:00,3.24,0.52,3.2814630882999998,0.0,0,0.0,3.24,0.52,3.2814630882999998,3.31,0.48,3.3446225497,0.0,0,0.0,3.31,0.48,3.3446225497
2019-06-16 15:30:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.33,0.48,3.3644167399000002,0.0,0,0.0,3.33,0.48,3.3644167399000002
2019-06-16 16:00:00,3.25,0.52,3.2913371143,0.0,0,0.0,3.25,0.52,3.2913371143,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396
2019-06-16 16:30:00,3.27,0.52,3.3110874347,0.0,0,0.0,3.27,0.52,3.3110874347,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452
2019-06-16 17:00:00,3.21,-0.1,3.2115572547,0.0,0,0.0,3.21,-0.1,3.2115572547,3.37,0.8,3.4636541398,0.0,0,0.0,3.37,0.8,3.4636541398
2019-06-16 17:30:00,3.17,0.03,3.1701419527,0.0,0,0.0,3.17,0.03,3.1701419527,3.31,0.71,3.3852917156,0.0,0,0.0,3.31,0.71,3.3852917156
2019-06-16 18:00:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2019-06-16 18:30:00,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2019-06-16 19:00:00,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2019-06-16 19:30:00,3.09,0.49,3.128609915,0.0,0,0.0,3.09,0.49,3.128609915,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2019-06-16 20:00:00,3.0,0.15,3.0037476592,0.0,0,0.0,3.0,0.15,3.0037476592,3.12,0.6000000000000001,3.1771685508,0.0,0,0.0,3.12,0.6000000000000001,3.1771685508
2019-06-16 20:30:00,2.94,-0.02,2.9400680264,0.0,0,0.0,2.94,-0.02,2.9400680264,3.08,0.6900000000000001,3.1563428204,0.0,0,0.0,3.08,0.6900000000000001,3.1563428204
2019-06-16 21:00:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939
2019-06-16 21:30:00,2.93,0.44,2.9628533545,0.0,0,0.0,2.93,0.44,2.9628533545,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006
2019-06-16 22:00:00,2.88,0.28,2.8935790986,0.0,0,0.0,2.88,0.28,2.8935790986,2.9699999999999998,0.48,3.0085378509,0.0,0,0.0,2.9699999999999998,0.48,3.0085378509
2019-06-16 22:30:00,2.88,0.42,2.9104638806,0.0,0,0.0,2.88,0.42,2.9104638806,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922
2019-06-16 23:00:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323
2019-06-16 23:30:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631
2019-06-17 00:00:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003
2019-06-17 00:30:00,2.75,0.19,2.756555822,0.0,0,0.0,2.75,0.19,2.756555822,2.85,0.49,2.8918160384,0.0,0,0.0,2.85,0.49,2.8918160384
2019-06-17 01:00:00,2.7,-0.24,2.7106456795,0.0,0,0.0,2.7,-0.24,2.7106456795,2.86,0.71,2.9468118365000002,0.0,0,0.0,2.86,0.71,2.9468118365000002
2019-06-17 01:30:00,2.73,0.28,2.7443214097,0.0,0,0.0,2.73,0.28,2.7443214097,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104
2019-06-17 02:00:00,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-06-17 02:30:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067
2019-06-17 03:00:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-06-17 03:30:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-06-17 04:00:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2019-06-17 04:30:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2019-06-17 05:00:00,2.75,0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,0.41000000000000003,2.7803956553,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2019-06-17 05:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-06-17 06:00:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111
2019-06-17 06:30:00,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372
2019-06-17 07:00:00,3.2,0.5,3.2388269481,0.0,0,0.0,3.2,0.5,3.2388269481,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2019-06-17 07:30:00,3.52,0.43,3.5461669447,0.0,0,0.0,3.52,0.43,3.5461669447,3.61,0.61,3.6611746749,0.0,0,0.0,3.61,0.61,3.6611746749
2019-06-17 08:00:00,3.7800000000000002,0.61,3.8289032372,0.0,0,0.0,3.7800000000000002,0.61,3.8289032372,3.86,0.58,3.90333191,0.0,0,0.0,3.86,0.58,3.90333191
2019-06-17 08:30:00,4.01,0.45,4.0351703805,0.0,0,0.0,4.01,0.45,4.0351703805,4.14,0.77,4.2109975065,0.0,0,0.0,4.14,0.77,4.2109975065
2019-06-17 09:00:00,4.21,0.43,4.2319026454,0.0,0,0.0,4.21,0.43,4.2319026454,4.34,0.8,4.4131168124,0.0,0,0.0,4.34,0.8,4.4131168124
2019-06-17 09:30:00,4.38,0.56,4.415653972,0.0,0,0.0,4.38,0.56,4.415653972,4.48,0.67,4.5298233961,0.0,0,0.0,4.48,0.67,4.5298233961
2019-06-17 10:00:00,4.51,0.68,4.5609757728,0.0,0,0.0,4.51,0.68,4.5609757728,4.59,0.64,4.634403953,0.0,0,0.0,4.59,0.64,4.634403953
2019-06-17 10:30:00,4.57,0.6900000000000001,4.6217961876,0.0,0,0.0,4.57,0.6900000000000001,4.6217961876,4.65,0.66,4.6966051569000005,0.0,0,0.0,4.65,0.66,4.6966051569000005
2019-06-17 11:00:00,4.64,0.6900000000000001,4.6910233425,0.0,0,0.0,4.64,0.6900000000000001,4.6910233425,4.72,0.66,4.7659206874999995,0.0,0,0.0,4.72,0.66,4.7659206874999995
2019-06-17 11:30:00,4.74,0.76,4.8005416361,0.0,0,0.0,4.74,0.76,4.8005416361,4.82,0.72,4.87347925,0.0,0,0.0,4.82,0.72,4.87347925
2019-06-17 12:00:00,4.74,0.76,4.8005416361,0.0,0,0.0,4.74,0.76,4.8005416361,4.82,0.73,4.8749666666,0.0,0,0.0,4.82,0.73,4.8749666666
2019-06-17 12:30:00,4.69,0.72,4.7449446782999996,0.0,0,0.0,4.69,0.72,4.7449446782999996,4.77,0.68,4.8182258146,0.0,0,0.0,4.77,0.68,4.8182258146
2019-06-17 13:00:00,4.67,0.74,4.728266067,0.0,0,0.0,4.67,0.74,4.728266067,4.75,0.7000000000000001,4.8013019068,0.0,0,0.0,4.75,0.7000000000000001,4.8013019068
2019-06-17 13:30:00,4.6,0.7000000000000001,4.6529560497,0.0,0,0.0,4.6,0.7000000000000001,4.6529560497,4.69,0.66,4.7362115662,0.0,0,0.0,4.69,0.66,4.7362115662
2019-06-17 14:00:00,4.64,0.74,4.6986381006,0.0,0,0.0,4.64,0.74,4.6986381006,4.72,0.7000000000000001,4.7716244613,0.0,0,0.0,4.72,0.7000000000000001,4.7716244613
2019-06-17 14:30:00,4.6,0.71,4.6544709689,0.0,0,0.0,4.6,0.71,4.6544709689,4.68,0.67,4.7277161505,0.0,0,0.0,4.68,0.67,4.7277161505
2019-06-17 15:00:00,4.6,0.71,4.6544709689,0.0,0,0.0,4.6,0.71,4.6544709689,4.68,0.67,4.7277161505,0.0,0,0.0,4.68,0.67,4.7277161505
2019-06-17 15:30:00,4.64,0.8,4.7084604703,0.0,0,0.0,4.64,0.8,4.7084604703,4.72,0.76,4.780794913,0.0,0,0.0,4.72,0.76,4.780794913
2019-06-17 16:00:00,4.6,0.81,4.6707708143,0.0,0,0.0,4.6,0.81,4.6707708143,4.68,0.77,4.7429210409,0.0,0,0.0,4.68,0.77,4.7429210409
2019-06-17 16:30:00,4.51,0.79,4.5786679286,0.0,0,0.0,4.51,0.79,4.5786679286,4.59,0.75,4.6508708862,0.0,0,0.0,4.59,0.75,4.6508708862
2019-06-17 17:00:00,4.35,0.77,4.4176237957,0.0,0,0.0,4.35,0.77,4.4176237957,4.43,0.72,4.488128786,0.0,0,0.0,4.43,0.72,4.488128786
2019-06-17 17:30:00,4.06,0.67,4.1149119067,0.0,0,0.0,4.06,0.67,4.1149119067,4.14,0.63,4.1876604447,0.0,0,0.0,4.14,0.63,4.1876604447
2019-06-17 18:00:00,3.9,0.66,3.9554519337,0.0,0,0.0,3.9,0.66,3.9554519337,3.98,0.62,4.0280019861,0.0,0,0.0,3.98,0.62,4.0280019861
2019-06-17 18:30:00,3.67,0.61,3.720349446,0.0,0,0.0,3.67,0.61,3.720349446,3.75,0.5700000000000001,3.7930726331,0.0,0,0.0,3.75,0.5700000000000001,3.7930726331
2019-06-17 19:00:00,3.5700000000000003,0.61,3.6217399134,0.0,0,0.0,3.5700000000000003,0.61,3.6217399134,3.64,0.5700000000000001,3.6843588316,0.0,0,0.0,3.64,0.5700000000000001,3.6843588316
2019-06-17 19:30:00,3.47,0.61,3.5232087647,0.0,0,0.0,3.47,0.61,3.5232087647,3.54,0.56,3.5840200892,0.0,0,0.0,3.54,0.56,3.5840200892
2019-06-17 20:00:00,3.39,0.61,3.4444448029,0.0,0,0.0,3.39,0.61,3.4444448029,3.46,0.56,3.5050249642,0.0,0,0.0,3.46,0.56,3.5050249642
2019-06-17 20:30:00,3.23,0.54,3.2748282398,0.0,0,0.0,3.23,0.54,3.2748282398,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537
2019-06-17 21:00:00,3.18,0.51,3.220636583,0.0,0,0.0,3.18,0.51,3.220636583,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368
2019-06-17 21:30:00,3.12,0.51,3.1614079142,0.0,0,0.0,3.12,0.51,3.1614079142,3.19,0.48,3.2259107241000002,0.0,0,0.0,3.19,0.48,3.2259107241000002
2019-06-17 22:00:00,3.03,0.49,3.0693647551,0.0,0,0.0,3.03,0.49,3.0693647551,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215
2019-06-17 22:30:00,2.99,0.49,3.0298844862,0.0,0,0.0,2.99,0.49,3.0298844862,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499
2019-06-17 23:00:00,2.93,0.49,2.9706901555,0.0,0,0.0,2.93,0.49,2.9706901555,2.99,0.45,3.0236732628,0.0,0,0.0,2.99,0.45,3.0236732628
2019-06-17 23:30:00,2.91,0.49,2.9509659436,0.0,0,0.0,2.91,0.49,2.9509659436,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683
2019-06-18 00:00:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.9,0.43,2.931705988,0.0,0,0.0,2.9,0.43,2.931705988
2019-06-18 00:30:00,2.87,0.49,2.911528808,0.0,0,0.0,2.87,0.49,2.911528808,2.94,0.45,2.9742393986,0.0,0,0.0,2.94,0.45,2.9742393986
2019-06-18 01:00:00,2.8200000000000003,0.47000000000000003,2.8588983892,0.0,0,0.0,2.8200000000000003,0.47000000000000003,2.8588983892,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047
2019-06-18 01:30:00,2.8200000000000003,0.46,2.8572714257,0.0,0,0.0,2.8200000000000003,0.46,2.8572714257,2.89,0.42,2.9203595669,0.0,0,0.0,2.89,0.42,2.9203595669
2019-06-18 02:00:00,2.8200000000000003,0.47000000000000003,2.8588983892,0.0,0,0.0,2.8200000000000003,0.47000000000000003,2.8588983892,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047
2019-06-18 02:30:00,2.81,0.46,2.8474023249,0.0,0,0.0,2.81,0.46,2.8474023249,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097
2019-06-18 03:00:00,2.85,0.48,2.890138405,0.0,0,0.0,2.85,0.48,2.890138405,2.91,0.44,2.9430766215,0.0,0,0.0,2.91,0.44,2.9430766215
2019-06-18 03:30:00,2.85,0.48,2.890138405,0.0,0,0.0,2.85,0.48,2.890138405,2.91,0.44,2.9430766215,0.0,0,0.0,2.91,0.44,2.9430766215
2019-06-18 04:00:00,2.85,0.48,2.890138405,0.0,0,0.0,2.85,0.48,2.890138405,2.91,0.44,2.9430766215,0.0,0,0.0,2.91,0.44,2.9430766215
2019-06-18 04:30:00,2.85,0.48,2.890138405,0.0,0,0.0,2.85,0.48,2.890138405,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904
2019-06-18 05:00:00,2.83,0.48,2.870418088,0.0,0,0.0,2.83,0.48,2.870418088,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904
2019-06-18 05:30:00,2.88,0.48,2.9197260145,0.0,0,0.0,2.88,0.48,2.9197260145,2.95,0.44,2.9826330649,0.0,0,0.0,2.95,0.44,2.9826330649
2019-06-18 06:00:00,2.93,0.48,2.9690570894,0.0,0,0.0,2.93,0.48,2.9690570894,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846
2019-06-18 06:30:00,3.04,0.11,3.0419894806,0.0,0,0.0,3.04,0.11,3.0419894806,3.16,0.68,3.2323366161,0.0,0,0.0,3.16,0.68,3.2323366161
2019-06-18 07:00:00,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389,3.36,0.58,3.4096920682,0.0,0,0.0,3.36,0.58,3.4096920682
2019-06-18 07:30:00,3.64,0.64,3.6958354942,0.0,0,0.0,3.64,0.64,3.6958354942,3.71,0.6000000000000001,3.7582043585,0.0,0,0.0,3.71,0.6000000000000001,3.7582043585
2019-06-18 08:00:00,3.85,0.68,3.9095907714,0.0,0,0.0,3.85,0.68,3.9095907714,3.92,0.64,3.9719013079,0.0,0,0.0,3.92,0.64,3.9719013079
2019-06-18 08:30:00,4.02,0.52,4.0534923214,0.0,0,0.0,4.02,0.52,4.0534923214,4.17,0.84,4.2537630399,0.0,0,0.0,4.17,0.84,4.2537630399
2019-06-18 09:00:00,4.17,0.39,4.1881977031,0.0,0,0.0,4.17,0.39,4.1881977031,4.39,1.07,4.518517456,0.0,0,0.0,4.39,1.07,4.518517456
2019-06-18 09:30:00,4.35,0.47000000000000003,4.3753171314,0.0,0,0.0,4.35,0.47000000000000003,4.3753171314,4.52,0.9,4.6087308448,0.0,0,0.0,4.52,0.9,4.6087308448
2019-06-18 10:00:00,4.5,0.7000000000000001,4.5541190147,0.0,0,0.0,4.5,0.7000000000000001,4.5541190147,4.58,0.66,4.6273102338,0.0,0,0.0,4.58,0.66,4.6273102338
2019-06-18 10:30:00,4.63,0.78,4.6952422728,0.0,0,0.0,4.63,0.78,4.6952422728,4.72,0.73,4.7761176702,0.0,0,0.0,4.72,0.73,4.7761176702
2019-06-18 11:00:00,4.63,0.75,4.6903517992,0.0,0,0.0,4.63,0.75,4.6903517992,4.72,0.71,4.7731017169,0.0,0,0.0,4.72,0.71,4.7731017169
2019-06-18 11:30:00,4.73,0.78,4.7938815171,0.0,0,0.0,4.73,0.78,4.7938815171,4.8100000000000005,0.73,4.8650796499,0.0,0,0.0,4.8100000000000005,0.73,4.8650796499
2019-06-18 12:00:00,4.73,0.77,4.7922646004,0.0,0,0.0,4.73,0.77,4.7922646004,4.8100000000000005,0.73,4.8650796499,0.0,0,0.0,4.8100000000000005,0.73,4.8650796499
2019-06-18 12:30:00,4.73,0.79,4.7955187415000005,0.0,0,0.0,4.73,0.79,4.7955187415000005,4.82,0.75,4.87800164,0.0,0,0.0,4.82,0.75,4.87800164
2019-06-18 13:00:00,4.67,0.79,4.7363488047,0.0,0,0.0,4.67,0.79,4.7363488047,4.75,0.75,4.8088460154,0.0,0,0.0,4.75,0.75,4.8088460154
2019-06-18 13:30:00,4.67,0.76,4.7314374137,0.0,0,0.0,4.67,0.76,4.7314374137,4.75,0.72,4.8042585276,0.0,0,0.0,4.75,0.72,4.8042585276
2019-06-18 14:00:00,4.62,0.72,4.6757673167,0.0,0,0.0,4.62,0.72,4.6757673167,4.7,0.6900000000000001,4.7503789323,0.0,0,0.0,4.7,0.6900000000000001,4.7503789323
2019-06-18 14:30:00,4.62,0.72,4.6757673167,0.0,0,0.0,4.62,0.72,4.6757673167,4.7,0.6900000000000001,4.7503789323,0.0,0,0.0,4.7,0.6900000000000001,4.7503789323
2019-06-18 15:00:00,4.6,0.72,4.6560068728,0.0,0,0.0,4.6,0.72,4.6560068728,4.68,0.6900000000000001,4.7305919291,0.0,0,0.0,4.68,0.6900000000000001,4.7305919291
2019-06-18 15:30:00,4.57,0.72,4.6263700673,0.0,0,0.0,4.57,0.72,4.6263700673,4.65,0.6900000000000001,4.7009148046,0.0,0,0.0,4.65,0.6900000000000001,4.7009148046
2019-06-18 16:00:00,4.57,0.66,4.6174126954,0.0,0,0.0,4.57,0.66,4.6174126954,4.69,0.81,4.7594327393,0.0,0,0.0,4.69,0.81,4.7594327393
2019-06-18 16:30:00,4.48,0.66,4.5283551098,0.0,0,0.0,4.48,0.66,4.5283551098,4.5600000000000005,0.62,4.6019561058,0.0,0,0.0,4.5600000000000005,0.62,4.6019561058
2019-06-18 17:00:00,4.38,0.67,4.4309479798,0.0,0,0.0,4.38,0.67,4.4309479798,4.46,0.63,4.5042757464,0.0,0,0.0,4.46,0.63,4.5042757464
2019-06-18 17:30:00,4.09,0.61,4.1352388081,0.0,0,0.0,4.09,0.61,4.1352388081,4.17,0.5700000000000001,4.2087765443,0.0,0,0.0,4.17,0.5700000000000001,4.2087765443
2019-06-18 18:00:00,3.92,0.59,3.9641518639,0.0,0,0.0,3.92,0.59,3.9641518639,3.99,0.55,4.0277288886000004,0.0,0,0.0,3.99,0.55,4.0277288886000004
2019-06-18 18:30:00,3.71,0.56,3.7520261193,0.0,0,0.0,3.71,0.56,3.7520261193,3.79,0.52,3.8255065024,0.0,0,0.0,3.79,0.52,3.8255065024
2019-06-18 19:00:00,3.58,0.54,3.6204972034000003,0.0,0,0.0,3.58,0.54,3.6204972034000003,3.65,0.5,3.684087404,0.0,0,0.0,3.65,0.5,3.684087404
2019-06-18 19:30:00,3.52,0.58,3.5674640853,0.0,0,0.0,3.52,0.58,3.5674640853,3.59,0.54,3.6303856544,0.0,0,0.0,3.59,0.54,3.6303856544
2019-06-18 20:00:00,3.4,0.53,3.4410608829,0.0,0,0.0,3.4,0.53,3.4410608829,3.47,0.49,3.5044257732,0.0,0,0.0,3.47,0.49,3.5044257732
2019-06-18 20:30:00,3.3,0.51,3.3391765452,0.0,0,0.0,3.3,0.51,3.3391765452,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384
2019-06-18 21:00:00,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396
2019-06-18 21:30:00,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2019-06-18 22:00:00,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2019-06-18 22:30:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596
2019-06-18 23:00:00,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431
2019-06-18 23:30:00,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431
2019-06-19 00:00:00,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053
2019-06-19 00:30:00,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053
2019-06-19 01:00:00,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183
2019-06-19 01:30:00,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868
2019-06-19 02:00:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2019-06-19 02:30:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2019-06-19 03:00:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998
2019-06-19 03:30:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.91,0.37,2.9334280288,0.0,0,0.0,2.91,0.37,2.9334280288
2019-06-19 04:00:00,2.83,0.30000000000000004,2.8458566373,0.0,0,0.0,2.83,0.30000000000000004,2.8458566373,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572
2019-06-19 04:30:00,2.8,-0.14,2.8034978152,0.0,0,0.0,2.8,-0.14,2.8034978152,2.96,0.68,3.0371038836,0.0,0,0.0,2.96,0.68,3.0371038836
2019-06-19 05:00:00,2.8,0.11,2.8021598812,0.0,0,0.0,2.8,0.11,2.8021598812,2.92,0.53,2.9677095545,0.0,0,0.0,2.92,0.53,2.9677095545
2019-06-19 05:30:00,2.86,-0.22,2.8684490583,0.0,0,0.0,2.86,-0.22,2.8684490583,3.03,0.75,3.1214419745,0.0,0,0.0,3.03,0.75,3.1214419745
2019-06-19 06:00:00,2.9,-0.03,2.9001551683,0.0,0,0.0,2.9,-0.03,2.9001551683,3.03,0.64,3.0968532416,0.0,0,0.0,3.03,0.64,3.0968532416
2019-06-19 06:30:00,3.02,0.04,3.020264889,0.0,0,0.0,3.02,0.04,3.020264889,3.15,0.64,3.2143584119,0.0,0,0.0,3.15,0.64,3.2143584119
2019-06-19 07:00:00,3.24,0.34,3.2577906624,0.0,0,0.0,3.24,0.34,3.2577906624,3.34,0.5700000000000001,3.3882886536,0.0,0,0.0,3.34,0.5700000000000001,3.3882886536
2019-06-19 07:30:00,3.56,0.03,3.5601264023,0.0,0,0.0,3.56,0.03,3.5601264023,3.74,0.91,3.8491167818000003,0.0,0,0.0,3.74,0.91,3.8491167818000003
2019-06-19 08:00:00,3.81,0.46,3.8376685631000003,0.0,0,0.0,3.81,0.46,3.8376685631000003,3.94,0.76,4.0126300602,0.0,0,0.0,3.94,0.76,4.0126300602
2019-06-19 08:30:00,4.02,0.49,4.0497530789,0.0,0,0.0,4.02,0.49,4.0497530789,4.16,0.8,4.2362247344,0.0,0,0.0,4.16,0.8,4.2362247344
2019-06-19 09:00:00,4.23,0.32,4.2420867506,0.0,0,0.0,4.23,0.32,4.2420867506,4.42,0.98,4.5273391744,0.0,0,0.0,4.42,0.98,4.5273391744
2019-06-19 09:30:00,4.36,0.11,4.3613873939,0.0,0,0.0,4.36,0.11,4.3613873939,4.57,1.02,4.682445942,0.0,0,0.0,4.57,1.02,4.682445942
2019-06-19 10:00:00,4.55,0.7000000000000001,4.6035312533,0.0,0,0.0,4.55,0.7000000000000001,4.6035312533,4.63,0.68,4.6796687917,0.0,0,0.0,4.63,0.68,4.6796687917
2019-06-19 10:30:00,4.65,0.74,4.7085135659,0.0,0,0.0,4.65,0.74,4.7085135659,4.73,0.7000000000000001,4.7815164958,0.0,0,0.0,4.73,0.7000000000000001,4.7815164958
2019-06-19 11:00:00,4.71,0.77,4.7725255369,0.0,0,0.0,4.71,0.77,4.7725255369,4.79,0.73,4.8453070078,0.0,0,0.0,4.79,0.73,4.8453070078
2019-06-19 11:30:00,4.76,0.77,4.8218772278,0.0,0,0.0,4.76,0.77,4.8218772278,4.84,0.73,4.894742077,0.0,0,0.0,4.84,0.73,4.894742077
2019-06-19 12:00:00,4.79,0.8,4.8563463633,0.0,0,0.0,4.79,0.8,4.8563463633,4.87,0.76,4.9289451204,0.0,0,0.0,4.87,0.76,4.9289451204
2019-06-19 12:30:00,4.79,0.81,4.8580037052,0.0,0,0.0,4.79,0.81,4.8580037052,4.87,0.77,4.9304969324000005,0.0,0,0.0,4.87,0.77,4.9304969324000005
2019-06-19 13:00:00,4.7,0.79,4.7659311787,0.0,0,0.0,4.7,0.79,4.7659311787,4.79,0.75,4.8483605476000005,0.0,0,0.0,4.79,0.75,4.8483605476000005
2019-06-19 13:30:00,4.72,0.79,4.78565565,0.0,0,0.0,4.72,0.79,4.78565565,4.8,0.75,4.8582404222,0.0,0,0.0,4.8,0.75,4.8582404222
