Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-19 14:00:00,4.62,0.71,4.6742379058,0.0,0,0.0,4.62,0.71,4.6742379058,4.7,0.67,4.7475151395,0.0,0,0.0,4.7,0.67,4.7475151395
2019-06-19 14:30:00,4.68,0.74,4.7381430962,0.0,0,0.0,4.68,0.74,4.7381430962,4.76,0.7000000000000001,4.8111952776999996,0.0,0,0.0,4.76,0.7000000000000001,4.8111952776999996
2019-06-19 15:00:00,4.69,0.76,4.7511788011,0.0,0,0.0,4.69,0.76,4.7511788011,4.77,0.72,4.824033582,0.0,0,0.0,4.77,0.72,4.824033582
2019-06-19 15:30:00,4.69,0.8300000000000001,4.7628772816,0.0,0,0.0,4.69,0.8300000000000001,4.7628772816,4.77,0.79,4.8349767321,0.0,0,0.0,4.77,0.79,4.8349767321
2019-06-19 16:00:00,4.69,0.8300000000000001,4.7628772816,0.0,0,0.0,4.69,0.8300000000000001,4.7628772816,4.77,0.79,4.8349767321,0.0,0,0.0,4.77,0.79,4.8349767321
2019-06-19 16:30:00,4.58,0.8,4.6493440398,0.0,0,0.0,4.58,0.8,4.6493440398,4.67,0.76,4.7314374137,0.0,0,0.0,4.67,0.76,4.7314374137
2019-06-19 17:00:00,4.38,0.72,4.4387836172,0.0,0,0.0,4.38,0.72,4.4387836172,4.46,0.68,4.5115407568,0.0,0,0.0,4.46,0.68,4.5115407568
2019-06-19 17:30:00,4.12,0.65,4.1709591223,0.0,0,0.0,4.12,0.65,4.1709591223,4.2,0.61,4.2440664462,0.0,0,0.0,4.2,0.61,4.2440664462
2019-06-19 18:00:00,3.9,0.62,3.9489745504,0.0,0,0.0,3.9,0.62,3.9489745504,3.98,0.58,4.0220392837,0.0,0,0.0,3.98,0.58,4.0220392837
2019-06-19 18:30:00,3.71,0.61,3.7598138252,0.0,0,0.0,3.71,0.61,3.7598138252,3.7800000000000002,0.5700000000000001,3.8227346233,0.0,0,0.0,3.7800000000000002,0.5700000000000001,3.8227346233
2019-06-19 19:00:00,3.56,0.58,3.6069377594,0.0,0,0.0,3.56,0.58,3.6069377594,3.64,0.54,3.6798369529,0.0,0,0.0,3.64,0.54,3.6798369529
2019-06-19 19:30:00,3.45,0.54,3.4920051546,0.0,0,0.0,3.45,0.54,3.4920051546,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209
2019-06-19 20:00:00,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781,3.41,0.48,3.4436172842,0.0,0,0.0,3.41,0.48,3.4436172842
2019-06-19 20:30:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804
2019-06-19 21:00:00,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307
2019-06-19 21:30:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2019-06-19 22:00:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508
2019-06-19 22:30:00,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431
2019-06-19 23:00:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939
2019-06-19 23:30:00,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414
2019-06-20 00:00:00,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2019-06-20 00:30:00,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2019-06-20 01:00:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2019-06-20 01:30:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-06-20 02:00:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-06-20 02:30:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2019-06-20 03:00:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-06-20 03:30:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-06-20 04:00:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-06-20 04:30:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-06-20 05:00:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-06-20 05:30:00,2.7800000000000002,-0.13,2.7830379085,0.0,0,0.0,2.7800000000000002,-0.13,2.7830379085,2.93,0.66,3.0034147233,0.0,0,0.0,2.93,0.66,3.0034147233
2019-06-20 06:00:00,2.83,0.12,2.832543027,0.0,0,0.0,2.83,0.12,2.832543027,2.93,0.52,2.9757856106,0.0,0,0.0,2.93,0.52,2.9757856106
2019-06-20 06:30:00,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374
2019-06-20 07:00:00,3.16,0.36,3.1804402211,0.0,0,0.0,3.16,0.36,3.1804402211,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452
2019-06-20 07:30:00,3.49,0.42,3.5151813608999998,0.0,0,0.0,3.49,0.42,3.5151813608999998,3.58,0.59,3.628291609,0.0,0,0.0,3.58,0.59,3.628291609
2019-06-20 08:00:00,3.7199999999999998,0.46,3.7483329628,0.0,0,0.0,3.7199999999999998,0.46,3.7483329628,3.81,0.61,3.8585230335,0.0,0,0.0,3.81,0.61,3.8585230335
2019-06-20 08:30:00,3.96,0.31,3.9721153055,0.0,0,0.0,3.96,0.31,3.9721153055,4.12,0.89,4.2150326215,0.0,0,0.0,4.12,0.89,4.2150326215
2019-06-20 09:00:00,4.21,0.64,4.2583682321,0.0,0,0.0,4.21,0.64,4.2583682321,4.29,0.6000000000000001,4.3317548407,0.0,0,0.0,4.29,0.6000000000000001,4.3317548407
2019-06-20 09:30:00,4.36,0.51,4.389726643,0.0,0,0.0,4.36,0.51,4.389726643,4.51,0.8300000000000001,4.5857387627,0.0,0,0.0,4.51,0.8300000000000001,4.5857387627
2019-06-20 10:00:00,4.46,0.41000000000000003,4.4788056444,0.0,0,0.0,4.46,0.41000000000000003,4.4788056444,4.67,1.03,4.7822379698,0.0,0,0.0,4.67,1.03,4.7822379698
2019-06-20 10:30:00,4.61,0.71,4.664354189,0.0,0,0.0,4.61,0.71,4.664354189,4.71,0.75,4.7693395769,0.0,0,0.0,4.71,0.75,4.7693395769
2019-06-20 11:00:00,4.65,0.75,4.7100955404,0.0,0,0.0,4.65,0.75,4.7100955404,4.73,0.71,4.7829906962,0.0,0,0.0,4.73,0.71,4.7829906962
2019-06-20 11:30:00,4.71,0.72,4.7647140523000004,0.0,0,0.0,4.71,0.72,4.7647140523000004,4.79,0.68,4.8380264571,0.0,0,0.0,4.79,0.68,4.8380264571
2019-06-20 12:00:00,4.67,0.7000000000000001,4.7221711108,0.0,0,0.0,4.67,0.7000000000000001,4.7221711108,4.75,0.66,4.7956334305,0.0,0,0.0,4.75,0.66,4.7956334305
2019-06-20 12:30:00,4.62,0.7000000000000001,4.6727293951,0.0,0,0.0,4.62,0.7000000000000001,4.6727293951,4.71,0.66,4.7560172413,0.0,0,0.0,4.71,0.66,4.7560172413
2019-06-20 13:00:00,4.57,0.7000000000000001,4.6232996875,0.0,0,0.0,4.57,0.7000000000000001,4.6232996875,4.66,0.66,4.7065061351,0.0,0,0.0,4.66,0.66,4.7065061351
2019-06-20 13:30:00,4.6,0.74,4.6591415518,0.0,0,0.0,4.6,0.74,4.6591415518,4.68,0.7000000000000001,4.7320608618,0.0,0,0.0,4.68,0.7000000000000001,4.7320608618
2019-06-20 14:00:00,4.58,0.7000000000000001,4.6331846499000005,0.0,0,0.0,4.58,0.7000000000000001,4.6331846499000005,4.66,0.66,4.7065061351,0.0,0,0.0,4.66,0.66,4.7065061351
2019-06-20 14:30:00,4.63,0.79,4.6969138804,0.0,0,0.0,4.63,0.79,4.6969138804,4.71,0.75,4.7693395769,0.0,0,0.0,4.71,0.75,4.7693395769
2019-06-20 15:00:00,4.69,0.8,4.7577410606,0.0,0,0.0,4.69,0.8,4.7577410606,4.77,0.76,4.8301656286,0.0,0,0.0,4.77,0.76,4.8301656286
2019-06-20 15:30:00,4.59,0.74,4.6492687597,0.0,0,0.0,4.59,0.74,4.6492687597,4.68,0.6900000000000001,4.7305919291,0.0,0,0.0,4.68,0.6900000000000001,4.7305919291
2019-06-20 16:00:00,4.55,0.74,4.6097830752,0.0,0,0.0,4.55,0.74,4.6097830752,4.64,0.6900000000000001,4.6910233425,0.0,0,0.0,4.64,0.6900000000000001,4.6910233425
2019-06-20 16:30:00,4.51,0.76,4.5735872136,0.0,0,0.0,4.51,0.76,4.5735872136,4.59,0.72,4.6461274197,0.0,0,0.0,4.59,0.72,4.6461274197
2019-06-20 17:00:00,4.34,0.74,4.4026355743,0.0,0,0.0,4.34,0.74,4.4026355743,4.42,0.6900000000000001,4.4735332792,0.0,0,0.0,4.42,0.6900000000000001,4.4735332792
2019-06-20 17:30:00,4.05,0.64,4.1002560896,0.0,0,0.0,4.05,0.64,4.1002560896,4.12,0.59,4.1620307543,0.0,0,0.0,4.12,0.59,4.1620307543
2019-06-20 18:00:00,3.81,0.58,3.8538941345,0.0,0,0.0,3.81,0.58,3.8538941345,3.89,0.53,3.925939378,0.0,0,0.0,3.89,0.53,3.925939378
2019-06-20 18:30:00,3.61,0.54,3.6501643799,0.0,0,0.0,3.61,0.54,3.6501643799,3.68,0.5,3.7138120577000002,0.0,0,0.0,3.68,0.5,3.7138120577000002
2019-06-20 19:00:00,3.49,0.54,3.5315294137,0.0,0,0.0,3.49,0.54,3.5315294137,3.56,0.5,3.5949408896,0.0,0,0.0,3.56,0.5,3.5949408896
2019-06-20 19:30:00,3.39,0.51,3.4281481882,0.0,0,0.0,3.39,0.51,3.4281481882,3.46,0.47000000000000003,3.4917760524,0.0,0,0.0,3.46,0.47000000000000003,3.4917760524
2019-06-20 20:00:00,3.3,0.51,3.3391765452,0.0,0,0.0,3.3,0.51,3.3391765452,3.37,0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,0.47000000000000003,3.4026166402
2019-06-20 20:30:00,3.19,0.48,3.2259107241000002,0.0,0,0.0,3.19,0.48,3.2259107241000002,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2019-06-20 21:00:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2019-06-20 21:30:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955
2019-06-20 22:00:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508
2019-06-20 22:30:00,2.94,0.45,2.9742393986,0.0,0,0.0,2.94,0.45,2.9742393986,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521
2019-06-20 23:00:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737
2019-06-20 23:30:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737
2019-06-21 00:00:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631
2019-06-21 00:30:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631
2019-06-21 01:00:00,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003
2019-06-21 01:30:00,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003
2019-06-21 02:00:00,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998
2019-06-21 02:30:00,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998
2019-06-21 03:00:00,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003
2019-06-21 03:30:00,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-06-21 04:00:00,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577
2019-06-21 04:30:00,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-06-21 05:00:00,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067
2019-06-21 05:30:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2019-06-21 06:00:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998
2019-06-21 06:30:00,2.9699999999999998,-0.1,2.9716830248,0.0,0,0.0,2.9699999999999998,-0.1,2.9716830248,3.12,0.71,3.1997656164,0.0,0,0.0,3.12,0.71,3.1997656164
2019-06-21 07:00:00,3.21,0.51,3.2502615279000002,0.0,0,0.0,3.21,0.51,3.2502615279000002,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784
2019-06-21 07:30:00,3.63,0.44,3.6565694305000003,0.0,0,0.0,3.63,0.44,3.6565694305000003,3.7199999999999998,0.6000000000000001,3.7680764323,0.0,0,0.0,3.7199999999999998,0.6000000000000001,3.7680764323
2019-06-21 08:00:00,4.09,0.53,4.1241968915,0.0,0,0.0,4.09,0.53,4.1241968915,4.23,0.79,4.3031383896,0.0,0,0.0,4.23,0.79,4.3031383896
2019-06-21 08:30:00,4.29,0.39,4.3076907967,0.0,0,0.0,4.29,0.39,4.3076907967,4.5,1.02,4.6141521431,0.0,0,0.0,4.5,1.02,4.6141521431
2019-06-21 09:00:00,4.49,0.39,4.5069058122,0.0,0,0.0,4.49,0.39,4.5069058122,4.69,0.98,4.7912941884,0.0,0,0.0,4.69,0.98,4.7912941884
2019-06-21 09:30:00,4.65,0.47000000000000003,4.6736923305,0.0,0,0.0,4.65,0.47000000000000003,4.6736923305,4.84,0.97,4.936243511,0.0,0,0.0,4.84,0.97,4.936243511
2019-06-21 10:00:00,4.85,0.76,4.9091852685,0.0,0,0.0,4.85,0.76,4.9091852685,4.94,0.72,4.9921939065,0.0,0,0.0,4.94,0.72,4.9921939065
2019-06-21 10:30:00,4.93,0.81,4.9960984778,0.0,0,0.0,4.93,0.81,4.9960984778,5.02,0.76,5.0772039549,0.0,0,0.0,5.02,0.76,5.0772039549
2019-06-21 11:00:00,5.03,0.8200000000000001,5.0964006907,0.0,0,0.0,5.03,0.8200000000000001,5.0964006907,5.11,0.78,5.1691875571,0.0,0,0.0,5.11,0.78,5.1691875571
2019-06-21 11:30:00,4.95,0.73,5.0035387477,0.0,0,0.0,4.95,0.73,5.0035387477,5.03,0.6900000000000001,5.0771054746,0.0,0,0.0,5.03,0.6900000000000001,5.0771054746
2019-06-21 12:00:00,4.95,0.75,5.0064957805,0.0,0,0.0,4.95,0.75,5.0064957805,5.03,0.71,5.0798622029,0.0,0,0.0,5.03,0.71,5.0798622029
2019-06-21 12:30:00,4.99,0.78,5.0505940245,0.0,0,0.0,4.99,0.78,5.0505940245,5.07,0.74,5.1237193522,0.0,0,0.0,5.07,0.74,5.1237193522
2019-06-21 13:00:00,4.91,0.78,4.9715691688,0.0,0,0.0,4.91,0.78,4.9715691688,5.0,0.74,5.0544633741,0.0,0,0.0,5.0,0.74,5.0544633741
2019-06-21 13:30:00,4.95,0.81,5.0158349255,0.0,0,0.0,4.95,0.81,5.0158349255,5.03,0.76,5.0870915069,0.0,0,0.0,5.03,0.76,5.0870915069
2019-06-21 14:00:00,4.93,0.81,4.9960984778,0.0,0,0.0,4.93,0.81,4.9960984778,5.01,0.76,5.0673168442,0.0,0,0.0,5.01,0.76,5.0673168442
2019-06-21 14:30:00,4.98,0.81,5.0454434889,0.0,0,0.0,4.98,0.81,5.0454434889,5.06,0.76,5.1167567853,0.0,0,0.0,5.06,0.76,5.1167567853
2019-06-21 15:00:00,5.0,0.81,5.0651850904,0.0,0,0.0,5.0,0.81,5.0651850904,5.08,0.76,5.1365357976,0.0,0,0.0,5.08,0.76,5.1365357976
2019-06-21 15:30:00,4.97,0.8,5.0339745728,0.0,0,0.0,4.97,0.8,5.0339745728,5.06,0.75,5.1152810284,0.0,0,0.0,5.06,0.75,5.1152810284
2019-06-21 16:00:00,4.89,0.8200000000000001,4.95827591,0.0,0,0.0,4.89,0.8200000000000001,4.95827591,4.98,0.77,5.03917652,0.0,0,0.0,4.98,0.77,5.03917652
2019-06-21 16:30:00,4.82,0.72,4.87347925,0.0,0,0.0,4.82,0.72,4.87347925,4.97,0.99,5.0676424499,0.0,0,0.0,4.97,0.99,5.0676424499
2019-06-21 17:00:00,4.71,0.84,4.7843181332,0.0,0,0.0,4.71,0.84,4.7843181332,4.79,0.79,4.8547090541,0.0,0,0.0,4.79,0.79,4.8547090541
2019-06-21 17:30:00,4.43,0.74,4.4913806341,0.0,0,0.0,4.43,0.74,4.4913806341,4.51,0.7000000000000001,4.5640004382,0.0,0,0.0,4.51,0.7000000000000001,4.5640004382
2019-06-21 18:00:00,4.16,0.65,4.2104750326,0.0,0,0.0,4.16,0.65,4.2104750326,4.24,0.6000000000000001,4.2822424032,0.0,0,0.0,4.24,0.6000000000000001,4.2822424032
2019-06-21 18:30:00,3.96,0.63,4.0098004938,0.0,0,0.0,3.96,0.63,4.0098004938,4.04,0.59,4.0828543937,0.0,0,0.0,4.04,0.59,4.0828543937
2019-06-21 19:00:00,3.84,0.61,3.8881486597,0.0,0,0.0,3.84,0.61,3.8881486597,3.91,0.5700000000000001,3.9513288904,0.0,0,0.0,3.91,0.5700000000000001,3.9513288904
2019-06-21 19:30:00,3.7199999999999998,0.5700000000000001,3.7634160015,0.0,0,0.0,3.7199999999999998,0.5700000000000001,3.7634160015,3.79,0.52,3.8255065024,0.0,0,0.0,3.79,0.52,3.8255065024
2019-06-21 20:00:00,3.62,0.55,3.6615433904,0.0,0,0.0,3.62,0.55,3.6615433904,3.7,0.51,3.7349832664,0.0,0,0.0,3.7,0.51,3.7349832664
2019-06-21 20:30:00,3.52,0.54,3.5611795799,0.0,0,0.0,3.52,0.54,3.5611795799,3.59,0.5,3.6246517074,0.0,0,0.0,3.59,0.5,3.6246517074
2019-06-21 21:00:00,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411,3.48,0.48,3.5129474804000003,0.0,0,0.0,3.48,0.48,3.5129474804000003
2019-06-21 21:30:00,3.37,0.52,3.4098826959,0.0,0,0.0,3.37,0.52,3.4098826959,3.44,0.48,3.4733269354000003,0.0,0,0.0,3.44,0.48,3.4733269354000003
2019-06-21 22:00:00,3.31,0.5,3.3475513439,0.0,0,0.0,3.31,0.5,3.3475513439,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611
2019-06-21 22:30:00,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002,3.34,0.44,3.3688573731,0.0,0,0.0,3.34,0.44,3.3688573731
2019-06-21 23:00:00,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2019-06-21 23:30:00,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011,3.26,0.42,3.2869438693,0.0,0,0.0,3.26,0.42,3.2869438693
2019-06-22 00:00:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098
2019-06-22 00:30:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098
2019-06-22 01:00:00,3.07,0.05,3.0704071391,0.0,0,0.0,3.07,0.05,3.0704071391,3.2,0.63,3.2614260685,0.0,0,0.0,3.2,0.63,3.2614260685
2019-06-22 01:30:00,3.08,-0.03,3.0801461004,0.0,0,0.0,3.08,-0.03,3.0801461004,3.23,0.67,3.2987573418,0.0,0,0.0,3.23,0.67,3.2987573418
2019-06-22 02:00:00,3.05,0.04,3.0502622838,0.0,0,0.0,3.05,0.04,3.0502622838,3.18,0.61,3.237977764,0.0,0,0.0,3.18,0.61,3.237977764
2019-06-22 02:30:00,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2019-06-22 03:00:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.16,0.4,3.1852158483,0.0,0,0.0,3.16,0.4,3.1852158483
2019-06-22 03:30:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2019-06-22 04:00:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2019-06-22 04:30:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2019-06-22 05:00:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049
2019-06-22 05:30:00,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596,3.17,0.37,3.191520014,0.0,0,0.0,3.17,0.37,3.191520014
2019-06-22 06:00:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2019-06-22 06:30:00,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616,3.26,0.4,3.2844482033,0.0,0,0.0,3.26,0.4,3.2844482033
2019-06-22 07:00:00,3.23,0.04,3.2302476685,0.0,0,0.0,3.23,0.04,3.2302476685,3.36,0.67,3.4261494422,0.0,0,0.0,3.36,0.67,3.4261494422
2019-06-22 07:30:00,3.35,0.2,3.3559648389,0.0,0,0.0,3.35,0.2,3.3559648389,3.47,0.63,3.5267265275,0.0,0,0.0,3.47,0.63,3.5267265275
2019-06-22 08:00:00,3.44,0.52,3.4790803383,0.0,0,0.0,3.44,0.52,3.4790803383,3.51,0.48,3.5426684858,0.0,0,0.0,3.51,0.48,3.5426684858
2019-06-22 08:30:00,3.47,0.23,3.4776141247,0.0,0,0.0,3.47,0.23,3.4776141247,3.59,0.66,3.6501643799,0.0,0,0.0,3.59,0.66,3.6501643799
2019-06-22 09:00:00,3.5,0.16,3.5036552342,0.0,0,0.0,3.5,0.16,3.5036552342,3.63,0.7000000000000001,3.6968770604,0.0,0,0.0,3.63,0.7000000000000001,3.6968770604
2019-06-22 09:30:00,3.58,0.56,3.6235341864,0.0,0,0.0,3.58,0.56,3.6235341864,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313
2019-06-22 10:00:00,3.6,0.54,3.6402747149,0.0,0,0.0,3.6,0.54,3.6402747149,3.68,0.51,3.7151715977,0.0,0,0.0,3.68,0.51,3.7151715977
2019-06-22 10:30:00,3.59,-0.12,3.5920050111,0.0,0,0.0,3.59,-0.12,3.5920050111,3.77,0.92,3.8806313919,0.0,0,0.0,3.77,0.92,3.8806313919
2019-06-22 11:00:00,3.64,0.42,3.6641506519,0.0,0,0.0,3.64,0.42,3.6641506519,3.76,0.67,3.8192276706,0.0,0,0.0,3.76,0.67,3.8192276706
2019-06-22 11:30:00,3.61,0.56,3.6531766998,0.0,0,0.0,3.61,0.56,3.6531766998,3.68,0.51,3.7151715977,0.0,0,0.0,3.68,0.51,3.7151715977
2019-06-22 12:00:00,3.77,0.61,3.8190312908,0.0,0,0.0,3.77,0.61,3.8190312908,3.85,0.5700000000000001,3.8919660841,0.0,0,0.0,3.85,0.5700000000000001,3.8919660841
2019-06-22 12:30:00,3.79,0.61,3.8387758465,0.0,0,0.0,3.79,0.61,3.8387758465,3.86,0.5700000000000001,3.9018585315000003,0.0,0,0.0,3.86,0.5700000000000001,3.9018585315000003
2019-06-22 13:00:00,3.79,0.63,3.8420046851,0.0,0,0.0,3.79,0.63,3.8420046851,3.86,0.59,3.904830342,0.0,0,0.0,3.86,0.59,3.904830342
2019-06-22 13:30:00,3.81,0.63,3.8617353612,0.0,0,0.0,3.81,0.63,3.8617353612,3.88,0.59,3.9246018906,0.0,0,0.0,3.88,0.59,3.9246018906
2019-06-22 14:00:00,3.83,0.64,3.8831044282000002,0.0,0,0.0,3.83,0.64,3.8831044282000002,3.9,0.6000000000000001,3.9458839314,0.0,0,0.0,3.9,0.6000000000000001,3.9458839314
2019-06-22 14:30:00,3.83,0.64,3.8831044282000002,0.0,0,0.0,3.83,0.64,3.8831044282000002,3.9,0.6000000000000001,3.9458839314,0.0,0,0.0,3.9,0.6000000000000001,3.9458839314
2019-06-22 15:00:00,3.79,0.62,3.8403775855999998,0.0,0,0.0,3.79,0.62,3.8403775855999998,3.86,0.58,3.90333191,0.0,0,0.0,3.86,0.58,3.90333191
2019-06-22 15:30:00,3.84,0.62,3.8897300678,0.0,0,0.0,3.84,0.62,3.8897300678,3.92,0.58,3.9626758636,0.0,0,0.0,3.92,0.58,3.9626758636
2019-06-22 16:00:00,3.85,0.65,3.9044846011,0.0,0,0.0,3.85,0.65,3.9044846011,3.93,0.61,3.977059215,0.0,0,0.0,3.93,0.61,3.977059215
2019-06-22 16:30:00,3.81,0.61,3.8585230335,0.0,0,0.0,3.81,0.61,3.8585230335,3.88,0.5700000000000001,3.921645063,0.0,0,0.0,3.88,0.5700000000000001,3.921645063
2019-06-22 17:00:00,3.81,0.61,3.8585230335,0.0,0,0.0,3.81,0.61,3.8585230335,3.88,0.5700000000000001,3.921645063,0.0,0,0.0,3.88,0.5700000000000001,3.921645063
2019-06-22 17:30:00,3.75,0.61,3.7992894072,0.0,0,0.0,3.75,0.61,3.7992894072,3.83,0.5700000000000001,3.8721828469,0.0,0,0.0,3.83,0.5700000000000001,3.8721828469
2019-06-22 18:00:00,3.7,0.6000000000000001,3.7483329628,0.0,0,0.0,3.7,0.6000000000000001,3.7483329628,3.77,0.56,3.811364585,0.0,0,0.0,3.77,0.56,3.811364585
2019-06-22 18:30:00,3.64,0.58,3.6859191527,0.0,0,0.0,3.64,0.58,3.6859191527,3.7199999999999998,0.54,3.7589892258,0.0,0,0.0,3.7199999999999998,0.54,3.7589892258
2019-06-22 19:00:00,3.63,0.58,3.6760440694,0.0,0,0.0,3.63,0.58,3.6760440694,3.71,0.54,3.7490932237,0.0,0,0.0,3.71,0.54,3.7490932237
2019-06-22 19:30:00,3.56,0.56,3.6037757977,0.0,0,0.0,3.56,0.56,3.6037757977,3.64,0.52,3.6769552622,0.0,0,0.0,3.64,0.52,3.6769552622
2019-06-22 20:00:00,3.52,0.52,3.5582017930000003,0.0,0,0.0,3.52,0.52,3.5582017930000003,3.6,0.53,3.6388047488,0.0,0,0.0,3.6,0.53,3.6388047488
2019-06-22 20:30:00,3.47,0.55,3.5133175205000002,0.0,0,0.0,3.47,0.55,3.5133175205000002,3.54,0.51,3.5765486156,0.0,0,0.0,3.54,0.51,3.5765486156
2019-06-22 21:00:00,3.39,0.51,3.4281481882,0.0,0,0.0,3.39,0.51,3.4281481882,3.46,0.47000000000000003,3.4917760524,0.0,0,0.0,3.46,0.47000000000000003,3.4917760524
2019-06-22 21:30:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.43,0.46,3.46070802,0.0,0,0.0,3.43,0.46,3.46070802
2019-06-22 22:00:00,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887,3.4,0.46,3.4309765374,0.0,0,0.0,3.4,0.46,3.4309765374
2019-06-22 22:30:00,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784,3.35,0.43,3.3774842709,0.0,0,0.0,3.35,0.43,3.3774842709
2019-06-22 23:00:00,3.24,0.47000000000000003,3.273912033,0.0,0,0.0,3.24,0.47000000000000003,3.273912033,3.31,0.43,3.3378136556999998,0.0,0,0.0,3.31,0.43,3.3378136556999998
2019-06-22 23:30:00,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095
2019-06-23 00:00:00,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354
2019-06-23 00:30:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.21,0.4,3.2348261159,0.0,0,0.0,3.21,0.4,3.2348261159
2019-06-23 01:00:00,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2019-06-23 01:30:00,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2019-06-23 02:00:00,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2019-06-23 02:30:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.19,0.4,3.2149805598,0.0,0,0.0,3.19,0.4,3.2149805598
2019-06-23 03:00:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368
2019-06-23 03:30:00,3.06,-0.07,3.0608005489,0.0,0,0.0,3.06,-0.07,3.0608005489,3.22,0.6900000000000001,3.2930988446000002,0.0,0,0.0,3.22,0.6900000000000001,3.2930988446000002
2019-06-23 04:00:00,3.06,0.21,3.0671974178,0.0,0,0.0,3.06,0.21,3.0671974178,3.18,0.52,3.222235249,0.0,0,0.0,3.18,0.52,3.222235249
2019-06-23 04:30:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221
2019-06-23 05:00:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2019-06-23 05:30:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2019-06-23 06:00:00,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296,3.15,0.38,3.1728378465000002,0.0,0,0.0,3.15,0.38,3.1728378465000002
2019-06-23 06:30:00,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177,3.21,0.38,3.2324139586,0.0,0,0.0,3.21,0.38,3.2324139586
2019-06-23 07:00:00,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433,3.32,0.41000000000000003,3.3452204711,0.0,0,0.0,3.32,0.41000000000000003,3.3452204711
2019-06-23 07:30:00,3.31,0.33,3.3264094757000002,0.0,0,0.0,3.31,0.33,3.3264094757000002,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555
2019-06-23 08:00:00,3.45,0.22,3.4570073763,0.0,0,0.0,3.45,0.22,3.4570073763,3.5700000000000003,0.61,3.6217399134,0.0,0,0.0,3.5700000000000003,0.61,3.6217399134
2019-06-23 08:30:00,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355,3.52,0.47000000000000003,3.5512392203000003,0.0,0,0.0,3.52,0.47000000000000003,3.5512392203000003
2019-06-23 09:00:00,3.46,0.51,3.4973847372,0.0,0,0.0,3.46,0.51,3.4973847372,3.54,0.49,3.5737515303,0.0,0,0.0,3.54,0.49,3.5737515303
2019-06-23 09:30:00,3.43,-0.17,3.434210244,0.0,0,0.0,3.43,-0.17,3.434210244,3.61,0.87,3.7133542788,0.0,0,0.0,3.61,0.87,3.7133542788
2019-06-23 10:00:00,3.5300000000000002,-0.16,3.5336242019,0.0,0,0.0,3.5300000000000002,-0.16,3.5336242019,3.71,0.89,3.8152588379,0.0,0,0.0,3.71,0.89,3.8152588379
2019-06-23 10:30:00,3.59,0.49,3.6232858016,0.0,0,0.0,3.59,0.49,3.6232858016,3.67,0.54,3.7095147931,0.0,0,0.0,3.67,0.54,3.7095147931
2019-06-23 11:00:00,3.66,0.5700000000000001,3.7041193285,0.0,0,0.0,3.66,0.5700000000000001,3.7041193285,3.73,0.53,3.7674659919,0.0,0,0.0,3.73,0.53,3.7674659919
2019-06-23 11:30:00,3.7199999999999998,0.59,3.7664970463,0.0,0,0.0,3.7199999999999998,0.59,3.7664970463,3.81,0.59,3.8554117809,0.0,0,0.0,3.81,0.59,3.8554117809
2019-06-23 12:00:00,3.74,0.13,3.7422586763,0.0,0,0.0,3.74,0.13,3.7422586763,3.9,0.85,3.9915535823,0.0,0,0.0,3.9,0.85,3.9915535823
2019-06-23 12:30:00,3.76,0.54,3.7985786816,0.0,0,0.0,3.76,0.54,3.7985786816,3.85,0.64,3.9028323049,0.0,0,0.0,3.85,0.64,3.9028323049
2019-06-23 13:00:00,3.76,0.62,3.8107741996,0.0,0,0.0,3.76,0.62,3.8107741996,3.83,0.58,3.8736675128,0.0,0,0.0,3.83,0.58,3.8736675128
2019-06-23 13:30:00,3.81,0.65,3.865048512,0.0,0,0.0,3.81,0.65,3.865048512,3.88,0.6000000000000001,3.9261176753,0.0,0,0.0,3.88,0.6000000000000001,3.9261176753
2019-06-23 14:00:00,3.84,0.66,3.8963059427999998,0.0,0,0.0,3.84,0.66,3.8963059427999998,3.91,0.6000000000000001,3.9557679406,0.0,0,0.0,3.91,0.6000000000000001,3.9557679406
2019-06-23 14:30:00,3.85,0.66,3.906161799,0.0,0,0.0,3.85,0.66,3.906161799,3.93,0.62,3.9786052833000003,0.0,0,0.0,3.93,0.62,3.9786052833000003
2019-06-23 15:00:00,3.81,0.66,3.8667428153000003,0.0,0,0.0,3.81,0.66,3.8667428153000003,3.89,0.61,3.9375373014,0.0,0,0.0,3.89,0.61,3.9375373014
2019-06-23 15:30:00,3.87,0.68,3.9292874672,0.0,0,0.0,3.87,0.68,3.9292874672,3.95,0.64,4.0015122142,0.0,0,0.0,3.95,0.64,4.0015122142
2019-06-23 16:00:00,3.86,0.65,3.9143454114000003,0.0,0,0.0,3.86,0.65,3.9143454114000003,3.93,0.61,3.977059215,0.0,0,0.0,3.93,0.61,3.977059215
2019-06-23 16:30:00,3.87,0.67,3.9275692228,0.0,0,0.0,3.87,0.67,3.9275692228,3.95,0.62,3.9983621647,0.0,0,0.0,3.95,0.62,3.9983621647
2019-06-23 17:00:00,3.88,0.67,3.9374230151000003,0.0,0,0.0,3.88,0.67,3.9374230151000003,3.96,0.62,4.0082415097,0.0,0,0.0,3.96,0.62,4.0082415097
2019-06-23 17:30:00,3.8200000000000003,0.66,3.8765964453,0.0,0,0.0,3.8200000000000003,0.66,3.8765964453,3.9,0.62,3.9489745504,0.0,0,0.0,3.9,0.62,3.9489745504
2019-06-23 18:00:00,3.79,0.66,3.8470378215,0.0,0,0.0,3.79,0.66,3.8470378215,3.87,0.62,3.9193494358,0.0,0,0.0,3.87,0.62,3.9193494358
2019-06-23 18:30:00,3.75,0.64,3.8042213395,0.0,0,0.0,3.75,0.64,3.8042213395,3.83,0.6000000000000001,3.8767125248000003,0.0,0,0.0,3.83,0.6000000000000001,3.8767125248000003
2019-06-23 19:00:00,3.77,0.66,3.8273358881,0.0,0,0.0,3.77,0.66,3.8273358881,3.84,0.61,3.8881486597,0.0,0,0.0,3.84,0.61,3.8881486597
2019-06-23 19:30:00,3.75,0.66,3.8076370625,0.0,0,0.0,3.75,0.66,3.8076370625,3.83,0.61,3.8782728114,0.0,0,0.0,3.83,0.61,3.8782728114
2019-06-23 20:00:00,3.71,0.66,3.7682489302,0.0,0,0.0,3.71,0.66,3.7682489302,3.79,0.61,3.8387758465,0.0,0,0.0,3.79,0.61,3.8387758465
2019-06-23 20:30:00,3.62,0.64,3.6761392792,0.0,0,0.0,3.62,0.64,3.6761392792,3.7,0.59,3.7467452542,0.0,0,0.0,3.7,0.59,3.7467452542
2019-06-23 21:00:00,3.59,0.61,3.6414557529,0.0,0,0.0,3.59,0.61,3.6414557529,3.67,0.5700000000000001,3.7140005385,0.0,0,0.0,3.67,0.5700000000000001,3.7140005385
2019-06-23 21:30:00,3.56,0.58,3.6069377594,0.0,0,0.0,3.56,0.58,3.6069377594,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555
2019-06-23 22:00:00,3.49,0.58,3.5378665888,0.0,0,0.0,3.49,0.58,3.5378665888,3.5700000000000003,0.53,3.6091273183,0.0,0,0.0,3.5700000000000003,0.53,3.6091273183
2019-06-23 22:30:00,3.47,0.5700000000000001,3.5165039457000002,0.0,0,0.0,3.47,0.5700000000000001,3.5165039457000002,3.54,0.53,3.5794552658,0.0,0,0.0,3.54,0.53,3.5794552658
2019-06-23 23:00:00,3.41,0.28,3.4214762896,0.0,0,0.0,3.41,0.28,3.4214762896,3.52,0.68,3.5850801944,0.0,0,0.0,3.52,0.68,3.5850801944
2019-06-23 23:30:00,3.39,0.54,3.4327394308,0.0,0,0.0,3.39,0.54,3.4327394308,3.46,0.5,3.4959405029,0.0,0,0.0,3.46,0.5,3.4959405029
2019-06-24 00:00:00,3.35,0.39,3.3726250903,0.0,0,0.0,3.35,0.39,3.3726250903,3.44,0.5700000000000001,3.4869040709,0.0,0,0.0,3.44,0.5700000000000001,3.4869040709
2019-06-24 00:30:00,3.31,0.5,3.3475513439,0.0,0,0.0,3.31,0.5,3.3475513439,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611
2019-06-24 01:00:00,3.32,0.53,3.3620380724,0.0,0,0.0,3.32,0.53,3.3620380724,3.39,0.48,3.4238136632,0.0,0,0.0,3.39,0.48,3.4238136632
2019-06-24 01:30:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562
2019-06-24 02:00:00,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898
2019-06-24 02:30:00,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898
2019-06-24 03:00:00,3.29,0.49,3.3262892237,0.0,0,0.0,3.29,0.49,3.3262892237,3.36,0.45,3.39,0.0,0,0.0,3.36,0.45,3.39
2019-06-24 03:30:00,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465
2019-06-24 04:00:00,3.2800000000000002,0.51,3.3194125986,0.0,0,0.0,3.2800000000000002,0.51,3.3194125986,3.35,0.47000000000000003,3.3828094833,0.0,0,0.0,3.35,0.47000000000000003,3.3828094833
2019-06-24 04:30:00,3.2800000000000002,0.51,3.3194125986,0.0,0,0.0,3.2800000000000002,0.51,3.3194125986,3.35,0.47000000000000003,3.3828094833,0.0,0,0.0,3.35,0.47000000000000003,3.3828094833
2019-06-24 05:00:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898
2019-06-24 05:30:00,3.3,0.51,3.3391765452,0.0,0,0.0,3.3,0.51,3.3391765452,3.37,0.45,3.3999117636,0.0,0,0.0,3.37,0.45,3.3999117636
2019-06-24 06:00:00,3.36,0.52,3.4,0.0,0,0.0,3.36,0.52,3.4,3.44,0.48,3.4733269354000003,0.0,0,0.0,3.44,0.48,3.4733269354000003
2019-06-24 06:30:00,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968,3.61,0.51,3.6458469524,0.0,0,0.0,3.61,0.51,3.6458469524
2019-06-24 07:00:00,3.75,0.6000000000000001,3.7976966704,0.0,0,0.0,3.75,0.6000000000000001,3.7976966704,3.83,0.56,3.8707234466,0.0,0,0.0,3.83,0.56,3.8707234466
2019-06-24 07:30:00,4.08,0.6900000000000001,4.1379342672,0.0,0,0.0,4.08,0.6900000000000001,4.1379342672,4.17,0.71,4.2300118203,0.0,0,0.0,4.17,0.71,4.2300118203
2019-06-24 08:00:00,4.32,0.72,4.3795890218,0.0,0,0.0,4.32,0.72,4.3795890218,4.4,0.68,4.4522353936,0.0,0,0.0,4.4,0.68,4.4522353936
2019-06-24 08:30:00,4.57,0.77,4.6344147419,0.0,0,0.0,4.57,0.77,4.6344147419,4.65,0.73,4.7069523048,0.0,0,0.0,4.65,0.73,4.7069523048
2019-06-24 09:00:00,4.75,0.79,4.8152466188,0.0,0,0.0,4.75,0.79,4.8152466188,4.84,0.75,4.8977647963,0.0,0,0.0,4.84,0.75,4.8977647963
2019-06-24 09:30:00,4.94,0.8300000000000001,5.0092414595,0.0,0,0.0,4.94,0.8300000000000001,5.0092414595,5.03,0.79,5.0916598472,0.0,0,0.0,5.03,0.79,5.0916598472
2019-06-24 10:00:00,5.15,0.92,5.2315294131,0.0,0,0.0,5.15,0.92,5.2315294131,5.24,0.88,5.313379339,0.0,0,0.0,5.24,0.88,5.313379339
2019-06-24 10:30:00,5.24,0.8200000000000001,5.3037722425,0.0,0,0.0,5.24,0.8200000000000001,5.3037722425,5.39,1.09,5.4991090187000005,0.0,0,0.0,5.39,1.09,5.4991090187000005
2019-06-24 11:00:00,5.33,0.99,5.421162237,0.0,0,0.0,5.33,0.99,5.421162237,5.42,0.9400000000000001,5.5009090158,0.0,0,0.0,5.42,0.9400000000000001,5.5009090158
2019-06-24 11:30:00,5.38,0.99,5.4703290577,0.0,0,0.0,5.38,0.99,5.4703290577,5.49,1.03,5.5857855311,0.0,0,0.0,5.49,1.03,5.5857855311
2019-06-24 12:00:00,5.43,1.01,5.5231331688,0.0,0,0.0,5.43,1.01,5.5231331688,5.53,0.96,5.6127087934,0.0,0,0.0,5.53,0.96,5.6127087934
2019-06-24 12:30:00,5.45,0.97,5.5356481102,0.0,0,0.0,5.45,0.97,5.5356481102,5.55,0.93,5.6273794967,0.0,0,0.0,5.55,0.93,5.6273794967
2019-06-24 13:00:00,5.39,0.98,5.4783665449,0.0,0,0.0,5.39,0.98,5.4783665449,5.49,0.9400000000000001,5.569892279,0.0,0,0.0,5.49,0.9400000000000001,5.569892279
2019-06-24 13:30:00,5.41,1.0,5.5016452085,0.0,0,0.0,5.41,1.0,5.5016452085,5.5,0.9500000000000001,5.5814424659,0.0,0,0.0,5.5,0.9500000000000001,5.5814424659
2019-06-24 14:00:00,5.48,1.03,5.5759573169,0.0,0,0.0,5.48,1.03,5.5759573169,5.58,0.99,5.6671421369,0.0,0,0.0,5.58,0.99,5.6671421369
2019-06-24 14:30:00,5.5,1.0,5.5901699437,0.0,0,0.0,5.5,1.0,5.5901699437,5.6,0.9500000000000001,5.6800088028,0.0,0,0.0,5.6,0.9500000000000001,5.6800088028
2019-06-24 15:00:00,5.5,1.03,5.5956143541,0.0,0,0.0,5.5,1.03,5.5956143541,5.6,0.99,5.6868356755,0.0,0,0.0,5.6,0.99,5.6868356755
2019-06-24 15:30:00,5.51,1.09,5.6167784361,0.0,0,0.0,5.51,1.09,5.6167784361,5.61,1.05,5.707416228,0.0,0,0.0,5.61,1.05,5.707416228
2019-06-24 16:00:00,5.44,1.08,5.5461698495,0.0,0,0.0,5.44,1.08,5.5461698495,5.53,1.04,5.6269441085,0.0,0,0.0,5.53,1.04,5.6269441085
2019-06-24 16:30:00,5.33,1.03,5.4286093984,0.0,0,0.0,5.33,1.03,5.4286093984,5.42,0.98,5.5078852566,0.0,0,0.0,5.42,0.98,5.5078852566
2019-06-24 17:00:00,5.14,0.9500000000000001,5.22705462,0.0,0,0.0,5.14,0.9500000000000001,5.22705462,5.23,0.91,5.308577964,0.0,0,0.0,5.23,0.91,5.308577964
2019-06-24 17:30:00,4.88,0.91,4.9641212717,0.0,0,0.0,4.88,0.91,4.9641212717,4.97,0.87,5.0455723164,0.0,0,0.0,4.97,0.87,5.0455723164
2019-06-24 18:00:00,4.63,0.84,4.7055817919,0.0,0,0.0,4.63,0.84,4.7055817919,4.72,0.79,4.78565565,0.0,0,0.0,4.72,0.79,4.78565565
2019-06-24 18:30:00,4.41,0.79,4.4802008884,0.0,0,0.0,4.41,0.79,4.4802008884,4.5,0.75,4.5620718977,0.0,0,0.0,4.5,0.75,4.5620718977
2019-06-24 19:00:00,4.26,0.75,4.3255173101,0.0,0,0.0,4.26,0.75,4.3255173101,4.34,0.71,4.3976925768,0.0,0,0.0,4.34,0.71,4.3976925768
2019-06-24 19:30:00,4.13,0.75,4.1975469027,0.0,0,0.0,4.13,0.75,4.1975469027,4.21,0.71,4.2694496132,0.0,0,0.0,4.21,0.71,4.2694496132
2019-06-24 20:00:00,3.98,0.7000000000000001,4.0410889621,0.0,0,0.0,3.98,0.7000000000000001,4.0410889621,4.06,0.66,4.1132955158,0.0,0,0.0,4.06,0.66,4.1132955158
2019-06-24 20:30:00,3.8,0.39,3.8199607328000003,0.0,0,0.0,3.8,0.39,3.8199607328000003,3.92,0.72,3.9855739863,0.0,0,0.0,3.92,0.72,3.9855739863
2019-06-24 21:00:00,3.66,-0.14,3.6626766169,0.0,0,0.0,3.66,-0.14,3.6626766169,3.84,0.9400000000000001,3.9533783022,0.0,0,0.0,3.84,0.9400000000000001,3.9533783022
2019-06-24 21:30:00,3.62,0.46,3.6491094804,0.0,0,0.0,3.62,0.46,3.6491094804,3.71,0.58,3.7550632485,0.0,0,0.0,3.71,0.58,3.7550632485
2019-06-24 22:00:00,3.54,0.36,3.5582580008,0.0,0,0.0,3.54,0.36,3.5582580008,3.65,0.63,3.7039708422,0.0,0,0.0,3.65,0.63,3.7039708422
2019-06-24 22:30:00,3.47,0.54,3.5117659375,0.0,0,0.0,3.47,0.54,3.5117659375,3.55,0.49,3.5836573497,0.0,0,0.0,3.55,0.49,3.5836573497
2019-06-24 23:00:00,3.44,0.54,3.4821257875000002,0.0,0,0.0,3.44,0.54,3.4821257875000002,3.51,0.49,3.5440372459000002,0.0,0,0.0,3.51,0.49,3.5440372459000002
2019-06-24 23:30:00,3.4,0.54,3.4426152849,0.0,0,0.0,3.4,0.54,3.4426152849,3.47,0.49,3.5044257732,0.0,0,0.0,3.47,0.49,3.5044257732
2019-06-25 00:00:00,3.35,0.52,3.390117992,0.0,0,0.0,3.35,0.52,3.390117992,3.43,0.48,3.4634231621,0.0,0,0.0,3.43,0.48,3.4634231621
2019-06-25 00:30:00,3.31,0.26,3.3201957774,0.0,0,0.0,3.31,0.26,3.3201957774,3.43,0.6000000000000001,3.4820827101000003,0.0,0,0.0,3.43,0.6000000000000001,3.4820827101000003
2019-06-25 01:00:00,3.3,-0.17,3.3043758866,0.0,0,0.0,3.3,-0.17,3.3043758866,3.48,0.84,3.5799441335999997,0.0,0,0.0,3.48,0.84,3.5799441335999997
2019-06-25 01:30:00,3.3,0.12,3.3021810974,0.0,0,0.0,3.3,0.12,3.3021810974,3.44,0.68,3.506565271,0.0,0,0.0,3.44,0.68,3.506565271
2019-06-25 02:00:00,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508,3.38,0.45,3.4098240424,0.0,0,0.0,3.38,0.45,3.4098240424
2019-06-25 02:30:00,3.24,-0.09,3.241249759,0.0,0,0.0,3.24,-0.09,3.241249759,3.41,0.78,3.4980708969,0.0,0,0.0,3.41,0.78,3.4980708969
2019-06-25 03:00:00,3.3,-0.12,3.3021810974,0.0,0,0.0,3.3,-0.12,3.3021810974,3.48,0.84,3.5799441335999997,0.0,0,0.0,3.48,0.84,3.5799441335999997
2019-06-25 03:30:00,3.32,0.15,3.3233868267,0.0,0,0.0,3.32,0.15,3.3233868267,3.46,0.71,3.5320956951999998,0.0,0,0.0,3.46,0.71,3.5320956951999998
2019-06-25 04:00:00,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399
2019-06-25 04:30:00,3.32,0.41000000000000003,3.3452204711,0.0,0,0.0,3.32,0.41000000000000003,3.3452204711,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411
2019-06-25 05:00:00,3.29,-0.08,3.2909725006,0.0,0,0.0,3.29,-0.08,3.2909725006,3.45,0.8300000000000001,3.5484362753000003,0.0,0,0.0,3.45,0.8300000000000001,3.5484362753000003
2019-06-25 05:30:00,3.33,-0.16,3.3338416279,0.0,0,0.0,3.33,-0.16,3.3338416279,3.51,0.86,3.6138206928,0.0,0,0.0,3.51,0.86,3.6138206928
2019-06-25 06:00:00,3.42,0.24,3.4284107105,0.0,0,0.0,3.42,0.24,3.4284107105,3.55,0.68,3.6145400814,0.0,0,0.0,3.55,0.68,3.6145400814
2019-06-25 06:30:00,3.6,0.42,3.6244171945,0.0,0,0.0,3.6,0.42,3.6244171945,3.7,0.64,3.7549434084,0.0,0,0.0,3.7,0.64,3.7549434084
2019-06-25 07:00:00,3.81,0.44,3.8353226722000002,0.0,0,0.0,3.81,0.44,3.8353226722000002,3.95,0.81,4.0321954318,0.0,0,0.0,3.95,0.81,4.0321954318
2019-06-25 07:30:00,4.19,0.72,4.2514115303,0.0,0,0.0,4.19,0.72,4.2514115303,4.27,0.68,4.3238061936,0.0,0,0.0,4.27,0.68,4.3238061936
2019-06-25 08:00:00,4.39,0.59,4.4294694942,0.0,0,0.0,4.39,0.59,4.4294694942,4.54,0.88,4.624499973,0.0,0,0.0,4.54,0.88,4.624499973
2019-06-25 08:30:00,4.65,0.56,4.6835990435,0.0,0,0.0,4.65,0.56,4.6835990435,4.83,1.01,4.9344705896,0.0,0,0.0,4.83,1.01,4.9344705896
2019-06-25 09:00:00,4.88,0.81,4.9467666207,0.0,0,0.0,4.88,0.81,4.9467666207,4.97,0.76,5.0277728668,0.0,0,0.0,4.97,0.76,5.0277728668
2019-06-25 09:30:00,5.02,0.8200000000000001,5.0865312345,0.0,0,0.0,5.02,0.8200000000000001,5.0865312345,5.11,0.77,5.1676880711,0.0,0,0.0,5.11,0.77,5.1676880711
2019-06-25 10:00:00,5.13,0.84,5.1983170353,0.0,0,0.0,5.13,0.84,5.1983170353,5.22,0.79,5.2794412583,0.0,0,0.0,5.22,0.79,5.2794412583
2019-06-25 10:30:00,5.17,0.9,5.2477518996,0.0,0,0.0,5.17,0.9,5.2477518996,5.27,0.86,5.3397097299,0.0,0,0.0,5.27,0.86,5.3397097299
2019-06-25 11:00:00,5.32,0.88,5.3922907933,0.0,0,0.0,5.32,0.88,5.3922907933,5.41,0.84,5.4748241981,0.0,0,0.0,5.41,0.84,5.4748241981
2019-06-25 11:30:00,5.37,0.9,5.4448966932000005,0.0,0,0.0,5.37,0.9,5.4448966932000005,5.47,0.85,5.5356481102,0.0,0,0.0,5.47,0.85,5.5356481102
2019-06-25 12:00:00,5.37,0.91,5.4465585465,0.0,0,0.0,5.37,0.91,5.4465585465,5.47,0.87,5.5387543726,0.0,0,0.0,5.47,0.87,5.5387543726
2019-06-25 12:30:00,5.33,0.92,5.4088168762,0.0,0,0.0,5.33,0.92,5.4088168762,5.43,0.88,5.5008453896,0.0,0,0.0,5.43,0.88,5.5008453896
2019-06-25 13:00:00,5.38,0.92,5.4580949057,0.0,0,0.0,5.38,0.92,5.4580949057,5.48,0.88,5.5502072033,0.0,0,0.0,5.48,0.88,5.5502072033
2019-06-25 13:30:00,5.41,0.9400000000000001,5.4910563647,0.0,0,0.0,5.41,0.9400000000000001,5.4910563647,5.51,0.9,5.5830188966000005,0.0,0,0.0,5.51,0.9,5.5830188966000005
2019-06-25 14:00:00,5.41,0.97,5.4962714635,0.0,0,0.0,5.41,0.97,5.4962714635,5.51,0.93,5.5879334284,0.0,0,0.0,5.51,0.93,5.5879334284
2019-06-25 14:30:00,5.33,0.92,5.4088168762,0.0,0,0.0,5.33,0.92,5.4088168762,5.43,0.88,5.5008453896,0.0,0,0.0,5.43,0.88,5.5008453896
2019-06-25 15:00:00,5.35,0.92,5.4285265036,0.0,0,0.0,5.35,0.92,5.4285265036,5.45,0.88,5.5205887367,0.0,0,0.0,5.45,0.88,5.5205887367
2019-06-25 15:30:00,5.35,0.9400000000000001,5.4319517671,0.0,0,0.0,5.35,0.9400000000000001,5.4319517671,5.45,0.89,5.5221915939,0.0,0,0.0,5.45,0.89,5.5221915939
2019-06-25 16:00:00,5.21,0.99,5.3032254336,0.0,0,0.0,5.21,0.99,5.3032254336,5.31,0.9500000000000001,5.3943118189,0.0,0,0.0,5.31,0.9500000000000001,5.3943118189
2019-06-25 16:30:00,5.29,1.01,5.3855547532,0.0,0,0.0,5.29,1.01,5.3855547532,5.39,0.96,5.4748241981,0.0,0,0.0,5.39,0.96,5.4748241981
2019-06-25 17:00:00,5.17,0.97,5.2602091213,0.0,0,0.0,5.17,0.97,5.2602091213,5.27,0.93,5.3514297155,0.0,0,0.0,5.27,0.93,5.3514297155
2019-06-25 17:30:00,4.87,0.9,4.9524640332,0.0,0,0.0,4.87,0.9,4.9524640332,4.96,0.86,5.0340043703,0.0,0,0.0,4.96,0.86,5.0340043703
2019-06-25 18:00:00,4.52,0.86,4.6010868281,0.0,0,0.0,4.52,0.86,4.6010868281,4.6,0.81,4.6707708143,0.0,0,0.0,4.6,0.81,4.6707708143
2019-06-25 18:30:00,4.34,0.75,4.4043274174,0.0,0,0.0,4.34,0.75,4.4043274174,4.42,0.7000000000000001,4.4750865913,0.0,0,0.0,4.42,0.7000000000000001,4.4750865913
2019-06-25 19:00:00,4.21,0.72,4.2711239739,0.0,0,0.0,4.21,0.72,4.2711239739,4.29,0.68,4.343558449,0.0,0,0.0,4.29,0.68,4.343558449
2019-06-25 19:30:00,4.08,0.72,4.1430423604,0.0,0,0.0,4.08,0.72,4.1430423604,4.16,0.68,4.2152105523,0.0,0,0.0,4.16,0.68,4.2152105523
2019-06-25 20:00:00,3.89,0.72,3.9560712835,0.0,0,0.0,3.89,0.72,3.9560712835,3.9699999999999998,0.68,4.0278157853,0.0,0,0.0,3.9699999999999998,0.68,4.0278157853
2019-06-25 20:30:00,3.81,0.62,3.8601165786,0.0,0,0.0,3.81,0.62,3.8601165786,3.89,0.5700000000000001,3.9315391388,0.0,0,0.0,3.89,0.5700000000000001,3.9315391388
2019-06-25 21:00:00,3.76,0.62,3.8107741996,0.0,0,0.0,3.76,0.62,3.8107741996,3.84,0.5700000000000001,3.8820741879,0.0,0,0.0,3.84,0.5700000000000001,3.8820741879
2019-06-25 21:30:00,3.61,0.59,3.6578955699,0.0,0,0.0,3.61,0.59,3.6578955699,3.69,0.54,3.7293028839,0.0,0,0.0,3.69,0.54,3.7293028839
2019-06-25 22:00:00,3.55,0.6000000000000001,3.6003472055,0.0,0,0.0,3.55,0.6000000000000001,3.6003472055,3.63,0.56,3.6729416004,0.0,0,0.0,3.63,0.56,3.6729416004
2019-06-25 22:30:00,3.5,0.25,3.5089172119,0.0,0,0.0,3.5,0.25,3.5089172119,3.63,0.6900000000000001,3.694996617,0.0,0,0.0,3.63,0.6900000000000001,3.694996617
2019-06-25 23:00:00,3.45,0.54,3.4920051546,0.0,0,0.0,3.45,0.54,3.4920051546,3.5300000000000002,0.5,3.5652349151,0.0,0,0.0,3.5300000000000002,0.5,3.5652349151
2019-06-25 23:30:00,3.4,0.53,3.4410608829,0.0,0,0.0,3.4,0.53,3.4410608829,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356
2019-06-26 00:00:00,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585
2019-06-26 00:30:00,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137
2019-06-26 01:00:00,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2019-06-26 01:30:00,3.33,0.5,3.3673283178,0.0,0,0.0,3.33,0.5,3.3673283178,3.4,0.46,3.4309765374,0.0,0,0.0,3.4,0.46,3.4309765374
2019-06-26 02:00:00,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244,3.38,0.45,3.4098240424,0.0,0,0.0,3.38,0.45,3.4098240424
2019-06-26 02:30:00,3.32,0.52,3.3604761567,0.0,0,0.0,3.32,0.52,3.3604761567,3.39,0.47000000000000003,3.4224260401,0.0,0,0.0,3.39,0.47000000000000003,3.4224260401
2019-06-26 03:00:00,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389,3.39,0.44,3.4184353146,0.0,0,0.0,3.39,0.44,3.4184353146
2019-06-26 03:30:00,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399
2019-06-26 04:00:00,3.32,0.52,3.3604761567,0.0,0,0.0,3.32,0.52,3.3604761567,3.4,0.48,3.4337151891,0.0,0,0.0,3.4,0.48,3.4337151891
2019-06-26 04:30:00,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358,3.36,0.46,3.3913419173,0.0,0,0.0,3.36,0.46,3.3913419173
2019-06-26 05:00:00,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703
2019-06-26 05:30:00,3.37,0.5,3.4068900775,0.0,0,0.0,3.37,0.5,3.4068900775,3.44,0.46,3.4706195412,0.0,0,0.0,3.44,0.46,3.4706195412
2019-06-26 06:00:00,3.34,-0.1,3.3414966707,0.0,0,0.0,3.34,-0.1,3.3414966707,3.51,0.79,3.5978048863,0.0,0,0.0,3.51,0.79,3.5978048863
2019-06-26 06:30:00,3.54,0.11,3.5417086272000002,0.0,0,0.0,3.54,0.11,3.5417086272000002,3.68,0.75,3.7556490784000003,0.0,0,0.0,3.68,0.75,3.7556490784000003
2019-06-26 07:00:00,3.75,0.14,3.7526124234,0.0,0,0.0,3.75,0.14,3.7526124234,3.9,0.81,3.9832273347,0.0,0,0.0,3.9,0.81,3.9832273347
2019-06-26 07:30:00,4.04,0.4,4.0597536871,0.0,0,0.0,4.04,0.4,4.0597536871,4.23,0.9500000000000001,4.3353661898,0.0,0,0.0,4.23,0.9500000000000001,4.3353661898
2019-06-26 08:00:00,4.34,0.61,4.3826590102,0.0,0,0.0,4.34,0.61,4.3826590102,4.48,0.84,4.5580697669,0.0,0,0.0,4.48,0.84,4.5580697669
2019-06-26 08:30:00,4.61,0.75,4.6706102385,0.0,0,0.0,4.61,0.75,4.6706102385,4.7,0.71,4.7533251519,0.0,0,0.0,4.7,0.71,4.7533251519
2019-06-26 09:00:00,4.84,0.78,4.9024483679,0.0,0,0.0,4.84,0.78,4.9024483679,4.93,0.74,4.9852281793,0.0,0,0.0,4.93,0.74,4.9852281793
2019-06-26 09:30:00,4.96,0.78,5.0209560843,0.0,0,0.0,4.96,0.78,5.0209560843,5.05,0.74,5.1039298585,0.0,0,0.0,5.05,0.74,5.1039298585
2019-06-26 10:00:00,5.09,0.8,5.1524848374,0.0,0,0.0,5.09,0.8,5.1524848374,5.18,0.76,5.2354560451,0.0,0,0.0,5.18,0.76,5.2354560451
2019-06-26 10:30:00,5.15,0.8200000000000001,5.2148729611,0.0,0,0.0,5.15,0.8200000000000001,5.2148729611,5.24,0.78,5.2977353652,0.0,0,0.0,5.24,0.78,5.2977353652
2019-06-26 11:00:00,5.22,0.8200000000000001,5.284013626,0.0,0,0.0,5.22,0.8200000000000001,5.284013626,5.31,0.78,5.3669823924,0.0,0,0.0,5.31,0.78,5.3669823924
