Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-26 11:30:00,5.24,0.8200000000000001,5.3037722425,0.0,0,0.0,5.24,0.8200000000000001,5.3037722425,5.33,0.78,5.3867708323,0.0,0,0.0,5.33,0.78,5.3867708323
2019-06-26 12:00:00,5.28,0.8200000000000001,5.3432948637,0.0,0,0.0,5.28,0.8200000000000001,5.3432948637,5.37,0.78,5.426352366,0.0,0,0.0,5.37,0.78,5.426352366
2019-06-26 12:30:00,5.15,0.87,5.2229685046,0.0,0,0.0,5.15,0.87,5.2229685046,5.24,0.8300000000000001,5.3053275111,0.0,0,0.0,5.24,0.8300000000000001,5.3053275111
2019-06-26 13:00:00,5.15,0.85,5.2196743193,0.0,0,0.0,5.15,0.85,5.2196743193,5.24,0.8,5.3007169326,0.0,0,0.0,5.24,0.8,5.3007169326
2019-06-26 13:30:00,5.28,0.92,5.3595522201,0.0,0,0.0,5.28,0.92,5.3595522201,5.37,0.88,5.4416265951,0.0,0,0.0,5.37,0.88,5.4416265951
2019-06-26 14:00:00,5.29,0.91,5.3676996935,0.0,0,0.0,5.29,0.91,5.3676996935,5.38,0.88,5.4514952077,0.0,0,0.0,5.38,0.88,5.4514952077
2019-06-26 14:30:00,5.18,0.97,5.2700379505,0.0,0,0.0,5.18,0.97,5.2700379505,5.27,0.92,5.3497009262,0.0,0,0.0,5.27,0.92,5.3497009262
2019-06-26 15:00:00,5.26,0.9500000000000001,5.3451005603,0.0,0,0.0,5.26,0.9500000000000001,5.3451005603,5.35,0.9,5.4251728083,0.0,0,0.0,5.35,0.9,5.4251728083
2019-06-26 15:30:00,5.2,0.92,5.2807575214,0.0,0,0.0,5.2,0.92,5.2807575214,5.29,0.87,5.3610633274,0.0,0,0.0,5.29,0.87,5.3610633274
2019-06-26 16:00:00,5.14,0.87,5.2131084777,0.0,0,0.0,5.14,0.87,5.2131084777,5.23,0.8200000000000001,5.2938927076,0.0,0,0.0,5.23,0.8200000000000001,5.2938927076
2019-06-26 16:30:00,5.02,0.91,5.1018134031,0.0,0,0.0,5.02,0.91,5.1018134031,5.11,0.86,5.1818625995,0.0,0,0.0,5.11,0.86,5.1818625995
2019-06-26 17:00:00,4.98,0.85,5.0520193982,0.0,0,0.0,4.98,0.85,5.0520193982,5.07,0.8,5.1327283193,0.0,0,0.0,5.07,0.8,5.1327283193
2019-06-26 17:30:00,4.71,0.8,4.7774574828,0.0,0,0.0,4.71,0.8,4.7774574828,4.8,0.75,4.8582404222,0.0,0,0.0,4.8,0.75,4.8582404222
2019-06-26 18:00:00,4.51,0.8,4.5804039122999995,0.0,0,0.0,4.51,0.8,4.5804039122999995,4.6,0.74,4.6591415518,0.0,0,0.0,4.6,0.74,4.6591415518
2019-06-26 18:30:00,4.19,0.78,4.2619831065,0.0,0,0.0,4.19,0.78,4.2619831065,4.27,0.74,4.3336474245,0.0,0,0.0,4.27,0.74,4.3336474245
2019-06-26 19:00:00,4.14,0.6900000000000001,4.1971061459,0.0,0,0.0,4.14,0.6900000000000001,4.1971061459,4.22,0.65,4.2697658015,0.0,0,0.0,4.22,0.65,4.2697658015
2019-06-26 19:30:00,4.05,0.6900000000000001,4.108357336,0.0,0,0.0,4.05,0.6900000000000001,4.108357336,4.13,0.65,4.1808372367,0.0,0,0.0,4.13,0.65,4.1808372367
2019-06-26 20:00:00,3.91,0.64,3.9620323068000003,0.0,0,0.0,3.91,0.64,3.9620323068000003,3.99,0.6000000000000001,4.0348605924,0.0,0,0.0,3.99,0.6000000000000001,4.0348605924
2019-06-26 20:30:00,3.81,0.64,3.8633793497,0.0,0,0.0,3.81,0.64,3.8633793497,3.89,0.6000000000000001,3.9360005081000002,0.0,0,0.0,3.89,0.6000000000000001,3.9360005081000002
2019-06-26 21:00:00,3.7,0.58,3.7451835736,0.0,0,0.0,3.7,0.58,3.7451835736,3.7800000000000002,0.54,3.8183766184,0.0,0,0.0,3.7800000000000002,0.54,3.8183766184
2019-06-26 21:30:00,3.61,0.55,3.6516571581,0.0,0,0.0,3.61,0.55,3.6516571581,3.69,0.51,3.7250771804,0.0,0,0.0,3.69,0.51,3.7250771804
2019-06-26 22:00:00,3.56,0.55,3.6022354171,0.0,0,0.0,3.56,0.55,3.6022354171,3.63,0.5,3.6642734614,0.0,0,0.0,3.63,0.5,3.6642734614
2019-06-26 22:30:00,3.46,0.51,3.4973847372,0.0,0,0.0,3.46,0.51,3.4973847372,3.5300000000000002,0.47000000000000003,3.5611514992,0.0,0,0.0,3.5300000000000002,0.47000000000000003,3.5611514992
2019-06-26 23:00:00,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193,3.47,0.45,3.4990570158,0.0,0,0.0,3.47,0.45,3.4990570158
2019-06-26 23:30:00,3.35,0.49,3.3856461717,0.0,0,0.0,3.35,0.49,3.3856461717,3.42,0.45,3.4494782214,0.0,0,0.0,3.42,0.45,3.4494782214
2019-06-27 00:00:00,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244,3.39,0.45,3.419736832,0.0,0,0.0,3.39,0.45,3.419736832
2019-06-27 00:30:00,3.25,-0.05,3.2503845926,0.0,0,0.0,3.25,-0.05,3.2503845926,3.41,0.75,3.4915039739,0.0,0,0.0,3.41,0.75,3.4915039739
2019-06-27 01:00:00,3.25,0.33,3.2667108841,0.0,0,0.0,3.25,0.33,3.2667108841,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304
2019-06-27 01:30:00,3.23,-0.07,3.2307584249,0.0,0,0.0,3.23,-0.07,3.2307584249,3.39,0.74,3.469827085,0.0,0,0.0,3.39,0.74,3.469827085
2019-06-27 02:00:00,3.19,0.23,3.1982807882,0.0,0,0.0,3.19,0.23,3.1982807882,3.3,0.55,3.3455193917,0.0,0,0.0,3.3,0.55,3.3455193917
2019-06-27 02:30:00,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368,3.32,0.44,3.3490297102,0.0,0,0.0,3.32,0.44,3.3490297102
2019-06-27 03:00:00,3.26,0.48,3.2951479481,0.0,0,0.0,3.26,0.48,3.2951479481,3.33,0.44,3.3589432862,0.0,0,0.0,3.33,0.44,3.3589432862
2019-06-27 03:30:00,3.22,0.46,3.2526911935,0.0,0,0.0,3.22,0.46,3.2526911935,3.29,0.42,3.3167001673,0.0,0,0.0,3.29,0.42,3.3167001673
2019-06-27 04:00:00,3.22,0.17,3.2244844549,0.0,0,0.0,3.22,0.17,3.2244844549,3.34,0.6000000000000001,3.3934643066,0.0,0,0.0,3.34,0.6000000000000001,3.3934643066
2019-06-27 04:30:00,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379,3.21,0.51,3.2502615279000002,0.0,0,0.0,3.21,0.51,3.2502615279000002
2019-06-27 05:00:00,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857,3.26,0.4,3.2844482033,0.0,0,0.0,3.26,0.4,3.2844482033
2019-06-27 05:30:00,3.24,0.22,3.2474605463,0.0,0,0.0,3.24,0.22,3.2474605463,3.35,0.56,3.3964834756,0.0,0,0.0,3.35,0.56,3.3964834756
2019-06-27 06:00:00,3.31,0.48,3.3446225497,0.0,0,0.0,3.31,0.48,3.3446225497,3.38,0.43,3.4072422867,0.0,0,0.0,3.38,0.43,3.4072422867
2019-06-27 06:30:00,3.33,0.54,3.3734996665,0.0,0,0.0,3.33,0.54,3.3734996665,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555
2019-06-27 07:00:00,3.6,0.23,3.60733974,0.0,0,0.0,3.6,0.23,3.60733974,3.74,0.72,3.80867431,0.0,0,0.0,3.74,0.72,3.80867431
2019-06-27 07:30:00,3.9,0.29,3.9107671882,0.0,0,0.0,3.9,0.29,3.9107671882,4.03,0.76,4.1010364544,0.0,0,0.0,4.03,0.76,4.1010364544
2019-06-27 08:00:00,4.12,0.52,4.1526858778,0.0,0,0.0,4.12,0.52,4.1526858778,4.28,0.86,4.3655469302,0.0,0,0.0,4.28,0.86,4.3655469302
2019-06-27 08:30:00,3.86,0.66,3.9160183861,0.0,0,0.0,3.86,0.66,3.9160183861,3.94,0.61,3.9869411834,0.0,0,0.0,3.94,0.61,3.9869411834
2019-06-27 09:00:00,4.5,0.6900000000000001,4.5525926679,0.0,0,0.0,4.5,0.6900000000000001,4.5525926679,4.58,0.65,4.6258945081,0.0,0,0.0,4.58,0.65,4.6258945081
2019-06-27 09:30:00,4.8,0.75,4.8582404222,0.0,0,0.0,4.8,0.75,4.8582404222,4.88,0.71,4.9313791174,0.0,0,0.0,4.88,0.71,4.9313791174
2019-06-27 10:00:00,4.92,0.8,4.9846163343,0.0,0,0.0,4.92,0.8,4.9846163343,5.01,0.76,5.0673168442,0.0,0,0.0,5.01,0.76,5.0673168442
2019-06-27 10:30:00,5.01,0.85,5.081594238,0.0,0,0.0,5.01,0.85,5.081594238,5.1,0.81,5.1639229274,0.0,0,0.0,5.1,0.81,5.1639229274
2019-06-27 11:00:00,5.08,0.85,5.1506213217,0.0,0,0.0,5.08,0.85,5.1506213217,5.17,0.81,5.2330679338,0.0,0,0.0,5.17,0.81,5.2330679338
2019-06-27 11:30:00,5.11,0.88,5.1852193782,0.0,0,0.0,5.11,0.88,5.1852193782,5.2,0.84,5.2674092304,0.0,0,0.0,5.2,0.84,5.2674092304
2019-06-27 12:00:00,5.23,0.92,5.3103013097,0.0,0,0.0,5.23,0.92,5.3103013097,5.32,0.87,5.3906678621,0.0,0,0.0,5.32,0.87,5.3906678621
2019-06-27 12:30:00,5.23,0.89,5.3051861419,0.0,0,0.0,5.23,0.89,5.3051861419,5.32,0.84,5.3859075373,0.0,0,0.0,5.32,0.84,5.3859075373
2019-06-27 13:00:00,5.16,0.86,5.2311757761,0.0,0,0.0,5.16,0.86,5.2311757761,5.25,0.8200000000000001,5.3136522280000005,0.0,0,0.0,5.25,0.8200000000000001,5.3136522280000005
2019-06-27 13:30:00,5.11,0.89,5.1869258718,0.0,0,0.0,5.11,0.89,5.1869258718,5.2,0.85,5.2690131903,0.0,0,0.0,5.2,0.85,5.2690131903
2019-06-27 14:00:00,4.86,0.88,4.9390282445,0.0,0,0.0,4.86,0.88,4.9390282445,4.95,0.84,5.0207668737,0.0,0,0.0,4.95,0.84,5.0207668737
2019-06-27 14:30:00,4.94,0.88,5.0177684283,0.0,0,0.0,4.94,0.88,5.0177684283,5.03,0.84,5.0996568512,0.0,0,0.0,5.03,0.84,5.0996568512
2019-06-27 15:00:00,5.33,0.9500000000000001,5.4140003694,0.0,0,0.0,5.33,0.9500000000000001,5.4140003694,5.42,0.9,5.4942151396,0.0,0,0.0,5.42,0.9,5.4942151396
2019-06-27 15:30:00,5.39,0.97,5.4765865281,0.0,0,0.0,5.39,0.97,5.4765865281,5.48,0.93,5.5583540729,0.0,0,0.0,5.48,0.93,5.5583540729
2019-06-27 16:00:00,5.37,0.97,5.4569038841,0.0,0,0.0,5.37,0.97,5.4569038841,5.47,0.93,5.5484952915,0.0,0,0.0,5.47,0.93,5.5484952915
2019-06-27 16:30:00,5.33,0.99,5.421162237,0.0,0,0.0,5.33,0.99,5.421162237,5.43,0.9500000000000001,5.5124767573,0.0,0,0.0,5.43,0.9500000000000001,5.5124767573
2019-06-27 17:00:00,5.19,0.97,5.2798674226,0.0,0,0.0,5.19,0.97,5.2798674226,5.28,0.93,5.3612778328,0.0,0,0.0,5.28,0.93,5.3612778328
2019-06-27 17:30:00,4.88,0.87,4.9569446235,0.0,0,0.0,4.88,0.87,4.9569446235,4.97,0.8200000000000001,5.0371916779,0.0,0,0.0,4.97,0.8200000000000001,5.0371916779
2019-06-27 18:00:00,4.67,0.85,4.7467251869,0.0,0,0.0,4.67,0.85,4.7467251869,4.76,0.81,4.8284262446,0.0,0,0.0,4.76,0.81,4.8284262446
2019-06-27 18:30:00,4.47,0.8200000000000001,4.5445901905,0.0,0,0.0,4.47,0.8200000000000001,4.5445901905,4.5600000000000005,0.78,4.6262295663,0.0,0,0.0,4.5600000000000005,0.78,4.6262295663
2019-06-27 19:00:00,4.31,0.77,4.3782416562,0.0,0,0.0,4.31,0.77,4.3782416562,4.4,0.73,4.4601457375,0.0,0,0.0,4.4,0.73,4.4601457375
2019-06-27 19:30:00,4.24,0.76,4.3075747237,0.0,0,0.0,4.24,0.76,4.3075747237,4.33,0.71,4.3878240621,0.0,0,0.0,4.33,0.71,4.3878240621
2019-06-27 20:00:00,4.1,0.73,4.16448076,0.0,0,0.0,4.1,0.73,4.16448076,4.19,0.68,4.2448203731,0.0,0,0.0,4.19,0.68,4.2448203731
2019-06-27 20:30:00,3.99,0.7000000000000001,4.0509381629,0.0,0,0.0,3.99,0.7000000000000001,4.0509381629,4.07,0.66,4.1231662591,0.0,0,0.0,4.07,0.66,4.1231662591
2019-06-27 21:00:00,3.91,0.6900000000000001,3.9704155954,0.0,0,0.0,3.91,0.6900000000000001,3.9704155954,3.99,0.65,4.0425981744,0.0,0,0.0,3.99,0.65,4.0425981744
2019-06-27 21:30:00,3.8,0.65,3.8551913052,0.0,0,0.0,3.8,0.65,3.8551913052,3.88,0.5700000000000001,3.921645063,0.0,0,0.0,3.88,0.5700000000000001,3.921645063
2019-06-27 22:00:00,3.7199999999999998,0.62,3.7713127688,0.0,0,0.0,3.7199999999999998,0.62,3.7713127688,3.79,0.5700000000000001,3.8326231226000003,0.0,0,0.0,3.79,0.5700000000000001,3.8326231226000003
2019-06-27 22:30:00,3.56,0.37,3.5791758828,0.0,0,0.0,3.56,0.37,3.5791758828,3.69,0.73,3.761515652,0.0,0,0.0,3.69,0.73,3.761515652
2019-06-27 23:00:00,3.46,0.51,3.4973847372,0.0,0,0.0,3.46,0.51,3.4973847372,3.5700000000000003,0.7000000000000001,3.6379802089,0.0,0,0.0,3.5700000000000003,0.7000000000000001,3.6379802089
2019-06-27 23:30:00,3.46,0.56,3.5050249642,0.0,0,0.0,3.46,0.56,3.5050249642,3.54,0.52,3.5779882616,0.0,0,0.0,3.54,0.52,3.5779882616
2019-06-28 00:00:00,3.46,0.56,3.5050249642,0.0,0,0.0,3.46,0.56,3.5050249642,3.54,0.52,3.5779882616,0.0,0,0.0,3.54,0.52,3.5779882616
2019-06-28 00:30:00,3.46,0.56,3.5050249642,0.0,0,0.0,3.46,0.56,3.5050249642,3.54,0.52,3.5779882616,0.0,0,0.0,3.54,0.52,3.5779882616
2019-06-28 01:00:00,3.33,0.54,3.3734996665,0.0,0,0.0,3.33,0.54,3.3734996665,3.41,0.49,3.445025399,0.0,0,0.0,3.41,0.49,3.445025399
2019-06-28 01:30:00,3.33,0.51,3.3688276893,0.0,0,0.0,3.33,0.51,3.3688276893,3.41,0.47000000000000003,3.4422376443,0.0,0,0.0,3.41,0.47000000000000003,3.4422376443
2019-06-28 02:00:00,3.3,0.51,3.3391765452,0.0,0,0.0,3.3,0.51,3.3391765452,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611
2019-06-28 02:30:00,3.2800000000000002,0.55,3.3257931385,0.0,0,0.0,3.2800000000000002,0.55,3.3257931385,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304
2019-06-28 03:00:00,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611
2019-06-28 03:30:00,3.23,0.09,3.2312536267,0.0,0,0.0,3.23,0.09,3.2312536267,3.36,0.68,3.4281190178,0.0,0,0.0,3.36,0.68,3.4281190178
2019-06-28 04:00:00,3.2,-0.02,3.2000624994,0.0,0,0.0,3.2,-0.02,3.2000624994,3.36,0.77,3.4471002306000003,0.0,0,0.0,3.36,0.77,3.4471002306000003
2019-06-28 04:30:00,3.14,-0.16,3.1440737905,0.0,0,0.0,3.14,-0.16,3.1440737905,3.32,0.84,3.4246167669,0.0,0,0.0,3.32,0.84,3.4246167669
2019-06-28 05:00:00,3.21,0.2,3.2162244947,0.0,0,0.0,3.21,0.2,3.2162244947,3.33,0.61,3.3854098718,0.0,0,0.0,3.33,0.61,3.3854098718
2019-06-28 05:30:00,3.26,-0.06,3.2605521005,0.0,0,0.0,3.26,-0.06,3.2605521005,3.42,0.78,3.5078198357,0.0,0,0.0,3.42,0.78,3.5078198357
2019-06-28 06:00:00,3.22,0.51,3.2601380339,0.0,0,0.0,3.22,0.51,3.2601380339,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2019-06-28 06:30:00,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384,3.47,0.63,3.5267265275,0.0,0,0.0,3.47,0.63,3.5267265275
2019-06-28 07:00:00,3.63,0.58,3.6760440694,0.0,0,0.0,3.63,0.58,3.6760440694,3.71,0.53,3.7476659403,0.0,0,0.0,3.71,0.53,3.7476659403
2019-06-28 07:30:00,3.9,0.52,3.9345139471,0.0,0,0.0,3.9,0.52,3.9345139471,4.03,0.77,4.1029014124,0.0,0,0.0,4.03,0.77,4.1029014124
2019-06-28 08:00:00,4.16,0.68,4.2152105523,0.0,0,0.0,4.16,0.68,4.2152105523,4.24,0.63,4.2865487283,0.0,0,0.0,4.24,0.63,4.2865487283
2019-06-28 08:30:00,4.28,0.58,4.3191202808,0.0,0,0.0,4.28,0.58,4.3191202808,4.44,0.89,4.528321985,0.0,0,0.0,4.44,0.89,4.528321985
2019-06-28 09:00:00,4.46,0.45,4.4826443089,0.0,0,0.0,4.46,0.45,4.4826443089,4.66,1.01,4.7681967241,0.0,0,0.0,4.66,1.01,4.7681967241
2019-06-28 09:30:00,4.72,0.74,4.7776563292,0.0,0,0.0,4.72,0.74,4.7776563292,4.8100000000000005,0.7000000000000001,4.8606686783,0.0,0,0.0,4.8100000000000005,0.7000000000000001,4.8606686783
2019-06-28 10:00:00,4.77,0.81,4.8382848201,0.0,0,0.0,4.77,0.81,4.8382848201,4.86,0.75,4.9175298677,0.0,0,0.0,4.86,0.75,4.9175298677
2019-06-28 10:30:00,4.87,0.77,4.9304969324000005,0.0,0,0.0,4.87,0.77,4.9304969324000005,4.95,0.72,5.0020895634,0.0,0,0.0,4.95,0.72,5.0020895634
2019-06-28 11:00:00,4.94,0.63,4.9800100402,0.0,0,0.0,4.94,0.63,4.9800100402,5.11,0.97,5.2012498498,0.0,0,0.0,5.11,0.97,5.2012498498
2019-06-28 11:30:00,5.11,0.87,5.1835316146,0.0,0,0.0,5.11,0.87,5.1835316146,5.21,0.8300000000000001,5.2756990058,0.0,0,0.0,5.21,0.8300000000000001,5.2756990058
2019-06-28 12:00:00,5.18,0.89,5.255901445,0.0,0,0.0,5.18,0.89,5.255901445,5.27,0.84,5.3365250866,0.0,0,0.0,5.27,0.84,5.3365250866
2019-06-28 12:30:00,5.25,0.91,5.3282830255,0.0,0,0.0,5.25,0.91,5.3282830255,5.34,0.86,5.408807632,0.0,0,0.0,5.34,0.86,5.408807632
2019-06-28 13:00:00,5.31,0.9500000000000001,5.3943118189,0.0,0,0.0,5.31,0.9500000000000001,5.3943118189,5.4,0.91,5.4761391509,0.0,0,0.0,5.4,0.91,5.4761391509
2019-06-28 13:30:00,5.4,0.99,5.49,0.0,0,0.0,5.4,0.99,5.49,5.49,0.9400000000000001,5.569892279,0.0,0,0.0,5.49,0.9400000000000001,5.569892279
2019-06-28 14:00:00,5.44,0.99,5.5293489671,0.0,0,0.0,5.44,0.99,5.5293489671,5.54,0.9400000000000001,5.619181435,0.0,0,0.0,5.54,0.9400000000000001,5.619181435
2019-06-28 14:30:00,5.49,0.99,5.5785481982,0.0,0,0.0,5.49,0.99,5.5785481982,5.59,0.9400000000000001,5.6684830422,0.0,0,0.0,5.59,0.9400000000000001,5.6684830422
2019-06-28 15:00:00,5.52,0.99,5.6080745359,0.0,0,0.0,5.52,0.99,5.6080745359,5.62,0.9400000000000001,5.6980698486,0.0,0,0.0,5.62,0.9400000000000001,5.6980698486
2019-06-28 15:30:00,5.48,0.85,5.5455297312,0.0,0,0.0,5.48,0.85,5.5455297312,5.64,1.12,5.7501304333,0.0,0,0.0,5.64,1.12,5.7501304333
2019-06-28 16:00:00,5.5,0.96,5.5831532309,0.0,0,0.0,5.5,0.96,5.5831532309,5.64,1.15,5.7560489921,0.0,0,0.0,5.64,1.15,5.7560489921
2019-06-28 16:30:00,5.44,1.09,5.5481258097,0.0,0,0.0,5.44,1.09,5.5481258097,5.54,1.05,5.6386257191,0.0,0,0.0,5.54,1.05,5.6386257191
2019-06-28 17:00:00,5.09,1.02,5.1911944676,0.0,0,0.0,5.09,1.02,5.1911944676,5.21,1.08,5.3207612237,0.0,0,0.0,5.21,1.08,5.3207612237
2019-06-28 17:30:00,4.55,0.87,4.6324291684,0.0,0,0.0,4.55,0.87,4.6324291684,4.63,0.8300000000000001,4.7038069688,0.0,0,0.0,4.63,0.8300000000000001,4.7038069688
2019-06-28 18:00:00,4.52,0.9,4.6087308448,0.0,0,0.0,4.52,0.9,4.6087308448,4.61,0.85,4.6877073287,0.0,0,0.0,4.61,0.85,4.6877073287
2019-06-28 18:30:00,4.41,0.87,4.4949972191,0.0,0,0.0,4.41,0.87,4.4949972191,4.5,0.8300000000000001,4.5759042822,0.0,0,0.0,4.5,0.8300000000000001,4.5759042822
2019-06-28 19:00:00,4.01,0.78,4.0851560558,0.0,0,0.0,4.01,0.78,4.0851560558,4.09,0.74,4.1564046964,0.0,0,0.0,4.09,0.74,4.1564046964
2019-06-28 19:30:00,3.9,0.78,3.9772352206,0.0,0,0.0,3.9,0.78,3.9772352206,3.98,0.73,4.0463934559,0.0,0,0.0,3.98,0.73,4.0463934559
2019-06-28 20:00:00,3.74,0.72,3.80867431,0.0,0,0.0,3.74,0.72,3.80867431,3.8200000000000003,0.67,3.8783114883,0.0,0,0.0,3.8200000000000003,0.67,3.8783114883
2019-06-28 20:30:00,3.63,0.72,3.7007161469,0.0,0,0.0,3.63,0.72,3.7007161469,3.71,0.67,3.7700132626,0.0,0,0.0,3.71,0.67,3.7700132626
2019-06-28 21:00:00,3.56,0.6900000000000001,3.6262515081,0.0,0,0.0,3.56,0.6900000000000001,3.6262515081,3.63,0.64,3.6859869777,0.0,0,0.0,3.63,0.64,3.6859869777
2019-06-28 21:30:00,3.51,0.7000000000000001,3.5791200036,0.0,0,0.0,3.51,0.7000000000000001,3.5791200036,3.59,0.66,3.6501643799,0.0,0,0.0,3.59,0.66,3.6501643799
2019-06-28 22:00:00,3.35,0.53,3.3916662572,0.0,0,0.0,3.35,0.53,3.3916662572,3.45,0.68,3.5163759753,0.0,0,0.0,3.45,0.68,3.5163759753
2019-06-28 22:30:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.33,0.64,3.3909438214,0.0,0,0.0,3.33,0.64,3.3909438214
2019-06-28 23:00:00,3.19,0.59,3.2441023412,0.0,0,0.0,3.19,0.59,3.2441023412,3.26,0.55,3.3060701747,0.0,0,0.0,3.26,0.55,3.3060701747
2019-06-28 23:30:00,3.12,0.45,3.1522848856,0.0,0,0.0,3.12,0.45,3.1522848856,3.21,0.59,3.2637708253,0.0,0,0.0,3.21,0.59,3.2637708253
2019-06-29 00:00:00,3.08,0.5700000000000001,3.1322994748,0.0,0,0.0,3.08,0.5700000000000001,3.1322994748,3.15,0.52,3.1926321429,0.0,0,0.0,3.15,0.52,3.1926321429
2019-06-29 00:30:00,3.05,0.5700000000000001,3.1028051824,0.0,0,0.0,3.05,0.5700000000000001,3.1028051824,3.12,0.52,3.1630365158,0.0,0,0.0,3.12,0.52,3.1630365158
2019-06-29 01:00:00,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807,3.07,0.5,3.1104501282,0.0,0,0.0,3.07,0.5,3.1104501282
2019-06-29 01:30:00,2.94,0.0,2.94,0.0,0,0.0,2.94,0.0,2.94,3.09,0.75,3.1797169685,0.0,0,0.0,3.09,0.75,3.1797169685
2019-06-29 02:00:00,2.92,0.28,2.9333939388,0.0,0,0.0,2.92,0.28,2.9333939388,3.02,0.56,3.0714817271,0.0,0,0.0,3.02,0.56,3.0714817271
2019-06-29 02:30:00,2.88,0.47000000000000003,2.9180986961,0.0,0,0.0,2.88,0.47000000000000003,2.9180986961,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653
2019-06-29 03:00:00,2.92,0.5,2.9624989451,0.0,0,0.0,2.92,0.5,2.9624989451,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807
2019-06-29 03:30:00,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306,2.93,0.46,2.9658894113,0.0,0,0.0,2.93,0.46,2.9658894113
2019-06-29 04:00:00,2.8,0.26,2.8120455187999998,0.0,0,0.0,2.8,0.26,2.8120455187999998,2.9,0.52,2.9462518562,0.0,0,0.0,2.9,0.52,2.9462518562
2019-06-29 04:30:00,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2019-06-29 05:00:00,2.75,0.05,2.7504545079,0.0,0,0.0,2.75,0.05,2.7504545079,2.88,0.63,2.9481010837,0.0,0,0.0,2.88,0.63,2.9481010837
2019-06-29 05:30:00,2.75,-0.19,2.756555822,0.0,0,0.0,2.75,-0.19,2.756555822,2.92,0.78,3.0223831656,0.0,0,0.0,2.92,0.78,3.0223831656
2019-06-29 06:00:00,2.77,-0.21,2.7779488836,0.0,0,0.0,2.77,-0.21,2.7779488836,2.94,0.76,3.0366428832,0.0,0,0.0,2.94,0.76,3.0366428832
2019-06-29 06:30:00,2.81,-0.13,2.8130055101,0.0,0,0.0,2.81,-0.13,2.8130055101,2.98,0.79,3.0829369115,0.0,0,0.0,2.98,0.79,3.0829369115
2019-06-29 07:00:00,2.92,-0.03,2.9201541055,0.0,0,0.0,2.92,-0.03,2.9201541055,3.08,0.77,3.1747913317,0.0,0,0.0,3.08,0.77,3.1747913317
2019-06-29 07:30:00,3.07,0.23,3.0786035795,0.0,0,0.0,3.07,0.23,3.0786035795,3.19,0.63,3.2516149834,0.0,0,0.0,3.19,0.63,3.2516149834
2019-06-29 08:00:00,3.13,0.1,3.1315970367,0.0,0,0.0,3.13,0.1,3.1315970367,3.26,0.71,3.3364202373,0.0,0,0.0,3.26,0.71,3.3364202373
2019-06-29 08:30:00,3.19,0.33,3.2070235422,0.0,0,0.0,3.19,0.33,3.2070235422,3.31,0.71,3.3852917156,0.0,0,0.0,3.31,0.71,3.3852917156
2019-06-29 09:00:00,3.29,0.33,3.3065087328000002,0.0,0,0.0,3.29,0.33,3.3065087328000002,3.43,0.81,3.5243439106,0.0,0,0.0,3.43,0.81,3.5243439106
2019-06-29 09:30:00,3.41,0.32,3.4249817518,0.0,0,0.0,3.41,0.32,3.4249817518,3.55,0.8300000000000001,3.6457372368,0.0,0,0.0,3.55,0.8300000000000001,3.6457372368
2019-06-29 10:00:00,3.49,0.47000000000000003,3.5215053599,0.0,0,0.0,3.49,0.47000000000000003,3.5215053599,3.64,0.85,3.7379272331,0.0,0,0.0,3.64,0.85,3.7379272331
2019-06-29 10:30:00,3.54,0.5,3.575136361,0.0,0,0.0,3.54,0.5,3.575136361,3.7199999999999998,0.98,3.8469208465999998,0.0,0,0.0,3.7199999999999998,0.98,3.8469208465999998
2019-06-29 11:00:00,3.77,0.73,3.8400260416,0.0,0,0.0,3.77,0.73,3.8400260416,3.85,0.71,3.914920178,0.0,0,0.0,3.85,0.71,3.914920178
2019-06-29 11:30:00,4.29,0.48,4.3167696255,0.0,0,0.0,4.29,0.48,4.3167696255,4.52,1.17,4.6689720496,0.0,0,0.0,4.52,1.17,4.6689720496
2019-06-29 12:00:00,4.48,0.81,4.5526365987,0.0,0,0.0,4.48,0.81,4.5526365987,4.59,0.9,4.6774031257,0.0,0,0.0,4.59,0.9,4.6774031257
2019-06-29 12:30:00,4.58,0.9500000000000001,4.6774886424,0.0,0,0.0,4.58,0.9500000000000001,4.6774886424,4.67,0.91,4.7578356424,0.0,0,0.0,4.67,0.91,4.7578356424
2019-06-29 13:00:00,4.7,0.9500000000000001,4.7950495305,0.0,0,0.0,4.7,0.9500000000000001,4.7950495305,4.79,0.91,4.8756743123,0.0,0,0.0,4.79,0.91,4.8756743123
2019-06-29 13:30:00,4.84,0.98,4.9382183022,0.0,0,0.0,4.84,0.98,4.9382183022,4.93,0.9400000000000001,5.0188146011,0.0,0,0.0,4.93,0.9400000000000001,5.0188146011
2019-06-29 14:00:00,4.5600000000000005,1.0,4.6683615970000005,0.0,0,0.0,4.5600000000000005,1.0,4.6683615970000005,4.64,0.96,4.7382697264,0.0,0,0.0,4.64,0.96,4.7382697264
2019-06-29 14:30:00,4.88,1.0,4.9814054242,0.0,0,0.0,4.88,1.0,4.9814054242,4.97,0.96,5.0618672444,0.0,0,0.0,4.97,0.96,5.0618672444
2019-06-29 15:00:00,4.83,0.98,4.9284175959,0.0,0,0.0,4.83,0.98,4.9284175959,4.92,0.93,5.0071249235,0.0,0,0.0,4.92,0.93,5.0071249235
2019-06-29 15:30:00,4.73,1.0,4.8345527197,0.0,0,0.0,4.73,1.0,4.8345527197,4.82,0.96,4.9146719117,0.0,0,0.0,4.82,0.96,4.9146719117
2019-06-29 16:00:00,4.77,0.97,4.867627759,0.0,0,0.0,4.77,0.97,4.867627759,4.86,0.93,4.9481814841,0.0,0,0.0,4.86,0.93,4.9481814841
2019-06-29 16:30:00,4.73,0.96,4.8264376097,0.0,0,0.0,4.73,0.96,4.8264376097,4.82,0.91,4.9051503545,0.0,0,0.0,4.82,0.91,4.9051503545
2019-06-29 17:00:00,4.65,0.99,4.7542191788,0.0,0,0.0,4.65,0.99,4.7542191788,4.74,0.9400000000000001,4.8323079372,0.0,0,0.0,4.74,0.9400000000000001,4.8323079372
2019-06-29 17:30:00,4.47,0.88,4.555798503,0.0,0,0.0,4.47,0.88,4.555798503,4.5600000000000005,0.84,4.6367229807,0.0,0,0.0,4.5600000000000005,0.84,4.6367229807
2019-06-29 18:00:00,4.07,0.8200000000000001,4.1517827496,0.0,0,0.0,4.07,0.8200000000000001,4.1517827496,4.16,0.78,4.232493355,0.0,0,0.0,4.16,0.78,4.232493355
2019-06-29 18:30:00,3.6,0.73,3.6732682995,0.0,0,0.0,3.6,0.73,3.6732682995,3.68,0.6900000000000001,3.7441287371,0.0,0,0.0,3.68,0.6900000000000001,3.7441287371
2019-06-29 19:00:00,3.5,0.6900000000000001,3.5673659751,0.0,0,0.0,3.5,0.6900000000000001,3.5673659751,3.58,0.65,3.6385299229,0.0,0,0.0,3.58,0.65,3.6385299229
2019-06-29 19:30:00,3.45,0.68,3.5163759753,0.0,0,0.0,3.45,0.68,3.5163759753,3.5300000000000002,0.63,3.585777461,0.0,0,0.0,3.5300000000000002,0.63,3.585777461
2019-06-29 20:00:00,3.35,0.65,3.4124771062,0.0,0,0.0,3.35,0.65,3.4124771062,3.43,0.6000000000000001,3.4820827101000003,0.0,0,0.0,3.43,0.6000000000000001,3.4820827101000003
2019-06-29 20:30:00,3.29,0.86,3.4005440741,0.0,0,0.0,3.29,0.86,3.4005440741,3.31,0.13,3.3125518864,0.0,0,0.0,3.31,0.13,3.3125518864
2019-06-29 21:00:00,3.13,0.54,3.1762399154,0.0,0,0.0,3.13,0.54,3.1762399154,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563
2019-06-29 21:30:00,3.05,0.23,3.0586598372,0.0,0,0.0,3.05,0.23,3.0586598372,3.16,0.64,3.224158805,0.0,0,0.0,3.16,0.64,3.224158805
2019-06-29 22:00:00,3.0,0.5,3.0413812651,0.0,0,0.0,3.0,0.5,3.0413812651,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033
2019-06-29 22:30:00,2.94,0.48,2.978925981,0.0,0,0.0,2.94,0.48,2.978925981,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806
2019-06-29 23:00:00,2.91,0.48,2.949321956,0.0,0,0.0,2.91,0.48,2.949321956,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852
2019-06-29 23:30:00,2.86,0.48,2.9,0.0,0,0.0,2.86,0.48,2.9,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412
2019-06-30 00:00:00,2.83,0.45,2.8655540476,0.0,0,0.0,2.83,0.45,2.8655540476,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2019-06-30 00:30:00,2.8,0.46,2.8375341408,0.0,0,0.0,2.8,0.46,2.8375341408,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2019-06-30 01:00:00,2.76,0.46,2.7980707639,0.0,0,0.0,2.76,0.46,2.7980707639,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585
2019-06-30 01:30:00,2.76,0.24,2.7704151313,0.0,0,0.0,2.76,0.24,2.7704151313,2.86,0.54,2.9105325973,0.0,0,0.0,2.86,0.54,2.9105325973
2019-06-30 02:00:00,2.7199999999999998,0.43,2.7537792214,0.0,0,0.0,2.7199999999999998,0.43,2.7537792214,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626
2019-06-30 02:30:00,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295
2019-06-30 03:00:00,2.7800000000000002,0.46,2.8178005607000003,0.0,0,0.0,2.7800000000000002,0.46,2.8178005607000003,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441
2019-06-30 03:30:00,2.73,0.44,2.765230551,0.0,0,0.0,2.73,0.44,2.765230551,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2019-06-30 04:00:00,2.73,0.4,2.7591484192999998,0.0,0,0.0,2.73,0.4,2.7591484192999998,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783
2019-06-30 04:30:00,2.73,0.44,2.765230551,0.0,0,0.0,2.73,0.44,2.765230551,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2019-06-30 05:00:00,2.7199999999999998,0.22,2.7288825552000002,0.0,0,0.0,2.7199999999999998,0.22,2.7288825552000002,2.83,0.53,2.8792012781,0.0,0,0.0,2.83,0.53,2.8792012781
2019-06-30 05:30:00,2.75,0.31,2.7674175688,0.0,0,0.0,2.75,0.31,2.7674175688,2.83,0.48,2.870418088,0.0,0,0.0,2.83,0.48,2.870418088
2019-06-30 06:00:00,2.75,0.44,2.7849775583,0.0,0,0.0,2.75,0.44,2.7849775583,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585
2019-06-30 06:30:00,2.87,0.48,2.9098625397,0.0,0,0.0,2.87,0.48,2.9098625397,2.94,0.43,2.9712791858000003,0.0,0,0.0,2.94,0.43,2.9712791858000003
2019-06-30 07:00:00,2.96,0.5,3.0019327108,0.0,0,0.0,2.96,0.5,3.0019327108,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841
2019-06-30 07:30:00,3.0,0.5,3.0413812651,0.0,0,0.0,3.0,0.5,3.0413812651,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251
2019-06-30 08:00:00,3.11,0.5700000000000001,3.1618032829000002,0.0,0,0.0,3.11,0.5700000000000001,3.1618032829000002,3.19,0.52,3.2321045775,0.0,0,0.0,3.19,0.52,3.2321045775
2019-06-30 08:30:00,3.1,0.53,3.1449801271,0.0,0,0.0,3.1,0.53,3.1449801271,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445
2019-06-30 09:00:00,3.17,0.52,3.2123667288,0.0,0,0.0,3.17,0.52,3.2123667288,3.25,0.59,3.3031197375,0.0,0,0.0,3.25,0.59,3.3031197375
2019-06-30 09:30:00,3.17,0.56,3.2190837206,0.0,0,0.0,3.17,0.56,3.2190837206,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286
2019-06-30 10:00:00,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393,3.25,0.5700000000000001,3.2996060371,0.0,0,0.0,3.25,0.5700000000000001,3.2996060371
2019-06-30 10:30:00,3.24,0.5700000000000001,3.2897568299,0.0,0,0.0,3.24,0.5700000000000001,3.2897568299,3.31,0.53,3.3521634805,0.0,0,0.0,3.31,0.53,3.3521634805
2019-06-30 11:00:00,3.29,0.41000000000000003,3.3154486876,0.0,0,0.0,3.29,0.41000000000000003,3.3154486876,3.41,0.68,3.4771396291,0.0,0,0.0,3.41,0.68,3.4771396291
2019-06-30 11:30:00,3.33,0.43,3.3576479863,0.0,0,0.0,3.33,0.43,3.3576479863,3.43,0.66,3.4929214134,0.0,0,0.0,3.43,0.66,3.4929214134
2019-06-30 12:00:00,3.35,0.43,3.3774842709,0.0,0,0.0,3.35,0.43,3.3774842709,3.47,0.73,3.5459554425,0.0,0,0.0,3.47,0.73,3.5459554425
2019-06-30 12:30:00,3.37,0.37,3.3902507282,0.0,0,0.0,3.37,0.37,3.3902507282,3.52,0.81,3.6119939092,0.0,0,0.0,3.52,0.81,3.6119939092
2019-06-30 13:00:00,3.32,0.66,3.384966765,0.0,0,0.0,3.32,0.66,3.384966765,3.4,0.61,3.4542871913,0.0,0,0.0,3.4,0.61,3.4542871913
2019-06-30 13:30:00,3.44,0.66,3.5027417832000003,0.0,0,0.0,3.44,0.66,3.5027417832000003,3.52,0.61,3.5724641355999998,0.0,0,0.0,3.52,0.61,3.5724641355999998
2019-06-30 14:00:00,3.4,0.6000000000000001,3.4525353003,0.0,0,0.0,3.4,0.6000000000000001,3.4525353003,3.5,0.64,3.5580331645000003,0.0,0,0.0,3.5,0.64,3.5580331645000003
2019-06-30 14:30:00,3.4,0.36,3.4190057034,0.0,0,0.0,3.4,0.36,3.4190057034,3.58,0.9400000000000001,3.7013511047,0.0,0,0.0,3.58,0.9400000000000001,3.7013511047
2019-06-30 15:00:00,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406,3.4,0.72,3.4753992576,0.0,0,0.0,3.4,0.72,3.4753992576
2019-06-30 15:30:00,3.39,0.6000000000000001,3.4426879034,0.0,0,0.0,3.39,0.6000000000000001,3.4426879034,3.48,0.61,3.5330581654,0.0,0,0.0,3.48,0.61,3.5330581654
2019-06-30 16:00:00,3.34,0.5700000000000001,3.3882886536,0.0,0,0.0,3.34,0.5700000000000001,3.3882886536,3.43,0.58,3.478692283,0.0,0,0.0,3.43,0.58,3.478692283
2019-06-30 16:30:00,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583,3.45,0.64,3.5088602138000002,0.0,0,0.0,3.45,0.64,3.5088602138000002
2019-06-30 17:00:00,3.2,0.06,3.2005624506,0.0,0,0.0,3.2,0.06,3.2005624506,3.37,0.93,3.4959691074,0.0,0,0.0,3.37,0.93,3.4959691074
2019-06-30 17:30:00,3.35,0.56,3.3964834756,0.0,0,0.0,3.35,0.56,3.3964834756,3.43,0.61,3.4838197428,0.0,0,0.0,3.43,0.61,3.4838197428
2019-06-30 18:00:00,3.24,0.47000000000000003,3.273912033,0.0,0,0.0,3.24,0.47000000000000003,3.273912033,3.34,0.63,3.3988968799,0.0,0,0.0,3.34,0.63,3.3988968799
2019-06-30 18:30:00,3.14,0.17,3.1445985435,0.0,0,0.0,3.14,0.17,3.1445985435,3.27,0.71,3.3461918654,0.0,0,0.0,3.27,0.71,3.3461918654
2019-06-30 19:00:00,3.0,0.17,3.0048128061,0.0,0,0.0,3.0,0.17,3.0048128061,3.16,0.87,3.2775753233,0.0,0,0.0,3.16,0.87,3.2775753233
2019-06-30 19:30:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.18,0.56,3.2289317119,0.0,0,0.0,3.18,0.56,3.2289317119
2019-06-30 20:00:00,3.06,0.52,3.1038685539,0.0,0,0.0,3.06,0.52,3.1038685539,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272
2019-06-30 20:30:00,2.99,0.49,3.0298844862,0.0,0,0.0,2.99,0.49,3.0298844862,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499
2019-06-30 21:00:00,2.9,0.52,2.9462518562,0.0,0,0.0,2.9,0.52,2.9462518562,2.9699999999999998,0.48,3.0085378509,0.0,0,0.0,2.9699999999999998,0.48,3.0085378509
2019-06-30 21:30:00,2.92,0.46,2.9560108254,0.0,0,0.0,2.92,0.46,2.9560108254,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356
2019-06-30 22:00:00,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115
2019-06-30 22:30:00,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115
2019-06-30 23:00:00,2.7800000000000002,0.5,2.8246061672,0.0,0,0.0,2.7800000000000002,0.5,2.8246061672,2.85,0.45,2.8853076093,0.0,0,0.0,2.85,0.45,2.8853076093
2019-06-30 23:30:00,2.8,0.44,2.8343605981,0.0,0,0.0,2.8,0.44,2.8343605981,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2019-07-01 00:00:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003
2019-07-01 00:30:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.88,0.45,2.9149442533,0.0,0,0.0,2.88,0.45,2.9149442533
2019-07-01 01:00:00,2.67,-0.17,2.6754065112000003,0.0,0,0.0,2.67,-0.17,2.6754065112000003,2.84,0.8,2.9505253769,0.0,0,0.0,2.84,0.8,2.9505253769
2019-07-01 01:30:00,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003,2.87,0.47000000000000003,2.9082297021,0.0,0,0.0,2.87,0.47000000000000003,2.9082297021
2019-07-01 02:00:00,2.77,0.45,2.8063143088,0.0,0,0.0,2.77,0.45,2.8063143088,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998
2019-07-01 02:30:00,2.7199999999999998,0.43,2.7537792214,0.0,0,0.0,2.7199999999999998,0.43,2.7537792214,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953
2019-07-01 03:00:00,2.7199999999999998,0.48,2.7620282403000003,0.0,0,0.0,2.7199999999999998,0.48,2.7620282403000003,2.79,0.44,2.8244822534000003,0.0,0,0.0,2.79,0.44,2.8244822534000003
2019-07-01 03:30:00,2.7199999999999998,-0.08,2.7211762163,0.0,0,0.0,2.7199999999999998,-0.08,2.7211762163,2.86,0.72,2.9492371895,0.0,0,0.0,2.86,0.72,2.9492371895
2019-07-01 04:00:00,2.74,0.44,2.7751036017,0.0,0,0.0,2.74,0.44,2.7751036017,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972
2019-07-01 04:30:00,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591
2019-07-01 05:00:00,2.7199999999999998,0.43,2.7537792214,0.0,0,0.0,2.7199999999999998,0.43,2.7537792214,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953
2019-07-01 05:30:00,2.7800000000000002,0.43,2.8130588334,0.0,0,0.0,2.7800000000000002,0.43,2.8130588334,2.85,0.43,2.8822560608,0.0,0,0.0,2.85,0.43,2.8822560608
2019-07-01 06:00:00,2.8,0.44,2.8343605981,0.0,0,0.0,2.8,0.44,2.8343605981,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2019-07-01 06:30:00,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306
2019-07-01 07:00:00,3.13,-0.01,3.1300159744,0.0,0,0.0,3.13,-0.01,3.1300159744,3.29,0.8,3.3858676879000003,0.0,0,0.0,3.29,0.8,3.3858676879000003
2019-07-01 07:30:00,3.37,-0.02,3.3700593467,0.0,0,0.0,3.37,-0.02,3.3700593467,3.5300000000000002,0.84,3.6285672103,0.0,0,0.0,3.5300000000000002,0.84,3.6285672103
2019-07-01 08:00:00,3.66,0.61,3.7104851435,0.0,0,0.0,3.66,0.61,3.7104851435,3.74,0.56,3.7816927426999998,0.0,0,0.0,3.74,0.56,3.7816927426999998
2019-07-01 08:30:00,3.87,0.59,3.9147158262,0.0,0,0.0,3.87,0.59,3.9147158262,3.9699999999999998,0.64,4.0212560227,0.0,0,0.0,3.9699999999999998,0.64,4.0212560227
2019-07-01 09:00:00,4.04,0.39,4.0587806051,0.0,0,0.0,4.04,0.39,4.0587806051,4.22,0.92,4.3191202808,0.0,0,0.0,4.22,0.92,4.3191202808
2019-07-01 09:30:00,4.26,0.65,4.3093038881,0.0,0,0.0,4.26,0.65,4.3093038881,4.36,0.67,4.4111789807,0.0,0,0.0,4.36,0.67,4.4111789807
2019-07-01 10:00:00,4.36,0.7000000000000001,4.4158351419,0.0,0,0.0,4.36,0.7000000000000001,4.4158351419,4.45,0.65,4.4972213644,0.0,0,0.0,4.45,0.65,4.4972213644
2019-07-01 10:30:00,4.45,0.7000000000000001,4.5047197471,0.0,0,0.0,4.45,0.7000000000000001,4.5047197471,4.54,0.65,4.5862948008,0.0,0,0.0,4.54,0.65,4.5862948008
2019-07-01 11:00:00,4.45,0.7000000000000001,4.5047197471,0.0,0,0.0,4.45,0.7000000000000001,4.5047197471,4.54,0.65,4.5862948008,0.0,0,0.0,4.54,0.65,4.5862948008
2019-07-01 11:30:00,4.58,0.75,4.641002047,0.0,0,0.0,4.58,0.75,4.641002047,4.66,0.71,4.7137776783,0.0,0,0.0,4.66,0.71,4.7137776783
2019-07-01 12:00:00,4.54,0.72,4.5967379738,0.0,0,0.0,4.54,0.72,4.5967379738,4.63,0.68,4.6796687917,0.0,0,0.0,4.63,0.68,4.6796687917
2019-07-01 12:30:00,4.55,0.75,4.6113989201,0.0,0,0.0,4.55,0.75,4.6113989201,4.64,0.71,4.6940068172,0.0,0,0.0,4.64,0.71,4.6940068172
2019-07-01 13:00:00,4.55,0.75,4.6113989201,0.0,0,0.0,4.55,0.75,4.6113989201,4.64,0.71,4.6940068172,0.0,0,0.0,4.64,0.71,4.6940068172
2019-07-01 13:30:00,4.57,0.78,4.6360867119,0.0,0,0.0,4.57,0.78,4.6360867119,4.66,0.73,4.7168315637,0.0,0,0.0,4.66,0.73,4.7168315637
2019-07-01 14:00:00,4.57,0.78,4.6360867119,0.0,0,0.0,4.57,0.78,4.6360867119,4.66,0.73,4.7168315637,0.0,0,0.0,4.66,0.73,4.7168315637
2019-07-01 14:30:00,4.62,0.79,4.6870566457,0.0,0,0.0,4.62,0.79,4.6870566457,4.71,0.75,4.7693395769,0.0,0,0.0,4.71,0.75,4.7693395769
2019-07-01 15:00:00,4.59,0.78,4.6558028309,0.0,0,0.0,4.59,0.78,4.6558028309,4.68,0.73,4.7365916016,0.0,0,0.0,4.68,0.73,4.7365916016
2019-07-01 15:30:00,4.58,0.76,4.6426285658,0.0,0,0.0,4.58,0.76,4.6426285658,4.66,0.72,4.7152942644,0.0,0,0.0,4.66,0.72,4.7152942644
2019-07-01 16:00:00,4.45,0.42,4.4697762808,0.0,0,0.0,4.45,0.42,4.4697762808,4.68,1.12,4.8121512861,0.0,0,0.0,4.68,1.12,4.8121512861
2019-07-01 16:30:00,4.41,0.54,4.442938217,0.0,0,0.0,4.41,0.54,4.442938217,4.59,0.96,4.6893176476,0.0,0,0.0,4.59,0.96,4.6893176476
2019-07-01 17:00:00,4.32,0.73,4.3812441155,0.0,0,0.0,4.32,0.73,4.3812441155,4.4,0.68,4.4522353936,0.0,0,0.0,4.4,0.68,4.4522353936
2019-07-01 17:30:00,4.03,0.65,4.0820828017,0.0,0,0.0,4.03,0.65,4.0820828017,4.12,0.61,4.1649129643,0.0,0,0.0,4.12,0.61,4.1649129643
2019-07-01 18:00:00,3.86,0.65,3.9143454114000003,0.0,0,0.0,3.86,0.65,3.9143454114000003,3.94,0.61,3.9869411834,0.0,0,0.0,3.94,0.61,3.9869411834
2019-07-01 18:30:00,3.67,0.62,3.7220021494,0.0,0,0.0,3.67,0.62,3.7220021494,3.75,0.58,3.7945882517,0.0,0,0.0,3.75,0.58,3.7945882517
2019-07-01 19:00:00,3.56,0.6000000000000001,3.6102077503,0.0,0,0.0,3.56,0.6000000000000001,3.6102077503,3.64,0.55,3.6813176989,0.0,0,0.0,3.64,0.55,3.6813176989
2019-07-01 19:30:00,3.46,0.6000000000000001,3.5116377945,0.0,0,0.0,3.46,0.6000000000000001,3.5116377945,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968
2019-07-01 20:00:00,3.35,0.5700000000000001,3.3981465536,0.0,0,0.0,3.35,0.5700000000000001,3.3981465536,3.43,0.52,3.4691929897,0.0,0,0.0,3.43,0.52,3.4691929897
2019-07-01 20:30:00,3.21,0.52,3.2518456298,0.0,0,0.0,3.21,0.52,3.2518456298,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716
2019-07-01 21:00:00,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2019-07-01 21:30:00,3.05,0.5,3.0907118921,0.0,0,0.0,3.05,0.5,3.0907118921,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904
2019-07-01 22:00:00,2.9699999999999998,0.48,3.0085378509,0.0,0,0.0,2.9699999999999998,0.48,3.0085378509,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334
2019-07-01 22:30:00,2.95,0.49,2.990418031,0.0,0,0.0,2.95,0.49,2.990418031,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636
2019-07-01 23:00:00,2.85,0.43,2.8822560608,0.0,0,0.0,2.85,0.43,2.8822560608,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003
2019-07-01 23:30:00,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047
2019-07-02 00:00:00,2.75,0.08,2.7511633903,0.0,0,0.0,2.75,0.08,2.7511633903,2.88,0.59,2.9398129192,0.0,0,0.0,2.88,0.59,2.9398129192
2019-07-02 00:30:00,2.7,0.43,2.7340263349000002,0.0,0,0.0,2.7,0.43,2.7340263349000002,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461
2019-07-02 01:00:00,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003
2019-07-02 01:30:00,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003
2019-07-02 02:00:00,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2019-07-02 02:30:00,2.68,0.42,2.7127108213,0.0,0,0.0,2.68,0.42,2.7127108213,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2019-07-02 03:00:00,2.73,0.4,2.7591484192999998,0.0,0,0.0,2.73,0.4,2.7591484192999998,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2019-07-02 03:30:00,2.63,0.37,2.6558990945,0.0,0,0.0,2.63,0.37,2.6558990945,2.7,0.33,2.7200919102,0.0,0,0.0,2.7,0.33,2.7200919102
2019-07-02 04:00:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2019-07-02 04:30:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524
2019-07-02 05:00:00,2.63,0.37,2.6558990945,0.0,0,0.0,2.63,0.37,2.6558990945,2.7,0.33,2.7200919102,0.0,0,0.0,2.7,0.33,2.7200919102
2019-07-02 05:30:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.77,0.32,2.7884224931,0.0,0,0.0,2.77,0.32,2.7884224931
2019-07-02 06:00:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-07-02 06:30:00,2.92,0.21,2.9275416308,0.0,0,0.0,2.92,0.21,2.9275416308,3.02,0.5,3.0611109095,0.0,0,0.0,3.02,0.5,3.0611109095
2019-07-02 07:00:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2019-07-02 07:30:00,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162
2019-07-02 08:00:00,2.15,0.24,2.1633538777,0.0,0,0.0,2.15,0.24,2.1633538777,2.21,0.21,2.2199549545,0.0,0,0.0,2.21,0.21,2.2199549545
2019-07-02 08:30:00,2.2,0.24,2.213052191,0.0,0,0.0,2.2,0.24,2.213052191,2.27,0.21,2.2796929618,0.0,0,0.0,2.27,0.21,2.2796929618
2019-07-02 09:00:00,4.44,0.65,4.4873265983,0.0,0,0.0,4.44,0.65,4.4873265983,4.53,0.61,4.5708861285,0.0,0,0.0,4.53,0.61,4.5708861285
2019-07-02 09:30:00,4.74,0.72,4.7943717002,0.0,0,0.0,4.74,0.72,4.7943717002,4.83,0.67,4.8762485581,0.0,0,0.0,4.83,0.67,4.8762485581
2019-07-02 10:00:00,4.8,0.78,4.8629620603,0.0,0,0.0,4.8,0.78,4.8629620603,4.89,0.73,4.9441885077,0.0,0,0.0,4.89,0.73,4.9441885077
2019-07-02 10:30:00,4.93,0.75,4.9867223705,0.0,0,0.0,4.93,0.75,4.9867223705,5.02,0.7000000000000001,5.068569818,0.0,0,0.0,5.02,0.7000000000000001,5.068569818
2019-07-02 11:00:00,4.96,0.75,5.0163831592,0.0,0,0.0,4.96,0.75,5.0163831592,5.05,0.7000000000000001,5.098284025,0.0,0,0.0,5.05,0.7000000000000001,5.098284025
2019-07-02 11:30:00,5.02,0.6000000000000001,5.0557294231,0.0,0,0.0,5.02,0.6000000000000001,5.0557294231,5.19,0.9500000000000001,5.2762297145,0.0,0,0.0,5.19,0.9500000000000001,5.2762297145
2019-07-02 12:00:00,5.02,0.58,5.0533948985,0.0,0,0.0,5.02,0.58,5.0533948985,5.19,1.01,5.2873622914,0.0,0,0.0,5.19,1.01,5.2873622914
2019-07-02 12:30:00,4.96,0.49,4.9841448615,0.0,0,0.0,4.96,0.49,4.9841448615,5.19,1.15,5.3158818648,0.0,0,0.0,5.19,1.15,5.3158818648
2019-07-02 13:00:00,5.0,0.6900000000000001,5.0473854618,0.0,0,0.0,5.0,0.6900000000000001,5.0473854618,5.14,0.89,5.2164834899,0.0,0,0.0,5.14,0.89,5.2164834899
2019-07-02 13:30:00,5.02,0.8,5.0833453552,0.0,0,0.0,5.02,0.8,5.0833453552,5.11,0.75,5.1647458795,0.0,0,0.0,5.11,0.75,5.1647458795
2019-07-02 14:00:00,5.02,0.8,5.0833453552,0.0,0,0.0,5.02,0.8,5.0833453552,5.11,0.75,5.1647458795,0.0,0,0.0,5.11,0.75,5.1647458795
2019-07-02 14:30:00,5.06,0.8200000000000001,5.1260120952,0.0,0,0.0,5.06,0.8200000000000001,5.1260120952,5.15,0.78,5.2087330513,0.0,0,0.0,5.15,0.78,5.2087330513
2019-07-02 15:00:00,5.09,0.8200000000000001,5.1556279928,0.0,0,0.0,5.09,0.8200000000000001,5.1556279928,5.18,0.78,5.2383967013,0.0,0,0.0,5.18,0.78,5.2383967013
2019-07-02 15:30:00,5.07,0.8200000000000001,5.1358835657,0.0,0,0.0,5.07,0.8200000000000001,5.1358835657,5.17,0.78,5.2285083915,0.0,0,0.0,5.17,0.78,5.2285083915
2019-07-02 16:00:00,5.03,0.8200000000000001,5.0964006907,0.0,0,0.0,5.03,0.8200000000000001,5.0964006907,5.12,0.78,5.1790732762000005,0.0,0,0.0,5.12,0.78,5.1790732762000005
2019-07-02 16:30:00,4.58,0.77,4.6442760469,0.0,0,0.0,4.58,0.77,4.6442760469,4.66,0.72,4.7152942644,0.0,0,0.0,4.66,0.72,4.7152942644
2019-07-02 17:00:00,4.41,0.75,4.473320914,0.0,0,0.0,4.41,0.75,4.473320914,4.5,0.71,4.5556668008,0.0,0,0.0,4.5,0.71,4.5556668008
2019-07-02 17:30:00,4.09,0.67,4.1445144468,0.0,0,0.0,4.09,0.67,4.1445144468,4.18,0.63,4.2272094814,0.0,0,0.0,4.18,0.63,4.2272094814
2019-07-02 18:00:00,3.86,0.63,3.9110740213,0.0,0,0.0,3.86,0.63,3.9110740213,3.94,0.59,3.9839302203,0.0,0,0.0,3.94,0.59,3.9839302203
2019-07-02 18:30:00,3.6,-0.07,3.6006804912,0.0,0,0.0,3.6,-0.07,3.6006804912,3.7800000000000002,0.9,3.8856659661,0.0,0,0.0,3.7800000000000002,0.9,3.8856659661
2019-07-02 19:00:00,3.47,0.04,3.4702305399,0.0,0,0.0,3.47,0.04,3.4702305399,3.63,0.81,3.7192741227,0.0,0,0.0,3.63,0.81,3.7192741227
2019-07-02 19:30:00,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655
2019-07-02 20:00:00,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2019-07-02 20:30:00,3.14,0.51,3.1811475917,0.0,0,0.0,3.14,0.51,3.1811475917,3.22,0.46,3.2526911935,0.0,0,0.0,3.22,0.46,3.2526911935
2019-07-02 21:00:00,3.06,0.47000000000000003,3.0958843648,0.0,0,0.0,3.06,0.47000000000000003,3.0958843648,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177
2019-07-02 21:30:00,3.0,0.47000000000000003,3.0365934861,0.0,0,0.0,3.0,0.47000000000000003,3.0365934861,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138
2019-07-02 22:00:00,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2019-07-02 22:30:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169
2019-07-02 23:00:00,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123
2019-07-02 23:30:00,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067
2019-07-03 00:00:00,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067
2019-07-03 00:30:00,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2019-07-03 01:00:00,2.64,0.27,2.6537709018999998,0.0,0,0.0,2.64,0.27,2.6537709018999998,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462
2019-07-03 01:30:00,2.69,0.33,2.7101660466,0.0,0,0.0,2.69,0.33,2.7101660466,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2019-07-03 02:00:00,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403,2.7199999999999998,0.32,2.7387588430000003,0.0,0,0.0,2.7199999999999998,0.32,2.7387588430000003
2019-07-03 02:30:00,2.61,-0.1,2.6119150063000003,0.0,0,0.0,2.61,-0.1,2.6119150063000003,2.76,0.59,2.8223571709,0.0,0,0.0,2.76,0.59,2.8223571709
2019-07-03 03:00:00,2.66,-0.23,2.6699250925999998,0.0,0,0.0,2.66,-0.23,2.6699250925999998,2.83,0.72,2.9201541055,0.0,0,0.0,2.83,0.72,2.9201541055
2019-07-03 03:30:00,2.64,-0.05,2.6404734424000003,0.0,0,0.0,2.64,-0.05,2.6404734424000003,2.7800000000000002,0.56,2.8358420266,0.0,0,0.0,2.7800000000000002,0.56,2.8358420266
2019-07-03 04:00:00,2.64,0.11,2.6422906728999997,0.0,0,0.0,2.64,0.11,2.6422906728999997,2.75,0.48,2.7915766155,0.0,0,0.0,2.75,0.48,2.7915766155
2019-07-03 04:30:00,2.63,0.36,2.6545244395000003,0.0,0,0.0,2.63,0.36,2.6545244395000003,2.7,0.32,2.7188968351,0.0,0,0.0,2.7,0.32,2.7188968351
2019-07-03 05:00:00,2.63,0.36,2.6545244395000003,0.0,0,0.0,2.63,0.36,2.6545244395000003,2.7,0.32,2.7188968351,0.0,0,0.0,2.7,0.32,2.7188968351
2019-07-03 05:30:00,2.67,0.31,2.6879360111,0.0,0,0.0,2.67,0.31,2.6879360111,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645
2019-07-03 06:00:00,2.69,-0.21,2.6981845749,0.0,0,0.0,2.69,-0.21,2.6981845749,2.86,0.74,2.9541834743,0.0,0,0.0,2.86,0.74,2.9541834743
2019-07-03 06:30:00,2.86,-0.23,2.8692333470999998,0.0,0,0.0,2.86,-0.23,2.8692333470999998,3.03,0.71,3.1120732639,0.0,0,0.0,3.03,0.71,3.1120732639
2019-07-03 07:00:00,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974
2019-07-03 07:30:00,3.37,0.55,3.4145863586000003,0.0,0,0.0,3.37,0.55,3.4145863586000003,3.45,0.5,3.4860436027,0.0,0,0.0,3.45,0.5,3.4860436027
2019-07-03 08:00:00,3.61,0.55,3.6516571581,0.0,0,0.0,3.61,0.55,3.6516571581,3.68,0.5,3.7138120577000002,0.0,0,0.0,3.68,0.5,3.7138120577000002
2019-07-03 08:30:00,3.85,0.11,3.851571108,0.0,0,0.0,3.85,0.11,3.851571108,4.02,0.86,4.1109609582,0.0,0,0.0,4.02,0.86,4.1109609582
2019-07-03 09:00:00,3.99,0.09,3.9910149085,0.0,0,0.0,3.99,0.09,3.9910149085,4.18,0.9500000000000001,4.2865953856,0.0,0,0.0,4.18,0.9500000000000001,4.2865953856
