Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-03 09:30:00,4.26,0.66,4.3108235872,0.0,0,0.0,4.26,0.66,4.3108235872,4.34,0.62,4.3840620434,0.0,0,0.0,4.34,0.62,4.3840620434
2019-07-03 10:00:00,4.35,0.68,4.4028286362,0.0,0,0.0,4.35,0.68,4.4028286362,4.43,0.64,4.4759915103,0.0,0,0.0,4.43,0.64,4.4759915103
2019-07-03 10:30:00,4.46,0.68,4.5115407568,0.0,0,0.0,4.46,0.68,4.5115407568,4.55,0.64,4.5947905284,0.0,0,0.0,4.55,0.64,4.5947905284
2019-07-03 11:00:00,4.51,0.71,4.5655448744000005,0.0,0,0.0,4.51,0.71,4.5655448744000005,4.6,0.67,4.6485374044,0.0,0,0.0,4.6,0.67,4.6485374044
2019-07-03 11:30:00,4.58,0.6900000000000001,4.6316843588,0.0,0,0.0,4.58,0.6900000000000001,4.6316843588,4.66,0.65,4.7051142388,0.0,0,0.0,4.66,0.65,4.7051142388
2019-07-03 12:00:00,4.6,0.73,4.6575637408,0.0,0,0.0,4.6,0.73,4.6575637408,4.69,0.68,4.7390399872,0.0,0,0.0,4.69,0.68,4.7390399872
2019-07-03 12:30:00,4.63,0.77,4.6935913755000005,0.0,0,0.0,4.63,0.77,4.6935913755000005,4.71,0.72,4.7647140523000004,0.0,0,0.0,4.71,0.72,4.7647140523000004
2019-07-03 13:00:00,4.61,0.74,4.6690148854,0.0,0,0.0,4.61,0.74,4.6690148854,4.7,0.6900000000000001,4.7503789323,0.0,0,0.0,4.7,0.6900000000000001,4.7503789323
2019-07-03 13:30:00,4.61,0.76,4.67222645,0.0,0,0.0,4.61,0.76,4.67222645,4.7,0.72,4.7548291242000005,0.0,0,0.0,4.7,0.72,4.7548291242000005
2019-07-03 14:00:00,4.63,0.74,4.6887631631,0.0,0,0.0,4.63,0.74,4.6887631631,4.72,0.7000000000000001,4.7716244613,0.0,0,0.0,4.72,0.7000000000000001,4.7716244613
2019-07-03 14:30:00,4.62,0.78,4.6853815213,0.0,0,0.0,4.62,0.78,4.6853815213,4.72,0.74,4.7776563292,0.0,0,0.0,4.72,0.74,4.7776563292
2019-07-03 15:00:00,4.69,0.8,4.7577410606,0.0,0,0.0,4.69,0.8,4.7577410606,4.78,0.76,4.8400413221,0.0,0,0.0,4.78,0.76,4.8400413221
2019-07-03 15:30:00,4.72,0.8,4.7873165761,0.0,0,0.0,4.72,0.8,4.7873165761,4.8100000000000005,0.76,4.8696714468,0.0,0,0.0,4.8100000000000005,0.76,4.8696714468
2019-07-03 16:00:00,4.64,0.8,4.7084604703,0.0,0,0.0,4.64,0.8,4.7084604703,4.73,0.76,4.7906680119,0.0,0,0.0,4.73,0.76,4.7906680119
2019-07-03 16:30:00,4.55,0.85,4.6287147244,0.0,0,0.0,4.55,0.85,4.6287147244,4.64,0.8,4.7084604703,0.0,0,0.0,4.64,0.8,4.7084604703
2019-07-03 17:00:00,4.5,0.78,4.5670997362,0.0,0,0.0,4.5,0.78,4.5670997362,4.59,0.74,4.6492687597,0.0,0,0.0,4.59,0.74,4.6492687597
2019-07-03 17:30:00,4.23,0.71,4.2891724143,0.0,0,0.0,4.23,0.71,4.2891724143,4.32,0.67,4.3716472868,0.0,0,0.0,4.32,0.67,4.3716472868
2019-07-03 18:00:00,4.05,0.71,4.1117636119,0.0,0,0.0,4.05,0.71,4.1117636119,4.13,0.67,4.1839933078,0.0,0,0.0,4.13,0.67,4.1839933078
2019-07-03 18:30:00,3.75,0.74,3.8223160518,0.0,0,0.0,3.75,0.74,3.8223160518,3.83,0.6900000000000001,3.8916577445,0.0,0,0.0,3.83,0.6900000000000001,3.8916577445
2019-07-03 19:00:00,3.7,0.67,3.7601728683999998,0.0,0,0.0,3.7,0.67,3.7601728683999998,3.7800000000000002,0.62,3.8305091045,0.0,0,0.0,3.7800000000000002,0.62,3.8305091045
2019-07-03 19:30:00,3.59,0.63,3.6448593937,0.0,0,0.0,3.59,0.63,3.6448593937,3.67,0.59,3.717122543,0.0,0,0.0,3.67,0.59,3.717122543
2019-07-03 20:00:00,3.47,0.6000000000000001,3.5214911614,0.0,0,0.0,3.47,0.6000000000000001,3.5214911614,3.55,0.55,3.5923529893,0.0,0,0.0,3.55,0.55,3.5923529893
2019-07-03 20:30:00,3.35,0.55,3.3948490394,0.0,0,0.0,3.35,0.55,3.3948490394,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769
2019-07-03 21:00:00,3.26,0.55,3.3060701747,0.0,0,0.0,3.26,0.55,3.3060701747,3.34,0.51,3.3787127726,0.0,0,0.0,3.34,0.51,3.3787127726
2019-07-03 21:30:00,3.18,0.55,3.2272124194,0.0,0,0.0,3.18,0.55,3.2272124194,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286
2019-07-03 22:00:00,3.09,0.52,3.1334485794,0.0,0,0.0,3.09,0.52,3.1334485794,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002
2019-07-03 22:30:00,3.03,0.51,3.072621031,0.0,0,0.0,3.03,0.51,3.072621031,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748
2019-07-03 23:00:00,2.95,0.49,2.990418031,0.0,0,0.0,2.95,0.49,2.990418031,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308
2019-07-03 23:30:00,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115
2019-07-04 00:00:00,2.84,0.27,2.8528056366000003,0.0,0,0.0,2.84,0.27,2.8528056366000003,2.95,0.54,2.9990165055,0.0,0,0.0,2.95,0.54,2.9990165055
2019-07-04 00:30:00,2.79,0.25,2.8011783235000003,0.0,0,0.0,2.79,0.25,2.8011783235000003,2.89,0.51,2.9346550053,0.0,0,0.0,2.89,0.51,2.9346550053
2019-07-04 01:00:00,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2019-07-04 01:30:00,2.75,-0.02,2.7500727263,0.0,0,0.0,2.75,-0.02,2.7500727263,2.89,0.66,2.9644055053000002,0.0,0,0.0,2.89,0.66,2.9644055053000002
2019-07-04 02:00:00,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633
2019-07-04 02:30:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2019-07-04 03:00:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2019-07-04 03:30:00,2.75,0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,0.41000000000000003,2.7803956553,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2019-07-04 04:00:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2019-07-04 04:30:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2019-07-04 05:00:00,2.74,0.4,2.769043156,0.0,0,0.0,2.74,0.4,2.769043156,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998
2019-07-04 05:30:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2019-07-04 06:00:00,2.76,-0.22,2.7687542325,0.0,0,0.0,2.76,-0.22,2.7687542325,2.92,0.74,3.0123080852,0.0,0,0.0,2.92,0.74,3.0123080852
2019-07-04 06:30:00,2.99,0.29,3.0040306257,0.0,0,0.0,2.99,0.29,3.0040306257,3.09,0.53,3.135123602,0.0,0,0.0,3.09,0.53,3.135123602
2019-07-04 07:00:00,3.17,0.51,3.2107631492,0.0,0,0.0,3.17,0.51,3.2107631492,3.24,0.46,3.2724914056,0.0,0,0.0,3.24,0.46,3.2724914056
2019-07-04 07:30:00,3.43,0.29,3.4422376443,0.0,0,0.0,3.43,0.29,3.4422376443,3.56,0.7000000000000001,3.6281675816,0.0,0,0.0,3.56,0.7000000000000001,3.6281675816
2019-07-04 08:00:00,3.64,-0.12,3.6419774848,0.0,0,0.0,3.64,-0.12,3.6419774848,3.84,0.9500000000000001,3.9557679406,0.0,0,0.0,3.84,0.9500000000000001,3.9557679406
2019-07-04 08:30:00,3.99,0.62,4.0378831088,0.0,0,0.0,3.99,0.62,4.0378831088,4.08,0.65,4.1314525291,0.0,0,0.0,4.08,0.65,4.1314525291
2019-07-04 09:00:00,4.14,0.35000000000000003,4.1547683449,0.0,0,0.0,4.14,0.35000000000000003,4.1547683449,4.34,0.97,4.4470776921,0.0,0,0.0,4.34,0.97,4.4470776921
2019-07-04 09:30:00,4.32,0.38,4.3366807584,0.0,0,0.0,4.32,0.38,4.3366807584,4.54,1.04,4.6575959464,0.0,0,0.0,4.54,1.04,4.6575959464
2019-07-04 10:00:00,4.41,0.39,4.4272113119,0.0,0,0.0,4.41,0.39,4.4272113119,4.64,1.07,4.7617748792,0.0,0,0.0,4.64,1.07,4.7617748792
2019-07-04 10:30:00,4.64,0.74,4.6986381006,0.0,0,0.0,4.64,0.74,4.6986381006,4.74,0.75,4.7989686392,0.0,0,0.0,4.74,0.75,4.7989686392
2019-07-04 11:00:00,4.71,0.78,4.7741491389,0.0,0,0.0,4.71,0.78,4.7741491389,4.8,0.74,4.8567067031,0.0,0,0.0,4.8,0.74,4.8567067031
2019-07-04 11:30:00,4.76,0.8200000000000001,4.8301138703,0.0,0,0.0,4.76,0.8200000000000001,4.8301138703,4.85,0.77,4.9107433246,0.0,0,0.0,4.85,0.77,4.9107433246
2019-07-04 12:00:00,4.71,0.85,4.7860839942,0.0,0,0.0,4.71,0.85,4.7860839942,4.8,0.81,4.867864008,0.0,0,0.0,4.8,0.81,4.867864008
2019-07-04 12:30:00,4.86,0.85,4.9337713769,0.0,0,0.0,4.86,0.85,4.9337713769,4.95,0.81,5.0158349255,0.0,0,0.0,4.95,0.81,5.0158349255
2019-07-04 13:00:00,4.86,0.85,4.9337713769,0.0,0,0.0,4.86,0.85,4.9337713769,4.95,0.81,5.0158349255,0.0,0,0.0,4.95,0.81,5.0158349255
2019-07-04 13:30:00,4.84,0.88,4.9193495505,0.0,0,0.0,4.84,0.88,4.9193495505,4.93,0.8300000000000001,4.9993799616,0.0,0,0.0,4.93,0.8300000000000001,4.9993799616
2019-07-04 14:00:00,4.82,0.9500000000000001,4.9127283662,0.0,0,0.0,4.82,0.9500000000000001,4.9127283662,4.91,0.9,4.9918032814,0.0,0,0.0,4.91,0.9,4.9918032814
2019-07-04 14:30:00,4.91,0.9,4.9918032814,0.0,0,0.0,4.91,0.9,4.9918032814,5.0,0.86,5.0734209366,0.0,0,0.0,5.0,0.86,5.0734209366
2019-07-04 15:00:00,4.94,0.96,5.0324149272,0.0,0,0.0,4.94,0.96,5.0324149272,5.04,0.91,5.1214939227,0.0,0,0.0,5.04,0.91,5.1214939227
2019-07-04 15:30:00,4.94,0.98,5.0362684599,0.0,0,0.0,4.94,0.98,5.0362684599,5.04,0.9400000000000001,5.1269094004,0.0,0,0.0,5.04,0.9400000000000001,5.1269094004
2019-07-04 16:00:00,4.93,0.98,5.0264599869,0.0,0,0.0,4.93,0.98,5.0264599869,5.02,0.9400000000000001,5.1072497491,0.0,0,0.0,5.02,0.9400000000000001,5.1072497491
2019-07-04 16:30:00,4.89,0.93,4.977650048,0.0,0,0.0,4.89,0.93,4.977650048,4.98,0.88,5.0571533495,0.0,0,0.0,4.98,0.88,5.0571533495
2019-07-04 17:00:00,4.71,0.89,4.7933495595,0.0,0,0.0,4.71,0.89,4.7933495595,4.8,0.85,4.8746794766,0.0,0,0.0,4.8,0.85,4.8746794766
2019-07-04 17:30:00,4.3,0.84,4.3812783523,0.0,0,0.0,4.3,0.84,4.3812783523,4.39,0.79,4.4605156653,0.0,0,0.0,4.39,0.79,4.4605156653
2019-07-04 18:00:00,4.2,0.8,4.2755116653,0.0,0,0.0,4.2,0.8,4.2755116653,4.28,0.76,4.3469529558,0.0,0,0.0,4.28,0.76,4.3469529558
2019-07-04 18:30:00,3.95,0.76,4.0224495025,0.0,0,0.0,3.95,0.76,4.0224495025,4.03,0.72,4.0938124041,0.0,0,0.0,4.03,0.72,4.0938124041
2019-07-04 19:00:00,3.83,0.73,3.8989485762,0.0,0,0.0,3.83,0.73,3.8989485762,3.92,0.68,3.9785424467,0.0,0,0.0,3.92,0.68,3.9785424467
2019-07-04 19:30:00,3.64,0.74,3.7144582378,0.0,0,0.0,3.64,0.74,3.7144582378,3.7199999999999998,0.6900000000000001,3.7834508058000003,0.0,0,0.0,3.7199999999999998,0.6900000000000001,3.7834508058000003
2019-07-04 20:00:00,3.54,0.67,3.6028460972,0.0,0,0.0,3.54,0.67,3.6028460972,3.61,0.63,3.6645600009,0.0,0,0.0,3.61,0.63,3.6645600009
2019-07-04 20:30:00,3.39,0.64,3.449884056,0.0,0,0.0,3.39,0.64,3.449884056,3.47,0.6000000000000001,3.5214911614,0.0,0,0.0,3.47,0.6000000000000001,3.5214911614
2019-07-04 21:00:00,3.2800000000000002,0.59,3.3326415949,0.0,0,0.0,3.2800000000000002,0.59,3.3326415949,3.36,0.54,3.403116219,0.0,0,0.0,3.36,0.54,3.403116219
2019-07-04 21:30:00,3.11,0.59,3.1654699493,0.0,0,0.0,3.11,0.59,3.1654699493,3.19,0.54,3.2353825122,0.0,0,0.0,3.19,0.54,3.2353825122
2019-07-04 22:00:00,3.08,0.28,3.0927010848,0.0,0,0.0,3.08,0.28,3.0927010848,3.19,0.63,3.2516149834,0.0,0,0.0,3.19,0.63,3.2516149834
2019-07-04 22:30:00,3.0,0.07,3.0008165555,0.0,0,0.0,3.0,0.07,3.0008165555,3.14,0.72,3.2214903383,0.0,0,0.0,3.14,0.72,3.2214903383
2019-07-04 23:00:00,2.95,0.52,2.9954799282,0.0,0,0.0,2.95,0.52,2.9954799282,3.02,0.47000000000000003,3.0563540371,0.0,0,0.0,3.02,0.47000000000000003,3.0563540371
2019-07-04 23:30:00,2.86,0.51,2.9051161767,0.0,0,0.0,2.86,0.51,2.9051161767,2.93,0.46,2.9658894113,0.0,0,0.0,2.93,0.46,2.9658894113
2019-07-05 00:00:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508
2019-07-05 00:30:00,2.89,0.47000000000000003,2.9279685791,0.0,0,0.0,2.89,0.47000000000000003,2.9279685791,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088
2019-07-05 01:00:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.91,0.44,2.9430766215,0.0,0,0.0,2.91,0.44,2.9430766215
2019-07-05 01:30:00,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746,2.91,0.51,2.9543527210000002,0.0,0,0.0,2.91,0.51,2.9543527210000002
2019-07-05 02:00:00,2.85,0.47000000000000003,2.8884944175,0.0,0,0.0,2.85,0.47000000000000003,2.8884944175,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486
2019-07-05 02:30:00,2.8200000000000003,0.44,2.8541198293,0.0,0,0.0,2.8200000000000003,0.44,2.8541198293,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423
2019-07-05 03:00:00,2.85,0.16,2.8544876948,0.0,0,0.0,2.85,0.16,2.8544876948,2.9699999999999998,0.59,3.0280356669,0.0,0,0.0,2.9699999999999998,0.59,3.0280356669
2019-07-05 03:30:00,2.81,0.01,2.8100177935,0.0,0,0.0,2.81,0.01,2.8100177935,2.95,0.67,3.0251280965,0.0,0,0.0,2.95,0.67,3.0251280965
2019-07-05 04:00:00,2.7800000000000002,0.04,2.7802877549,0.0,0,0.0,2.7800000000000002,0.04,2.7802877549,2.92,0.64,2.9893143026,0.0,0,0.0,2.92,0.64,2.9893143026
2019-07-05 04:30:00,2.81,0.01,2.8100177935,0.0,0,0.0,2.81,0.01,2.8100177935,2.95,0.68,3.0273585846,0.0,0,0.0,2.95,0.68,3.0273585846
2019-07-05 05:00:00,2.7800000000000002,0.01,2.7800179856,0.0,0,0.0,2.7800000000000002,0.01,2.7800179856,2.92,0.65,2.9914712100000003,0.0,0,0.0,2.92,0.65,2.9914712100000003
2019-07-05 05:30:00,2.8,0.04,2.8002856997,0.0,0,0.0,2.8,0.04,2.8002856997,2.93,0.61,2.9928247526,0.0,0,0.0,2.93,0.61,2.9928247526
2019-07-05 06:00:00,2.91,0.31,2.9264654449,0.0,0,0.0,2.91,0.31,2.9264654449,3.0,0.5,3.0413812651,0.0,0,0.0,3.0,0.5,3.0413812651
2019-07-05 06:30:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179
2019-07-05 07:00:00,3.25,0.56,3.2978932669,0.0,0,0.0,3.25,0.56,3.2978932669,3.32,0.52,3.3604761567,0.0,0,0.0,3.32,0.52,3.3604761567
2019-07-05 07:30:00,3.51,0.49,3.5440372459000002,0.0,0,0.0,3.51,0.49,3.5440372459000002,3.62,0.68,3.6833137254,0.0,0,0.0,3.62,0.68,3.6833137254
2019-07-05 08:00:00,3.76,0.6000000000000001,3.8075714045,0.0,0,0.0,3.76,0.6000000000000001,3.8075714045,3.87,0.66,3.9258756985,0.0,0,0.0,3.87,0.66,3.9258756985
2019-07-05 08:30:00,3.98,0.47000000000000003,4.0076551748,0.0,0,0.0,3.98,0.47000000000000003,4.0076551748,4.16,0.93,4.262686946,0.0,0,0.0,4.16,0.93,4.262686946
2019-07-05 09:00:00,4.29,0.74,4.353355028,0.0,0,0.0,4.29,0.74,4.353355028,4.38,0.7000000000000001,4.4355833889,0.0,0,0.0,4.38,0.7000000000000001,4.4355833889
2019-07-05 09:30:00,4.46,0.78,4.5276925691,0.0,0,0.0,4.46,0.78,4.5276925691,4.55,0.73,4.6081883642,0.0,0,0.0,4.55,0.73,4.6081883642
2019-07-05 10:00:00,4.64,0.8200000000000001,4.7118998292,0.0,0,0.0,4.64,0.8200000000000001,4.7118998292,4.73,0.78,4.7938815171,0.0,0,0.0,4.73,0.78,4.7938815171
2019-07-05 10:30:00,4.76,0.87,4.8388531699,0.0,0,0.0,4.76,0.87,4.8388531699,4.85,0.8300000000000001,4.9205081038,0.0,0,0.0,4.85,0.8300000000000001,4.9205081038
2019-07-05 11:00:00,4.85,0.9,4.9327983944,0.0,0,0.0,4.85,0.9,4.9327983944,4.94,0.86,5.0142995523,0.0,0,0.0,4.94,0.86,5.0142995523
2019-07-05 11:30:00,4.85,0.9,4.9327983944,0.0,0,0.0,4.85,0.9,4.9327983944,4.95,0.86,5.0241516697,0.0,0,0.0,4.95,0.86,5.0241516697
2019-07-05 12:00:00,4.91,0.9,4.9918032814,0.0,0,0.0,4.91,0.9,4.9918032814,5.0,0.86,5.0734209366,0.0,0,0.0,5.0,0.86,5.0734209366
2019-07-05 12:30:00,4.92,0.9400000000000001,5.0089919145,0.0,0,0.0,4.92,0.9400000000000001,5.0089919145,5.01,0.89,5.0884378742,0.0,0,0.0,5.01,0.89,5.0884378742
2019-07-05 13:00:00,4.84,0.93,4.9285393374,0.0,0,0.0,4.84,0.93,4.9285393374,4.93,0.88,5.0079237215,0.0,0,0.0,4.93,0.88,5.0079237215
2019-07-05 13:30:00,4.84,0.93,4.9285393374,0.0,0,0.0,4.84,0.93,4.9285393374,4.93,0.88,5.0079237215,0.0,0,0.0,4.93,0.88,5.0079237215
2019-07-05 14:00:00,4.84,0.93,4.9285393374,0.0,0,0.0,4.84,0.93,4.9285393374,4.93,0.88,5.0079237215,0.0,0,0.0,4.93,0.88,5.0079237215
2019-07-05 14:30:00,4.88,0.93,4.9678264865,0.0,0,0.0,4.88,0.93,4.9678264865,4.97,0.89,5.0490593183,0.0,0,0.0,4.97,0.89,5.0490593183
2019-07-05 15:00:00,4.85,0.91,4.9346327118,0.0,0,0.0,4.85,0.91,4.9346327118,4.94,0.87,5.0160243221,0.0,0,0.0,4.94,0.87,5.0160243221
2019-07-05 15:30:00,4.76,0.87,4.8388531699,0.0,0,0.0,4.76,0.87,4.8388531699,4.86,0.86,4.9355040269,0.0,0,0.0,4.86,0.86,4.9355040269
2019-07-05 16:00:00,4.72,0.88,4.8013331482,0.0,0,0.0,4.72,0.88,4.8013331482,4.8100000000000005,0.8300000000000001,4.8810859447,0.0,0,0.0,4.8100000000000005,0.8300000000000001,4.8810859447
2019-07-05 16:30:00,4.66,0.86,4.7386918026,0.0,0,0.0,4.66,0.86,4.7386918026,4.75,0.8200000000000001,4.8202593291,0.0,0,0.0,4.75,0.8200000000000001,4.8202593291
2019-07-05 17:00:00,4.5,0.86,4.5814408214,0.0,0,0.0,4.5,0.86,4.5814408214,4.58,0.8200000000000001,4.6528270976,0.0,0,0.0,4.58,0.8200000000000001,4.6528270976
2019-07-05 17:30:00,4.2,0.78,4.2718146027,0.0,0,0.0,4.2,0.78,4.2718146027,4.29,0.73,4.3516663475,0.0,0,0.0,4.29,0.73,4.3516663475
2019-07-05 18:00:00,3.9699999999999998,0.73,4.0365579396,0.0,0,0.0,3.9699999999999998,0.73,4.0365579396,4.06,0.68,4.1165519552,0.0,0,0.0,4.06,0.68,4.1165519552
2019-07-05 18:30:00,3.7800000000000002,0.7000000000000001,3.844268461,0.0,0,0.0,3.7800000000000002,0.7000000000000001,3.844268461,3.86,0.66,3.9160183861,0.0,0,0.0,3.86,0.66,3.9160183861
2019-07-05 19:00:00,3.61,0.66,3.6698365086,0.0,0,0.0,3.61,0.66,3.6698365086,3.69,0.62,3.7417242015000003,0.0,0,0.0,3.69,0.62,3.7417242015000003
2019-07-05 19:30:00,3.48,0.62,3.5347984384,0.0,0,0.0,3.48,0.62,3.5347984384,3.56,0.5700000000000001,3.6053432569,0.0,0,0.0,3.56,0.5700000000000001,3.6053432569
2019-07-05 20:00:00,3.39,0.62,3.446229824,0.0,0,0.0,3.39,0.62,3.446229824,3.47,0.5700000000000001,3.5165039457000002,0.0,0,0.0,3.47,0.5700000000000001,3.5165039457000002
2019-07-05 20:30:00,3.26,0.56,3.307748479,0.0,0,0.0,3.26,0.56,3.307748479,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781
2019-07-05 21:00:00,3.18,0.55,3.2272124194,0.0,0,0.0,3.18,0.55,3.2272124194,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987
2019-07-05 21:30:00,3.12,0.53,3.164695878,0.0,0,0.0,3.12,0.53,3.164695878,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563
2019-07-05 22:00:00,2.98,0.55,3.030330015,0.0,0,0.0,2.98,0.55,3.030330015,3.05,0.51,3.0923453882,0.0,0,0.0,3.05,0.51,3.0923453882
2019-07-05 22:30:00,2.93,0.5,2.9723559679,0.0,0,0.0,2.93,0.5,2.9723559679,3.03,0.58,3.0850121556,0.0,0,0.0,3.03,0.58,3.0850121556
2019-07-05 23:00:00,2.95,0.51,2.9937601774,0.0,0,0.0,2.95,0.51,2.9937601774,3.03,0.47000000000000003,3.0662354769,0.0,0,0.0,3.03,0.47000000000000003,3.0662354769
2019-07-05 23:30:00,2.89,0.47000000000000003,2.9279685791,0.0,0,0.0,2.89,0.47000000000000003,2.9279685791,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088
2019-07-06 00:00:00,2.7800000000000002,0.01,2.7800179856,0.0,0,0.0,2.7800000000000002,0.01,2.7800179856,2.92,0.6900000000000001,3.0004166377,0.0,0,0.0,2.92,0.6900000000000001,3.0004166377
2019-07-06 00:30:00,2.7800000000000002,0.47000000000000003,2.819450301,0.0,0,0.0,2.7800000000000002,0.47000000000000003,2.819450301,2.85,0.43,2.8822560608,0.0,0,0.0,2.85,0.43,2.8822560608
2019-07-06 01:00:00,2.8,0.31,2.8171084466,0.0,0,0.0,2.8,0.31,2.8171084466,2.89,0.46,2.9263800163,0.0,0,0.0,2.89,0.46,2.9263800163
2019-07-06 01:30:00,2.8200000000000003,0.44,2.8541198293,0.0,0,0.0,2.8200000000000003,0.44,2.8541198293,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423
2019-07-06 02:00:00,2.75,0.45,2.7865749586,0.0,0,0.0,2.75,0.45,2.7865749586,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012
2019-07-06 02:30:00,2.68,0.48,2.722645772,0.0,0,0.0,2.68,0.48,2.722645772,2.75,0.43,2.7834151685,0.0,0,0.0,2.75,0.43,2.7834151685
2019-07-06 03:00:00,2.7800000000000002,0.45,2.8161853632,0.0,0,0.0,2.7800000000000002,0.45,2.8161853632,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862
2019-07-06 03:30:00,2.7800000000000002,0.45,2.8161853632,0.0,0,0.0,2.7800000000000002,0.45,2.8161853632,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862
2019-07-06 04:00:00,2.73,0.32,2.7486905974,0.0,0,0.0,2.73,0.32,2.7486905974,2.81,0.46,2.8474023249,0.0,0,0.0,2.81,0.46,2.8474023249
2019-07-06 04:30:00,2.74,0.44,2.7751036017,0.0,0,0.0,2.74,0.44,2.7751036017,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003
2019-07-06 05:00:00,2.74,0.44,2.7751036017,0.0,0,0.0,2.74,0.44,2.7751036017,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972
2019-07-06 05:30:00,2.73,0.42,2.762118752,0.0,0,0.0,2.73,0.42,2.762118752,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2019-07-06 06:00:00,2.74,0.43,2.7735356497,0.0,0,0.0,2.74,0.43,2.7735356497,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2019-07-06 06:30:00,2.83,0.32,2.8480344099,0.0,0,0.0,2.83,0.32,2.8480344099,2.91,0.46,2.9461330588,0.0,0,0.0,2.91,0.46,2.9461330588
2019-07-06 07:00:00,2.88,0.35000000000000003,2.9011894113,0.0,0,0.0,2.88,0.35000000000000003,2.9011894113,2.9699999999999998,0.51,3.0134697609,0.0,0,0.0,2.9699999999999998,0.51,3.0134697609
2019-07-06 07:30:00,3.02,0.48,3.0579077815,0.0,0,0.0,3.02,0.48,3.0579077815,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046
2019-07-06 08:00:00,3.07,0.14,3.0731905245,0.0,0,0.0,3.07,0.14,3.0731905245,3.21,0.7000000000000001,3.285437566,0.0,0,0.0,3.21,0.7000000000000001,3.285437566
2019-07-06 08:30:00,3.19,0.54,3.2353825122,0.0,0,0.0,3.19,0.54,3.2353825122,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413
2019-07-06 09:00:00,3.27,0.54,3.3142872537,0.0,0,0.0,3.27,0.54,3.3142872537,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898
2019-07-06 09:30:00,3.27,-0.08,3.2709784469,0.0,0,0.0,3.27,-0.08,3.2709784469,3.45,0.89,3.5629482174,0.0,0,0.0,3.45,0.89,3.5629482174
2019-07-06 10:00:00,3.35,0.58,3.3998382314,0.0,0,0.0,3.35,0.58,3.3998382314,3.44,0.6000000000000001,3.4919335618,0.0,0,0.0,3.44,0.6000000000000001,3.4919335618
2019-07-06 10:30:00,3.37,0.62,3.4265580398,0.0,0,0.0,3.37,0.62,3.4265580398,3.44,0.58,3.4885527085,0.0,0,0.0,3.44,0.58,3.4885527085
2019-07-06 11:00:00,3.4,0.67,3.4653859814,0.0,0,0.0,3.4,0.67,3.4653859814,3.48,0.63,3.5365661312,0.0,0,0.0,3.48,0.63,3.5365661312
2019-07-06 11:30:00,3.5300000000000002,0.65,3.5893453442,0.0,0,0.0,3.5300000000000002,0.65,3.5893453442,3.61,0.61,3.6611746749,0.0,0,0.0,3.61,0.61,3.6611746749
2019-07-06 12:00:00,3.5700000000000003,0.67,3.6323270778,0.0,0,0.0,3.5700000000000003,0.67,3.6323270778,3.65,0.63,3.7039708422,0.0,0,0.0,3.65,0.63,3.7039708422
2019-07-06 12:30:00,3.5700000000000003,0.6900000000000001,3.6360693063,0.0,0,0.0,3.5700000000000003,0.6900000000000001,3.6360693063,3.65,0.65,3.7074249824,0.0,0,0.0,3.65,0.65,3.7074249824
2019-07-06 13:00:00,3.61,0.71,3.6791575122999998,0.0,0,0.0,3.61,0.71,3.6791575122999998,3.69,0.67,3.7503333185,0.0,0,0.0,3.69,0.67,3.7503333185
2019-07-06 13:30:00,3.68,0.71,3.7478660595,0.0,0,0.0,3.68,0.71,3.7478660595,3.76,0.67,3.8192276706,0.0,0,0.0,3.76,0.67,3.8192276706
2019-07-06 14:00:00,4.1,0.77,4.1716783193,0.0,0,0.0,4.1,0.77,4.1716783193,4.18,0.72,4.2415563181,0.0,0,0.0,4.18,0.72,4.2415563181
2019-07-06 14:30:00,3.75,0.73,3.82039265,0.0,0,0.0,3.75,0.73,3.82039265,3.83,0.6900000000000001,3.8916577445,0.0,0,0.0,3.83,0.6900000000000001,3.8916577445
2019-07-06 15:00:00,3.62,0.71,3.688970046,0.0,0,0.0,3.62,0.71,3.688970046,3.7,0.66,3.7584039166,0.0,0,0.0,3.7,0.66,3.7584039166
2019-07-06 15:30:00,3.62,0.6900000000000001,3.6851729946000003,0.0,0,0.0,3.62,0.6900000000000001,3.6851729946000003,3.7,0.65,3.7566607513,0.0,0,0.0,3.7,0.65,3.7566607513
2019-07-06 16:00:00,3.58,0.6900000000000001,3.6458880948,0.0,0,0.0,3.58,0.6900000000000001,3.6458880948,3.66,0.64,3.7155349548,0.0,0,0.0,3.66,0.64,3.7155349548
2019-07-06 16:30:00,3.6,0.6900000000000001,3.6655286113,0.0,0,0.0,3.6,0.6900000000000001,3.6655286113,3.67,0.65,3.7271168482,0.0,0,0.0,3.67,0.65,3.7271168482
2019-07-06 17:00:00,3.61,0.71,3.6791575122999998,0.0,0,0.0,3.61,0.71,3.6791575122999998,3.69,0.67,3.7503333185,0.0,0,0.0,3.69,0.67,3.7503333185
2019-07-06 17:30:00,3.5700000000000003,0.6900000000000001,3.6360693063,0.0,0,0.0,3.5700000000000003,0.6900000000000001,3.6360693063,3.65,0.65,3.7074249824,0.0,0,0.0,3.65,0.65,3.7074249824
2019-07-06 18:00:00,3.5300000000000002,0.6900000000000001,3.596804137,0.0,0,0.0,3.5300000000000002,0.6900000000000001,3.596804137,3.61,0.65,3.6680512537,0.0,0,0.0,3.61,0.65,3.6680512537
2019-07-06 18:30:00,3.41,0.65,3.4713974131,0.0,0,0.0,3.41,0.65,3.4713974131,3.49,0.6000000000000001,3.5412003615,0.0,0,0.0,3.49,0.6000000000000001,3.5412003615
2019-07-06 19:00:00,3.34,0.62,3.3970575503,0.0,0,0.0,3.34,0.62,3.3970575503,3.42,0.58,3.4688326567,0.0,0,0.0,3.42,0.58,3.4688326567
2019-07-06 19:30:00,3.34,0.62,3.3970575503,0.0,0,0.0,3.34,0.62,3.3970575503,3.42,0.59,3.4705186932,0.0,0,0.0,3.42,0.59,3.4705186932
2019-07-06 20:00:00,3.29,0.62,3.3479097957,0.0,0,0.0,3.29,0.62,3.3479097957,3.36,0.5700000000000001,3.4080052817,0.0,0,0.0,3.36,0.5700000000000001,3.4080052817
2019-07-06 20:30:00,3.2,0.19,3.2056356624,0.0,0,0.0,3.2,0.19,3.2056356624,3.32,0.73,3.3993087533,0.0,0,0.0,3.32,0.73,3.3993087533
2019-07-06 21:00:00,3.11,-0.14,3.1131495306,0.0,0,0.0,3.11,-0.14,3.1131495306,3.29,0.91,3.4135318953000002,0.0,0,0.0,3.29,0.91,3.4135318953000002
2019-07-06 21:30:00,3.09,0.33,3.1075713990000002,0.0,0,0.0,3.09,0.33,3.1075713990000002,3.2,0.6000000000000001,3.2557641192,0.0,0,0.0,3.2,0.6000000000000001,3.2557641192
2019-07-06 22:00:00,3.08,0.52,3.1235876809,0.0,0,0.0,3.08,0.52,3.1235876809,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484
2019-07-06 22:30:00,3.02,0.5,3.0611109095,0.0,0,0.0,3.02,0.5,3.0611109095,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562
2019-07-06 23:00:00,2.99,0.5,3.0315177717,0.0,0,0.0,2.99,0.5,3.0315177717,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251
2019-07-06 23:30:00,2.95,0.49,2.990418031,0.0,0,0.0,2.95,0.49,2.990418031,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636
2019-07-07 00:00:00,2.91,0.47000000000000003,2.9477109763,0.0,0,0.0,2.91,0.47000000000000003,2.9477109763,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356
2019-07-07 00:30:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744
2019-07-07 01:00:00,2.8200000000000003,0.44,2.8541198293,0.0,0,0.0,2.8200000000000003,0.44,2.8541198293,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2019-07-07 01:30:00,2.8200000000000003,0.44,2.8541198293,0.0,0,0.0,2.8200000000000003,0.44,2.8541198293,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2019-07-07 02:00:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2019-07-07 02:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2019-07-07 03:00:00,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953
2019-07-07 03:30:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998
2019-07-07 04:00:00,2.71,0.19,2.7166523517,0.0,0,0.0,2.71,0.19,2.7166523517,2.81,0.51,2.8559061609,0.0,0,0.0,2.81,0.51,2.8559061609
2019-07-07 04:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2019-07-07 05:00:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2019-07-07 05:30:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998
2019-07-07 06:00:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998
2019-07-07 06:30:00,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862
2019-07-07 07:00:00,2.8,-0.11,2.8021598812,0.0,0,0.0,2.8,-0.11,2.8021598812,2.95,0.6900000000000001,3.0296204383,0.0,0,0.0,2.95,0.6900000000000001,3.0296204383
2019-07-07 07:30:00,2.8200000000000003,0.30000000000000004,2.8359125515,0.0,0,0.0,2.8200000000000003,0.30000000000000004,2.8359125515,2.92,0.54,2.9695117444,0.0,0,0.0,2.92,0.54,2.9695117444
2019-07-07 08:00:00,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2019-07-07 08:30:00,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565
2019-07-07 09:00:00,3.05,0.51,3.0923453882,0.0,0,0.0,3.05,0.51,3.0923453882,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538
2019-07-07 09:30:00,2.96,0.53,3.0070749908,0.0,0,0.0,2.96,0.53,3.0070749908,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499
2019-07-07 10:00:00,3.07,0.28,3.0827422857,0.0,0,0.0,3.07,0.28,3.0827422857,3.18,0.59,3.2342696239,0.0,0,0.0,3.18,0.59,3.2342696239
2019-07-07 10:30:00,3.09,-0.18,3.0952382784,0.0,0,0.0,3.09,-0.18,3.0952382784,3.27,0.86,3.3811980125,0.0,0,0.0,3.27,0.86,3.3811980125
2019-07-07 11:00:00,3.2,0.39,3.2236780235999998,0.0,0,0.0,3.2,0.39,3.2236780235999998,3.3,0.5700000000000001,3.3488654795,0.0,0,0.0,3.3,0.5700000000000001,3.3488654795
2019-07-07 11:30:00,3.17,0.58,3.2226231551,0.0,0,0.0,3.17,0.58,3.2226231551,3.24,0.54,3.2846917664,0.0,0,0.0,3.24,0.54,3.2846917664
2019-07-07 12:00:00,3.27,0.55,3.3159312417,0.0,0,0.0,3.27,0.55,3.3159312417,3.34,0.51,3.3787127726,0.0,0,0.0,3.34,0.51,3.3787127726
2019-07-07 12:30:00,3.34,0.6000000000000001,3.3934643066,0.0,0,0.0,3.34,0.6000000000000001,3.3934643066,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402
2019-07-07 13:00:00,3.34,0.61,3.3952466773,0.0,0,0.0,3.34,0.61,3.3952466773,3.42,0.5700000000000001,3.4671746423,0.0,0,0.0,3.42,0.5700000000000001,3.4671746423
2019-07-07 13:30:00,3.2800000000000002,0.66,3.3457435646,0.0,0,0.0,3.2800000000000002,0.66,3.3457435646,3.36,0.61,3.4149231324000002,0.0,0,0.0,3.36,0.61,3.4149231324000002
2019-07-07 14:00:00,3.42,0.6000000000000001,3.4722327111,0.0,0,0.0,3.42,0.6000000000000001,3.4722327111,3.49,0.56,3.5346428391,0.0,0,0.0,3.49,0.56,3.5346428391
2019-07-07 14:30:00,3.42,0.62,3.4757445246,0.0,0,0.0,3.42,0.62,3.4757445246,3.49,0.5700000000000001,3.536240942,0.0,0,0.0,3.49,0.5700000000000001,3.536240942
2019-07-07 15:00:00,3.42,0.62,3.4757445246,0.0,0,0.0,3.42,0.62,3.4757445246,3.49,0.5700000000000001,3.536240942,0.0,0,0.0,3.49,0.5700000000000001,3.536240942
2019-07-07 15:30:00,3.36,0.67,3.4261494422,0.0,0,0.0,3.36,0.67,3.4261494422,3.44,0.63,3.4972131762,0.0,0,0.0,3.44,0.63,3.4972131762
2019-07-07 16:00:00,3.43,0.64,3.4891976155,0.0,0,0.0,3.43,0.64,3.4891976155,3.5,0.6000000000000001,3.5510561809,0.0,0,0.0,3.5,0.6000000000000001,3.5510561809
2019-07-07 16:30:00,3.48,0.64,3.5383612026,0.0,0,0.0,3.48,0.64,3.5383612026,3.56,0.6000000000000001,3.6102077503,0.0,0,0.0,3.56,0.6000000000000001,3.6102077503
2019-07-07 17:00:00,3.85,0.68,3.9095907714,0.0,0,0.0,3.85,0.68,3.9095907714,3.93,0.63,3.9801758755,0.0,0,0.0,3.93,0.63,3.9801758755
2019-07-07 17:30:00,3.76,0.6900000000000001,3.8227869415,0.0,0,0.0,3.76,0.6900000000000001,3.8227869415,3.84,0.65,3.8946245005,0.0,0,0.0,3.84,0.65,3.8946245005
2019-07-07 18:00:00,3.7800000000000002,0.65,3.8354791096,0.0,0,0.0,3.7800000000000002,0.65,3.8354791096,3.86,0.61,3.9079022506000003,0.0,0,0.0,3.86,0.61,3.9079022506000003
2019-07-07 18:30:00,3.3,0.43,3.327897234,0.0,0,0.0,3.3,0.43,3.327897234,3.4,0.62,3.456067129,0.0,0,0.0,3.4,0.62,3.456067129
2019-07-07 19:00:00,3.21,0.55,3.2567775484,0.0,0,0.0,3.21,0.55,3.2567775484,3.2800000000000002,0.51,3.3194125986,0.0,0,0.0,3.2800000000000002,0.51,3.3194125986
2019-07-07 19:30:00,3.17,0.55,3.2173591655,0.0,0,0.0,3.17,0.55,3.2173591655,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286
2019-07-07 20:00:00,3.11,0.52,3.1531730051,0.0,0,0.0,3.11,0.52,3.1531730051,3.19,0.48,3.2259107241000002,0.0,0,0.0,3.19,0.48,3.2259107241000002
2019-07-07 20:30:00,3.03,0.52,3.0742966675,0.0,0,0.0,3.03,0.52,3.0742966675,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853
2019-07-07 21:00:00,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019
2019-07-07 21:30:00,2.96,0.47000000000000003,2.9970819141,0.0,0,0.0,2.96,0.47000000000000003,2.9970819141,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753
2019-07-07 22:00:00,2.93,0.47000000000000003,2.9674568236,0.0,0,0.0,2.93,0.47000000000000003,2.9674568236,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591
2019-07-07 22:30:00,2.9,0.47000000000000003,2.9378393421,0.0,0,0.0,2.9,0.47000000000000003,2.9378393421,2.9699999999999998,0.43,3.000966511,0.0,0,0.0,2.9699999999999998,0.43,3.000966511
2019-07-07 23:00:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2019-07-07 23:30:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2019-07-08 00:00:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2019-07-08 00:30:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003
2019-07-08 01:00:00,2.7199999999999998,-0.15,2.7241328896,0.0,0,0.0,2.7199999999999998,-0.15,2.7241328896,2.88,0.71,2.9662265591,0.0,0,0.0,2.88,0.71,2.9662265591
2019-07-08 01:30:00,2.7199999999999998,-0.09,2.7214885633,0.0,0,0.0,2.7199999999999998,-0.09,2.7214885633,2.86,0.67,2.9374308502,0.0,0,0.0,2.86,0.67,2.9374308502
2019-07-08 02:00:00,2.69,0.1,2.6918580943,0.0,0,0.0,2.69,0.1,2.6918580943,2.81,0.54,2.8614157335,0.0,0,0.0,2.81,0.54,2.8614157335
2019-07-08 02:30:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2019-07-08 03:00:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-07-08 03:30:00,2.74,0.42,2.772002886,0.0,0,0.0,2.74,0.42,2.772002886,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2019-07-08 04:00:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2019-07-08 04:30:00,2.71,0.42,2.7423530043,0.0,0,0.0,2.71,0.42,2.7423530043,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182
2019-07-08 05:00:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998
2019-07-08 05:30:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631
2019-07-08 06:00:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-07-08 06:30:00,2.95,0.44,2.9826330649,0.0,0,0.0,2.95,0.44,2.9826330649,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949
2019-07-08 07:00:00,3.13,0.09,3.1312936624,0.0,0,0.0,3.13,0.09,3.1312936624,3.27,0.6900000000000001,3.342005386,0.0,0,0.0,3.27,0.6900000000000001,3.342005386
2019-07-08 07:30:00,3.43,0.37,3.4498985492,0.0,0,0.0,3.43,0.37,3.4498985492,3.54,0.62,3.5938836932,0.0,0,0.0,3.54,0.62,3.5938836932
2019-07-08 08:00:00,3.68,0.55,3.7208735533,0.0,0,0.0,3.68,0.55,3.7208735533,3.7800000000000002,0.62,3.8305091045,0.0,0,0.0,3.7800000000000002,0.62,3.8305091045
2019-07-08 08:30:00,3.91,0.28,3.9200127551,0.0,0,0.0,3.91,0.28,3.9200127551,4.06,0.81,4.1400120773,0.0,0,0.0,4.06,0.81,4.1400120773
2019-07-08 09:00:00,4.89,0.92,4.9757913943,0.0,0,0.0,4.89,0.92,4.9757913943,4.14,0.64,4.1891765301,0.0,0,0.0,4.14,0.64,4.1891765301
2019-07-08 09:30:00,8.83,1.25,8.9180379008,0.0,0,0.0,8.83,1.25,8.9180379008,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 10:00:00,9.09,1.25,9.1755435806,0.0,0,0.0,9.09,1.25,9.1755435806,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 10:30:00,9.26,1.32,9.3536089292,0.0,0,0.0,9.26,1.32,9.3536089292,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 11:00:00,9.19,1.4,9.2960260327,0.0,0,0.0,9.19,1.4,9.2960260327,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 11:30:00,9.65,1.43,9.755378004,0.0,0,0.0,9.65,1.43,9.755378004,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 12:00:00,9.74,1.47,9.8503045638,0.0,0,0.0,9.74,1.47,9.8503045638,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 12:30:00,9.8,1.53,9.9187146345,0.0,0,0.0,9.8,1.53,9.9187146345,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 13:00:00,9.59,1.65,9.7309095156,0.0,0,0.0,9.59,1.65,9.7309095156,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 13:30:00,9.75,1.58,9.8771908962,0.0,0,0.0,9.75,1.58,9.8771908962,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 14:00:00,9.96,1.6600000000000001,10.0973858003,0.0,0,0.0,9.96,1.6600000000000001,10.0973858003,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 14:30:00,10.05,1.77,10.2046753991,0.0,0,0.0,10.05,1.77,10.2046753991,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 15:00:00,10.0,1.79,10.158941874,0.0,0,0.0,10.0,1.79,10.158941874,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 15:30:00,10.08,1.74,10.2290762046,0.0,0,0.0,10.08,1.74,10.2290762046,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 16:00:00,9.96,1.76,10.1143066989,0.0,0,0.0,9.96,1.76,10.1143066989,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 16:30:00,9.7,1.82,9.8692654235,0.0,0,0.0,9.7,1.82,9.8692654235,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 17:00:00,9.55,1.76,9.7108238579,0.0,0,0.0,9.55,1.76,9.7108238579,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 17:30:00,8.89,1.52,9.019007706,0.0,0,0.0,8.89,1.52,9.019007706,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 18:00:00,8.38,1.44,8.5028230606,0.0,0,0.0,8.38,1.44,8.5028230606,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 18:30:00,7.85,1.46,7.9846164592,0.0,0,0.0,7.85,1.46,7.9846164592,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 19:00:00,7.63,1.25,7.7317139109,0.0,0,0.0,7.63,1.25,7.7317139109,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 19:30:00,7.44,1.27,7.5476155175,0.0,0,0.0,7.44,1.27,7.5476155175,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 20:00:00,7.23,1.22,7.3322097624,0.0,0,0.0,7.23,1.22,7.3322097624,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 20:30:00,6.9,1.11,6.9887123277,0.0,0,0.0,6.9,1.11,6.9887123277,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 21:00:00,6.67,1.04,6.7505925666,0.0,0,0.0,6.67,1.04,6.7505925666,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 21:30:00,6.39,1.04,6.4740790851,0.0,0,0.0,6.39,1.04,6.4740790851,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 22:00:00,6.29,0.9400000000000001,6.3598506272,0.0,0,0.0,6.29,0.9400000000000001,6.3598506272,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 22:30:00,6.2,0.92,6.2678864061,0.0,0,0.0,6.2,0.92,6.2678864061,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 23:00:00,6.0,0.92,6.0701235572,0.0,0,0.0,6.0,0.92,6.0701235572,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-08 23:30:00,5.89,0.88,5.9553757228,0.0,0,0.0,5.89,0.88,5.9553757228,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 00:00:00,5.76,0.8200000000000001,5.8180752831,0.0,0,0.0,5.76,0.8200000000000001,5.8180752831,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 00:30:00,5.72,0.84,5.7813493235,0.0,0,0.0,5.72,0.84,5.7813493235,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 01:00:00,5.64,0.8200000000000001,5.6992982024,0.0,0,0.0,5.64,0.8200000000000001,5.6992982024,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 01:30:00,5.59,0.77,5.6427830013,0.0,0,0.0,5.59,0.77,5.6427830013,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 02:00:00,5.55,0.75,5.6004464108,0.0,0,0.0,5.55,0.75,5.6004464108,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 02:30:00,5.5,0.74,5.549558541,0.0,0,0.0,5.5,0.74,5.549558541,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 03:00:00,5.59,0.78,5.64415627,0.0,0,0.0,5.59,0.78,5.64415627,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 03:30:00,5.61,0.79,5.6653508276,0.0,0,0.0,5.61,0.79,5.6653508276,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 04:00:00,5.54,0.73,5.5878886889,0.0,0,0.0,5.54,0.73,5.5878886889,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 04:30:00,5.5600000000000005,0.74,5.6090284364,0.0,0,0.0,5.5600000000000005,0.74,5.6090284364,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 05:00:00,5.5600000000000005,0.76,5.6117020591,0.0,0,0.0,5.5600000000000005,0.76,5.6117020591,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 05:30:00,5.63,0.75,5.6797359094,0.0,0,0.0,5.63,0.75,5.6797359094,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 06:00:00,5.72,0.76,5.7702686246,0.0,0,0.0,5.72,0.76,5.7702686246,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 06:30:00,6.06,0.87,6.1221319816,0.0,0,0.0,6.06,0.87,6.1221319816,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 07:00:00,6.58,1.01,6.6570639174,0.0,0,0.0,6.58,1.01,6.6570639174,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 07:30:00,7.13,1.13,7.2189888489,0.0,0,0.0,7.13,1.13,7.2189888489,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 08:00:00,7.65,1.16,7.7374478997,0.0,0,0.0,7.65,1.16,7.7374478997,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 08:30:00,8.19,1.2,8.277445258,0.0,0,0.0,8.19,1.2,8.277445258,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 09:00:00,8.73,1.32,8.8292298645,0.0,0,0.0,8.73,1.32,8.8292298645,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 09:30:00,9.04,1.34,9.1387745349,0.0,0,0.0,9.04,1.34,9.1387745349,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 10:00:00,9.23,1.37,9.3311199757,0.0,0,0.0,9.23,1.37,9.3311199757,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 10:30:00,10.06,1.56,10.1802357537,0.0,0,0.0,10.06,1.56,10.1802357537,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 11:00:00,10.5,1.62,10.624236443200001,0.0,0,0.0,10.5,1.62,10.624236443200001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 11:30:00,10.66,1.6600000000000001,10.7884753325,0.0,0,0.0,10.66,1.6600000000000001,10.7884753325,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 12:00:00,10.78,1.72,10.9163547029,0.0,0,0.0,10.78,1.72,10.9163547029,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 12:30:00,10.84,1.72,10.9756093225,0.0,0,0.0,10.84,1.72,10.9756093225,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 13:00:00,10.86,1.77,11.0032949611,0.0,0,0.0,10.86,1.77,11.0032949611,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 13:30:00,10.49,1.8399999999999999,10.6501502337,0.0,0,0.0,10.49,1.8399999999999999,10.6501502337,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 14:00:00,10.32,1.8399999999999999,10.4827477314,0.0,0,0.0,10.32,1.8399999999999999,10.4827477314,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 14:30:00,10.3,1.8,10.4560986988,0.0,0,0.0,10.3,1.8,10.4560986988,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 15:00:00,10.15,1.72,10.2947025212,0.0,0,0.0,10.15,1.72,10.2947025212,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 15:30:00,10.12,1.75,10.270194740099999,0.0,0,0.0,10.12,1.75,10.270194740099999,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 16:00:00,10.0,1.71,10.1451515514,0.0,0,0.0,10.0,1.71,10.1451515514,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 16:30:00,9.94,1.74,10.0911446328,0.0,0,0.0,9.94,1.74,10.0911446328,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 17:00:00,9.68,1.71,9.829877924,0.0,0,0.0,9.68,1.71,9.829877924,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 17:30:00,9.04,1.56,9.1736143368,0.0,0,0.0,9.04,1.56,9.1736143368,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 18:00:00,8.57,1.5,8.7002816046,0.0,0,0.0,8.57,1.5,8.7002816046,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 18:30:00,8.13,1.48,8.2636130113,0.0,0,0.0,8.13,1.48,8.2636130113,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 19:00:00,7.83,1.37,7.9489496161,0.0,0,0.0,7.83,1.37,7.9489496161,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 19:30:00,7.61,1.34,7.7270757729,0.0,0,0.0,7.61,1.34,7.7270757729,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 20:00:00,7.44,1.28,7.5493046037,0.0,0,0.0,7.44,1.28,7.5493046037,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 20:30:00,7.14,1.23,7.2451708054,0.0,0,0.0,7.14,1.23,7.2451708054,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 21:00:00,7.0,1.2,7.1021123618,0.0,0,0.0,7.0,1.2,7.1021123618,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 21:30:00,6.85,1.16,6.9475247391,0.0,0,0.0,6.85,1.16,6.9475247391,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 22:00:00,6.67,1.07,6.7552794169,0.0,0,0.0,6.67,1.07,6.7552794169,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 22:30:00,6.53,1.06,6.6154742838,0.0,0,0.0,6.53,1.06,6.6154742838,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 23:00:00,6.4,1.03,6.4823529679,0.0,0,0.0,6.4,1.03,6.4823529679,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-09 23:30:00,6.19,0.96,6.2640003193,0.0,0,0.0,6.19,0.96,6.2640003193,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 00:00:00,6.11,0.93,6.1803721571,0.0,0,0.0,6.11,0.93,6.1803721571,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 00:30:00,5.96,0.89,6.0260849646,0.0,0,0.0,5.96,0.89,6.0260849646,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 01:00:00,5.92,0.87,5.9835858814,0.0,0,0.0,5.92,0.87,5.9835858814,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 01:30:00,5.88,0.87,5.9440137954,0.0,0,0.0,5.88,0.87,5.9440137954,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 02:00:00,5.87,0.87,5.9341216705,0.0,0,0.0,5.87,0.87,5.9341216705,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 02:30:00,5.87,0.86,5.9326638199,0.0,0,0.0,5.87,0.86,5.9326638199,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 03:00:00,5.99,0.91,6.0587292397,0.0,0,0.0,5.99,0.91,6.0587292397,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 03:30:00,5.93,0.88,5.9949395326,0.0,0,0.0,5.93,0.88,5.9949395326,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 04:00:00,5.91,0.89,5.9766378507999995,0.0,0,0.0,5.91,0.89,5.9766378507999995,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 04:30:00,5.92,0.89,5.9865265388,0.0,0,0.0,5.92,0.89,5.9865265388,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 05:00:00,5.89,0.89,5.9568615898,0.0,0,0.0,5.89,0.89,5.9568615898,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 05:30:00,5.96,0.9,6.0275699913,0.0,0,0.0,5.96,0.9,6.0275699913,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 06:00:00,6.03,0.9,6.0967942396,0.0,0,0.0,6.03,0.9,6.0967942396,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 06:30:00,6.43,0.99,6.5057666727,0.0,0,0.0,6.43,0.99,6.5057666727,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 07:00:00,6.82,1.04,6.8988404823,0.0,0,0.0,6.82,1.04,6.8988404823,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 07:30:00,7.45,1.22,7.5492317490000005,0.0,0,0.0,7.45,1.22,7.5492317490000005,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 08:00:00,7.96,1.3,8.0654572096,0.0,0,0.0,7.96,1.3,8.0654572096,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 08:30:00,8.55,1.3900000000000001,8.6622514394,0.0,0,0.0,8.55,1.3900000000000001,8.6622514394,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 09:00:00,8.98,1.43,9.0931457703,0.0,0,0.0,8.98,1.43,9.0931457703,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 09:30:00,9.31,1.5,9.4300636265,0.0,0,0.0,9.31,1.5,9.4300636265,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 10:00:00,9.6,1.52,9.7195884687,0.0,0,0.0,9.6,1.52,9.7195884687,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 10:30:00,9.78,1.54,9.9005050376,0.0,0,0.0,9.78,1.54,9.9005050376,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 11:00:00,10.03,1.67,10.1680774977,0.0,0,0.0,10.03,1.67,10.1680774977,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 11:30:00,10.05,1.67,10.1878064371,0.0,0,0.0,10.05,1.67,10.1878064371,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 12:00:00,10.24,1.74,10.3867800593,0.0,0,0.0,10.24,1.74,10.3867800593,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 12:30:00,11.15,1.92,11.3141018203,0.0,0,0.0,11.15,1.92,11.3141018203,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 13:00:00,11.17,2.01,11.3494052708,0.0,0,0.0,11.17,2.01,11.3494052708,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 13:30:00,11.21,2.04,11.3941081266,0.0,0,0.0,11.21,2.04,11.3941081266,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 14:00:00,11.28,2.02,11.4594415222,0.0,0,0.0,11.28,2.02,11.4594415222,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 14:30:00,11.35,2.0,11.5248644244,0.0,0,0.0,11.35,2.0,11.5248644244,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
