Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-10 15:00:00,11.16,2.03,11.3431256715,0.0,0,0.0,11.16,2.03,11.3431256715,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 15:30:00,11.29,1.98,11.4623077956,0.0,0,0.0,11.29,1.98,11.4623077956,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 16:00:00,11.1,1.94,11.2682562981,0.0,0,0.0,11.1,1.94,11.2682562981,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 16:30:00,10.35,1.85,10.5140382347,0.0,0,0.0,10.35,1.85,10.5140382347,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 17:00:00,9.6,1.78,9.7636263755,0.0,0,0.0,9.6,1.78,9.7636263755,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 17:30:00,9.21,1.6600000000000001,9.3584026415,0.0,0,0.0,9.21,1.6600000000000001,9.3584026415,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 18:00:00,8.72,1.55,8.8566867394,0.0,0,0.0,8.72,1.55,8.8566867394,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 18:30:00,8.21,1.42,8.3318965428,0.0,0,0.0,8.21,1.42,8.3318965428,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 19:00:00,7.74,1.45,7.8746491985,0.0,0,0.0,7.74,1.45,7.8746491985,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 19:30:00,7.65,1.34,7.7664728159,0.0,0,0.0,7.65,1.34,7.7664728159,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 20:00:00,7.4,1.24,7.5031726623,0.0,0,0.0,7.4,1.24,7.5031726623,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 20:30:00,7.09,1.15,7.1826596745,0.0,0,0.0,7.09,1.15,7.1826596745,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 21:00:00,6.76,1.19,6.8639420161,0.0,0,0.0,6.76,1.19,6.8639420161,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 21:30:00,6.8,1.09,6.8868062264,0.0,0,0.0,6.8,1.09,6.8868062264,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 22:00:00,6.61,1.04,6.6913152668,0.0,0,0.0,6.61,1.04,6.6913152668,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 22:30:00,6.42,0.97,6.4928653151,0.0,0,0.0,6.42,0.97,6.4928653151,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 23:00:00,6.14,1.01,6.2225155685,0.0,0,0.0,6.14,1.01,6.2225155685,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-10 23:30:00,6.15,0.91,6.2169606722,0.0,0,0.0,6.15,0.91,6.2169606722,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 00:00:00,6.07,0.9500000000000001,6.1438912751,0.0,0,0.0,6.07,0.9500000000000001,6.1438912751,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 00:30:00,6.1,1.03,6.1863478725,0.0,0,0.0,6.1,1.03,6.1863478725,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 01:00:00,5.97,1.02,6.0565088954,0.0,0,0.0,5.97,1.02,6.0565088954,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 01:30:00,6.06,0.92,6.1294371683,0.0,0,0.0,6.06,0.92,6.1294371683,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 02:00:00,6.0,0.92,6.0701235572,0.0,0,0.0,6.0,0.92,6.0701235572,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 02:30:00,5.94,0.99,6.021934905,0.0,0,0.0,5.94,0.99,6.021934905,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 03:00:00,6.03,1.02,6.115660226,0.0,0,0.0,6.03,1.02,6.115660226,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 03:30:00,6.08,0.96,6.1553228997,0.0,0,0.0,6.08,0.96,6.1553228997,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 04:00:00,6.02,0.93,6.0914119874,0.0,0,0.0,6.02,0.93,6.0914119874,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 04:30:00,5.96,0.97,6.0384186672,0.0,0,0.0,5.96,0.97,6.0384186672,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 05:00:00,5.93,1.02,6.0170840114,0.0,0,0.0,5.93,1.02,6.0170840114,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 05:30:00,6.13,0.9500000000000001,6.2031766056,0.0,0,0.0,6.13,0.9500000000000001,6.2031766056,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 06:00:00,6.22,0.91,6.2862150775,0.0,0,0.0,6.22,0.91,6.2862150775,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 06:30:00,6.53,0.99,6.6046195954,0.0,0,0.0,6.53,0.99,6.6046195954,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 07:00:00,6.96,1.16,7.0560045351,0.0,0,0.0,6.96,1.16,7.0560045351,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 07:30:00,7.64,1.27,7.7448369899,0.0,0,0.0,7.64,1.27,7.7448369899,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 08:00:00,8.08,1.37,8.1953218363,0.0,0,0.0,8.08,1.37,8.1953218363,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 08:30:00,8.7,1.4100000000000001,8.8135180263,0.0,0,0.0,8.7,1.4100000000000001,8.8135180263,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 09:00:00,9.23,1.55,9.3592414223,0.0,0,0.0,9.23,1.55,9.3592414223,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 09:30:00,9.58,1.5899999999999999,9.7110504066,0.0,0,0.0,9.58,1.5899999999999999,9.7110504066,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 10:00:00,9.81,1.62,9.9428617611,0.0,0,0.0,9.81,1.62,9.9428617611,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 10:30:00,9.84,1.6400000000000001,9.9757305497,0.0,0,0.0,9.84,1.6400000000000001,9.9757305497,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 11:00:00,10.1,1.6800000000000002,10.2387694573,0.0,0,0.0,10.1,1.6800000000000002,10.2387694573,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-07-11 11:30:00,9.47,1.6,9.6042126174,0.0,0,0.0,9.47,1.6,9.6042126174,5.06,0.49,5.0836699342,0.0,0,0.0,5.06,0.49,5.0836699342
2019-07-11 12:00:00,5.09,1.33,5.2608934602,0.0,0,0.0,5.09,1.33,5.2608934602,5.03,0.5,5.0547898077,0.0,0,0.0,5.03,0.5,5.0547898077
2019-07-11 12:30:00,5.03,1.11,5.1510193166,0.0,0,0.0,5.03,1.11,5.1510193166,5.05,0.67,5.0942516624,0.0,0,0.0,5.05,0.67,5.0942516624
2019-07-11 13:00:00,4.95,0.9,5.0311529494,0.0,0,0.0,4.95,0.9,5.0311529494,5.05,0.87,5.1243926469,0.0,0,0.0,5.05,0.87,5.1243926469
2019-07-11 13:30:00,4.99,0.91,5.0722973099,0.0,0,0.0,4.99,0.91,5.0722973099,5.09,0.88,5.1655106234,0.0,0,0.0,5.09,0.88,5.1655106234
2019-07-11 14:00:00,5.01,0.9400000000000001,5.0974209165,0.0,0,0.0,5.01,0.9400000000000001,5.0974209165,5.11,0.91,5.1903949753,0.0,0,0.0,5.11,0.91,5.1903949753
2019-07-11 14:30:00,5.05,0.9400000000000001,5.1367402115,0.0,0,0.0,5.05,0.9400000000000001,5.1367402115,5.15,0.91,5.2297801101,0.0,0,0.0,5.15,0.91,5.2297801101
2019-07-11 15:00:00,5.01,0.92,5.0937707055,0.0,0,0.0,5.01,0.92,5.0937707055,5.12,0.89,5.1967778479,0.0,0,0.0,5.12,0.89,5.1967778479
2019-07-11 15:30:00,5.06,0.9500000000000001,5.1484075208,0.0,0,0.0,5.06,0.9500000000000001,5.1484075208,5.16,0.91,5.2396278494,0.0,0,0.0,5.16,0.91,5.2396278494
2019-07-11 16:00:00,5.03,0.9500000000000001,5.1189256685,0.0,0,0.0,5.03,0.9500000000000001,5.1189256685,5.13,0.91,5.2100863716,0.0,0,0.0,5.13,0.91,5.2100863716
2019-07-11 16:30:00,4.95,0.93,5.0366060001,0.0,0,0.0,4.95,0.93,5.0366060001,5.05,0.89,5.1278260501,0.0,0,0.0,5.05,0.89,5.1278260501
2019-07-11 17:00:00,4.8,0.91,4.885498951,0.0,0,0.0,4.8,0.91,4.885498951,4.9,0.87,4.9766354096,0.0,0,0.0,4.9,0.87,4.9766354096
2019-07-11 17:30:00,4.5,0.8200000000000001,4.5741010046,0.0,0,0.0,4.5,0.8200000000000001,4.5741010046,4.6,0.79,4.6673439985,0.0,0,0.0,4.6,0.79,4.6673439985
2019-07-11 18:00:00,4.27,0.8200000000000001,4.3480225390000005,0.0,0,0.0,4.27,0.8200000000000001,4.3480225390000005,4.36,0.79,4.4309931167,0.0,0,0.0,4.36,0.79,4.4309931167
2019-07-11 18:30:00,4.02,0.79,4.0968890637,0.0,0,0.0,4.02,0.79,4.0968890637,4.11,0.76,4.179677021,0.0,0,0.0,4.11,0.76,4.179677021
2019-07-11 19:00:00,3.88,0.73,3.9480754805,0.0,0,0.0,3.88,0.73,3.9480754805,3.9699999999999998,0.6900000000000001,4.0295161,0.0,0,0.0,3.9699999999999998,0.6900000000000001,4.0295161
2019-07-11 19:30:00,3.75,0.7000000000000001,3.814773912,0.0,0,0.0,3.75,0.7000000000000001,3.814773912,3.84,0.66,3.8963059427999998,0.0,0,0.0,3.84,0.66,3.8963059427999998
2019-07-11 20:00:00,3.67,0.68,3.732465673,0.0,0,0.0,3.67,0.68,3.732465673,3.75,0.64,3.8042213395,0.0,0,0.0,3.75,0.64,3.8042213395
2019-07-11 20:30:00,3.5700000000000003,0.66,3.6304958339,0.0,0,0.0,3.5700000000000003,0.66,3.6304958339,3.65,0.62,3.7022830794,0.0,0,0.0,3.65,0.62,3.7022830794
2019-07-11 21:00:00,3.48,0.65,3.5401836111,0.0,0,0.0,3.48,0.65,3.5401836111,3.5700000000000003,0.6000000000000001,3.6200690601,0.0,0,0.0,3.5700000000000003,0.6000000000000001,3.6200690601
2019-07-11 21:30:00,3.37,0.22,3.3771733743,0.0,0,0.0,3.37,0.22,3.3771733743,3.52,0.8200000000000001,3.6142495762999998,0.0,0,0.0,3.52,0.8200000000000001,3.6142495762999998
2019-07-11 22:00:00,3.2800000000000002,0.0,3.2800000000000002,0.0,0,0.0,3.2800000000000002,0.0,3.2800000000000002,3.45,0.9,3.5654592972,0.0,0,0.0,3.45,0.9,3.5654592972
2019-07-11 22:30:00,3.25,0.6000000000000001,3.3049205739,0.0,0,0.0,3.25,0.6000000000000001,3.3049205739,3.33,0.56,3.3767588010000003,0.0,0,0.0,3.33,0.56,3.3767588010000003
2019-07-11 23:00:00,3.2,0.59,3.253936078,0.0,0,0.0,3.2,0.59,3.253936078,3.2800000000000002,0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,0.53,3.3225442059
2019-07-11 23:30:00,3.15,0.54,3.1959505628000002,0.0,0,0.0,3.15,0.54,3.1959505628000002,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998
2019-07-12 00:00:00,3.1,0.49,3.1384868966,0.0,0,0.0,3.1,0.49,3.1384868966,3.19,0.53,3.2337284982,0.0,0,0.0,3.19,0.53,3.2337284982
2019-07-12 00:30:00,3.04,0.12,3.0423674992,0.0,0,0.0,3.04,0.12,3.0423674992,3.19,0.74,3.2747060937,0.0,0,0.0,3.19,0.74,3.2747060937
2019-07-12 01:00:00,3.02,0.51,3.062760193,0.0,0,0.0,3.02,0.51,3.062760193,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534
2019-07-12 01:30:00,3.02,0.28,3.032952357,0.0,0,0.0,3.02,0.28,3.032952357,3.13,0.62,3.1908149429,0.0,0,0.0,3.13,0.62,3.1908149429
2019-07-12 02:00:00,3.0,0.11,3.0020159893,0.0,0,0.0,3.0,0.11,3.0020159893,3.13,0.7000000000000001,3.2073197533,0.0,0,0.0,3.13,0.7000000000000001,3.2073197533
2019-07-12 02:30:00,3.0,0.03,3.0001499963,0.0,0,0.0,3.0,0.03,3.0001499963,3.13,0.75,3.2186021811,0.0,0,0.0,3.13,0.75,3.2186021811
2019-07-12 03:00:00,3.06,0.12,3.0623520372,0.0,0,0.0,3.06,0.12,3.0623520372,3.2,0.74,3.2844482033,0.0,0,0.0,3.2,0.74,3.2844482033
2019-07-12 03:30:00,3.01,-0.03,3.0101494979,0.0,0,0.0,3.01,-0.03,3.0101494979,3.18,0.81,3.281539273,0.0,0,0.0,3.18,0.81,3.281539273
2019-07-12 04:00:00,3.06,0.52,3.1038685539,0.0,0,0.0,3.06,0.52,3.1038685539,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349
2019-07-12 04:30:00,3.04,0.52,3.0841530442,0.0,0,0.0,3.04,0.52,3.0841530442,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451
2019-07-12 05:00:00,3.02,0.51,3.062760193,0.0,0,0.0,3.02,0.51,3.062760193,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562
2019-07-12 05:30:00,2.9699999999999998,0.56,3.0223335355,0.0,0,0.0,2.9699999999999998,0.56,3.0223335355,3.05,0.52,3.0940103426,0.0,0,0.0,3.05,0.52,3.0940103426
2019-07-12 06:00:00,3.08,0.55,3.1287217837,0.0,0,0.0,3.08,0.55,3.1287217837,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868
2019-07-12 06:30:00,3.2800000000000002,0.61,3.3362403990000002,0.0,0,0.0,3.2800000000000002,0.61,3.3362403990000002,3.36,0.5700000000000001,3.4080052817,0.0,0,0.0,3.36,0.5700000000000001,3.4080052817
2019-07-12 07:00:00,3.48,0.66,3.5420333144000002,0.0,0,0.0,3.48,0.66,3.5420333144000002,3.56,0.62,3.6135854771,0.0,0,0.0,3.56,0.62,3.6135854771
2019-07-12 07:30:00,3.68,0.58,3.7254261501,0.0,0,0.0,3.68,0.58,3.7254261501,3.84,0.97,3.9606186385,0.0,0,0.0,3.84,0.97,3.9606186385
2019-07-12 08:00:00,4.05,0.78,4.124427233,0.0,0,0.0,4.05,0.78,4.124427233,4.14,0.73,4.2038672672,0.0,0,0.0,4.14,0.73,4.2038672672
2019-07-12 08:30:00,4.33,0.85,4.4126409326000005,0.0,0,0.0,4.33,0.85,4.4126409326000005,4.42,0.81,4.4936065693,0.0,0,0.0,4.42,0.81,4.4936065693
2019-07-12 09:00:00,4.51,0.85,4.5894008324,0.0,0,0.0,4.51,0.85,4.5894008324,4.6,0.81,4.6707708143,0.0,0,0.0,4.6,0.81,4.6707708143
2019-07-12 09:30:00,4.66,0.9500000000000001,4.7558490304,0.0,0,0.0,4.66,0.9500000000000001,4.7558490304,4.75,0.91,4.8363829460000005,0.0,0,0.0,4.75,0.91,4.8363829460000005
2019-07-12 10:00:00,4.82,0.91,4.9051503545,0.0,0,0.0,4.82,0.91,4.9051503545,4.92,0.87,4.9963286521,0.0,0,0.0,4.92,0.87,4.9963286521
2019-07-12 10:30:00,4.93,0.9500000000000001,5.0206971627,0.0,0,0.0,4.93,0.9500000000000001,5.0206971627,5.02,0.91,5.1018134031,0.0,0,0.0,5.02,0.91,5.1018134031
2019-07-12 11:00:00,4.96,0.97,5.0539588443,0.0,0,0.0,4.96,0.97,5.0539588443,5.06,0.93,5.1447546103,0.0,0,0.0,5.06,0.93,5.1447546103
2019-07-12 11:30:00,5.01,0.97,5.1030383107,0.0,0,0.0,5.01,0.97,5.1030383107,5.11,0.99,5.2050168107,0.0,0,0.0,5.11,0.99,5.2050168107
2019-07-12 12:00:00,5.09,1.01,5.1892388652,0.0,0,0.0,5.09,1.01,5.1892388652,5.19,0.97,5.2798674226,0.0,0,0.0,5.19,0.97,5.2798674226
2019-07-12 12:30:00,5.08,1.01,5.1794304706,0.0,0,0.0,5.08,1.01,5.1794304706,5.18,0.96,5.2682065259,0.0,0,0.0,5.18,0.96,5.2682065259
2019-07-12 13:00:00,4.94,1.04,5.0482868381,0.0,0,0.0,4.94,1.04,5.0482868381,5.04,1.0,5.1382487289,0.0,0,0.0,5.04,1.0,5.1382487289
2019-07-12 13:30:00,5.07,1.02,5.1715858303,0.0,0,0.0,5.07,1.02,5.1715858303,5.17,0.98,5.2620623333,0.0,0,0.0,5.17,0.98,5.2620623333
2019-07-12 14:00:00,5.07,1.02,5.1715858303,0.0,0,0.0,5.07,1.02,5.1715858303,5.17,0.98,5.2620623333,0.0,0,0.0,5.17,0.98,5.2620623333
2019-07-12 14:30:00,5.07,1.06,5.1796235384,0.0,0,0.0,5.07,1.06,5.1796235384,5.17,1.01,5.2677319598,0.0,0,0.0,5.17,1.01,5.2677319598
2019-07-12 15:00:00,5.09,1.09,5.2054010412,0.0,0,0.0,5.09,1.09,5.2054010412,5.18,1.01,5.2775467786,0.0,0,0.0,5.18,1.01,5.2775467786
2019-07-12 15:30:00,5.02,0.92,5.1036065679,0.0,0,0.0,5.02,0.92,5.1036065679,5.15,1.02,5.2500380951,0.0,0,0.0,5.15,1.02,5.2500380951
2019-07-12 16:00:00,4.96,0.76,5.0178880019,0.0,0,0.0,4.96,0.76,5.0178880019,5.15,1.21,5.2902362896,0.0,0,0.0,5.15,1.21,5.2902362896
2019-07-12 16:30:00,4.79,0.64,4.8325666059,0.0,0,0.0,4.79,0.64,4.8325666059,5.03,1.3599999999999999,5.2106141673,0.0,0,0.0,5.03,1.3599999999999999,5.2106141673
2019-07-12 17:00:00,4.74,0.93,4.8303726564,0.0,0,0.0,4.74,0.93,4.8303726564,4.85,0.96,4.9440974909,0.0,0,0.0,4.85,0.96,4.9440974909
2019-07-12 17:30:00,4.5,0.93,4.5950952112,0.0,0,0.0,4.5,0.93,4.5950952112,4.59,0.88,4.6735960459,0.0,0,0.0,4.59,0.88,4.6735960459
2019-07-12 18:00:00,4.26,0.93,4.3603325561,0.0,0,0.0,4.26,0.93,4.3603325561,4.35,0.88,4.4381189709,0.0,0,0.0,4.35,0.88,4.4381189709
2019-07-12 18:30:00,4.06,0.85,4.1480236258,0.0,0,0.0,4.06,0.85,4.1480236258,4.15,0.81,4.2283093548,0.0,0,0.0,4.15,0.81,4.2283093548
2019-07-12 19:00:00,3.91,0.81,3.993018908,0.0,0,0.0,3.91,0.81,3.993018908,3.99,0.76,4.061736082,0.0,0,0.0,3.99,0.76,4.061736082
2019-07-12 19:30:00,3.77,0.75,3.8438782499,0.0,0,0.0,3.77,0.75,3.8438782499,3.85,0.7000000000000001,3.9131189606000003,0.0,0,0.0,3.85,0.7000000000000001,3.9131189606000003
2019-07-12 20:00:00,3.65,0.73,3.7222842449,0.0,0,0.0,3.65,0.73,3.7222842449,3.73,0.68,3.7914772846,0.0,0,0.0,3.73,0.68,3.7914772846
2019-07-12 20:30:00,3.54,0.7000000000000001,3.6085454133,0.0,0,0.0,3.54,0.7000000000000001,3.6085454133,3.63,0.65,3.6877364331,0.0,0,0.0,3.63,0.65,3.6877364331
2019-07-12 21:00:00,3.44,0.67,3.5046397818,0.0,0,0.0,3.44,0.67,3.5046397818,3.52,0.62,3.5741852218,0.0,0,0.0,3.52,0.62,3.5741852218
2019-07-12 21:30:00,3.36,0.62,3.4167235768,0.0,0,0.0,3.36,0.62,3.4167235768,3.44,0.58,3.4885527085,0.0,0,0.0,3.44,0.58,3.4885527085
2019-07-12 22:00:00,3.27,0.61,3.3264094757000002,0.0,0,0.0,3.27,0.61,3.3264094757000002,3.35,0.55,3.3948490394,0.0,0,0.0,3.35,0.55,3.3948490394
2019-07-12 22:30:00,3.19,0.56,3.2387806347,0.0,0,0.0,3.19,0.56,3.2387806347,3.27,0.52,3.3110874347,0.0,0,0.0,3.27,0.52,3.3110874347
2019-07-12 23:00:00,3.11,0.54,3.1565329081,0.0,0,0.0,3.11,0.54,3.1565329081,3.19,0.5,3.2289471968,0.0,0,0.0,3.19,0.5,3.2289471968
2019-07-12 23:30:00,3.05,0.54,3.0974344222,0.0,0,0.0,3.05,0.54,3.0974344222,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724
2019-07-13 00:00:00,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846,3.08,0.49,3.1187337174,0.0,0,0.0,3.08,0.49,3.1187337174
2019-07-13 00:30:00,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376
2019-07-13 01:00:00,2.93,0.48,2.9690570894,0.0,0,0.0,2.93,0.48,2.9690570894,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806
2019-07-13 01:30:00,2.93,0.5,2.9723559679,0.0,0,0.0,2.93,0.5,2.9723559679,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376
2019-07-13 02:00:00,2.88,0.47000000000000003,2.9180986961,0.0,0,0.0,2.88,0.47000000000000003,2.9180986961,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426
2019-07-13 02:30:00,2.88,0.47000000000000003,2.9180986961,0.0,0,0.0,2.88,0.47000000000000003,2.9180986961,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426
2019-07-13 03:00:00,2.94,0.5,2.9822139427,0.0,0,0.0,2.94,0.5,2.9822139427,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334
2019-07-13 03:30:00,2.89,0.49,2.9312454691000003,0.0,0,0.0,2.89,0.49,2.9312454691000003,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183
2019-07-13 04:00:00,2.89,0.49,2.9312454691000003,0.0,0,0.0,2.89,0.49,2.9312454691000003,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688
2019-07-13 04:30:00,2.89,0.51,2.9346550053,0.0,0,0.0,2.89,0.51,2.9346550053,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688
2019-07-13 05:00:00,2.89,0.48,2.9295904151,0.0,0,0.0,2.89,0.48,2.9295904151,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183
2019-07-13 05:30:00,2.9,0.48,2.9394557319,0.0,0,0.0,2.9,0.48,2.9394557319,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852
2019-07-13 06:00:00,2.94,0.27,2.9523719278,0.0,0,0.0,2.94,0.27,2.9523719278,3.05,0.6000000000000001,3.1084562085,0.0,0,0.0,3.05,0.6000000000000001,3.1084562085
2019-07-13 06:30:00,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062
2019-07-13 07:00:00,3.09,0.53,3.135123602,0.0,0,0.0,3.09,0.53,3.135123602,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444
2019-07-13 07:30:00,3.11,0.21,3.1170819688,0.0,0,0.0,3.11,0.21,3.1170819688,3.24,0.67,3.3085495311,0.0,0,0.0,3.24,0.67,3.3085495311
2019-07-13 08:00:00,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509,3.35,0.74,3.4307579338,0.0,0,0.0,3.35,0.74,3.4307579338
2019-07-13 08:30:00,3.32,0.6000000000000001,3.3737812614,0.0,0,0.0,3.32,0.6000000000000001,3.3737812614,3.4,0.55,3.4441980199,0.0,0,0.0,3.4,0.55,3.4441980199
2019-07-13 09:00:00,3.37,0.6000000000000001,3.4229957639,0.0,0,0.0,3.37,0.6000000000000001,3.4229957639,3.45,0.55,3.4935655139,0.0,0,0.0,3.45,0.55,3.4935655139
2019-07-13 09:30:00,3.37,0.58,3.4195467536,0.0,0,0.0,3.37,0.58,3.4195467536,3.45,0.53,3.4904727474,0.0,0,0.0,3.45,0.53,3.4904727474
2019-07-13 10:00:00,3.37,0.55,3.4145863586000003,0.0,0,0.0,3.37,0.55,3.4145863586000003,3.47,0.61,3.5232087647,0.0,0,0.0,3.47,0.61,3.5232087647
2019-07-13 10:30:00,3.37,-0.08,3.3709494212,0.0,0,0.0,3.37,-0.08,3.3709494212,3.55,0.9500000000000001,3.674914965,0.0,0,0.0,3.55,0.9500000000000001,3.674914965
2019-07-13 11:00:00,3.45,0.58,3.4984139263,0.0,0,0.0,3.45,0.58,3.4984139263,3.56,0.6900000000000001,3.6262515081,0.0,0,0.0,3.56,0.6900000000000001,3.6262515081
2019-07-13 11:30:00,3.52,0.63,3.5759334446,0.0,0,0.0,3.52,0.63,3.5759334446,3.6,0.58,3.6464229047,0.0,0,0.0,3.6,0.58,3.6464229047
2019-07-13 12:00:00,3.55,0.65,3.6090164865,0.0,0,0.0,3.55,0.65,3.6090164865,3.64,0.61,3.6907587296,0.0,0,0.0,3.64,0.61,3.6907587296
2019-07-13 12:30:00,3.5300000000000002,0.65,3.5893453442,0.0,0,0.0,3.5300000000000002,0.65,3.5893453442,3.61,0.61,3.6611746749,0.0,0,0.0,3.61,0.61,3.6611746749
2019-07-13 13:00:00,3.54,0.65,3.5991804623,0.0,0,0.0,3.54,0.65,3.5991804623,3.63,0.61,3.6808966299,0.0,0,0.0,3.63,0.61,3.6808966299
2019-07-13 13:30:00,3.5,0.63,3.5562480228,0.0,0,0.0,3.5,0.63,3.5562480228,3.58,0.58,3.6266789215,0.0,0,0.0,3.58,0.58,3.6266789215
2019-07-13 14:00:00,3.5,0.65,3.5598455023,0.0,0,0.0,3.5,0.65,3.5598455023,3.58,0.6000000000000001,3.6299311288,0.0,0,0.0,3.58,0.6000000000000001,3.6299311288
2019-07-13 14:30:00,3.48,0.62,3.5347984384,0.0,0,0.0,3.48,0.62,3.5347984384,3.56,0.5700000000000001,3.6053432569,0.0,0,0.0,3.56,0.5700000000000001,3.6053432569
2019-07-13 15:00:00,3.48,0.63,3.5365661312,0.0,0,0.0,3.48,0.63,3.5365661312,3.56,0.59,3.6085592693,0.0,0,0.0,3.56,0.59,3.6085592693
2019-07-13 15:30:00,3.52,0.66,3.5813405311,0.0,0,0.0,3.52,0.66,3.5813405311,3.6,0.61,3.6513148317,0.0,0,0.0,3.6,0.61,3.6513148317
2019-07-13 16:00:00,3.56,0.66,3.6206629227000002,0.0,0,0.0,3.56,0.66,3.6206629227000002,3.64,0.61,3.6907587296,0.0,0,0.0,3.64,0.61,3.6907587296
2019-07-13 16:30:00,3.55,0.66,3.6108309293,0.0,0,0.0,3.55,0.66,3.6108309293,3.63,0.61,3.6808966299,0.0,0,0.0,3.63,0.61,3.6808966299
2019-07-13 17:00:00,3.54,0.66,3.6009998611,0.0,0,0.0,3.54,0.66,3.6009998611,3.62,0.61,3.6710352763,0.0,0,0.0,3.62,0.61,3.6710352763
2019-07-13 17:30:00,3.51,0.66,3.5715122847,0.0,0,0.0,3.51,0.66,3.5715122847,3.6,0.61,3.6513148317,0.0,0,0.0,3.6,0.61,3.6513148317
2019-07-13 18:00:00,3.5,0.66,3.5616849945,0.0,0,0.0,3.5,0.66,3.5616849945,3.58,0.61,3.6315974447,0.0,0,0.0,3.58,0.61,3.6315974447
2019-07-13 18:30:00,3.44,0.64,3.4990284366,0.0,0,0.0,3.44,0.64,3.4990284366,3.52,0.6000000000000001,3.570770225,0.0,0,0.0,3.52,0.6000000000000001,3.570770225
2019-07-13 19:00:00,3.44,0.64,3.4990284366,0.0,0,0.0,3.44,0.64,3.4990284366,3.52,0.6000000000000001,3.570770225,0.0,0,0.0,3.52,0.6000000000000001,3.570770225
2019-07-13 19:30:00,3.39,0.63,3.4480429232,0.0,0,0.0,3.39,0.63,3.4480429232,3.47,0.59,3.5198011307,0.0,0,0.0,3.47,0.59,3.5198011307
2019-07-13 20:00:00,3.31,0.65,3.3732180481,0.0,0,0.0,3.31,0.65,3.3732180481,3.39,0.61,3.4444448029,0.0,0,0.0,3.39,0.61,3.4444448029
2019-07-13 20:30:00,3.23,0.64,3.2927951652,0.0,0,0.0,3.23,0.64,3.2927951652,3.31,0.59,3.3621719171,0.0,0,0.0,3.31,0.59,3.3621719171
2019-07-13 21:00:00,3.23,0.6000000000000001,3.2852549368,0.0,0,0.0,3.23,0.6000000000000001,3.2852549368,3.31,0.55,3.3553837336,0.0,0,0.0,3.31,0.55,3.3553837336
2019-07-13 21:30:00,3.23,0.58,3.2816611647,0.0,0,0.0,3.23,0.58,3.2816611647,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085
2019-07-13 22:00:00,3.11,0.58,3.1636213427,0.0,0,0.0,3.11,0.58,3.1636213427,3.19,0.54,3.2353825122,0.0,0,0.0,3.19,0.54,3.2353825122
2019-07-13 22:30:00,3.1,0.58,3.1537913691,0.0,0,0.0,3.1,0.58,3.1537913691,3.17,0.54,3.2156647835,0.0,0,0.0,3.17,0.54,3.2156647835
2019-07-13 23:00:00,3.1,0.55,3.1484122983,0.0,0,0.0,3.1,0.55,3.1484122983,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289
2019-07-13 23:30:00,3.0,0.52,3.0447331574,0.0,0,0.0,3.0,0.52,3.0447331574,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244
2019-07-14 00:00:00,2.94,0.49,2.9805536398,0.0,0,0.0,2.94,0.49,2.9805536398,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308
2019-07-14 00:30:00,2.8200000000000003,0.51,2.8657459762,0.0,0,0.0,2.8200000000000003,0.51,2.8657459762,2.9,0.47000000000000003,2.9378393421,0.0,0,0.0,2.9,0.47000000000000003,2.9378393421
2019-07-14 01:00:00,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002
2019-07-14 01:30:00,2.85,0.44,2.8837649003,0.0,0,0.0,2.85,0.44,2.8837649003,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232
2019-07-14 02:00:00,2.8200000000000003,0.46,2.8572714257,0.0,0,0.0,2.8200000000000003,0.46,2.8572714257,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631
2019-07-14 02:30:00,2.73,0.48,2.7718766206,0.0,0,0.0,2.73,0.48,2.7718766206,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793
2019-07-14 03:00:00,2.85,0.45,2.8853076093,0.0,0,0.0,2.85,0.45,2.8853076093,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406
2019-07-14 03:30:00,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2019-07-14 04:00:00,2.8,0.46,2.8375341408,0.0,0,0.0,2.8,0.46,2.8375341408,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029
2019-07-14 04:30:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546
2019-07-14 05:00:00,2.7800000000000002,0.43,2.8130588334,0.0,0,0.0,2.7800000000000002,0.43,2.8130588334,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461
2019-07-14 05:30:00,2.8,0.44,2.8343605981,0.0,0,0.0,2.8,0.44,2.8343605981,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2019-07-14 06:00:00,2.76,0.46,2.7980707639,0.0,0,0.0,2.76,0.46,2.7980707639,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998
2019-07-14 06:30:00,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127
2019-07-14 07:00:00,2.96,0.47000000000000003,2.9970819141,0.0,0,0.0,2.96,0.47000000000000003,2.9970819141,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415
2019-07-14 07:30:00,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019
2019-07-14 08:00:00,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545
2019-07-14 08:30:00,3.11,0.16,3.1141130358,0.0,0,0.0,3.11,0.16,3.1141130358,3.24,0.66,3.306538976,0.0,0,0.0,3.24,0.66,3.306538976
2019-07-14 09:00:00,3.21,0.54,3.255103685,0.0,0,0.0,3.21,0.54,3.255103685,3.29,0.49,3.3262892237,0.0,0,0.0,3.29,0.49,3.3262892237
2019-07-14 09:30:00,3.25,0.35000000000000003,3.2687918257,0.0,0,0.0,3.25,0.35000000000000003,3.2687918257,3.36,0.61,3.4149231324000002,0.0,0,0.0,3.36,0.61,3.4149231324000002
2019-07-14 10:00:00,3.3,0.06,3.3005454095,0.0,0,0.0,3.3,0.06,3.3005454095,3.46,0.85,3.5628780501,0.0,0,0.0,3.46,0.85,3.5628780501
2019-07-14 10:30:00,3.31,0.06,3.310543762,0.0,0,0.0,3.31,0.06,3.310543762,3.46,0.81,3.5535475233,0.0,0,0.0,3.46,0.81,3.5535475233
2019-07-14 11:00:00,3.43,0.61,3.4838197428,0.0,0,0.0,3.43,0.61,3.4838197428,3.5,0.5700000000000001,3.5461105454,0.0,0,0.0,3.5,0.5700000000000001,3.5461105454
2019-07-14 11:30:00,3.47,0.53,3.5102421569,0.0,0,0.0,3.47,0.53,3.5102421569,3.56,0.63,3.6153146474,0.0,0,0.0,3.56,0.63,3.6153146474
2019-07-14 12:00:00,3.5,0.62,3.5544901181,0.0,0,0.0,3.5,0.62,3.5544901181,3.58,0.58,3.6266789215,0.0,0,0.0,3.58,0.58,3.6266789215
2019-07-14 12:30:00,3.5300000000000002,0.65,3.5893453442,0.0,0,0.0,3.5300000000000002,0.65,3.5893453442,3.61,0.6000000000000001,3.6595218267,0.0,0,0.0,3.61,0.6000000000000001,3.6595218267
2019-07-14 13:00:00,3.56,0.68,3.6243620128,0.0,0,0.0,3.56,0.68,3.6243620128,3.64,0.63,3.6941169445,0.0,0,0.0,3.64,0.63,3.6941169445
2019-07-14 13:30:00,3.59,0.6900000000000001,3.6557078658,0.0,0,0.0,3.59,0.6900000000000001,3.6557078658,3.67,0.65,3.7271168482,0.0,0,0.0,3.67,0.65,3.7271168482
2019-07-14 14:00:00,3.59,0.6900000000000001,3.6557078658,0.0,0,0.0,3.59,0.6900000000000001,3.6557078658,3.67,0.65,3.7271168482,0.0,0,0.0,3.67,0.65,3.7271168482
2019-07-14 14:30:00,3.5700000000000003,0.6900000000000001,3.6360693063,0.0,0,0.0,3.5700000000000003,0.6900000000000001,3.6360693063,3.65,0.65,3.7074249824,0.0,0,0.0,3.65,0.65,3.7074249824
2019-07-14 15:00:00,3.5700000000000003,0.6900000000000001,3.6360693063,0.0,0,0.0,3.5700000000000003,0.6900000000000001,3.6360693063,3.65,0.65,3.7074249824,0.0,0,0.0,3.65,0.65,3.7074249824
2019-07-14 15:30:00,3.59,0.6900000000000001,3.6557078658,0.0,0,0.0,3.59,0.6900000000000001,3.6557078658,3.67,0.65,3.7271168482,0.0,0,0.0,3.67,0.65,3.7271168482
2019-07-14 16:00:00,3.5700000000000003,0.6900000000000001,3.6360693063,0.0,0,0.0,3.5700000000000003,0.6900000000000001,3.6360693063,3.65,0.65,3.7074249824,0.0,0,0.0,3.65,0.65,3.7074249824
2019-07-14 16:30:00,3.61,0.71,3.6791575122999998,0.0,0,0.0,3.61,0.71,3.6791575122999998,3.69,0.66,3.7485597234,0.0,0,0.0,3.69,0.66,3.7485597234
2019-07-14 17:00:00,3.61,0.6900000000000001,3.6753503234,0.0,0,0.0,3.61,0.6900000000000001,3.6753503234,3.69,0.64,3.7450901191,0.0,0,0.0,3.69,0.64,3.7450901191
2019-07-14 17:30:00,3.52,0.66,3.5813405311,0.0,0,0.0,3.52,0.66,3.5813405311,3.6,0.62,3.6529987681,0.0,0,0.0,3.6,0.62,3.6529987681
2019-07-14 18:00:00,3.49,0.66,3.5518586684,0.0,0,0.0,3.49,0.66,3.5518586684,3.5700000000000003,0.62,3.6234375943,0.0,0,0.0,3.5700000000000003,0.62,3.6234375943
2019-07-14 18:30:00,3.42,0.64,3.4793677587,0.0,0,0.0,3.42,0.64,3.4793677587,3.5,0.6000000000000001,3.5510561809,0.0,0,0.0,3.5,0.6000000000000001,3.5510561809
2019-07-14 19:00:00,3.41,0.64,3.4695388743,0.0,0,0.0,3.41,0.64,3.4695388743,3.49,0.6000000000000001,3.5412003615,0.0,0,0.0,3.49,0.6000000000000001,3.5412003615
2019-07-14 19:30:00,3.39,0.64,3.449884056,0.0,0,0.0,3.39,0.64,3.449884056,3.47,0.6000000000000001,3.5214911614,0.0,0,0.0,3.47,0.6000000000000001,3.5214911614
2019-07-14 20:00:00,3.35,0.64,3.4105864598,0.0,0,0.0,3.35,0.64,3.4105864598,3.43,0.6000000000000001,3.4820827101000003,0.0,0,0.0,3.43,0.6000000000000001,3.4820827101000003
2019-07-14 20:30:00,3.29,0.6000000000000001,3.3442637456,0.0,0,0.0,3.29,0.6000000000000001,3.3442637456,3.37,0.56,3.4162113518,0.0,0,0.0,3.37,0.56,3.4162113518
2019-07-14 21:00:00,3.21,0.59,3.2637708253,0.0,0,0.0,3.21,0.59,3.2637708253,3.29,0.54,3.3340215956,0.0,0,0.0,3.29,0.54,3.3340215956
2019-07-14 21:30:00,3.16,0.55,3.2075068199,0.0,0,0.0,3.16,0.55,3.2075068199,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998
2019-07-14 22:00:00,3.11,0.53,3.1548375552,0.0,0,0.0,3.11,0.53,3.1548375552,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388
2019-07-14 22:30:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.13,0.51,3.1712773452,0.0,0,0.0,3.13,0.51,3.1712773452
2019-07-14 23:00:00,2.99,0.27,3.0021658848,0.0,0,0.0,2.99,0.27,3.0021658848,3.11,0.61,3.1692585884,0.0,0,0.0,3.11,0.61,3.1692585884
2019-07-14 23:30:00,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062
2019-07-15 00:00:00,2.92,0.47000000000000003,2.957583473,0.0,0,0.0,2.92,0.47000000000000003,2.957583473,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356
2019-07-15 00:30:00,2.92,0.48,2.9591890781,0.0,0,0.0,2.92,0.48,2.9591890781,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846
2019-07-15 01:00:00,2.84,0.48,2.8802777644,0.0,0,0.0,2.84,0.48,2.8802777644,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612
2019-07-15 01:30:00,2.86,0.48,2.9,0.0,0,0.0,2.86,0.48,2.9,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412
2019-07-15 02:00:00,2.83,0.47000000000000003,2.8687627995,0.0,0,0.0,2.83,0.47000000000000003,2.8687627995,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615
2019-07-15 02:30:00,2.83,0.47000000000000003,2.8687627995,0.0,0,0.0,2.83,0.47000000000000003,2.8687627995,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615
2019-07-15 03:00:00,2.83,0.45,2.8655540476,0.0,0,0.0,2.83,0.45,2.8655540476,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606
2019-07-15 03:30:00,2.79,0.1,2.7917915395,0.0,0,0.0,2.79,0.1,2.7917915395,2.92,0.61,2.9830353669000003,0.0,0,0.0,2.92,0.61,2.9830353669000003
2019-07-15 04:00:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097
2019-07-15 04:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003
2019-07-15 05:00:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003
2019-07-15 05:30:00,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529,2.88,0.38,2.9049612734,0.0,0,0.0,2.88,0.38,2.9049612734
2019-07-15 06:00:00,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811
2019-07-15 06:30:00,2.95,-0.1,2.9516944286,0.0,0,0.0,2.95,-0.1,2.9516944286,3.11,0.76,3.2015152662,0.0,0,0.0,3.11,0.76,3.2015152662
2019-07-15 07:00:00,3.12,0.22,3.1277467928,0.0,0,0.0,3.12,0.22,3.1277467928,3.24,0.65,3.304557459,0.0,0,0.0,3.24,0.65,3.304557459
2019-07-15 07:30:00,3.45,0.36,3.4687317567,0.0,0,0.0,3.45,0.36,3.4687317567,3.5700000000000003,0.7000000000000001,3.6379802089,0.0,0,0.0,3.5700000000000003,0.7000000000000001,3.6379802089
2019-07-15 08:00:00,3.74,0.47000000000000003,3.7694164005,0.0,0,0.0,3.74,0.47000000000000003,3.7694164005,3.89,0.79,3.9694080163,0.0,0,0.0,3.89,0.79,3.9694080163
2019-07-15 08:30:00,3.94,0.14,3.942486525,0.0,0,0.0,3.94,0.14,3.942486525,4.18,1.11,4.3248699402,0.0,0,0.0,4.18,1.11,4.3248699402
2019-07-15 09:00:00,3.99,-0.78,4.0655257963,0.0,0,0.0,3.99,-0.78,4.0655257963,8.22,1.27,8.3175296813,0.0,0,0.0,8.22,1.27,8.3175296813
2019-07-15 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.92,1.32,9.0171392359,0.0,0,0.0,8.92,1.32,9.0171392359
2019-07-15 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.13,1.35,9.2292686601,0.0,0,0.0,9.13,1.35,9.2292686601
2019-07-15 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.32,1.3599999999999999,9.4187047942,0.0,0,0.0,9.32,1.3599999999999999,9.4187047942
2019-07-15 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.34,1.4,9.4443422217,0.0,0,0.0,9.34,1.4,9.4443422217
2019-07-15 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.73,1.46,9.8389277871,0.0,0,0.0,9.73,1.46,9.8389277871
2019-07-15 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.67,1.44,9.7766302988,0.0,0,0.0,9.67,1.44,9.7766302988
2019-07-15 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.69,1.57,9.8163638889,0.0,0,0.0,9.69,1.57,9.8163638889
2019-07-15 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.69,1.6,9.8212066468,0.0,0,0.0,9.69,1.6,9.8212066468
2019-07-15 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.78,1.57,9.9052157978,0.0,0,0.0,9.78,1.57,9.9052157978
2019-07-15 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.95,1.5899999999999999,10.0762393779,0.0,0,0.0,9.95,1.5899999999999999,10.0762393779
2019-07-15 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.95,1.6400000000000001,10.0842500961,0.0,0,0.0,9.95,1.6400000000000001,10.0842500961
2019-07-15 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.94,1.69,10.0826435026,0.0,0,0.0,9.94,1.69,10.0826435026
2019-07-15 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.15,1.6400000000000001,10.2816389744,0.0,0,0.0,10.15,1.6400000000000001,10.2816389744
2019-07-15 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.99,1.6400000000000001,10.1237196721,0.0,0,0.0,9.99,1.6400000000000001,10.1237196721
2019-07-15 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.81,1.7000000000000002,9.9562091179,0.0,0,0.0,9.81,1.7000000000000002,9.9562091179
2019-07-15 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.57,1.63,9.7078215888,0.0,0,0.0,9.57,1.63,9.7078215888
2019-07-15 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.1,1.49,9.2211767145,0.0,0,0.0,9.1,1.49,9.2211767145
2019-07-15 18:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.57,1.4100000000000001,8.685217326,0.0,0,0.0,8.57,1.4100000000000001,8.685217326
2019-07-15 18:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.13,1.3599999999999999,8.242966699,0.0,0,0.0,8.13,1.3599999999999999,8.242966699
2019-07-15 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.84,1.24,7.9374555117,0.0,0,0.0,7.84,1.24,7.9374555117
2019-07-15 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.42,1.23,7.521256544,0.0,0,0.0,7.42,1.23,7.521256544
2019-07-15 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.28,1.17,7.3734184745,0.0,0,0.0,7.28,1.17,7.3734184745
2019-07-15 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.19,1.09,7.2721523636,0.0,0,0.0,7.19,1.09,7.2721523636
2019-07-15 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.97,1.02,7.0442387807,0.0,0,0.0,6.97,1.02,7.0442387807
2019-07-15 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.77,0.9500000000000001,6.8363294245,0.0,0,0.0,6.77,0.9500000000000001,6.8363294245
2019-07-15 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.61,0.91,6.6723459143,0.0,0,0.0,6.61,0.91,6.6723459143
2019-07-15 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.42,0.86,6.4773451352,0.0,0,0.0,6.42,0.86,6.4773451352
2019-07-15 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.26,0.8300000000000001,6.3147842402,0.0,0,0.0,6.26,0.8300000000000001,6.3147842402
2019-07-15 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.08,0.85,6.1391286027,0.0,0,0.0,6.08,0.85,6.1391286027
2019-07-16 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.95,0.77,5.9996166544000005,0.0,0,0.0,5.95,0.77,5.9996166544000005
2019-07-16 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.92,0.72,5.9636230599,0.0,0,0.0,5.92,0.72,5.9636230599
2019-07-16 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.85,0.72,5.8941411588,0.0,0,0.0,5.85,0.72,5.8941411588
2019-07-16 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.84,0.74,5.8866968667,0.0,0,0.0,5.84,0.74,5.8866968667
2019-07-16 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.77,0.71,5.8135187279,0.0,0,0.0,5.77,0.71,5.8135187279
2019-07-16 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.75,0.7000000000000001,5.7924519851,0.0,0,0.0,5.75,0.7000000000000001,5.7924519851
2019-07-16 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.84,0.74,5.8866968667,0.0,0,0.0,5.84,0.74,5.8866968667
2019-07-16 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.83,0.74,5.8767763272,0.0,0,0.0,5.83,0.74,5.8767763272
2019-07-16 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.79,0.71,5.8333695237,0.0,0,0.0,5.79,0.71,5.8333695237
2019-07-16 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.72,0.7000000000000001,5.7626729909000005,0.0,0,0.0,5.72,0.7000000000000001,5.7626729909000005
2019-07-16 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.8100000000000005,0.74,5.8569360591,0.0,0,0.0,5.8100000000000005,0.74,5.8569360591
2019-07-16 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.84,0.68,5.8794557571,0.0,0,0.0,5.84,0.68,5.8794557571
2019-07-16 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.94,0.71,5.9822821732,0.0,0,0.0,5.94,0.71,5.9822821732
2019-07-16 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.25,0.8200000000000001,6.3035624848000005,0.0,0,0.0,6.25,0.8200000000000001,6.3035624848000005
2019-07-16 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.62,0.9,6.6808981432,0.0,0,0.0,6.62,0.9,6.6808981432
2019-07-16 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.25,1.05,7.3256399038,0.0,0,0.0,7.25,1.05,7.3256399038
2019-07-16 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.77,1.12,7.8503057265,0.0,0,0.0,7.77,1.12,7.8503057265
2019-07-16 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.3,1.21,8.3877350936,0.0,0,0.0,8.3,1.21,8.3877350936
2019-07-16 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.81,1.28,8.902499649,0.0,0,0.0,8.81,1.28,8.902499649
2019-07-16 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.35,1.44,9.4602378406,0.0,0,0.0,9.35,1.44,9.4602378406
2019-07-16 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.64,1.47,9.7514357917,0.0,0,0.0,9.64,1.47,9.7514357917
2019-07-16 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.91,1.54,10.0289431148,0.0,0,0.0,9.91,1.54,10.0289431148
2019-07-16 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.11,1.58,10.2327171367,0.0,0,0.0,10.11,1.58,10.2327171367
2019-07-16 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.31,1.76,10.4591443245,0.0,0,0.0,10.31,1.76,10.4591443245
2019-07-16 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.23,1.6800000000000002,10.3670294685,0.0,0,0.0,10.23,1.6800000000000002,10.3670294685
2019-07-16 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.23,1.6099999999999999,10.3559161835,0.0,0,0.0,10.23,1.6099999999999999,10.3559161835
2019-07-16 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.26,1.7000000000000002,10.3998846147,0.0,0,0.0,10.26,1.7000000000000002,10.3998846147
2019-07-16 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.48,1.79,10.6317684324,0.0,0,0.0,10.48,1.79,10.6317684324
2019-07-16 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.46,1.79,10.6120544665,0.0,0,0.0,10.46,1.79,10.6120544665
2019-07-16 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.59,1.8399999999999999,10.7486603816,0.0,0,0.0,10.59,1.8399999999999999,10.7486603816
2019-07-16 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.59,1.8399999999999999,10.7486603816,0.0,0,0.0,10.59,1.8399999999999999,10.7486603816
2019-07-16 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.46,1.8399999999999999,10.6206026194,0.0,0,0.0,10.46,1.8399999999999999,10.6206026194
2019-07-16 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.49,1.8399999999999999,10.6501502337,0.0,0,0.0,10.49,1.8399999999999999,10.6501502337
2019-07-16 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.38,1.81,10.5366265949,0.0,0,0.0,10.38,1.81,10.5366265949
2019-07-16 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.09,1.8,10.2492975369,0.0,0,0.0,10.09,1.8,10.2492975369
2019-07-16 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.45,1.6099999999999999,9.5861671173,0.0,0,0.0,9.45,1.6099999999999999,9.5861671173
2019-07-16 18:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.95,1.6099999999999999,9.0936571301,0.0,0,0.0,8.95,1.6099999999999999,9.0936571301
2019-07-16 18:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.33,1.43,8.4518518681,0.0,0,0.0,8.33,1.43,8.4518518681
2019-07-16 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.08,1.37,8.1953218363,0.0,0,0.0,8.08,1.37,8.1953218363
2019-07-16 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.74,1.23,7.8371231967,0.0,0,0.0,7.74,1.23,7.8371231967
2019-07-16 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.58,1.22,7.6775516931,0.0,0,0.0,7.58,1.22,7.6775516931
2019-07-16 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.33,1.19,7.4259679504000005,0.0,0,0.0,7.33,1.19,7.4259679504000005
2019-07-16 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.09,1.1,7.1748240397,0.0,0,0.0,7.09,1.1,7.1748240397
2019-07-16 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.92,1.05,6.999207098,0.0,0,0.0,6.92,1.05,6.999207098
2019-07-16 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.79,1.02,6.8661852582,0.0,0,0.0,6.79,1.02,6.8661852582
2019-07-16 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.59,0.97,6.66100593,0.0,0,0.0,6.59,0.97,6.66100593
2019-07-16 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.48,0.91,6.5435846445,0.0,0,0.0,6.48,0.91,6.5435846445
2019-07-16 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.26,0.9,6.3243655808,0.0,0,0.0,6.26,0.9,6.3243655808
2019-07-17 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.03,0.93,6.1012949445,0.0,0,0.0,6.03,0.93,6.1012949445
2019-07-17 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.15,0.85,6.2084619673,0.0,0,0.0,6.15,0.85,6.2084619673
2019-07-17 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.13,0.84,6.1872853498,0.0,0,0.0,6.13,0.84,6.1872853498
2019-07-17 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.05,0.84,6.1080356908,0.0,0,0.0,6.05,0.84,6.1080356908
2019-07-17 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.9,0.91,5.9697654895,0.0,0,0.0,5.9,0.91,5.9697654895
2019-07-17 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.03,0.79,6.0815294129,0.0,0,0.0,6.03,0.79,6.0815294129
2019-07-17 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.12,0.81,6.1733702303,0.0,0,0.0,6.12,0.81,6.1733702303
2019-07-17 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.05,0.8300000000000001,6.1066684862,0.0,0,0.0,6.05,0.8300000000000001,6.1066684862
2019-07-17 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.93,0.93,6.0024828196,0.0,0,0.0,5.93,0.93,6.0024828196
2019-07-17 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.06,0.8200000000000001,6.1152268969,0.0,0,0.0,6.06,0.8200000000000001,6.1152268969
2019-07-17 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.03,0.8,6.0828365094,0.0,0,0.0,6.03,0.8,6.0828365094
2019-07-17 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.1,0.85,6.1589365965,0.0,0,0.0,6.1,0.85,6.1589365965
2019-07-17 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.02,0.91,6.0883905919,0.0,0,0.0,6.02,0.91,6.0883905919
2019-07-17 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.53,0.91,6.5931024564000005,0.0,0,0.0,6.53,0.91,6.5931024564000005
2019-07-17 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.93,1.02,7.0046627328,0.0,0,0.0,6.93,1.02,7.0046627328
2019-07-17 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.61,1.19,7.7024801201,0.0,0,0.0,7.61,1.19,7.7024801201
2019-07-17 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.9,1.3599999999999999,8.0162085801,0.0,0,0.0,7.9,1.3599999999999999,8.0162085801
2019-07-17 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.73,1.42,8.8447328959,0.0,0,0.0,8.73,1.42,8.8447328959
2019-07-17 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.14,1.45,9.2543017025,0.0,0,0.0,9.14,1.45,9.2543017025
2019-07-17 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.5,1.52,9.6208315649,0.0,0,0.0,9.5,1.52,9.6208315649
2019-07-17 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.63,1.6800000000000002,9.7754437239,0.0,0,0.0,9.63,1.6800000000000002,9.7754437239
2019-07-17 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.92,1.6800000000000002,10.0612524071,0.0,0,0.0,9.92,1.6800000000000002,10.0612524071
2019-07-17 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.09,1.62,10.2192220839,0.0,0,0.0,10.09,1.62,10.2192220839
2019-07-17 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.14,1.6800000000000002,10.2782294195,0.0,0,0.0,10.14,1.6800000000000002,10.2782294195
2019-07-17 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.07,1.72,10.2158357465,0.0,0,0.0,10.07,1.72,10.2158357465
2019-07-17 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.06,1.77,10.2145239732,0.0,0,0.0,10.06,1.77,10.2145239732
2019-07-17 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.12,1.7000000000000002,10.261793215600001,0.0,0,0.0,10.12,1.7000000000000002,10.261793215600001
2019-07-17 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.16,1.74,10.3079192857,0.0,0,0.0,10.16,1.74,10.3079192857
2019-07-17 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.14,1.79,10.2967810504,0.0,0,0.0,10.14,1.79,10.2967810504
2019-07-17 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.17,1.87,10.3404932184,0.0,0,0.0,10.17,1.87,10.3404932184
2019-07-17 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.23,1.78,10.3837035782,0.0,0,0.0,10.23,1.78,10.3837035782
2019-07-17 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.23,1.78,10.3837035782,0.0,0,0.0,10.23,1.78,10.3837035782
2019-07-17 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,10.0,1.71,10.1451515514,0.0,0,0.0,10.0,1.71,10.1451515514
2019-07-17 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.75,1.6600000000000001,9.8903033321,0.0,0,0.0,9.75,1.6600000000000001,9.8903033321
2019-07-17 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.49,1.57,9.6189916311,0.0,0,0.0,9.49,1.57,9.6189916311
2019-07-17 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.91,1.49,9.0337256987,0.0,0,0.0,8.91,1.49,9.0337256987
2019-07-17 18:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.43,1.42,8.548760144,0.0,0,0.0,8.43,1.42,8.548760144
2019-07-17 18:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.95,1.29,8.0539803824,0.0,0,0.0,7.95,1.29,8.0539803824
2019-07-17 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.67,1.22,7.7664213123,0.0,0,0.0,7.67,1.22,7.7664213123
2019-07-17 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.48,1.19,7.5740675994,0.0,0,0.0,7.48,1.19,7.5740675994
2019-07-17 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.21,1.17,7.3043137939000005,0.0,0,0.0,7.21,1.17,7.3043137939000005
2019-07-17 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.09,1.13,7.1794846612,0.0,0,0.0,7.09,1.13,7.1794846612
2019-07-17 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.91,1.07,6.9923529659,0.0,0,0.0,6.91,1.07,6.9923529659
2019-07-17 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.79,1.04,6.8691848134,0.0,0,0.0,6.79,1.04,6.8691848134
2019-07-17 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.58,0.97,6.6511126889,0.0,0,0.0,6.58,0.97,6.6511126889
2019-07-17 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.45,0.97,6.5225301839,0.0,0,0.0,6.45,0.97,6.5225301839
2019-07-17 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.28,0.91,6.3455890192,0.0,0,0.0,6.28,0.91,6.3455890192
2019-07-17 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.2,0.92,6.2678864061,0.0,0,0.0,6.2,0.92,6.2678864061
2019-07-18 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.21,0.93,6.2792515478,0.0,0,0.0,6.21,0.93,6.2792515478
2019-07-18 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.12,0.92,6.1887640123,0.0,0,0.0,6.12,0.92,6.1887640123
2019-07-18 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.08,0.89,6.144794545,0.0,0,0.0,6.08,0.89,6.144794545
2019-07-18 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.12,0.92,6.1887640123,0.0,0,0.0,6.12,0.92,6.1887640123
2019-07-18 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,5.98,0.85,6.0401076149,0.0,0,0.0,5.98,0.85,6.0401076149
2019-07-18 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.02,0.85,6.0797121642,0.0,0,0.0,6.02,0.85,6.0797121642
2019-07-18 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.12,0.88,6.1829442825,0.0,0,0.0,6.12,0.88,6.1829442825
2019-07-18 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.07,0.88,6.1334574263,0.0,0,0.0,6.07,0.88,6.1334574263
