Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-18 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.1,0.91,6.1675035468,0.0,0,0.0,6.1,0.91,6.1675035468
2019-07-18 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.1,0.9400000000000001,6.1720012962,0.0,0,0.0,6.1,0.9400000000000001,6.1720012962
2019-07-18 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.06,0.92,6.1294371683,0.0,0,0.0,6.06,0.92,6.1294371683
2019-07-18 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.18,0.88,6.2423393051,0.0,0,0.0,6.18,0.88,6.2423393051
2019-07-18 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.2,1.01,6.2817274694,0.0,0,0.0,6.2,1.01,6.2817274694
2019-07-18 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,6.6,0.98,6.6723609015,0.0,0,0.0,6.6,0.98,6.6723609015
2019-07-18 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.02,1.07,7.101077383,0.0,0,0.0,7.02,1.07,7.101077383
2019-07-18 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.65,1.22,7.7466702524,0.0,0,0.0,7.65,1.22,7.7466702524
2019-07-18 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,7.95,1.37,8.0671804244,0.0,0,0.0,7.95,1.37,8.0671804244
2019-07-18 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.57,1.29,8.6665448709,0.0,0,0.0,8.57,1.29,8.6665448709
2019-07-18 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,8.98,1.4100000000000001,9.0900220022,0.0,0,0.0,8.98,1.4100000000000001,9.0900220022
2019-07-18 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.24,1.37,9.3410117225,0.0,0,0.0,9.24,1.37,9.3410117225
2019-07-18 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.17,1.49,9.2902637207,0.0,0,0.0,9.17,1.49,9.2902637207
2019-07-18 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.53,1.4,9.6322842566,0.0,0,0.0,9.53,1.4,9.6322842566
2019-07-18 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,9.61,1.38,9.7085786807,0.0,0,0.0,9.61,1.38,9.7085786807
2019-07-18 11:30:00,4.74,0.36,4.7536512283,0.0,0,0.0,4.74,0.36,4.7536512283,6.4,1.28,6.5267449774,0.0,0,0.0,6.4,1.28,6.5267449774
2019-07-18 12:00:00,4.8,0.47000000000000003,4.8229555254,0.0,0,0.0,4.8,0.47000000000000003,4.8229555254,5.04,1.17,5.1740216466,0.0,0,0.0,5.04,1.17,5.1740216466
2019-07-18 12:30:00,4.89,0.8,4.9550075681,0.0,0,0.0,4.89,0.8,4.9550075681,5.0,0.8300000000000001,5.0684218451,0.0,0,0.0,5.0,0.8300000000000001,5.0684218451
2019-07-18 13:00:00,4.89,0.86,4.9650478346,0.0,0,0.0,4.89,0.86,4.9650478346,4.97,0.8,5.0339745728,0.0,0,0.0,4.97,0.8,5.0339745728
2019-07-18 13:30:00,4.78,0.91,4.8658503882,0.0,0,0.0,4.78,0.91,4.8658503882,4.87,0.85,4.9436221538,0.0,0,0.0,4.87,0.85,4.9436221538
2019-07-18 14:00:00,4.9,0.9,4.9819674828,0.0,0,0.0,4.9,0.9,4.9819674828,5.0,0.84,5.0700690331,0.0,0,0.0,5.0,0.84,5.0700690331
2019-07-18 14:30:00,4.92,0.9,5.0016397311,0.0,0,0.0,4.92,0.9,5.0016397311,5.01,0.84,5.0799311019,0.0,0,0.0,5.01,0.84,5.0799311019
2019-07-18 15:00:00,4.97,0.92,5.0544336973,0.0,0,0.0,4.97,0.92,5.0544336973,5.06,0.87,5.1342477541000004,0.0,0,0.0,5.06,0.87,5.1342477541000004
2019-07-18 15:30:00,4.82,0.9400000000000001,4.9108044148,0.0,0,0.0,4.82,0.9400000000000001,4.9108044148,4.92,0.89,4.9998499977,0.0,0,0.0,4.92,0.89,4.9998499977
2019-07-18 16:00:00,4.9,0.92,4.9856193196,0.0,0,0.0,4.9,0.92,4.9856193196,4.99,0.87,5.0652739314,0.0,0,0.0,4.99,0.87,5.0652739314
2019-07-18 16:30:00,4.82,0.9,4.9033050078,0.0,0,0.0,4.82,0.9,4.9033050078,4.92,0.85,4.9928849376,0.0,0,0.0,4.92,0.85,4.9928849376
2019-07-18 17:00:00,4.64,0.89,4.7245846378,0.0,0,0.0,4.64,0.89,4.7245846378,4.73,0.84,4.8040087427,0.0,0,0.0,4.73,0.84,4.8040087427
2019-07-18 17:30:00,4.3,0.89,4.3911388045,0.0,0,0.0,4.3,0.89,4.3911388045,4.39,0.84,4.4696420438,0.0,0,0.0,4.39,0.84,4.4696420438
2019-07-18 18:00:00,4.15,0.76,4.2190164731,0.0,0,0.0,4.15,0.76,4.2190164731,4.24,0.71,4.2990347754,0.0,0,0.0,4.24,0.71,4.2990347754
2019-07-18 18:30:00,3.94,0.73,4.0070562761,0.0,0,0.0,3.94,0.73,4.0070562761,4.03,0.68,4.0869670906,0.0,0,0.0,4.03,0.68,4.0869670906
2019-07-18 19:00:00,3.7800000000000002,0.7000000000000001,3.844268461,0.0,0,0.0,3.7800000000000002,0.7000000000000001,3.844268461,3.86,0.65,3.9143454114000003,0.0,0,0.0,3.86,0.65,3.9143454114000003
2019-07-18 19:30:00,3.67,0.68,3.732465673,0.0,0,0.0,3.67,0.68,3.732465673,3.75,0.64,3.8042213395,0.0,0,0.0,3.75,0.64,3.8042213395
2019-07-18 20:00:00,3.5,0.65,3.5598455023,0.0,0,0.0,3.5,0.65,3.5598455023,3.58,0.6000000000000001,3.6299311288,0.0,0,0.0,3.58,0.6000000000000001,3.6299311288
2019-07-18 20:30:00,3.4,0.62,3.456067129,0.0,0,0.0,3.4,0.62,3.456067129,3.48,0.5700000000000001,3.5263720734,0.0,0,0.0,3.48,0.5700000000000001,3.5263720734
2019-07-18 21:00:00,3.3,0.58,3.350582039,0.0,0,0.0,3.3,0.58,3.350582039,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222
2019-07-18 21:30:00,3.22,0.56,3.2683329084,0.0,0,0.0,3.22,0.56,3.2683329084,3.3,0.51,3.3391765452,0.0,0,0.0,3.3,0.51,3.3391765452
2019-07-18 22:00:00,3.15,0.56,3.199390567,0.0,0,0.0,3.15,0.56,3.199390567,3.23,0.51,3.2700152905,0.0,0,0.0,3.23,0.51,3.2700152905
2019-07-18 22:30:00,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728,3.15,0.6000000000000001,3.206633749,0.0,0,0.0,3.15,0.6000000000000001,3.206633749
2019-07-18 23:00:00,2.98,0.54,3.028530997,0.0,0,0.0,2.98,0.54,3.028530997,3.06,0.52,3.1038685539,0.0,0,0.0,3.06,0.52,3.1038685539
2019-07-18 23:30:00,3.0,0.5,3.0413812651,0.0,0,0.0,3.0,0.5,3.0413812651,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824
2019-07-19 00:00:00,3.0,0.5,3.0413812651,0.0,0,0.0,3.0,0.5,3.0413812651,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824
2019-07-19 00:30:00,2.95,0.19,2.9561123118,0.0,0,0.0,2.95,0.19,2.9561123118,3.07,0.65,3.1380567235,0.0,0,0.0,3.07,0.65,3.1380567235
2019-07-19 01:00:00,2.94,0.11,2.9420571035,0.0,0,0.0,2.94,0.11,2.9420571035,3.07,0.6900000000000001,3.1465854509,0.0,0,0.0,3.07,0.6900000000000001,3.1465854509
2019-07-19 01:30:00,2.94,0.29,2.9542680989,0.0,0,0.0,2.94,0.29,2.9542680989,3.04,0.56,3.0911486538,0.0,0,0.0,3.04,0.56,3.0911486538
2019-07-19 02:00:00,2.91,0.46,2.9461330588,0.0,0,0.0,2.91,0.46,2.9461330588,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852
2019-07-19 02:30:00,2.93,0.5,2.9723559679,0.0,0,0.0,2.93,0.5,2.9723559679,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786
2019-07-19 03:00:00,2.94,0.49,2.9805536398,0.0,0,0.0,2.94,0.49,2.9805536398,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636
2019-07-19 03:30:00,2.93,0.49,2.9706901555,0.0,0,0.0,2.93,0.49,2.9706901555,3.0,0.44,3.0320949853,0.0,0,0.0,3.0,0.44,3.0320949853
2019-07-19 04:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.98,0.46,3.0152943472,0.0,0,0.0,2.98,0.46,3.0152943472
2019-07-19 04:30:00,2.9,0.47000000000000003,2.9378393421,0.0,0,0.0,2.9,0.47000000000000003,2.9378393421,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773
2019-07-19 05:00:00,2.93,0.48,2.9690570894,0.0,0,0.0,2.93,0.48,2.9690570894,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2019-07-19 05:30:00,2.9699999999999998,0.48,3.0085378509,0.0,0,0.0,2.9699999999999998,0.48,3.0085378509,3.04,0.44,3.0716770664,0.0,0,0.0,3.04,0.44,3.0716770664
2019-07-19 06:00:00,3.04,0.5,3.0808440402,0.0,0,0.0,3.04,0.5,3.0808440402,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949
2019-07-19 06:30:00,3.13,0.52,3.1729008809,0.0,0,0.0,3.13,0.52,3.1729008809,3.21,0.48,3.2456894491,0.0,0,0.0,3.21,0.48,3.2456894491
2019-07-19 07:00:00,3.31,0.55,3.3553837336,0.0,0,0.0,3.31,0.55,3.3553837336,3.4,0.51,3.4380372307,0.0,0,0.0,3.4,0.51,3.4380372307
2019-07-19 07:30:00,3.54,0.48,3.5723941552,0.0,0,0.0,3.54,0.48,3.5723941552,3.7,0.81,3.7876245854,0.0,0,0.0,3.7,0.81,3.7876245854
2019-07-19 08:00:00,3.83,0.62,3.8798582448000003,0.0,0,0.0,3.83,0.62,3.8798582448000003,3.94,0.66,3.9948967446,0.0,0,0.0,3.94,0.66,3.9948967446
2019-07-19 08:30:00,4.12,0.6900000000000001,4.1773795614,0.0,0,0.0,4.12,0.6900000000000001,4.1773795614,4.2,0.65,4.25,0.0,0,0.0,4.2,0.65,4.25
2019-07-19 09:00:00,4.28,0.68,4.3336820373,0.0,0,0.0,4.28,0.68,4.3336820373,4.38,0.66,4.4294469181,0.0,0,0.0,4.38,0.66,4.4294469181
2019-07-19 09:30:00,4.42,0.49,4.4470776921,0.0,0,0.0,4.42,0.49,4.4470776921,4.61,0.9400000000000001,4.7048591902,0.0,0,0.0,4.61,0.9400000000000001,4.7048591902
2019-07-19 10:00:00,4.63,0.77,4.6935913755000005,0.0,0,0.0,4.63,0.77,4.6935913755000005,4.73,0.72,4.7844853433,0.0,0,0.0,4.73,0.72,4.7844853433
2019-07-19 10:30:00,4.76,0.8200000000000001,4.8301138703,0.0,0,0.0,4.76,0.8200000000000001,4.8301138703,4.85,0.77,4.9107433246,0.0,0,0.0,4.85,0.77,4.9107433246
2019-07-19 11:00:00,4.8,0.78,4.8629620603,0.0,0,0.0,4.8,0.78,4.8629620603,4.89,0.74,4.9456748781,0.0,0,0.0,4.89,0.74,4.9456748781
2019-07-19 11:30:00,4.87,0.8200000000000001,4.9385524195,0.0,0,0.0,4.87,0.8200000000000001,4.9385524195,4.97,0.78,5.0308349208,0.0,0,0.0,4.97,0.78,5.0308349208
2019-07-19 12:00:00,4.87,0.8200000000000001,4.9385524195,0.0,0,0.0,4.87,0.8200000000000001,4.9385524195,4.97,0.78,5.0308349208,0.0,0,0.0,4.97,0.78,5.0308349208
2019-07-19 12:30:00,4.99,0.93,5.0759235613,0.0,0,0.0,4.99,0.93,5.0759235613,5.08,0.89,5.1573733625,0.0,0,0.0,5.08,0.89,5.1573733625
2019-07-19 13:00:00,4.96,0.9,5.0409919659,0.0,0,0.0,4.96,0.9,5.0409919659,5.05,0.85,5.1210350516,0.0,0,0.0,5.05,0.85,5.1210350516
2019-07-19 13:30:00,5.05,0.9400000000000001,5.1367402115,0.0,0,0.0,5.05,0.9400000000000001,5.1367402115,5.15,0.89,5.2263371495,0.0,0,0.0,5.15,0.89,5.2263371495
2019-07-19 14:00:00,5.02,0.9400000000000001,5.1072497491,0.0,0,0.0,5.02,0.9400000000000001,5.1072497491,5.12,0.89,5.1967778479,0.0,0,0.0,5.12,0.89,5.1967778479
2019-07-19 14:30:00,5.02,0.9400000000000001,5.1072497491,0.0,0,0.0,5.02,0.9400000000000001,5.1072497491,5.12,0.89,5.1967778479,0.0,0,0.0,5.12,0.89,5.1967778479
2019-07-19 15:00:00,5.05,0.9500000000000001,5.1385795703,0.0,0,0.0,5.05,0.9500000000000001,5.1385795703,5.15,0.91,5.2297801101,0.0,0,0.0,5.15,0.91,5.2297801101
2019-07-19 15:30:00,5.05,1.02,5.1519802018,0.0,0,0.0,5.05,1.02,5.1519802018,5.15,0.98,5.2424135663,0.0,0,0.0,5.15,0.98,5.2424135663
2019-07-19 16:00:00,5.01,1.02,5.1127781098,0.0,0,0.0,5.01,1.02,5.1127781098,5.1,0.98,5.1933033803,0.0,0,0.0,5.1,0.98,5.1933033803
2019-07-19 16:30:00,4.88,1.01,4.9834225187,0.0,0,0.0,4.88,1.01,4.9834225187,4.97,0.96,5.0618672444,0.0,0,0.0,4.97,0.96,5.0618672444
2019-07-19 17:00:00,4.68,0.97,4.7794664974,0.0,0,0.0,4.68,0.97,4.7794664974,4.77,0.92,4.8579110737,0.0,0,0.0,4.77,0.92,4.8579110737
2019-07-19 17:30:00,4.47,0.93,4.5657200965,0.0,0,0.0,4.47,0.93,4.5657200965,4.5600000000000005,0.88,4.6441360876,0.0,0,0.0,4.5600000000000005,0.88,4.6441360876
2019-07-19 18:00:00,4.12,0.8,4.1969512744,0.0,0,0.0,4.12,0.8,4.1969512744,4.21,0.76,4.2780486206,0.0,0,0.0,4.21,0.76,4.2780486206
2019-07-19 18:30:00,3.85,0.72,3.9167460985,0.0,0,0.0,3.85,0.72,3.9167460985,3.94,0.68,3.998249617,0.0,0,0.0,3.94,0.68,3.998249617
2019-07-19 19:00:00,3.71,0.71,3.7773270973,0.0,0,0.0,3.71,0.71,3.7773270973,3.8,0.66,3.8568899388,0.0,0,0.0,3.8,0.66,3.8568899388
2019-07-19 19:30:00,3.61,0.6900000000000001,3.6753503234,0.0,0,0.0,3.61,0.6900000000000001,3.6753503234,3.7,0.64,3.7549434084,0.0,0,0.0,3.7,0.64,3.7549434084
2019-07-19 20:00:00,3.49,0.34,3.5065224939,0.0,0,0.0,3.49,0.34,3.5065224939,3.63,0.8,3.7171090918000003,0.0,0,0.0,3.63,0.8,3.7171090918000003
2019-07-19 20:30:00,3.42,0.56,3.4655446901999998,0.0,0,0.0,3.42,0.56,3.4655446901999998,3.51,0.62,3.5643372455,0.0,0,0.0,3.51,0.62,3.5643372455
2019-07-19 21:00:00,3.39,0.6000000000000001,3.4426879034,0.0,0,0.0,3.39,0.6000000000000001,3.4426879034,3.47,0.55,3.5133175205000002,0.0,0,0.0,3.47,0.55,3.5133175205000002
2019-07-19 21:30:00,3.31,0.63,3.3694213153,0.0,0,0.0,3.31,0.63,3.3694213153,3.39,0.58,3.439258641,0.0,0,0.0,3.39,0.58,3.439258641
2019-07-19 22:00:00,3.2,0.63,3.2614260685,0.0,0,0.0,3.2,0.63,3.2614260685,3.27,0.58,3.3210389940000002,0.0,0,0.0,3.27,0.58,3.3210389940000002
2019-07-19 22:30:00,3.2,0.5700000000000001,3.2503692098,0.0,0,0.0,3.2,0.5700000000000001,3.2503692098,3.27,0.52,3.3110874347,0.0,0,0.0,3.27,0.52,3.3110874347
2019-07-19 23:00:00,3.14,0.09,3.1412895441,0.0,0,0.0,3.14,0.09,3.1412895441,3.29,0.79,3.3835188783,0.0,0,0.0,3.29,0.79,3.3835188783
2019-07-19 23:30:00,3.1,0.28,3.1126194756,0.0,0,0.0,3.1,0.28,3.1126194756,3.22,0.66,3.2869438693,0.0,0,0.0,3.22,0.66,3.2869438693
2019-07-20 00:00:00,3.03,0.2,3.0365934861,0.0,0,0.0,3.03,0.2,3.0365934861,3.16,0.68,3.2323366161,0.0,0,0.0,3.16,0.68,3.2323366161
2019-07-20 00:30:00,3.01,0.18,3.0153772567,0.0,0,0.0,3.01,0.18,3.0153772567,3.14,0.68,3.2127869522,0.0,0,0.0,3.14,0.68,3.2127869522
2019-07-20 01:00:00,3.01,0.52,3.0545867151,0.0,0,0.0,3.01,0.52,3.0545867151,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534
2019-07-20 01:30:00,3.01,0.54,3.0580549374,0.0,0,0.0,3.01,0.54,3.0580549374,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874
2019-07-20 02:00:00,2.92,0.55,2.9713464961,0.0,0,0.0,2.92,0.55,2.9713464961,3.0,0.51,3.0430412419,0.0,0,0.0,3.0,0.51,3.0430412419
2019-07-20 02:30:00,2.99,0.51,3.0331831465,0.0,0,0.0,2.99,0.51,3.0331831465,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251
2019-07-20 03:00:00,3.05,0.53,3.0957067045,0.0,0,0.0,3.05,0.53,3.0957067045,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272
2019-07-20 03:30:00,3.02,0.55,3.0696742498,0.0,0,0.0,3.02,0.55,3.0696742498,3.1,0.51,3.1416715296,0.0,0,0.0,3.1,0.51,3.1416715296
2019-07-20 04:00:00,2.92,0.55,2.9713464961,0.0,0,0.0,2.92,0.55,2.9713464961,3.0,0.51,3.0430412419,0.0,0,0.0,3.0,0.51,3.0430412419
2019-07-20 04:30:00,3.01,0.52,3.0545867151,0.0,0,0.0,3.01,0.52,3.0545867151,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215
2019-07-20 05:00:00,2.99,0.51,3.0331831465,0.0,0,0.0,2.99,0.51,3.0331831465,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259
2019-07-20 05:30:00,3.02,0.53,3.0661539426,0.0,0,0.0,3.02,0.53,3.0661539426,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215
2019-07-20 06:00:00,2.94,0.55,2.9910031762,0.0,0,0.0,2.94,0.55,2.9910031762,3.01,0.5,3.0512456473,0.0,0,0.0,3.01,0.5,3.0512456473
2019-07-20 06:30:00,3.08,0.53,3.1252679885,0.0,0,0.0,3.08,0.53,3.1252679885,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002
2019-07-20 07:00:00,3.17,0.56,3.2190837206,0.0,0,0.0,3.17,0.56,3.2190837206,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286
2019-07-20 07:30:00,3.25,0.5700000000000001,3.2996060371,0.0,0,0.0,3.25,0.5700000000000001,3.2996060371,3.32,0.53,3.3620380724,0.0,0,0.0,3.32,0.53,3.3620380724
2019-07-20 08:00:00,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368,3.33,0.89,3.4468826496,0.0,0,0.0,3.33,0.89,3.4468826496
2019-07-20 08:30:00,3.35,0.6000000000000001,3.403307215,0.0,0,0.0,3.35,0.6000000000000001,3.403307215,3.43,0.56,3.4754136444,0.0,0,0.0,3.43,0.56,3.4754136444
2019-07-20 09:00:00,3.4,0.62,3.456067129,0.0,0,0.0,3.4,0.62,3.456067129,3.48,0.58,3.5280022676,0.0,0,0.0,3.48,0.58,3.5280022676
2019-07-20 09:30:00,3.48,0.66,3.5420333144000002,0.0,0,0.0,3.48,0.66,3.5420333144000002,3.56,0.61,3.6118831653,0.0,0,0.0,3.56,0.61,3.6118831653
2019-07-20 10:00:00,3.33,0.39,3.3527600570000002,0.0,0,0.0,3.33,0.39,3.3527600570000002,3.52,0.99,3.6565694305000003,0.0,0,0.0,3.52,0.99,3.6565694305000003
2019-07-20 10:30:00,3.48,0.56,3.5247694960000002,0.0,0,0.0,3.48,0.56,3.5247694960000002,3.6,0.76,3.6793477683,0.0,0,0.0,3.6,0.76,3.6793477683
2019-07-20 11:00:00,3.5,0.59,3.5493802276,0.0,0,0.0,3.5,0.59,3.5493802276,3.6,0.61,3.6513148317,0.0,0,0.0,3.6,0.61,3.6513148317
2019-07-20 11:30:00,3.6,0.67,3.6618164891,0.0,0,0.0,3.6,0.67,3.6618164891,3.68,0.63,3.7335371968,0.0,0,0.0,3.68,0.63,3.7335371968
2019-07-20 12:00:00,3.5,0.67,3.5635515992,0.0,0,0.0,3.5,0.67,3.5635515992,3.58,0.64,3.6367567969,0.0,0,0.0,3.58,0.64,3.6367567969
2019-07-20 12:30:00,3.58,0.6900000000000001,3.6458880948,0.0,0,0.0,3.58,0.6900000000000001,3.6458880948,3.67,0.64,3.7253858860999998,0.0,0,0.0,3.67,0.64,3.7253858860999998
2019-07-20 13:00:00,3.55,0.66,3.6108309293,0.0,0,0.0,3.55,0.66,3.6108309293,3.63,0.61,3.6808966299,0.0,0,0.0,3.63,0.61,3.6808966299
2019-07-20 13:30:00,3.59,0.63,3.6448593937,0.0,0,0.0,3.59,0.63,3.6448593937,3.69,0.6900000000000001,3.7539579113,0.0,0,0.0,3.69,0.6900000000000001,3.7539579113
2019-07-20 14:00:00,3.61,0.68,3.6734860827,0.0,0,0.0,3.61,0.68,3.6734860827,3.69,0.63,3.7433941818000003,0.0,0,0.0,3.69,0.63,3.7433941818000003
2019-07-20 14:30:00,3.65,0.71,3.7184136403,0.0,0,0.0,3.65,0.71,3.7184136403,3.73,0.66,3.7879413934,0.0,0,0.0,3.73,0.66,3.7879413934
2019-07-20 15:00:00,3.59,0.67,3.6519857612,0.0,0,0.0,3.59,0.67,3.6519857612,3.67,0.62,3.7220021494,0.0,0,0.0,3.67,0.62,3.7220021494
2019-07-20 15:30:00,3.59,0.7000000000000001,3.6576085083,0.0,0,0.0,3.59,0.7000000000000001,3.6576085083,3.67,0.65,3.7271168482,0.0,0,0.0,3.67,0.65,3.7271168482
2019-07-20 16:00:00,3.59,0.7000000000000001,3.6576085083,0.0,0,0.0,3.59,0.7000000000000001,3.6576085083,3.67,0.65,3.7271168482,0.0,0,0.0,3.67,0.65,3.7271168482
2019-07-20 16:30:00,3.55,0.66,3.6108309293,0.0,0,0.0,3.55,0.66,3.6108309293,3.63,0.62,3.6825670394000003,0.0,0,0.0,3.63,0.62,3.6825670394000003
2019-07-20 17:00:00,3.52,0.66,3.5813405311,0.0,0,0.0,3.52,0.66,3.5813405311,3.6,0.62,3.6529987681,0.0,0,0.0,3.6,0.62,3.6529987681
2019-07-20 17:30:00,3.52,0.64,3.577708764,0.0,0,0.0,3.52,0.64,3.577708764,3.6,0.6000000000000001,3.6496575182,0.0,0,0.0,3.6,0.6000000000000001,3.6496575182
2019-07-20 18:00:00,3.43,0.62,3.4855845995,0.0,0,0.0,3.43,0.62,3.4855845995,3.51,0.58,3.5575975039000003,0.0,0,0.0,3.51,0.58,3.5575975039000003
2019-07-20 18:30:00,3.39,0.61,3.4444448029,0.0,0,0.0,3.39,0.61,3.4444448029,3.47,0.58,3.5181387124,0.0,0,0.0,3.47,0.58,3.5181387124
2019-07-20 19:00:00,3.36,0.59,3.4114073342,0.0,0,0.0,3.36,0.59,3.4114073342,3.44,0.55,3.4836905718,0.0,0,0.0,3.44,0.55,3.4836905718
2019-07-20 19:30:00,3.29,0.5700000000000001,3.3390118299,0.0,0,0.0,3.29,0.5700000000000001,3.3390118299,3.37,0.52,3.4098826959,0.0,0,0.0,3.37,0.52,3.4098826959
2019-07-20 20:00:00,3.26,0.5700000000000001,3.3094561487,0.0,0,0.0,3.26,0.5700000000000001,3.3094561487,3.33,0.52,3.3703560643,0.0,0,0.0,3.33,0.52,3.3703560643
2019-07-20 20:30:00,3.18,0.54,3.2255232134,0.0,0,0.0,3.18,0.54,3.2255232134,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806
2019-07-20 21:00:00,3.11,0.51,3.1515393064,0.0,0,0.0,3.11,0.51,3.1515393064,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355
2019-07-20 21:30:00,3.06,0.51,3.1022088905,0.0,0,0.0,3.06,0.51,3.1022088905,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149
2019-07-20 22:00:00,3.04,0.5,3.0808440402,0.0,0,0.0,3.04,0.5,3.0808440402,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273
2019-07-20 22:30:00,2.99,0.47000000000000003,3.0267143902,0.0,0,0.0,2.99,0.47000000000000003,3.0267143902,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242
2019-07-20 23:00:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484
2019-07-20 23:30:00,2.94,0.47000000000000003,2.9773310196000002,0.0,0,0.0,2.94,0.47000000000000003,2.9773310196000002,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591
2019-07-21 00:00:00,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426
2019-07-21 00:30:00,2.87,0.45,2.9050645432,0.0,0,0.0,2.87,0.45,2.9050645432,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524
2019-07-21 01:00:00,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127
2019-07-21 01:30:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414
2019-07-21 02:00:00,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2019-07-21 02:30:00,2.85,0.46,2.8868841335,0.0,0,0.0,2.85,0.46,2.8868841335,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847
2019-07-21 03:00:00,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115
2019-07-21 03:30:00,2.86,0.46,2.8967568072,0.0,0,0.0,2.86,0.46,2.8967568072,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481
2019-07-21 04:00:00,2.86,0.46,2.8967568072,0.0,0,0.0,2.86,0.46,2.8967568072,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481
2019-07-21 04:30:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2019-07-21 05:00:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481
2019-07-21 05:30:00,2.89,0.46,2.9263800163,0.0,0,0.0,2.89,0.46,2.9263800163,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088
2019-07-21 06:00:00,2.89,0.46,2.9263800163,0.0,0,0.0,2.89,0.46,2.9263800163,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088
2019-07-21 06:30:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306
2019-07-21 07:00:00,3.05,0.5,3.0907118921,0.0,0,0.0,3.05,0.5,3.0907118921,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528
2019-07-21 07:30:00,3.14,0.52,3.1827660926,0.0,0,0.0,3.14,0.52,3.1827660926,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255
2019-07-21 08:00:00,3.2,0.54,3.245242672,0.0,0,0.0,3.2,0.54,3.245242672,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413
2019-07-21 08:30:00,3.25,0.23,3.258128297,0.0,0,0.0,3.25,0.23,3.258128297,3.38,0.6900000000000001,3.4497101328,0.0,0,0.0,3.38,0.6900000000000001,3.4497101328
2019-07-21 09:00:00,3.2800000000000002,0.01,3.2800152439,0.0,0,0.0,3.2800000000000002,0.01,3.2800152439,3.44,0.8300000000000001,3.5387144558,0.0,0,0.0,3.44,0.8300000000000001,3.5387144558
2019-07-21 09:30:00,3.35,0.59,3.4015584664,0.0,0,0.0,3.35,0.59,3.4015584664,3.43,0.55,3.4738163452,0.0,0,0.0,3.43,0.55,3.4738163452
2019-07-21 10:00:00,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152,3.51,0.75,3.5892339015,0.0,0,0.0,3.51,0.75,3.5892339015
2019-07-21 10:30:00,3.36,-0.07,3.3607290876,0.0,0,0.0,3.36,-0.07,3.3607290876,3.54,0.93,3.6601229487999998,0.0,0,0.0,3.54,0.93,3.6601229487999998
2019-07-21 11:00:00,3.45,0.64,3.5088602138000002,0.0,0,0.0,3.45,0.64,3.5088602138000002,3.5300000000000002,0.59,3.5789663312,0.0,0,0.0,3.5300000000000002,0.59,3.5789663312
2019-07-21 11:30:00,3.5,0.66,3.5616849945,0.0,0,0.0,3.5,0.66,3.5616849945,3.58,0.61,3.6315974447,0.0,0,0.0,3.58,0.61,3.6315974447
2019-07-21 12:00:00,3.54,0.66,3.6009998611,0.0,0,0.0,3.54,0.66,3.6009998611,3.62,0.61,3.6710352763,0.0,0,0.0,3.62,0.61,3.6710352763
2019-07-21 12:30:00,3.55,0.66,3.6108309293,0.0,0,0.0,3.55,0.66,3.6108309293,3.63,0.61,3.6808966299,0.0,0,0.0,3.63,0.61,3.6808966299
2019-07-21 13:00:00,3.55,0.68,3.6145400814,0.0,0,0.0,3.55,0.68,3.6145400814,3.63,0.63,3.6842638342000003,0.0,0,0.0,3.63,0.63,3.6842638342000003
2019-07-21 13:30:00,3.52,0.65,3.5795111398,0.0,0,0.0,3.52,0.65,3.5795111398,3.6,0.61,3.6513148317,0.0,0,0.0,3.6,0.61,3.6513148317
2019-07-21 14:00:00,3.44,0.7000000000000001,3.5104985401,0.0,0,0.0,3.44,0.7000000000000001,3.5104985401,3.52,0.66,3.5813405311,0.0,0,0.0,3.52,0.66,3.5813405311
2019-07-21 14:30:00,3.56,0.6900000000000001,3.6262515081,0.0,0,0.0,3.56,0.6900000000000001,3.6262515081,3.64,0.64,3.6958354942,0.0,0,0.0,3.64,0.64,3.6958354942
2019-07-21 15:00:00,3.54,0.58,3.5871994648000003,0.0,0,0.0,3.54,0.58,3.5871994648000003,3.66,0.75,3.7360540681,0.0,0,0.0,3.66,0.75,3.7360540681
2019-07-21 15:30:00,3.58,0.7000000000000001,3.6477938538,0.0,0,0.0,3.58,0.7000000000000001,3.6477938538,3.66,0.65,3.717270504,0.0,0,0.0,3.66,0.65,3.717270504
2019-07-21 16:00:00,3.54,0.74,3.6165176621,0.0,0,0.0,3.54,0.74,3.6165176621,3.62,0.6900000000000001,3.6851729946000003,0.0,0,0.0,3.62,0.6900000000000001,3.6851729946000003
2019-07-21 16:30:00,3.63,0.71,3.6987835838,0.0,0,0.0,3.63,0.71,3.6987835838,3.71,0.67,3.7700132626,0.0,0,0.0,3.71,0.67,3.7700132626
2019-07-21 17:00:00,3.6,0.66,3.66,0.0,0,0.0,3.6,0.66,3.66,3.7,0.68,3.7619675703,0.0,0,0.0,3.7,0.68,3.7619675703
2019-07-21 17:30:00,3.59,0.72,3.6614887682,0.0,0,0.0,3.59,0.72,3.6614887682,3.67,0.68,3.732465673,0.0,0,0.0,3.67,0.68,3.732465673
2019-07-21 18:00:00,3.49,0.72,3.563495475,0.0,0,0.0,3.49,0.72,3.563495475,3.5700000000000003,0.67,3.6323270778,0.0,0,0.0,3.5700000000000003,0.67,3.6323270778
2019-07-21 18:30:00,3.49,0.61,3.5429084098,0.0,0,0.0,3.49,0.61,3.5429084098,3.59,0.74,3.6654740485,0.0,0,0.0,3.59,0.74,3.6654740485
2019-07-21 19:00:00,3.45,0.62,3.5052674648,0.0,0,0.0,3.45,0.62,3.5052674648,3.55,0.6900000000000001,3.6164347084,0.0,0,0.0,3.55,0.6900000000000001,3.6164347084
2019-07-21 19:30:00,3.42,0.68,3.4869470888,0.0,0,0.0,3.42,0.68,3.4869470888,3.5,0.64,3.5580331645000003,0.0,0,0.0,3.5,0.64,3.5580331645000003
2019-07-21 20:00:00,3.31,0.68,3.3791271062,0.0,0,0.0,3.31,0.68,3.3791271062,3.39,0.64,3.449884056,0.0,0,0.0,3.39,0.64,3.449884056
2019-07-21 20:30:00,3.31,0.63,3.3694213153,0.0,0,0.0,3.31,0.63,3.3694213153,3.39,0.59,3.4409591686,0.0,0,0.0,3.39,0.59,3.4409591686
2019-07-21 21:00:00,3.25,0.61,3.306750671,0.0,0,0.0,3.25,0.61,3.306750671,3.33,0.5700000000000001,3.3784315888,0.0,0,0.0,3.33,0.5700000000000001,3.3784315888
2019-07-21 21:30:00,3.23,0.61,3.2870959828,0.0,0,0.0,3.23,0.61,3.2870959828,3.31,0.5700000000000001,3.3587199943,0.0,0,0.0,3.31,0.5700000000000001,3.3587199943
2019-07-21 22:00:00,3.17,0.59,3.2244379355,0.0,0,0.0,3.17,0.59,3.2244379355,3.25,0.54,3.2945561158,0.0,0,0.0,3.25,0.54,3.2945561158
2019-07-21 22:30:00,3.09,0.59,3.1458226269,0.0,0,0.0,3.09,0.59,3.1458226269,3.17,0.54,3.2156647835,0.0,0,0.0,3.17,0.54,3.2156647835
2019-07-21 23:00:00,3.09,0.26,3.1009192186,0.0,0,0.0,3.09,0.26,3.1009192186,3.21,0.66,3.2771481505,0.0,0,0.0,3.21,0.66,3.2771481505
2019-07-21 23:30:00,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378,3.16,0.5700000000000001,3.21099673,0.0,0,0.0,3.16,0.5700000000000001,3.21099673
2019-07-22 00:00:00,2.96,0.52,3.005328601,0.0,0,0.0,2.96,0.52,3.005328601,3.04,0.5,3.0808440402,0.0,0,0.0,3.04,0.5,3.0808440402
2019-07-22 00:30:00,2.98,0.54,3.028530997,0.0,0,0.0,2.98,0.54,3.028530997,3.05,0.5,3.0907118921,0.0,0,0.0,3.05,0.5,3.0907118921
2019-07-22 01:00:00,3.05,0.56,3.1009837149,0.0,0,0.0,3.05,0.56,3.1009837149,3.12,0.51,3.1614079142,0.0,0,0.0,3.12,0.51,3.1614079142
2019-07-22 01:30:00,3.02,0.54,3.0678983034,0.0,0,0.0,3.02,0.54,3.0678983034,3.09,0.49,3.128609915,0.0,0,0.0,3.09,0.49,3.128609915
2019-07-22 02:00:00,3.02,0.54,3.0678983034,0.0,0,0.0,3.02,0.54,3.0678983034,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874
2019-07-22 02:30:00,3.02,0.53,3.0661539426,0.0,0,0.0,3.02,0.53,3.0661539426,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215
2019-07-22 03:00:00,3.07,0.55,3.1188780034,0.0,0,0.0,3.07,0.55,3.1188780034,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179
2019-07-22 03:30:00,3.04,0.55,3.089352683,0.0,0,0.0,3.04,0.55,3.089352683,3.11,0.5,3.1499365073,0.0,0,0.0,3.11,0.5,3.1499365073
2019-07-22 04:00:00,3.04,0.55,3.089352683,0.0,0,0.0,3.04,0.55,3.089352683,3.11,0.49,3.1483646549,0.0,0,0.0,3.11,0.49,3.1483646549
2019-07-22 04:30:00,3.05,0.55,3.0991934435,0.0,0,0.0,3.05,0.55,3.0991934435,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269
2019-07-22 05:00:00,3.03,0.22,3.0379763001,0.0,0,0.0,3.03,0.22,3.0379763001,3.15,0.68,3.2225610933,0.0,0,0.0,3.15,0.68,3.2225610933
2019-07-22 05:30:00,3.06,0.13,3.062760193,0.0,0,0.0,3.06,0.13,3.062760193,3.2,0.74,3.2844482033,0.0,0,0.0,3.2,0.74,3.2844482033
2019-07-22 06:00:00,3.14,0.55,3.1878048874,0.0,0,0.0,3.14,0.55,3.1878048874,3.22,0.51,3.2601380339,0.0,0,0.0,3.22,0.51,3.2601380339
2019-07-22 06:30:00,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968,3.38,0.63,3.4382117445000002,0.0,0,0.0,3.38,0.63,3.4382117445000002
2019-07-22 07:00:00,3.5300000000000002,0.68,3.5948991641,0.0,0,0.0,3.5300000000000002,0.68,3.5948991641,3.61,0.63,3.6645600009,0.0,0,0.0,3.61,0.63,3.6645600009
2019-07-22 07:30:00,3.9,0.78,3.9772352206,0.0,0,0.0,3.9,0.78,3.9772352206,3.99,0.74,4.0580413995,0.0,0,0.0,3.99,0.74,4.0580413995
2019-07-22 08:00:00,4.16,0.8200000000000001,4.2400471695,0.0,0,0.0,4.16,0.8200000000000001,4.2400471695,4.25,0.78,4.3209836843,0.0,0,0.0,4.25,0.78,4.3209836843
2019-07-22 08:30:00,4.42,0.86,4.5028879622,0.0,0,0.0,4.42,0.86,4.5028879622,4.51,0.8200000000000001,4.5839393539,0.0,0,0.0,4.51,0.8200000000000001,4.5839393539
2019-07-22 09:00:00,4.68,0.89,4.7638744736,0.0,0,0.0,4.68,0.89,4.7638744736,4.77,0.85,4.8451418968,0.0,0,0.0,4.77,0.85,4.8451418968
2019-07-22 09:30:00,4.86,0.92,4.9463117573,0.0,0,0.0,4.86,0.92,4.9463117573,4.95,0.88,5.0276137481,0.0,0,0.0,4.95,0.88,5.0276137481
2019-07-22 10:00:00,5.0,0.92,5.0839354835,0.0,0,0.0,5.0,0.92,5.0839354835,5.09,0.88,5.1655106234,0.0,0,0.0,5.09,0.88,5.1655106234
2019-07-22 10:30:00,5.08,0.9400000000000001,5.1662365412,0.0,0,0.0,5.08,0.9400000000000001,5.1662365412,5.18,0.89,5.255901445,0.0,0,0.0,5.18,0.89,5.255901445
2019-07-22 11:00:00,5.17,0.98,5.2620623333,0.0,0,0.0,5.17,0.98,5.2620623333,5.26,0.93,5.3415821626,0.0,0,0.0,5.26,0.93,5.3415821626
2019-07-22 11:30:00,5.21,1.0,5.3051013185,0.0,0,0.0,5.21,1.0,5.3051013185,5.31,0.96,5.3960819119,0.0,0,0.0,5.31,0.96,5.3960819119
2019-07-22 12:00:00,5.24,1.02,5.3383518056,0.0,0,0.0,5.24,1.02,5.3383518056,5.34,0.97,5.4273842687,0.0,0,0.0,5.34,0.97,5.4273842687
2019-07-22 12:30:00,5.27,1.02,5.3678021573,0.0,0,0.0,5.27,1.02,5.3678021573,5.37,0.97,5.4569038841,0.0,0,0.0,5.37,0.97,5.4569038841
2019-07-22 13:00:00,5.24,1.02,5.3383518056,0.0,0,0.0,5.24,1.02,5.3383518056,5.34,0.97,5.4273842687,0.0,0,0.0,5.34,0.97,5.4273842687
2019-07-22 13:30:00,5.27,1.03,5.3697113516,0.0,0,0.0,5.27,1.03,5.3697113516,5.37,0.98,5.4586903191000005,0.0,0,0.0,5.37,0.98,5.4586903191000005
2019-07-22 14:00:00,5.25,0.65,5.2900850655,0.0,0,0.0,5.25,0.65,5.2900850655,5.5,1.3599999999999999,5.6656508894,0.0,0,0.0,5.5,1.3599999999999999,5.6656508894
2019-07-22 14:30:00,5.33,0.66,5.3707075884,0.0,0,0.0,5.33,0.66,5.3707075884,5.58,1.43,5.7603211716,0.0,0,0.0,5.58,1.43,5.7603211716
2019-07-22 15:00:00,5.34,0.66,5.3806319331,0.0,0,0.0,5.34,0.66,5.3806319331,5.6,1.43,5.7796972239,0.0,0,0.0,5.6,1.43,5.7796972239
2019-07-22 15:30:00,5.33,0.68,5.3732020249,0.0,0,0.0,5.33,0.68,5.3732020249,5.58,1.45,5.7653187249,0.0,0,0.0,5.58,1.45,5.7653187249
2019-07-22 16:00:00,5.3,0.72,5.3486820807,0.0,0,0.0,5.3,0.72,5.3486820807,5.53,1.38,5.6995877044,0.0,0,0.0,5.53,1.38,5.6995877044
2019-07-22 16:30:00,5.31,1.04,5.4108871731,0.0,0,0.0,5.31,1.04,5.4108871731,5.41,0.99,5.4998363612,0.0,0,0.0,5.41,0.99,5.4998363612
2019-07-22 17:00:00,5.14,1.02,5.2402290026,0.0,0,0.0,5.14,1.02,5.2402290026,5.23,0.97,5.3191916679,0.0,0,0.0,5.23,0.97,5.3191916679
2019-07-22 17:30:00,4.89,0.99,4.9892083540000005,0.0,0,0.0,4.89,0.99,4.9892083540000005,4.99,0.9500000000000001,5.0796259705,0.0,0,0.0,4.99,0.9500000000000001,5.0796259705
2019-07-22 18:00:00,4.63,0.97,4.7305179420000005,0.0,0,0.0,4.63,0.97,4.7305179420000005,4.73,0.92,4.8186408872,0.0,0,0.0,4.73,0.92,4.8186408872
2019-07-22 18:30:00,4.36,0.89,4.4499101115,0.0,0,0.0,4.36,0.89,4.4499101115,4.45,0.85,4.530452516,0.0,0,0.0,4.45,0.85,4.530452516
2019-07-22 19:00:00,4.17,0.8200000000000001,4.2498588212,0.0,0,0.0,4.17,0.8200000000000001,4.2498588212,4.28,0.89,4.3715557871,0.0,0,0.0,4.28,0.89,4.3715557871
2019-07-22 19:30:00,4.02,0.74,4.0875420487,0.0,0,0.0,4.02,0.74,4.0875420487,4.13,0.85,4.2165625811,0.0,0,0.0,4.13,0.85,4.2165625811
2019-07-22 20:00:00,3.93,0.79,4.0086157212,0.0,0,0.0,3.93,0.79,4.0086157212,4.02,0.75,4.0893642538,0.0,0,0.0,4.02,0.75,4.0893642538
2019-07-22 20:30:00,3.76,0.76,3.8360396244,0.0,0,0.0,3.76,0.76,3.8360396244,3.84,0.71,3.9050864267,0.0,0,0.0,3.84,0.71,3.9050864267
2019-07-22 21:00:00,3.67,0.72,3.7399598928,0.0,0,0.0,3.67,0.72,3.7399598928,3.75,0.67,3.8093831522,0.0,0,0.0,3.75,0.67,3.8093831522
2019-07-22 21:30:00,3.61,0.72,3.681100379,0.0,0,0.0,3.61,0.72,3.681100379,3.69,0.67,3.7503333185,0.0,0,0.0,3.69,0.67,3.7503333185
2019-07-22 22:00:00,3.5,0.7000000000000001,3.5693136595,0.0,0,0.0,3.5,0.7000000000000001,3.5693136595,3.58,0.65,3.6385299229,0.0,0,0.0,3.58,0.65,3.6385299229
2019-07-22 22:30:00,3.46,0.6900000000000001,3.5281298162,0.0,0,0.0,3.46,0.6900000000000001,3.5281298162,3.54,0.64,3.5973879413,0.0,0,0.0,3.54,0.64,3.5973879413
2019-07-22 23:00:00,3.37,0.6900000000000001,3.4399127896,0.0,0,0.0,3.37,0.6900000000000001,3.4399127896,3.45,0.63,3.5070500424,0.0,0,0.0,3.45,0.63,3.5070500424
2019-07-22 23:30:00,3.27,0.62,3.3282578025,0.0,0,0.0,3.27,0.62,3.3282578025,3.35,0.5700000000000001,3.3981465536,0.0,0,0.0,3.35,0.5700000000000001,3.3981465536
2019-07-23 00:00:00,3.21,0.6000000000000001,3.2655933611,0.0,0,0.0,3.21,0.6000000000000001,3.2655933611,3.29,0.56,3.3373192835,0.0,0,0.0,3.29,0.56,3.3373192835
2019-07-23 00:30:00,3.21,0.61,3.2674454854,0.0,0,0.0,3.21,0.61,3.2674454854,3.29,0.56,3.3373192835,0.0,0,0.0,3.29,0.56,3.3373192835
2019-07-23 01:00:00,3.18,0.61,3.237977764,0.0,0,0.0,3.18,0.61,3.237977764,3.26,0.56,3.307748479,0.0,0,0.0,3.26,0.56,3.307748479
2019-07-23 01:30:00,3.13,0.5700000000000001,3.1814776441,0.0,0,0.0,3.13,0.5700000000000001,3.1814776441,3.21,0.53,3.2534596970000003,0.0,0,0.0,3.21,0.53,3.2534596970000003
2019-07-23 02:00:00,3.11,0.5700000000000001,3.1618032829000002,0.0,0,0.0,3.11,0.5700000000000001,3.1618032829000002,3.19,0.53,3.2337284982,0.0,0,0.0,3.19,0.53,3.2337284982
2019-07-23 02:30:00,3.11,0.5700000000000001,3.1618032829000002,0.0,0,0.0,3.11,0.5700000000000001,3.1618032829000002,3.19,0.53,3.2337284982,0.0,0,0.0,3.19,0.53,3.2337284982
2019-07-23 03:00:00,3.11,0.6000000000000001,3.1673490493,0.0,0,0.0,3.11,0.6000000000000001,3.1673490493,3.19,0.55,3.2370665733,0.0,0,0.0,3.19,0.55,3.2370665733
2019-07-23 03:30:00,3.11,0.58,3.1636213427,0.0,0,0.0,3.11,0.58,3.1636213427,3.19,0.53,3.2337284982,0.0,0,0.0,3.19,0.53,3.2337284982
2019-07-23 04:00:00,3.11,0.55,3.1582590141,0.0,0,0.0,3.11,0.55,3.1582590141,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955
2019-07-23 04:30:00,3.09,0.55,3.1385665518,0.0,0,0.0,3.09,0.55,3.1385665518,3.16,0.51,3.2008905011,0.0,0,0.0,3.16,0.51,3.2008905011
2019-07-23 05:00:00,3.04,0.55,3.089352683,0.0,0,0.0,3.04,0.55,3.089352683,3.11,0.51,3.1515393064,0.0,0,0.0,3.11,0.51,3.1515393064
2019-07-23 05:30:00,2.98,0.55,3.030330015,0.0,0,0.0,2.98,0.55,3.030330015,3.06,0.51,3.1022088905,0.0,0,0.0,3.06,0.51,3.1022088905
2019-07-23 06:00:00,3.11,0.21,3.1170819688,0.0,0,0.0,3.11,0.21,3.1170819688,3.23,0.67,3.2987573418,0.0,0,0.0,3.23,0.67,3.2987573418
2019-07-23 06:30:00,3.2,-0.12,3.2022492095,0.0,0,0.0,3.2,-0.12,3.2022492095,3.38,0.89,3.4952110094,0.0,0,0.0,3.38,0.89,3.4952110094
2019-07-23 07:00:00,3.48,0.61,3.5330581654,0.0,0,0.0,3.48,0.61,3.5330581654,3.56,0.5700000000000001,3.6053432569,0.0,0,0.0,3.56,0.5700000000000001,3.6053432569
2019-07-23 07:30:00,3.69,0.63,3.7433941818000003,0.0,0,0.0,3.69,0.63,3.7433941818000003,3.8200000000000003,0.86,3.9156097865,0.0,0,0.0,3.8200000000000003,0.86,3.9156097865
2019-07-23 08:00:00,4.03,0.75,4.0991950429,0.0,0,0.0,4.03,0.75,4.0991950429,4.12,0.7000000000000001,4.1790429526,0.0,0,0.0,4.12,0.7000000000000001,4.1790429526
2019-07-23 08:30:00,4.3,0.8,4.3737855457,0.0,0,0.0,4.3,0.8,4.3737855457,4.39,0.75,4.4536052811,0.0,0,0.0,4.39,0.75,4.4536052811
2019-07-23 09:00:00,4.59,0.86,4.6698715186,0.0,0,0.0,4.59,0.86,4.6698715186,4.68,0.81,4.7495789287,0.0,0,0.0,4.68,0.81,4.7495789287
2019-07-23 09:30:00,4.76,0.81,4.8284262446,0.0,0,0.0,4.76,0.81,4.8284262446,4.9,1.02,5.0050374624,0.0,0,0.0,4.9,1.02,5.0050374624
2019-07-23 10:00:00,5.0,0.58,5.0335275901,0.0,0,0.0,5.0,0.58,5.0335275901,5.25,1.33,5.4158471175,0.0,0,0.0,5.25,1.33,5.4158471175
2019-07-23 10:30:00,5.14,0.6000000000000001,5.1749009652,0.0,0,0.0,5.14,0.6000000000000001,5.1749009652,5.4,1.34,5.5637756964000005,0.0,0,0.0,5.4,1.34,5.5637756964000005
2019-07-23 11:00:00,5.24,0.73,5.2906048804,0.0,0,0.0,5.24,0.73,5.2906048804,5.46,1.29,5.6103208464000005,0.0,0,0.0,5.46,1.29,5.6103208464000005
2019-07-23 11:30:00,5.67,1.07,5.7700779891,0.0,0,0.0,5.67,1.07,5.7700779891,5.77,1.03,5.8612114789,0.0,0,0.0,5.77,1.03,5.8612114789
2019-07-23 12:00:00,5.86,0.75,5.9077999289,0.0,0,0.0,5.86,0.75,5.9077999289,6.12,1.46,6.2917406177,0.0,0,0.0,6.12,1.46,6.2917406177
2019-07-23 12:30:00,5.95,0.76,5.9983414374,0.0,0,0.0,5.95,0.76,5.9983414374,6.23,1.54,6.4175150954,0.0,0,0.0,6.23,1.54,6.4175150954
2019-07-23 13:00:00,6.0,0.78,6.0504875837,0.0,0,0.0,6.0,0.78,6.0504875837,6.3,1.54,6.4854915003,0.0,0,0.0,6.3,1.54,6.4854915003
2019-07-23 13:30:00,6.04,0.79,6.0914448204,0.0,0,0.0,6.04,0.79,6.0914448204,6.33,1.56,6.5193941436,0.0,0,0.0,6.33,1.56,6.5193941436
2019-07-23 14:00:00,6.15,0.88,6.2126403405,0.0,0,0.0,6.15,0.88,6.2126403405,6.42,1.53,6.5997954514,0.0,0,0.0,6.42,1.53,6.5997954514
2019-07-23 14:30:00,6.39,1.27,6.5149827321,0.0,0,0.0,6.39,1.27,6.5149827321,6.48,1.22,6.5938456154,0.0,0,0.0,6.48,1.22,6.5938456154
2019-07-23 15:00:00,6.36,1.31,6.4935121468,0.0,0,0.0,6.36,1.31,6.4935121468,6.44,1.26,6.5621033213,0.0,0,0.0,6.44,1.26,6.5621033213
2019-07-23 15:30:00,6.37,1.25,6.4914867326,0.0,0,0.0,6.37,1.25,6.4914867326,6.45,1.2,6.5606783186,0.0,0,0.0,6.45,1.2,6.5606783186
2019-07-23 16:00:00,6.41,1.27,6.5346002173,0.0,0,0.0,6.41,1.27,6.5346002173,6.49,1.22,6.6036732203,0.0,0,0.0,6.49,1.22,6.6036732203
2019-07-23 16:30:00,6.32,1.27,6.4463400469,0.0,0,0.0,6.32,1.27,6.4463400469,6.4,1.22,6.5152436639,0.0,0,0.0,6.4,1.22,6.5152436639
2019-07-23 17:00:00,6.16,1.24,6.2835658666,0.0,0,0.0,6.16,1.24,6.2835658666,6.24,1.19,6.3524562179,0.0,0,0.0,6.24,1.19,6.3524562179
2019-07-23 17:30:00,5.85,1.22,5.9758597708,0.0,0,0.0,5.85,1.22,5.9758597708,5.96,1.16,6.0718366249,0.0,0,0.0,5.96,1.16,6.0718366249
2019-07-23 18:00:00,5.27,1.13,5.3897866377,0.0,0,0.0,5.27,1.13,5.3897866377,5.38,1.07,5.4853714551,0.0,0,0.0,5.38,1.07,5.4853714551
2019-07-23 18:30:00,5.05,1.05,5.1580034897,0.0,0,0.0,5.05,1.05,5.1580034897,5.15,1.0,5.246189093,0.0,0,0.0,5.15,1.0,5.246189093
2019-07-23 19:00:00,4.98,1.05,5.0894891689,0.0,0,0.0,4.98,1.05,5.0894891689,5.08,1.0,5.1774897392,0.0,0,0.0,5.08,1.0,5.1774897392
2019-07-23 19:30:00,4.78,0.96,4.8754486973,0.0,0,0.0,4.78,0.96,4.8754486973,4.88,0.91,4.9641212717,0.0,0,0.0,4.88,0.91,4.9641212717
2019-07-23 20:00:00,4.69,0.9400000000000001,4.7832729381,0.0,0,0.0,4.69,0.9400000000000001,4.7832729381,4.78,0.89,4.8621497303000005,0.0,0,0.0,4.78,0.89,4.8621497303000005
2019-07-23 20:30:00,4.5600000000000005,0.92,4.6518813398,0.0,0,0.0,4.5600000000000005,0.92,4.6518813398,4.65,0.88,4.7325363179,0.0,0,0.0,4.65,0.88,4.7325363179
2019-07-23 21:00:00,4.46,0.9,4.5499010978,0.0,0,0.0,4.46,0.9,4.5499010978,4.55,0.86,4.630561521,0.0,0,0.0,4.55,0.86,4.630561521
2019-07-23 21:30:00,4.35,0.88,4.4381189709,0.0,0,0.0,4.35,0.88,4.4381189709,4.44,0.8300000000000001,4.5169126624,0.0,0,0.0,4.44,0.8300000000000001,4.5169126624
2019-07-23 22:00:00,4.25,0.85,4.3341665866,0.0,0,0.0,4.25,0.85,4.3341665866,4.34,0.81,4.4149405432,0.0,0,0.0,4.34,0.81,4.4149405432
2019-07-23 22:30:00,4.16,0.84,4.2439604145,0.0,0,0.0,4.16,0.84,4.2439604145,4.25,0.79,4.3228000185,0.0,0,0.0,4.25,0.79,4.3228000185
2019-07-23 23:00:00,4.09,0.8300000000000001,4.1733679445,0.0,0,0.0,4.09,0.8300000000000001,4.1733679445,4.18,0.78,4.2521523961,0.0,0,0.0,4.18,0.78,4.2521523961
2019-07-23 23:30:00,3.9699999999999998,0.79,4.0478389296,0.0,0,0.0,3.9699999999999998,0.79,4.0478389296,4.06,0.74,4.126887447,0.0,0,0.0,4.06,0.74,4.126887447
2019-07-24 00:00:00,3.6,0.73,3.6732682995,0.0,0,0.0,3.6,0.73,3.6732682995,3.68,0.68,3.7422987588,0.0,0,0.0,3.68,0.68,3.7422987588
2019-07-24 00:30:00,3.52,0.73,3.5948991641,0.0,0,0.0,3.52,0.73,3.5948991641,3.61,0.68,3.6734860827,0.0,0,0.0,3.61,0.68,3.6734860827
2019-07-24 01:00:00,3.44,0.7000000000000001,3.5104985401,0.0,0,0.0,3.44,0.7000000000000001,3.5104985401,3.52,0.65,3.5795111398,0.0,0,0.0,3.52,0.65,3.5795111398
2019-07-24 01:30:00,3.39,0.7000000000000001,3.4615170085,0.0,0,0.0,3.39,0.7000000000000001,3.4615170085,3.47,0.64,3.5285266047,0.0,0,0.0,3.47,0.64,3.5285266047
2019-07-24 02:00:00,3.37,0.6900000000000001,3.4399127896,0.0,0,0.0,3.37,0.6900000000000001,3.4399127896,3.45,0.64,3.5088602138000002,0.0,0,0.0,3.45,0.64,3.5088602138000002
2019-07-24 02:30:00,3.33,0.66,3.3947753976,0.0,0,0.0,3.33,0.66,3.3947753976,3.41,0.61,3.4641304825,0.0,0,0.0,3.41,0.61,3.4641304825
2019-07-24 03:00:00,3.39,0.66,3.4536502429000002,0.0,0,0.0,3.39,0.66,3.4536502429000002,3.47,0.61,3.5232087647,0.0,0,0.0,3.47,0.61,3.5232087647
2019-07-24 03:30:00,3.38,0.66,3.4438350715,0.0,0,0.0,3.38,0.66,3.4438350715,3.46,0.61,3.513360215,0.0,0,0.0,3.46,0.61,3.513360215
2019-07-24 04:00:00,3.39,0.67,3.4555752054,0.0,0,0.0,3.39,0.67,3.4555752054,3.47,0.62,3.5249539004,0.0,0,0.0,3.47,0.62,3.5249539004
2019-07-24 04:30:00,3.34,0.66,3.4045851436,0.0,0,0.0,3.34,0.66,3.4045851436,3.42,0.61,3.4739746689,0.0,0,0.0,3.42,0.61,3.4739746689
2019-07-24 05:00:00,3.34,0.67,3.4065378319,0.0,0,0.0,3.34,0.67,3.4065378319,3.42,0.62,3.4757445246,0.0,0,0.0,3.42,0.62,3.4757445246
2019-07-24 05:30:00,3.39,0.67,3.4555752054,0.0,0,0.0,3.39,0.67,3.4555752054,3.47,0.62,3.5249539004,0.0,0,0.0,3.47,0.62,3.5249539004
2019-07-24 06:00:00,3.39,0.65,3.4517531777,0.0,0,0.0,3.39,0.65,3.4517531777,3.47,0.6000000000000001,3.5214911614,0.0,0,0.0,3.47,0.6000000000000001,3.5214911614
2019-07-24 06:30:00,3.47,0.55,3.5133175205000002,0.0,0,0.0,3.47,0.55,3.5133175205000002,3.59,0.76,3.6695640068,0.0,0,0.0,3.59,0.76,3.6695640068
2019-07-24 07:00:00,3.67,0.71,3.7380476187,0.0,0,0.0,3.67,0.71,3.7380476187,3.75,0.67,3.8093831522,0.0,0,0.0,3.75,0.67,3.8093831522
2019-07-24 07:30:00,4.01,0.8200000000000001,4.0929817982,0.0,0,0.0,4.01,0.8200000000000001,4.0929817982,4.1,0.78,4.1735356713,0.0,0,0.0,4.1,0.78,4.1735356713
2019-07-24 08:00:00,4.25,0.85,4.3341665866,0.0,0,0.0,4.25,0.85,4.3341665866,4.34,0.8,4.4131168124,0.0,0,0.0,4.34,0.8,4.4131168124
2019-07-24 08:30:00,4.48,0.93,4.5755109004,0.0,0,0.0,4.48,0.93,4.5755109004,4.57,0.88,4.653955307,0.0,0,0.0,4.57,0.88,4.653955307
2019-07-24 09:00:00,4.72,0.93,4.8107483825,0.0,0,0.0,4.72,0.93,4.8107483825,4.82,0.88,4.8996734585,0.0,0,0.0,4.82,0.88,4.8996734585
2019-07-24 09:30:00,4.91,0.9400000000000001,4.9991699311,0.0,0,0.0,4.91,0.9400000000000001,4.9991699311,5.0,0.88,5.0768494167,0.0,0,0.0,5.0,0.88,5.0768494167
2019-07-24 10:00:00,5.06,0.96,5.1502621293,0.0,0,0.0,5.06,0.96,5.1502621293,5.16,0.92,5.2413738657,0.0,0,0.0,5.16,0.92,5.2413738657
2019-07-24 10:30:00,5.06,0.96,5.1502621293,0.0,0,0.0,5.06,0.96,5.1502621293,5.19,1.09,5.3032254336,0.0,0,0.0,5.19,1.09,5.3032254336
2019-07-24 11:00:00,5.19,0.6900000000000001,5.2356661467,0.0,0,0.0,5.19,0.6900000000000001,5.2356661467,5.45,1.48,5.6473799235,0.0,0,0.0,5.45,1.48,5.6473799235
2019-07-24 11:30:00,5.33,0.73,5.3797583589,0.0,0,0.0,5.33,0.73,5.3797583589,5.59,1.52,5.7929698774,0.0,0,0.0,5.59,1.52,5.7929698774
2019-07-24 12:00:00,5.36,0.73,5.4094824152,0.0,0,0.0,5.36,0.73,5.4094824152,5.62,1.52,5.8219240806,0.0,0,0.0,5.62,1.52,5.8219240806
2019-07-24 12:30:00,5.47,1.17,5.5937286312,0.0,0,0.0,5.47,1.17,5.5937286312,5.6,1.24,5.7356429457,0.0,0,0.0,5.6,1.24,5.7356429457
2019-07-24 13:00:00,5.88,1.23,6.0072705949,0.0,0,0.0,5.88,1.23,6.0072705949,5.99,1.18,6.1051208014,0.0,0,0.0,5.99,1.18,6.1051208014
2019-07-24 13:30:00,5.97,1.25,6.0994589924,0.0,0,0.0,5.97,1.25,6.0994589924,6.08,1.2,6.1972897302,0.0,0,0.0,6.08,1.2,6.1972897302
2019-07-24 14:00:00,6.0,1.2,6.1188234163,0.0,0,0.0,6.0,1.2,6.1188234163,6.11,1.15,6.2172823645,0.0,0,0.0,6.11,1.15,6.2172823645
2019-07-24 14:30:00,6.0,1.2,6.1188234163,0.0,0,0.0,6.0,1.2,6.1188234163,6.12,1.15,6.2271100840999996,0.0,0,0.0,6.12,1.15,6.2271100840999996
2019-07-24 15:00:00,6.03,1.23,6.1541693184,0.0,0,0.0,6.03,1.23,6.1541693184,6.14,1.18,6.2523595546,0.0,0,0.0,6.14,1.18,6.2523595546
2019-07-24 15:30:00,5.91,1.21,6.0325947983,0.0,0,0.0,5.91,1.21,6.0325947983,6.01,1.1400000000000001,6.1171643758,0.0,0,0.0,6.01,1.1400000000000001,6.1171643758
2019-07-24 16:00:00,5.85,1.16,5.9638997309,0.0,0,0.0,5.85,1.16,5.9638997309,5.96,1.11,6.0624829897,0.0,0,0.0,5.96,1.11,6.0624829897
2019-07-24 16:30:00,5.71,1.11,5.816889203,0.0,0,0.0,5.71,1.11,5.816889203,5.82,1.07,5.9175417193,0.0,0,0.0,5.82,1.07,5.9175417193
2019-07-24 17:00:00,5.58,1.11,5.6893321225,0.0,0,0.0,5.58,1.11,5.6893321225,5.69,1.07,5.7897322909,0.0,0,0.0,5.69,1.07,5.7897322909
2019-07-24 17:30:00,5.26,1.1,5.3737882355,0.0,0,0.0,5.26,1.1,5.3737882355,5.36,1.05,5.4618769668,0.0,0,0.0,5.36,1.05,5.4618769668
2019-07-24 18:00:00,5.02,1.02,5.1225774762,0.0,0,0.0,5.02,1.02,5.1225774762,5.12,0.97,5.2110747452,0.0,0,0.0,5.12,0.97,5.2110747452
2019-07-24 18:30:00,4.79,1.02,4.8973972679,0.0,0,0.0,4.79,1.02,4.8973972679,4.89,0.97,4.9852783272,0.0,0,0.0,4.89,0.97,4.9852783272
2019-07-24 19:00:00,4.17,0.9500000000000001,4.2768446313,0.0,0,0.0,4.17,0.9500000000000001,4.2768446313,4.26,0.9,4.3540326136,0.0,0,0.0,4.26,0.9,4.3540326136
2019-07-24 19:30:00,4.08,0.8300000000000001,4.1635681813,0.0,0,0.0,4.08,0.8300000000000001,4.1635681813,4.17,0.78,4.2423224771,0.0,0,0.0,4.17,0.78,4.2423224771
2019-07-24 20:00:00,3.95,0.64,4.0015122142,0.0,0,0.0,3.95,0.64,4.0015122142,4.11,0.96,4.2206279154,0.0,0,0.0,4.11,0.96,4.2206279154
2019-07-24 20:30:00,3.8200000000000003,0.8200000000000001,3.9070193242,0.0,0,0.0,3.8200000000000003,0.8200000000000001,3.9070193242,3.91,0.78,3.9870415097,0.0,0,0.0,3.91,0.78,3.9870415097
2019-07-24 21:00:00,3.8,0.79,3.8812497987,0.0,0,0.0,3.8,0.79,3.8812497987,3.89,0.75,3.9616410741,0.0,0,0.0,3.89,0.75,3.9616410741
2019-07-24 21:30:00,3.73,0.77,3.8086480541,0.0,0,0.0,3.73,0.77,3.8086480541,3.81,0.73,3.8793040613,0.0,0,0.0,3.81,0.73,3.8793040613
2019-07-24 22:00:00,3.64,0.76,3.7184943189,0.0,0,0.0,3.64,0.76,3.7184943189,3.73,0.71,3.7969724782,0.0,0,0.0,3.73,0.71,3.7969724782
2019-07-24 22:30:00,3.55,0.73,3.6242792387,0.0,0,0.0,3.55,0.73,3.6242792387,3.63,0.68,3.6931422935000002,0.0,0,0.0,3.63,0.68,3.6931422935000002
2019-07-24 23:00:00,3.48,0.72,3.5537022948,0.0,0,0.0,3.48,0.72,3.5537022948,3.5700000000000003,0.67,3.6323270778,0.0,0,0.0,3.5700000000000003,0.67,3.6323270778
2019-07-24 23:30:00,3.41,0.68,3.4771396291,0.0,0,0.0,3.41,0.68,3.4771396291,3.49,0.64,3.5481967251,0.0,0,0.0,3.49,0.64,3.5481967251
2019-07-25 00:00:00,3.35,0.67,3.4163430741,0.0,0,0.0,3.35,0.67,3.4163430741,3.43,0.62,3.4855845995,0.0,0,0.0,3.43,0.62,3.4855845995
2019-07-25 00:30:00,3.32,0.67,3.386930764,0.0,0,0.0,3.32,0.67,3.386930764,3.4,0.61,3.4542871913,0.0,0,0.0,3.4,0.61,3.4542871913
2019-07-25 01:00:00,3.29,0.63,3.3497761119,0.0,0,0.0,3.29,0.63,3.3497761119,3.37,0.59,3.4212570789,0.0,0,0.0,3.37,0.59,3.4212570789
2019-07-25 01:30:00,3.26,0.63,3.32031625,0.0,0,0.0,3.26,0.63,3.32031625,3.35,0.59,3.4015584664,0.0,0,0.0,3.35,0.59,3.4015584664
2019-07-25 02:00:00,3.24,0.63,3.3006817478,0.0,0,0.0,3.24,0.63,3.3006817478,3.32,0.58,3.3702818873,0.0,0,0.0,3.32,0.58,3.3702818873
2019-07-25 02:30:00,3.2,0.61,3.257621832,0.0,0,0.0,3.2,0.61,3.257621832,3.2800000000000002,0.56,3.3274614949,0.0,0,0.0,3.2800000000000002,0.56,3.3274614949
2019-07-25 03:00:00,3.2800000000000002,0.61,3.3362403990000002,0.0,0,0.0,3.2800000000000002,0.61,3.3362403990000002,3.36,0.56,3.406347017,0.0,0,0.0,3.36,0.56,3.406347017
2019-07-25 03:30:00,3.24,0.61,3.2969228077,0.0,0,0.0,3.24,0.61,3.2969228077,3.32,0.5700000000000001,3.3685753665,0.0,0,0.0,3.32,0.5700000000000001,3.3685753665
2019-07-25 04:00:00,3.22,0.61,3.2772702055,0.0,0,0.0,3.22,0.61,3.2772702055,3.3,0.56,3.3471779158,0.0,0,0.0,3.3,0.56,3.3471779158
2019-07-25 04:30:00,3.2,0.61,3.257621832,0.0,0,0.0,3.2,0.61,3.257621832,3.2800000000000002,0.56,3.3274614949,0.0,0,0.0,3.2800000000000002,0.56,3.3274614949
2019-07-25 05:00:00,3.18,0.61,3.237977764,0.0,0,0.0,3.18,0.61,3.237977764,3.26,0.56,3.307748479,0.0,0,0.0,3.26,0.56,3.307748479
2019-07-25 05:30:00,3.2,0.59,3.253936078,0.0,0,0.0,3.2,0.59,3.253936078,3.2800000000000002,0.54,3.3241540277,0.0,0,0.0,3.2800000000000002,0.54,3.3241540277
