Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-25 06:00:00,3.2800000000000002,0.6000000000000001,3.3344264874,0.0,0,0.0,3.2800000000000002,0.6000000000000001,3.3344264874,3.36,0.55,3.4047173157,0.0,0,0.0,3.36,0.55,3.4047173157
2019-07-25 06:30:00,3.39,0.6000000000000001,3.4426879034,0.0,0,0.0,3.39,0.6000000000000001,3.4426879034,3.49,0.61,3.5429084098,0.0,0,0.0,3.49,0.61,3.5429084098
2019-07-25 07:00:00,3.5700000000000003,0.52,3.6076723798,0.0,0,0.0,3.5700000000000003,0.52,3.6076723798,3.7199999999999998,0.81,3.8071642991,0.0,0,0.0,3.7199999999999998,0.81,3.8071642991
2019-07-25 07:30:00,3.96,0.76,4.0322698322,0.0,0,0.0,3.96,0.76,4.0322698322,4.06,0.79,4.1361455487,0.0,0,0.0,4.06,0.79,4.1361455487
2019-07-25 08:00:00,4.28,0.85,4.3635879732,0.0,0,0.0,4.28,0.85,4.3635879732,4.37,0.8,4.442623099,0.0,0,0.0,4.37,0.8,4.442623099
2019-07-25 08:30:00,4.59,0.92,4.6812925565,0.0,0,0.0,4.59,0.92,4.6812925565,4.68,0.88,4.7620163796,0.0,0,0.0,4.68,0.88,4.7620163796
2019-07-25 09:00:00,4.85,0.97,4.9460489282,0.0,0,0.0,4.85,0.97,4.9460489282,4.95,0.92,5.0347691109,0.0,0,0.0,4.95,0.92,5.0347691109
2019-07-25 09:30:00,5.08,0.89,5.1573733625,0.0,0,0.0,5.08,0.89,5.1573733625,5.22,1.06,5.3265373368,0.0,0,0.0,5.22,1.06,5.3265373368
2019-07-25 10:00:00,5.23,0.71,5.2779730958,0.0,0,0.0,5.23,0.71,5.2779730958,5.47,1.35,5.6341281491,0.0,0,0.0,5.47,1.35,5.6341281491
2019-07-25 10:30:00,5.67,0.98,5.7540681261,0.0,0,0.0,5.67,0.98,5.7540681261,5.83,1.21,5.9542421852,0.0,0,0.0,5.83,1.21,5.9542421852
2019-07-25 11:00:00,6.08,1.02,6.1649655311,0.0,0,0.0,6.08,1.02,6.1649655311,6.28,1.31,6.4151773163,0.0,0,0.0,6.28,1.31,6.4151773163
2019-07-25 11:30:00,6.27,1.24,6.3914395874,0.0,0,0.0,6.27,1.24,6.3914395874,6.39,1.17,6.4962296757,0.0,0,0.0,6.39,1.17,6.4962296757
2019-07-25 12:00:00,6.12,1.21,6.2384693636,0.0,0,0.0,6.12,1.21,6.2384693636,6.19,1.16,6.2977535677,0.0,0,0.0,6.19,1.16,6.2977535677
2019-07-25 12:30:00,6.48,1.29,6.6071552123,0.0,0,0.0,6.48,1.29,6.6071552123,6.57,1.24,6.6859928208,0.0,0,0.0,6.57,1.24,6.6859928208
2019-07-25 13:00:00,6.47,1.29,6.597347952,0.0,0,0.0,6.47,1.29,6.597347952,6.55,1.24,6.6663408254,0.0,0,0.0,6.55,1.24,6.6663408254
2019-07-25 13:30:00,6.49,1.29,6.6169630496,0.0,0,0.0,6.49,1.29,6.6169630496,6.57,1.24,6.6859928208,0.0,0,0.0,6.57,1.24,6.6859928208
2019-07-25 14:00:00,6.49,1.3,6.6189198515,0.0,0,0.0,6.49,1.3,6.6189198515,6.57,1.25,6.6878546635,0.0,0,0.0,6.57,1.25,6.6878546635
2019-07-25 14:30:00,6.47,1.33,6.6052857622,0.0,0,0.0,6.47,1.33,6.6052857622,6.5600000000000005,1.28,6.6837115437,0.0,0,0.0,6.5600000000000005,1.28,6.6837115437
2019-07-25 15:00:00,6.59,1.31,6.7189433693,0.0,0,0.0,6.59,1.31,6.7189433693,6.67,1.26,6.7879672951,0.0,0,0.0,6.67,1.26,6.7879672951
2019-07-25 15:30:00,6.62,1.35,6.7562489593,0.0,0,0.0,6.62,1.35,6.7562489593,6.71,1.3,6.8347713934000005,0.0,0,0.0,6.71,1.3,6.8347713934000005
2019-07-25 16:00:00,6.61,1.32,6.74051185,0.0,0,0.0,6.61,1.32,6.74051185,6.73,1.4,6.8740744832,0.0,0,0.0,6.73,1.4,6.8740744832
2019-07-25 16:30:00,6.48,1.35,6.619131363,0.0,0,0.0,6.48,1.35,6.619131363,6.57,1.29,6.6954462137,0.0,0,0.0,6.57,1.29,6.6954462137
2019-07-25 17:00:00,6.27,1.29,6.4013279872,0.0,0,0.0,6.27,1.29,6.4013279872,6.35,1.24,6.4699381759,0.0,0,0.0,6.35,1.24,6.4699381759
2019-07-25 17:30:00,5.82,1.22,5.9464947658,0.0,0,0.0,5.82,1.22,5.9464947658,5.94,1.16,6.0522062093,0.0,0,0.0,5.94,1.16,6.0522062093
2019-07-25 18:00:00,5.5,1.18,5.6251577756,0.0,0,0.0,5.5,1.18,5.6251577756,5.62,1.12,5.7305148111,0.0,0,0.0,5.62,1.12,5.7305148111
2019-07-25 18:30:00,5.12,1.07,5.2306118189,0.0,0,0.0,5.12,1.07,5.2306118189,5.23,1.02,5.3285363843999995,0.0,0,0.0,5.23,1.02,5.3285363843999995
2019-07-25 19:00:00,4.89,1.0,4.99120226,0.0,0,0.0,4.89,1.0,4.99120226,4.99,0.9500000000000001,5.0796259705,0.0,0,0.0,4.99,0.9500000000000001,5.0796259705
2019-07-25 19:30:00,4.67,0.97,4.7696750413,0.0,0,0.0,4.67,0.97,4.7696750413,4.77,0.92,4.8579110737,0.0,0,0.0,4.77,0.92,4.8579110737
2019-07-25 20:00:00,4.44,0.93,4.5363531609,0.0,0,0.0,4.44,0.93,4.5363531609,4.54,0.88,4.624499973,0.0,0,0.0,4.54,0.88,4.624499973
2019-07-25 20:30:00,4.34,0.84,4.4205429531,0.0,0,0.0,4.34,0.84,4.4205429531,4.43,0.79,4.4998888875,0.0,0,0.0,4.43,0.79,4.4998888875
2019-07-25 21:00:00,4.28,0.84,4.3616510635,0.0,0,0.0,4.28,0.84,4.3616510635,4.38,0.8,4.4524599942,0.0,0,0.0,4.38,0.8,4.4524599942
2019-07-25 21:30:00,4.15,0.84,4.2341587122,0.0,0,0.0,4.15,0.84,4.2341587122,4.24,0.79,4.3129688151,0.0,0,0.0,4.24,0.79,4.3129688151
2019-07-25 22:00:00,4.02,0.84,4.1068235901,0.0,0,0.0,4.02,0.84,4.1068235901,4.12,0.79,4.1950566146,0.0,0,0.0,4.12,0.79,4.1950566146
2019-07-25 22:30:00,4.0,0.79,4.077266241,0.0,0,0.0,4.0,0.79,4.077266241,4.09,0.75,4.1581967245,0.0,0,0.0,4.09,0.75,4.1581967245
2019-07-25 23:00:00,3.94,0.77,4.0145360878,0.0,0,0.0,3.94,0.77,4.0145360878,4.03,0.73,4.0955829866,0.0,0,0.0,4.03,0.73,4.0955829866
2019-07-25 23:30:00,3.85,0.81,3.9342851956000002,0.0,0,0.0,3.85,0.81,3.9342851956000002,3.94,0.76,4.0126300602,0.0,0,0.0,3.94,0.76,4.0126300602
2019-07-26 00:00:00,3.87,0.77,3.9458585884,0.0,0,0.0,3.87,0.77,3.9458585884,3.96,0.72,4.0249223595,0.0,0,0.0,3.96,0.72,4.0249223595
2019-07-26 00:30:00,3.83,0.75,3.9027426254,0.0,0,0.0,3.83,0.75,3.9027426254,3.92,0.7000000000000001,3.9820095429,0.0,0,0.0,3.92,0.7000000000000001,3.9820095429
2019-07-26 01:00:00,3.44,0.7000000000000001,3.5104985401,0.0,0,0.0,3.44,0.7000000000000001,3.5104985401,3.5300000000000002,0.65,3.5893453442,0.0,0,0.0,3.5300000000000002,0.65,3.5893453442
2019-07-26 01:30:00,3.36,0.66,3.4242079376,0.0,0,0.0,3.36,0.66,3.4242079376,3.44,0.61,3.4936656967,0.0,0,0.0,3.44,0.61,3.4936656967
2019-07-26 02:00:00,3.32,0.66,3.384966765,0.0,0,0.0,3.32,0.66,3.384966765,3.4,0.61,3.4542871913,0.0,0,0.0,3.4,0.61,3.4542871913
2019-07-26 02:30:00,3.27,0.64,3.3320414163,0.0,0,0.0,3.27,0.64,3.3320414163,3.36,0.59,3.4114073342,0.0,0,0.0,3.36,0.59,3.4114073342
2019-07-26 03:00:00,3.3,0.61,3.355905243,0.0,0,0.0,3.3,0.61,3.355905243,3.38,0.56,3.4260764732,0.0,0,0.0,3.38,0.56,3.4260764732
2019-07-26 03:30:00,3.23,0.61,3.2870959828,0.0,0,0.0,3.23,0.61,3.2870959828,3.32,0.56,3.3668976818,0.0,0,0.0,3.32,0.56,3.3668976818
2019-07-26 04:00:00,3.23,0.6000000000000001,3.2852549368,0.0,0,0.0,3.23,0.6000000000000001,3.2852549368,3.32,0.55,3.3652488764,0.0,0,0.0,3.32,0.55,3.3652488764
2019-07-26 04:30:00,3.21,0.6000000000000001,3.2655933611,0.0,0,0.0,3.21,0.6000000000000001,3.2655933611,3.3,0.55,3.3455193917,0.0,0,0.0,3.3,0.55,3.3455193917
2019-07-26 05:00:00,3.09,0.51,3.1318045916,0.0,0,0.0,3.09,0.51,3.1318045916,3.23,0.8,3.3275967304,0.0,0,0.0,3.23,0.8,3.3275967304
2019-07-26 05:30:00,3.21,-0.11,3.2118841822,0.0,0,0.0,3.21,-0.11,3.2118841822,3.39,0.9500000000000001,3.5205965404,0.0,0,0.0,3.39,0.9500000000000001,3.5205965404
2019-07-26 06:00:00,3.29,0.56,3.3373192835,0.0,0,0.0,3.29,0.56,3.3373192835,3.41,0.71,3.4831307756,0.0,0,0.0,3.41,0.71,3.4831307756
2019-07-26 06:30:00,3.42,0.66,3.4831020657,0.0,0,0.0,3.42,0.66,3.4831020657,3.51,0.61,3.5626114018,0.0,0,0.0,3.51,0.61,3.5626114018
2019-07-26 07:00:00,3.55,0.55,3.5923529893,0.0,0,0.0,3.55,0.55,3.5923529893,3.71,0.93,3.8247875758000003,0.0,0,0.0,3.71,0.93,3.8247875758000003
2019-07-26 07:30:00,3.98,0.67,4.0360004955,0.0,0,0.0,3.98,0.67,4.0360004955,4.13,0.9500000000000001,4.2378532301,0.0,0,0.0,4.13,0.9500000000000001,4.2378532301
2019-07-26 08:00:00,4.24,0.86,4.3263379433,0.0,0,0.0,4.24,0.86,4.3263379433,4.34,0.81,4.4149405432,0.0,0,0.0,4.34,0.81,4.4149405432
2019-07-26 08:30:00,4.51,0.96,4.6110410972,0.0,0,0.0,4.51,0.96,4.6110410972,4.6,0.91,4.689147044,0.0,0,0.0,4.6,0.91,4.689147044
2019-07-26 09:00:00,4.79,0.98,4.8892228421,0.0,0,0.0,4.79,0.98,4.8892228421,4.88,0.9400000000000001,4.9697082409,0.0,0,0.0,4.88,0.9400000000000001,4.9697082409
2019-07-26 09:30:00,4.96,0.9500000000000001,5.0501584134,0.0,0,0.0,4.96,0.9500000000000001,5.0501584134,5.06,0.91,5.1411769081,0.0,0,0.0,5.06,0.91,5.1411769081
2019-07-26 10:00:00,5.02,0.85,5.0914536235,0.0,0,0.0,5.02,0.85,5.0914536235,5.17,1.05,5.275547365,0.0,0,0.0,5.17,1.05,5.275547365
2019-07-26 10:30:00,5.14,1.03,5.2421846591,0.0,0,0.0,5.14,1.03,5.2421846591,5.26,1.09,5.3717501803,0.0,0,0.0,5.26,1.09,5.3717501803
2019-07-26 11:00:00,5.33,1.07,5.436340681,0.0,0,0.0,5.33,1.07,5.436340681,5.43,1.02,5.5249705882,0.0,0,0.0,5.43,1.02,5.5249705882
2019-07-26 11:30:00,5.31,0.75,5.3627045416,0.0,0,0.0,5.31,0.75,5.3627045416,5.54,1.4100000000000001,5.7166161319,0.0,0,0.0,5.54,1.4100000000000001,5.7166161319
2019-07-26 12:00:00,5.34,1.0,5.4328261522,0.0,0,0.0,5.34,1.0,5.4328261522,5.48,1.13,5.5952926644000005,0.0,0,0.0,5.48,1.13,5.5952926644000005
2019-07-26 12:30:00,5.29,1.08,5.3991202987,0.0,0,0.0,5.29,1.08,5.3991202987,5.39,1.03,5.4875313211,0.0,0,0.0,5.39,1.03,5.4875313211
2019-07-26 13:00:00,5.25,1.04,5.3520183109,0.0,0,0.0,5.25,1.04,5.3520183109,5.36,0.99,5.4506605104,0.0,0,0.0,5.36,0.99,5.4506605104
2019-07-26 13:30:00,5.15,1.05,5.2559490104,0.0,0,0.0,5.15,1.05,5.2559490104,5.25,1.0,5.3443895816,0.0,0,0.0,5.25,1.0,5.3443895816
2019-07-26 14:00:00,5.12,1.07,5.2306118189,0.0,0,0.0,5.12,1.07,5.2306118189,5.22,1.01,5.3168129551,0.0,0,0.0,5.22,1.01,5.3168129551
2019-07-26 14:30:00,5.21,1.07,5.3187404524,0.0,0,0.0,5.21,1.07,5.3187404524,5.31,1.01,5.4052011988,0.0,0,0.0,5.31,1.01,5.4052011988
2019-07-26 15:00:00,5.21,1.07,5.3187404524,0.0,0,0.0,5.21,1.07,5.3187404524,5.31,1.01,5.4052011988,0.0,0,0.0,5.31,1.01,5.4052011988
2019-07-26 15:30:00,5.22,1.11,5.3367124712,0.0,0,0.0,5.22,1.11,5.3367124712,5.32,1.05,5.4226285139,0.0,0,0.0,5.32,1.05,5.4226285139
2019-07-26 16:00:00,5.2,1.11,5.317151493,0.0,0,0.0,5.2,1.11,5.317151493,5.3,1.07,5.4069307375,0.0,0,0.0,5.3,1.07,5.4069307375
2019-07-26 16:30:00,5.07,1.12,5.1922345864,0.0,0,0.0,5.07,1.12,5.1922345864,5.17,1.07,5.279564376,0.0,0,0.0,5.17,1.07,5.279564376
2019-07-26 17:00:00,4.82,0.87,4.8978872996,0.0,0,0.0,4.82,0.87,4.8978872996,5.0,1.27,5.1587692331,0.0,0,0.0,5.0,1.27,5.1587692331
2019-07-26 17:30:00,4.52,0.93,4.6146830877,0.0,0,0.0,4.52,0.93,4.6146830877,4.62,0.88,4.7030628318000005,0.0,0,0.0,4.62,0.88,4.7030628318000005
2019-07-26 18:00:00,4.27,0.88,4.3597362306,0.0,0,0.0,4.27,0.88,4.3597362306,4.37,0.8300000000000001,4.4481231997,0.0,0,0.0,4.37,0.8300000000000001,4.4481231997
2019-07-26 18:30:00,4.0,0.8200000000000001,4.0831850313,0.0,0,0.0,4.0,0.8200000000000001,4.0831850313,4.09,0.77,4.1618505499,0.0,0,0.0,4.09,0.77,4.1618505499
2019-07-26 19:00:00,3.84,0.78,3.9184180481,0.0,0,0.0,3.84,0.78,3.9184180481,3.93,0.73,3.9972240368,0.0,0,0.0,3.93,0.73,3.9972240368
2019-07-26 19:30:00,4.05,0.78,4.124427233,0.0,0,0.0,4.05,0.78,4.124427233,4.14,0.73,4.2038672672,0.0,0,0.0,4.14,0.73,4.2038672672
2019-07-26 20:00:00,3.96,0.74,4.0285481256,0.0,0,0.0,3.96,0.74,4.0285481256,4.05,0.6900000000000001,4.108357336,0.0,0,0.0,4.05,0.6900000000000001,4.108357336
2019-07-26 20:30:00,3.86,0.73,3.9284220751000003,0.0,0,0.0,3.86,0.73,3.9284220751000003,3.95,0.6900000000000001,4.0098129632,0.0,0,0.0,3.95,0.6900000000000001,4.0098129632
2019-07-26 21:00:00,3.8,0.7000000000000001,3.8639358173,0.0,0,0.0,3.8,0.7000000000000001,3.8639358173,3.88,0.65,3.9340691402,0.0,0,0.0,3.88,0.65,3.9340691402
2019-07-26 21:30:00,3.76,0.6900000000000001,3.8227869415,0.0,0,0.0,3.76,0.6900000000000001,3.8227869415,3.85,0.64,3.9028323049,0.0,0,0.0,3.85,0.64,3.9028323049
2019-07-26 22:00:00,3.66,0.67,3.7208198021000003,0.0,0,0.0,3.66,0.67,3.7208198021000003,3.74,0.62,3.7910420731,0.0,0,0.0,3.74,0.62,3.7910420731
2019-07-26 22:30:00,3.62,0.67,3.6814806804,0.0,0,0.0,3.62,0.67,3.6814806804,3.71,0.62,3.7614491888,0.0,0,0.0,3.71,0.62,3.7614491888
2019-07-26 23:00:00,3.54,0.65,3.5991804623,0.0,0,0.0,3.54,0.65,3.5991804623,3.62,0.6000000000000001,3.6693868698000003,0.0,0,0.0,3.62,0.6000000000000001,3.6693868698000003
2019-07-26 23:30:00,3.47,0.58,3.5181387124,0.0,0,0.0,3.47,0.58,3.5181387124,3.55,0.53,3.5893453442,0.0,0,0.0,3.55,0.53,3.5893453442
2019-07-27 00:00:00,3.45,0.53,3.4904727474,0.0,0,0.0,3.45,0.53,3.4904727474,3.54,0.55,3.5824712141,0.0,0,0.0,3.54,0.55,3.5824712141
2019-07-27 00:30:00,3.37,-0.13,3.3725064863,0.0,0,0.0,3.37,-0.13,3.3725064863,3.56,0.92,3.6769552622,0.0,0,0.0,3.56,0.92,3.6769552622
2019-07-27 01:00:00,3.34,-0.13,3.3425289827,0.0,0,0.0,3.34,-0.13,3.3425289827,3.5300000000000002,0.91,3.6454080704000003,0.0,0,0.0,3.5300000000000002,0.91,3.6454080704000003
2019-07-27 01:30:00,3.32,-0.13,3.3225442059,0.0,0,0.0,3.32,-0.13,3.3225442059,3.51,0.93,3.6311155311,0.0,0,0.0,3.51,0.93,3.6311155311
2019-07-27 02:00:00,3.31,-0.01,3.3100151057,0.0,0,0.0,3.31,-0.01,3.3100151057,3.48,0.85,3.5823037280000003,0.0,0,0.0,3.48,0.85,3.5823037280000003
2019-07-27 02:30:00,3.31,0.16,3.3138648132,0.0,0,0.0,3.31,0.16,3.3138648132,3.46,0.73,3.5361702448,0.0,0,0.0,3.46,0.73,3.5361702448
2019-07-27 03:00:00,3.34,0.02,3.3400598797,0.0,0,0.0,3.34,0.02,3.3400598797,3.5,0.8200000000000001,3.5947739845999997,0.0,0,0.0,3.5,0.8200000000000001,3.5947739845999997
2019-07-27 03:30:00,3.34,0.53,3.3817894671,0.0,0,0.0,3.34,0.53,3.3817894671,3.41,0.48,3.4436172842,0.0,0,0.0,3.41,0.48,3.4436172842
2019-07-27 04:00:00,3.34,0.54,3.3833710999999997,0.0,0,0.0,3.34,0.54,3.3833710999999997,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435
2019-07-27 04:30:00,3.3,0.54,3.3438899503,0.0,0,0.0,3.3,0.54,3.3438899503,3.38,0.48,3.4139127112,0.0,0,0.0,3.38,0.48,3.4139127112
2019-07-27 05:00:00,3.33,0.54,3.3734996665,0.0,0,0.0,3.33,0.54,3.3734996665,3.42,0.49,3.4549240223,0.0,0,0.0,3.42,0.49,3.4549240223
2019-07-27 05:30:00,3.33,0.54,3.3734996665,0.0,0,0.0,3.33,0.54,3.3734996665,3.42,0.49,3.4549240223,0.0,0,0.0,3.42,0.49,3.4549240223
2019-07-27 06:00:00,3.37,0.55,3.4145863586000003,0.0,0,0.0,3.37,0.55,3.4145863586000003,3.46,0.51,3.4973847372,0.0,0,0.0,3.46,0.51,3.4973847372
2019-07-27 06:30:00,3.39,0.55,3.4343267171000003,0.0,0,0.0,3.39,0.55,3.4343267171000003,3.47,0.51,3.5072781469,0.0,0,0.0,3.47,0.51,3.5072781469
2019-07-27 07:00:00,3.52,0.59,3.5691035289,0.0,0,0.0,3.52,0.59,3.5691035289,3.6,0.55,3.6417715469000003,0.0,0,0.0,3.6,0.55,3.6417715469000003
2019-07-27 07:30:00,3.6,0.64,3.6564463622,0.0,0,0.0,3.6,0.64,3.6564463622,3.68,0.59,3.7269961095,0.0,0,0.0,3.68,0.59,3.7269961095
2019-07-27 08:00:00,3.62,0.62,3.6727101710000003,0.0,0,0.0,3.62,0.62,3.6727101710000003,3.71,0.59,3.756620822,0.0,0,0.0,3.71,0.59,3.756620822
2019-07-27 08:30:00,3.67,0.39,3.6906638969000003,0.0,0,0.0,3.67,0.39,3.6906638969000003,3.88,1.0,4.0067942298,0.0,0,0.0,3.88,1.0,4.0067942298
2019-07-27 09:00:00,3.7800000000000002,0.67,3.8389191187,0.0,0,0.0,3.7800000000000002,0.67,3.8389191187,3.87,0.62,3.9193494358,0.0,0,0.0,3.87,0.62,3.9193494358
2019-07-27 09:30:00,3.8,0.6000000000000001,3.8470768123,0.0,0,0.0,3.8,0.6000000000000001,3.8470768123,3.92,0.76,3.9929938643,0.0,0,0.0,3.92,0.76,3.9929938643
2019-07-27 10:00:00,3.86,0.7000000000000001,3.9229580675999998,0.0,0,0.0,3.86,0.7000000000000001,3.9229580675999998,3.95,0.66,4.0047596682,0.0,0,0.0,3.95,0.66,4.0047596682
2019-07-27 10:30:00,3.9,0.6000000000000001,3.9458839314,0.0,0,0.0,3.9,0.6000000000000001,3.9458839314,4.03,0.81,4.1105960638,0.0,0,0.0,4.03,0.81,4.1105960638
2019-07-27 11:00:00,3.93,0.48,3.9592044655,0.0,0,0.0,3.93,0.48,3.9592044655,4.13,1.01,4.2517055401,0.0,0,0.0,4.13,1.01,4.2517055401
2019-07-27 11:30:00,4.01,0.45,4.0351703805,0.0,0,0.0,4.01,0.45,4.0351703805,4.23,1.08,4.3656958208,0.0,0,0.0,4.23,1.08,4.3656958208
2019-07-27 12:00:00,4.11,0.59,4.1521319825,0.0,0,0.0,4.11,0.59,4.1521319825,4.28,0.96,4.3863424399,0.0,0,0.0,4.28,0.96,4.3863424399
2019-07-27 12:30:00,4.21,0.8200000000000001,4.2891141275999995,0.0,0,0.0,4.21,0.8200000000000001,4.2891141275999995,4.3,0.78,4.3701716213,0.0,0,0.0,4.3,0.78,4.3701716213
2019-07-27 13:00:00,4.12,0.79,4.1950566146,0.0,0,0.0,4.12,0.79,4.1950566146,4.21,0.75,4.2762834331,0.0,0,0.0,4.21,0.75,4.2762834331
2019-07-27 13:30:00,4.2,0.8300000000000001,4.2812264598,0.0,0,0.0,4.2,0.8300000000000001,4.2812264598,4.29,0.79,4.362132506,0.0,0,0.0,4.29,0.79,4.362132506
2019-07-27 14:00:00,4.14,0.85,4.22635777,0.0,0,0.0,4.14,0.85,4.22635777,4.22,0.81,4.2970338607,0.0,0,0.0,4.22,0.81,4.2970338607
2019-07-27 14:30:00,4.17,0.85,4.2557490528,0.0,0,0.0,4.17,0.85,4.2557490528,4.26,0.8,4.3344665185,0.0,0,0.0,4.26,0.8,4.3344665185
2019-07-27 15:00:00,4.17,0.8200000000000001,4.2498588212,0.0,0,0.0,4.17,0.8200000000000001,4.2498588212,4.26,0.78,4.3308197838,0.0,0,0.0,4.26,0.78,4.3308197838
2019-07-27 15:30:00,4.11,0.8,4.1871350587,0.0,0,0.0,4.11,0.8,4.1871350587,4.2,0.75,4.266438796,0.0,0,0.0,4.2,0.75,4.266438796
2019-07-27 16:00:00,4.0,0.8200000000000001,4.0831850313,0.0,0,0.0,4.0,0.8200000000000001,4.0831850313,4.09,0.78,4.1637122859,0.0,0,0.0,4.09,0.78,4.1637122859
2019-07-27 16:30:00,4.09,0.8,4.1675052489,0.0,0,0.0,4.09,0.8,4.1675052489,4.18,0.76,4.2485291572,0.0,0,0.0,4.18,0.76,4.2485291572
2019-07-27 17:00:00,4.09,0.79,4.1655971961,0.0,0,0.0,4.09,0.79,4.1655971961,4.18,0.74,4.2449970554,0.0,0,0.0,4.18,0.74,4.2449970554
2019-07-27 17:30:00,4.05,0.79,4.1263300886,0.0,0,0.0,4.05,0.79,4.1263300886,4.14,0.74,4.2056152939,0.0,0,0.0,4.14,0.74,4.2056152939
2019-07-27 18:00:00,3.9,0.81,3.9832273347,0.0,0,0.0,3.9,0.81,3.9832273347,3.99,0.76,4.061736082,0.0,0,0.0,3.99,0.76,4.061736082
2019-07-27 18:30:00,3.92,0.75,3.9911026045,0.0,0,0.0,3.92,0.75,3.9911026045,4.01,0.71,4.0723703171,0.0,0,0.0,4.01,0.71,4.0723703171
2019-07-27 19:00:00,3.85,0.74,3.9204719104,0.0,0,0.0,3.85,0.74,3.9204719104,3.94,0.6900000000000001,3.9999624998,0.0,0,0.0,3.94,0.6900000000000001,3.9999624998
2019-07-27 19:30:00,3.7800000000000002,0.74,3.8517528477000003,0.0,0,0.0,3.7800000000000002,0.74,3.8517528477000003,3.86,0.68,3.9194387353,0.0,0,0.0,3.86,0.68,3.9194387353
2019-07-27 20:00:00,3.73,0.72,3.7988550907,0.0,0,0.0,3.73,0.72,3.7988550907,3.81,0.68,3.8702067128,0.0,0,0.0,3.81,0.68,3.8702067128
2019-07-27 20:30:00,3.73,0.6900000000000001,3.793283538,0.0,0,0.0,3.73,0.6900000000000001,3.793283538,3.81,0.64,3.8633793497,0.0,0,0.0,3.81,0.64,3.8633793497
2019-07-27 21:00:00,3.63,0.67,3.6913141291000002,0.0,0,0.0,3.63,0.67,3.6913141291000002,3.71,0.62,3.7614491888,0.0,0,0.0,3.71,0.62,3.7614491888
2019-07-27 21:30:00,3.56,0.54,3.6007221498,0.0,0,0.0,3.56,0.54,3.6007221498,3.7,0.78,3.78132252,0.0,0,0.0,3.7,0.78,3.78132252
2019-07-27 22:00:00,3.51,0.61,3.5626114018,0.0,0,0.0,3.51,0.61,3.5626114018,3.6,0.6000000000000001,3.6496575182,0.0,0,0.0,3.6,0.6000000000000001,3.6496575182
2019-07-27 22:30:00,3.41,0.65,3.4713974131,0.0,0,0.0,3.41,0.65,3.4713974131,3.49,0.6000000000000001,3.5412003615,0.0,0,0.0,3.49,0.6000000000000001,3.5412003615
2019-07-27 23:00:00,3.44,0.65,3.5008713201,0.0,0,0.0,3.44,0.65,3.5008713201,3.52,0.59,3.5691035289,0.0,0,0.0,3.52,0.59,3.5691035289
2019-07-27 23:30:00,3.38,0.61,3.434603325,0.0,0,0.0,3.38,0.61,3.434603325,3.46,0.5700000000000001,3.5066365651,0.0,0,0.0,3.46,0.5700000000000001,3.5066365651
2019-07-28 00:00:00,3.34,0.59,3.3917104828999998,0.0,0,0.0,3.34,0.59,3.3917104828999998,3.42,0.54,3.4623691311,0.0,0,0.0,3.42,0.54,3.4623691311
2019-07-28 00:30:00,3.34,0.5700000000000001,3.3882886536,0.0,0,0.0,3.34,0.5700000000000001,3.3882886536,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411
2019-07-28 01:00:00,3.31,0.59,3.3621719171,0.0,0,0.0,3.31,0.59,3.3621719171,3.38,0.54,3.4228642976,0.0,0,0.0,3.38,0.54,3.4228642976
2019-07-28 01:30:00,3.29,0.5700000000000001,3.3390118299,0.0,0,0.0,3.29,0.5700000000000001,3.3390118299,3.37,0.52,3.4098826959,0.0,0,0.0,3.37,0.52,3.4098826959
2019-07-28 02:00:00,3.26,0.5700000000000001,3.3094561487,0.0,0,0.0,3.26,0.5700000000000001,3.3094561487,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781
2019-07-28 02:30:00,3.26,0.5700000000000001,3.3094561487,0.0,0,0.0,3.26,0.5700000000000001,3.3094561487,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781
2019-07-28 03:00:00,3.32,0.59,3.3720172004,0.0,0,0.0,3.32,0.59,3.3720172004,3.4,0.55,3.4441980199,0.0,0,0.0,3.4,0.55,3.4441980199
2019-07-28 03:30:00,3.29,0.58,3.3407334524,0.0,0,0.0,3.29,0.58,3.3407334524,3.37,0.53,3.4114219909,0.0,0,0.0,3.37,0.53,3.4114219909
2019-07-28 04:00:00,3.27,0.55,3.3159312417,0.0,0,0.0,3.27,0.55,3.3159312417,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109
2019-07-28 04:30:00,3.27,0.54,3.3142872537,0.0,0,0.0,3.27,0.54,3.3142872537,3.35,0.54,3.3932432863,0.0,0,0.0,3.35,0.54,3.3932432863
2019-07-28 05:00:00,3.24,0.54,3.2846917664,0.0,0,0.0,3.24,0.54,3.2846917664,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389
2019-07-28 05:30:00,3.27,0.52,3.3110874347,0.0,0,0.0,3.27,0.52,3.3110874347,3.35,0.49,3.3856461717,0.0,0,0.0,3.35,0.49,3.3856461717
2019-07-28 06:00:00,3.27,0.52,3.3110874347,0.0,0,0.0,3.27,0.52,3.3110874347,3.35,0.49,3.3856461717,0.0,0,0.0,3.35,0.49,3.3856461717
2019-07-28 06:30:00,3.33,0.55,3.3751148129,0.0,0,0.0,3.33,0.55,3.3751148129,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539
2019-07-28 07:00:00,3.42,0.58,3.4688326567,0.0,0,0.0,3.42,0.58,3.4688326567,3.5,0.53,3.5399011286,0.0,0,0.0,3.5,0.53,3.5399011286
2019-07-28 07:30:00,3.51,0.6000000000000001,3.5609128043,0.0,0,0.0,3.51,0.6000000000000001,3.5609128043,3.59,0.55,3.6318865621,0.0,0,0.0,3.59,0.55,3.6318865621
2019-07-28 08:00:00,3.56,0.64,3.617070638,0.0,0,0.0,3.56,0.64,3.617070638,3.64,0.59,3.6875059322,0.0,0,0.0,3.64,0.59,3.6875059322
2019-07-28 08:30:00,3.56,0.59,3.6085592693,0.0,0,0.0,3.56,0.59,3.6085592693,3.66,0.59,3.7072496544,0.0,0,0.0,3.66,0.59,3.7072496544
2019-07-28 09:00:00,3.64,0.58,3.6859191527,0.0,0,0.0,3.64,0.58,3.6859191527,3.76,0.72,3.8283155564999998,0.0,0,0.0,3.76,0.72,3.8283155564999998
2019-07-28 09:30:00,3.64,0.37,3.6587566194,0.0,0,0.0,3.64,0.37,3.6587566194,3.84,0.9400000000000001,3.9533783022,0.0,0,0.0,3.84,0.9400000000000001,3.9533783022
2019-07-28 10:00:00,3.7,0.46,3.728484947,0.0,0,0.0,3.7,0.46,3.728484947,3.87,0.87,3.9665854333,0.0,0,0.0,3.87,0.87,3.9665854333
2019-07-28 10:30:00,3.79,0.6900000000000001,3.8522980155,0.0,0,0.0,3.79,0.6900000000000001,3.8522980155,3.87,0.65,3.9242069262,0.0,0,0.0,3.87,0.65,3.9242069262
2019-07-28 11:00:00,3.86,0.72,3.9265761167,0.0,0,0.0,3.86,0.72,3.9265761167,3.95,0.68,4.0081042901,0.0,0,0.0,3.95,0.68,4.0081042901
2019-07-28 11:30:00,3.95,0.74,4.0187187013,0.0,0,0.0,3.95,0.74,4.0187187013,4.04,0.6900000000000001,4.0984997255,0.0,0,0.0,4.04,0.6900000000000001,4.0984997255
2019-07-28 12:00:00,3.96,0.74,4.0285481256,0.0,0,0.0,3.96,0.74,4.0285481256,4.05,0.6900000000000001,4.108357336,0.0,0,0.0,4.05,0.6900000000000001,4.108357336
2019-07-28 12:30:00,3.96,0.74,4.0285481256,0.0,0,0.0,3.96,0.74,4.0285481256,4.05,0.6900000000000001,4.108357336,0.0,0,0.0,4.05,0.6900000000000001,4.108357336
2019-07-28 13:00:00,3.98,0.77,4.0538006858,0.0,0,0.0,3.98,0.77,4.0538006858,4.07,0.73,4.1349486091,0.0,0,0.0,4.07,0.73,4.1349486091
2019-07-28 13:30:00,4.01,0.76,4.081384569,0.0,0,0.0,4.01,0.76,4.081384569,4.1,0.71,4.1610215092,0.0,0,0.0,4.1,0.71,4.1610215092
2019-07-28 14:00:00,4.04,0.76,4.1108636562,0.0,0,0.0,4.04,0.76,4.1108636562,4.12,0.71,4.1807296014,0.0,0,0.0,4.12,0.71,4.1807296014
2019-07-28 14:30:00,3.99,0.76,4.061736082,0.0,0,0.0,3.99,0.76,4.061736082,4.07,0.71,4.1314646313,0.0,0,0.0,4.07,0.71,4.1314646313
2019-07-28 15:00:00,4.01,0.76,4.081384569,0.0,0,0.0,4.01,0.76,4.081384569,4.1,0.71,4.1610215092,0.0,0,0.0,4.1,0.71,4.1610215092
2019-07-28 15:30:00,4.02,0.78,4.0949725274,0.0,0,0.0,4.02,0.78,4.0949725274,4.11,0.73,4.1743262929,0.0,0,0.0,4.11,0.73,4.1743262929
2019-07-28 16:00:00,4.0,0.78,4.0753404766,0.0,0,0.0,4.0,0.78,4.0753404766,4.09,0.73,4.1546359648,0.0,0,0.0,4.09,0.73,4.1546359648
2019-07-28 16:30:00,4.01,0.8,4.0890218879,0.0,0,0.0,4.01,0.8,4.0890218879,4.1,0.75,4.1680331093,0.0,0,0.0,4.1,0.75,4.1680331093
2019-07-28 17:00:00,4.01,0.8,4.0890218879,0.0,0,0.0,4.01,0.8,4.0890218879,4.1,0.75,4.1680331093,0.0,0,0.0,4.1,0.75,4.1680331093
2019-07-28 17:30:00,3.95,0.77,4.0243508793,0.0,0,0.0,3.95,0.77,4.0243508793,4.04,0.72,4.1036569057,0.0,0,0.0,4.04,0.72,4.1036569057
2019-07-28 18:00:00,3.91,0.75,3.9812812008,0.0,0,0.0,3.91,0.75,3.9812812008,3.99,0.71,4.0526781269,0.0,0,0.0,3.99,0.71,4.0526781269
2019-07-28 18:30:00,3.8200000000000003,0.74,3.8910152917,0.0,0,0.0,3.8200000000000003,0.74,3.8910152917,3.91,0.6900000000000001,3.9704155954,0.0,0,0.0,3.91,0.6900000000000001,3.9704155954
2019-07-28 19:00:00,3.79,0.73,3.8596631976999998,0.0,0,0.0,3.79,0.73,3.8596631976999998,3.88,0.6900000000000001,3.9408755372,0.0,0,0.0,3.88,0.6900000000000001,3.9408755372
2019-07-28 19:30:00,3.75,0.72,3.8184944677,0.0,0,0.0,3.75,0.72,3.8184944677,3.84,0.67,3.898012314,0.0,0,0.0,3.84,0.67,3.898012314
2019-07-28 20:00:00,3.68,0.6900000000000001,3.7441287371,0.0,0,0.0,3.68,0.6900000000000001,3.7441287371,3.77,0.65,3.8256241321,0.0,0,0.0,3.77,0.65,3.8256241321
2019-07-28 20:30:00,3.62,0.68,3.6833137254,0.0,0,0.0,3.62,0.68,3.6833137254,3.71,0.63,3.7631104156,0.0,0,0.0,3.71,0.63,3.7631104156
2019-07-28 21:00:00,3.54,0.65,3.5991804623,0.0,0,0.0,3.54,0.65,3.5991804623,3.62,0.6000000000000001,3.6693868698000003,0.0,0,0.0,3.62,0.6000000000000001,3.6693868698000003
2019-07-28 21:30:00,3.45,0.33,3.4657466728,0.0,0,0.0,3.45,0.33,3.4657466728,3.59,0.8,3.678056552,0.0,0,0.0,3.59,0.8,3.678056552
2019-07-28 22:00:00,3.31,0.22,3.3173031215,0.0,0,0.0,3.31,0.22,3.3173031215,3.52,1.02,3.6648055883,0.0,0,0.0,3.52,1.02,3.6648055883
2019-07-28 22:30:00,3.36,0.16,3.3638073667,0.0,0,0.0,3.36,0.16,3.3638073667,3.52,0.77,3.6032346579,0.0,0,0.0,3.52,0.77,3.6032346579
2019-07-28 23:00:00,3.36,0.5700000000000001,3.4080052817,0.0,0,0.0,3.36,0.5700000000000001,3.4080052817,3.44,0.52,3.4790803383,0.0,0,0.0,3.44,0.52,3.4790803383
2019-07-28 23:30:00,3.33,0.61,3.3854098718,0.0,0,0.0,3.33,0.61,3.3854098718,3.41,0.5700000000000001,3.4573110939,0.0,0,0.0,3.41,0.5700000000000001,3.4573110939
2019-07-29 00:00:00,3.26,0.61,3.3165795633,0.0,0,0.0,3.26,0.61,3.3165795633,3.34,0.58,3.3899852507,0.0,0,0.0,3.34,0.58,3.3899852507
2019-07-29 00:30:00,3.32,0.56,3.3668976818,0.0,0,0.0,3.32,0.56,3.3668976818,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411
2019-07-29 01:00:00,3.3,0.56,3.3471779158,0.0,0,0.0,3.3,0.56,3.3471779158,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912
2019-07-29 01:30:00,3.2800000000000002,0.56,3.3274614949,0.0,0,0.0,3.2800000000000002,0.56,3.3274614949,3.36,0.52,3.4,0.0,0,0.0,3.36,0.52,3.4
2019-07-29 02:00:00,3.27,0.58,3.3210389940000002,0.0,0,0.0,3.27,0.58,3.3210389940000002,3.35,0.54,3.3932432863,0.0,0,0.0,3.35,0.54,3.3932432863
2019-07-29 02:30:00,3.27,0.56,3.3176045575,0.0,0,0.0,3.27,0.56,3.3176045575,3.35,0.52,3.390117992,0.0,0,0.0,3.35,0.52,3.390117992
2019-07-29 03:00:00,3.31,0.56,3.3570373844,0.0,0,0.0,3.31,0.56,3.3570373844,3.39,0.51,3.4281481882,0.0,0,0.0,3.39,0.51,3.4281481882
2019-07-29 03:30:00,3.22,0.56,3.2683329084,0.0,0,0.0,3.22,0.56,3.2683329084,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856
2019-07-29 04:00:00,3.24,0.56,3.2880389292,0.0,0,0.0,3.24,0.56,3.2880389292,3.32,0.52,3.3604761567,0.0,0,0.0,3.32,0.52,3.3604761567
2019-07-29 04:30:00,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609
2019-07-29 05:00:00,3.27,0.53,3.312672637,0.0,0,0.0,3.27,0.53,3.312672637,3.34,0.49,3.3757517680999998,0.0,0,0.0,3.34,0.49,3.3757517680999998
2019-07-29 05:30:00,3.27,0.54,3.3142872537,0.0,0,0.0,3.27,0.54,3.3142872537,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898
2019-07-29 06:00:00,3.37,0.56,3.4162113518,0.0,0,0.0,3.37,0.56,3.4162113518,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355
2019-07-29 06:30:00,3.47,0.58,3.5181387124,0.0,0,0.0,3.47,0.58,3.5181387124,3.56,0.53,3.59923603,0.0,0,0.0,3.56,0.53,3.59923603
2019-07-29 07:00:00,3.62,0.33,3.6350103164,0.0,0,0.0,3.62,0.33,3.6350103164,3.7800000000000002,0.8300000000000001,3.8700516792,0.0,0,0.0,3.7800000000000002,0.8300000000000001,3.8700516792
2019-07-29 07:30:00,3.88,0.38,3.8985638381000003,0.0,0,0.0,3.88,0.38,3.8985638381000003,4.08,0.97,4.1937214977,0.0,0,0.0,4.08,0.97,4.1937214977
2019-07-29 08:00:00,4.1,0.63,4.1481200561,0.0,0,0.0,4.1,0.63,4.1481200561,4.23,0.87,4.3185414204,0.0,0,0.0,4.23,0.87,4.3185414204
2019-07-29 08:30:00,4.52,0.8,4.5902505378,0.0,0,0.0,4.52,0.8,4.5902505378,4.61,0.75,4.6706102385,0.0,0,0.0,4.61,0.75,4.6706102385
2019-07-29 09:00:00,4.73,0.81,4.7988540299,0.0,0,0.0,4.73,0.81,4.7988540299,4.82,0.75,4.87800164,0.0,0,0.0,4.82,0.75,4.87800164
2019-07-29 09:30:00,4.9,0.78,4.9616932594000005,0.0,0,0.0,4.9,0.78,4.9616932594000005,5.01,0.8300000000000001,5.0782871128,0.0,0,0.0,5.01,0.8300000000000001,5.0782871128
2019-07-29 10:00:00,5.1,0.93,5.1841006935,0.0,0,0.0,5.1,0.93,5.1841006935,5.2,0.91,5.2790245311,0.0,0,0.0,5.2,0.91,5.2790245311
2019-07-29 10:30:00,5.23,0.97,5.3191916679,0.0,0,0.0,5.23,0.97,5.3191916679,5.33,0.93,5.4105267766,0.0,0,0.0,5.33,0.93,5.4105267766
2019-07-29 11:00:00,5.31,0.92,5.3891093884,0.0,0,0.0,5.31,0.92,5.3891093884,5.44,1.04,5.5385196578,0.0,0,0.0,5.44,1.04,5.5385196578
2019-07-29 11:30:00,5.31,0.64,5.3484296761,0.0,0,0.0,5.31,0.64,5.3484296761,5.57,1.43,5.7506347476,0.0,0,0.0,5.57,1.43,5.7506347476
2019-07-29 12:00:00,5.36,0.8300000000000001,5.4238823734,0.0,0,0.0,5.36,0.8300000000000001,5.4238823734,5.55,1.26,5.6912300955,0.0,0,0.0,5.55,1.26,5.6912300955
2019-07-29 12:30:00,5.36,1.08,5.4677234751,0.0,0,0.0,5.36,1.08,5.4677234751,5.45,1.03,5.5464763589,0.0,0,0.0,5.45,1.03,5.5464763589
2019-07-29 13:00:00,5.43,1.1,5.5402978259,0.0,0,0.0,5.43,1.1,5.5402978259,5.53,1.06,5.6306749151,0.0,0,0.0,5.53,1.06,5.6306749151
2019-07-29 13:30:00,5.44,1.02,5.5347990027,0.0,0,0.0,5.44,1.02,5.5347990027,5.54,0.97,5.6242777314,0.0,0,0.0,5.54,0.97,5.6242777314
2019-07-29 14:00:00,5.46,1.03,5.5563027275,0.0,0,0.0,5.46,1.03,5.5563027275,5.57,0.99,5.657296174,0.0,0,0.0,5.57,0.99,5.657296174
2019-07-29 14:30:00,5.51,1.05,5.6091532338,0.0,0,0.0,5.51,1.05,5.6091532338,5.61,1.0,5.6984296082,0.0,0,0.0,5.61,1.0,5.6984296082
2019-07-29 15:00:00,5.47,1.03,5.5661297146,0.0,0,0.0,5.47,1.03,5.5661297146,5.57,0.99,5.657296174,0.0,0,0.0,5.57,0.99,5.657296174
2019-07-29 15:30:00,5.47,1.03,5.5661297146,0.0,0,0.0,5.47,1.03,5.5661297146,5.57,0.99,5.657296174,0.0,0,0.0,5.57,0.99,5.657296174
2019-07-29 16:00:00,5.49,1.07,5.5932995629,0.0,0,0.0,5.49,1.07,5.5932995629,5.59,1.02,5.6822970707,0.0,0,0.0,5.59,1.02,5.6822970707
2019-07-29 16:30:00,5.43,1.07,5.5344195721,0.0,0,0.0,5.43,1.07,5.5344195721,5.54,1.02,5.6331163666,0.0,0,0.0,5.54,1.02,5.6331163666
2019-07-29 17:00:00,5.19,1.0,5.2854611908999996,0.0,0,0.0,5.19,1.0,5.2854611908999996,5.29,0.9500000000000001,5.3746255684,0.0,0,0.0,5.29,0.9500000000000001,5.3746255684
2019-07-29 17:30:00,4.9,0.9400000000000001,4.9893486549,0.0,0,0.0,4.9,0.9400000000000001,4.9893486549,5.0,0.89,5.0785923247,0.0,0,0.0,5.0,0.89,5.0785923247
2019-07-29 18:00:00,4.66,0.91,4.7480206402,0.0,0,0.0,4.66,0.91,4.7480206402,4.75,0.86,4.8272248756,0.0,0,0.0,4.75,0.86,4.8272248756
2019-07-29 18:30:00,4.41,0.81,4.4837707345,0.0,0,0.0,4.41,0.81,4.4837707345,4.5,0.77,4.5654025014,0.0,0,0.0,4.5,0.77,4.5654025014
2019-07-29 19:00:00,4.26,0.79,4.3326319945,0.0,0,0.0,4.26,0.79,4.3326319945,4.35,0.75,4.4141816909,0.0,0,0.0,4.35,0.75,4.4141816909
2019-07-29 19:30:00,4.16,0.78,4.232493355,0.0,0,0.0,4.16,0.78,4.232493355,4.25,0.73,4.3122383979,0.0,0,0.0,4.25,0.73,4.3122383979
2019-07-29 20:00:00,4.11,0.78,4.1833598937,0.0,0,0.0,4.11,0.78,4.1833598937,4.2,0.73,4.2629684493,0.0,0,0.0,4.2,0.73,4.2629684493
2019-07-29 20:30:00,3.93,0.72,3.9954098663,0.0,0,0.0,3.93,0.72,3.9954098663,4.02,0.68,4.0771068173,0.0,0,0.0,4.02,0.68,4.0771068173
2019-07-29 21:00:00,3.84,0.6900000000000001,3.9014997116,0.0,0,0.0,3.84,0.6900000000000001,3.9014997116,3.93,0.65,3.9833905156,0.0,0,0.0,3.93,0.65,3.9833905156
2019-07-29 21:30:00,3.75,0.67,3.8093831522,0.0,0,0.0,3.75,0.67,3.8093831522,3.84,0.62,3.8897300678,0.0,0,0.0,3.84,0.62,3.8897300678
2019-07-29 22:00:00,3.66,0.64,3.7155349548,0.0,0,0.0,3.66,0.64,3.7155349548,3.75,0.59,3.7961296079,0.0,0,0.0,3.75,0.59,3.7961296079
2019-07-29 22:30:00,3.58,0.62,3.6332905196,0.0,0,0.0,3.58,0.62,3.6332905196,3.66,0.5700000000000001,3.7041193285,0.0,0,0.0,3.66,0.5700000000000001,3.7041193285
2019-07-29 23:00:00,3.5300000000000002,0.6000000000000001,3.5806284365,0.0,0,0.0,3.5300000000000002,0.6000000000000001,3.5806284365,3.62,0.56,3.6630588311,0.0,0,0.0,3.62,0.56,3.6630588311
2019-07-29 23:30:00,3.45,0.58,3.4984139263,0.0,0,0.0,3.45,0.58,3.4984139263,3.5300000000000002,0.53,3.5695657999,0.0,0,0.0,3.5300000000000002,0.53,3.5695657999
2019-07-30 00:00:00,3.4,0.30000000000000004,3.4132096332,0.0,0,0.0,3.4,0.30000000000000004,3.4132096332,3.5300000000000002,0.68,3.5948991641,0.0,0,0.0,3.5300000000000002,0.68,3.5948991641
2019-07-30 00:30:00,3.4,0.55,3.4441980199,0.0,0,0.0,3.4,0.55,3.4441980199,3.52,0.68,3.5850801944,0.0,0,0.0,3.52,0.68,3.5850801944
2019-07-30 01:00:00,3.38,0.55,3.4244561612,0.0,0,0.0,3.38,0.55,3.4244561612,3.46,0.51,3.4973847372,0.0,0,0.0,3.46,0.51,3.4973847372
2019-07-30 01:30:00,3.4,0.59,3.4508114988000003,0.0,0,0.0,3.4,0.59,3.4508114988000003,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418
2019-07-30 02:00:00,3.4,0.5700000000000001,3.4474483317,0.0,0,0.0,3.4,0.5700000000000001,3.4474483317,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418
2019-07-30 02:30:00,3.35,0.14,3.352924097,0.0,0,0.0,3.35,0.14,3.352924097,3.51,0.81,3.6022492973,0.0,0,0.0,3.51,0.81,3.6022492973
2019-07-30 03:00:00,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435,3.51,0.62,3.5643372455,0.0,0,0.0,3.51,0.62,3.5643372455
2019-07-30 03:30:00,3.42,0.6000000000000001,3.4722327111,0.0,0,0.0,3.42,0.6000000000000001,3.4722327111,3.49,0.55,3.5330723174000003,0.0,0,0.0,3.49,0.55,3.5330723174000003
2019-07-30 04:00:00,3.4,0.59,3.4508114988000003,0.0,0,0.0,3.4,0.59,3.4508114988000003,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418
2019-07-30 04:30:00,3.4,0.59,3.4508114988000003,0.0,0,0.0,3.4,0.59,3.4508114988000003,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418
2019-07-30 05:00:00,3.4,0.59,3.4508114988000003,0.0,0,0.0,3.4,0.59,3.4508114988000003,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418
2019-07-30 05:30:00,3.43,0.59,3.4803735432,0.0,0,0.0,3.43,0.59,3.4803735432,3.51,0.54,3.5512955382999998,0.0,0,0.0,3.51,0.54,3.5512955382999998
2019-07-30 06:00:00,3.47,0.59,3.5198011307,0.0,0,0.0,3.47,0.59,3.5198011307,3.55,0.54,3.5908355574,0.0,0,0.0,3.55,0.54,3.5908355574
2019-07-30 06:30:00,3.58,0.32,3.5942732228,0.0,0,0.0,3.58,0.32,3.5942732228,3.7199999999999998,0.76,3.7968407920000002,0.0,0,0.0,3.7199999999999998,0.76,3.7968407920000002
2019-07-30 07:00:00,3.81,0.51,3.8439823101,0.0,0,0.0,3.81,0.51,3.8439823101,3.96,0.8300000000000001,4.046047454,0.0,0,0.0,3.96,0.8300000000000001,4.046047454
2019-07-30 07:30:00,4.06,0.44,4.0837727655,0.0,0,0.0,4.06,0.44,4.0837727655,4.26,0.98,4.3712698384,0.0,0,0.0,4.26,0.98,4.3712698384
2019-07-30 08:00:00,4.32,0.68,4.3731910546,0.0,0,0.0,4.32,0.68,4.3731910546,4.42,0.7000000000000001,4.4750865913,0.0,0,0.0,4.42,0.7000000000000001,4.4750865913
2019-07-30 08:30:00,4.63,0.78,4.6952422728,0.0,0,0.0,4.63,0.78,4.6952422728,4.72,0.73,4.7761176702,0.0,0,0.0,4.72,0.73,4.7761176702
2019-07-30 09:00:00,4.8,0.74,4.8567067031,0.0,0,0.0,4.8,0.74,4.8567067031,4.93,0.88,5.0079237215,0.0,0,0.0,4.93,0.88,5.0079237215
2019-07-30 09:30:00,4.9,0.46,4.921544473,0.0,0,0.0,4.9,0.46,4.921544473,5.15,1.17,5.2812309171,0.0,0,0.0,5.15,1.17,5.2812309171
2019-07-30 10:00:00,5.03,0.59,5.0644841791,0.0,0,0.0,5.03,0.59,5.0644841791,5.25,1.15,5.3744767187,0.0,0,0.0,5.25,1.15,5.3744767187
2019-07-30 10:30:00,5.24,1.04,5.3422092808,0.0,0,0.0,5.24,1.04,5.3422092808,5.34,0.99,5.4309943841,0.0,0,0.0,5.34,0.99,5.4309943841
2019-07-30 11:00:00,5.32,0.81,5.3813102494,0.0,0,0.0,5.32,0.81,5.3813102494,5.49,1.15,5.6091532338,0.0,0,0.0,5.49,1.15,5.6091532338
2019-07-30 11:30:00,5.42,1.02,5.5151427905,0.0,0,0.0,5.42,1.02,5.5151427905,5.52,0.98,5.6063178647,0.0,0,0.0,5.52,0.98,5.6063178647
2019-07-30 12:00:00,5.38,1.09,5.4893077888,0.0,0,0.0,5.38,1.09,5.4893077888,5.48,1.04,5.5778131916,0.0,0,0.0,5.48,1.04,5.5778131916
2019-07-30 12:30:00,5.43,1.09,5.5383210452,0.0,0,0.0,5.43,1.09,5.5383210452,5.53,1.04,5.6269441085,0.0,0,0.0,5.53,1.04,5.6269441085
2019-07-30 13:00:00,5.43,0.99,5.5195108479,0.0,0,0.0,5.43,0.99,5.5195108479,5.53,0.9500000000000001,5.6110070397000005,0.0,0,0.0,5.53,0.9500000000000001,5.6110070397000005
2019-07-30 13:30:00,5.43,1.0,5.5213132496,0.0,0,0.0,5.43,1.0,5.5213132496,5.53,0.96,5.6127087934,0.0,0,0.0,5.53,0.96,5.6127087934
2019-07-30 14:00:00,5.33,1.03,5.4286093984,0.0,0,0.0,5.33,1.03,5.4286093984,5.43,0.98,5.5177259809,0.0,0,0.0,5.43,0.98,5.5177259809
2019-07-30 14:30:00,5.52,1.05,5.6189767752,0.0,0,0.0,5.52,1.05,5.6189767752,5.62,1.0,5.7082746956,0.0,0,0.0,5.62,1.0,5.7082746956
2019-07-30 15:00:00,5.52,1.02,5.6134481382,0.0,0,0.0,5.52,1.02,5.6134481382,5.61,0.98,5.6949539067,0.0,0,0.0,5.61,0.98,5.6949539067
2019-07-30 15:30:00,5.45,1.02,5.5446280308,0.0,0,0.0,5.45,1.02,5.5446280308,5.55,0.98,5.6358584084,0.0,0,0.0,5.55,0.98,5.6358584084
2019-07-30 16:00:00,5.14,1.01,5.2382917063,0.0,0,0.0,5.14,1.01,5.2382917063,5.24,0.96,5.3272131551,0.0,0,0.0,5.24,0.96,5.3272131551
2019-07-30 16:30:00,5.22,0.97,5.3093596601,0.0,0,0.0,5.22,0.97,5.3093596601,5.32,0.91,5.3972678273,0.0,0,0.0,5.32,0.91,5.3972678273
2019-07-30 17:00:00,4.65,0.84,4.7252618975,0.0,0,0.0,4.65,0.84,4.7252618975,4.74,0.79,4.8053823989,0.0,0,0.0,4.74,0.79,4.8053823989
2019-07-30 17:30:00,4.41,0.84,4.4892872486,0.0,0,0.0,4.41,0.84,4.4892872486,4.5,0.79,4.5688182279,0.0,0,0.0,4.5,0.79,4.5688182279
2019-07-30 18:00:00,4.07,0.81,4.1498192732,0.0,0,0.0,4.07,0.81,4.1498192732,4.16,0.77,4.2306618868,0.0,0,0.0,4.16,0.77,4.2306618868
2019-07-30 18:30:00,3.92,0.73,3.9873926318,0.0,0,0.0,3.92,0.73,3.9873926318,4.01,0.68,4.0672472263,0.0,0,0.0,4.01,0.68,4.0672472263
2019-07-30 19:00:00,3.8200000000000003,0.6900000000000001,3.8818165851,0.0,0,0.0,3.8200000000000003,0.6900000000000001,3.8818165851,3.91,0.65,3.9636599249,0.0,0,0.0,3.91,0.65,3.9636599249
2019-07-30 19:30:00,3.73,0.6900000000000001,3.793283538,0.0,0,0.0,3.73,0.6900000000000001,3.793283538,3.81,0.65,3.865048512,0.0,0,0.0,3.81,0.65,3.865048512
2019-07-30 20:00:00,3.6,0.71,3.6693459908,0.0,0,0.0,3.6,0.71,3.6693459908,3.68,0.67,3.7404946197,0.0,0,0.0,3.68,0.67,3.7404946197
2019-07-30 20:30:00,3.47,0.64,3.5285266047,0.0,0,0.0,3.47,0.64,3.5285266047,3.55,0.59,3.5986942076,0.0,0,0.0,3.55,0.59,3.5986942076
2019-07-30 21:00:00,3.4,0.61,3.4542871913,0.0,0,0.0,3.4,0.61,3.4542871913,3.48,0.56,3.5247694960000002,0.0,0,0.0,3.48,0.56,3.5247694960000002
2019-07-30 21:30:00,3.3,0.63,3.3595981903,0.0,0,0.0,3.3,0.63,3.3595981903,3.38,0.58,3.4294022803,0.0,0,0.0,3.38,0.58,3.4294022803
2019-07-30 22:00:00,3.14,0.25,3.1499365073,0.0,0,0.0,3.14,0.25,3.1499365073,3.27,0.71,3.3461918654,0.0,0,0.0,3.27,0.71,3.3461918654
2019-07-30 22:30:00,3.14,0.54,3.1860947883,0.0,0,0.0,3.14,0.54,3.1860947883,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515
2019-07-30 23:00:00,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084,3.19,0.55,3.2370665733,0.0,0,0.0,3.19,0.55,3.2370665733
2019-07-30 23:30:00,3.02,0.48,3.0579077815,0.0,0,0.0,3.02,0.48,3.0579077815,3.1,0.53,3.1449801271,0.0,0,0.0,3.1,0.53,3.1449801271
2019-07-31 00:00:00,2.99,0.54,3.0383712742,0.0,0,0.0,2.99,0.54,3.0383712742,3.07,0.49,3.1088583113,0.0,0,0.0,3.07,0.49,3.1088583113
2019-07-31 00:30:00,2.99,0.51,3.0331831465,0.0,0,0.0,2.99,0.51,3.0331831465,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251
2019-07-31 01:00:00,2.98,0.48,3.0184101776,0.0,0,0.0,2.98,0.48,3.0184101776,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754
2019-07-31 01:30:00,2.93,0.24,2.9398129192,0.0,0,0.0,2.93,0.24,2.9398129192,3.04,0.59,3.0967240755,0.0,0,0.0,3.04,0.59,3.0967240755
2019-07-31 02:00:00,2.95,0.51,2.9937601774,0.0,0,0.0,2.95,0.51,2.9937601774,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376
2019-07-31 02:30:00,2.93,0.51,2.9740544716,0.0,0,0.0,2.93,0.51,2.9740544716,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786
2019-07-31 03:00:00,2.9699999999999998,0.51,3.0134697609,0.0,0,0.0,2.9699999999999998,0.51,3.0134697609,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658
2019-07-31 03:30:00,2.99,0.52,3.0348805578,0.0,0,0.0,2.99,0.52,3.0348805578,3.07,0.48,3.1072978615,0.0,0,0.0,3.07,0.48,3.1072978615
2019-07-31 04:00:00,2.98,0.52,3.0250289255,0.0,0,0.0,2.98,0.52,3.0250289255,3.05,0.48,3.0875394734,0.0,0,0.0,3.05,0.48,3.0875394734
2019-07-31 04:30:00,2.93,0.49,2.9706901555,0.0,0,0.0,2.93,0.49,2.9706901555,3.01,0.45,3.0434519875,0.0,0,0.0,3.01,0.45,3.0434519875
2019-07-31 05:00:00,2.98,0.52,3.0250289255,0.0,0,0.0,2.98,0.52,3.0250289255,3.06,0.48,3.0974182798,0.0,0,0.0,3.06,0.48,3.0974182798
2019-07-31 05:30:00,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062
2019-07-31 06:00:00,3.07,0.53,3.1154132952,0.0,0,0.0,3.07,0.53,3.1154132952,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173
2019-07-31 06:30:00,3.18,0.55,3.2272124194,0.0,0,0.0,3.18,0.55,3.2272124194,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286
2019-07-31 07:00:00,3.29,-0.02,3.2900607897,0.0,0,0.0,3.29,-0.02,3.2900607897,3.46,0.89,3.5726320829000002,0.0,0,0.0,3.46,0.89,3.5726320829000002
2019-07-31 07:30:00,3.61,0.35000000000000003,3.626927074,0.0,0,0.0,3.61,0.35000000000000003,3.626927074,3.79,0.93,3.9024351372,0.0,0,0.0,3.79,0.93,3.9024351372
2019-07-31 08:00:00,3.81,0.31,3.8225907445000002,0.0,0,0.0,3.81,0.31,3.8225907445000002,4.02,1.02,4.1473847181,0.0,0,0.0,4.02,1.02,4.1473847181
2019-07-31 08:30:00,4.08,0.48,4.1081382645,0.0,0,0.0,4.08,0.48,4.1081382645,4.27,0.98,4.3810158639,0.0,0,0.0,4.27,0.98,4.3810158639
2019-07-31 09:00:00,4.26,0.4,4.2787381317,0.0,0,0.0,4.26,0.4,4.2787381317,4.49,1.09,4.6204112371,0.0,0,0.0,4.49,1.09,4.6204112371
2019-07-31 09:30:00,4.4,0.4,4.4181444069,0.0,0,0.0,4.4,0.4,4.4181444069,4.64,1.09,4.7663088444,0.0,0,0.0,4.64,1.09,4.7663088444
2019-07-31 10:00:00,4.65,0.79,4.716630153,0.0,0,0.0,4.65,0.79,4.716630153,4.75,0.78,4.8136161043,0.0,0,0.0,4.75,0.78,4.8136161043
2019-07-31 10:30:00,4.75,0.86,4.8272248756,0.0,0,0.0,4.75,0.86,4.8272248756,4.84,0.8200000000000001,4.9089713790000005,0.0,0,0.0,4.84,0.8200000000000001,4.9089713790000005
2019-07-31 11:00:00,4.87,0.9500000000000001,4.9617940304,0.0,0,0.0,4.87,0.9500000000000001,4.9617940304,4.96,0.9,5.0409919659,0.0,0,0.0,4.96,0.9,5.0409919659
2019-07-31 11:30:00,4.89,0.9500000000000001,4.9814254988,0.0,0,0.0,4.89,0.9500000000000001,4.9814254988,4.99,0.9,5.0705127946,0.0,0,0.0,4.99,0.9,5.0705127946
2019-07-31 12:00:00,4.92,0.9500000000000001,5.0108781665,0.0,0,0.0,4.92,0.9500000000000001,5.0108781665,5.02,0.9,5.1000392155,0.0,0,0.0,5.02,0.9,5.1000392155
2019-07-31 12:30:00,4.92,0.98,5.0166522702,0.0,0,0.0,4.92,0.98,5.0166522702,5.02,0.93,5.10541869,0.0,0,0.0,5.02,0.93,5.10541869
2019-07-31 13:00:00,4.8100000000000005,0.96,4.9048649319,0.0,0,0.0,4.8100000000000005,0.96,4.9048649319,4.91,0.92,4.9954479279,0.0,0,0.0,4.91,0.92,4.9954479279
2019-07-31 13:30:00,4.87,0.99,4.9696076304000005,0.0,0,0.0,4.87,0.99,4.9696076304000005,4.97,0.9500000000000001,5.0599802371,0.0,0,0.0,4.97,0.9500000000000001,5.0599802371
2019-07-31 14:00:00,4.9,1.01,5.0030090945,0.0,0,0.0,4.9,1.01,5.0030090945,4.99,0.96,5.0815056824,0.0,0,0.0,4.99,0.96,5.0815056824
2019-07-31 14:30:00,4.88,0.97,4.9754698271,0.0,0,0.0,4.88,0.97,4.9754698271,4.97,0.92,5.0544336973,0.0,0,0.0,4.97,0.92,5.0544336973
2019-07-31 15:00:00,4.83,0.91,4.9149771108,0.0,0,0.0,4.83,0.91,4.9149771108,4.93,0.87,5.0061761855,0.0,0,0.0,4.93,0.87,5.0061761855
2019-07-31 15:30:00,4.84,0.88,4.9193495505,0.0,0,0.0,4.84,0.88,4.9193495505,4.94,0.8300000000000001,5.0092414595,0.0,0,0.0,4.94,0.8300000000000001,5.0092414595
2019-07-31 16:00:00,4.79,0.87,4.8683672828,0.0,0,0.0,4.79,0.87,4.8683672828,4.89,0.8200000000000001,4.95827591,0.0,0,0.0,4.89,0.8200000000000001,4.95827591
2019-07-31 16:30:00,4.71,0.89,4.7933495595,0.0,0,0.0,4.71,0.89,4.7933495595,4.8100000000000005,0.84,4.88279633,0.0,0,0.0,4.8100000000000005,0.84,4.88279633
2019-07-31 17:00:00,4.59,0.87,4.6717234507,0.0,0,0.0,4.59,0.87,4.6717234507,4.68,0.8200000000000001,4.7512945604,0.0,0,0.0,4.68,0.8200000000000001,4.7512945604
2019-07-31 17:30:00,4.32,0.78,4.3898519337,0.0,0,0.0,4.32,0.78,4.3898519337,4.41,0.74,4.4716551745,0.0,0,0.0,4.41,0.74,4.4716551745
2019-07-31 18:00:00,4.12,0.78,4.193184947,0.0,0,0.0,4.12,0.78,4.193184947,4.2,0.74,4.2646922515,0.0,0,0.0,4.2,0.74,4.2646922515
2019-07-31 18:30:00,3.89,0.73,3.9579034854,0.0,0,0.0,3.89,0.73,3.9579034854,3.9699999999999998,0.6900000000000001,4.0295161,0.0,0,0.0,3.9699999999999998,0.6900000000000001,4.0295161
2019-07-31 19:00:00,3.76,0.6900000000000001,3.8227869415,0.0,0,0.0,3.76,0.6900000000000001,3.8227869415,3.84,0.64,3.8929680194,0.0,0,0.0,3.84,0.64,3.8929680194
2019-07-31 19:30:00,3.63,0.66,3.6895121629,0.0,0,0.0,3.63,0.66,3.6895121629,3.71,0.61,3.7598138252,0.0,0,0.0,3.71,0.61,3.7598138252
2019-07-31 20:00:00,3.51,0.64,3.5678705133,0.0,0,0.0,3.51,0.64,3.5678705133,3.59,0.6000000000000001,3.6397939502,0.0,0,0.0,3.59,0.6000000000000001,3.6397939502
2019-07-31 20:30:00,3.4,0.64,3.4597109705999998,0.0,0,0.0,3.4,0.64,3.4597109705999998,3.48,0.6000000000000001,3.5313453527,0.0,0,0.0,3.48,0.6000000000000001,3.5313453527
2019-07-31 21:00:00,3.26,0.17,3.2644295061,0.0,0,0.0,3.26,0.17,3.2644295061,3.42,0.8200000000000001,3.5169304798,0.0,0,0.0,3.42,0.8200000000000001,3.5169304798
2019-07-31 21:30:00,3.19,0.22,3.1975772078,0.0,0,0.0,3.19,0.22,3.1975772078,3.32,0.7000000000000001,3.3929927792,0.0,0,0.0,3.32,0.7000000000000001,3.3929927792
2019-07-31 22:00:00,3.14,0.54,3.1860947883,0.0,0,0.0,3.14,0.54,3.1860947883,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515
2019-07-31 22:30:00,3.08,0.54,3.1269793731,0.0,0,0.0,3.08,0.54,3.1269793731,3.15,0.49,3.1878833103,0.0,0,0.0,3.15,0.49,3.1878833103
2019-07-31 23:00:00,3.06,0.54,3.1072817703,0.0,0,0.0,3.06,0.54,3.1072817703,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173
2019-07-31 23:30:00,3.0,0.51,3.0430412419,0.0,0,0.0,3.0,0.51,3.0430412419,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033
2019-08-01 00:00:00,2.95,0.35000000000000003,2.9706901555,0.0,0,0.0,2.95,0.35000000000000003,2.9706901555,3.05,0.55,3.0991934435,0.0,0,0.0,3.05,0.55,3.0991934435
2019-08-01 00:30:00,2.9,-0.16,2.9044104393,0.0,0,0.0,2.9,-0.16,2.9044104393,3.08,0.8200000000000001,3.1872872478,0.0,0,0.0,3.08,0.8200000000000001,3.1872872478
2019-08-01 01:00:00,2.9,-0.01,2.9000172413,0.0,0,0.0,2.9,-0.01,2.9000172413,3.05,0.74,3.1384868966,0.0,0,0.0,3.05,0.74,3.1384868966
2019-08-01 01:30:00,2.91,0.49,2.9509659436,0.0,0,0.0,2.91,0.49,2.9509659436,2.99,0.45,3.0236732628,0.0,0,0.0,2.99,0.45,3.0236732628
2019-08-01 02:00:00,2.88,0.47000000000000003,2.9180986961,0.0,0,0.0,2.88,0.47000000000000003,2.9180986961,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088
2019-08-01 02:30:00,2.88,0.47000000000000003,2.9180986961,0.0,0,0.0,2.88,0.47000000000000003,2.9180986961,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088
2019-08-01 03:00:00,2.88,0.51,2.9248076860000003,0.0,0,0.0,2.88,0.51,2.9248076860000003,2.96,0.47000000000000003,2.9970819141,0.0,0,0.0,2.96,0.47000000000000003,2.9970819141
2019-08-01 03:30:00,2.88,0.47000000000000003,2.9180986961,0.0,0,0.0,2.88,0.47000000000000003,2.9180986961,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426
2019-08-01 04:00:00,2.88,0.47000000000000003,2.9180986961,0.0,0,0.0,2.88,0.47000000000000003,2.9180986961,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426
2019-08-01 04:30:00,2.87,0.11,2.8721072403,0.0,0,0.0,2.87,0.11,2.8721072403,3.0,0.63,3.0654363474,0.0,0,0.0,3.0,0.63,3.0654363474
2019-08-01 05:00:00,2.79,0.49,2.8327018904,0.0,0,0.0,2.79,0.49,2.8327018904,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315
2019-08-01 05:30:00,2.91,0.46,2.9461330588,0.0,0,0.0,2.91,0.46,2.9461330588,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356
