Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-01 06:00:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415
2019-08-01 06:30:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.13,0.51,3.1712773452,0.0,0,0.0,3.13,0.51,3.1712773452
2019-08-01 07:00:00,3.19,0.21,3.196904753,0.0,0,0.0,3.19,0.21,3.196904753,3.32,0.71,3.3950699551,0.0,0,0.0,3.32,0.71,3.3950699551
2019-08-01 07:30:00,3.55,0.46,3.5796787565,0.0,0,0.0,3.55,0.46,3.5796787565,3.7,0.8300000000000001,3.7919520039,0.0,0,0.0,3.7,0.8300000000000001,3.7919520039
2019-08-01 08:00:00,3.7800000000000002,0.45,3.8066914769,0.0,0,0.0,3.7800000000000002,0.45,3.8066914769,3.96,0.88,4.0565995612,0.0,0,0.0,3.96,0.88,4.0565995612
2019-08-01 08:30:00,3.99,0.5700000000000001,4.0305086528,0.0,0,0.0,3.99,0.5700000000000001,4.0305086528,4.15,0.92,4.2507528745,0.0,0,0.0,4.15,0.92,4.2507528745
2019-08-01 09:00:00,4.27,0.5700000000000001,4.3078765071,0.0,0,0.0,4.27,0.5700000000000001,4.3078765071,4.44,0.91,4.5322952243,0.0,0,0.0,4.44,0.91,4.5322952243
2019-08-01 09:30:00,4.49,0.76,4.553866489,0.0,0,0.0,4.49,0.76,4.553866489,4.58,0.71,4.6347060317,0.0,0,0.0,4.58,0.71,4.6347060317
2019-08-01 10:00:00,4.58,0.81,4.6510751445,0.0,0,0.0,4.58,0.81,4.6510751445,4.67,0.76,4.7314374137,0.0,0,0.0,4.67,0.76,4.7314374137
2019-08-01 10:30:00,4.68,0.85,4.7565638858,0.0,0,0.0,4.68,0.85,4.7565638858,4.77,0.81,4.8382848201,0.0,0,0.0,4.77,0.81,4.8382848201
2019-08-01 11:00:00,4.8,0.85,4.8746794766,0.0,0,0.0,4.8,0.85,4.8746794766,4.9,0.81,4.96649776,0.0,0,0.0,4.9,0.81,4.96649776
2019-08-01 11:30:00,4.89,0.9400000000000001,4.9795280901000005,0.0,0,0.0,4.89,0.9400000000000001,4.9795280901000005,4.99,0.9,5.0705127946,0.0,0,0.0,4.99,0.9,5.0705127946
2019-08-01 12:00:00,4.87,0.98,4.9676251871,0.0,0,0.0,4.87,0.98,4.9676251871,4.97,0.93,5.0562634425,0.0,0,0.0,4.97,0.93,5.0562634425
2019-08-01 12:30:00,4.86,0.9,4.9426308784,0.0,0,0.0,4.86,0.9,4.9426308784,4.96,0.86,5.0340043703,0.0,0,0.0,4.96,0.86,5.0340043703
2019-08-01 13:00:00,4.86,0.86,4.9355040269,0.0,0,0.0,4.86,0.86,4.9355040269,4.96,0.8200000000000001,5.0273253326,0.0,0,0.0,4.96,0.8200000000000001,5.0273253326
2019-08-01 13:30:00,4.84,0.88,4.9193495505,0.0,0,0.0,4.84,0.88,4.9193495505,4.94,0.84,5.0109081013,0.0,0,0.0,4.94,0.84,5.0109081013
2019-08-01 14:00:00,4.86,0.93,4.9481814841,0.0,0,0.0,4.86,0.93,4.9481814841,4.94,0.89,5.0195318507,0.0,0,0.0,4.94,0.89,5.0195318507
2019-08-01 14:30:00,4.96,0.99,5.0578355054,0.0,0,0.0,4.96,0.99,5.0578355054,5.05,0.9400000000000001,5.1367402115,0.0,0,0.0,5.05,0.9400000000000001,5.1367402115
2019-08-01 15:00:00,5.0,0.9400000000000001,5.087592751,0.0,0,0.0,5.0,0.9400000000000001,5.087592751,5.09,0.89,5.1672236259,0.0,0,0.0,5.09,0.89,5.1672236259
2019-08-01 15:30:00,5.0,0.9400000000000001,5.087592751,0.0,0,0.0,5.0,0.9400000000000001,5.087592751,5.09,0.89,5.1672236259,0.0,0,0.0,5.09,0.89,5.1672236259
2019-08-01 16:00:00,4.94,0.9400000000000001,5.0286379866,0.0,0,0.0,4.94,0.9400000000000001,5.0286379866,5.03,0.89,5.1081307736,0.0,0,0.0,5.03,0.89,5.1081307736
2019-08-01 16:30:00,4.88,0.9400000000000001,4.9697082409,0.0,0,0.0,4.88,0.9400000000000001,4.9697082409,4.98,0.89,5.0589030432,0.0,0,0.0,4.98,0.89,5.0589030432
2019-08-01 17:00:00,4.76,0.9500000000000001,4.8538747409,0.0,0,0.0,4.76,0.9500000000000001,4.8538747409,4.86,0.91,4.944461548,0.0,0,0.0,4.86,0.91,4.944461548
2019-08-01 17:30:00,4.52,0.89,4.6067884692,0.0,0,0.0,4.52,0.89,4.6067884692,4.61,0.85,4.6877073287,0.0,0,0.0,4.61,0.85,4.6877073287
2019-08-01 18:00:00,4.27,0.87,4.3577287662,0.0,0,0.0,4.27,0.87,4.3577287662,4.36,0.8200000000000001,4.4364400142000004,0.0,0,0.0,4.36,0.8200000000000001,4.4364400142000004
2019-08-01 18:30:00,4.11,0.8200000000000001,4.1910022668,0.0,0,0.0,4.11,0.8200000000000001,4.1910022668,4.2,0.78,4.2718146027,0.0,0,0.0,4.2,0.78,4.2718146027
2019-08-01 19:00:00,3.98,0.81,4.0615883593,0.0,0,0.0,3.98,0.81,4.0615883593,4.07,0.77,4.1421974844000005,0.0,0,0.0,4.07,0.77,4.1421974844000005
2019-08-01 19:30:00,3.86,0.78,3.938019807,0.0,0,0.0,3.86,0.78,3.938019807,3.95,0.73,4.0168893438,0.0,0,0.0,3.95,0.73,4.0168893438
2019-08-01 20:00:00,3.77,0.73,3.8400260416,0.0,0,0.0,3.77,0.73,3.8400260416,3.85,0.6900000000000001,3.9113424805,0.0,0,0.0,3.85,0.6900000000000001,3.9113424805
2019-08-01 20:30:00,3.58,0.6900000000000001,3.6458880948,0.0,0,0.0,3.58,0.6900000000000001,3.6458880948,3.67,0.64,3.7253858860999998,0.0,0,0.0,3.67,0.64,3.7253858860999998
2019-08-01 21:00:00,3.51,0.6900000000000001,3.5771776584,0.0,0,0.0,3.51,0.6900000000000001,3.5771776584,3.59,0.64,3.6466011572,0.0,0,0.0,3.59,0.64,3.6466011572
2019-08-01 21:30:00,3.46,0.66,3.5223855553,0.0,0,0.0,3.46,0.66,3.5223855553,3.54,0.62,3.5938836932,0.0,0,0.0,3.54,0.62,3.5938836932
2019-08-01 22:00:00,3.34,0.54,3.3833710999999997,0.0,0,0.0,3.34,0.54,3.3833710999999997,3.47,0.72,3.5439102697,0.0,0,0.0,3.47,0.72,3.5439102697
2019-08-01 22:30:00,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986,3.37,0.71,3.4439802555,0.0,0,0.0,3.37,0.71,3.4439802555
2019-08-01 23:00:00,3.18,0.56,3.2289317119,0.0,0,0.0,3.18,0.56,3.2289317119,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987
2019-08-01 23:30:00,3.09,0.19,3.095835913,0.0,0,0.0,3.09,0.19,3.095835913,3.23,0.74,3.3136837508,0.0,0,0.0,3.23,0.74,3.3136837508
2019-08-02 00:00:00,3.08,0.55,3.1287217837,0.0,0,0.0,3.08,0.55,3.1287217837,3.15,0.51,3.1910186461,0.0,0,0.0,3.15,0.51,3.1910186461
2019-08-02 00:30:00,3.0,0.32,3.0170183957,0.0,0,0.0,3.0,0.32,3.0170183957,3.12,0.61,3.1790721917,0.0,0,0.0,3.12,0.61,3.1790721917
2019-08-02 01:00:00,3.07,0.54,3.1171300903,0.0,0,0.0,3.07,0.54,3.1171300903,3.15,0.49,3.1878833103,0.0,0,0.0,3.15,0.49,3.1878833103
2019-08-02 01:30:00,3.05,0.54,3.0974344222,0.0,0,0.0,3.05,0.54,3.0974344222,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724
2019-08-02 02:00:00,3.05,0.54,3.0974344222,0.0,0,0.0,3.05,0.54,3.0974344222,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724
2019-08-02 02:30:00,3.02,0.53,3.0661539426,0.0,0,0.0,3.02,0.53,3.0661539426,3.1,0.49,3.1384868966,0.0,0,0.0,3.1,0.49,3.1384868966
2019-08-02 03:00:00,3.06,0.54,3.1072817703,0.0,0,0.0,3.06,0.54,3.1072817703,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724
2019-08-02 03:30:00,3.0,0.24,3.009584689,0.0,0,0.0,3.0,0.24,3.009584689,3.11,0.6000000000000001,3.1673490493,0.0,0,0.0,3.11,0.6000000000000001,3.1673490493
2019-08-02 04:00:00,2.96,0.0,2.96,0.0,0,0.0,2.96,0.0,2.96,3.11,0.75,3.1991561387,0.0,0,0.0,3.11,0.75,3.1991561387
2019-08-02 04:30:00,2.93,0.02,2.9300682586,0.0,0,0.0,2.93,0.02,2.9300682586,3.08,0.72,3.1630365158,0.0,0,0.0,3.08,0.72,3.1630365158
2019-08-02 05:00:00,2.93,0.22,2.9382477772,0.0,0,0.0,2.93,0.22,2.9382477772,3.04,0.5700000000000001,3.0929759133,0.0,0,0.0,3.04,0.5700000000000001,3.0929759133
2019-08-02 05:30:00,3.02,0.32,3.0369063206,0.0,0,0.0,3.02,0.32,3.0369063206,3.12,0.56,3.169858041,0.0,0,0.0,3.12,0.56,3.169858041
2019-08-02 06:00:00,3.03,0.48,3.0677842167,0.0,0,0.0,3.03,0.48,3.0677842167,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046
2019-08-02 06:30:00,3.13,0.2,3.1363832674,0.0,0,0.0,3.13,0.2,3.1363832674,3.26,0.65,3.3241690691,0.0,0,0.0,3.26,0.65,3.3241690691
2019-08-02 07:00:00,3.31,0.30000000000000004,3.3235673605000002,0.0,0,0.0,3.31,0.30000000000000004,3.3235673605000002,3.44,0.7000000000000001,3.5104985401,0.0,0,0.0,3.44,0.7000000000000001,3.5104985401
2019-08-02 07:30:00,3.61,0.6000000000000001,3.6595218267,0.0,0,0.0,3.61,0.6000000000000001,3.6595218267,3.7,0.61,3.7499466663,0.0,0,0.0,3.7,0.61,3.7499466663
2019-08-02 08:00:00,3.83,0.36,3.8468818542000003,0.0,0,0.0,3.83,0.36,3.8468818542000003,4.05,1.04,4.1813992873,0.0,0,0.0,4.05,1.04,4.1813992873
2019-08-02 08:30:00,4.13,0.48,4.1577998990000005,0.0,0,0.0,4.13,0.48,4.1577998990000005,4.33,1.04,4.4531449561,0.0,0,0.0,4.33,1.04,4.4531449561
2019-08-02 09:00:00,4.36,0.75,4.4240366183,0.0,0,0.0,4.36,0.75,4.4240366183,4.45,0.71,4.5062845006,0.0,0,0.0,4.45,0.71,4.5062845006
2019-08-02 09:30:00,4.53,0.78,4.5966618322,0.0,0,0.0,4.53,0.78,4.5966618322,4.62,0.74,4.678888757,0.0,0,0.0,4.62,0.74,4.678888757
2019-08-02 10:00:00,4.61,0.81,4.6806196171,0.0,0,0.0,4.61,0.81,4.6806196171,4.7,0.76,4.7610503043,0.0,0,0.0,4.7,0.76,4.7610503043
2019-08-02 10:30:00,4.67,0.81,4.7397257305,0.0,0,0.0,4.67,0.81,4.7397257305,4.77,0.76,4.8301656286,0.0,0,0.0,4.77,0.76,4.8301656286
2019-08-02 11:00:00,4.67,0.87,4.7503473557,0.0,0,0.0,4.67,0.87,4.7503473557,4.77,0.8300000000000001,4.8416732645,0.0,0,0.0,4.77,0.8300000000000001,4.8416732645
2019-08-02 11:30:00,4.82,0.86,4.8961209135,0.0,0,0.0,4.82,0.86,4.8961209135,4.91,0.81,4.9763641346,0.0,0,0.0,4.91,0.81,4.9763641346
2019-08-02 12:00:00,4.86,0.71,4.9115883378,0.0,0,0.0,4.86,0.71,4.9115883378,5.02,1.05,5.1286352961,0.0,0,0.0,5.02,1.05,5.1286352961
2019-08-02 12:30:00,4.95,0.9500000000000001,5.0403372903,0.0,0,0.0,4.95,0.9500000000000001,5.0403372903,5.05,0.9,5.1295711322,0.0,0,0.0,5.05,0.9,5.1295711322
2019-08-02 13:00:00,4.88,1.01,4.9834225187,0.0,0,0.0,4.88,1.01,4.9834225187,4.98,0.96,5.0716861102,0.0,0,0.0,4.98,0.96,5.0716861102
2019-08-02 13:30:00,5.32,1.01,5.4150253924000005,0.0,0,0.0,5.32,1.01,5.4150253924000005,5.42,0.96,5.5043619067,0.0,0,0.0,5.42,0.96,5.5043619067
2019-08-02 14:00:00,5.33,1.0,5.4229973262,0.0,0,0.0,5.33,1.0,5.4229973262,5.43,0.9500000000000001,5.5124767573,0.0,0,0.0,5.43,0.9500000000000001,5.5124767573
2019-08-02 14:30:00,5.09,1.0,5.1873018034,0.0,0,0.0,5.09,1.0,5.1873018034,5.19,0.9500000000000001,5.2762297145,0.0,0,0.0,5.19,0.9500000000000001,5.2762297145
2019-08-02 15:00:00,5.08,1.06,5.1894122981,0.0,0,0.0,5.08,1.06,5.1894122981,5.17,1.02,5.269658433,0.0,0,0.0,5.17,1.02,5.269658433
2019-08-02 15:30:00,5.44,1.06,5.5423099877,0.0,0,0.0,5.44,1.06,5.5423099877,5.54,1.02,5.6331163666,0.0,0,0.0,5.54,1.02,5.6331163666
2019-08-02 16:00:00,5.37,1.07,5.4755638979,0.0,0,0.0,5.37,1.07,5.4755638979,5.47,1.02,5.5642879149,0.0,0,0.0,5.47,1.02,5.5642879149
2019-08-02 16:30:00,5.26,1.05,5.3637766546,0.0,0,0.0,5.26,1.05,5.3637766546,5.36,1.0,5.4524856717,0.0,0,0.0,5.36,1.0,5.4524856717
2019-08-02 17:00:00,5.04,1.07,5.1523295702,0.0,0,0.0,5.04,1.07,5.1523295702,5.13,1.02,5.2304206332,0.0,0,0.0,5.13,1.02,5.2304206332
2019-08-02 17:30:00,4.84,0.96,4.9342881959,0.0,0,0.0,4.84,0.96,4.9342881959,4.94,0.91,5.0231165625,0.0,0,0.0,4.94,0.91,5.0231165625
2019-08-02 18:00:00,4.57,0.9,4.6577784403999996,0.0,0,0.0,4.57,0.9,4.6577784403999996,4.66,0.85,4.7368871635000005,0.0,0,0.0,4.66,0.85,4.7368871635000005
2019-08-02 18:30:00,4.45,0.87,4.5342474569,0.0,0,0.0,4.45,0.87,4.5342474569,4.54,0.8200000000000001,4.6134585725,0.0,0,0.0,4.54,0.8200000000000001,4.6134585725
2019-08-02 19:00:00,4.22,0.9,4.3149044022,0.0,0,0.0,4.22,0.9,4.3149044022,4.31,0.85,4.3930171864,0.0,0,0.0,4.31,0.85,4.3930171864
2019-08-02 19:30:00,4.2,0.81,4.2773940665,0.0,0,0.0,4.2,0.81,4.2773940665,4.29,0.77,4.3585548064,0.0,0,0.0,4.29,0.77,4.3585548064
2019-08-02 20:00:00,4.08,0.79,4.1557791087,0.0,0,0.0,4.08,0.79,4.1557791087,4.17,0.74,4.2351505286,0.0,0,0.0,4.17,0.74,4.2351505286
2019-08-02 20:30:00,3.92,0.74,3.9892355157,0.0,0,0.0,3.92,0.74,3.9892355157,4.0,0.7000000000000001,4.0607881008,0.0,0,0.0,4.0,0.7000000000000001,4.0607881008
2019-08-02 21:00:00,3.81,0.79,3.8910409918,0.0,0,0.0,3.81,0.79,3.8910409918,3.9,0.74,3.9695843611,0.0,0,0.0,3.9,0.74,3.9695843611
2019-08-02 21:30:00,3.83,0.72,3.8970886569000003,0.0,0,0.0,3.83,0.72,3.8970886569000003,3.91,0.68,3.9686899602,0.0,0,0.0,3.91,0.68,3.9686899602
2019-08-02 22:00:00,3.75,0.72,3.8184944677,0.0,0,0.0,3.75,0.72,3.8184944677,3.84,0.68,3.8997435813,0.0,0,0.0,3.84,0.68,3.8997435813
2019-08-02 22:30:00,3.66,0.68,3.7226334765,0.0,0,0.0,3.66,0.68,3.7226334765,3.75,0.63,3.8025517748,0.0,0,0.0,3.75,0.63,3.8025517748
2019-08-02 23:00:00,3.52,0.71,3.5908912543,0.0,0,0.0,3.52,0.71,3.5908912543,3.6,0.66,3.66,0.0,0,0.0,3.6,0.66,3.66
2019-08-02 23:30:00,3.52,0.67,3.5831968966,0.0,0,0.0,3.52,0.67,3.5831968966,3.6,0.62,3.6529987681,0.0,0,0.0,3.6,0.62,3.6529987681
2019-08-03 00:00:00,3.46,0.62,3.5151102401000003,0.0,0,0.0,3.46,0.62,3.5151102401000003,3.54,0.5700000000000001,3.5855961847,0.0,0,0.0,3.54,0.5700000000000001,3.5855961847
2019-08-03 00:30:00,3.43,0.6000000000000001,3.4820827101000003,0.0,0,0.0,3.43,0.6000000000000001,3.4820827101000003,3.51,0.55,3.552829858,0.0,0,0.0,3.51,0.55,3.552829858
2019-08-03 01:00:00,3.41,0.6000000000000001,3.4623835720000002,0.0,0,0.0,3.41,0.6000000000000001,3.4623835720000002,3.49,0.55,3.5330723174000003,0.0,0,0.0,3.49,0.55,3.5330723174000003
2019-08-03 01:30:00,3.38,0.6000000000000001,3.4328413887,0.0,0,0.0,3.38,0.6000000000000001,3.4328413887,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655
2019-08-03 02:00:00,3.35,0.6000000000000001,3.403307215,0.0,0,0.0,3.35,0.6000000000000001,3.403307215,3.43,0.55,3.4738163452,0.0,0,0.0,3.43,0.55,3.4738163452
2019-08-03 02:30:00,3.34,0.59,3.3917104828999998,0.0,0,0.0,3.34,0.59,3.3917104828999998,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402
2019-08-03 03:00:00,3.34,0.59,3.3917104828999998,0.0,0,0.0,3.34,0.59,3.3917104828999998,3.42,0.54,3.4623691311,0.0,0,0.0,3.42,0.54,3.4623691311
2019-08-03 03:30:00,3.34,0.61,3.3952466773,0.0,0,0.0,3.34,0.61,3.3952466773,3.42,0.56,3.4655446901999998,0.0,0,0.0,3.42,0.56,3.4655446901999998
2019-08-03 04:00:00,3.26,0.55,3.3060701747,0.0,0,0.0,3.26,0.55,3.3060701747,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898
2019-08-03 04:30:00,3.26,0.55,3.3060701747,0.0,0,0.0,3.26,0.55,3.3060701747,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898
2019-08-03 05:00:00,3.27,0.55,3.3159312417,0.0,0,0.0,3.27,0.55,3.3159312417,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109
2019-08-03 05:30:00,3.27,0.53,3.312672637,0.0,0,0.0,3.27,0.53,3.312672637,3.35,0.49,3.3856461717,0.0,0,0.0,3.35,0.49,3.3856461717
2019-08-03 06:00:00,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295
2019-08-03 06:30:00,3.31,0.39,3.3328966381000003,0.0,0,0.0,3.31,0.39,3.3328966381000003,3.41,0.6000000000000001,3.4623835720000002,0.0,0,0.0,3.41,0.6000000000000001,3.4623835720000002
2019-08-03 07:00:00,3.39,0.08,3.3909438214,0.0,0,0.0,3.39,0.08,3.3909438214,3.56,0.84,3.6577588767,0.0,0,0.0,3.56,0.84,3.6577588767
2019-08-03 07:30:00,3.5300000000000002,0.58,3.5773314076,0.0,0,0.0,3.5300000000000002,0.58,3.5773314076,3.61,0.54,3.6501643799,0.0,0,0.0,3.61,0.54,3.6501643799
2019-08-03 08:00:00,3.59,0.61,3.6414557529,0.0,0,0.0,3.59,0.61,3.6414557529,3.67,0.56,3.7124789562,0.0,0,0.0,3.67,0.56,3.7124789562
2019-08-03 08:30:00,3.6,0.03,3.6001249978,0.0,0,0.0,3.6,0.03,3.6001249978,3.8,0.97,3.9218490537,0.0,0,0.0,3.8,0.97,3.9218490537
2019-08-03 09:00:00,3.6,0.49,3.6331941869,0.0,0,0.0,3.6,0.49,3.6331941869,3.76,0.84,3.8526873738000003,0.0,0,0.0,3.76,0.84,3.8526873738000003
2019-08-03 09:30:00,3.7199999999999998,0.67,3.7798544946,0.0,0,0.0,3.7199999999999998,0.67,3.7798544946,3.8,0.63,3.8518696759,0.0,0,0.0,3.8,0.63,3.8518696759
2019-08-03 10:00:00,3.7,0.65,3.7566607513,0.0,0,0.0,3.7,0.65,3.7566607513,3.7800000000000002,0.6000000000000001,3.8273228241,0.0,0,0.0,3.7800000000000002,0.6000000000000001,3.8273228241
2019-08-03 10:30:00,3.7,0.42,3.7237615391,0.0,0,0.0,3.7,0.42,3.7237615391,3.9,0.99,4.0236923342,0.0,0,0.0,3.9,0.99,4.0236923342
2019-08-03 11:00:00,3.73,0.38,3.7493066026,0.0,0,0.0,3.73,0.38,3.7493066026,3.95,1.06,4.0897554939,0.0,0,0.0,3.95,1.06,4.0897554939
2019-08-03 11:30:00,3.7800000000000002,0.38,3.7990525135,0.0,0,0.0,3.7800000000000002,0.38,3.7990525135,4.01,1.06,4.1477343213,0.0,0,0.0,4.01,1.06,4.1477343213
2019-08-03 12:00:00,3.88,0.49,3.9108183287,0.0,0,0.0,3.88,0.49,3.9108183287,4.07,1.0,4.1910499878,0.0,0,0.0,4.07,1.0,4.1910499878
2019-08-03 12:30:00,3.93,0.75,4.0009248931,0.0,0,0.0,3.93,0.75,4.0009248931,4.02,0.71,4.0822175346,0.0,0,0.0,4.02,0.71,4.0822175346
2019-08-03 13:00:00,3.96,0.77,4.0341665806,0.0,0,0.0,3.96,0.77,4.0341665806,4.04,0.73,4.1054232425,0.0,0,0.0,4.04,0.73,4.1054232425
2019-08-03 13:30:00,3.98,0.79,4.0576471015,0.0,0,0.0,3.98,0.79,4.0576471015,4.06,0.74,4.126887447,0.0,0,0.0,4.06,0.74,4.126887447
2019-08-03 14:00:00,4.06,0.81,4.1400120773,0.0,0,0.0,4.06,0.81,4.1400120773,4.14,0.76,4.2091804428,0.0,0,0.0,4.14,0.76,4.2091804428
2019-08-03 14:30:00,4.19,0.86,4.2773473088,0.0,0,0.0,4.19,0.86,4.2773473088,4.27,0.81,4.3461477195,0.0,0,0.0,4.27,0.81,4.3461477195
2019-08-03 15:00:00,4.19,0.85,4.2753479390999996,0.0,0,0.0,4.19,0.85,4.2753479390999996,4.27,0.8,4.3442951097,0.0,0,0.0,4.27,0.8,4.3442951097
2019-08-03 15:30:00,4.15,0.85,4.236153916,0.0,0,0.0,4.15,0.85,4.236153916,4.24,0.8,4.3148116993,0.0,0,0.0,4.24,0.8,4.3148116993
2019-08-03 16:00:00,4.09,0.8200000000000001,4.1713906554,0.0,0,0.0,4.09,0.8200000000000001,4.1713906554,4.17,0.78,4.2423224771,0.0,0,0.0,4.17,0.78,4.2423224771
2019-08-03 16:30:00,4.09,0.8,4.1675052489,0.0,0,0.0,4.09,0.8,4.1675052489,4.17,0.76,4.2386908356,0.0,0,0.0,4.17,0.76,4.2386908356
2019-08-03 17:00:00,4.04,0.77,4.112724158,0.0,0,0.0,4.04,0.77,4.112724158,4.13,0.72,4.1922905434,0.0,0,0.0,4.13,0.72,4.1922905434
2019-08-03 17:30:00,4.01,0.77,4.0832585027,0.0,0,0.0,4.01,0.77,4.0832585027,4.1,0.72,4.1627394826,0.0,0,0.0,4.1,0.72,4.1627394826
2019-08-03 18:00:00,3.96,0.77,4.0341665806,0.0,0,0.0,3.96,0.77,4.0341665806,4.05,0.72,4.1135021575,0.0,0,0.0,4.05,0.72,4.1135021575
2019-08-03 18:30:00,3.9,0.75,3.9714606885,0.0,0,0.0,3.9,0.75,3.9714606885,3.98,0.71,4.042833165,0.0,0,0.0,3.98,0.71,4.042833165
2019-08-03 19:00:00,3.88,0.75,3.9518223644,0.0,0,0.0,3.88,0.75,3.9518223644,3.96,0.71,4.0231455355,0.0,0,0.0,3.96,0.71,4.0231455355
2019-08-03 19:30:00,3.84,0.75,3.9125567089,0.0,0,0.0,3.84,0.75,3.9125567089,3.93,0.71,3.9936199118,0.0,0,0.0,3.93,0.71,3.9936199118
2019-08-03 20:00:00,3.81,0.74,3.8811982686,0.0,0,0.0,3.81,0.74,3.8811982686,3.89,0.6900000000000001,3.9507214531,0.0,0,0.0,3.89,0.6900000000000001,3.9507214531
2019-08-03 20:30:00,3.7199999999999998,0.71,3.7871493237,0.0,0,0.0,3.7199999999999998,0.71,3.7871493237,3.8,0.66,3.8568899388,0.0,0,0.0,3.8,0.66,3.8568899388
2019-08-03 21:00:00,3.67,0.71,3.7380476187,0.0,0,0.0,3.67,0.71,3.7380476187,3.75,0.66,3.8076370625,0.0,0,0.0,3.75,0.66,3.8076370625
2019-08-03 21:30:00,3.62,0.6900000000000001,3.6851729946000003,0.0,0,0.0,3.62,0.6900000000000001,3.6851729946000003,3.7,0.64,3.7549434084,0.0,0,0.0,3.7,0.64,3.7549434084
2019-08-03 22:00:00,3.58,0.66,3.6403296554,0.0,0,0.0,3.58,0.66,3.6403296554,3.66,0.61,3.7104851435,0.0,0,0.0,3.66,0.61,3.7104851435
2019-08-03 22:30:00,3.54,0.62,3.5938836932,0.0,0,0.0,3.54,0.62,3.5938836932,3.62,0.58,3.6661696633,0.0,0,0.0,3.62,0.58,3.6661696633
2019-08-03 23:00:00,3.5,0.62,3.5544901181,0.0,0,0.0,3.5,0.62,3.5544901181,3.59,0.58,3.6365505634,0.0,0,0.0,3.59,0.58,3.6365505634
2019-08-03 23:30:00,3.42,0.5700000000000001,3.4671746423,0.0,0,0.0,3.42,0.5700000000000001,3.4671746423,3.52,0.6000000000000001,3.570770225,0.0,0,0.0,3.52,0.6000000000000001,3.570770225
2019-08-04 00:00:00,3.4,0.5700000000000001,3.4474483317,0.0,0,0.0,3.4,0.5700000000000001,3.4474483317,3.49,0.54,3.5315294137,0.0,0,0.0,3.49,0.54,3.5315294137
2019-08-04 00:30:00,3.34,0.5700000000000001,3.3882886536,0.0,0,0.0,3.34,0.5700000000000001,3.3882886536,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411
2019-08-04 01:00:00,3.3,0.56,3.3471779158,0.0,0,0.0,3.3,0.56,3.3471779158,3.37,0.52,3.4098826959,0.0,0,0.0,3.37,0.52,3.4098826959
2019-08-04 01:30:00,3.24,0.53,3.2830625946,0.0,0,0.0,3.24,0.53,3.2830625946,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396
2019-08-04 02:00:00,3.22,0.54,3.2649655435,0.0,0,0.0,3.22,0.54,3.2649655435,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537
2019-08-04 02:30:00,3.22,0.53,3.2633265237,0.0,0,0.0,3.22,0.53,3.2633265237,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508
2019-08-04 03:00:00,3.22,0.53,3.2633265237,0.0,0,0.0,3.22,0.53,3.2633265237,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508
2019-08-04 03:30:00,3.17,0.06,3.1705677725,0.0,0,0.0,3.17,0.06,3.1705677725,3.32,0.72,3.3971752972,0.0,0,0.0,3.32,0.72,3.3971752972
2019-08-04 04:00:00,3.14,-0.15,3.1435807609,0.0,0,0.0,3.14,-0.15,3.1435807609,3.32,0.85,3.4270833080000003,0.0,0,0.0,3.32,0.85,3.4270833080000003
2019-08-04 04:30:00,3.14,0.0,3.14,0.0,0,0.0,3.14,0.0,3.14,3.32,0.77,3.4081226504,0.0,0,0.0,3.32,0.77,3.4081226504
2019-08-04 05:00:00,3.16,-0.15,3.1635581234,0.0,0,0.0,3.16,-0.15,3.1635581234,3.34,0.85,3.4464619539,0.0,0,0.0,3.34,0.85,3.4464619539
2019-08-04 05:30:00,3.16,-0.15,3.1635581234,0.0,0,0.0,3.16,-0.15,3.1635581234,3.34,0.84,3.4440092915,0.0,0,0.0,3.34,0.84,3.4440092915
2019-08-04 06:00:00,3.21,0.21,3.2168618248,0.0,0,0.0,3.21,0.21,3.2168618248,3.34,0.64,3.4007646199,0.0,0,0.0,3.34,0.64,3.4007646199
2019-08-04 06:30:00,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967,3.35,0.53,3.3916662572,0.0,0,0.0,3.35,0.53,3.3916662572
2019-08-04 07:00:00,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859,3.37,0.75,3.4524484066,0.0,0,0.0,3.37,0.75,3.4524484066
2019-08-04 07:30:00,3.46,0.58,3.5082759299,0.0,0,0.0,3.46,0.58,3.5082759299,3.54,0.53,3.5794552658,0.0,0,0.0,3.54,0.53,3.5794552658
2019-08-04 08:00:00,3.51,0.5700000000000001,3.5559808773,0.0,0,0.0,3.51,0.5700000000000001,3.5559808773,3.6,0.5700000000000001,3.6448456757,0.0,0,0.0,3.6,0.5700000000000001,3.6448456757
2019-08-04 08:30:00,3.42,0.25,3.4291252529,0.0,0,0.0,3.42,0.25,3.4291252529,3.6,0.93,3.7181850411,0.0,0,0.0,3.6,0.93,3.7181850411
2019-08-04 09:00:00,3.47,0.30000000000000004,3.4829441569,0.0,0,0.0,3.47,0.30000000000000004,3.4829441569,3.68,1.0,3.8134498817,0.0,0,0.0,3.68,1.0,3.8134498817
2019-08-04 09:30:00,3.61,0.48,3.6417715469000003,0.0,0,0.0,3.61,0.48,3.6417715469000003,3.75,0.78,3.8302610877000003,0.0,0,0.0,3.75,0.78,3.8302610877000003
2019-08-04 10:00:00,3.66,0.65,3.717270504,0.0,0,0.0,3.66,0.65,3.717270504,3.75,0.6000000000000001,3.7976966704,0.0,0,0.0,3.75,0.6000000000000001,3.7976966704
2019-08-04 10:30:00,3.64,0.61,3.6907587296,0.0,0,0.0,3.64,0.61,3.6907587296,3.76,0.78,3.840052083,0.0,0,0.0,3.76,0.78,3.840052083
2019-08-04 11:00:00,3.69,0.62,3.7417242015000003,0.0,0,0.0,3.69,0.62,3.7417242015000003,3.8,0.6900000000000001,3.8621367143,0.0,0,0.0,3.8,0.6900000000000001,3.8621367143
2019-08-04 11:30:00,3.81,0.43,3.8341883105,0.0,0,0.0,3.81,0.43,3.8341883105,4.0,0.98,4.1183006204,0.0,0,0.0,4.0,0.98,4.1183006204
2019-08-04 12:00:00,3.92,0.43,3.9435136617,0.0,0,0.0,3.92,0.43,3.9435136617,4.14,1.1,4.2836433091,0.0,0,0.0,4.14,1.1,4.2836433091
2019-08-04 12:30:00,3.94,0.79,4.0184200875,0.0,0,0.0,3.94,0.79,4.0184200875,4.02,0.74,4.0875420487,0.0,0,0.0,4.02,0.74,4.0875420487
2019-08-04 13:00:00,3.96,0.79,4.0380316987,0.0,0,0.0,3.96,0.79,4.0380316987,4.04,0.74,4.1072131671,0.0,0,0.0,4.04,0.74,4.1072131671
2019-08-04 13:30:00,4.04,0.81,4.120400466,0.0,0,0.0,4.04,0.81,4.120400466,4.13,0.76,4.199345187,0.0,0,0.0,4.13,0.76,4.199345187
2019-08-04 14:00:00,4.06,0.77,4.1323722001,0.0,0,0.0,4.06,0.77,4.1323722001,4.15,0.73,4.2137156999,0.0,0,0.0,4.15,0.73,4.2137156999
2019-08-04 14:30:00,3.95,0.62,3.9983621647,0.0,0,0.0,3.95,0.62,3.9983621647,4.1,0.9400000000000001,4.2063761125,0.0,0,0.0,4.1,0.9400000000000001,4.2063761125
2019-08-04 15:00:00,3.91,0.53,3.945757215,0.0,0,0.0,3.91,0.53,3.945757215,4.09,0.98,4.2057698463,0.0,0,0.0,4.09,0.98,4.2057698463
2019-08-04 15:30:00,3.93,0.5700000000000001,3.9711207486,0.0,0,0.0,3.93,0.5700000000000001,3.9711207486,4.09,0.92,4.192195129,0.0,0,0.0,4.09,0.92,4.192195129
2019-08-04 16:00:00,3.91,0.6900000000000001,3.9704155954,0.0,0,0.0,3.91,0.6900000000000001,3.9704155954,4.01,0.74,4.0777076894,0.0,0,0.0,4.01,0.74,4.0777076894
2019-08-04 16:30:00,3.85,0.78,3.9282184257,0.0,0,0.0,3.85,0.78,3.9282184257,3.93,0.74,3.9990623901,0.0,0,0.0,3.93,0.74,3.9990623901
2019-08-04 17:00:00,3.89,0.75,3.9616410741,0.0,0,0.0,3.89,0.75,3.9616410741,3.98,0.71,4.042833165,0.0,0,0.0,3.98,0.71,4.042833165
2019-08-04 17:30:00,3.88,0.74,3.9499367084,0.0,0,0.0,3.88,0.74,3.9499367084,3.96,0.6900000000000001,4.0196641651,0.0,0,0.0,3.96,0.6900000000000001,4.0196641651
2019-08-04 18:00:00,3.84,0.74,3.9106521195,0.0,0,0.0,3.84,0.74,3.9106521195,3.93,0.6900000000000001,3.9901127804,0.0,0,0.0,3.93,0.6900000000000001,3.9901127804
2019-08-04 18:30:00,3.69,0.74,3.7634691443,0.0,0,0.0,3.69,0.74,3.7634691443,3.7800000000000002,0.6900000000000001,3.8424601494,0.0,0,0.0,3.7800000000000002,0.6900000000000001,3.8424601494
2019-08-04 19:00:00,3.77,0.71,3.8362742342000002,0.0,0,0.0,3.77,0.71,3.8362742342000002,3.86,0.67,3.9177161714,0.0,0,0.0,3.86,0.67,3.9177161714
2019-08-04 19:30:00,3.79,0.71,3.8559304973,0.0,0,0.0,3.79,0.71,3.8559304973,3.87,0.67,3.9275692228,0.0,0,0.0,3.87,0.67,3.9275692228
2019-08-04 20:00:00,3.7199999999999998,0.7000000000000001,3.7852873075,0.0,0,0.0,3.7199999999999998,0.7000000000000001,3.7852873075,3.81,0.65,3.865048512,0.0,0,0.0,3.81,0.65,3.865048512
2019-08-04 20:30:00,3.65,0.67,3.7109836971,0.0,0,0.0,3.65,0.67,3.7109836971,3.74,0.62,3.7910420731,0.0,0,0.0,3.74,0.62,3.7910420731
2019-08-04 21:00:00,3.63,0.67,3.6913141291000002,0.0,0,0.0,3.63,0.67,3.6913141291000002,3.71,0.62,3.7614491888,0.0,0,0.0,3.71,0.62,3.7614491888
2019-08-04 21:30:00,3.58,0.66,3.6403296554,0.0,0,0.0,3.58,0.66,3.6403296554,3.66,0.61,3.7104851435,0.0,0,0.0,3.66,0.61,3.7104851435
2019-08-04 22:00:00,3.51,0.64,3.5678705133,0.0,0,0.0,3.51,0.64,3.5678705133,3.59,0.58,3.6365505634,0.0,0,0.0,3.59,0.58,3.6365505634
2019-08-04 22:30:00,3.48,0.62,3.5347984384,0.0,0,0.0,3.48,0.62,3.5347984384,3.56,0.5700000000000001,3.6053432569,0.0,0,0.0,3.56,0.5700000000000001,3.6053432569
2019-08-04 23:00:00,3.44,0.62,3.4954255821,0.0,0,0.0,3.44,0.62,3.4954255821,3.52,0.5700000000000001,3.5658519319,0.0,0,0.0,3.52,0.5700000000000001,3.5658519319
2019-08-04 23:30:00,3.4,0.53,3.4410608829,0.0,0,0.0,3.4,0.53,3.4410608829,3.5,0.62,3.5544901181,0.0,0,0.0,3.5,0.62,3.5544901181
2019-08-05 00:00:00,3.3,-0.14,3.3029683619,0.0,0,0.0,3.3,-0.14,3.3029683619,3.49,0.91,3.6066882316,0.0,0,0.0,3.49,0.91,3.6066882316
2019-08-05 00:30:00,3.27,0.35000000000000003,3.2886775458,0.0,0,0.0,3.27,0.35000000000000003,3.2886775458,3.38,0.59,3.4311076929,0.0,0,0.0,3.38,0.59,3.4311076929
2019-08-05 01:00:00,3.29,0.55,3.3356558575,0.0,0,0.0,3.29,0.55,3.3356558575,3.38,0.5,3.4167821119,0.0,0,0.0,3.38,0.5,3.4167821119
2019-08-05 01:30:00,3.29,0.5700000000000001,3.3390118299,0.0,0,0.0,3.29,0.5700000000000001,3.3390118299,3.38,0.52,3.4197660739,0.0,0,0.0,3.38,0.52,3.4197660739
2019-08-05 02:00:00,3.32,0.58,3.3702818873,0.0,0,0.0,3.32,0.58,3.3702818873,3.4,0.53,3.4410608829,0.0,0,0.0,3.4,0.53,3.4410608829
2019-08-05 02:30:00,3.29,0.55,3.3356558575,0.0,0,0.0,3.29,0.55,3.3356558575,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454
2019-08-05 03:00:00,3.31,0.56,3.3570373844,0.0,0,0.0,3.31,0.56,3.3570373844,3.38,0.52,3.4197660739,0.0,0,0.0,3.38,0.52,3.4197660739
2019-08-05 03:30:00,3.33,0.56,3.3767588010000003,0.0,0,0.0,3.33,0.56,3.3767588010000003,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004
2019-08-05 04:00:00,3.3,0.56,3.3471779158,0.0,0,0.0,3.3,0.56,3.3471779158,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454
2019-08-05 04:30:00,3.3,0.55,3.3455193917,0.0,0,0.0,3.3,0.55,3.3455193917,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454
2019-08-05 05:00:00,3.3,0.55,3.3455193917,0.0,0,0.0,3.3,0.55,3.3455193917,3.37,0.5,3.4068900775,0.0,0,0.0,3.37,0.5,3.4068900775
2019-08-05 05:30:00,3.33,0.56,3.3767588010000003,0.0,0,0.0,3.33,0.56,3.3767588010000003,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411
2019-08-05 06:00:00,3.4,0.58,3.4491158287,0.0,0,0.0,3.4,0.58,3.4491158287,3.48,0.53,3.5201278386,0.0,0,0.0,3.48,0.53,3.5201278386
2019-08-05 06:30:00,3.48,0.59,3.5296600403,0.0,0,0.0,3.48,0.59,3.5296600403,3.56,0.55,3.6022354171,0.0,0,0.0,3.56,0.55,3.6022354171
2019-08-05 07:00:00,3.67,0.64,3.7253858860999998,0.0,0,0.0,3.67,0.64,3.7253858860999998,3.76,0.59,3.8060084078000003,0.0,0,0.0,3.76,0.59,3.8060084078000003
2019-08-05 07:30:00,3.96,0.61,4.0067068772,0.0,0,0.0,3.96,0.61,4.0067068772,4.08,0.75,4.1483611222,0.0,0,0.0,4.08,0.75,4.1483611222
2019-08-05 08:00:00,4.23,0.75,4.2959748603,0.0,0,0.0,4.23,0.75,4.2959748603,4.32,0.71,4.3779561441,0.0,0,0.0,4.32,0.71,4.3779561441
2019-08-05 08:30:00,4.45,0.64,4.4957869167,0.0,0,0.0,4.45,0.64,4.4957869167,4.6,0.91,4.689147044,0.0,0,0.0,4.6,0.91,4.689147044
2019-08-05 09:00:00,4.68,0.8,4.7478837391,0.0,0,0.0,4.68,0.8,4.7478837391,4.78,0.8300000000000001,4.8515255333,0.0,0,0.0,4.78,0.8300000000000001,4.8515255333
2019-08-05 09:30:00,4.86,0.87,4.9372563231,0.0,0,0.0,4.86,0.87,4.9372563231,4.95,0.8200000000000001,5.0174595165,0.0,0,0.0,4.95,0.8200000000000001,5.0174595165
2019-08-05 10:00:00,4.99,0.89,5.0687473798,0.0,0,0.0,4.99,0.89,5.0687473798,5.08,0.84,5.1489804816,0.0,0,0.0,5.08,0.84,5.1489804816
2019-08-05 10:30:00,5.06,0.87,5.1342477541000004,0.0,0,0.0,5.06,0.87,5.1342477541000004,5.16,0.8200000000000001,5.2247487978,0.0,0,0.0,5.16,0.8200000000000001,5.2247487978
2019-08-05 11:00:00,5.06,0.87,5.1342477541000004,0.0,0,0.0,5.06,0.87,5.1342477541000004,5.16,0.8200000000000001,5.2247487978,0.0,0,0.0,5.16,0.8200000000000001,5.2247487978
2019-08-05 11:30:00,5.12,0.87,5.1933900296,0.0,0,0.0,5.12,0.87,5.1933900296,5.22,0.8200000000000001,5.284013626,0.0,0,0.0,5.22,0.8200000000000001,5.284013626
2019-08-05 12:00:00,5.14,0.9,5.218198923,0.0,0,0.0,5.14,0.9,5.218198923,5.24,0.85,5.3084931949,0.0,0,0.0,5.24,0.85,5.3084931949
2019-08-05 12:30:00,5.2,0.8300000000000001,5.2658237722,0.0,0,0.0,5.2,0.8300000000000001,5.2658237722,5.34,0.99,5.4309943841,0.0,0,0.0,5.34,0.99,5.4309943841
2019-08-05 13:00:00,5.17,0.93,5.2529801066,0.0,0,0.0,5.17,0.93,5.2529801066,5.27,0.88,5.3429673403,0.0,0,0.0,5.27,0.88,5.3429673403
2019-08-05 13:30:00,5.17,0.9400000000000001,5.2547597471,0.0,0,0.0,5.17,0.9400000000000001,5.2547597471,5.27,0.89,5.3446234666,0.0,0,0.0,5.27,0.89,5.3446234666
2019-08-05 14:00:00,5.21,0.9400000000000001,5.2941193791,0.0,0,0.0,5.21,0.9400000000000001,5.2941193791,5.31,0.89,5.3840690932,0.0,0,0.0,5.31,0.89,5.3840690932
2019-08-05 14:30:00,5.21,0.9400000000000001,5.2941193791,0.0,0,0.0,5.21,0.9400000000000001,5.2941193791,5.31,0.89,5.3840690932,0.0,0,0.0,5.31,0.89,5.3840690932
2019-08-05 15:00:00,5.25,0.9400000000000001,5.3334885394,0.0,0,0.0,5.25,0.9400000000000001,5.3334885394,5.35,0.89,5.4235228404,0.0,0,0.0,5.35,0.89,5.4235228404
2019-08-05 15:30:00,5.27,0.96,5.3567247456,0.0,0,0.0,5.27,0.96,5.3567247456,5.37,0.91,5.4465585465,0.0,0,0.0,5.37,0.91,5.4465585465
2019-08-05 16:00:00,5.19,0.8200000000000001,5.254379126,0.0,0,0.0,5.19,0.8200000000000001,5.254379126,5.35,1.07,5.4559508795,0.0,0,0.0,5.35,1.07,5.4559508795
2019-08-05 16:30:00,5.09,0.89,5.1672236259,0.0,0,0.0,5.09,0.89,5.1672236259,5.2,0.91,5.2790245311,0.0,0,0.0,5.2,0.91,5.2790245311
2019-08-05 17:00:00,4.94,0.66,4.9838940599,0.0,0,0.0,4.94,0.66,4.9838940599,5.14,1.17,5.2714798681,0.0,0,0.0,5.14,1.17,5.2714798681
2019-08-05 17:30:00,4.76,0.8,4.8267587468,0.0,0,0.0,4.76,0.8,4.8267587468,4.89,0.96,4.9833422519,0.0,0,0.0,4.89,0.96,4.9833422519
2019-08-05 18:00:00,4.49,0.8300000000000001,4.5660705207,0.0,0,0.0,4.49,0.8300000000000001,4.5660705207,4.58,0.78,4.645944468,0.0,0,0.0,4.58,0.78,4.645944468
2019-08-05 18:30:00,4.31,0.8,4.3836172278,0.0,0,0.0,4.31,0.8,4.3836172278,4.41,0.75,4.473320914,0.0,0,0.0,4.41,0.75,4.473320914
2019-08-05 19:00:00,4.17,0.76,4.2386908356,0.0,0,0.0,4.17,0.76,4.2386908356,4.27,0.73,4.3319510616,0.0,0,0.0,4.27,0.73,4.3319510616
2019-08-05 19:30:00,4.04,0.72,4.1036569057,0.0,0,0.0,4.04,0.72,4.1036569057,4.14,0.72,4.2021423108,0.0,0,0.0,4.14,0.72,4.2021423108
2019-08-05 20:00:00,3.81,0.71,3.8755902776,0.0,0,0.0,3.81,0.71,3.8755902776,3.9,0.72,3.9659046887000002,0.0,0,0.0,3.9,0.72,3.9659046887000002
2019-08-05 20:30:00,3.79,0.67,3.848766036,0.0,0,0.0,3.79,0.67,3.848766036,3.87,0.62,3.9193494358,0.0,0,0.0,3.87,0.62,3.9193494358
2019-08-05 21:00:00,3.73,0.67,3.7896965578,0.0,0,0.0,3.73,0.67,3.7896965578,3.8200000000000003,0.61,3.8683976011,0.0,0,0.0,3.8200000000000003,0.61,3.8683976011
2019-08-05 21:30:00,3.62,0.64,3.6761392792,0.0,0,0.0,3.62,0.64,3.6761392792,3.7,0.59,3.7467452542,0.0,0,0.0,3.7,0.59,3.7467452542
2019-08-05 22:00:00,3.54,0.63,3.5956223383,0.0,0,0.0,3.54,0.63,3.5956223383,3.63,0.59,3.6776351097,0.0,0,0.0,3.63,0.59,3.6776351097
2019-08-05 22:30:00,3.49,0.62,3.5446438467,0.0,0,0.0,3.49,0.62,3.5446438467,3.5700000000000003,0.5700000000000001,3.6152178358000002,0.0,0,0.0,3.5700000000000003,0.5700000000000001,3.6152178358000002
2019-08-05 23:00:00,3.42,0.59,3.4705186932,0.0,0,0.0,3.42,0.59,3.4705186932,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477
2019-08-05 23:30:00,3.29,0.59,3.3424841062,0.0,0,0.0,3.29,0.59,3.3424841062,3.36,0.54,3.403116219,0.0,0,0.0,3.36,0.54,3.403116219
2019-08-06 00:00:00,3.27,0.03,3.2701376118,0.0,0,0.0,3.27,0.03,3.2701376118,3.44,0.81,3.5340769657999997,0.0,0,0.0,3.44,0.81,3.5340769657999997
2019-08-06 00:30:00,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193
2019-08-06 01:00:00,3.31,0.56,3.3570373844,0.0,0,0.0,3.31,0.56,3.3570373844,3.39,0.51,3.4281481882,0.0,0,0.0,3.39,0.51,3.4281481882
2019-08-06 01:30:00,3.27,0.56,3.3176045575,0.0,0,0.0,3.27,0.56,3.3176045575,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304
2019-08-06 02:00:00,3.3,0.56,3.3471779158,0.0,0,0.0,3.3,0.56,3.3471779158,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912
2019-08-06 02:30:00,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642,3.34,0.51,3.3787127726,0.0,0,0.0,3.34,0.51,3.3787127726
2019-08-06 03:00:00,3.25,0.04,3.2502461445,0.0,0,0.0,3.25,0.04,3.2502461445,3.42,0.85,3.5240459702,0.0,0,0.0,3.42,0.85,3.5240459702
2019-08-06 03:30:00,3.26,0.06,3.2605521005,0.0,0,0.0,3.26,0.06,3.2605521005,3.42,0.77,3.5056097900000003,0.0,0,0.0,3.42,0.77,3.5056097900000003
2019-08-06 04:00:00,3.25,-0.05,3.2503845926,0.0,0,0.0,3.25,-0.05,3.2503845926,3.42,0.81,3.5146123542,0.0,0,0.0,3.42,0.81,3.5146123542
2019-08-06 04:30:00,3.2,-0.12,3.2022492095,0.0,0,0.0,3.2,-0.12,3.2022492095,3.39,0.91,3.510014245,0.0,0,0.0,3.39,0.91,3.510014245
2019-08-06 05:00:00,3.26,0.29,3.2728733553,0.0,0,0.0,3.26,0.29,3.2728733553,3.37,0.62,3.4265580398,0.0,0,0.0,3.37,0.62,3.4265580398
2019-08-06 05:30:00,3.31,0.55,3.3553837336,0.0,0,0.0,3.31,0.55,3.3553837336,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002
2019-08-06 06:00:00,3.35,0.5700000000000001,3.3981465536,0.0,0,0.0,3.35,0.5700000000000001,3.3981465536,3.43,0.52,3.4691929897,0.0,0,0.0,3.43,0.52,3.4691929897
2019-08-06 06:30:00,3.44,0.41000000000000003,3.4643469803,0.0,0,0.0,3.44,0.41000000000000003,3.4643469803,3.58,0.75,3.6577178677,0.0,0,0.0,3.58,0.75,3.6577178677
2019-08-06 07:00:00,3.67,0.61,3.720349446,0.0,0,0.0,3.67,0.61,3.720349446,3.76,0.56,3.8014733985999998,0.0,0,0.0,3.76,0.56,3.8014733985999998
2019-08-06 07:30:00,3.93,0.43,3.9534541859,0.0,0,0.0,3.93,0.43,3.9534541859,4.12,0.96,4.2303664144,0.0,0,0.0,4.12,0.96,4.2303664144
2019-08-06 08:00:00,2.18,0.27,2.1966565503,0.0,0,0.0,2.18,0.27,2.1966565503,2.25,0.23,2.2617250053999998,0.0,0,0.0,2.25,0.23,2.2617250053999998
2019-08-06 08:30:00,1.6,0.2,1.6124515497,0.0,0,0.0,1.6,0.2,1.6124515497,1.67,-0.1,1.6729913329000001,0.0,0,0.0,1.67,-0.1,1.6729913329000001
2019-08-06 09:00:00,3.41,0.51,3.4479269134,0.0,0,0.0,3.41,0.51,3.4479269134,3.49,0.48,3.5228539567,0.0,0,0.0,3.49,0.48,3.5228539567
2019-08-06 09:30:00,4.8100000000000005,0.8,4.8760742406,0.0,0,0.0,4.8100000000000005,0.8,4.8760742406,4.9,0.75,4.9570656643,0.0,0,0.0,4.9,0.75,4.9570656643
2019-08-06 10:00:00,4.91,0.8300000000000001,4.9796586228,0.0,0,0.0,4.91,0.8300000000000001,4.9796586228,5.0,0.79,5.0620252864,0.0,0,0.0,5.0,0.79,5.0620252864
2019-08-06 10:30:00,5.08,0.93,5.164426396,0.0,0,0.0,5.08,0.93,5.164426396,5.18,0.88,5.2542173537,0.0,0,0.0,5.18,0.88,5.2542173537
2019-08-06 11:00:00,5.15,0.96,5.2387116737,0.0,0,0.0,5.15,0.96,5.2387116737,5.25,0.92,5.33,0.0,0,0.0,5.25,0.92,5.33
2019-08-06 11:30:00,5.18,0.96,5.2682065259,0.0,0,0.0,5.18,0.96,5.2682065259,5.28,0.92,5.3595522201,0.0,0,0.0,5.28,0.92,5.3595522201
2019-08-06 12:00:00,5.18,0.99,5.2737557774,0.0,0,0.0,5.18,0.99,5.2737557774,5.28,0.9400000000000001,5.3630215364,0.0,0,0.0,5.28,0.9400000000000001,5.3630215364
2019-08-06 12:30:00,5.26,1.03,5.3598973871,0.0,0,0.0,5.26,1.03,5.3598973871,5.36,0.98,5.4488530903,0.0,0,0.0,5.36,0.98,5.4488530903
2019-08-06 13:00:00,5.27,1.05,5.3735835343,0.0,0,0.0,5.27,1.05,5.3735835343,5.37,1.0,5.4623163585,0.0,0,0.0,5.37,1.0,5.4623163585
2019-08-06 13:30:00,5.25,1.01,5.3462697276,0.0,0,0.0,5.25,1.01,5.3462697276,5.35,0.96,5.4354484636,0.0,0,0.0,5.35,0.96,5.4354484636
2019-08-06 14:00:00,5.18,0.9400000000000001,5.2645987501,0.0,0,0.0,5.18,0.9400000000000001,5.2645987501,5.28,0.9,5.3561553376,0.0,0,0.0,5.28,0.9,5.3561553376
2019-08-06 14:30:00,5.11,0.86,5.1818625995,0.0,0,0.0,5.11,0.86,5.1818625995,5.21,0.81,5.2725894966,0.0,0,0.0,5.21,0.81,5.2725894966
2019-08-06 15:00:00,5.13,0.89,5.2066303883,0.0,0,0.0,5.13,0.89,5.2066303883,5.22,0.85,5.2887522158,0.0,0,0.0,5.22,0.85,5.2887522158
2019-08-06 15:30:00,5.22,0.93,5.3021976576,0.0,0,0.0,5.22,0.93,5.3021976576,5.32,0.88,5.3922907933,0.0,0,0.0,5.32,0.88,5.3922907933
2019-08-06 16:00:00,5.22,0.9500000000000001,5.3057421724000005,0.0,0,0.0,5.22,0.9500000000000001,5.3057421724000005,5.32,0.9,5.3955907925,0.0,0,0.0,5.32,0.9,5.3955907925
2019-08-06 16:30:00,5.03,0.89,5.1081307736,0.0,0,0.0,5.03,0.89,5.1081307736,5.13,0.85,5.1999423074,0.0,0,0.0,5.13,0.85,5.1999423074
2019-08-06 17:00:00,4.94,0.89,5.0195318507,0.0,0,0.0,4.94,0.89,5.0195318507,5.03,0.85,5.1013135563,0.0,0,0.0,5.03,0.85,5.1013135563
2019-08-06 17:30:00,4.7,0.8300000000000001,4.7727245887,0.0,0,0.0,4.7,0.8300000000000001,4.7727245887,4.79,0.78,4.853091798,0.0,0,0.0,4.79,0.78,4.853091798
2019-08-06 18:00:00,4.46,0.8,4.5311808615,0.0,0,0.0,4.46,0.8,4.5311808615,4.55,0.75,4.6113989201,0.0,0,0.0,4.55,0.75,4.6113989201
2019-08-06 18:30:00,4.26,0.77,4.3290299144,0.0,0,0.0,4.26,0.77,4.3290299144,4.35,0.72,4.4091835979,0.0,0,0.0,4.35,0.72,4.4091835979
2019-08-06 19:00:00,4.12,0.75,4.1877082038,0.0,0,0.0,4.12,0.75,4.1877082038,4.21,0.7000000000000001,4.2677980271,0.0,0,0.0,4.21,0.7000000000000001,4.2677980271
2019-08-06 19:30:00,4.0,0.7000000000000001,4.0607881008,0.0,0,0.0,4.0,0.7000000000000001,4.0607881008,4.09,0.65,4.1413282893,0.0,0,0.0,4.09,0.65,4.1413282893
2019-08-06 20:00:00,3.88,0.67,3.9374230151000003,0.0,0,0.0,3.88,0.67,3.9374230151000003,3.96,0.63,4.0098004938,0.0,0,0.0,3.96,0.63,4.0098004938
2019-08-06 20:30:00,3.7,0.09,3.7010944327,0.0,0,0.0,3.7,0.09,3.7010944327,3.88,0.91,3.9852854352,0.0,0,0.0,3.88,0.91,3.9852854352
2019-08-06 21:00:00,3.63,0.1,3.6313771492,0.0,0,0.0,3.63,0.1,3.6313771492,3.8,0.87,3.898320151,0.0,0,0.0,3.8,0.87,3.898320151
2019-08-06 21:30:00,3.61,0.58,3.6562959399,0.0,0,0.0,3.61,0.58,3.6562959399,3.69,0.53,3.7278680234,0.0,0,0.0,3.69,0.53,3.7278680234
2019-08-06 22:00:00,3.52,0.56,3.5642671056,0.0,0,0.0,3.52,0.56,3.5642671056,3.61,0.51,3.6458469524,0.0,0,0.0,3.61,0.51,3.6458469524
2019-08-06 22:30:00,3.45,0.56,3.4951537877,0.0,0,0.0,3.45,0.56,3.4951537877,3.5300000000000002,0.51,3.5666510903,0.0,0,0.0,3.5300000000000002,0.51,3.5666510903
2019-08-06 23:00:00,3.37,0.38,3.3913566607,0.0,0,0.0,3.37,0.38,3.3913566607,3.49,0.63,3.5464066321,0.0,0,0.0,3.49,0.63,3.5464066321
2019-08-06 23:30:00,3.29,-0.14,3.2929773762,0.0,0,0.0,3.29,-0.14,3.2929773762,3.47,0.89,3.5823176855,0.0,0,0.0,3.47,0.89,3.5823176855
2019-08-07 00:00:00,3.3,0.29,3.3127179174,0.0,0,0.0,3.3,0.29,3.3127179174,3.42,0.64,3.4793677587,0.0,0,0.0,3.42,0.64,3.4793677587
2019-08-07 00:30:00,3.26,0.07,3.2607514471,0.0,0,0.0,3.26,0.07,3.2607514471,3.42,0.75,3.5012711977,0.0,0,0.0,3.42,0.75,3.5012711977
2019-08-07 01:00:00,3.26,-0.07,3.2607514471,0.0,0,0.0,3.26,-0.07,3.2607514471,3.44,0.85,3.5434587623000002,0.0,0,0.0,3.44,0.85,3.5434587623000002
2019-08-07 01:30:00,3.27,0.35000000000000003,3.2886775458,0.0,0,0.0,3.27,0.35000000000000003,3.2886775458,3.38,0.59,3.4311076929,0.0,0,0.0,3.38,0.59,3.4311076929
2019-08-07 02:00:00,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325
2019-08-07 02:30:00,3.23,0.07,3.2307584249,0.0,0,0.0,3.23,0.07,3.2307584249,3.39,0.78,3.4785772954,0.0,0,0.0,3.39,0.78,3.4785772954
2019-08-07 03:00:00,3.29,0.52,3.3308407347,0.0,0,0.0,3.29,0.52,3.3308407347,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384
2019-08-07 03:30:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452
2019-08-07 04:00:00,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436
2019-08-07 04:30:00,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436
2019-08-07 05:00:00,3.22,0.37,3.2411880538,0.0,0,0.0,3.22,0.37,3.2411880538,3.32,0.55,3.3652488764,0.0,0,0.0,3.32,0.55,3.3652488764
2019-08-07 05:30:00,3.26,0.12,3.2622078413,0.0,0,0.0,3.26,0.12,3.2622078413,3.4,0.7000000000000001,3.4713109915,0.0,0,0.0,3.4,0.7000000000000001,3.4713109915
2019-08-07 06:00:00,3.36,0.55,3.4047173157,0.0,0,0.0,3.36,0.55,3.4047173157,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777
2019-08-07 06:30:00,3.46,0.58,3.5082759299,0.0,0,0.0,3.46,0.58,3.5082759299,3.54,0.54,3.5809495947,0.0,0,0.0,3.54,0.54,3.5809495947
2019-08-07 07:00:00,3.66,0.62,3.7121422387000003,0.0,0,0.0,3.66,0.62,3.7121422387000003,3.74,0.58,3.7847060652,0.0,0,0.0,3.74,0.58,3.7847060652
2019-08-07 07:30:00,3.95,0.62,3.9983621647,0.0,0,0.0,3.95,0.62,3.9983621647,4.05,0.67,4.1050456758,0.0,0,0.0,4.05,0.67,4.1050456758
2019-08-07 08:00:00,4.14,0.45,4.1643847085,0.0,0,0.0,4.14,0.45,4.1643847085,4.33,0.9500000000000001,4.4329899616,0.0,0,0.0,4.33,0.9500000000000001,4.4329899616
2019-08-07 08:30:00,4.42,0.52,4.4504831198,0.0,0,0.0,4.42,0.52,4.4504831198,4.61,0.9500000000000001,4.7068673234,0.0,0,0.0,4.61,0.9500000000000001,4.7068673234
2019-08-07 09:00:00,4.58,0.66,4.6273102338,0.0,0,0.0,4.58,0.66,4.6273102338,4.72,0.85,4.7959253539,0.0,0,0.0,4.72,0.85,4.7959253539
2019-08-07 09:30:00,4.8,0.76,4.8597942343,0.0,0,0.0,4.8,0.76,4.8597942343,4.9,0.72,4.9526154706,0.0,0,0.0,4.9,0.72,4.9526154706
2019-08-07 10:00:00,4.9,0.8,4.9648766349,0.0,0,0.0,4.9,0.8,4.9648766349,5.0,0.75,5.055937104,0.0,0,0.0,5.0,0.75,5.055937104
2019-08-07 10:30:00,4.9,0.85,4.9731780583,0.0,0,0.0,4.9,0.85,4.9731780583,5.0,0.8,5.0635955605,0.0,0,0.0,5.0,0.8,5.0635955605
2019-08-07 11:00:00,5.12,0.91,5.2002403791,0.0,0,0.0,5.12,0.91,5.2002403791,5.22,0.86,5.2903686072,0.0,0,0.0,5.22,0.86,5.2903686072
2019-08-07 11:30:00,5.17,0.96,5.2583742735,0.0,0,0.0,5.17,0.96,5.2583742735,5.26,0.92,5.3398501851999995,0.0,0,0.0,5.26,0.92,5.3398501851999995
2019-08-07 12:00:00,5.17,0.98,5.2620623333,0.0,0,0.0,5.17,0.98,5.2620623333,5.26,0.93,5.3415821626,0.0,0,0.0,5.26,0.93,5.3415821626
2019-08-07 12:30:00,5.17,1.0,5.2658237722,0.0,0,0.0,5.17,1.0,5.2658237722,5.26,0.9500000000000001,5.3451005603,0.0,0,0.0,5.26,0.9500000000000001,5.3451005603
2019-08-07 13:00:00,5.17,0.96,5.2583742735,0.0,0,0.0,5.17,0.96,5.2583742735,5.26,0.91,5.3381363789,0.0,0,0.0,5.26,0.91,5.3381363789
2019-08-07 13:30:00,5.15,0.96,5.2387116737,0.0,0,0.0,5.15,0.96,5.2387116737,5.24,0.9,5.3167283173,0.0,0,0.0,5.24,0.9,5.3167283173
2019-08-07 14:00:00,5.08,0.91,5.160862331,0.0,0,0.0,5.08,0.91,5.160862331,5.17,0.87,5.2426901492,0.0,0,0.0,5.17,0.87,5.2426901492
2019-08-07 14:30:00,5.11,0.9,5.1886510771,0.0,0,0.0,5.11,0.9,5.1886510771,5.2,0.85,5.2690131903,0.0,0,0.0,5.2,0.85,5.2690131903
2019-08-07 15:00:00,5.11,0.86,5.1818625995,0.0,0,0.0,5.11,0.86,5.1818625995,5.2,0.8200000000000001,5.2642568326,0.0,0,0.0,5.2,0.8200000000000001,5.2642568326
2019-08-07 15:30:00,5.04,0.86,5.1128465653,0.0,0,0.0,5.04,0.86,5.1128465653,5.13,0.8200000000000001,5.1951227127,0.0,0,0.0,5.13,0.8200000000000001,5.1951227127
2019-08-07 16:00:00,4.89,0.88,4.9685510966,0.0,0,0.0,4.89,0.88,4.9685510966,4.99,0.84,5.0602075056,0.0,0,0.0,4.99,0.84,5.0602075056
2019-08-07 16:30:00,4.92,0.91,5.0034488106,0.0,0,0.0,4.92,0.91,5.0034488106,5.02,0.86,5.0931326313,0.0,0,0.0,5.02,0.86,5.0931326313
2019-08-07 17:00:00,4.85,0.87,4.9274131144,0.0,0,0.0,4.85,0.87,4.9274131144,4.95,0.8200000000000001,5.0174595165,0.0,0,0.0,4.95,0.8200000000000001,5.0174595165
2019-08-07 17:30:00,4.63,0.8200000000000001,4.7020527432,0.0,0,0.0,4.63,0.8200000000000001,4.7020527432,4.72,0.78,4.7840150501,0.0,0,0.0,4.72,0.78,4.7840150501
2019-08-07 18:00:00,4.38,0.88,4.4675272803,0.0,0,0.0,4.38,0.88,4.4675272803,4.47,0.84,4.5482414184,0.0,0,0.0,4.47,0.84,4.5482414184
2019-08-07 18:30:00,4.17,0.8300000000000001,4.251799619,0.0,0,0.0,4.17,0.8300000000000001,4.251799619,4.26,0.78,4.3308197838,0.0,0,0.0,4.26,0.78,4.3308197838
2019-08-07 19:00:00,4.08,0.76,4.150180719,0.0,0,0.0,4.08,0.76,4.150180719,4.17,0.72,4.2317017853,0.0,0,0.0,4.17,0.72,4.2317017853
2019-08-07 19:30:00,3.94,0.71,4.0034610027,0.0,0,0.0,3.94,0.71,4.0034610027,4.03,0.67,4.0853151653,0.0,0,0.0,4.03,0.67,4.0853151653
2019-08-07 20:00:00,3.83,0.93,3.9412942037,0.0,0,0.0,3.83,0.93,3.9412942037,3.85,0.32,3.8632758121,0.0,0,0.0,3.85,0.32,3.8632758121
2019-08-07 20:30:00,3.7800000000000002,1.02,3.9152011443,0.0,0,0.0,3.7800000000000002,1.02,3.9152011443,3.75,-0.16,3.7534117813,0.0,0,0.0,3.75,-0.16,3.7534117813
2019-08-07 21:00:00,3.68,0.99,3.8108398025,0.0,0,0.0,3.68,0.99,3.8108398025,3.65,-0.17,3.6539567594999998,0.0,0,0.0,3.65,-0.17,3.6539567594999998
2019-08-07 21:30:00,3.59,0.78,3.6737582936,0.0,0,0.0,3.59,0.78,3.6737582936,3.61,0.18,3.6144847489,0.0,0,0.0,3.61,0.18,3.6144847489
2019-08-07 22:00:00,3.48,0.58,3.5280022676,0.0,0,0.0,3.48,0.58,3.5280022676,3.56,0.54,3.6007221498,0.0,0,0.0,3.56,0.54,3.6007221498
2019-08-07 22:30:00,3.41,0.55,3.454070063,0.0,0,0.0,3.41,0.55,3.454070063,3.49,0.5,3.5256346946,0.0,0,0.0,3.49,0.5,3.5256346946
2019-08-07 23:00:00,3.33,0.52,3.3703560643,0.0,0,0.0,3.33,0.52,3.3703560643,3.41,0.48,3.4436172842,0.0,0,0.0,3.41,0.48,3.4436172842
2019-08-07 23:30:00,3.33,0.55,3.3751148129,0.0,0,0.0,3.33,0.55,3.3751148129,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539
2019-08-08 00:00:00,3.29,0.54,3.3340215956,0.0,0,0.0,3.29,0.54,3.3340215956,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295
2019-08-08 00:30:00,3.29,0.56,3.3373192835,0.0,0,0.0,3.29,0.56,3.3373192835,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454
2019-08-08 01:00:00,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325
2019-08-08 01:30:00,3.23,0.51,3.2700152905,0.0,0,0.0,3.23,0.51,3.2700152905,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2019-08-08 02:00:00,3.23,0.51,3.2700152905,0.0,0,0.0,3.23,0.51,3.2700152905,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2019-08-08 02:30:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716
2019-08-08 03:00:00,3.2800000000000002,0.52,3.3209637156,0.0,0,0.0,3.2800000000000002,0.52,3.3209637156,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497
2019-08-08 03:30:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583
2019-08-08 04:00:00,3.24,0.52,3.2814630882999998,0.0,0,0.0,3.24,0.52,3.2814630882999998,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2019-08-08 04:30:00,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898
2019-08-08 05:00:00,3.21,0.49,3.2471833949,0.0,0,0.0,3.21,0.49,3.2471833949,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961
2019-08-08 05:30:00,3.24,0.41000000000000003,3.2658383304,0.0,0,0.0,3.24,0.41000000000000003,3.2658383304,3.33,0.5,3.3673283178,0.0,0,0.0,3.33,0.5,3.3673283178
