Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-08 06:00:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614
2019-08-08 06:30:00,3.42,0.53,3.4608236014,0.0,0,0.0,3.42,0.53,3.4608236014,3.5,0.49,3.5341335572,0.0,0,0.0,3.5,0.49,3.5341335572
2019-08-08 07:00:00,3.59,0.49,3.6232858016,0.0,0,0.0,3.59,0.49,3.6232858016,3.68,0.55,3.7208735533,0.0,0,0.0,3.68,0.55,3.7208735533
2019-08-08 07:30:00,3.86,0.54,3.8975889983,0.0,0,0.0,3.86,0.54,3.8975889983,4.01,0.81,4.0909901002,0.0,0,0.0,4.01,0.81,4.0909901002
2019-08-08 08:00:00,4.07,0.35000000000000003,4.0850214198,0.0,0,0.0,4.07,0.35000000000000003,4.0850214198,4.29,1.03,4.4119156837,0.0,0,0.0,4.29,1.03,4.4119156837
2019-08-08 08:30:00,4.37,0.59,4.4096485121,0.0,0,0.0,4.37,0.59,4.4096485121,4.51,0.81,4.5821610622,0.0,0,0.0,4.51,0.81,4.5821610622
2019-08-08 09:00:00,4.57,0.6000000000000001,4.6092190228,0.0,0,0.0,4.57,0.6000000000000001,4.6092190228,4.71,0.8300000000000001,4.7825725295,0.0,0,0.0,4.71,0.8300000000000001,4.7825725295
2019-08-08 09:30:00,4.7,0.46,4.7224569876,0.0,0,0.0,4.7,0.46,4.7224569876,4.93,1.08,5.0469099457,0.0,0,0.0,4.93,1.08,5.0469099457
2019-08-08 10:00:00,4.89,0.79,4.9534028708,0.0,0,0.0,4.89,0.79,4.9534028708,4.99,0.74,5.0445713396,0.0,0,0.0,4.99,0.74,5.0445713396
2019-08-08 10:30:00,4.96,0.84,5.0306262036,0.0,0,0.0,4.96,0.84,5.0306262036,5.06,0.79,5.1212986634,0.0,0,0.0,5.06,0.79,5.1212986634
2019-08-08 11:00:00,5.06,0.87,5.1342477541000004,0.0,0,0.0,5.06,0.87,5.1342477541000004,5.16,0.8200000000000001,5.2247487978,0.0,0,0.0,5.16,0.8200000000000001,5.2247487978
2019-08-08 11:30:00,5.15,0.9,5.2280493494,0.0,0,0.0,5.15,0.9,5.2280493494,5.24,0.86,5.3101035771,0.0,0,0.0,5.24,0.86,5.3101035771
2019-08-08 12:00:00,5.18,0.92,5.2610645311,0.0,0,0.0,5.18,0.92,5.2610645311,5.27,0.88,5.3429673403,0.0,0,0.0,5.27,0.88,5.3429673403
2019-08-08 12:30:00,5.19,0.92,5.2709107372,0.0,0,0.0,5.19,0.92,5.2709107372,5.29,0.88,5.3626952179,0.0,0,0.0,5.29,0.88,5.3626952179
2019-08-08 13:00:00,5.19,0.92,5.2709107372,0.0,0,0.0,5.19,0.92,5.2709107372,5.29,0.88,5.3626952179,0.0,0,0.0,5.29,0.88,5.3626952179
2019-08-08 13:30:00,5.22,0.92,5.3004528108,0.0,0,0.0,5.22,0.92,5.3004528108,5.32,0.88,5.3922907933,0.0,0,0.0,5.32,0.88,5.3922907933
2019-08-08 14:00:00,5.21,0.92,5.2906048804,0.0,0,0.0,5.21,0.92,5.2906048804,5.31,0.88,5.382425104,0.0,0,0.0,5.31,0.88,5.382425104
2019-08-08 14:30:00,5.19,0.91,5.2691745084,0.0,0,0.0,5.19,0.91,5.2691745084,5.29,0.86,5.3594495986,0.0,0,0.0,5.29,0.86,5.3594495986
2019-08-08 15:00:00,5.2,0.9400000000000001,5.2842785695,0.0,0,0.0,5.2,0.9400000000000001,5.2842785695,5.3,0.9,5.3758720223,0.0,0,0.0,5.3,0.9,5.3758720223
2019-08-08 15:30:00,5.18,0.96,5.2682065259,0.0,0,0.0,5.18,0.96,5.2682065259,5.28,0.92,5.3595522201,0.0,0,0.0,5.28,0.92,5.3595522201
2019-08-08 16:00:00,5.2,0.98,5.2915404184,0.0,0,0.0,5.2,0.98,5.2915404184,5.3,0.9400000000000001,5.3827130706,0.0,0,0.0,5.3,0.9400000000000001,5.3827130706
2019-08-08 16:30:00,5.14,0.98,5.2325901808,0.0,0,0.0,5.14,0.98,5.2325901808,5.23,0.9,5.3068729022,0.0,0,0.0,5.23,0.9,5.3068729022
2019-08-08 17:00:00,5.03,1.35,5.2080130568,0.0,0,0.0,5.03,1.35,5.2080130568,4.98,0.51,5.0060463442,0.0,0,0.0,4.98,0.51,5.0060463442
2019-08-08 17:30:00,4.75,1.04,4.8625199228,0.0,0,0.0,4.75,1.04,4.8625199228,4.78,0.68,4.8281259304,0.0,0,0.0,4.78,0.68,4.8281259304
2019-08-08 18:00:00,4.5,0.84,4.5777286945,0.0,0,0.0,4.5,0.84,4.5777286945,4.59,0.79,4.6574885937,0.0,0,0.0,4.59,0.79,4.6574885937
2019-08-08 18:30:00,4.31,0.8300000000000001,4.3891912695,0.0,0,0.0,4.31,0.8300000000000001,4.3891912695,4.4,0.78,4.468601571,0.0,0,0.0,4.4,0.78,4.468601571
2019-08-08 19:00:00,4.18,0.78,4.2521523961,0.0,0,0.0,4.18,0.78,4.2521523961,4.27,0.74,4.3336474245,0.0,0,0.0,4.27,0.74,4.3336474245
2019-08-08 19:30:00,4.09,0.75,4.1581967245,0.0,0,0.0,4.09,0.75,4.1581967245,4.18,0.71,4.239870281,0.0,0,0.0,4.18,0.71,4.239870281
2019-08-08 20:00:00,3.98,0.75,4.0500493824,0.0,0,0.0,3.98,0.75,4.0500493824,4.07,0.71,4.1314646313,0.0,0,0.0,4.07,0.71,4.1314646313
2019-08-08 20:30:00,3.87,0.7000000000000001,3.9327979861999998,0.0,0,0.0,3.87,0.7000000000000001,3.9327979861999998,3.95,0.66,4.0047596682,0.0,0,0.0,3.95,0.66,4.0047596682
2019-08-08 21:00:00,3.8200000000000003,0.7000000000000001,3.8836065712,0.0,0,0.0,3.8200000000000003,0.7000000000000001,3.8836065712,3.91,0.66,3.9653120936,0.0,0,0.0,3.91,0.66,3.9653120936
2019-08-08 21:30:00,3.75,0.68,3.8111546807,0.0,0,0.0,3.75,0.68,3.8111546807,3.83,0.63,3.8814687942,0.0,0,0.0,3.83,0.63,3.8814687942
2019-08-08 22:00:00,3.65,0.66,3.7091912865000003,0.0,0,0.0,3.65,0.66,3.7091912865000003,3.74,0.61,3.7894194806,0.0,0,0.0,3.74,0.61,3.7894194806
2019-08-08 22:30:00,3.5300000000000002,0.47000000000000003,3.5611514992,0.0,0,0.0,3.5300000000000002,0.47000000000000003,3.5611514992,3.66,0.77,3.7401203189,0.0,0,0.0,3.66,0.77,3.7401203189
2019-08-08 23:00:00,3.5300000000000002,0.59,3.5789663312,0.0,0,0.0,3.5300000000000002,0.59,3.5789663312,3.62,0.64,3.6761392792,0.0,0,0.0,3.62,0.64,3.6761392792
2019-08-08 23:30:00,3.47,0.6000000000000001,3.5214911614,0.0,0,0.0,3.47,0.6000000000000001,3.5214911614,3.55,0.56,3.5938976057,0.0,0,0.0,3.55,0.56,3.5938976057
2019-08-09 00:00:00,3.37,0.63,3.4283815424,0.0,0,0.0,3.37,0.63,3.4283815424,3.45,0.59,3.5000857132,0.0,0,0.0,3.45,0.59,3.5000857132
2019-08-09 00:30:00,3.4,0.58,3.4491158287,0.0,0,0.0,3.4,0.58,3.4491158287,3.48,0.53,3.5201278386,0.0,0,0.0,3.48,0.53,3.5201278386
2019-08-09 01:00:00,3.4,0.46,3.4309765374,0.0,0,0.0,3.4,0.46,3.4309765374,3.5,0.62,3.5544901181,0.0,0,0.0,3.5,0.62,3.5544901181
2019-08-09 01:30:00,3.26,0.03,3.2601380339,0.0,0,0.0,3.26,0.03,3.2601380339,3.45,0.93,3.5731498709,0.0,0,0.0,3.45,0.93,3.5731498709
2019-08-09 02:00:00,3.27,0.51,3.3095316889,0.0,0,0.0,3.27,0.51,3.3095316889,3.38,0.61,3.434603325,0.0,0,0.0,3.38,0.61,3.434603325
2019-08-09 02:30:00,3.35,0.55,3.3948490394,0.0,0,0.0,3.35,0.55,3.3948490394,3.44,0.56,3.4852833457,0.0,0,0.0,3.44,0.56,3.4852833457
2019-08-09 03:00:00,3.42,0.59,3.4705186932,0.0,0,0.0,3.42,0.59,3.4705186932,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477
2019-08-09 03:30:00,3.36,0.64,3.4204093322,0.0,0,0.0,3.36,0.64,3.4204093322,3.43,0.59,3.4803735432,0.0,0,0.0,3.43,0.59,3.4803735432
2019-08-09 04:00:00,3.39,0.6000000000000001,3.4426879034,0.0,0,0.0,3.39,0.6000000000000001,3.4426879034,3.47,0.56,3.514896869,0.0,0,0.0,3.47,0.56,3.514896869
2019-08-09 04:30:00,3.44,0.6000000000000001,3.4919335618,0.0,0,0.0,3.44,0.6000000000000001,3.4919335618,3.52,0.56,3.5642671056,0.0,0,0.0,3.52,0.56,3.5642671056
2019-08-09 05:00:00,3.43,0.6000000000000001,3.4820827101000003,0.0,0,0.0,3.43,0.6000000000000001,3.4820827101000003,3.51,0.56,3.5543916498,0.0,0,0.0,3.51,0.56,3.5543916498
2019-08-09 05:30:00,3.35,0.47000000000000003,3.3828094833,0.0,0,0.0,3.35,0.47000000000000003,3.3828094833,3.51,0.86,3.6138206928,0.0,0,0.0,3.51,0.86,3.6138206928
2019-08-09 06:00:00,3.52,0.51,3.5567541383,0.0,0,0.0,3.52,0.51,3.5567541383,3.67,0.81,3.7583240946,0.0,0,0.0,3.67,0.81,3.7583240946
2019-08-09 06:30:00,3.65,0.34,3.6658014131,0.0,0,0.0,3.65,0.34,3.6658014131,3.86,1.02,3.9924929555,0.0,0,0.0,3.86,1.02,3.9924929555
2019-08-09 07:00:00,3.83,0.71,3.8952535219,0.0,0,0.0,3.83,0.71,3.8952535219,3.93,0.7000000000000001,3.9918542058,0.0,0,0.0,3.93,0.7000000000000001,3.9918542058
2019-08-09 07:30:00,4.04,0.8200000000000001,4.1223779545,0.0,0,0.0,4.04,0.8200000000000001,4.1223779545,4.13,0.78,4.2030108256,0.0,0,0.0,4.13,0.78,4.2030108256
2019-08-09 08:00:00,4.31,0.78,4.3800114155,0.0,0,0.0,4.31,0.78,4.3800114155,4.4,0.73,4.4601457375,0.0,0,0.0,4.4,0.73,4.4601457375
2019-08-09 08:30:00,4.6,0.88,4.6834175556,0.0,0,0.0,4.6,0.88,4.6834175556,4.69,0.84,4.7646301011,0.0,0,0.0,4.69,0.84,4.7646301011
2019-08-09 09:00:00,4.78,0.91,4.8658503882,0.0,0,0.0,4.78,0.91,4.8658503882,4.87,0.86,4.9453513525,0.0,0,0.0,4.87,0.86,4.9453513525
2019-08-09 09:30:00,4.96,0.93,5.0464343848,0.0,0,0.0,4.96,0.93,5.0464343848,5.05,0.89,5.1278260501,0.0,0,0.0,5.05,0.89,5.1278260501
2019-08-09 10:00:00,5.1,0.96,5.1895664559,0.0,0,0.0,5.1,0.96,5.1895664559,5.2,0.91,5.2790245311,0.0,0,0.0,5.2,0.91,5.2790245311
2019-08-09 10:30:00,5.16,0.96,5.2485426549,0.0,0,0.0,5.16,0.96,5.2485426549,5.25,0.91,5.3282830255,0.0,0,0.0,5.25,0.91,5.3282830255
2019-08-09 11:00:00,5.18,0.96,5.2682065259,0.0,0,0.0,5.18,0.96,5.2682065259,5.28,0.9,5.3561553376,0.0,0,0.0,5.28,0.9,5.3561553376
2019-08-09 11:30:00,5.25,0.88,5.3232414937,0.0,0,0.0,5.25,0.88,5.3232414937,5.38,0.99,5.4703290577,0.0,0,0.0,5.38,0.99,5.4703290577
2019-08-09 12:00:00,5.29,0.99,5.3818398341,0.0,0,0.0,5.29,0.99,5.3818398341,5.38,0.9500000000000001,5.4632316444,0.0,0,0.0,5.38,0.9500000000000001,5.4632316444
2019-08-09 12:30:00,5.25,1.01,5.3462697276,0.0,0,0.0,5.25,1.01,5.3462697276,5.35,0.9500000000000001,5.4336911948,0.0,0,0.0,5.35,0.9500000000000001,5.4336911948
2019-08-09 13:00:00,5.2,0.96,5.2878729183,0.0,0,0.0,5.2,0.96,5.2878729183,5.29,0.91,5.3676996935,0.0,0,0.0,5.29,0.91,5.3676996935
2019-08-09 13:30:00,5.16,0.93,5.2431383732,0.0,0,0.0,5.16,0.93,5.2431383732,5.25,0.88,5.3232414937,0.0,0,0.0,5.25,0.88,5.3232414937
2019-08-09 14:00:00,5.17,0.92,5.2512189061,0.0,0,0.0,5.17,0.92,5.2512189061,5.26,0.87,5.3314632138,0.0,0,0.0,5.26,0.87,5.3314632138
2019-08-09 14:30:00,5.17,0.9400000000000001,5.2547597471,0.0,0,0.0,5.17,0.9400000000000001,5.2547597471,5.26,0.89,5.33476335,0.0,0,0.0,5.26,0.89,5.33476335
2019-08-09 15:00:00,5.17,0.9500000000000001,5.2565578091,0.0,0,0.0,5.17,0.9500000000000001,5.2565578091,5.26,0.89,5.33476335,0.0,0,0.0,5.26,0.89,5.33476335
2019-08-09 15:30:00,5.06,0.73,5.1123869181,0.0,0,0.0,5.06,0.73,5.1123869181,5.24,1.07,5.3481305145,0.0,0,0.0,5.24,1.07,5.3481305145
2019-08-09 16:00:00,4.99,0.62,5.0283695171,0.0,0,0.0,4.99,0.62,5.0283695171,5.2,1.2,5.3366656257,0.0,0,0.0,5.2,1.2,5.3366656257
2019-08-09 16:30:00,4.88,0.62,4.9192275816,0.0,0,0.0,4.88,0.62,4.9192275816,5.09,1.1400000000000001,5.2161000757,0.0,0,0.0,5.09,1.1400000000000001,5.2161000757
2019-08-09 17:00:00,4.69,0.75,4.7495894559,0.0,0,0.0,4.69,0.75,4.7495894559,4.82,0.91,4.9051503545,0.0,0,0.0,4.82,0.91,4.9051503545
2019-08-09 17:30:00,4.38,0.75,4.4437484177,0.0,0,0.0,4.38,0.75,4.4437484177,4.47,0.71,4.5260357931,0.0,0,0.0,4.47,0.71,4.5260357931
2019-08-09 18:00:00,4.28,0.68,4.3336820373,0.0,0,0.0,4.28,0.68,4.3336820373,4.41,0.87,4.4949972191,0.0,0,0.0,4.41,0.87,4.4949972191
2019-08-09 18:30:00,4.11,0.75,4.1778702708,0.0,0,0.0,4.11,0.75,4.1778702708,4.2,0.7000000000000001,4.2579337712,0.0,0,0.0,4.2,0.7000000000000001,4.2579337712
2019-08-09 19:00:00,4.02,0.75,4.0893642538,0.0,0,0.0,4.02,0.75,4.0893642538,4.11,0.7000000000000001,4.1691845726,0.0,0,0.0,4.11,0.7000000000000001,4.1691845726
2019-08-09 19:30:00,3.88,0.7000000000000001,3.9426387103,0.0,0,0.0,3.88,0.7000000000000001,3.9426387103,3.96,0.65,4.0129914029,0.0,0,0.0,3.96,0.65,4.0129914029
2019-08-09 20:00:00,3.7800000000000002,0.65,3.8354791096,0.0,0,0.0,3.7800000000000002,0.65,3.8354791096,3.86,0.61,3.9079022506000003,0.0,0,0.0,3.86,0.61,3.9079022506000003
2019-08-09 20:30:00,3.65,0.62,3.7022830794,0.0,0,0.0,3.65,0.62,3.7022830794,3.73,0.5700000000000001,3.7733009421,0.0,0,0.0,3.73,0.5700000000000001,3.7733009421
2019-08-09 21:00:00,3.5700000000000003,0.6000000000000001,3.6200690601,0.0,0,0.0,3.5700000000000003,0.6000000000000001,3.6200690601,3.65,0.56,3.6927090327,0.0,0,0.0,3.65,0.56,3.6927090327
2019-08-09 21:30:00,3.5,0.58,3.5477316697,0.0,0,0.0,3.5,0.58,3.5477316697,3.59,0.54,3.6303856544,0.0,0,0.0,3.59,0.54,3.6303856544
2019-08-09 22:00:00,3.42,0.54,3.4623691311,0.0,0,0.0,3.42,0.54,3.4623691311,3.5,0.5,3.5355339059,0.0,0,0.0,3.5,0.5,3.5355339059
2019-08-09 22:30:00,3.39,0.56,3.4359423744,0.0,0,0.0,3.39,0.56,3.4359423744,3.47,0.5,3.5058379883,0.0,0,0.0,3.47,0.5,3.5058379883
2019-08-09 23:00:00,3.29,-0.1,3.291519406,0.0,0,0.0,3.29,-0.1,3.291519406,3.47,0.84,3.5702240826000002,0.0,0,0.0,3.47,0.84,3.5702240826000002
2019-08-09 23:30:00,3.2800000000000002,0.31,3.2946168214,0.0,0,0.0,3.2800000000000002,0.31,3.2946168214,3.39,0.59,3.4409591686,0.0,0,0.0,3.39,0.59,3.4409591686
2019-08-10 00:00:00,3.26,0.53,3.3028018409,0.0,0,0.0,3.26,0.53,3.3028018409,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452
2019-08-10 00:30:00,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813,3.32,0.56,3.3668976818,0.0,0,0.0,3.32,0.56,3.3668976818
2019-08-10 01:00:00,3.22,0.38,3.2423448305,0.0,0,0.0,3.22,0.38,3.2423448305,3.34,0.58,3.3899852507,0.0,0,0.0,3.34,0.58,3.3899852507
2019-08-10 01:30:00,3.24,0.52,3.2814630882999998,0.0,0,0.0,3.24,0.52,3.2814630882999998,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2019-08-10 02:00:00,3.24,0.53,3.2830625946,0.0,0,0.0,3.24,0.53,3.2830625946,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2019-08-10 02:30:00,3.24,0.54,3.2846917664,0.0,0,0.0,3.24,0.54,3.2846917664,3.31,0.5,3.3475513439,0.0,0,0.0,3.31,0.5,3.3475513439
2019-08-10 03:00:00,3.26,0.54,3.3044212806,0.0,0,0.0,3.26,0.54,3.3044212806,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898
2019-08-10 03:30:00,3.22,0.52,3.2617173391,0.0,0,0.0,3.22,0.52,3.2617173391,3.3,0.47000000000000003,3.3333016665,0.0,0,0.0,3.3,0.47000000000000003,3.3333016665
2019-08-10 04:00:00,3.23,0.52,3.2715898276,0.0,0,0.0,3.23,0.52,3.2715898276,3.31,0.47000000000000003,3.3432020579,0.0,0,0.0,3.31,0.47000000000000003,3.3432020579
2019-08-10 04:30:00,3.19,0.5,3.2289471968,0.0,0,0.0,3.19,0.5,3.2289471968,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2019-08-10 05:00:00,3.21,0.53,3.2534596970000003,0.0,0,0.0,3.21,0.53,3.2534596970000003,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968
2019-08-10 05:30:00,3.21,0.52,3.2518456298,0.0,0,0.0,3.21,0.52,3.2518456298,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784
2019-08-10 06:00:00,3.21,0.52,3.2518456298,0.0,0,0.0,3.21,0.52,3.2518456298,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784
2019-08-10 06:30:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583
2019-08-10 07:00:00,3.35,0.54,3.3932432863,0.0,0,0.0,3.35,0.54,3.3932432863,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777
2019-08-10 07:30:00,3.43,0.55,3.4738163452,0.0,0,0.0,3.43,0.55,3.4738163452,3.51,0.51,3.5468577643,0.0,0,0.0,3.51,0.51,3.5468577643
2019-08-10 08:00:00,3.5,0.58,3.5477316697,0.0,0,0.0,3.5,0.58,3.5477316697,3.58,0.54,3.6204972034000003,0.0,0,0.0,3.58,0.54,3.6204972034000003
2019-08-10 08:30:00,3.5300000000000002,0.2,3.5356611829,0.0,0,0.0,3.5300000000000002,0.2,3.5356611829,3.68,0.77,3.7596941365000003,0.0,0,0.0,3.68,0.77,3.7596941365000003
2019-08-10 09:00:00,3.54,0.21,3.5462233432,0.0,0,0.0,3.54,0.21,3.5462233432,3.71,0.87,3.8106429904,0.0,0,0.0,3.71,0.87,3.8106429904
2019-08-10 09:30:00,3.6,0.52,3.6373616812,0.0,0,0.0,3.6,0.52,3.6373616812,3.71,0.67,3.7700132626,0.0,0,0.0,3.71,0.67,3.7700132626
2019-08-10 10:00:00,3.61,0.59,3.6578955699,0.0,0,0.0,3.61,0.59,3.6578955699,3.69,0.55,3.7307639968,0.0,0,0.0,3.69,0.55,3.7307639968
2019-08-10 10:30:00,3.68,0.61,3.730214471,0.0,0,0.0,3.68,0.61,3.730214471,3.76,0.5700000000000001,3.8029593740000003,0.0,0,0.0,3.76,0.5700000000000001,3.8029593740000003
2019-08-10 11:00:00,3.68,0.6000000000000001,3.7285922276,0.0,0,0.0,3.68,0.6000000000000001,3.7285922276,3.76,0.55,3.8000131579,0.0,0,0.0,3.76,0.55,3.8000131579
2019-08-10 11:30:00,3.69,0.6000000000000001,3.7384622507,0.0,0,0.0,3.69,0.6000000000000001,3.7384622507,3.77,0.55,3.8099081354,0.0,0,0.0,3.77,0.55,3.8099081354
2019-08-10 12:00:00,3.75,0.62,3.8009077863,0.0,0,0.0,3.75,0.62,3.8009077863,3.84,0.58,3.8835550724,0.0,0,0.0,3.84,0.58,3.8835550724
2019-08-10 12:30:00,3.75,0.62,3.8009077863,0.0,0,0.0,3.75,0.62,3.8009077863,3.84,0.58,3.8835550724,0.0,0,0.0,3.84,0.58,3.8835550724
2019-08-10 13:00:00,3.75,0.62,3.8009077863,0.0,0,0.0,3.75,0.62,3.8009077863,3.84,0.58,3.8835550724,0.0,0,0.0,3.84,0.58,3.8835550724
2019-08-10 13:30:00,3.79,0.65,3.8453348359,0.0,0,0.0,3.79,0.65,3.8453348359,3.87,0.61,3.9177799836,0.0,0,0.0,3.87,0.61,3.9177799836
2019-08-10 14:00:00,3.79,0.65,3.8453348359,0.0,0,0.0,3.79,0.65,3.8453348359,3.87,0.61,3.9177799836,0.0,0,0.0,3.87,0.61,3.9177799836
2019-08-10 14:30:00,3.76,0.65,3.8157699092,0.0,0,0.0,3.76,0.65,3.8157699092,3.84,0.61,3.8881486597,0.0,0,0.0,3.84,0.61,3.8881486597
2019-08-10 15:00:00,3.76,0.66,3.8174860838,0.0,0,0.0,3.76,0.66,3.8174860838,3.84,0.61,3.8881486597,0.0,0,0.0,3.84,0.61,3.8881486597
2019-08-10 15:30:00,3.71,0.18,3.7143640102,0.0,0,0.0,3.71,0.18,3.7143640102,3.88,0.91,3.9852854352,0.0,0,0.0,3.88,0.91,3.9852854352
2019-08-10 16:00:00,3.7199999999999998,0.63,3.7729696527,0.0,0,0.0,3.7199999999999998,0.63,3.7729696527,3.8,0.58,3.8440083247,0.0,0,0.0,3.8,0.58,3.8440083247
2019-08-10 16:30:00,3.69,0.61,3.740080213,0.0,0,0.0,3.69,0.61,3.740080213,3.77,0.56,3.811364585,0.0,0,0.0,3.77,0.56,3.811364585
2019-08-10 17:00:00,3.71,0.61,3.7598138252,0.0,0,0.0,3.71,0.61,3.7598138252,3.79,0.56,3.8311486528,0.0,0,0.0,3.79,0.56,3.8311486528
2019-08-10 17:30:00,3.66,0.61,3.7104851435,0.0,0,0.0,3.66,0.61,3.7104851435,3.74,0.56,3.7816927426999998,0.0,0,0.0,3.74,0.56,3.7816927426999998
2019-08-10 18:00:00,3.63,0.59,3.6776351097,0.0,0,0.0,3.63,0.59,3.6776351097,3.71,0.56,3.7520261193,0.0,0,0.0,3.71,0.56,3.7520261193
2019-08-10 18:30:00,3.56,0.59,3.6085592693,0.0,0,0.0,3.56,0.59,3.6085592693,3.64,0.56,3.6828250026,0.0,0,0.0,3.64,0.56,3.6828250026
2019-08-10 19:00:00,3.56,0.59,3.6085592693,0.0,0,0.0,3.56,0.59,3.6085592693,3.64,0.56,3.6828250026,0.0,0,0.0,3.64,0.56,3.6828250026
2019-08-10 19:30:00,3.52,0.58,3.5674640853,0.0,0,0.0,3.52,0.58,3.5674640853,3.6,0.53,3.6388047488,0.0,0,0.0,3.6,0.53,3.6388047488
2019-08-10 20:00:00,3.49,0.58,3.5378665888,0.0,0,0.0,3.49,0.58,3.5378665888,3.5700000000000003,0.53,3.6091273183,0.0,0,0.0,3.5700000000000003,0.53,3.6091273183
2019-08-10 20:30:00,3.43,0.56,3.4754136444,0.0,0,0.0,3.43,0.56,3.4754136444,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566
2019-08-10 21:00:00,3.37,0.56,3.4162113518,0.0,0,0.0,3.37,0.56,3.4162113518,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289
2019-08-10 21:30:00,3.32,0.53,3.3620380724,0.0,0,0.0,3.32,0.53,3.3620380724,3.4,0.48,3.4337151891,0.0,0,0.0,3.4,0.48,3.4337151891
2019-08-10 22:00:00,3.2800000000000002,0.52,3.3209637156,0.0,0,0.0,3.2800000000000002,0.52,3.3209637156,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789
2019-08-10 22:30:00,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2019-08-10 23:00:00,3.21,0.49,3.2471833949,0.0,0,0.0,3.21,0.49,3.2471833949,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2019-08-10 23:30:00,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2019-08-11 00:00:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2019-08-11 00:30:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2019-08-11 01:00:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2019-08-11 01:30:00,3.07,0.05,3.0704071391,0.0,0,0.0,3.07,0.05,3.0704071391,3.22,0.68,3.2910180796,0.0,0,0.0,3.22,0.68,3.2910180796
2019-08-11 02:00:00,3.06,0.33,3.0777426793,0.0,0,0.0,3.06,0.33,3.0777426793,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444
2019-08-11 02:30:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2019-08-11 03:00:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2019-08-11 03:30:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2019-08-11 04:00:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2019-08-11 04:30:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777
2019-08-11 05:00:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777
2019-08-11 05:30:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2019-08-11 06:00:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2019-08-11 06:30:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2019-08-11 07:00:00,3.24,0.36,3.2599386497,0.0,0,0.0,3.24,0.36,3.2599386497,3.34,0.54,3.3833710999999997,0.0,0,0.0,3.34,0.54,3.3833710999999997
2019-08-11 07:30:00,3.33,0.4,3.3539379839,0.0,0,0.0,3.33,0.4,3.3539379839,3.43,0.54,3.472247111,0.0,0,0.0,3.43,0.54,3.472247111
2019-08-11 08:00:00,3.35,0.34,3.3672095272,0.0,0,0.0,3.35,0.34,3.3672095272,3.46,0.62,3.5151102401000003,0.0,0,0.0,3.46,0.62,3.5151102401000003
2019-08-11 08:30:00,3.4,0.27,3.4107037397,0.0,0,0.0,3.4,0.27,3.4107037397,3.52,0.65,3.5795111398,0.0,0,0.0,3.52,0.65,3.5795111398
2019-08-11 09:00:00,3.48,0.53,3.5201278386,0.0,0,0.0,3.48,0.53,3.5201278386,3.5700000000000003,0.55,3.612118492,0.0,0,0.0,3.5700000000000003,0.55,3.612118492
2019-08-11 09:30:00,3.48,0.01,3.4800143678,0.0,0,0.0,3.48,0.01,3.4800143678,3.65,0.84,3.7454105249,0.0,0,0.0,3.65,0.84,3.7454105249
2019-08-11 10:00:00,3.54,0.53,3.5794552658,0.0,0,0.0,3.54,0.53,3.5794552658,3.63,0.54,3.6699455037,0.0,0,0.0,3.63,0.54,3.6699455037
2019-08-11 10:30:00,3.5700000000000003,0.58,3.616807985,0.0,0,0.0,3.5700000000000003,0.58,3.616807985,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313
2019-08-11 11:00:00,3.6,0.58,3.6464229047,0.0,0,0.0,3.6,0.58,3.6464229047,3.68,0.53,3.7179698762,0.0,0,0.0,3.68,0.53,3.7179698762
2019-08-11 11:30:00,3.66,0.6000000000000001,3.7088542705,0.0,0,0.0,3.66,0.6000000000000001,3.7088542705,3.74,0.56,3.7816927426999998,0.0,0,0.0,3.74,0.56,3.7816927426999998
2019-08-11 12:00:00,3.64,0.58,3.6859191527,0.0,0,0.0,3.64,0.58,3.6859191527,3.7199999999999998,0.54,3.7589892258,0.0,0,0.0,3.7199999999999998,0.54,3.7589892258
2019-08-11 12:30:00,3.66,0.6000000000000001,3.7088542705,0.0,0,0.0,3.66,0.6000000000000001,3.7088542705,3.74,0.56,3.7816927426999998,0.0,0,0.0,3.74,0.56,3.7816927426999998
2019-08-11 13:00:00,3.59,0.22,3.5967346302000003,0.0,0,0.0,3.59,0.22,3.5967346302000003,3.74,0.79,3.8225253433,0.0,0,0.0,3.74,0.79,3.8225253433
2019-08-11 13:30:00,3.65,0.6000000000000001,3.6989863476,0.0,0,0.0,3.65,0.6000000000000001,3.6989863476,3.77,0.6900000000000001,3.8326231226000003,0.0,0,0.0,3.77,0.6900000000000001,3.8326231226000003
2019-08-11 14:00:00,3.64,0.6000000000000001,3.6891191361,0.0,0,0.0,3.64,0.6000000000000001,3.6891191361,3.7199999999999998,0.55,3.7604388042,0.0,0,0.0,3.7199999999999998,0.55,3.7604388042
2019-08-11 14:30:00,3.64,0.61,3.6907587296,0.0,0,0.0,3.64,0.61,3.6907587296,3.7199999999999998,0.5700000000000001,3.7634160015,0.0,0,0.0,3.7199999999999998,0.5700000000000001,3.7634160015
2019-08-11 15:00:00,3.66,0.63,3.7138255209,0.0,0,0.0,3.66,0.63,3.7138255209,3.74,0.58,3.7847060652,0.0,0,0.0,3.74,0.58,3.7847060652
2019-08-11 15:30:00,3.71,0.66,3.7682489302,0.0,0,0.0,3.71,0.66,3.7682489302,3.79,0.62,3.8403775855999998,0.0,0,0.0,3.79,0.62,3.8403775855999998
2019-08-11 16:00:00,3.67,0.64,3.7253858860999998,0.0,0,0.0,3.67,0.64,3.7253858860999998,3.76,0.6000000000000001,3.8075714045,0.0,0,0.0,3.76,0.6000000000000001,3.8075714045
2019-08-11 16:30:00,3.67,0.61,3.720349446,0.0,0,0.0,3.67,0.61,3.720349446,3.76,0.5700000000000001,3.8029593740000003,0.0,0,0.0,3.76,0.5700000000000001,3.8029593740000003
2019-08-11 17:00:00,3.67,0.59,3.717122543,0.0,0,0.0,3.67,0.59,3.717122543,3.76,0.61,3.8091600124,0.0,0,0.0,3.76,0.61,3.8091600124
2019-08-11 17:30:00,3.65,0.61,3.7006215694,0.0,0,0.0,3.65,0.61,3.7006215694,3.73,0.5700000000000001,3.7733009421,0.0,0,0.0,3.73,0.5700000000000001,3.7733009421
2019-08-11 18:00:00,3.59,0.45,3.6180934206,0.0,0,0.0,3.59,0.45,3.6180934206,3.71,0.68,3.7718032823,0.0,0,0.0,3.71,0.68,3.7718032823
2019-08-11 18:30:00,3.51,0.34,3.5264287884,0.0,0,0.0,3.51,0.34,3.5264287884,3.62,0.66,3.6796738986,0.0,0,0.0,3.62,0.66,3.6796738986
2019-08-11 19:00:00,3.49,0.29,3.5020279839,0.0,0,0.0,3.49,0.29,3.5020279839,3.62,0.6900000000000001,3.6851729946000003,0.0,0,0.0,3.62,0.6900000000000001,3.6851729946000003
2019-08-11 19:30:00,3.49,0.51,3.5270667700000002,0.0,0,0.0,3.49,0.51,3.5270667700000002,3.6,0.63,3.6547092908,0.0,0,0.0,3.6,0.63,3.6547092908
2019-08-11 20:00:00,3.44,0.55,3.4836905718,0.0,0,0.0,3.44,0.55,3.4836905718,3.52,0.51,3.5567541383,0.0,0,0.0,3.52,0.51,3.5567541383
2019-08-11 20:30:00,3.38,0.49,3.4153330731000002,0.0,0,0.0,3.38,0.49,3.4153330731000002,3.47,0.52,3.5087462148,0.0,0,0.0,3.47,0.52,3.5087462148
2019-08-11 21:00:00,3.31,-0.01,3.3100151057,0.0,0,0.0,3.31,-0.01,3.3100151057,3.47,0.79,3.5587919299,0.0,0,0.0,3.47,0.79,3.5587919299
2019-08-11 21:30:00,3.29,0.07,3.2907445966,0.0,0,0.0,3.29,0.07,3.2907445966,3.44,0.75,3.520809566,0.0,0,0.0,3.44,0.75,3.520809566
2019-08-11 22:00:00,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389,3.36,0.5,3.3969986753,0.0,0,0.0,3.36,0.5,3.3969986753
2019-08-11 22:30:00,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716
2019-08-11 23:00:00,3.21,0.51,3.2502615279000002,0.0,0,0.0,3.21,0.51,3.2502615279000002,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2019-08-11 23:30:00,3.19,0.48,3.2259107241000002,0.0,0,0.0,3.19,0.48,3.2259107241000002,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2019-08-12 00:00:00,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873
2019-08-12 00:30:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2019-08-12 01:00:00,2.4,0.32,2.4212393521,0.0,0,0.0,2.4,0.32,2.4212393521,2.47,0.28,2.4858197843,0.0,0,0.0,2.47,0.28,2.4858197843
2019-08-12 01:30:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.16,0.4,3.1852158483,0.0,0,0.0,3.16,0.4,3.1852158483
2019-08-12 02:00:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.1,0.38,3.1232034836,0.0,0,0.0,3.1,0.38,3.1232034836
2019-08-12 02:30:00,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2019-08-12 03:00:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2019-08-12 03:30:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2019-08-12 04:00:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2019-08-12 04:30:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2019-08-12 05:00:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859
2019-08-12 05:30:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777
2019-08-12 06:00:00,3.12,0.45,3.1522848856,0.0,0,0.0,3.12,0.45,3.1522848856,3.19,0.41000000000000003,3.2162400408,0.0,0,0.0,3.19,0.41000000000000003,3.2162400408
2019-08-12 06:30:00,3.23,0.35000000000000003,3.2489075087,0.0,0,0.0,3.23,0.35000000000000003,3.2489075087,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862
2019-08-12 07:00:00,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004,3.49,0.48,3.5228539567,0.0,0,0.0,3.49,0.48,3.5228539567
2019-08-12 07:30:00,3.71,0.58,3.7550632485,0.0,0,0.0,3.71,0.58,3.7550632485,3.79,0.54,3.8282763746,0.0,0,0.0,3.79,0.54,3.8282763746
2019-08-12 08:00:00,3.92,0.55,3.9583961399,0.0,0,0.0,3.92,0.55,3.9583961399,4.05,0.68,4.1066896644,0.0,0,0.0,4.05,0.68,4.1066896644
2019-08-12 08:30:00,4.15,0.5700000000000001,4.1889616852,0.0,0,0.0,4.15,0.5700000000000001,4.1889616852,4.29,0.75,4.3550660156,0.0,0,0.0,4.29,0.75,4.3550660156
2019-08-12 09:00:00,4.38,0.64,4.4265110414,0.0,0,0.0,4.38,0.64,4.4265110414,4.47,0.6000000000000001,4.5100886909,0.0,0,0.0,4.47,0.6000000000000001,4.5100886909
2019-08-12 09:30:00,4.47,0.38,4.4861230478,0.0,0,0.0,4.47,0.38,4.4861230478,4.69,0.98,4.7912941884,0.0,0,0.0,4.69,0.98,4.7912941884
2019-08-12 10:00:00,4.53,0.27,4.5380392242,0.0,0,0.0,4.53,0.27,4.5380392242,4.76,1.01,4.865973695,0.0,0,0.0,4.76,1.01,4.865973695
2019-08-12 10:30:00,4.7,0.66,4.7461142001,0.0,0,0.0,4.7,0.66,4.7461142001,4.8100000000000005,0.6900000000000001,4.8592386235,0.0,0,0.0,4.8100000000000005,0.6900000000000001,4.8592386235
2019-08-12 11:00:00,4.75,0.71,4.8027700341,0.0,0,0.0,4.75,0.71,4.8027700341,4.84,0.67,4.8861539067,0.0,0,0.0,4.84,0.67,4.8861539067
2019-08-12 11:30:00,4.83,0.74,4.8863585624,0.0,0,0.0,4.83,0.74,4.8863585624,4.92,0.6900000000000001,4.9681485485,0.0,0,0.0,4.92,0.6900000000000001,4.9681485485
2019-08-12 12:00:00,4.85,0.74,4.9061288202,0.0,0,0.0,4.85,0.74,4.9061288202,4.94,0.6900000000000001,4.987955493,0.0,0,0.0,4.94,0.6900000000000001,4.987955493
2019-08-12 12:30:00,4.79,0.74,4.8468237022,0.0,0,0.0,4.79,0.74,4.8468237022,4.89,0.6900000000000001,4.9384410496,0.0,0,0.0,4.89,0.6900000000000001,4.9384410496
2019-08-12 13:00:00,4.5600000000000005,0.73,4.6180623642,0.0,0,0.0,4.5600000000000005,0.73,4.6180623642,4.65,0.6900000000000001,4.7009148046,0.0,0,0.0,4.65,0.6900000000000001,4.7009148046
2019-08-12 13:30:00,4.31,0.68,4.3633129615,0.0,0,0.0,4.31,0.68,4.3633129615,4.4,0.63,4.4448734515,0.0,0,0.0,4.4,0.63,4.4448734515
2019-08-12 14:00:00,4.41,0.75,4.473320914,0.0,0,0.0,4.41,0.75,4.473320914,4.49,0.7000000000000001,4.54423811,0.0,0,0.0,4.49,0.7000000000000001,4.54423811
2019-08-12 14:30:00,4.41,0.75,4.473320914,0.0,0,0.0,4.41,0.75,4.473320914,4.49,0.7000000000000001,4.54423811,0.0,0,0.0,4.49,0.7000000000000001,4.54423811
2019-08-12 15:00:00,4.43,0.76,4.4947191236,0.0,0,0.0,4.43,0.76,4.4947191236,4.51,0.72,4.567110684,0.0,0,0.0,4.51,0.72,4.567110684
2019-08-12 15:30:00,4.39,0.73,4.45028089,0.0,0,0.0,4.39,0.73,4.45028089,4.48,0.6900000000000001,4.5328247264,0.0,0,0.0,4.48,0.6900000000000001,4.5328247264
2019-08-12 16:00:00,4.35,0.73,4.4108275867,0.0,0,0.0,4.35,0.73,4.4108275867,4.44,0.6900000000000001,4.4932950048,0.0,0,0.0,4.44,0.6900000000000001,4.4932950048
2019-08-12 16:30:00,4.22,0.66,4.271299568,0.0,0,0.0,4.22,0.66,4.271299568,4.3,0.61,4.3430519223,0.0,0,0.0,4.3,0.61,4.3430519223
2019-08-12 17:00:00,4.1,0.67,4.1543832274,0.0,0,0.0,4.1,0.67,4.1543832274,4.19,0.62,4.2356227405,0.0,0,0.0,4.19,0.62,4.2356227405
2019-08-12 17:30:00,3.91,0.65,3.9636599249,0.0,0,0.0,3.91,0.65,3.9636599249,3.99,0.6000000000000001,4.0348605924,0.0,0,0.0,3.99,0.6000000000000001,4.0348605924
2019-08-12 18:00:00,3.69,0.62,3.7417242015000003,0.0,0,0.0,3.69,0.62,3.7417242015000003,3.77,0.5700000000000001,3.8128467055,0.0,0,0.0,3.77,0.5700000000000001,3.8128467055
2019-08-12 18:30:00,3.51,0.6000000000000001,3.5609128043,0.0,0,0.0,3.51,0.6000000000000001,3.5609128043,3.59,0.56,3.6334143722,0.0,0,0.0,3.59,0.56,3.6334143722
2019-08-12 19:00:00,3.34,0.56,3.3866207346,0.0,0,0.0,3.34,0.56,3.3866207346,3.42,0.51,3.4578172306,0.0,0,0.0,3.42,0.51,3.4578172306
2019-08-12 19:30:00,3.21,0.51,3.2502615279000002,0.0,0,0.0,3.21,0.51,3.2502615279000002,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323
2019-08-12 20:00:00,3.12,0.49,3.1582431825,0.0,0,0.0,3.12,0.49,3.1582431825,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2019-08-12 20:30:00,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831
2019-08-12 21:00:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567
2019-08-12 21:30:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901
2019-08-12 22:00:00,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003
2019-08-12 22:30:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-08-12 23:00:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2019-08-12 23:30:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.7800000000000002,0.35000000000000003,2.8019457525,0.0,0,0.0,2.7800000000000002,0.35000000000000003,2.8019457525
2019-08-13 00:00:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551
2019-08-13 00:30:00,2.68,0.44,2.7158792314999998,0.0,0,0.0,2.68,0.44,2.7158792314999998,2.73,0.22,2.7388501237,0.0,0,0.0,2.73,0.22,2.7388501237
2019-08-13 01:00:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998
2019-08-13 01:30:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998
2019-08-13 02:00:00,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174
2019-08-13 02:30:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2019-08-13 03:00:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.71,0.34,2.7312451373,0.0,0,0.0,2.71,0.34,2.7312451373
2019-08-13 03:30:00,2.69,0.41000000000000003,2.7210659676,0.0,0,0.0,2.69,0.41000000000000003,2.7210659676,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411
2019-08-13 04:00:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.73,0.33,2.7498727243000003,0.0,0,0.0,2.73,0.33,2.7498727243000003
2019-08-13 04:30:00,2.63,0.36,2.6545244395000003,0.0,0,0.0,2.63,0.36,2.6545244395000003,2.7,0.32,2.7188968351,0.0,0,0.0,2.7,0.32,2.7188968351
2019-08-13 05:00:00,2.63,0.36,2.6545244395000003,0.0,0,0.0,2.63,0.36,2.6545244395000003,2.7,0.32,2.7188968351,0.0,0,0.0,2.7,0.32,2.7188968351
2019-08-13 05:30:00,2.67,-0.08,2.671198233,0.0,0,0.0,2.67,-0.08,2.671198233,2.8200000000000003,0.64,2.8917122955,0.0,0,0.0,2.8200000000000003,0.64,2.8917122955
2019-08-13 06:00:00,2.7199999999999998,0.32,2.7387588430000003,0.0,0,0.0,2.7199999999999998,0.32,2.7387588430000003,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2019-08-13 06:30:00,2.87,0.43,2.9020337696,0.0,0,0.0,2.87,0.43,2.9020337696,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922
2019-08-13 07:00:00,3.01,0.22,3.0180291582,0.0,0,0.0,3.01,0.22,3.0180291582,3.12,0.5,3.1598101209,0.0,0,0.0,3.12,0.5,3.1598101209
2019-08-13 07:30:00,3.2800000000000002,0.12,3.2821943879,0.0,0,0.0,3.2800000000000002,0.12,3.2821943879,3.42,0.68,3.4869470888,0.0,0,0.0,3.42,0.68,3.4869470888
2019-08-13 08:00:00,3.5300000000000002,0.51,3.5666510903,0.0,0,0.0,3.5300000000000002,0.51,3.5666510903,3.61,0.47000000000000003,3.640467003,0.0,0,0.0,3.61,0.47000000000000003,3.640467003
2019-08-13 08:30:00,3.73,0.09,3.7310856329,0.0,0,0.0,3.73,0.09,3.7310856329,3.9,0.86,3.9936950309,0.0,0,0.0,3.9,0.86,3.9936950309
2019-08-13 09:00:00,3.93,0.33,3.9438306252,0.0,0,0.0,3.93,0.33,3.9438306252,4.08,0.77,4.152023603,0.0,0,0.0,4.08,0.77,4.152023603
2019-08-13 09:30:00,4.12,0.61,4.1649129643,0.0,0,0.0,4.12,0.61,4.1649129643,4.21,0.5700000000000001,4.2484114678000005,0.0,0,0.0,4.21,0.5700000000000001,4.2484114678000005
2019-08-13 10:00:00,4.17,0.51,4.2010712919,0.0,0,0.0,4.17,0.51,4.2010712919,4.33,0.8,4.4032828662,0.0,0,0.0,4.33,0.8,4.4032828662
2019-08-13 10:30:00,4.24,0.11,4.2414266468,0.0,0,0.0,4.24,0.11,4.2414266468,4.45,0.98,4.5566325285,0.0,0,0.0,4.45,0.98,4.5566325285
2019-08-13 11:00:00,4.29,0.13,4.291969245,0.0,0,0.0,4.29,0.13,4.291969245,4.5,0.98,4.6054750026,0.0,0,0.0,4.5,0.98,4.6054750026
2019-08-13 11:30:00,4.34,0.08,4.3407372646,0.0,0,0.0,4.34,0.08,4.3407372646,4.55,0.98,4.6543420588,0.0,0,0.0,4.55,0.98,4.6543420588
2019-08-13 12:00:00,4.45,0.65,4.4972213644,0.0,0,0.0,4.45,0.65,4.4972213644,4.55,0.71,4.6050624317,0.0,0,0.0,4.55,0.71,4.6050624317
2019-08-13 12:30:00,4.46,0.72,4.5177427992,0.0,0,0.0,4.46,0.72,4.5177427992,4.55,0.67,4.5990651224,0.0,0,0.0,4.55,0.67,4.5990651224
2019-08-13 13:00:00,4.47,0.72,4.5276152663,0.0,0,0.0,4.47,0.72,4.5276152663,4.55,0.67,4.5990651224,0.0,0,0.0,4.55,0.67,4.5990651224
2019-08-13 13:30:00,4.44,0.78,4.5079929015,0.0,0,0.0,4.44,0.78,4.5079929015,4.53,0.73,4.5884420014,0.0,0,0.0,4.53,0.73,4.5884420014
2019-08-13 14:00:00,4.54,0.76,4.6031728188,0.0,0,0.0,4.54,0.76,4.6031728188,4.63,0.71,4.6841221163,0.0,0,0.0,4.63,0.71,4.6841221163
2019-08-13 14:30:00,4.54,0.76,4.6031728188,0.0,0,0.0,4.54,0.76,4.6031728188,4.63,0.71,4.6841221163,0.0,0,0.0,4.63,0.71,4.6841221163
2019-08-13 15:00:00,4.49,0.81,4.5624773972,0.0,0,0.0,4.49,0.81,4.5624773972,4.58,0.77,4.6442760469,0.0,0,0.0,4.58,0.77,4.6442760469
2019-08-13 15:30:00,4.54,0.79,4.6082209148,0.0,0,0.0,4.54,0.79,4.6082209148,4.63,0.75,4.6903517992,0.0,0,0.0,4.63,0.75,4.6903517992
2019-08-13 16:00:00,4.51,0.78,4.576953135,0.0,0,0.0,4.51,0.78,4.576953135,4.6,0.73,4.6575637408,0.0,0,0.0,4.6,0.73,4.6575637408
2019-08-13 16:30:00,4.38,0.75,4.4437484177,0.0,0,0.0,4.38,0.75,4.4437484177,4.47,0.71,4.5260357931,0.0,0,0.0,4.47,0.71,4.5260357931
2019-08-13 17:00:00,4.15,0.75,4.2172265768,0.0,0,0.0,4.15,0.75,4.2172265768,4.24,0.71,4.2990347754,0.0,0,0.0,4.24,0.71,4.2990347754
2019-08-13 17:30:00,4.05,0.68,4.1066896644,0.0,0,0.0,4.05,0.68,4.1066896644,4.13,0.63,4.1777745272,0.0,0,0.0,4.13,0.63,4.1777745272
2019-08-13 18:00:00,3.79,0.64,3.8436571127,0.0,0,0.0,3.79,0.64,3.8436571127,3.88,0.6000000000000001,3.9261176753,0.0,0,0.0,3.88,0.6000000000000001,3.9261176753
2019-08-13 18:30:00,3.51,0.66,3.5715122847,0.0,0,0.0,3.51,0.66,3.5715122847,3.59,0.62,3.6431442464,0.0,0,0.0,3.59,0.62,3.6431442464
2019-08-13 19:00:00,3.49,0.63,3.5464066321,0.0,0,0.0,3.49,0.63,3.5464066321,3.5700000000000003,0.58,3.616807985,0.0,0,0.0,3.5700000000000003,0.58,3.616807985
2019-08-13 19:30:00,3.3,0.56,3.3471779158,0.0,0,0.0,3.3,0.56,3.3471779158,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912
2019-08-13 20:00:00,3.18,0.53,3.2238641411,0.0,0,0.0,3.18,0.53,3.2238641411,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368
2019-08-13 20:30:00,3.01,0.54,3.0580549374,0.0,0,0.0,3.01,0.54,3.0580549374,3.08,0.5,3.1203204964,0.0,0,0.0,3.08,0.5,3.1203204964
2019-08-13 21:00:00,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636
2019-08-13 21:30:00,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2019-08-13 22:00:00,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904,2.9699999999999998,0.44,3.0024156941,0.0,0,0.0,2.9699999999999998,0.44,3.0024156941
2019-08-13 22:30:00,2.77,-0.05,2.7704512268,0.0,0,0.0,2.77,-0.05,2.7704512268,2.92,0.6900000000000001,3.0004166377,0.0,0,0.0,2.92,0.6900000000000001,3.0004166377
2019-08-13 23:00:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337
2019-08-13 23:30:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2019-08-14 00:00:00,2.71,0.45,2.7471075698,0.0,0,0.0,2.71,0.45,2.7471075698,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735
2019-08-14 00:30:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003
2019-08-14 01:00:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2019-08-14 01:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2019-08-14 02:00:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2019-08-14 02:30:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2019-08-14 03:00:00,2.7,0.41000000000000003,2.7309522149000003,0.0,0,0.0,2.7,0.41000000000000003,2.7309522149000003,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2019-08-14 03:30:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2019-08-14 04:00:00,2.73,0.42,2.762118752,0.0,0,0.0,2.73,0.42,2.762118752,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626
2019-08-14 04:30:00,2.73,0.44,2.765230551,0.0,0,0.0,2.73,0.44,2.765230551,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2019-08-14 05:00:00,2.73,0.42,2.762118752,0.0,0,0.0,2.73,0.42,2.762118752,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626
2019-08-14 05:30:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654
2019-08-14 06:00:00,2.85,0.45,2.8853076093,0.0,0,0.0,2.85,0.45,2.8853076093,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756
2019-08-14 06:30:00,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456
2019-08-14 07:00:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2019-08-14 07:30:00,3.39,0.41000000000000003,3.414703501,0.0,0,0.0,3.39,0.41000000000000003,3.414703501,3.49,0.58,3.5378665888,0.0,0,0.0,3.49,0.58,3.5378665888
2019-08-14 08:00:00,3.58,0.02,3.5800558655,0.0,0,0.0,3.58,0.02,3.5800558655,3.76,0.86,3.8570973542,0.0,0,0.0,3.76,0.86,3.8570973542
2019-08-14 08:30:00,3.87,0.59,3.9147158262,0.0,0,0.0,3.87,0.59,3.9147158262,3.96,0.59,4.0037107788,0.0,0,0.0,3.96,0.59,4.0037107788
2019-08-14 09:00:00,4.04,0.08,4.0407920016,0.0,0,0.0,4.04,0.08,4.0407920016,4.25,0.97,4.3592889328,0.0,0,0.0,4.25,0.97,4.3592889328
2019-08-14 09:30:00,4.26,0.65,4.3093038881,0.0,0,0.0,4.26,0.65,4.3093038881,4.35,0.61,4.3925618948,0.0,0,0.0,4.35,0.61,4.3925618948
2019-08-14 10:00:00,4.34,0.6000000000000001,4.3812783523,0.0,0,0.0,4.34,0.6000000000000001,4.3812783523,4.46,0.6900000000000001,4.5130588297,0.0,0,0.0,4.46,0.6900000000000001,4.5130588297
2019-08-14 10:30:00,4.38,0.32,4.3916739405000005,0.0,0,0.0,4.38,0.32,4.3916739405000005,4.6,1.02,4.7117300432,0.0,0,0.0,4.6,1.02,4.7117300432
2019-08-14 11:00:00,4.42,0.22,4.4254717263,0.0,0,0.0,4.42,0.22,4.4254717263,4.63,1.0,4.7367604964000005,0.0,0,0.0,4.63,1.0,4.7367604964000005
2019-08-14 11:30:00,4.5,0.36,4.5143770334,0.0,0,0.0,4.5,0.36,4.5143770334,4.73,1.04,4.8429846169,0.0,0,0.0,4.73,1.04,4.8429846169
2019-08-14 12:00:00,4.57,0.59,4.6079279508,0.0,0,0.0,4.57,0.59,4.6079279508,4.73,0.88,4.8111641003,0.0,0,0.0,4.73,0.88,4.8111641003
2019-08-14 12:30:00,4.59,0.73,4.6476875971,0.0,0,0.0,4.59,0.73,4.6476875971,4.68,0.6900000000000001,4.7305919291,0.0,0,0.0,4.68,0.6900000000000001,4.7305919291
2019-08-14 13:00:00,4.57,0.72,4.6263700673,0.0,0,0.0,4.57,0.72,4.6263700673,4.66,0.67,4.7079188607999995,0.0,0,0.0,4.66,0.67,4.7079188607999995
2019-08-14 13:30:00,4.61,0.75,4.6706102385,0.0,0,0.0,4.61,0.75,4.6706102385,4.7,0.71,4.7533251519,0.0,0,0.0,4.7,0.71,4.7533251519
2019-08-14 14:00:00,4.58,0.75,4.641002047,0.0,0,0.0,4.58,0.75,4.641002047,4.67,0.71,4.7236638322,0.0,0,0.0,4.67,0.71,4.7236638322
2019-08-14 14:30:00,4.61,0.75,4.6706102385,0.0,0,0.0,4.61,0.75,4.6706102385,4.71,0.71,4.7632132012,0.0,0,0.0,4.71,0.71,4.7632132012
2019-08-14 15:00:00,4.63,0.75,4.6903517992,0.0,0,0.0,4.63,0.75,4.6903517992,4.72,0.71,4.7731017169,0.0,0,0.0,4.72,0.71,4.7731017169
2019-08-14 15:30:00,4.58,0.74,4.6393965125,0.0,0,0.0,4.58,0.74,4.6393965125,4.67,0.6900000000000001,4.7206991008,0.0,0,0.0,4.67,0.6900000000000001,4.7206991008
2019-08-14 16:00:00,4.52,0.72,4.5769859078,0.0,0,0.0,4.52,0.72,4.5769859078,4.61,0.68,4.6598819728,0.0,0,0.0,4.61,0.68,4.6598819728
2019-08-14 16:30:00,4.49,0.72,4.5473618726,0.0,0,0.0,4.49,0.72,4.5473618726,4.58,0.68,4.630205179,0.0,0,0.0,4.58,0.68,4.630205179
2019-08-14 17:00:00,4.35,0.7000000000000001,4.40596187,0.0,0,0.0,4.35,0.7000000000000001,4.40596187,4.44,0.66,4.4887860274,0.0,0,0.0,4.44,0.66,4.4887860274
2019-08-14 17:30:00,4.13,0.7000000000000001,4.1889020041,0.0,0,0.0,4.13,0.7000000000000001,4.1889020041,4.21,0.66,4.2614199511,0.0,0,0.0,4.21,0.66,4.2614199511
2019-08-14 18:00:00,3.92,0.67,3.9768454835,0.0,0,0.0,3.92,0.67,3.9768454835,4.01,0.63,4.0591871107,0.0,0,0.0,4.01,0.63,4.0591871107
2019-08-14 18:30:00,3.75,0.65,3.8059164468,0.0,0,0.0,3.75,0.65,3.8059164468,3.84,0.6000000000000001,3.8865923378,0.0,0,0.0,3.84,0.6000000000000001,3.8865923378
2019-08-14 19:00:00,3.62,0.65,3.6778934188,0.0,0,0.0,3.62,0.65,3.6778934188,3.7,0.58,3.7451835736,0.0,0,0.0,3.7,0.58,3.7451835736
2019-08-14 19:30:00,3.49,0.58,3.5378665888,0.0,0,0.0,3.49,0.58,3.5378665888,3.5700000000000003,0.53,3.6091273183,0.0,0,0.0,3.5700000000000003,0.53,3.6091273183
2019-08-14 20:00:00,3.4,0.58,3.4491158287,0.0,0,0.0,3.4,0.58,3.4491158287,3.48,0.53,3.5201278386,0.0,0,0.0,3.48,0.53,3.5201278386
2019-08-14 20:30:00,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193
2019-08-14 21:00:00,3.2800000000000002,0.55,3.3257931385,0.0,0,0.0,3.2800000000000002,0.55,3.3257931385,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566
2019-08-14 21:30:00,3.17,0.52,3.2123667288,0.0,0,0.0,3.17,0.52,3.2123667288,3.24,0.48,3.2753625753,0.0,0,0.0,3.24,0.48,3.2753625753
2019-08-14 22:00:00,3.06,-0.12,3.0623520372,0.0,0,0.0,3.06,-0.12,3.0623520372,3.23,0.8300000000000001,3.3349362813,0.0,0,0.0,3.23,0.8300000000000001,3.3349362813
2019-08-14 22:30:00,3.01,0.2,3.0166372006,0.0,0,0.0,3.01,0.2,3.0166372006,3.13,0.62,3.1908149429,0.0,0,0.0,3.13,0.62,3.1908149429
2019-08-14 23:00:00,3.01,0.5,3.0512456473,0.0,0,0.0,3.01,0.5,3.0512456473,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928
2019-08-14 23:30:00,2.93,0.46,2.9658894113,0.0,0,0.0,2.93,0.46,2.9658894113,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347
2019-08-15 00:00:00,2.89,0.46,2.9263800163,0.0,0,0.0,2.89,0.46,2.9263800163,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088
2019-08-15 00:30:00,2.84,0.46,2.8770123392,0.0,0,0.0,2.84,0.46,2.8770123392,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572
2019-08-15 01:00:00,2.8200000000000003,0.19,2.8263934616,0.0,0,0.0,2.8200000000000003,0.19,2.8263934616,2.93,0.5700000000000001,2.9849288099,0.0,0,0.0,2.93,0.5700000000000001,2.9849288099
