Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-15 01:30:00,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002,2.89,0.44,2.9233029265,0.0,0,0.0,2.89,0.44,2.9233029265
2019-08-15 02:00:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2019-08-15 02:30:00,2.79,0.44,2.8244822534000003,0.0,0,0.0,2.79,0.44,2.8244822534000003,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2019-08-15 03:00:00,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953
2019-08-15 03:30:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.86,0.5,2.9033773437,0.0,0,0.0,2.86,0.5,2.9033773437
2019-08-15 04:00:00,2.71,-0.18,2.7159712811,0.0,0,0.0,2.71,-0.18,2.7159712811,2.88,0.8200000000000001,2.9944615543,0.0,0,0.0,2.88,0.8200000000000001,2.9944615543
2019-08-15 04:30:00,2.75,-0.2,2.7572631358,0.0,0,0.0,2.75,-0.2,2.7572631358,2.92,0.79,3.0249793388,0.0,0,0.0,2.92,0.79,3.0249793388
2019-08-15 05:00:00,2.75,-0.09,2.7514723331,0.0,0,0.0,2.75,-0.09,2.7514723331,2.91,0.71,2.9953630832,0.0,0,0.0,2.91,0.71,2.9953630832
2019-08-15 05:30:00,2.75,-0.19,2.756555822,0.0,0,0.0,2.75,-0.19,2.756555822,2.92,0.8,3.0276063152,0.0,0,0.0,2.92,0.8,3.0276063152
2019-08-15 06:00:00,2.85,-0.2,2.8570089254,0.0,0,0.0,2.85,-0.2,2.8570089254,3.02,0.79,3.1216181701,0.0,0,0.0,3.02,0.79,3.1216181701
2019-08-15 06:30:00,3.0,0.44,3.0320949853,0.0,0,0.0,3.0,0.44,3.0320949853,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138
2019-08-15 07:00:00,3.1,0.51,3.1416715296,0.0,0,0.0,3.1,0.51,3.1416715296,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689
2019-08-15 07:30:00,3.44,0.58,3.4885527085,0.0,0,0.0,3.44,0.58,3.4885527085,3.52,0.53,3.5596769516,0.0,0,0.0,3.52,0.53,3.5596769516
2019-08-15 08:00:00,3.66,0.58,3.7056713292,0.0,0,0.0,3.66,0.58,3.7056713292,3.74,0.53,3.7773668077,0.0,0,0.0,3.74,0.53,3.7773668077
2019-08-15 08:30:00,3.85,0.48,3.8798066962,0.0,0,0.0,3.85,0.48,3.8798066962,3.98,0.75,4.0500493824,0.0,0,0.0,3.98,0.75,4.0500493824
2019-08-15 09:00:00,4.0,0.44,4.0241272346,0.0,0,0.0,4.0,0.44,4.0241272346,4.19,0.93,4.291969245,0.0,0,0.0,4.19,0.93,4.291969245
2019-08-15 09:30:00,4.12,0.25,4.1275779823,0.0,0,0.0,4.12,0.25,4.1275779823,4.34,1.01,4.4559735188000005,0.0,0,0.0,4.34,1.01,4.4559735188000005
2019-08-15 10:00:00,4.25,0.33,4.262792512,0.0,0,0.0,4.25,0.33,4.262792512,4.47,1.03,4.5871341816,0.0,0,0.0,4.47,1.03,4.5871341816
2019-08-15 10:30:00,4.28,0.4,4.2986509512,0.0,0,0.0,4.28,0.4,4.2986509512,4.51,1.09,4.6398491355,0.0,0,0.0,4.51,1.09,4.6398491355
2019-08-15 11:00:00,4.43,0.49,4.4570169396,0.0,0,0.0,4.43,0.49,4.4570169396,4.62,0.96,4.7186862578,0.0,0,0.0,4.62,0.96,4.7186862578
2019-08-15 11:30:00,4.55,0.73,4.6081883642,0.0,0,0.0,4.55,0.73,4.6081883642,4.64,0.68,4.6895628794,0.0,0,0.0,4.64,0.68,4.6895628794
2019-08-15 12:00:00,4.54,0.74,4.5999130427,0.0,0,0.0,4.54,0.74,4.5999130427,4.63,0.6900000000000001,4.6811323416,0.0,0,0.0,4.63,0.6900000000000001,4.6811323416
2019-08-15 12:30:00,4.48,0.79,4.5491207942,0.0,0,0.0,4.48,0.79,4.5491207942,4.57,0.75,4.6311337705,0.0,0,0.0,4.57,0.75,4.6311337705
2019-08-15 13:00:00,4.52,0.76,4.5834484834,0.0,0,0.0,4.52,0.76,4.5834484834,4.61,0.72,4.6658868396,0.0,0,0.0,4.61,0.72,4.6658868396
2019-08-15 13:30:00,4.54,0.76,4.6031728188,0.0,0,0.0,4.54,0.76,4.6031728188,4.63,0.72,4.6856483009000005,0.0,0,0.0,4.63,0.72,4.6856483009000005
2019-08-15 14:00:00,4.54,0.74,4.5999130427,0.0,0,0.0,4.54,0.74,4.5999130427,4.64,0.7000000000000001,4.6925046617,0.0,0,0.0,4.64,0.7000000000000001,4.6925046617
2019-08-15 14:30:00,4.57,0.75,4.6311337705,0.0,0,0.0,4.57,0.75,4.6311337705,4.66,0.7000000000000001,4.7122818252,0.0,0,0.0,4.66,0.7000000000000001,4.7122818252
2019-08-15 15:00:00,4.63,0.8,4.6986061763,0.0,0,0.0,4.63,0.8,4.6986061763,4.72,0.75,4.7792154168,0.0,0,0.0,4.72,0.75,4.7792154168
2019-08-15 15:30:00,4.55,0.77,4.6146939227,0.0,0,0.0,4.55,0.77,4.6146939227,4.64,0.72,4.6955297891,0.0,0,0.0,4.64,0.72,4.6955297891
2019-08-15 16:00:00,4.44,0.74,4.5012442724,0.0,0,0.0,4.44,0.74,4.5012442724,4.53,0.7000000000000001,4.5837648282,0.0,0,0.0,4.53,0.7000000000000001,4.5837648282
2019-08-15 16:30:00,4.35,0.72,4.4091835979,0.0,0,0.0,4.35,0.72,4.4091835979,4.44,0.68,4.4917702524,0.0,0,0.0,4.44,0.68,4.4917702524
2019-08-15 17:00:00,4.2,0.7000000000000001,4.2579337712,0.0,0,0.0,4.2,0.7000000000000001,4.2579337712,4.29,0.65,4.3389630098,0.0,0,0.0,4.29,0.65,4.3389630098
2019-08-15 17:30:00,3.98,0.67,4.0360004955,0.0,0,0.0,3.98,0.67,4.0360004955,4.07,0.63,4.1184705899,0.0,0,0.0,4.07,0.63,4.1184705899
2019-08-15 18:00:00,3.8200000000000003,0.6900000000000001,3.8818165851,0.0,0,0.0,3.8200000000000003,0.6900000000000001,3.8818165851,3.9,0.65,3.9537956447,0.0,0,0.0,3.9,0.65,3.9537956447
2019-08-15 18:30:00,3.62,0.63,3.6744115175000003,0.0,0,0.0,3.62,0.63,3.6744115175000003,3.7,0.58,3.7451835736,0.0,0,0.0,3.7,0.58,3.7451835736
2019-08-15 19:00:00,3.5,0.6000000000000001,3.5510561809,0.0,0,0.0,3.5,0.6000000000000001,3.5510561809,3.58,0.55,3.6220022087,0.0,0,0.0,3.58,0.55,3.6220022087
2019-08-15 19:30:00,3.42,0.58,3.4688326567,0.0,0,0.0,3.42,0.58,3.4688326567,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477
2019-08-15 20:00:00,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085,3.38,0.49,3.4153330731000002,0.0,0,0.0,3.38,0.49,3.4153330731000002
2019-08-15 20:30:00,3.24,0.54,3.2846917664,0.0,0,0.0,3.24,0.54,3.2846917664,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244
2019-08-15 21:00:00,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2019-08-15 21:30:00,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545
2019-08-15 22:00:00,3.02,0.48,3.0579077815,0.0,0,0.0,3.02,0.48,3.0579077815,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746
2019-08-15 22:30:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415
2019-08-15 23:00:00,2.9,0.46,2.9362561196,0.0,0,0.0,2.9,0.46,2.9362561196,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662
2019-08-15 23:30:00,2.83,0.11,2.8321370023,0.0,0,0.0,2.83,0.11,2.8321370023,2.96,0.59,3.0182279569,0.0,0,0.0,2.96,0.59,3.0182279569
2019-08-16 00:00:00,2.83,0.45,2.8655540476,0.0,0,0.0,2.83,0.45,2.8655540476,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271
2019-08-16 00:30:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654
2019-08-16 01:00:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654
2019-08-16 01:30:00,2.7800000000000002,0.45,2.8161853632,0.0,0,0.0,2.7800000000000002,0.45,2.8161853632,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022
2019-08-16 02:00:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2019-08-16 02:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2019-08-16 03:00:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2019-08-16 03:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003
2019-08-16 04:00:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2019-08-16 04:30:00,2.74,0.42,2.772002886,0.0,0,0.0,2.74,0.42,2.772002886,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2019-08-16 05:00:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2019-08-16 05:30:00,2.76,0.06,2.7606520969,0.0,0,0.0,2.76,0.06,2.7606520969,2.89,0.6000000000000001,2.9516266702,0.0,0,0.0,2.89,0.6000000000000001,2.9516266702
2019-08-16 06:00:00,2.85,0.45,2.8853076093,0.0,0,0.0,2.85,0.45,2.8853076093,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756
2019-08-16 06:30:00,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484
2019-08-16 07:00:00,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463,3.22,0.52,3.2617173391,0.0,0,0.0,3.22,0.52,3.2617173391
2019-08-16 07:30:00,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402,3.5,0.51,3.5369619732,0.0,0,0.0,3.5,0.51,3.5369619732
2019-08-16 08:00:00,3.62,0.03,3.6201243073000002,0.0,0,0.0,3.62,0.03,3.6201243073000002,3.7800000000000002,0.8200000000000001,3.8679193373,0.0,0,0.0,3.7800000000000002,0.8200000000000001,3.8679193373
2019-08-16 08:30:00,3.87,0.24,3.877434719,0.0,0,0.0,3.87,0.24,3.877434719,4.01,0.75,4.0795342871,0.0,0,0.0,4.01,0.75,4.0795342871
2019-08-16 09:00:00,4.01,0.11,4.0115084445,0.0,0,0.0,4.01,0.11,4.0115084445,4.2,0.9500000000000001,4.306100324,0.0,0,0.0,4.2,0.9500000000000001,4.306100324
2019-08-16 09:30:00,4.2,0.63,4.2469871674,0.0,0,0.0,4.2,0.63,4.2469871674,4.28,0.59,4.3204745110000005,0.0,0,0.0,4.28,0.59,4.3204745110000005
2019-08-16 10:00:00,4.26,0.63,4.3063325464,0.0,0,0.0,4.26,0.63,4.3063325464,4.35,0.59,4.3898291539,0.0,0,0.0,4.35,0.59,4.3898291539
2019-08-16 10:30:00,4.33,0.68,4.3830697006,0.0,0,0.0,4.33,0.68,4.3830697006,4.42,0.64,4.4660944907,0.0,0,0.0,4.42,0.64,4.4660944907
2019-08-16 11:00:00,4.43,0.68,4.4818857638,0.0,0,0.0,4.43,0.68,4.4818857638,4.55,0.79,4.6180731913,0.0,0,0.0,4.55,0.79,4.6180731913
2019-08-16 11:30:00,4.45,0.81,4.5231183933,0.0,0,0.0,4.45,0.81,4.5231183933,4.53,0.76,4.5933103531,0.0,0,0.0,4.53,0.76,4.5933103531
2019-08-16 12:00:00,4.48,0.73,4.539085811,0.0,0,0.0,4.48,0.73,4.539085811,4.57,0.68,4.6203138422,0.0,0,0.0,4.57,0.68,4.6203138422
2019-08-16 12:30:00,4.46,0.68,4.5115407568,0.0,0,0.0,4.46,0.68,4.5115407568,4.55,0.64,4.5947905284,0.0,0,0.0,4.55,0.64,4.5947905284
2019-08-16 13:00:00,4.39,0.73,4.45028089,0.0,0,0.0,4.39,0.73,4.45028089,4.48,0.68,4.5313132754000005,0.0,0,0.0,4.48,0.68,4.5313132754000005
2019-08-16 13:30:00,4.41,0.74,4.4716551745,0.0,0,0.0,4.41,0.74,4.4716551745,4.5,0.6900000000000001,4.5525926679,0.0,0,0.0,4.5,0.6900000000000001,4.5525926679
2019-08-16 14:00:00,4.44,0.71,4.4964096788,0.0,0,0.0,4.44,0.71,4.4964096788,4.53,0.67,4.5792794193,0.0,0,0.0,4.53,0.67,4.5792794193
2019-08-16 14:30:00,4.48,0.71,4.5359122566,0.0,0,0.0,4.48,0.71,4.5359122566,4.57,0.67,4.6188526714,0.0,0,0.0,4.57,0.67,4.6188526714
2019-08-16 15:00:00,4.38,0.75,4.4437484177,0.0,0,0.0,4.38,0.75,4.4437484177,4.47,0.7000000000000001,4.5244778704,0.0,0,0.0,4.47,0.7000000000000001,4.5244778704
2019-08-16 15:30:00,4.44,0.79,4.5097339168,0.0,0,0.0,4.44,0.79,4.5097339168,4.53,0.75,4.5916663642,0.0,0,0.0,4.53,0.75,4.5916663642
2019-08-16 16:00:00,4.35,0.6900000000000001,4.4043841794,0.0,0,0.0,4.35,0.6900000000000001,4.4043841794,4.44,0.64,4.4858889866,0.0,0,0.0,4.44,0.64,4.4858889866
2019-08-16 16:30:00,4.26,0.67,4.3123659399,0.0,0,0.0,4.26,0.67,4.3123659399,4.35,0.63,4.3953839423,0.0,0,0.0,4.35,0.63,4.3953839423
2019-08-16 17:00:00,4.26,0.67,4.3123659399,0.0,0,0.0,4.26,0.67,4.3123659399,4.35,0.63,4.3953839423,0.0,0,0.0,4.35,0.63,4.3953839423
2019-08-16 17:30:00,4.26,0.67,4.3123659399,0.0,0,0.0,4.26,0.67,4.3123659399,4.35,0.63,4.3953839423,0.0,0,0.0,4.35,0.63,4.3953839423
2019-08-16 18:00:00,3.71,0.62,3.7614491888,0.0,0,0.0,3.71,0.62,3.7614491888,3.79,0.5700000000000001,3.8326231226000003,0.0,0,0.0,3.79,0.5700000000000001,3.8326231226000003
2019-08-16 18:30:00,3.51,0.62,3.5643372455,0.0,0,0.0,3.51,0.62,3.5643372455,3.59,0.5700000000000001,3.6349690508,0.0,0,0.0,3.59,0.5700000000000001,3.6349690508
2019-08-16 19:00:00,3.43,0.62,3.4855845995,0.0,0,0.0,3.43,0.62,3.4855845995,3.51,0.5700000000000001,3.5559808773,0.0,0,0.0,3.51,0.5700000000000001,3.5559808773
2019-08-16 19:30:00,3.37,0.5700000000000001,3.4178648306,0.0,0,0.0,3.37,0.5700000000000001,3.4178648306,3.45,0.53,3.4904727474,0.0,0,0.0,3.45,0.53,3.4904727474
2019-08-16 20:00:00,3.27,0.54,3.3142872537,0.0,0,0.0,3.27,0.54,3.3142872537,3.35,0.49,3.3856461717,0.0,0,0.0,3.35,0.49,3.3856461717
2019-08-16 20:30:00,3.16,0.5,3.1993124261,0.0,0,0.0,3.16,0.5,3.1993124261,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322
2019-08-16 21:00:00,3.16,0.5,3.1993124261,0.0,0,0.0,3.16,0.5,3.1993124261,3.24,0.46,3.2724914056,0.0,0,0.0,3.24,0.46,3.2724914056
2019-08-16 21:30:00,3.11,0.51,3.1515393064,0.0,0,0.0,3.11,0.51,3.1515393064,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933
2019-08-16 22:00:00,3.05,0.49,3.0891099042,0.0,0,0.0,3.05,0.49,3.0891099042,3.12,0.45,3.1522848856,0.0,0,0.0,3.12,0.45,3.1522848856
2019-08-16 22:30:00,3.03,0.51,3.072621031,0.0,0,0.0,3.03,0.51,3.072621031,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057
2019-08-16 23:00:00,2.96,0.48,2.9986663702,0.0,0,0.0,2.96,0.48,2.9986663702,3.04,0.44,3.0716770664,0.0,0,0.0,3.04,0.44,3.0716770664
2019-08-16 23:30:00,2.92,0.27,2.9324563083,0.0,0,0.0,2.92,0.27,2.9324563083,3.02,0.56,3.0714817271,0.0,0,0.0,3.02,0.56,3.0714817271
2019-08-17 00:00:00,2.9,0.47000000000000003,2.9378393421,0.0,0,0.0,2.9,0.47000000000000003,2.9378393421,2.9699999999999998,0.44,3.0024156941,0.0,0,0.0,2.9699999999999998,0.44,3.0024156941
2019-08-17 00:30:00,2.83,0.46,2.8671414336,0.0,0,0.0,2.83,0.46,2.8671414336,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606
2019-08-17 01:00:00,2.7800000000000002,0.46,2.8178005607000003,0.0,0,0.0,2.7800000000000002,0.46,2.8178005607000003,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654
2019-08-17 01:30:00,2.76,0.43,2.7932955447000003,0.0,0,0.0,2.76,0.43,2.7932955447000003,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2019-08-17 02:00:00,2.76,0.43,2.7932955447000003,0.0,0,0.0,2.76,0.43,2.7932955447000003,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2019-08-17 02:30:00,2.73,0.43,2.7636569975,0.0,0,0.0,2.73,0.43,2.7636569975,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2019-08-17 03:00:00,2.75,0.45,2.7865749586,0.0,0,0.0,2.75,0.45,2.7865749586,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012
2019-08-17 03:30:00,2.75,0.45,2.7865749586,0.0,0,0.0,2.75,0.45,2.7865749586,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012
2019-08-17 04:00:00,2.7199999999999998,0.44,2.7553584159,0.0,0,0.0,2.7199999999999998,0.44,2.7553584159,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846
2019-08-17 04:30:00,2.75,0.44,2.7849775583,0.0,0,0.0,2.75,0.44,2.7849775583,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519
2019-08-17 05:00:00,2.71,0.44,2.7454872063,0.0,0,0.0,2.71,0.44,2.7454872063,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557
2019-08-17 05:30:00,2.71,0.42,2.7423530043,0.0,0,0.0,2.71,0.42,2.7423530043,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2019-08-17 06:00:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862
2019-08-17 06:30:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2019-08-17 07:00:00,2.88,0.23,2.8891694308,0.0,0,0.0,2.88,0.23,2.8891694308,2.99,0.55,3.0401644692,0.0,0,0.0,2.99,0.55,3.0401644692
2019-08-17 07:30:00,2.9699999999999998,0.18,2.9754495459,0.0,0,0.0,2.9699999999999998,0.18,2.9754495459,3.09,0.61,3.1496348995,0.0,0,0.0,3.09,0.61,3.1496348995
2019-08-17 08:00:00,3.03,0.48,3.0677842167,0.0,0,0.0,3.03,0.48,3.0677842167,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
2019-08-17 08:30:00,3.1,0.15,3.1036269106,0.0,0,0.0,3.1,0.15,3.1036269106,3.23,0.64,3.2927951652,0.0,0,0.0,3.23,0.64,3.2927951652
2019-08-17 09:00:00,3.13,0.29,3.1434057963,0.0,0,0.0,3.13,0.29,3.1434057963,3.24,0.59,3.2932810387,0.0,0,0.0,3.24,0.59,3.2932810387
2019-08-17 09:30:00,3.17,0.51,3.2107631492,0.0,0,0.0,3.17,0.51,3.2107631492,3.24,0.47000000000000003,3.273912033,0.0,0,0.0,3.24,0.47000000000000003,3.273912033
2019-08-17 10:00:00,3.24,0.54,3.2846917664,0.0,0,0.0,3.24,0.54,3.2846917664,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244
2019-08-17 10:30:00,3.25,0.54,3.2945561158,0.0,0,0.0,3.25,0.54,3.2945561158,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244
2019-08-17 11:00:00,3.29,0.54,3.3340215956,0.0,0,0.0,3.29,0.54,3.3340215956,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295
2019-08-17 11:30:00,3.31,0.39,3.3328966381000003,0.0,0,0.0,3.31,0.39,3.3328966381000003,3.41,0.5700000000000001,3.4573110939,0.0,0,0.0,3.41,0.5700000000000001,3.4573110939
2019-08-17 12:00:00,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655
2019-08-17 12:30:00,3.39,0.5700000000000001,3.4375863626,0.0,0,0.0,3.39,0.5700000000000001,3.4375863626,3.46,0.52,3.4988569562,0.0,0,0.0,3.46,0.52,3.4988569562
2019-08-17 13:00:00,3.37,0.58,3.4195467536,0.0,0,0.0,3.37,0.58,3.4195467536,3.44,0.54,3.4821257875000002,0.0,0,0.0,3.44,0.54,3.4821257875000002
2019-08-17 13:30:00,3.38,0.6000000000000001,3.4328413887,0.0,0,0.0,3.38,0.6000000000000001,3.4328413887,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655
2019-08-17 14:00:00,3.38,0.62,3.4363934583,0.0,0,0.0,3.38,0.62,3.4363934583,3.46,0.58,3.5082759299,0.0,0,0.0,3.46,0.58,3.5082759299
2019-08-17 14:30:00,3.34,0.62,3.3970575503,0.0,0,0.0,3.34,0.62,3.3970575503,3.42,0.58,3.4688326567,0.0,0,0.0,3.42,0.58,3.4688326567
2019-08-17 15:00:00,3.39,0.61,3.4444448029,0.0,0,0.0,3.39,0.61,3.4444448029,3.46,0.5700000000000001,3.5066365651,0.0,0,0.0,3.46,0.5700000000000001,3.5066365651
2019-08-17 15:30:00,3.35,0.6000000000000001,3.403307215,0.0,0,0.0,3.35,0.6000000000000001,3.403307215,3.43,0.55,3.4738163452,0.0,0,0.0,3.43,0.55,3.4738163452
2019-08-17 16:00:00,3.27,0.6000000000000001,3.3245902003,0.0,0,0.0,3.27,0.6000000000000001,3.3245902003,3.34,0.54,3.3833710999999997,0.0,0,0.0,3.34,0.54,3.3833710999999997
2019-08-17 16:30:00,3.27,0.5700000000000001,3.3193071566,0.0,0,0.0,3.27,0.5700000000000001,3.3193071566,3.34,0.53,3.3817894671,0.0,0,0.0,3.34,0.53,3.3817894671
2019-08-17 17:00:00,3.25,0.55,3.2962099448,0.0,0,0.0,3.25,0.55,3.2962099448,3.33,0.51,3.3688276893,0.0,0,0.0,3.33,0.51,3.3688276893
2019-08-17 17:30:00,3.21,0.04,3.2102492115,0.0,0,0.0,3.21,0.04,3.2102492115,3.36,0.78,3.4493477644,0.0,0,0.0,3.36,0.78,3.4493477644
2019-08-17 18:00:00,3.12,-0.03,3.1201442274,0.0,0,0.0,3.12,-0.03,3.1201442274,3.2800000000000002,0.8200000000000001,3.380946613,0.0,0,0.0,3.2800000000000002,0.8200000000000001,3.380946613
2019-08-17 18:30:00,3.12,0.54,3.1663859525,0.0,0,0.0,3.12,0.54,3.1663859525,3.19,0.5,3.2289471968,0.0,0,0.0,3.19,0.5,3.2289471968
2019-08-17 19:00:00,3.1,0.52,3.1433103569,0.0,0,0.0,3.1,0.52,3.1433103569,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388
2019-08-17 19:30:00,3.04,0.51,3.0824827656,0.0,0,0.0,3.04,0.51,3.0824827656,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374
2019-08-17 20:00:00,2.91,0.55,2.9615198801,0.0,0,0.0,2.91,0.55,2.9615198801,2.99,0.5,3.0315177717,0.0,0,0.0,2.99,0.5,3.0315177717
2019-08-17 20:30:00,2.9699999999999998,0.5,3.0117934856,0.0,0,0.0,2.9699999999999998,0.5,3.0117934856,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658
2019-08-17 21:00:00,2.92,0.48,2.9591890781,0.0,0,0.0,2.92,0.48,2.9591890781,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846
2019-08-17 21:30:00,2.88,0.48,2.9197260145,0.0,0,0.0,2.88,0.48,2.9197260145,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183
2019-08-17 22:00:00,2.75,0.49,2.7933134446,0.0,0,0.0,2.75,0.49,2.7933134446,2.8200000000000003,0.45,2.8556785532999998,0.0,0,0.0,2.8200000000000003,0.45,2.8556785532999998
2019-08-17 22:30:00,2.81,0.45,2.8458039286,0.0,0,0.0,2.81,0.45,2.8458039286,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416
2019-08-17 23:00:00,2.76,0.43,2.7932955447000003,0.0,0,0.0,2.76,0.43,2.7932955447000003,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2019-08-17 23:30:00,2.75,0.45,2.7865749586,0.0,0,0.0,2.75,0.45,2.7865749586,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519
2019-08-18 00:00:00,2.62,0.47000000000000003,2.6618226838,0.0,0,0.0,2.62,0.47000000000000003,2.6618226838,2.69,0.43,2.724151244,0.0,0,0.0,2.69,0.43,2.724151244
2019-08-18 00:30:00,2.7,0.43,2.7340263349000002,0.0,0,0.0,2.7,0.43,2.7340263349000002,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461
2019-08-18 01:00:00,2.68,0.42,2.7127108213,0.0,0,0.0,2.68,0.42,2.7127108213,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2019-08-18 01:30:00,2.66,0.42,2.6929537686,0.0,0,0.0,2.66,0.42,2.6929537686,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466
2019-08-18 02:00:00,2.56,0.46,2.6009998078,0.0,0,0.0,2.56,0.46,2.6009998078,2.63,0.42,2.6633249896,0.0,0,0.0,2.63,0.42,2.6633249896
2019-08-18 02:30:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.71,0.37,2.7351416781999998,0.0,0,0.0,2.71,0.37,2.7351416781999998
2019-08-18 03:00:00,2.66,0.42,2.6929537686,0.0,0,0.0,2.66,0.42,2.6929537686,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104
2019-08-18 03:30:00,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104
2019-08-18 04:00:00,2.66,0.43,2.6945314992,0.0,0,0.0,2.66,0.43,2.6945314992,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104
2019-08-18 04:30:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.71,0.35000000000000003,2.7325080055,0.0,0,0.0,2.71,0.35000000000000003,2.7325080055
2019-08-18 05:00:00,2.64,0.4,2.6701310829000002,0.0,0,0.0,2.64,0.4,2.6701310829000002,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2019-08-18 05:30:00,2.6,-0.02,2.6000769219,0.0,0,0.0,2.6,-0.02,2.6000769219,2.73,0.5700000000000001,2.7888707392,0.0,0,0.0,2.73,0.5700000000000001,2.7888707392
2019-08-18 06:00:00,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626
2019-08-18 06:30:00,2.68,-0.08,2.681193764,0.0,0,0.0,2.68,-0.08,2.681193764,2.83,0.63,2.8992757716,0.0,0,0.0,2.83,0.63,2.8992757716
2019-08-18 07:00:00,2.79,-0.23,2.7994642345000003,0.0,0,0.0,2.79,-0.23,2.7994642345000003,2.96,0.75,3.0535389305,0.0,0,0.0,2.96,0.75,3.0535389305
2019-08-18 07:30:00,2.9,0.31,2.9165219012,0.0,0,0.0,2.9,0.31,2.9165219012,2.99,0.5,3.0315177717,0.0,0,0.0,2.99,0.5,3.0315177717
2019-08-18 08:00:00,2.91,0.45,2.9445882564,0.0,0,0.0,2.91,0.45,2.9445882564,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565
2019-08-18 08:30:00,2.96,-0.11,2.9620432137,0.0,0,0.0,2.96,-0.11,2.9620432137,3.12,0.76,3.2112302938,0.0,0,0.0,3.12,0.76,3.2112302938
2019-08-18 09:00:00,3.04,0.26,3.051098163,0.0,0,0.0,3.04,0.26,3.051098163,3.15,0.5700000000000001,3.2011560412,0.0,0,0.0,3.15,0.5700000000000001,3.2011560412
2019-08-18 09:30:00,3.06,0.48,3.0974182798,0.0,0,0.0,3.06,0.48,3.0974182798,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677
2019-08-18 10:00:00,3.06,0.31,3.0756625303,0.0,0,0.0,3.06,0.31,3.0756625303,3.16,0.53,3.2041379496,0.0,0,0.0,3.16,0.53,3.2041379496
2019-08-18 10:30:00,3.1,0.49,3.1384868966,0.0,0,0.0,3.1,0.49,3.1384868966,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236
2019-08-18 11:00:00,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409
2019-08-18 11:30:00,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289,3.24,0.46,3.2724914056,0.0,0,0.0,3.24,0.46,3.2724914056
2019-08-18 12:00:00,3.18,0.5,3.2190681882,0.0,0,0.0,3.18,0.5,3.2190681882,3.25,0.46,3.2823924202,0.0,0,0.0,3.25,0.46,3.2823924202
2019-08-18 12:30:00,3.18,0.51,3.220636583,0.0,0,0.0,3.18,0.51,3.220636583,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2019-08-18 13:00:00,3.2,0.53,3.243593686,0.0,0,0.0,3.2,0.53,3.243593686,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491
2019-08-18 13:30:00,3.22,0.55,3.2666343535999998,0.0,0,0.0,3.22,0.55,3.2666343535999998,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537
2019-08-18 14:00:00,3.2,0.54,3.245242672,0.0,0,0.0,3.2,0.54,3.245242672,3.2800000000000002,0.5,3.3178908963,0.0,0,0.0,3.2800000000000002,0.5,3.3178908963
2019-08-18 14:30:00,3.23,0.56,3.2781854737,0.0,0,0.0,3.23,0.56,3.2781854737,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537
2019-08-18 15:00:00,3.21,0.56,3.2584812413,0.0,0,0.0,3.21,0.56,3.2584812413,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358
2019-08-18 15:30:00,3.2,0.56,3.2486304807,0.0,0,0.0,3.2,0.56,3.2486304807,3.27,0.51,3.3095316889,0.0,0,0.0,3.27,0.51,3.3095316889
2019-08-18 16:00:00,3.2,0.56,3.2486304807,0.0,0,0.0,3.2,0.56,3.2486304807,3.27,0.51,3.3095316889,0.0,0,0.0,3.27,0.51,3.3095316889
2019-08-18 16:30:00,3.15,0.51,3.1910186461,0.0,0,0.0,3.15,0.51,3.1910186461,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313
2019-08-18 17:00:00,3.12,0.5,3.1598101209,0.0,0,0.0,3.12,0.5,3.1598101209,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2019-08-18 17:30:00,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236
2019-08-18 18:00:00,3.08,0.5,3.1203204964,0.0,0,0.0,3.08,0.5,3.1203204964,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153
2019-08-18 18:30:00,3.03,0.48,3.0677842167,0.0,0,0.0,3.03,0.48,3.0677842167,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046
2019-08-18 19:00:00,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949
2019-08-18 19:30:00,2.99,0.49,3.0298844862,0.0,0,0.0,2.99,0.49,3.0298844862,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499
2019-08-18 20:00:00,2.94,0.47000000000000003,2.9773310196000002,0.0,0,0.0,2.94,0.47000000000000003,2.9773310196000002,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819
2019-08-18 20:30:00,2.89,0.45,2.9248247811,0.0,0,0.0,2.89,0.45,2.9248247811,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002
2019-08-18 21:00:00,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406
2019-08-18 21:30:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337
2019-08-18 22:00:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003
2019-08-18 22:30:00,2.77,0.31,2.7872925932,0.0,0,0.0,2.77,0.31,2.7872925932,2.86,0.47000000000000003,2.8983616061,0.0,0,0.0,2.86,0.47000000000000003,2.8983616061
2019-08-18 23:00:00,2.7199999999999998,0.26,2.732398214,0.0,0,0.0,2.7199999999999998,0.26,2.732398214,2.81,0.47000000000000003,2.8490349243,0.0,0,0.0,2.81,0.47000000000000003,2.8490349243
2019-08-18 23:30:00,2.7,0.17,2.7053465582,0.0,0,0.0,2.7,0.17,2.7053465582,2.81,0.53,2.8595454183999998,0.0,0,0.0,2.81,0.53,2.8595454183999998
2019-08-19 00:00:00,2.63,-0.2,2.6375936001999998,0.0,0,0.0,2.63,-0.2,2.6375936001999998,2.7800000000000002,0.66,2.8572714257,0.0,0,0.0,2.7800000000000002,0.66,2.8572714257
2019-08-19 00:30:00,2.68,0.24,2.6907248094,0.0,0,0.0,2.68,0.24,2.6907248094,2.7800000000000002,0.49,2.8228531666,0.0,0,0.0,2.7800000000000002,0.49,2.8228531666
2019-08-19 01:00:00,2.66,0.4,2.6899070616,0.0,0,0.0,2.66,0.4,2.6899070616,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626
2019-08-19 01:30:00,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2019-08-19 02:00:00,2.65,0.4,2.6800186567,0.0,0,0.0,2.65,0.4,2.6800186567,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2019-08-19 02:30:00,2.65,0.4,2.6800186567,0.0,0,0.0,2.65,0.4,2.6800186567,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2019-08-19 03:00:00,2.65,0.4,2.6800186567,0.0,0,0.0,2.65,0.4,2.6800186567,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2019-08-19 03:30:00,2.69,0.41000000000000003,2.7210659676,0.0,0,0.0,2.69,0.41000000000000003,2.7210659676,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288
2019-08-19 04:00:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2019-08-19 04:30:00,2.61,0.41000000000000003,2.642006813,0.0,0,0.0,2.61,0.41000000000000003,2.642006813,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849
2019-08-19 05:00:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576
2019-08-19 05:30:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2019-08-19 06:00:00,2.73,-0.11,2.7322152185,0.0,0,0.0,2.73,-0.11,2.7322152185,2.88,0.6900000000000001,2.9615029968,0.0,0,0.0,2.88,0.6900000000000001,2.9615029968
2019-08-19 06:30:00,2.7800000000000002,-0.01,2.7800179856,0.0,0,0.0,2.7800000000000002,-0.01,2.7800179856,2.92,0.67,2.995880505,0.0,0,0.0,2.92,0.67,2.995880505
2019-08-19 07:00:00,3.03,0.28,3.0429097916,0.0,0,0.0,3.03,0.28,3.0429097916,3.13,0.52,3.1729008809,0.0,0,0.0,3.13,0.52,3.1729008809
2019-08-19 07:30:00,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002
2019-08-19 08:00:00,3.52,0.5700000000000001,3.5658519319,0.0,0,0.0,3.52,0.5700000000000001,3.5658519319,3.59,0.52,3.6274646794,0.0,0,0.0,3.59,0.52,3.6274646794
2019-08-19 08:30:00,3.7800000000000002,0.06,3.7804761605,0.0,0,0.0,3.7800000000000002,0.06,3.7804761605,3.94,0.79,4.0184200875,0.0,0,0.0,3.94,0.79,4.0184200875
2019-08-19 09:00:00,4.0,0.45,4.0252329125,0.0,0,0.0,4.0,0.45,4.0252329125,4.1,0.59,4.1422336969,0.0,0,0.0,4.1,0.59,4.1422336969
2019-08-19 09:30:00,4.12,0.35000000000000003,4.1348397792,0.0,0,0.0,4.12,0.35000000000000003,4.1348397792,4.24,0.6900000000000001,4.2957769961,0.0,0,0.0,4.24,0.6900000000000001,4.2957769961
2019-08-19 10:00:00,4.31,0.75,4.3747685653,0.0,0,0.0,4.31,0.75,4.3747685653,4.39,0.7000000000000001,4.4454583566,0.0,0,0.0,4.39,0.7000000000000001,4.4454583566
2019-08-19 10:30:00,4.38,0.71,4.4371725231,0.0,0,0.0,4.38,0.71,4.4371725231,4.47,0.67,4.5199336278,0.0,0,0.0,4.47,0.67,4.5199336278
2019-08-19 11:00:00,4.43,0.71,4.4865354117,0.0,0,0.0,4.43,0.71,4.4865354117,4.52,0.67,4.5693872675,0.0,0,0.0,4.52,0.67,4.5693872675
2019-08-19 11:30:00,4.46,0.71,4.5161598732,0.0,0,0.0,4.46,0.71,4.5161598732,4.55,0.67,4.5990651224,0.0,0,0.0,4.55,0.67,4.5990651224
2019-08-19 12:00:00,4.49,0.73,4.5489559242,0.0,0,0.0,4.49,0.73,4.5489559242,4.57,0.6900000000000001,4.6217961876,0.0,0,0.0,4.57,0.6900000000000001,4.6217961876
2019-08-19 12:30:00,4.49,0.75,4.5522082553,0.0,0,0.0,4.49,0.75,4.5522082553,4.57,0.71,4.624824321,0.0,0,0.0,4.57,0.71,4.624824321
2019-08-19 13:00:00,4.41,0.67,4.4606053401,0.0,0,0.0,4.41,0.67,4.4606053401,4.54,0.87,4.6226074893,0.0,0,0.0,4.54,0.87,4.6226074893
2019-08-19 13:30:00,4.42,0.67,4.4704921429,0.0,0,0.0,4.42,0.67,4.4704921429,4.52,0.6900000000000001,4.5723626278000005,0.0,0,0.0,4.52,0.6900000000000001,4.5723626278000005
2019-08-19 14:00:00,4.42,0.62,4.4632723421,0.0,0,0.0,4.42,0.62,4.4632723421,4.54,0.77,4.6048344161,0.0,0,0.0,4.54,0.77,4.6048344161
2019-08-19 14:30:00,4.42,0.74,4.4815176001,0.0,0,0.0,4.42,0.74,4.4815176001,4.51,0.6900000000000001,4.5624773972,0.0,0,0.0,4.51,0.6900000000000001,4.5624773972
2019-08-19 15:00:00,4.43,0.74,4.4913806341,0.0,0,0.0,4.43,0.74,4.4913806341,4.52,0.6900000000000001,4.5723626278000005,0.0,0,0.0,4.52,0.6900000000000001,4.5723626278000005
2019-08-19 15:30:00,4.45,0.72,4.5078708943,0.0,0,0.0,4.45,0.72,4.5078708943,4.53,0.67,4.5792794193,0.0,0,0.0,4.53,0.67,4.5792794193
2019-08-19 16:00:00,4.38,0.71,4.4371725231,0.0,0,0.0,4.38,0.71,4.4371725231,4.46,0.66,4.508569618,0.0,0,0.0,4.46,0.66,4.508569618
2019-08-19 16:30:00,4.32,0.71,4.3779561441,0.0,0,0.0,4.32,0.71,4.3779561441,4.4,0.66,4.4492246516,0.0,0,0.0,4.4,0.66,4.4492246516
2019-08-19 17:00:00,4.16,0.63,4.2074338973,0.0,0,0.0,4.16,0.63,4.2074338973,4.25,0.58,4.2893938966,0.0,0,0.0,4.25,0.58,4.2893938966
2019-08-19 17:30:00,3.93,0.59,3.9740407648,0.0,0,0.0,3.93,0.59,3.9740407648,4.01,0.55,4.0475424643,0.0,0,0.0,4.01,0.55,4.0475424643
2019-08-19 18:00:00,3.69,0.5700000000000001,3.733764856,0.0,0,0.0,3.69,0.5700000000000001,3.733764856,3.7800000000000002,0.52,3.8155995597,0.0,0,0.0,3.7800000000000002,0.52,3.8155995597
2019-08-19 18:30:00,3.49,0.53,3.5300141643,0.0,0,0.0,3.49,0.53,3.5300141643,3.56,0.49,3.5935636908,0.0,0,0.0,3.56,0.49,3.5935636908
2019-08-19 19:00:00,3.38,0.52,3.4197660739,0.0,0,0.0,3.38,0.52,3.4197660739,3.46,0.48,3.4931361267,0.0,0,0.0,3.46,0.48,3.4931361267
2019-08-19 19:30:00,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465
2019-08-19 20:00:00,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322
2019-08-19 20:30:00,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2019-08-19 21:00:00,3.0,0.44,3.0320949853,0.0,0,0.0,3.0,0.44,3.0320949853,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2019-08-19 21:30:00,2.95,0.44,2.9826330649,0.0,0,0.0,2.95,0.44,2.9826330649,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949
2019-08-19 22:00:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748
2019-08-19 22:30:00,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915
2019-08-19 23:00:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-08-19 23:30:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002
2019-08-20 00:00:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.76,0.34,2.7808631753,0.0,0,0.0,2.76,0.34,2.7808631753
2019-08-21 00:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2019-08-21 01:00:00,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577
2019-08-21 01:30:00,2.74,0.4,2.769043156,0.0,0,0.0,2.74,0.4,2.769043156,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982
2019-08-21 02:00:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2019-08-21 02:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2019-08-21 03:00:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003
2019-08-21 03:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2019-08-21 04:00:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2019-08-21 04:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2019-08-21 05:00:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2019-08-21 05:30:00,2.73,-0.06,2.7306592611,0.0,0,0.0,2.73,-0.06,2.7306592611,2.87,0.62,2.9362050337000003,0.0,0,0.0,2.87,0.62,2.9362050337000003
2019-08-21 06:00:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2019-08-21 06:30:00,2.86,0.04,2.8602797066,0.0,0,0.0,2.86,0.04,2.8602797066,2.99,0.5700000000000001,3.043846251,0.0,0,0.0,2.99,0.5700000000000001,3.043846251
2019-08-21 07:00:00,3.03,0.0,3.03,0.0,0,0.0,3.03,0.0,3.03,3.17,0.66,3.237977764,0.0,0,0.0,3.17,0.66,3.237977764
2019-08-21 07:30:00,3.33,0.29,3.3426037754999998,0.0,0,0.0,3.33,0.29,3.3426037754999998,3.43,0.56,3.4754136444,0.0,0,0.0,3.43,0.56,3.4754136444
2019-08-21 08:00:00,3.5700000000000003,0.23,3.5774012914,0.0,0,0.0,3.5700000000000003,0.23,3.5774012914,3.69,0.66,3.7485597234,0.0,0,0.0,3.69,0.66,3.7485597234
2019-08-21 08:30:00,3.81,0.01,3.8100131233,0.0,0,0.0,3.81,0.01,3.8100131233,3.98,0.84,4.06767747,0.0,0,0.0,3.98,0.84,4.06767747
2019-08-21 09:00:00,4.02,0.06,4.0204477363,0.0,0,0.0,4.02,0.06,4.0204477363,4.19,0.84,4.2733710347,0.0,0,0.0,4.19,0.84,4.2733710347
2019-08-21 09:30:00,4.22,0.59,4.2610444729,0.0,0,0.0,4.22,0.59,4.2610444729,4.32,0.64,4.3671501005,0.0,0,0.0,4.32,0.64,4.3671501005
2019-08-21 10:00:00,4.34,0.65,4.3884051773,0.0,0,0.0,4.34,0.65,4.3884051773,4.43,0.6000000000000001,4.4704474049,0.0,0,0.0,4.43,0.6000000000000001,4.4704474049
2019-08-21 10:30:00,4.4,0.65,4.4477522413,0.0,0,0.0,4.4,0.65,4.4477522413,4.49,0.6000000000000001,4.5299116989,0.0,0,0.0,4.49,0.6000000000000001,4.5299116989
2019-08-21 11:00:00,4.43,0.49,4.4570169396,0.0,0,0.0,4.43,0.49,4.4570169396,4.6,0.87,4.681548889,0.0,0,0.0,4.6,0.87,4.681548889
2019-08-21 11:30:00,4.41,0.59,4.4492920785,0.0,0,0.0,4.41,0.59,4.4492920785,4.52,0.7000000000000001,4.5738823771,0.0,0,0.0,4.52,0.7000000000000001,4.5738823771
2019-08-21 12:00:00,4.54,0.6900000000000001,4.5921345799,0.0,0,0.0,4.54,0.6900000000000001,4.5921345799,4.63,0.65,4.6754037259,0.0,0,0.0,4.63,0.65,4.6754037259
2019-08-21 12:30:00,4.5600000000000005,0.73,4.6180623642,0.0,0,0.0,4.5600000000000005,0.73,4.6180623642,4.64,0.6900000000000001,4.6910233425,0.0,0,0.0,4.64,0.6900000000000001,4.6910233425
2019-08-21 13:00:00,4.5,0.58,4.5372238207999995,0.0,0,0.0,4.5,0.58,4.5372238207999995,4.64,0.84,4.7154215082,0.0,0,0.0,4.64,0.84,4.7154215082
2019-08-21 13:30:00,4.5,0.6900000000000001,4.5525926679,0.0,0,0.0,4.5,0.6900000000000001,4.5525926679,4.59,0.65,4.6357955089,0.0,0,0.0,4.59,0.65,4.6357955089
2019-08-21 14:00:00,4.5,0.71,4.5556668008,0.0,0,0.0,4.5,0.71,4.5556668008,4.59,0.66,4.6372082118,0.0,0,0.0,4.59,0.66,4.6372082118
2019-08-21 14:30:00,4.55,0.73,4.6081883642,0.0,0,0.0,4.55,0.73,4.6081883642,4.64,0.6900000000000001,4.6910233425,0.0,0,0.0,4.64,0.6900000000000001,4.6910233425
2019-08-21 15:00:00,4.53,0.73,4.5884420014,0.0,0,0.0,4.53,0.73,4.5884420014,4.62,0.6900000000000001,4.6712418049,0.0,0,0.0,4.62,0.6900000000000001,4.6712418049
2019-08-21 15:30:00,4.49,0.67,4.5397136474,0.0,0,0.0,4.49,0.67,4.5397136474,4.6,0.73,4.6575637408,0.0,0,0.0,4.6,0.73,4.6575637408
2019-08-21 16:00:00,4.33,0.43,4.3512986567,0.0,0,0.0,4.33,0.43,4.3512986567,4.54,0.98,4.6445667182,0.0,0,0.0,4.54,0.98,4.6445667182
2019-08-21 16:30:00,4.37,0.58,4.4083216761,0.0,0,0.0,4.37,0.58,4.4083216761,4.5,0.8,4.5705579528,0.0,0,0.0,4.5,0.8,4.5705579528
2019-08-21 17:00:00,4.23,0.34,4.2436423035,0.0,0,0.0,4.23,0.34,4.2436423035,4.46,1.04,4.5796506417,0.0,0,0.0,4.46,1.04,4.5796506417
2019-08-21 17:30:00,4.03,0.48,4.058484939,0.0,0,0.0,4.03,0.48,4.058484939,4.17,0.78,4.2423224771,0.0,0,0.0,4.17,0.78,4.2423224771
2019-08-21 18:00:00,3.8,0.08,3.800842012,0.0,0,0.0,3.8,0.08,3.800842012,3.98,0.93,4.0872117635,0.0,0,0.0,3.98,0.93,4.0872117635
2019-08-21 18:30:00,3.61,0.39,3.6310053704,0.0,0,0.0,3.61,0.39,3.6310053704,3.74,0.71,3.8067965535,0.0,0,0.0,3.74,0.71,3.8067965535
2019-08-21 19:00:00,3.5,0.26,3.5096438566,0.0,0,0.0,3.5,0.26,3.5096438566,3.63,0.75,3.7066696643,0.0,0,0.0,3.63,0.75,3.7066696643
2019-08-21 19:30:00,3.41,0.58,3.4589738363,0.0,0,0.0,3.41,0.58,3.4589738363,3.49,0.54,3.5315294137,0.0,0,0.0,3.49,0.54,3.5315294137
2019-08-21 20:00:00,3.32,0.58,3.3702818873,0.0,0,0.0,3.32,0.58,3.3702818873,3.39,0.54,3.4327394308,0.0,0,0.0,3.39,0.54,3.4327394308
2019-08-21 20:30:00,3.24,0.55,3.2863505594999998,0.0,0,0.0,3.24,0.55,3.2863505594999998,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862
2019-08-21 21:00:00,3.18,0.52,3.222235249,0.0,0,0.0,3.18,0.52,3.222235249,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368
2019-08-21 21:30:00,3.11,0.54,3.1565329081,0.0,0,0.0,3.11,0.54,3.1565329081,3.19,0.5,3.2289471968,0.0,0,0.0,3.19,0.5,3.2289471968
2019-08-21 22:00:00,3.01,0.5,3.0512456473,0.0,0,0.0,3.01,0.5,3.0512456473,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372
2019-08-21 22:30:00,2.93,0.47000000000000003,2.9674568236,0.0,0,0.0,2.93,0.47000000000000003,2.9674568236,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2019-08-21 23:00:00,2.89,0.45,2.9248247811,0.0,0,0.0,2.89,0.45,2.9248247811,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002
2019-08-21 23:30:00,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305,2.94,0.45,2.9742393986,0.0,0,0.0,2.94,0.45,2.9742393986
2019-08-22 00:00:00,2.83,0.28,2.8438178563000003,0.0,0,0.0,2.83,0.28,2.8438178563000003,2.92,0.5,2.9624989451,0.0,0,0.0,2.92,0.5,2.9624989451
2019-08-22 00:30:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423
2019-08-22 01:00:00,2.79,0.44,2.8244822534000003,0.0,0,0.0,2.79,0.44,2.8244822534000003,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2019-08-22 01:30:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2019-08-22 02:00:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631
2019-08-22 02:30:00,2.67,0.11,2.6722649569,0.0,0,0.0,2.67,0.11,2.6722649569,2.79,0.53,2.8398943642,0.0,0,0.0,2.79,0.53,2.8398943642
2019-08-22 03:00:00,2.75,0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,0.41000000000000003,2.7803956553,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2019-08-22 03:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2019-08-22 04:00:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2019-08-22 04:30:00,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182
2019-08-22 05:00:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2019-08-22 05:30:00,2.76,0.28,2.7741665415,0.0,0,0.0,2.76,0.28,2.7741665415,2.85,0.45,2.8853076093,0.0,0,0.0,2.85,0.45,2.8853076093
2019-08-22 06:00:00,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529,2.88,0.38,2.9049612734,0.0,0,0.0,2.88,0.38,2.9049612734
2019-08-22 06:30:00,2.88,-0.14,2.8834007699,0.0,0,0.0,2.88,-0.14,2.8834007699,3.04,0.7000000000000001,3.1195512498,0.0,0,0.0,3.04,0.7000000000000001,3.1195512498
2019-08-22 07:00:00,3.01,-0.22,3.0180291582,0.0,0,0.0,3.01,-0.22,3.0180291582,3.19,0.76,3.2792834583,0.0,0,0.0,3.19,0.76,3.2792834583
2019-08-22 07:30:00,3.37,0.41000000000000003,3.3948490394,0.0,0,0.0,3.37,0.41000000000000003,3.3948490394,3.46,0.51,3.4973847372,0.0,0,0.0,3.46,0.51,3.4973847372
2019-08-22 08:00:00,3.61,0.28,3.6208424434,0.0,0,0.0,3.61,0.28,3.6208424434,3.74,0.64,3.7943642419,0.0,0,0.0,3.74,0.64,3.7943642419
2019-08-22 08:30:00,3.87,0.42,3.892723982,0.0,0,0.0,3.87,0.42,3.892723982,3.98,0.64,4.0311288741,0.0,0,0.0,3.98,0.64,4.0311288741
2019-08-22 09:00:00,4.46,0.31,4.4707605617,0.0,0,0.0,4.46,0.31,4.4707605617,4.66,0.9500000000000001,4.7558490304,0.0,0,0.0,4.66,0.9500000000000001,4.7558490304
2019-08-22 09:30:00,4.4,0.16,4.4029081299,0.0,0,0.0,4.4,0.16,4.4029081299,4.62,1.01,4.7291119674,0.0,0,0.0,4.62,1.01,4.7291119674
2019-08-22 10:00:00,4.29,0.26,4.2978715663,0.0,0,0.0,4.29,0.26,4.2978715663,4.51,1.01,4.6217096404,0.0,0,0.0,4.51,1.01,4.6217096404
2019-08-22 10:30:00,4.44,0.49,4.4669564583,0.0,0,0.0,4.44,0.49,4.4669564583,4.62,0.93,4.7126744,0.0,0,0.0,4.62,0.93,4.7126744
2019-08-22 11:00:00,4.55,0.75,4.6113989201,0.0,0,0.0,4.55,0.75,4.6113989201,4.64,0.7000000000000001,4.6925046617,0.0,0,0.0,4.64,0.7000000000000001,4.6925046617
2019-08-22 11:30:00,4.59,0.76,4.6524939549,0.0,0,0.0,4.59,0.76,4.6524939549,4.68,0.72,4.7350607177,0.0,0,0.0,4.68,0.72,4.7350607177
2019-08-22 12:00:00,4.62,0.76,4.6820935488,0.0,0,0.0,4.62,0.76,4.6820935488,4.71,0.72,4.7647140523000004,0.0,0,0.0,4.71,0.72,4.7647140523000004
2019-08-22 12:30:00,4.68,0.81,4.7495789287,0.0,0,0.0,4.68,0.81,4.7495789287,4.77,0.76,4.8301656286,0.0,0,0.0,4.77,0.76,4.8301656286
2019-08-22 13:00:00,4.62,0.81,4.6904690597,0.0,0,0.0,4.62,0.81,4.6904690597,4.72,0.76,4.780794913,0.0,0,0.0,4.72,0.76,4.780794913
2019-08-22 13:30:00,4.69,0.81,4.7594327393,0.0,0,0.0,4.69,0.81,4.7594327393,4.78,0.76,4.8400413221,0.0,0,0.0,4.78,0.76,4.8400413221
2019-08-22 14:00:00,4.63,0.79,4.6969138804,0.0,0,0.0,4.63,0.79,4.6969138804,4.72,0.75,4.7792154168,0.0,0,0.0,4.72,0.75,4.7792154168
2019-08-22 14:30:00,4.65,0.78,4.7149655354,0.0,0,0.0,4.65,0.78,4.7149655354,4.74,0.73,4.7958836516000005,0.0,0,0.0,4.74,0.73,4.7958836516000005
2019-08-22 15:00:00,4.65,0.79,4.716630153,0.0,0,0.0,4.65,0.79,4.716630153,4.75,0.75,4.8088460154,0.0,0,0.0,4.75,0.75,4.8088460154
2019-08-22 15:30:00,4.68,0.8200000000000001,4.7512945604,0.0,0,0.0,4.68,0.8200000000000001,4.7512945604,4.78,0.78,4.843222068,0.0,0,0.0,4.78,0.78,4.843222068
2019-08-22 16:00:00,4.61,0.79,4.6772000171,0.0,0,0.0,4.61,0.79,4.6772000171,4.7,0.75,4.7594642556,0.0,0,0.0,4.7,0.75,4.7594642556
2019-08-22 16:30:00,4.57,0.81,4.6412282857000005,0.0,0,0.0,4.57,0.81,4.6412282857000005,4.66,0.77,4.723187483,0.0,0,0.0,4.66,0.77,4.723187483
2019-08-22 17:00:00,4.39,0.75,4.4536052811,0.0,0,0.0,4.39,0.75,4.4536052811,4.48,0.71,4.5359122566,0.0,0,0.0,4.48,0.71,4.5359122566
2019-08-22 17:30:00,4.15,0.72,4.2119947768,0.0,0,0.0,4.15,0.72,4.2119947768,4.24,0.68,4.2941821106999996,0.0,0,0.0,4.24,0.68,4.2941821106999996
2019-08-22 18:00:00,3.96,0.71,4.0231455355,0.0,0,0.0,3.96,0.71,4.0231455355,4.04,0.66,4.0935559114,0.0,0,0.0,4.04,0.66,4.0935559114
2019-08-22 18:30:00,3.75,0.66,3.8076370625,0.0,0,0.0,3.75,0.66,3.8076370625,3.83,0.61,3.8782728114,0.0,0,0.0,3.83,0.61,3.8782728114
2019-08-22 19:00:00,3.62,0.65,3.6778934188,0.0,0,0.0,3.62,0.65,3.6778934188,3.7,0.6000000000000001,3.7483329628,0.0,0,0.0,3.7,0.6000000000000001,3.7483329628
2019-08-22 19:30:00,3.49,0.61,3.5429084098,0.0,0,0.0,3.49,0.61,3.5429084098,3.56,0.5700000000000001,3.6053432569,0.0,0,0.0,3.56,0.5700000000000001,3.6053432569
2019-08-22 20:00:00,3.41,0.45,3.4395639258,0.0,0,0.0,3.41,0.45,3.4395639258,3.5,0.63,3.5562480228,0.0,0,0.0,3.5,0.63,3.5562480228
2019-08-22 20:30:00,3.27,0.34,3.2876283245,0.0,0,0.0,3.27,0.34,3.2876283245,3.38,0.63,3.4382117445000002,0.0,0,0.0,3.38,0.63,3.4382117445000002
