Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-22 21:00:00,3.24,0.54,3.2846917664,0.0,0,0.0,3.24,0.54,3.2846917664,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244
2019-08-22 21:30:00,3.17,0.54,3.2156647835,0.0,0,0.0,3.17,0.54,3.2156647835,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929
2019-08-22 22:00:00,3.1,0.52,3.1433103569,0.0,0,0.0,3.1,0.52,3.1433103569,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388
2019-08-22 22:30:00,3.03,0.5,3.0709770432,0.0,0,0.0,3.03,0.5,3.0709770432,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031
2019-08-22 23:00:00,2.9699999999999998,0.49,3.0101494979,0.0,0,0.0,2.9699999999999998,0.49,3.0101494979,3.04,0.44,3.0716770664,0.0,0,0.0,3.04,0.44,3.0716770664
2019-08-22 23:30:00,2.94,0.5,2.9822139427,0.0,0,0.0,2.94,0.5,2.9822139427,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334
2019-08-23 00:00:00,2.88,0.47000000000000003,2.9180986961,0.0,0,0.0,2.88,0.47000000000000003,2.9180986961,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653
2019-08-23 00:30:00,2.9,0.5,2.9427877939,0.0,0,0.0,2.9,0.5,2.9427877939,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683
2019-08-23 01:00:00,2.9,0.5,2.9427877939,0.0,0,0.0,2.9,0.5,2.9427877939,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683
2019-08-23 01:30:00,2.9,0.52,2.9462518562,0.0,0,0.0,2.9,0.52,2.9462518562,2.9699999999999998,0.47000000000000003,3.0069585963,0.0,0,0.0,2.9699999999999998,0.47000000000000003,3.0069585963
2019-08-23 02:00:00,2.85,0.5,2.8935272592,0.0,0,0.0,2.85,0.5,2.8935272592,2.92,0.46,2.9560108254,0.0,0,0.0,2.92,0.46,2.9560108254
2019-08-23 02:30:00,2.83,0.5,2.8738301968,0.0,0,0.0,2.83,0.5,2.8738301968,2.91,0.46,2.9461330588,0.0,0,0.0,2.91,0.46,2.9461330588
2019-08-23 03:00:00,2.9,0.52,2.9462518562,0.0,0,0.0,2.9,0.52,2.9462518562,2.98,0.48,3.0184101776,0.0,0,0.0,2.98,0.48,3.0184101776
2019-08-23 03:30:00,2.89,0.51,2.9346550053,0.0,0,0.0,2.89,0.51,2.9346550053,2.96,0.46,2.9955300032,0.0,0,0.0,2.96,0.46,2.9955300032
2019-08-23 04:00:00,2.89,0.52,2.936409372,0.0,0,0.0,2.89,0.52,2.936409372,2.96,0.48,2.9986663702,0.0,0,0.0,2.96,0.48,2.9986663702
2019-08-23 04:30:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572
2019-08-23 05:00:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572
2019-08-23 05:30:00,2.86,-0.08,2.8611186623,0.0,0,0.0,2.86,-0.08,2.8611186623,3.02,0.74,3.1093407661,0.0,0,0.0,3.02,0.74,3.1093407661
2019-08-23 06:00:00,2.9,-0.19,2.9062174729,0.0,0,0.0,2.9,-0.19,2.9062174729,3.08,0.8200000000000001,3.1872872478,0.0,0,0.0,3.08,0.8200000000000001,3.1872872478
2019-08-23 06:30:00,3.04,0.19,3.045931713,0.0,0,0.0,3.04,0.19,3.045931713,3.16,0.64,3.224158805,0.0,0,0.0,3.16,0.64,3.224158805
2019-08-23 07:00:00,3.2,0.52,3.2419747069,0.0,0,0.0,3.2,0.52,3.2419747069,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968
2019-08-23 07:30:00,3.5,0.59,3.5493802276,0.0,0,0.0,3.5,0.59,3.5493802276,3.58,0.54,3.6204972034000003,0.0,0,0.0,3.58,0.54,3.6204972034000003
2019-08-23 08:00:00,3.7,0.18,3.7043757909,0.0,0,0.0,3.7,0.18,3.7043757909,3.86,0.85,3.9524802340000003,0.0,0,0.0,3.86,0.85,3.9524802340000003
2019-08-23 08:30:00,3.96,0.56,3.9993999550000003,0.0,0,0.0,3.96,0.56,3.9993999550000003,4.09,0.78,4.1637122859,0.0,0,0.0,4.09,0.78,4.1637122859
2019-08-23 09:00:00,4.12,0.42,4.1413524361,0.0,0,0.0,4.12,0.42,4.1413524361,4.33,1.0,4.4439734473,0.0,0,0.0,4.33,1.0,4.4439734473
2019-08-23 09:30:00,4.37,0.73,4.4305530129,0.0,0,0.0,4.37,0.73,4.4305530129,4.46,0.68,4.5115407568,0.0,0,0.0,4.46,0.68,4.5115407568
2019-08-23 10:00:00,4.5,0.8,4.5705579528,0.0,0,0.0,4.5,0.8,4.5705579528,4.59,0.75,4.6508708862,0.0,0,0.0,4.59,0.75,4.6508708862
2019-08-23 10:30:00,4.5600000000000005,0.8,4.6296436148,0.0,0,0.0,4.5600000000000005,0.8,4.6296436148,4.65,0.75,4.7100955404,0.0,0,0.0,4.65,0.75,4.7100955404
2019-08-23 11:00:00,4.59,0.8,4.6591952095,0.0,0,0.0,4.59,0.8,4.6591952095,4.68,0.75,4.7397151813,0.0,0,0.0,4.68,0.75,4.7397151813
2019-08-23 11:30:00,4.62,0.8,4.6887524993,0.0,0,0.0,4.62,0.8,4.6887524993,4.71,0.75,4.7693395769,0.0,0,0.0,4.71,0.75,4.7693395769
2019-08-23 12:00:00,4.66,0.8200000000000001,4.7315959253,0.0,0,0.0,4.66,0.8200000000000001,4.7315959253,4.75,0.78,4.8136161043,0.0,0,0.0,4.75,0.78,4.8136161043
2019-08-23 12:30:00,4.78,0.87,4.8585285838,0.0,0,0.0,4.78,0.87,4.8585285838,4.87,0.8300000000000001,4.9402226670000005,0.0,0,0.0,4.87,0.8300000000000001,4.9402226670000005
2019-08-23 13:00:00,5.15,0.9500000000000001,5.2368883891,0.0,0,0.0,5.15,0.9500000000000001,5.2368883891,5.25,0.91,5.3282830255,0.0,0,0.0,5.25,0.91,5.3282830255
2019-08-23 13:30:00,5.2,0.98,5.2915404184,0.0,0,0.0,5.2,0.98,5.2915404184,5.29,0.93,5.3711265113,0.0,0,0.0,5.29,0.93,5.3711265113
2019-08-23 14:00:00,5.01,0.98,5.1049485796,0.0,0,0.0,5.01,0.98,5.1049485796,5.1,0.93,5.1841006935,0.0,0,0.0,5.1,0.93,5.1841006935
2019-08-23 14:30:00,5.04,0.98,5.1343938298,0.0,0,0.0,5.04,0.98,5.1343938298,5.13,0.92,5.2118422846,0.0,0,0.0,5.13,0.92,5.2118422846
2019-08-23 15:00:00,5.25,1.0,5.3443895816,0.0,0,0.0,5.25,1.0,5.3443895816,5.35,0.9500000000000001,5.4336911948,0.0,0,0.0,5.35,0.9500000000000001,5.4336911948
2019-08-23 15:30:00,5.27,1.01,5.3659109199,0.0,0,0.0,5.27,1.01,5.3659109199,5.37,0.96,5.4551351954000005,0.0,0,0.0,5.37,0.96,5.4551351954000005
2019-08-23 16:00:00,5.22,1.0,5.3149223889,0.0,0,0.0,5.22,1.0,5.3149223889,5.31,0.9500000000000001,5.3943118189,0.0,0,0.0,5.31,0.9500000000000001,5.3943118189
2019-08-23 16:30:00,4.98,0.88,5.0571533495,0.0,0,0.0,4.98,0.88,5.0571533495,5.08,0.8300000000000001,5.1473585459,0.0,0,0.0,5.08,0.8300000000000001,5.1473585459
2019-08-23 17:00:00,4.47,0.8300000000000001,4.5464051733,0.0,0,0.0,4.47,0.8300000000000001,4.5464051733,4.5600000000000005,0.78,4.6262295663,0.0,0,0.0,4.5600000000000005,0.78,4.6262295663
2019-08-23 17:30:00,4.22,0.77,4.2896736473,0.0,0,0.0,4.22,0.77,4.2896736473,4.31,0.73,4.3713842201,0.0,0,0.0,4.31,0.73,4.3713842201
2019-08-23 18:00:00,4.43,0.81,4.5034431272,0.0,0,0.0,4.43,0.81,4.5034431272,4.52,0.76,4.5834484834,0.0,0,0.0,4.52,0.76,4.5834484834
2019-08-23 18:30:00,4.22,0.77,4.2896736473,0.0,0,0.0,4.22,0.77,4.2896736473,4.3,0.73,4.3615249627,0.0,0,0.0,4.3,0.73,4.3615249627
2019-08-23 19:00:00,4.1,0.76,4.1698441218,0.0,0,0.0,4.1,0.76,4.1698441218,4.18,0.71,4.239870281,0.0,0,0.0,4.18,0.71,4.239870281
2019-08-23 19:30:00,3.87,0.6900000000000001,3.9310303993,0.0,0,0.0,3.87,0.6900000000000001,3.9310303993,3.96,0.65,4.0129914029,0.0,0,0.0,3.96,0.65,4.0129914029
2019-08-23 20:00:00,3.39,0.62,3.446229824,0.0,0,0.0,3.39,0.62,3.446229824,3.47,0.5700000000000001,3.5165039457000002,0.0,0,0.0,3.47,0.5700000000000001,3.5165039457000002
2019-08-23 20:30:00,3.3,0.6000000000000001,3.3541019662,0.0,0,0.0,3.3,0.6000000000000001,3.3541019662,3.38,0.56,3.4260764732,0.0,0,0.0,3.38,0.56,3.4260764732
2019-08-23 21:00:00,3.18,0.56,3.2289317119,0.0,0,0.0,3.18,0.56,3.2289317119,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967
2019-08-23 21:30:00,3.11,0.54,3.1565329081,0.0,0,0.0,3.11,0.54,3.1565329081,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086
2019-08-23 22:00:00,3.01,0.51,3.0529002604,0.0,0,0.0,3.01,0.51,3.0529002604,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033
2019-08-23 22:30:00,2.92,0.14,2.9233542379,0.0,0,0.0,2.92,0.14,2.9233542379,3.05,0.64,3.116424233,0.0,0,0.0,3.05,0.64,3.116424233
2019-08-23 23:00:00,2.8200000000000003,-0.03,2.82015957,0.0,0,0.0,2.8200000000000003,-0.03,2.82015957,2.96,0.6900000000000001,3.0393584849,0.0,0,0.0,2.96,0.6900000000000001,3.0393584849
2019-08-23 23:30:00,2.7800000000000002,0.07,2.7808811553,0.0,0,0.0,2.7800000000000002,0.07,2.7808811553,2.91,0.64,2.9795469454,0.0,0,0.0,2.91,0.64,2.9795469454
2019-08-24 00:00:00,2.8,0.45,2.8359301825000003,0.0,0,0.0,2.8,0.45,2.8359301825000003,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029
2019-08-24 00:30:00,2.75,0.23,2.7596014205,0.0,0,0.0,2.75,0.23,2.7596014205,2.86,0.51,2.9051161767,0.0,0,0.0,2.86,0.51,2.9051161767
2019-08-24 01:00:00,2.69,-0.23,2.6998148085,0.0,0,0.0,2.69,-0.23,2.6998148085,2.86,0.74,2.9541834743,0.0,0,0.0,2.86,0.74,2.9541834743
2019-08-24 01:30:00,2.69,-0.22,2.6989812893,0.0,0,0.0,2.69,-0.22,2.6989812893,2.86,0.76,2.9592566634,0.0,0,0.0,2.86,0.76,2.9592566634
2019-08-24 02:00:00,2.69,0.29,2.7055868125,0.0,0,0.0,2.69,0.29,2.7055868125,2.7800000000000002,0.45,2.8161853632,0.0,0,0.0,2.7800000000000002,0.45,2.8161853632
2019-08-24 02:30:00,2.7,0.41000000000000003,2.7309522149000003,0.0,0,0.0,2.7,0.41000000000000003,2.7309522149000003,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2019-08-24 03:00:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2019-08-24 03:30:00,2.68,-0.21,2.6882150212,0.0,0,0.0,2.68,-0.21,2.6882150212,2.84,0.73,2.9323199007,0.0,0,0.0,2.84,0.73,2.9323199007
2019-08-24 04:00:00,2.68,0.1,2.6818650227000003,0.0,0,0.0,2.68,0.1,2.6818650227000003,2.7800000000000002,0.52,2.8282149847999998,0.0,0,0.0,2.7800000000000002,0.52,2.8282149847999998
2019-08-24 04:30:00,2.63,-0.24,2.6409278672000003,0.0,0,0.0,2.63,-0.24,2.6409278672000003,2.8,0.73,2.8935963782,0.0,0,0.0,2.8,0.73,2.8935963782
2019-08-24 05:00:00,2.63,-0.26,2.6428204631,0.0,0,0.0,2.63,-0.26,2.6428204631,2.8,0.71,2.8886155854,0.0,0,0.0,2.8,0.71,2.8886155854
2019-08-24 05:30:00,2.7,0.11,2.7022398117,0.0,0,0.0,2.7,0.11,2.7022398117,2.8200000000000003,0.55,2.8731341772,0.0,0,0.0,2.8200000000000003,0.55,2.8731341772
2019-08-24 06:00:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2019-08-24 06:30:00,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577
2019-08-24 07:00:00,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2019-08-24 07:30:00,2.93,0.45,2.9643549045,0.0,0,0.0,2.93,0.45,2.9643549045,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521
2019-08-24 08:00:00,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484
2019-08-24 08:30:00,3.03,0.23,3.0387168345,0.0,0,0.0,3.03,0.23,3.0387168345,3.15,0.59,3.2047776834,0.0,0,0.0,3.15,0.59,3.2047776834
2019-08-24 09:00:00,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289
2019-08-24 09:30:00,3.17,0.53,3.2140006223,0.0,0,0.0,3.17,0.53,3.2140006223,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986
2019-08-24 10:00:00,3.21,0.51,3.2502615279000002,0.0,0,0.0,3.21,0.51,3.2502615279000002,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784
2019-08-24 10:30:00,3.32,0.56,3.3668976818,0.0,0,0.0,3.32,0.56,3.3668976818,3.4,0.51,3.4380372307,0.0,0,0.0,3.4,0.51,3.4380372307
2019-08-24 11:00:00,3.44,0.45,3.4693082884,0.0,0,0.0,3.44,0.45,3.4693082884,3.55,0.66,3.6108309293,0.0,0,0.0,3.55,0.66,3.6108309293
2019-08-24 11:30:00,3.64,0.4,3.6619120689,0.0,0,0.0,3.64,0.4,3.6619120689,3.79,0.8300000000000001,3.8798195833999998,0.0,0,0.0,3.79,0.8300000000000001,3.8798195833999998
2019-08-24 12:00:00,4.07,0.72,4.1331948902,0.0,0,0.0,4.07,0.72,4.1331948902,4.16,0.72,4.2218479366,0.0,0,0.0,4.16,0.72,4.2218479366
2019-08-24 12:30:00,4.19,0.8,4.26568869,0.0,0,0.0,4.19,0.8,4.26568869,4.28,0.76,4.3469529558,0.0,0,0.0,4.28,0.76,4.3469529558
2019-08-24 13:00:00,4.23,0.8,4.304985482,0.0,0,0.0,4.23,0.8,4.304985482,4.32,0.76,4.3863424399,0.0,0,0.0,4.32,0.76,4.3863424399
2019-08-24 13:30:00,4.28,0.8200000000000001,4.3578435034,0.0,0,0.0,4.28,0.8200000000000001,4.3578435034,4.37,0.77,4.4373190104,0.0,0,0.0,4.37,0.77,4.4373190104
2019-08-24 14:00:00,4.01,0.79,4.0870771953,0.0,0,0.0,4.01,0.79,4.0870771953,4.09,0.75,4.1581967245,0.0,0,0.0,4.09,0.75,4.1581967245
2019-08-24 14:30:00,4.06,0.8,4.1380671817,0.0,0,0.0,4.06,0.8,4.1380671817,4.15,0.76,4.2190164731,0.0,0,0.0,4.15,0.76,4.2190164731
2019-08-24 15:00:00,4.36,0.8300000000000001,4.4382992238,0.0,0,0.0,4.36,0.8300000000000001,4.4382992238,4.45,0.78,4.5178424054,0.0,0,0.0,4.45,0.78,4.5178424054
2019-08-24 15:30:00,4.28,0.8,4.3541244815,0.0,0,0.0,4.28,0.8,4.3541244815,4.36,0.76,4.4257428755,0.0,0,0.0,4.36,0.76,4.4257428755
2019-08-24 16:00:00,4.28,0.8200000000000001,4.3578435034,0.0,0,0.0,4.28,0.8200000000000001,4.3578435034,4.36,0.76,4.4257428755,0.0,0,0.0,4.36,0.76,4.4257428755
2019-08-24 16:30:00,4.28,0.7000000000000001,4.3368652273,0.0,0,0.0,4.28,0.7000000000000001,4.3368652273,4.42,0.9,4.5106983938,0.0,0,0.0,4.42,0.9,4.5106983938
2019-08-24 17:00:00,4.18,0.48,4.2074695483,0.0,0,0.0,4.18,0.48,4.2074695483,4.41,1.17,4.562565068,0.0,0,0.0,4.41,1.17,4.562565068
2019-08-24 17:30:00,4.06,0.47000000000000003,4.0871138961,0.0,0,0.0,4.06,0.47000000000000003,4.0871138961,4.29,1.17,4.4466841579,0.0,0,0.0,4.29,1.17,4.4466841579
2019-08-24 18:00:00,3.63,0.41000000000000003,3.6530808915,0.0,0,0.0,3.63,0.41000000000000003,3.6530808915,3.85,1.09,4.0013247806,0.0,0,0.0,3.85,1.09,4.0013247806
2019-08-24 18:30:00,3.77,0.39,3.7901187316,0.0,0,0.0,3.77,0.39,3.7901187316,3.99,1.08,4.1335819818,0.0,0,0.0,3.99,1.08,4.1335819818
2019-08-24 19:00:00,3.92,0.54,3.9570190801000003,0.0,0,0.0,3.92,0.54,3.9570190801000003,4.09,0.93,4.1944010299,0.0,0,0.0,4.09,0.93,4.1944010299
2019-08-24 19:30:00,3.9,0.5700000000000001,3.9414337493,0.0,0,0.0,3.9,0.5700000000000001,3.9414337493,4.05,0.87,4.1423906141,0.0,0,0.0,4.05,0.87,4.1423906141
2019-08-24 20:00:00,3.84,0.65,3.8946245005,0.0,0,0.0,3.84,0.65,3.8946245005,3.95,0.71,4.0133028792,0.0,0,0.0,3.95,0.71,4.0133028792
2019-08-24 20:30:00,3.75,0.67,3.8093831522,0.0,0,0.0,3.75,0.67,3.8093831522,3.83,0.62,3.8798582448000003,0.0,0,0.0,3.83,0.62,3.8798582448000003
2019-08-24 21:00:00,3.66,0.53,3.6981752257,0.0,0,0.0,3.66,0.53,3.6981752257,3.77,0.68,3.830835418,0.0,0,0.0,3.77,0.68,3.830835418
2019-08-24 21:30:00,3.62,0.65,3.6778934188,0.0,0,0.0,3.62,0.65,3.6778934188,3.71,0.6000000000000001,3.7582043585,0.0,0,0.0,3.71,0.6000000000000001,3.7582043585
2019-08-24 22:00:00,3.35,0.68,3.4183183,0.0,0,0.0,3.35,0.68,3.4183183,3.42,0.52,3.4593062888,0.0,0,0.0,3.42,0.52,3.4593062888
2019-08-24 22:30:00,3.14,0.97,3.2864114167,0.0,0,0.0,3.14,0.97,3.2864114167,3.12,-0.18,3.1251879943,0.0,0,0.0,3.12,-0.18,3.1251879943
2019-08-24 23:00:00,3.1,0.96,3.245242672,0.0,0,0.0,3.1,0.96,3.245242672,3.08,-0.18,3.0852552569,0.0,0,0.0,3.08,-0.18,3.0852552569
2019-08-24 23:30:00,2.99,0.61,3.0515897496,0.0,0,0.0,2.99,0.61,3.0515897496,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734
2019-08-25 00:00:00,2.93,0.51,2.9740544716,0.0,0,0.0,2.93,0.51,2.9740544716,3.01,0.47000000000000003,3.046473371,0.0,0,0.0,3.01,0.47000000000000003,3.046473371
2019-08-25 00:30:00,2.91,0.51,2.9543527210000002,0.0,0,0.0,2.91,0.51,2.9543527210000002,2.99,0.47000000000000003,3.0267143902,0.0,0,0.0,2.99,0.47000000000000003,3.0267143902
2019-08-25 01:00:00,2.91,0.51,2.9543527210000002,0.0,0,0.0,2.91,0.51,2.9543527210000002,2.99,0.47000000000000003,3.0267143902,0.0,0,0.0,2.99,0.47000000000000003,3.0267143902
2019-08-25 01:30:00,2.85,0.49,2.8918160384,0.0,0,0.0,2.85,0.49,2.8918160384,2.93,0.44,2.9628533545,0.0,0,0.0,2.93,0.44,2.9628533545
2019-08-25 02:00:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.91,0.43,2.9415982051,0.0,0,0.0,2.91,0.43,2.9415982051
2019-08-25 02:30:00,2.85,0.49,2.8918160384,0.0,0,0.0,2.85,0.49,2.8918160384,2.92,0.45,2.9544711879000003,0.0,0,0.0,2.92,0.45,2.9544711879000003
2019-08-25 03:00:00,2.88,0.49,2.9213866571000002,0.0,0,0.0,2.88,0.49,2.9213866571000002,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688
2019-08-25 03:30:00,2.86,0.49,2.9016719318,0.0,0,0.0,2.86,0.49,2.9016719318,2.93,0.45,2.9643549045,0.0,0,0.0,2.93,0.45,2.9643549045
2019-08-25 04:00:00,2.8200000000000003,0.48,2.8605593859000003,0.0,0,0.0,2.8200000000000003,0.48,2.8605593859000003,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047
2019-08-25 04:30:00,2.8200000000000003,0.5,2.8639832402,0.0,0,0.0,2.8200000000000003,0.5,2.8639832402,2.89,0.45,2.9248247811,0.0,0,0.0,2.89,0.45,2.9248247811
2019-08-25 05:00:00,2.8200000000000003,0.48,2.8605593859000003,0.0,0,0.0,2.8200000000000003,0.48,2.8605593859000003,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047
2019-08-25 05:30:00,2.83,0.48,2.870418088,0.0,0,0.0,2.83,0.48,2.870418088,2.9,0.43,2.931705988,0.0,0,0.0,2.9,0.43,2.931705988
2019-08-25 06:00:00,2.83,0.45,2.8655540476,0.0,0,0.0,2.83,0.45,2.8655540476,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606
2019-08-25 06:30:00,2.88,0.45,2.9149442533,0.0,0,0.0,2.88,0.45,2.9149442533,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508
2019-08-25 07:00:00,2.96,0.48,2.9986663702,0.0,0,0.0,2.96,0.48,2.9986663702,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277
2019-08-25 07:30:00,2.99,0.1,2.9916717734000002,0.0,0,0.0,2.99,0.1,2.9916717734000002,3.12,0.65,3.1869891748,0.0,0,0.0,3.12,0.65,3.1869891748
2019-08-25 08:00:00,3.05,-0.06,3.0505901068,0.0,0,0.0,3.05,-0.06,3.0505901068,3.21,0.75,3.2964526388,0.0,0,0.0,3.21,0.75,3.2964526388
2019-08-25 08:30:00,3.13,0.12,3.1322994748,0.0,0,0.0,3.13,0.12,3.1322994748,3.27,0.7000000000000001,3.3440843291,0.0,0,0.0,3.27,0.7000000000000001,3.3440843291
2019-08-25 09:00:00,3.21,0.32,3.2259107241000002,0.0,0,0.0,3.21,0.32,3.2259107241000002,3.32,0.63,3.3792454779,0.0,0,0.0,3.32,0.63,3.3792454779
2019-08-25 09:30:00,3.33,0.54,3.3734996665,0.0,0,0.0,3.33,0.54,3.3734996665,3.41,0.5700000000000001,3.4573110939,0.0,0,0.0,3.41,0.5700000000000001,3.4573110939
2019-08-25 10:00:00,3.3,0.23,3.3080054413,0.0,0,0.0,3.3,0.23,3.3080054413,3.44,0.78,3.5273219303000003,0.0,0,0.0,3.44,0.78,3.5273219303000003
2019-08-25 10:30:00,3.39,0.02,3.3900589965,0.0,0,0.0,3.39,0.02,3.3900589965,3.59,0.99,3.7240032223,0.0,0,0.0,3.59,0.99,3.7240032223
2019-08-25 11:00:00,3.47,0.34,3.4866172718,0.0,0,0.0,3.47,0.34,3.4866172718,3.68,1.02,3.8187432488,0.0,0,0.0,3.68,1.02,3.8187432488
2019-08-25 11:30:00,3.68,0.5,3.7138120577000002,0.0,0,0.0,3.68,0.5,3.7138120577000002,3.85,0.93,3.9607322555,0.0,0,0.0,3.85,0.93,3.9607322555
2019-08-25 12:00:00,4.04,0.44,4.0638897623,0.0,0,0.0,4.04,0.44,4.0638897623,4.27,1.11,4.4119156837,0.0,0,0.0,4.27,1.11,4.4119156837
2019-08-25 12:30:00,4.14,0.46,4.1654771635,0.0,0,0.0,4.14,0.46,4.1654771635,4.36,1.1400000000000001,4.5065729773,0.0,0,0.0,4.36,1.1400000000000001,4.5065729773
2019-08-25 13:00:00,4.14,0.46,4.1654771635,0.0,0,0.0,4.14,0.46,4.1654771635,4.35,1.1400000000000001,4.4968989315,0.0,0,0.0,4.35,1.1400000000000001,4.4968989315
2019-08-25 13:30:00,4.21,0.49,4.2384195168,0.0,0,0.0,4.21,0.49,4.2384195168,4.44,1.19,4.5967053419,0.0,0,0.0,4.44,1.19,4.5967053419
2019-08-25 14:00:00,4.26,0.49,4.2880881521,0.0,0,0.0,4.26,0.49,4.2880881521,4.49,1.19,4.6450188374,0.0,0,0.0,4.49,1.19,4.6450188374
2019-08-25 14:30:00,4.32,0.73,4.3812441155,0.0,0,0.0,4.32,0.73,4.3812441155,4.45,0.92,4.5441060727,0.0,0,0.0,4.45,0.92,4.5441060727
2019-08-25 15:00:00,4.27,0.81,4.3461477195,0.0,0,0.0,4.27,0.81,4.3461477195,4.36,0.77,4.4274710615,0.0,0,0.0,4.36,0.77,4.4274710615
2019-08-25 15:30:00,4.25,0.8,4.3246387132,0.0,0,0.0,4.25,0.8,4.3246387132,4.34,0.75,4.4043274174,0.0,0,0.0,4.34,0.75,4.4043274174
2019-08-25 16:00:00,4.19,0.78,4.2619831065,0.0,0,0.0,4.19,0.78,4.2619831065,4.28,0.73,4.341808379,0.0,0,0.0,4.28,0.73,4.341808379
2019-08-25 16:30:00,4.19,0.78,4.2619831065,0.0,0,0.0,4.19,0.78,4.2619831065,4.28,0.73,4.341808379,0.0,0,0.0,4.28,0.73,4.341808379
2019-08-25 17:00:00,4.17,0.78,4.2423224771,0.0,0,0.0,4.17,0.78,4.2423224771,4.25,0.73,4.3122383979,0.0,0,0.0,4.25,0.73,4.3122383979
2019-08-25 17:30:00,4.14,0.78,4.2128375236,0.0,0,0.0,4.14,0.78,4.2128375236,4.22,0.73,4.2826743981,0.0,0,0.0,4.22,0.73,4.2826743981
2019-08-25 18:00:00,4.08,0.77,4.152023603,0.0,0,0.0,4.08,0.77,4.152023603,4.17,0.72,4.2317017853,0.0,0,0.0,4.17,0.72,4.2317017853
2019-08-25 18:30:00,3.95,0.65,4.0031237802,0.0,0,0.0,3.95,0.65,4.0031237802,4.08,0.8,4.1576916673,0.0,0,0.0,4.08,0.8,4.1576916673
2019-08-25 19:00:00,3.9,0.7000000000000001,3.9623225511999998,0.0,0,0.0,3.9,0.7000000000000001,3.9623225511999998,3.98,0.65,4.0327286048,0.0,0,0.0,3.98,0.65,4.0327286048
2019-08-25 19:30:00,3.83,0.6900000000000001,3.8916577445,0.0,0,0.0,3.83,0.6900000000000001,3.8916577445,3.91,0.64,3.9620323068000003,0.0,0,0.0,3.91,0.64,3.9620323068000003
2019-08-25 20:00:00,3.74,0.67,3.7995394458,0.0,0,0.0,3.74,0.67,3.7995394458,3.83,0.62,3.8798582448000003,0.0,0,0.0,3.83,0.62,3.8798582448000003
2019-08-25 20:30:00,3.26,0.58,3.3111931384,0.0,0,0.0,3.26,0.58,3.3111931384,3.34,0.53,3.3817894671,0.0,0,0.0,3.34,0.53,3.3817894671
2019-08-25 21:00:00,3.16,0.56,3.2092366694,0.0,0,0.0,3.16,0.56,3.2092366694,3.24,0.51,3.2798932909,0.0,0,0.0,3.24,0.51,3.2798932909
2019-08-25 21:30:00,3.06,0.53,3.1055595309,0.0,0,0.0,3.06,0.53,3.1055595309,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173
2019-08-25 22:00:00,3.03,0.53,3.0760039012,0.0,0,0.0,3.03,0.53,3.0760039012,3.1,0.49,3.1384868966,0.0,0,0.0,3.1,0.49,3.1384868966
2019-08-25 22:30:00,2.95,0.51,2.9937601774,0.0,0,0.0,2.95,0.51,2.9937601774,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841
2019-08-25 23:00:00,2.91,0.5,2.9526428839000003,0.0,0,0.0,2.91,0.5,2.9526428839000003,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807
2019-08-25 23:30:00,2.88,0.48,2.9197260145,0.0,0,0.0,2.88,0.48,2.9197260145,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426
2019-08-26 00:00:00,2.86,0.48,2.9,0.0,0,0.0,2.86,0.48,2.9,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003
2019-08-26 00:30:00,2.85,0.48,2.890138405,0.0,0,0.0,2.85,0.48,2.890138405,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486
2019-08-26 01:00:00,2.81,0.45,2.8458039286,0.0,0,0.0,2.81,0.45,2.8458039286,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631
2019-08-26 01:30:00,2.81,0.31,2.8270479303,0.0,0,0.0,2.81,0.31,2.8270479303,2.91,0.5,2.9526428839000003,0.0,0,0.0,2.91,0.5,2.9526428839000003
2019-08-26 02:00:00,2.8200000000000003,0.46,2.8572714257,0.0,0,0.0,2.8200000000000003,0.46,2.8572714257,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572
2019-08-26 02:30:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.88,0.44,2.9134172375,0.0,0,0.0,2.88,0.44,2.9134172375
2019-08-26 03:00:00,2.86,0.48,2.9,0.0,0,0.0,2.86,0.48,2.9,2.93,0.44,2.9628533545,0.0,0,0.0,2.93,0.44,2.9628533545
2019-08-26 03:30:00,2.8,0.46,2.8375341408,0.0,0,0.0,2.8,0.46,2.8375341408,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097
2019-08-26 04:00:00,2.8,0.46,2.8375341408,0.0,0,0.0,2.8,0.46,2.8375341408,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097
2019-08-26 04:30:00,2.8,0.46,2.8375341408,0.0,0,0.0,2.8,0.46,2.8375341408,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097
2019-08-26 05:00:00,2.8,0.46,2.8375341408,0.0,0,0.0,2.8,0.46,2.8375341408,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097
2019-08-26 05:30:00,2.83,0.46,2.8671414336,0.0,0,0.0,2.83,0.46,2.8671414336,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572
2019-08-26 06:00:00,2.86,0.46,2.8967568072,0.0,0,0.0,2.86,0.46,2.8967568072,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239
2019-08-26 06:30:00,2.98,0.51,3.0233259831,0.0,0,0.0,2.98,0.51,3.0233259831,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062
2019-08-26 07:00:00,3.08,0.54,3.1269793731,0.0,0,0.0,3.08,0.54,3.1269793731,3.16,0.5,3.1993124261,0.0,0,0.0,3.16,0.5,3.1993124261
2019-08-26 07:30:00,3.18,0.58,3.2324603633,0.0,0,0.0,3.18,0.58,3.2324603633,3.26,0.53,3.3028018409,0.0,0,0.0,3.26,0.53,3.3028018409
2019-08-26 08:00:00,3.25,0.58,3.3013482094,0.0,0,0.0,3.25,0.58,3.3013482094,3.32,0.53,3.3620380724,0.0,0,0.0,3.32,0.53,3.3620380724
2019-08-26 08:30:00,3.27,0.18,3.2749503813,0.0,0,0.0,3.27,0.18,3.2749503813,3.42,0.8200000000000001,3.5169304798,0.0,0,0.0,3.42,0.8200000000000001,3.5169304798
2019-08-26 09:00:00,3.35,0.33,3.3662144911,0.0,0,0.0,3.35,0.33,3.3662144911,3.47,0.71,3.5418921496999998,0.0,0,0.0,3.47,0.71,3.5418921496999998
2019-08-26 09:30:00,3.36,0.38,3.3814198201,0.0,0,0.0,3.36,0.38,3.3814198201,3.49,0.74,3.5675902231,0.0,0,0.0,3.49,0.74,3.5675902231
2019-08-26 10:00:00,3.38,-0.08,3.380946613,0.0,0,0.0,3.38,-0.08,3.380946613,3.5700000000000003,0.98,3.7020669902,0.0,0,0.0,3.5700000000000003,0.98,3.7020669902
2019-08-26 10:30:00,3.42,0.24,3.4284107105,0.0,0,0.0,3.42,0.24,3.4284107105,3.5700000000000003,0.8300000000000001,3.6652148641,0.0,0,0.0,3.5700000000000003,0.8300000000000001,3.6652148641
2019-08-26 11:00:00,3.47,0.65,3.5303540899,0.0,0,0.0,3.47,0.65,3.5303540899,3.55,0.61,3.602027207,0.0,0,0.0,3.55,0.61,3.602027207
2019-08-26 11:30:00,3.61,0.6900000000000001,3.6753503234,0.0,0,0.0,3.61,0.6900000000000001,3.6753503234,3.7,0.64,3.7549434084,0.0,0,0.0,3.7,0.64,3.7549434084
2019-08-26 12:00:00,3.71,0.73,3.781137395,0.0,0,0.0,3.71,0.73,3.781137395,3.79,0.6900000000000001,3.8522980155,0.0,0,0.0,3.79,0.6900000000000001,3.8522980155
2019-08-26 12:30:00,3.75,0.76,3.8262383616,0.0,0,0.0,3.75,0.76,3.8262383616,3.84,0.71,3.9050864267,0.0,0,0.0,3.84,0.71,3.9050864267
2019-08-26 13:00:00,4.13,0.7000000000000001,4.1889020041,0.0,0,0.0,4.13,0.7000000000000001,4.1889020041,4.28,0.99,4.3930058047,0.0,0,0.0,4.28,0.99,4.3930058047
2019-08-26 13:30:00,4.3,0.6000000000000001,4.3416586692,0.0,0,0.0,4.3,0.6000000000000001,4.3416586692,4.51,1.21,4.6694967608999995,0.0,0,0.0,4.51,1.21,4.6694967608999995
2019-08-26 14:00:00,4.34,0.61,4.3826590102,0.0,0,0.0,4.34,0.61,4.3826590102,4.53,1.17,4.6786536524999995,0.0,0,0.0,4.53,1.17,4.6786536524999995
2019-08-26 14:30:00,4.36,0.5700000000000001,4.3971013179,0.0,0,0.0,4.36,0.5700000000000001,4.3971013179,4.59,1.24,4.7545451938,0.0,0,0.0,4.59,1.24,4.7545451938
2019-08-26 15:00:00,4.43,0.71,4.4865354117,0.0,0,0.0,4.43,0.71,4.4865354117,4.6,1.08,4.7250820099,0.0,0,0.0,4.6,1.08,4.7250820099
2019-08-26 15:30:00,4.45,0.81,4.5231183933,0.0,0,0.0,4.45,0.81,4.5231183933,4.58,0.9500000000000001,4.6774886424,0.0,0,0.0,4.58,0.9500000000000001,4.6774886424
2019-08-26 16:00:00,4.45,0.9,4.5400991179,0.0,0,0.0,4.45,0.9,4.5400991179,4.54,0.86,4.6207358721,0.0,0,0.0,4.54,0.86,4.6207358721
2019-08-26 16:30:00,4.41,0.87,4.4949972191,0.0,0,0.0,4.41,0.87,4.4949972191,4.5,0.8200000000000001,4.5741010046,0.0,0,0.0,4.5,0.8200000000000001,4.5741010046
2019-08-26 17:00:00,4.29,0.59,4.3303810456,0.0,0,0.0,4.29,0.59,4.3303810456,4.5,1.16,4.6471066267,0.0,0,0.0,4.5,1.16,4.6471066267
2019-08-26 17:30:00,4.23,0.5,4.2594483211,0.0,0,0.0,4.23,0.5,4.2594483211,4.46,1.2,4.6186145109,0.0,0,0.0,4.46,1.2,4.6186145109
2019-08-26 18:00:00,4.21,0.81,4.2872135473,0.0,0,0.0,4.21,0.81,4.2872135473,4.31,0.8,4.3836172278,0.0,0,0.0,4.31,0.8,4.3836172278
2019-08-26 18:30:00,4.09,0.81,4.1694364128,0.0,0,0.0,4.09,0.81,4.1694364128,4.18,0.77,4.250329399,0.0,0,0.0,4.18,0.77,4.250329399
2019-08-26 19:00:00,4.05,0.81,4.130205806,0.0,0,0.0,4.05,0.81,4.130205806,4.14,0.76,4.2091804428,0.0,0,0.0,4.14,0.76,4.2091804428
2019-08-26 19:30:00,3.93,0.75,4.0009248931,0.0,0,0.0,3.93,0.75,4.0009248931,4.01,0.7000000000000001,4.0706387705000004,0.0,0,0.0,4.01,0.7000000000000001,4.0706387705000004
2019-08-26 20:00:00,3.8200000000000003,0.7000000000000001,3.8836065712,0.0,0,0.0,3.8200000000000003,0.7000000000000001,3.8836065712,3.91,0.66,3.9653120936,0.0,0,0.0,3.91,0.66,3.9653120936
2019-08-26 20:30:00,3.75,0.67,3.8093831522,0.0,0,0.0,3.75,0.67,3.8093831522,3.83,0.63,3.8814687942,0.0,0,0.0,3.83,0.63,3.8814687942
2019-08-26 21:00:00,3.68,0.67,3.7404946197,0.0,0,0.0,3.68,0.67,3.7404946197,3.77,0.63,3.8222768084,0.0,0,0.0,3.77,0.63,3.8222768084
2019-08-26 21:30:00,3.5700000000000003,0.61,3.6217399134,0.0,0,0.0,3.5700000000000003,0.61,3.6217399134,3.65,0.56,3.6927090327,0.0,0,0.0,3.65,0.56,3.6927090327
2019-08-26 22:00:00,3.5,0.61,3.5527594908999998,0.0,0,0.0,3.5,0.61,3.5527594908999998,3.58,0.56,3.6235341864,0.0,0,0.0,3.58,0.56,3.6235341864
2019-08-26 22:30:00,3.47,0.58,3.5181387124,0.0,0,0.0,3.47,0.58,3.5181387124,3.55,0.53,3.5893453442,0.0,0,0.0,3.55,0.53,3.5893453442
2019-08-26 23:00:00,3.42,0.5700000000000001,3.4671746423,0.0,0,0.0,3.42,0.5700000000000001,3.4671746423,3.5,0.52,3.5384177255,0.0,0,0.0,3.5,0.52,3.5384177255
2019-08-26 23:30:00,3.35,0.55,3.3948490394,0.0,0,0.0,3.35,0.55,3.3948490394,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777
2019-08-27 00:00:00,3.32,0.53,3.3620380724,0.0,0,0.0,3.32,0.53,3.3620380724,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363
2019-08-27 00:30:00,3.32,0.53,3.3620380724,0.0,0,0.0,3.32,0.53,3.3620380724,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363
2019-08-27 01:00:00,3.29,0.52,3.3308407347,0.0,0,0.0,3.29,0.52,3.3308407347,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384
2019-08-27 01:30:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452
2019-08-27 02:00:00,3.23,0.51,3.2700152905,0.0,0,0.0,3.23,0.51,3.2700152905,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2019-08-27 02:30:00,3.2,0.5,3.2388269481,0.0,0,0.0,3.2,0.5,3.2388269481,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961
2019-08-27 03:00:00,3.22,0.52,3.2617173391,0.0,0,0.0,3.22,0.52,3.2617173391,3.3,0.47000000000000003,3.3333016665,0.0,0,0.0,3.3,0.47000000000000003,3.3333016665
2019-08-27 03:30:00,3.25,0.52,3.2913371143,0.0,0,0.0,3.25,0.52,3.2913371143,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609
2019-08-27 04:00:00,3.23,0.52,3.2715898276,0.0,0,0.0,3.23,0.52,3.2715898276,3.31,0.47000000000000003,3.3432020579,0.0,0,0.0,3.31,0.47000000000000003,3.3432020579
2019-08-27 04:30:00,3.23,0.52,3.2715898276,0.0,0,0.0,3.23,0.52,3.2715898276,3.31,0.47000000000000003,3.3432020579,0.0,0,0.0,3.31,0.47000000000000003,3.3432020579
2019-08-27 05:00:00,3.21,0.52,3.2518456298,0.0,0,0.0,3.21,0.52,3.2518456298,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716
2019-08-27 05:30:00,3.24,0.52,3.2814630882999998,0.0,0,0.0,3.24,0.52,3.2814630882999998,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2019-08-27 06:00:00,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406,3.37,0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,0.47000000000000003,3.4026166402
2019-08-27 06:30:00,3.38,0.13,3.3824990761000002,0.0,0,0.0,3.38,0.13,3.3824990761000002,3.5300000000000002,0.77,3.6130042901,0.0,0,0.0,3.5300000000000002,0.77,3.6130042901
2019-08-27 07:00:00,3.5,-0.12,3.5020565386999998,0.0,0,0.0,3.5,-0.12,3.5020565386999998,3.69,0.9500000000000001,3.8103280699,0.0,0,0.0,3.69,0.9500000000000001,3.8103280699
2019-08-27 07:30:00,3.74,0.37,3.758257575,0.0,0,0.0,3.74,0.37,3.758257575,3.93,0.9500000000000001,4.0431918085,0.0,0,0.0,3.93,0.9500000000000001,4.0431918085
2019-08-27 08:00:00,3.95,0.49,3.9802763723,0.0,0,0.0,3.95,0.49,3.9802763723,4.12,0.91,4.21930089,0.0,0,0.0,4.12,0.91,4.21930089
2019-08-27 08:30:00,4.11,0.39,4.1284621834,0.0,0,0.0,4.11,0.39,4.1284621834,4.33,1.06,4.4578582301,0.0,0,0.0,4.33,1.06,4.4578582301
2019-08-27 09:00:00,4.42,0.77,4.4865688449,0.0,0,0.0,4.42,0.77,4.4865688449,4.52,0.75,4.581800956,0.0,0,0.0,4.52,0.75,4.581800956
2019-08-27 09:30:00,4.55,0.79,4.6180731913,0.0,0,0.0,4.55,0.79,4.6180731913,4.64,0.74,4.6986381006,0.0,0,0.0,4.64,0.74,4.6986381006
2019-08-27 10:00:00,4.63,0.8,4.6986061763,0.0,0,0.0,4.63,0.8,4.6986061763,4.72,0.75,4.7792154168,0.0,0,0.0,4.72,0.75,4.7792154168
2019-08-27 10:30:00,4.64,0.67,4.6881232919,0.0,0,0.0,4.64,0.67,4.6881232919,4.78,0.87,4.8585285838,0.0,0,0.0,4.78,0.87,4.8585285838
2019-08-27 11:00:00,4.63,0.47000000000000003,4.653794151,0.0,0,0.0,4.63,0.47000000000000003,4.653794151,4.87,1.17,5.008572651,0.0,0,0.0,4.87,1.17,5.008572651
2019-08-27 11:30:00,4.72,0.51,4.747473012,0.0,0,0.0,4.72,0.51,4.747473012,4.96,1.23,5.1102348283,0.0,0,0.0,4.96,1.23,5.1102348283
2019-08-27 12:00:00,4.8100000000000005,0.66,4.8550695155,0.0,0,0.0,4.8100000000000005,0.66,4.8550695155,4.99,1.07,5.103430219,0.0,0,0.0,4.99,1.07,5.103430219
2019-08-27 12:30:00,4.91,0.96,5.0029691184,0.0,0,0.0,4.91,0.96,5.0029691184,5.01,0.92,5.0937707055,0.0,0,0.0,5.01,0.92,5.0937707055
2019-08-27 13:00:00,4.84,0.93,4.9285393374,0.0,0,0.0,4.84,0.93,4.9285393374,4.94,0.88,5.0177684283,0.0,0,0.0,4.94,0.88,5.0177684283
2019-08-27 13:30:00,4.86,0.93,4.9481814841,0.0,0,0.0,4.86,0.93,4.9481814841,4.95,0.88,5.0276137481,0.0,0,0.0,4.95,0.88,5.0276137481
2019-08-27 14:00:00,4.83,0.93,4.9187193455,0.0,0,0.0,4.83,0.93,4.9187193455,4.93,0.88,5.0079237215,0.0,0,0.0,4.93,0.88,5.0079237215
2019-08-27 14:30:00,4.9,0.96,4.993155315,0.0,0,0.0,4.9,0.96,4.993155315,4.99,0.92,5.0741009056,0.0,0,0.0,4.99,0.92,5.0741009056
2019-08-27 15:00:00,4.92,0.9500000000000001,5.0108781665,0.0,0,0.0,4.92,0.9500000000000001,5.0108781665,5.02,0.91,5.1018134031,0.0,0,0.0,5.02,0.91,5.1018134031
2019-08-27 15:30:00,4.89,0.9400000000000001,4.9795280901000005,0.0,0,0.0,4.89,0.9400000000000001,4.9795280901000005,4.99,0.88,5.0670010855,0.0,0,0.0,4.99,0.88,5.0670010855
2019-08-27 16:00:00,4.89,0.9400000000000001,4.9795280901000005,0.0,0,0.0,4.89,0.9400000000000001,4.9795280901000005,4.99,0.9,5.0705127946,0.0,0,0.0,4.99,0.9,5.0705127946
2019-08-27 16:30:00,4.59,0.91,4.6793375600000005,0.0,0,0.0,4.59,0.91,4.6793375600000005,4.69,0.86,4.7681967241,0.0,0,0.0,4.69,0.86,4.7681967241
2019-08-27 17:00:00,4.28,0.81,4.3559729108,0.0,0,0.0,4.28,0.81,4.3559729108,4.37,0.77,4.4373190104,0.0,0,0.0,4.37,0.77,4.4373190104
2019-08-27 17:30:00,4.15,0.78,4.2226650353,0.0,0,0.0,4.15,0.78,4.2226650353,4.24,0.73,4.3023830606,0.0,0,0.0,4.24,0.73,4.3023830606
2019-08-27 18:00:00,3.96,0.75,4.0303970028,0.0,0,0.0,3.96,0.75,4.0303970028,4.05,0.7000000000000001,4.1100486615,0.0,0,0.0,4.05,0.7000000000000001,4.1100486615
2019-08-27 18:30:00,3.77,0.72,3.8381375692,0.0,0,0.0,3.77,0.72,3.8381375692,3.86,0.67,3.9177161714,0.0,0,0.0,3.86,0.67,3.9177161714
2019-08-27 19:00:00,3.66,0.68,3.7226334765,0.0,0,0.0,3.66,0.68,3.7226334765,3.74,0.64,3.7943642419,0.0,0,0.0,3.74,0.64,3.7943642419
2019-08-27 19:30:00,3.56,0.66,3.6206629227000002,0.0,0,0.0,3.56,0.66,3.6206629227000002,3.65,0.61,3.7006215694,0.0,0,0.0,3.65,0.61,3.7006215694
2019-08-27 20:00:00,3.45,0.62,3.5052674648,0.0,0,0.0,3.45,0.62,3.5052674648,3.5300000000000002,0.5700000000000001,3.575723703,0.0,0,0.0,3.5300000000000002,0.5700000000000001,3.575723703
2019-08-27 20:30:00,3.33,0.58,3.3801331335,0.0,0,0.0,3.33,0.58,3.3801331335,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537
2019-08-27 21:00:00,3.2800000000000002,0.58,3.3308857681,0.0,0,0.0,3.2800000000000002,0.58,3.3308857681,3.36,0.53,3.4015437672,0.0,0,0.0,3.36,0.53,3.4015437672
2019-08-27 21:30:00,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289,3.25,0.53,3.2929318244,0.0,0,0.0,3.25,0.53,3.2929318244
2019-08-27 22:00:00,3.09,0.18,3.0952382784,0.0,0,0.0,3.09,0.18,3.0952382784,3.22,0.67,3.288966403,0.0,0,0.0,3.22,0.67,3.288966403
2019-08-27 22:30:00,3.06,0.54,3.1072817703,0.0,0,0.0,3.06,0.54,3.1072817703,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173
2019-08-27 23:00:00,2.98,0.51,3.0233259831,0.0,0,0.0,2.98,0.51,3.0233259831,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062
2019-08-27 23:30:00,2.94,0.51,2.983906835,0.0,0,0.0,2.94,0.51,2.983906835,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334
2019-08-28 00:00:00,2.89,0.47000000000000003,2.9279685791,0.0,0,0.0,2.89,0.47000000000000003,2.9279685791,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662
2019-08-28 00:30:00,2.87,0.48,2.9098625397,0.0,0,0.0,2.87,0.48,2.9098625397,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653
2019-08-28 01:00:00,2.87,0.5,2.9132284497,0.0,0,0.0,2.87,0.5,2.9132284497,2.95,0.45,2.9841246623,0.0,0,0.0,2.95,0.45,2.9841246623
2019-08-28 01:30:00,2.87,0.5,2.9132284497,0.0,0,0.0,2.87,0.5,2.9132284497,2.95,0.45,2.9841246623,0.0,0,0.0,2.95,0.45,2.9841246623
2019-08-28 02:00:00,2.84,0.5,2.8836782067,0.0,0,0.0,2.84,0.5,2.8836782067,2.92,0.45,2.9544711879000003,0.0,0,0.0,2.92,0.45,2.9544711879000003
2019-08-28 02:30:00,2.8,0.45,2.8359301825000003,0.0,0,0.0,2.8,0.45,2.8359301825000003,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901
2019-08-28 03:00:00,2.84,0.45,2.8754304026,0.0,0,0.0,2.84,0.45,2.8754304026,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271
2019-08-28 03:30:00,2.86,0.44,2.8936482164,0.0,0,0.0,2.86,0.44,2.8936482164,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086
2019-08-28 04:00:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572
2019-08-28 04:30:00,2.83,0.47000000000000003,2.8687627995,0.0,0,0.0,2.83,0.47000000000000003,2.8687627995,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615
2019-08-28 05:00:00,2.81,0.47000000000000003,2.8490349243,0.0,0,0.0,2.81,0.47000000000000003,2.8490349243,2.89,0.42,2.9203595669,0.0,0,0.0,2.89,0.42,2.9203595669
2019-08-28 05:30:00,2.85,0.47000000000000003,2.8884944175,0.0,0,0.0,2.85,0.47000000000000003,2.8884944175,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239
2019-08-28 06:00:00,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683
2019-08-28 06:30:00,3.01,0.49,3.0496229275,0.0,0,0.0,3.01,0.49,3.0496229275,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746
2019-08-28 07:00:00,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095
2019-08-28 07:30:00,3.49,0.5700000000000001,3.536240942,0.0,0,0.0,3.49,0.5700000000000001,3.536240942,3.58,0.53,3.6190192040999998,0.0,0,0.0,3.58,0.53,3.6190192040999998
2019-08-28 08:00:00,3.71,0.21,3.7159386432,0.0,0,0.0,3.71,0.21,3.7159386432,3.88,0.85,3.9720146022,0.0,0,0.0,3.88,0.85,3.9720146022
2019-08-28 08:30:00,4.01,0.55,4.0475424643,0.0,0,0.0,4.01,0.55,4.0475424643,4.15,0.79,4.2245236418,0.0,0,0.0,4.15,0.79,4.2245236418
2019-08-28 09:00:00,4.22,0.71,4.2793106922,0.0,0,0.0,4.22,0.71,4.2793106922,4.31,0.66,4.360240819,0.0,0,0.0,4.31,0.66,4.360240819
2019-08-28 09:30:00,4.41,0.73,4.4700111857,0.0,0,0.0,4.41,0.73,4.4700111857,4.5,0.68,4.5510877821,0.0,0,0.0,4.5,0.68,4.5510877821
2019-08-28 10:00:00,4.55,0.75,4.6113989201,0.0,0,0.0,4.55,0.75,4.6113989201,4.64,0.7000000000000001,4.6925046617,0.0,0,0.0,4.64,0.7000000000000001,4.6925046617
2019-08-28 10:30:00,4.59,0.75,4.6508708862,0.0,0,0.0,4.59,0.75,4.6508708862,4.68,0.7000000000000001,4.7320608618,0.0,0,0.0,4.68,0.7000000000000001,4.7320608618
2019-08-28 11:00:00,4.61,0.63,4.6528485898,0.0,0,0.0,4.61,0.63,4.6528485898,4.75,0.8300000000000001,4.8219705515,0.0,0,0.0,4.75,0.8300000000000001,4.8219705515
2019-08-28 11:30:00,4.63,0.56,4.6637431319000004,0.0,0,0.0,4.63,0.56,4.6637431319000004,4.82,0.98,4.918617692,0.0,0,0.0,4.82,0.98,4.918617692
2019-08-28 12:00:00,4.66,0.52,4.6889231173,0.0,0,0.0,4.66,0.52,4.6889231173,4.86,1.06,4.9742537129,0.0,0,0.0,4.86,1.06,4.9742537129
2019-08-28 12:30:00,4.72,0.78,4.7840150501,0.0,0,0.0,4.72,0.78,4.7840150501,4.8100000000000005,0.73,4.8650796499,0.0,0,0.0,4.8100000000000005,0.73,4.8650796499
2019-08-28 13:00:00,4.68,0.8,4.7478837391,0.0,0,0.0,4.68,0.8,4.7478837391,4.77,0.75,4.8286022822,0.0,0,0.0,4.77,0.75,4.8286022822
2019-08-28 13:30:00,4.71,0.81,4.7791421824,0.0,0,0.0,4.71,0.81,4.7791421824,4.8,0.77,4.8613681202,0.0,0,0.0,4.8,0.77,4.8613681202
2019-08-28 14:00:00,4.69,0.81,4.7594327393,0.0,0,0.0,4.69,0.81,4.7594327393,4.78,0.77,4.8416216292000005,0.0,0,0.0,4.78,0.77,4.8416216292000005
2019-08-28 14:30:00,4.72,0.81,4.7889978075,0.0,0,0.0,4.72,0.81,4.7889978075,4.82,0.77,4.8811166755,0.0,0,0.0,4.82,0.77,4.8811166755
2019-08-28 15:00:00,4.7,0.81,4.7692871585,0.0,0,0.0,4.7,0.81,4.7692871585,4.8,0.77,4.8613681202,0.0,0,0.0,4.8,0.77,4.8613681202
2019-08-28 15:30:00,4.66,0.76,4.7215675363,0.0,0,0.0,4.66,0.76,4.7215675363,4.75,0.72,4.8042585276,0.0,0,0.0,4.75,0.72,4.8042585276
2019-08-28 16:00:00,4.6,0.76,4.6623599175,0.0,0,0.0,4.6,0.76,4.6623599175,4.7,0.72,4.7548291242000005,0.0,0,0.0,4.7,0.72,4.7548291242000005
2019-08-28 16:30:00,4.5600000000000005,0.76,4.622899523,0.0,0,0.0,4.5600000000000005,0.76,4.622899523,4.65,0.72,4.7054117779,0.0,0,0.0,4.65,0.72,4.7054117779
2019-08-28 17:00:00,4.38,0.71,4.4371725231,0.0,0,0.0,4.38,0.71,4.4371725231,4.47,0.67,4.5199336278,0.0,0,0.0,4.47,0.67,4.5199336278
2019-08-28 17:30:00,4.16,0.68,4.2152105523,0.0,0,0.0,4.16,0.68,4.2152105523,4.25,0.64,4.2979181007000005,0.0,0,0.0,4.25,0.64,4.2979181007000005
2019-08-28 18:00:00,3.91,0.68,3.9686899602,0.0,0,0.0,3.91,0.68,3.9686899602,4.0,0.64,4.0508764484,0.0,0,0.0,4.0,0.64,4.0508764484
2019-08-28 18:30:00,3.73,0.65,3.7862118271,0.0,0,0.0,3.73,0.65,3.7862118271,3.81,0.6000000000000001,3.8569547573,0.0,0,0.0,3.81,0.6000000000000001,3.8569547573
2019-08-28 19:00:00,3.59,0.61,3.6414557529,0.0,0,0.0,3.59,0.61,3.6414557529,3.67,0.5700000000000001,3.7140005385,0.0,0,0.0,3.67,0.5700000000000001,3.7140005385
2019-08-28 19:30:00,3.47,0.65,3.5303540899,0.0,0,0.0,3.47,0.65,3.5303540899,3.52,0.34,3.5363823323,0.0,0,0.0,3.52,0.34,3.5363823323
2019-08-28 20:00:00,3.33,0.52,3.3703560643,0.0,0,0.0,3.33,0.52,3.3703560643,3.41,0.48,3.4436172842,0.0,0,0.0,3.41,0.48,3.4436172842
2019-08-28 20:30:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2019-08-28 21:00:00,3.15,0.49,3.1878833103,0.0,0,0.0,3.15,0.49,3.1878833103,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002
2019-08-28 21:30:00,3.1,0.49,3.1384868966,0.0,0,0.0,3.1,0.49,3.1384868966,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545
2019-08-28 22:00:00,3.0,0.47000000000000003,3.0365934861,0.0,0,0.0,3.0,0.47000000000000003,3.0365934861,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636
2019-08-28 22:30:00,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306
2019-08-28 23:00:00,2.89,0.47000000000000003,2.9279685791,0.0,0,0.0,2.89,0.47000000000000003,2.9279685791,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662
2019-08-28 23:30:00,2.86,0.44,2.8936482164,0.0,0,0.0,2.86,0.44,2.8936482164,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127
2019-08-29 00:00:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111
2019-08-29 00:30:00,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976,2.91,0.43,2.9415982051,0.0,0,0.0,2.91,0.43,2.9415982051
2019-08-29 01:00:00,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2019-08-29 01:30:00,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2019-08-29 02:00:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2019-08-29 02:30:00,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-08-29 03:00:00,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-08-29 03:30:00,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2019-08-29 04:00:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631
2019-08-29 04:30:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2019-08-29 05:00:00,2.74,-0.14,2.743574311,0.0,0,0.0,2.74,-0.14,2.743574311,2.9,0.68,2.9786574157,0.0,0,0.0,2.9,0.68,2.9786574157
2019-08-29 05:30:00,2.77,0.04,2.7702887936,0.0,0,0.0,2.77,0.04,2.7702887936,2.9,0.56,2.9535741061,0.0,0,0.0,2.9,0.56,2.9535741061
2019-08-29 06:00:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748
2019-08-29 06:30:00,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2019-08-29 07:00:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354
2019-08-29 07:30:00,3.43,0.45,3.4593930103,0.0,0,0.0,3.43,0.45,3.4593930103,3.52,0.51,3.5567541383,0.0,0,0.0,3.52,0.51,3.5567541383
2019-08-29 08:00:00,3.6,0.18,3.604497191,0.0,0,0.0,3.6,0.18,3.604497191,3.74,0.7000000000000001,3.804944152,0.0,0,0.0,3.74,0.7000000000000001,3.804944152
2019-08-29 08:30:00,3.88,0.29,3.8908225351,0.0,0,0.0,3.88,0.29,3.8908225351,4.01,0.72,4.0741256731,0.0,0,0.0,4.01,0.72,4.0741256731
2019-08-29 09:00:00,4.09,0.58,4.1309199944,0.0,0,0.0,4.09,0.58,4.1309199944,4.18,0.59,4.2214334058,0.0,0,0.0,4.18,0.59,4.2214334058
2019-08-29 09:30:00,4.24,0.66,4.291060475,0.0,0,0.0,4.24,0.66,4.291060475,4.32,0.61,4.3628545701,0.0,0,0.0,4.32,0.61,4.3628545701
2019-08-29 10:00:00,4.36,0.66,4.4096711896,0.0,0,0.0,4.36,0.66,4.4096711896,4.45,0.61,4.4916144091,0.0,0,0.0,4.45,0.61,4.4916144091
2019-08-29 10:30:00,4.41,0.67,4.4606053401,0.0,0,0.0,4.41,0.67,4.4606053401,4.5,0.63,4.5438860021,0.0,0,0.0,4.5,0.63,4.5438860021
2019-08-29 11:00:00,4.55,0.71,4.6050624317,0.0,0,0.0,4.55,0.71,4.6050624317,4.64,0.67,4.6881232919,0.0,0,0.0,4.64,0.67,4.6881232919
2019-08-29 11:30:00,4.59,0.75,4.6508708862,0.0,0,0.0,4.59,0.75,4.6508708862,4.68,0.7000000000000001,4.7320608618,0.0,0,0.0,4.68,0.7000000000000001,4.7320608618
2019-08-29 12:00:00,4.59,0.75,4.6508708862,0.0,0,0.0,4.59,0.75,4.6508708862,4.68,0.7000000000000001,4.7320608618,0.0,0,0.0,4.68,0.7000000000000001,4.7320608618
2019-08-29 12:30:00,4.59,0.77,4.6541379438,0.0,0,0.0,4.59,0.77,4.6541379438,4.68,0.72,4.7350607177,0.0,0,0.0,4.68,0.72,4.7350607177
2019-08-29 13:00:00,4.58,0.78,4.645944468,0.0,0,0.0,4.58,0.78,4.645944468,4.67,0.74,4.728266067,0.0,0,0.0,4.67,0.74,4.728266067
2019-08-29 13:30:00,4.58,0.78,4.645944468,0.0,0,0.0,4.58,0.78,4.645944468,4.67,0.74,4.728266067,0.0,0,0.0,4.67,0.74,4.728266067
2019-08-29 14:00:00,4.65,0.8,4.7183153773,0.0,0,0.0,4.65,0.8,4.7183153773,4.74,0.75,4.7989686392,0.0,0,0.0,4.74,0.75,4.7989686392
2019-08-29 14:30:00,4.67,0.8,4.7380270155,0.0,0,0.0,4.67,0.8,4.7380270155,4.76,0.75,4.8187238975,0.0,0,0.0,4.76,0.75,4.8187238975
2019-08-29 15:00:00,4.67,0.8,4.7380270155,0.0,0,0.0,4.67,0.8,4.7380270155,4.76,0.75,4.8187238975,0.0,0,0.0,4.76,0.75,4.8187238975
2019-08-29 15:30:00,4.69,0.81,4.7594327393,0.0,0,0.0,4.69,0.81,4.7594327393,4.78,0.77,4.8416216292000005,0.0,0,0.0,4.78,0.77,4.8416216292000005
2019-08-29 16:00:00,4.94,0.85,5.0125941388,0.0,0,0.0,4.94,0.85,5.0125941388,5.03,0.8,5.0932209848,0.0,0,0.0,5.03,0.8,5.0932209848
2019-08-29 16:30:00,4.99,0.8300000000000001,5.0585571065,0.0,0,0.0,4.99,0.8300000000000001,5.0585571065,5.08,0.79,5.1410602019,0.0,0,0.0,5.08,0.79,5.1410602019
2019-08-29 17:00:00,4.85,0.8300000000000001,4.9205081038,0.0,0,0.0,4.85,0.8300000000000001,4.9205081038,4.95,0.79,5.0126440129,0.0,0,0.0,4.95,0.79,5.0126440129
