Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-29 17:30:00,4.62,0.81,4.6904690597,0.0,0,0.0,4.62,0.81,4.6904690597,4.71,0.77,4.7725255369,0.0,0,0.0,4.71,0.77,4.7725255369
2019-08-29 18:00:00,4.22,0.75,4.2861287895,0.0,0,0.0,4.22,0.75,4.2861287895,4.3,0.6900000000000001,4.3550086108,0.0,0,0.0,4.3,0.6900000000000001,4.3550086108
2019-08-29 18:30:00,3.7199999999999998,0.66,3.7780947579,0.0,0,0.0,3.7199999999999998,0.66,3.7780947579,3.8,0.61,3.8486491137,0.0,0,0.0,3.8,0.61,3.8486491137
2019-08-29 19:00:00,3.56,0.58,3.6069377594,0.0,0,0.0,3.56,0.58,3.6069377594,3.64,0.53,3.6783827968000002,0.0,0,0.0,3.64,0.53,3.6783827968000002
2019-08-29 19:30:00,3.48,0.61,3.5330581654,0.0,0,0.0,3.48,0.61,3.5330581654,3.56,0.5700000000000001,3.6053432569,0.0,0,0.0,3.56,0.5700000000000001,3.6053432569
2019-08-29 20:00:00,3.37,0.59,3.4212570789,0.0,0,0.0,3.37,0.59,3.4212570789,3.45,0.54,3.4920051546,0.0,0,0.0,3.45,0.54,3.4920051546
2019-08-29 20:30:00,3.31,0.5700000000000001,3.3587199943,0.0,0,0.0,3.31,0.5700000000000001,3.3587199943,3.39,0.53,3.4311805549,0.0,0,0.0,3.39,0.53,3.4311805549
2019-08-29 21:00:00,3.2,0.55,3.246921619,0.0,0,0.0,3.2,0.55,3.246921619,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413
2019-08-29 21:30:00,3.12,0.52,3.1630365158,0.0,0,0.0,3.12,0.52,3.1630365158,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611
2019-08-29 22:00:00,3.03,0.52,3.0742966675,0.0,0,0.0,3.03,0.52,3.0742966675,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748
2019-08-29 22:30:00,2.99,0.5,3.0315177717,0.0,0,0.0,2.99,0.5,3.0315177717,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251
2019-08-29 23:00:00,2.93,0.49,2.9706901555,0.0,0,0.0,2.93,0.49,2.9706901555,3.01,0.45,3.0434519875,0.0,0,0.0,3.01,0.45,3.0434519875
2019-08-29 23:30:00,2.91,0.49,2.9509659436,0.0,0,0.0,2.91,0.49,2.9509659436,2.99,0.45,3.0236732628,0.0,0,0.0,2.99,0.45,3.0236732628
2019-08-30 00:00:00,2.8200000000000003,0.44,2.8541198293,0.0,0,0.0,2.8200000000000003,0.44,2.8541198293,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337
2019-08-30 00:30:00,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904
2019-08-30 01:00:00,2.8200000000000003,0.46,2.8572714257,0.0,0,0.0,2.8200000000000003,0.46,2.8572714257,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615
2019-08-30 01:30:00,2.8200000000000003,0.47000000000000003,2.8588983892,0.0,0,0.0,2.8200000000000003,0.47000000000000003,2.8588983892,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615
2019-08-30 02:00:00,2.8,0.44,2.8343605981,0.0,0,0.0,2.8,0.44,2.8343605981,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2019-08-30 02:30:00,2.8,0.44,2.8343605981,0.0,0,0.0,2.8,0.44,2.8343605981,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2019-08-30 03:00:00,2.8,0.44,2.8343605981,0.0,0,0.0,2.8,0.44,2.8343605981,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029
2019-08-30 03:30:00,2.85,0.46,2.8868841335,0.0,0,0.0,2.85,0.46,2.8868841335,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239
2019-08-30 04:00:00,2.8200000000000003,0.32,2.8380979546000003,0.0,0,0.0,2.8200000000000003,0.32,2.8380979546000003,2.9,0.47000000000000003,2.9378393421,0.0,0,0.0,2.9,0.47000000000000003,2.9378393421
2019-08-30 04:30:00,2.77,-0.21,2.7779488836,0.0,0,0.0,2.77,-0.21,2.7779488836,2.94,0.78,3.0417100454,0.0,0,0.0,2.94,0.78,3.0417100454
2019-08-30 05:00:00,2.79,-0.01,2.7900179211,0.0,0,0.0,2.79,-0.01,2.7900179211,2.94,0.65,3.0109965128,0.0,0,0.0,2.94,0.65,3.0109965128
2019-08-30 05:30:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481
2019-08-30 06:00:00,2.91,0.46,2.9461330588,0.0,0,0.0,2.91,0.46,2.9461330588,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773
2019-08-30 06:30:00,3.02,0.48,3.0579077815,0.0,0,0.0,3.02,0.48,3.0579077815,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046
2019-08-30 07:00:00,3.19,0.37,3.2113859936,0.0,0,0.0,3.19,0.37,3.2113859936,3.29,0.56,3.3373192835,0.0,0,0.0,3.29,0.56,3.3373192835
2019-08-30 07:30:00,3.49,0.43,3.5163901945,0.0,0,0.0,3.49,0.43,3.5163901945,3.59,0.64,3.6466011572,0.0,0,0.0,3.59,0.64,3.6466011572
2019-08-30 08:00:00,3.74,0.64,3.7943642419,0.0,0,0.0,3.74,0.64,3.7943642419,3.83,0.6000000000000001,3.8767125248000003,0.0,0,0.0,3.83,0.6000000000000001,3.8767125248000003
2019-08-30 08:30:00,4.0,0.64,4.0508764484,0.0,0,0.0,4.0,0.64,4.0508764484,4.08,0.6000000000000001,4.1238816666,0.0,0,0.0,4.08,0.6000000000000001,4.1238816666
2019-08-30 09:00:00,4.15,0.5700000000000001,4.1889616852,0.0,0,0.0,4.15,0.5700000000000001,4.1889616852,4.29,0.8,4.3639546285,0.0,0,0.0,4.29,0.8,4.3639546285
2019-08-30 09:30:00,4.24,0.38,4.2569942447999995,0.0,0,0.0,4.24,0.38,4.2569942447999995,4.47,1.05,4.5916663642,0.0,0,0.0,4.47,1.05,4.5916663642
2019-08-30 10:00:00,4.33,0.39,4.3475280333,0.0,0,0.0,4.33,0.39,4.3475280333,4.5600000000000005,1.07,4.6838552497,0.0,0,0.0,4.5600000000000005,1.07,4.6838552497
2019-08-30 10:30:00,4.45,0.61,4.4916144091,0.0,0,0.0,4.45,0.61,4.4916144091,4.6,0.84,4.6760667232,0.0,0,0.0,4.6,0.84,4.6760667232
2019-08-30 11:00:00,4.61,0.77,4.6738634982,0.0,0,0.0,4.61,0.77,4.6738634982,4.7,0.72,4.7548291242000005,0.0,0,0.0,4.7,0.72,4.7548291242000005
2019-08-30 11:30:00,4.63,0.77,4.6935913755000005,0.0,0,0.0,4.63,0.77,4.6935913755000005,4.72,0.72,4.7745994596,0.0,0,0.0,4.72,0.72,4.7745994596
2019-08-30 12:00:00,4.69,0.8200000000000001,4.7611448203,0.0,0,0.0,4.69,0.8200000000000001,4.7611448203,4.78,0.78,4.843222068,0.0,0,0.0,4.78,0.78,4.843222068
2019-08-30 12:30:00,4.69,0.84,4.7646301011,0.0,0,0.0,4.69,0.84,4.7646301011,4.78,0.79,4.8448426186999995,0.0,0,0.0,4.78,0.79,4.8448426186999995
2019-08-30 13:00:00,4.64,0.84,4.7154215082,0.0,0,0.0,4.64,0.84,4.7154215082,4.73,0.79,4.7955187415000005,0.0,0,0.0,4.73,0.79,4.7955187415000005
2019-08-30 13:30:00,4.73,0.85,4.8057673685,0.0,0,0.0,4.73,0.85,4.8057673685,4.82,0.81,4.8875863164,0.0,0,0.0,4.82,0.81,4.8875863164
2019-08-30 14:00:00,4.65,0.53,4.6801068364,0.0,0,0.0,4.65,0.53,4.6801068364,4.88,1.17,5.0182965237,0.0,0,0.0,4.88,1.17,5.0182965237
2019-08-30 14:30:00,4.69,0.59,4.7269651998,0.0,0,0.0,4.69,0.59,4.7269651998,4.89,1.13,5.0188644134,0.0,0,0.0,4.89,1.13,5.0188644134
2019-08-30 15:00:00,4.83,0.58,4.8646993741,0.0,0,0.0,4.83,0.58,4.8646993741,5.07,1.29,5.2315389705,0.0,0,0.0,5.07,1.29,5.2315389705
2019-08-30 15:30:00,4.73,0.88,4.8111641003,0.0,0,0.0,4.73,0.88,4.8111641003,4.82,0.8300000000000001,4.8909406048,0.0,0,0.0,4.82,0.8300000000000001,4.8909406048
2019-08-30 16:00:00,4.69,0.88,4.7718445071,0.0,0,0.0,4.69,0.88,4.7718445071,4.78,0.8300000000000001,4.8515255333,0.0,0,0.0,4.78,0.8300000000000001,4.8515255333
2019-08-30 16:30:00,4.58,0.86,4.6600429183,0.0,0,0.0,4.58,0.86,4.6600429183,4.68,0.8200000000000001,4.7512945604,0.0,0,0.0,4.68,0.8200000000000001,4.7512945604
2019-08-30 17:00:00,4.4,0.8,4.472135955,0.0,0,0.0,4.4,0.8,4.472135955,4.49,0.76,4.553866489,0.0,0,0.0,4.49,0.76,4.553866489
2019-08-30 17:30:00,4.21,0.78,4.2816468794,0.0,0,0.0,4.21,0.78,4.2816468794,4.3,0.74,4.3632098276,0.0,0,0.0,4.3,0.74,4.3632098276
2019-08-30 18:00:00,3.9699999999999998,0.75,4.0402227661,0.0,0,0.0,3.9699999999999998,0.75,4.0402227661,4.06,0.71,4.1216137616,0.0,0,0.0,4.06,0.71,4.1216137616
2019-08-30 18:30:00,3.77,0.6900000000000001,3.8326231226000003,0.0,0,0.0,3.77,0.6900000000000001,3.8326231226000003,3.85,0.65,3.9044846011,0.0,0,0.0,3.85,0.65,3.9044846011
2019-08-30 19:00:00,3.62,0.65,3.6778934188,0.0,0,0.0,3.62,0.65,3.6778934188,3.7,0.61,3.7499466663,0.0,0,0.0,3.7,0.61,3.7499466663
2019-08-30 19:30:00,3.5300000000000002,0.62,3.58403404,0.0,0,0.0,3.5300000000000002,0.62,3.58403404,3.61,0.5700000000000001,3.6547229717,0.0,0,0.0,3.61,0.5700000000000001,3.6547229717
2019-08-30 20:00:00,3.42,0.59,3.4705186932,0.0,0,0.0,3.42,0.59,3.4705186932,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477
2019-08-30 20:30:00,3.32,0.5700000000000001,3.3685753665,0.0,0,0.0,3.32,0.5700000000000001,3.3685753665,3.4,0.53,3.4410608829,0.0,0,0.0,3.4,0.53,3.4410608829
2019-08-30 21:00:00,3.24,0.55,3.2863505594999998,0.0,0,0.0,3.24,0.55,3.2863505594999998,3.32,0.5,3.3574395006,0.0,0,0.0,3.32,0.5,3.3574395006
2019-08-30 21:30:00,3.15,0.34,3.168296072,0.0,0,0.0,3.15,0.34,3.168296072,3.26,0.6000000000000001,3.3147548929,0.0,0,0.0,3.26,0.6000000000000001,3.3147548929
2019-08-30 22:00:00,3.11,0.53,3.1548375552,0.0,0,0.0,3.11,0.53,3.1548375552,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086
2019-08-30 22:30:00,3.03,0.5,3.0709770432,0.0,0,0.0,3.03,0.5,3.0709770432,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374
2019-08-30 23:00:00,2.95,0.49,2.990418031,0.0,0,0.0,2.95,0.49,2.990418031,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277
2019-08-30 23:30:00,2.89,0.21,2.8976197128,0.0,0,0.0,2.89,0.21,2.8976197128,3.0,0.5700000000000001,3.0536699232,0.0,0,0.0,3.0,0.5700000000000001,3.0536699232
2019-08-31 00:00:00,2.83,-0.2,2.8370583357,0.0,0,0.0,2.83,-0.2,2.8370583357,3.0,0.79,3.10227336,0.0,0,0.0,3.0,0.79,3.10227336
2019-08-31 00:30:00,2.8,-0.2,2.8071337695,0.0,0,0.0,2.8,-0.2,2.8071337695,2.98,0.78,3.0803895858,0.0,0,0.0,2.98,0.78,3.0803895858
2019-08-31 01:00:00,2.8,0.09,2.8014460552,0.0,0,0.0,2.8,0.09,2.8014460552,2.93,0.6000000000000001,2.9908025679,0.0,0,0.0,2.93,0.6000000000000001,2.9908025679
2019-08-31 01:30:00,2.8,0.26,2.8120455187999998,0.0,0,0.0,2.8,0.26,2.8120455187999998,2.9,0.51,2.9445033537,0.0,0,0.0,2.9,0.51,2.9445033537
2019-08-31 02:00:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461
2019-08-31 02:30:00,2.75,0.43,2.7834151685,0.0,0,0.0,2.75,0.43,2.7834151685,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002
2019-08-31 03:00:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461
2019-08-31 03:30:00,2.8,0.44,2.8343605981,0.0,0,0.0,2.8,0.44,2.8343605981,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2019-08-31 04:00:00,2.79,0.44,2.8244822534000003,0.0,0,0.0,2.79,0.44,2.8244822534000003,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003
2019-08-31 04:30:00,2.77,0.43,2.8031767693000003,0.0,0,0.0,2.77,0.43,2.8031767693000003,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2019-08-31 05:00:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003
2019-08-31 05:30:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2019-08-31 06:00:00,3.16,0.33,3.177184288,0.0,0,0.0,3.16,0.33,3.177184288,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987
2019-08-31 06:30:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614
2019-08-31 07:00:00,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194,3.44,0.47000000000000003,3.4719591011,0.0,0,0.0,3.44,0.47000000000000003,3.4719591011
2019-08-31 07:30:00,3.43,0.53,3.4707059801,0.0,0,0.0,3.43,0.53,3.4707059801,3.51,0.49,3.5440372459000002,0.0,0,0.0,3.51,0.49,3.5440372459000002
2019-08-31 08:00:00,3.21,0.39,3.2336047996,0.0,0,0.0,3.21,0.39,3.2336047996,3.31,0.56,3.3570373844,0.0,0,0.0,3.31,0.56,3.3570373844
2019-08-31 08:30:00,3.15,0.52,3.1926321429,0.0,0,0.0,3.15,0.52,3.1926321429,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255
2019-08-31 09:00:00,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298,3.27,0.5700000000000001,3.3193071566,0.0,0,0.0,3.27,0.5700000000000001,3.3193071566
2019-08-31 09:30:00,3.2,0.52,3.2419747069,0.0,0,0.0,3.2,0.52,3.2419747069,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784
2019-08-31 10:00:00,3.27,0.54,3.3142872537,0.0,0,0.0,3.27,0.54,3.3142872537,3.35,0.49,3.3856461717,0.0,0,0.0,3.35,0.49,3.3856461717
2019-08-31 10:30:00,3.3,0.54,3.3438899503,0.0,0,0.0,3.3,0.54,3.3438899503,3.38,0.49,3.4153330731000002,0.0,0,0.0,3.38,0.49,3.4153330731000002
2019-08-31 11:00:00,3.36,0.5700000000000001,3.4080052817,0.0,0,0.0,3.36,0.5700000000000001,3.4080052817,3.44,0.53,3.4805890306,0.0,0,0.0,3.44,0.53,3.4805890306
2019-08-31 11:30:00,3.38,0.5700000000000001,3.4277251932,0.0,0,0.0,3.38,0.5700000000000001,3.4277251932,3.46,0.53,3.5003571246,0.0,0,0.0,3.46,0.53,3.5003571246
2019-08-31 12:00:00,3.38,0.5700000000000001,3.4277251932,0.0,0,0.0,3.38,0.5700000000000001,3.4277251932,3.46,0.53,3.5003571246,0.0,0,0.0,3.46,0.53,3.5003571246
2019-08-31 12:30:00,3.38,0.5700000000000001,3.4277251932,0.0,0,0.0,3.38,0.5700000000000001,3.4277251932,3.46,0.53,3.5003571246,0.0,0,0.0,3.46,0.53,3.5003571246
2019-08-31 13:00:00,3.33,0.5700000000000001,3.3784315888,0.0,0,0.0,3.33,0.5700000000000001,3.3784315888,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004
2019-08-31 13:30:00,3.33,0.5700000000000001,3.3784315888,0.0,0,0.0,3.33,0.5700000000000001,3.3784315888,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004
2019-08-31 14:00:00,3.33,0.23,3.3379334924,0.0,0,0.0,3.33,0.23,3.3379334924,3.47,0.71,3.5418921496999998,0.0,0,0.0,3.47,0.71,3.5418921496999998
2019-08-31 14:30:00,3.36,0.32,3.3752036976,0.0,0,0.0,3.36,0.32,3.3752036976,3.48,0.67,3.5439102697,0.0,0,0.0,3.48,0.67,3.5439102697
2019-08-31 15:00:00,3.35,0.55,3.3948490394,0.0,0,0.0,3.35,0.55,3.3948490394,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769
2019-08-31 15:30:00,3.3,-0.13,3.3025596134,0.0,0,0.0,3.3,-0.13,3.3025596134,3.48,0.89,3.5920050111,0.0,0,0.0,3.48,0.89,3.5920050111
2019-08-31 16:00:00,3.3,-0.13,3.3025596134,0.0,0,0.0,3.3,-0.13,3.3025596134,3.49,0.93,3.6117862617,0.0,0,0.0,3.49,0.93,3.6117862617
2019-08-31 16:30:00,3.29,0.37,3.3107400985,0.0,0,0.0,3.29,0.37,3.3107400985,3.39,0.6000000000000001,3.4426879034,0.0,0,0.0,3.39,0.6000000000000001,3.4426879034
2019-08-31 17:00:00,3.2800000000000002,-0.16,3.2839001203000002,0.0,0,0.0,3.2800000000000002,-0.16,3.2839001203000002,3.46,0.9,3.575136361,0.0,0,0.0,3.46,0.9,3.575136361
2019-08-31 17:30:00,3.23,0.1,3.2315476169,0.0,0,0.0,3.23,0.1,3.2315476169,3.37,0.72,3.4460557163,0.0,0,0.0,3.37,0.72,3.4460557163
2019-08-31 18:00:00,3.17,-0.16,3.1740352865,0.0,0,0.0,3.17,-0.16,3.1740352865,3.35,0.88,3.4636541398,0.0,0,0.0,3.35,0.88,3.4636541398
2019-08-31 18:30:00,3.12,0.05,3.1204006153,0.0,0,0.0,3.12,0.05,3.1204006153,3.27,0.72,3.3483279409,0.0,0,0.0,3.27,0.72,3.3483279409
2019-08-31 19:00:00,3.12,0.53,3.164695878,0.0,0,0.0,3.12,0.53,3.164695878,3.19,0.48,3.2259107241000002,0.0,0,0.0,3.19,0.48,3.2259107241000002
2019-08-31 19:30:00,3.08,0.51,3.1219385004,0.0,0,0.0,3.08,0.51,3.1219385004,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484
2019-08-31 20:00:00,3.03,0.49,3.0693647551,0.0,0,0.0,3.03,0.49,3.0693647551,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
2019-08-31 20:30:00,2.95,0.45,2.9841246623,0.0,0,0.0,2.95,0.45,2.9841246623,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484
2019-08-31 21:00:00,2.9,0.45,2.9347061182000003,0.0,0,0.0,2.9,0.45,2.9347061182000003,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002
2019-08-31 21:30:00,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737
2019-08-31 22:00:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2019-08-31 22:30:00,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2019-08-31 23:00:00,2.73,0.4,2.7591484192999998,0.0,0,0.0,2.73,0.4,2.7591484192999998,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982
2019-08-31 23:30:00,2.73,0.4,2.7591484192999998,0.0,0,0.0,2.73,0.4,2.7591484192999998,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982
2019-09-01 00:00:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.7800000000000002,0.35000000000000003,2.8019457525,0.0,0,0.0,2.7800000000000002,0.35000000000000003,2.8019457525
2019-09-01 00:30:00,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2019-09-01 01:00:00,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2019-09-01 01:30:00,2.63,-0.22,2.6391854804,0.0,0,0.0,2.63,-0.22,2.6391854804,2.8,0.7000000000000001,2.8861739378999998,0.0,0,0.0,2.8,0.7000000000000001,2.8861739378999998
2019-09-01 02:00:00,2.6,-0.14,2.6037665026,0.0,0,0.0,2.6,-0.14,2.6037665026,2.75,0.61,2.8168422036000003,0.0,0,0.0,2.75,0.61,2.8168422036000003
2019-09-01 02:30:00,2.62,0.07,2.6209349477,0.0,0,0.0,2.62,0.07,2.6209349477,2.74,0.51,2.7870593822,0.0,0,0.0,2.74,0.51,2.7870593822
2019-09-01 03:00:00,2.62,-0.07,2.6209349477,0.0,0,0.0,2.62,-0.07,2.6209349477,2.76,0.61,2.8266057383,0.0,0,0.0,2.76,0.61,2.8266057383
2019-09-01 03:30:00,2.68,0.28,2.6945871669,0.0,0,0.0,2.68,0.28,2.6945871669,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998
2019-09-01 04:00:00,2.66,0.09,2.6615221209,0.0,0,0.0,2.66,0.09,2.6615221209,2.7800000000000002,0.52,2.8282149847999998,0.0,0,0.0,2.7800000000000002,0.52,2.8282149847999998
2019-09-01 04:30:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.73,0.34,2.7510906928,0.0,0,0.0,2.73,0.34,2.7510906928
2019-09-01 05:00:00,2.63,0.32,2.6493961576,0.0,0,0.0,2.63,0.32,2.6493961576,2.71,0.37,2.7351416781999998,0.0,0,0.0,2.71,0.37,2.7351416781999998
2019-09-01 05:30:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.76,0.34,2.7808631753,0.0,0,0.0,2.76,0.34,2.7808631753
2019-09-01 06:00:00,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156,2.79,0.34,2.8106404964,0.0,0,0.0,2.79,0.34,2.8106404964
2019-09-01 06:30:00,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2019-09-01 07:00:00,2.8,-0.25,2.8111385594,0.0,0,0.0,2.8,-0.25,2.8111385594,2.9699999999999998,0.71,3.0536862969,0.0,0,0.0,2.9699999999999998,0.71,3.0536862969
2019-09-01 07:30:00,2.9,0.21,2.9075935067,0.0,0,0.0,2.9,0.21,2.9075935067,3.01,0.51,3.0529002604,0.0,0,0.0,3.01,0.51,3.0529002604
2019-09-01 08:00:00,2.93,-0.03,2.9301535796,0.0,0,0.0,2.93,-0.03,2.9301535796,3.07,0.65,3.1380567235,0.0,0,0.0,3.07,0.65,3.1380567235
2019-09-01 08:30:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508
2019-09-01 09:00:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508
2019-09-01 09:30:00,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234
2019-09-01 10:00:00,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2019-09-01 10:30:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2019-09-01 11:00:00,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2019-09-01 11:30:00,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286
2019-09-01 12:00:00,3.21,0.53,3.2534596970000003,0.0,0,0.0,3.21,0.53,3.2534596970000003,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968
2019-09-01 12:30:00,3.2,0.55,3.246921619,0.0,0,0.0,3.2,0.55,3.246921619,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413
2019-09-01 13:00:00,3.14,0.52,3.1827660926,0.0,0,0.0,3.14,0.52,3.1827660926,3.21,0.48,3.2456894491,0.0,0,0.0,3.21,0.48,3.2456894491
2019-09-01 13:30:00,3.17,0.54,3.2156647835,0.0,0,0.0,3.17,0.54,3.2156647835,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452
2019-09-01 14:00:00,3.19,0.54,3.2353825122,0.0,0,0.0,3.19,0.54,3.2353825122,3.26,0.5,3.298120677,0.0,0,0.0,3.26,0.5,3.298120677
2019-09-01 14:30:00,3.18,0.54,3.2255232134,0.0,0,0.0,3.18,0.54,3.2255232134,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095
2019-09-01 15:00:00,3.18,0.52,3.222235249,0.0,0,0.0,3.18,0.52,3.222235249,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2019-09-01 15:30:00,3.16,0.52,3.2024990242,0.0,0,0.0,3.16,0.52,3.2024990242,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313
2019-09-01 16:00:00,3.14,0.52,3.1827660926,0.0,0,0.0,3.14,0.52,3.1827660926,3.21,0.47000000000000003,3.2442256395,0.0,0,0.0,3.21,0.47000000000000003,3.2442256395
2019-09-01 16:30:00,3.17,0.52,3.2123667288,0.0,0,0.0,3.17,0.52,3.2123667288,3.24,0.47000000000000003,3.273912033,0.0,0,0.0,3.24,0.47000000000000003,3.273912033
2019-09-01 17:00:00,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2019-09-01 17:30:00,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2019-09-01 18:00:00,3.08,0.48,3.1171782111,0.0,0,0.0,3.08,0.48,3.1171782111,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2019-09-01 18:30:00,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636
2019-09-01 19:00:00,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2019-09-01 19:30:00,2.95,0.44,2.9826330649,0.0,0,0.0,2.95,0.44,2.9826330649,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989
2019-09-01 20:00:00,2.91,0.44,2.9430766215,0.0,0,0.0,2.91,0.44,2.9430766215,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006
2019-09-01 20:30:00,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333
2019-09-01 21:00:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998
2019-09-01 21:30:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2019-09-01 22:00:00,2.74,0.4,2.769043156,0.0,0,0.0,2.74,0.4,2.769043156,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577
2019-09-01 22:30:00,2.74,0.4,2.769043156,0.0,0,0.0,2.74,0.4,2.769043156,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982
2019-09-01 23:00:00,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164,2.77,0.34,2.7907884191,0.0,0,0.0,2.77,0.34,2.7907884191
2019-09-01 23:30:00,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342,2.74,0.34,2.7610143064,0.0,0,0.0,2.74,0.34,2.7610143064
2019-09-02 00:00:00,2.63,0.35000000000000003,2.6531867631,0.0,0,0.0,2.63,0.35000000000000003,2.6531867631,2.7,0.31,2.7177380301,0.0,0,0.0,2.7,0.31,2.7177380301
2019-09-02 00:30:00,2.66,0.36,2.6842503609,0.0,0,0.0,2.66,0.36,2.6842503609,2.7199999999999998,0.32,2.7387588430000003,0.0,0,0.0,2.7199999999999998,0.32,2.7387588430000003
2019-09-02 01:00:00,2.66,0.36,2.6842503609,0.0,0,0.0,2.66,0.36,2.6842503609,2.7199999999999998,0.32,2.7387588430000003,0.0,0,0.0,2.7199999999999998,0.32,2.7387588430000003
2019-09-02 01:30:00,2.62,0.34,2.6419689627,0.0,0,0.0,2.62,0.34,2.6419689627,2.69,0.30000000000000004,2.7066769294,0.0,0,0.0,2.69,0.30000000000000004,2.7066769294
2019-09-02 02:00:00,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973,2.71,0.32,2.7288275871,0.0,0,0.0,2.71,0.32,2.7288275871
2019-09-02 02:30:00,2.61,0.35000000000000003,2.633362869,0.0,0,0.0,2.61,0.35000000000000003,2.633362869,2.67,0.31,2.6879360111,0.0,0,0.0,2.67,0.31,2.6879360111
2019-09-02 03:00:00,2.62,0.36,2.6446171746,0.0,0,0.0,2.62,0.36,2.6446171746,2.69,0.32,2.7089665926,0.0,0,0.0,2.69,0.32,2.7089665926
2019-09-02 03:30:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.7199999999999998,0.34,2.7411676344,0.0,0,0.0,2.7199999999999998,0.34,2.7411676344
2019-09-02 04:00:00,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783,2.71,0.34,2.7312451373,0.0,0,0.0,2.71,0.34,2.7312451373
2019-09-02 04:30:00,2.63,0.38,2.6573106706000003,0.0,0,0.0,2.63,0.38,2.6573106706000003,2.7,0.34,2.7213232076000002,0.0,0,0.0,2.7,0.34,2.7213232076000002
2019-09-02 05:00:00,2.63,0.36,2.6545244395000003,0.0,0,0.0,2.63,0.36,2.6545244395000003,2.7,0.32,2.7188968351,0.0,0,0.0,2.7,0.32,2.7188968351
2019-09-02 05:30:00,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023,2.79,0.32,2.8082912954,0.0,0,0.0,2.79,0.32,2.8082912954
2019-09-02 06:00:00,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-09-02 06:30:00,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953,2.95,0.36,2.9718849237000002,0.0,0,0.0,2.95,0.36,2.9718849237000002
2019-09-02 07:00:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2019-09-02 07:30:00,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389,3.39,0.44,3.4184353146,0.0,0,0.0,3.39,0.44,3.4184353146
2019-09-02 08:00:00,3.55,0.25,3.5587919299,0.0,0,0.0,3.55,0.25,3.5587919299,3.67,0.61,3.720349446,0.0,0,0.0,3.67,0.61,3.720349446
2019-09-02 08:30:00,3.8,0.33,3.8143020331,0.0,0,0.0,3.8,0.33,3.8143020331,3.92,0.62,3.9687277558,0.0,0,0.0,3.92,0.62,3.9687277558
2019-09-02 09:00:00,3.99,0.58,4.0319350193,0.0,0,0.0,3.99,0.58,4.0319350193,4.07,0.54,4.1056668155,0.0,0,0.0,4.07,0.54,4.1056668155
2019-09-02 09:30:00,4.14,0.58,4.1804305998,0.0,0,0.0,4.14,0.58,4.1804305998,4.22,0.54,4.2544094772,0.0,0,0.0,4.22,0.54,4.2544094772
2019-09-02 10:00:00,4.26,0.62,4.3048809507,0.0,0,0.0,4.26,0.62,4.3048809507,4.34,0.5700000000000001,4.3772708392,0.0,0,0.0,4.34,0.5700000000000001,4.3772708392
2019-09-02 10:30:00,4.38,0.65,4.4279679312,0.0,0,0.0,4.38,0.65,4.4279679312,4.46,0.6000000000000001,4.5001777743,0.0,0,0.0,4.46,0.6000000000000001,4.5001777743
2019-09-02 11:00:00,4.41,0.65,4.4576451182,0.0,0,0.0,4.41,0.65,4.4576451182,4.5,0.6000000000000001,4.5398237851,0.0,0,0.0,4.5,0.6000000000000001,4.5398237851
2019-09-02 11:30:00,4.46,0.63,4.5042757464,0.0,0,0.0,4.46,0.63,4.5042757464,4.57,0.6900000000000001,4.6217961876,0.0,0,0.0,4.57,0.6900000000000001,4.6217961876
2019-09-02 12:00:00,4.46,0.66,4.508569618,0.0,0,0.0,4.46,0.66,4.508569618,4.55,0.62,4.5920474736,0.0,0,0.0,4.55,0.62,4.5920474736
2019-09-02 12:30:00,4.46,0.68,4.5115407568,0.0,0,0.0,4.46,0.68,4.5115407568,4.55,0.64,4.5947905284,0.0,0,0.0,4.55,0.64,4.5947905284
2019-09-02 13:00:00,4.46,0.72,4.5177427992,0.0,0,0.0,4.46,0.72,4.5177427992,4.55,0.68,4.6005325779,0.0,0,0.0,4.55,0.68,4.6005325779
2019-09-02 13:30:00,4.5600000000000005,0.77,4.6245540326,0.0,0,0.0,4.5600000000000005,0.77,4.6245540326,4.65,0.72,4.7054117779,0.0,0,0.0,4.65,0.72,4.7054117779
2019-09-02 14:00:00,4.53,0.62,4.5722314027,0.0,0,0.0,4.53,0.62,4.5722314027,4.69,0.91,4.7774679486,0.0,0,0.0,4.69,0.91,4.7774679486
2019-09-02 14:30:00,4.53,0.74,4.5900435728,0.0,0,0.0,4.53,0.74,4.5900435728,4.64,0.75,4.7002233989,0.0,0,0.0,4.64,0.75,4.7002233989
2019-09-02 15:00:00,4.59,0.76,4.6524939549,0.0,0,0.0,4.59,0.76,4.6524939549,4.68,0.72,4.7350607177,0.0,0,0.0,4.68,0.72,4.7350607177
2019-09-02 15:30:00,4.53,0.75,4.5916663642,0.0,0,0.0,4.53,0.75,4.5916663642,4.62,0.7000000000000001,4.6727293951,0.0,0,0.0,4.62,0.7000000000000001,4.6727293951
2019-09-02 16:00:00,4.42,0.73,4.4798772305,0.0,0,0.0,4.42,0.73,4.4798772305,4.5,0.6900000000000001,4.5525926679,0.0,0,0.0,4.5,0.6900000000000001,4.5525926679
2019-09-02 16:30:00,4.35,0.71,4.4075616842,0.0,0,0.0,4.35,0.71,4.4075616842,4.44,0.66,4.4887860274,0.0,0,0.0,4.44,0.66,4.4887860274
2019-09-02 17:00:00,4.27,0.6900000000000001,4.3253901558,0.0,0,0.0,4.27,0.6900000000000001,4.3253901558,4.36,0.65,4.4081855678,0.0,0,0.0,4.36,0.65,4.4081855678
2019-09-02 17:30:00,3.98,0.64,4.0311288741,0.0,0,0.0,3.98,0.64,4.0311288741,4.07,0.59,4.1125417931,0.0,0,0.0,4.07,0.59,4.1125417931
2019-09-02 18:00:00,3.76,0.62,3.8107741996,0.0,0,0.0,3.76,0.62,3.8107741996,3.84,0.58,3.8835550724,0.0,0,0.0,3.84,0.58,3.8835550724
2019-09-02 18:30:00,3.54,0.55,3.5824712141,0.0,0,0.0,3.54,0.55,3.5824712141,3.62,0.5,3.6543672503,0.0,0,0.0,3.62,0.5,3.6543672503
2019-09-02 19:00:00,3.44,0.56,3.4852833457,0.0,0,0.0,3.44,0.56,3.4852833457,3.52,0.52,3.5582017930000003,0.0,0,0.0,3.52,0.52,3.5582017930000003
2019-09-02 19:30:00,3.34,0.54,3.3833710999999997,0.0,0,0.0,3.34,0.54,3.3833710999999997,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539
2019-09-02 20:00:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.3,0.46,3.3319063612,0.0,0,0.0,3.3,0.46,3.3319063612
2019-09-02 20:30:00,3.16,0.52,3.2024990242,0.0,0,0.0,3.16,0.52,3.2024990242,3.24,0.48,3.2753625753,0.0,0,0.0,3.24,0.48,3.2753625753
2019-09-02 21:00:00,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2019-09-02 21:30:00,3.06,0.49,3.0989837044,0.0,0,0.0,3.06,0.49,3.0989837044,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357
2019-09-02 22:00:00,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592,3.08,0.48,3.1171782111,0.0,0,0.0,3.08,0.48,3.1171782111
2019-09-02 22:30:00,2.98,0.48,3.0184101776,0.0,0,0.0,2.98,0.48,3.0184101776,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334
2019-09-02 23:00:00,2.89,0.16,2.8944256771,0.0,0,0.0,2.89,0.16,2.8944256771,3.01,0.59,3.0672789244,0.0,0,0.0,3.01,0.59,3.0672789244
2019-09-02 23:30:00,2.84,0.16,2.8445034716,0.0,0,0.0,2.84,0.16,2.8445034716,2.96,0.55,3.0106643785,0.0,0,0.0,2.96,0.55,3.0106643785
2019-09-03 00:00:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2019-09-03 00:30:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2019-09-03 01:00:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.84,0.27,2.8528056366000003,0.0,0,0.0,2.84,0.27,2.8528056366000003
2019-09-03 01:30:00,2.79,0.51,2.836229892,0.0,0,0.0,2.79,0.51,2.836229892,2.84,0.25,2.8509822869,0.0,0,0.0,2.84,0.25,2.8509822869
2019-09-03 02:00:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2019-09-03 02:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2019-09-03 03:00:00,2.7800000000000002,0.43,2.8130588334,0.0,0,0.0,2.7800000000000002,0.43,2.8130588334,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461
2019-09-03 03:30:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2019-09-03 04:00:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2019-09-03 04:30:00,2.7199999999999998,0.33,2.7399452549000003,0.0,0,0.0,2.7199999999999998,0.33,2.7399452549000003,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447
2019-09-03 05:00:00,2.69,0.26,2.7025358462,0.0,0,0.0,2.69,0.26,2.7025358462,2.7800000000000002,0.43,2.8130588334,0.0,0,0.0,2.7800000000000002,0.43,2.8130588334
2019-09-03 05:30:00,2.75,0.01,2.7500181818,0.0,0,0.0,2.75,0.01,2.7500181818,2.88,0.58,2.9378223226999998,0.0,0,0.0,2.88,0.58,2.9378223226999998
2019-09-03 06:00:00,2.83,0.16,2.8345193596,0.0,0,0.0,2.83,0.16,2.8345193596,2.93,0.5,2.9723559679,0.0,0,0.0,2.93,0.5,2.9723559679
2019-09-03 06:30:00,2.96,0.30000000000000004,2.975163861,0.0,0,0.0,2.96,0.30000000000000004,2.975163861,3.05,0.48,3.0875394734,0.0,0,0.0,3.05,0.48,3.0875394734
2019-09-03 07:00:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2019-09-03 07:30:00,3.43,0.46,3.46070802,0.0,0,0.0,3.43,0.46,3.46070802,3.51,0.5,3.5454336829,0.0,0,0.0,3.51,0.5,3.5454336829
2019-09-03 08:00:00,1.76,0.25,1.7776670104,0.0,0,0.0,1.76,0.25,1.7776670104,1.83,0.08,1.8317477992,0.0,0,0.0,1.83,0.08,1.8317477992
2019-09-03 08:30:00,1.82,0.2,1.8309560344,0.0,0,0.0,1.82,0.2,1.8309560344,1.88,0.01,1.8800265956,0.0,0,0.0,1.88,0.01,1.8800265956
2019-09-03 09:00:00,4.39,0.6000000000000001,4.4308125666,0.0,0,0.0,4.39,0.6000000000000001,4.4308125666,4.49,0.64,4.535383115,0.0,0,0.0,4.49,0.64,4.535383115
2019-09-03 09:30:00,4.35,0.42,4.370228827,0.0,0,0.0,4.35,0.42,4.370228827,4.51,0.8200000000000001,4.5839393539,0.0,0,0.0,4.51,0.8200000000000001,4.5839393539
2019-09-03 10:00:00,4.39,0.59,4.4294694942,0.0,0,0.0,4.39,0.59,4.4294694942,4.49,0.61,4.531247069,0.0,0,0.0,4.49,0.61,4.531247069
2019-09-03 10:30:00,4.44,0.6000000000000001,4.4803571286,0.0,0,0.0,4.44,0.6000000000000001,4.4803571286,4.5600000000000005,0.6900000000000001,4.6119084987,0.0,0,0.0,4.5600000000000005,0.6900000000000001,4.6119084987
2019-09-03 11:00:00,4.51,0.48,4.5354713096,0.0,0,0.0,4.51,0.48,4.5354713096,4.69,0.89,4.7736987756,0.0,0,0.0,4.69,0.89,4.7736987756
2019-09-03 11:30:00,4.53,0.36,4.5442821215,0.0,0,0.0,4.53,0.36,4.5442821215,4.76,1.03,4.8701642683,0.0,0,0.0,4.76,1.03,4.8701642683
2019-09-03 12:00:00,4.53,0.33,4.542003963,0.0,0,0.0,4.53,0.33,4.542003963,4.76,1.02,4.8680591615,0.0,0,0.0,4.76,1.02,4.8680591615
2019-09-03 12:30:00,4.66,0.67,4.7079188607999995,0.0,0,0.0,4.66,0.67,4.7079188607999995,4.78,0.77,4.8416216292000005,0.0,0,0.0,4.78,0.77,4.8416216292000005
2019-09-03 13:00:00,4.6,0.6900000000000001,4.6514621357,0.0,0,0.0,4.6,0.6900000000000001,4.6514621357,4.69,0.64,4.7334659606,0.0,0,0.0,4.69,0.64,4.7334659606
2019-09-03 13:30:00,4.66,0.74,4.7183895558,0.0,0,0.0,4.66,0.74,4.7183895558,4.74,0.6900000000000001,4.7899582462,0.0,0,0.0,4.74,0.6900000000000001,4.7899582462
2019-09-03 14:00:00,4.64,0.74,4.6986381006,0.0,0,0.0,4.64,0.74,4.6986381006,4.72,0.6900000000000001,4.7701677119,0.0,0,0.0,4.72,0.6900000000000001,4.7701677119
2019-09-03 14:30:00,4.61,0.73,4.667440412,0.0,0,0.0,4.61,0.73,4.667440412,4.7,0.6900000000000001,4.7503789323,0.0,0,0.0,4.7,0.6900000000000001,4.7503789323
2019-09-03 15:00:00,4.57,0.71,4.624824321,0.0,0,0.0,4.57,0.71,4.624824321,4.66,0.66,4.7065061351,0.0,0,0.0,4.66,0.66,4.7065061351
2019-09-03 15:30:00,4.55,0.71,4.6050624317,0.0,0,0.0,4.55,0.71,4.6050624317,4.64,0.66,4.6867045992000005,0.0,0,0.0,4.64,0.66,4.6867045992000005
2019-09-03 16:00:00,4.52,0.72,4.5769859078,0.0,0,0.0,4.52,0.72,4.5769859078,4.61,0.68,4.6598819728,0.0,0,0.0,4.61,0.68,4.6598819728
2019-09-03 16:30:00,4.45,0.6900000000000001,4.5031766565,0.0,0,0.0,4.45,0.6900000000000001,4.5031766565,4.54,0.65,4.5862948008,0.0,0,0.0,4.54,0.65,4.5862948008
2019-09-03 17:00:00,4.34,0.67,4.3914120736,0.0,0,0.0,4.34,0.67,4.3914120736,4.43,0.63,4.4745726053,0.0,0,0.0,4.43,0.63,4.4745726053
2019-09-03 17:30:00,4.05,0.52,4.0832462576,0.0,0,0.0,4.05,0.52,4.0832462576,4.17,0.6900000000000001,4.2267008410999996,0.0,0,0.0,4.17,0.6900000000000001,4.2267008410999996
2019-09-03 18:00:00,3.81,0.55,3.8494934732,0.0,0,0.0,3.81,0.55,3.8494934732,3.96,0.77,4.0341665806,0.0,0,0.0,3.96,0.77,4.0341665806
2019-09-03 18:30:00,3.61,-0.08,3.6108863178,0.0,0,0.0,3.61,-0.08,3.6108863178,3.81,0.96,3.9290838626999998,0.0,0,0.0,3.81,0.96,3.9290838626999998
2019-09-03 19:00:00,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209,3.63,0.65,3.6877364331,0.0,0,0.0,3.63,0.65,3.6877364331
2019-09-03 19:30:00,3.41,0.55,3.454070063,0.0,0,0.0,3.41,0.55,3.454070063,3.49,0.51,3.5270667700000002,0.0,0,0.0,3.49,0.51,3.5270667700000002
2019-09-03 20:00:00,3.38,0.55,3.4244561612,0.0,0,0.0,3.38,0.55,3.4244561612,3.46,0.51,3.4973847372,0.0,0,0.0,3.46,0.51,3.4973847372
2019-09-03 20:30:00,3.2800000000000002,0.54,3.3241540277,0.0,0,0.0,3.2800000000000002,0.54,3.3241540277,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194
2019-09-03 21:00:00,3.21,0.5,3.2487074353,0.0,0,0.0,3.21,0.5,3.2487074353,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323
2019-09-03 21:30:00,3.1,0.5,3.1400636936,0.0,0,0.0,3.1,0.5,3.1400636936,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933
2019-09-03 22:00:00,3.01,0.5,3.0512456473,0.0,0,0.0,3.01,0.5,3.0512456473,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372
2019-09-03 22:30:00,2.98,0.47000000000000003,3.016836091,0.0,0,0.0,2.98,0.47000000000000003,3.016836091,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334
2019-09-03 23:00:00,2.93,0.46,2.9658894113,0.0,0,0.0,2.93,0.46,2.9658894113,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941
2019-09-03 23:30:00,2.89,0.45,2.9248247811,0.0,0,0.0,2.89,0.45,2.9248247811,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002
2019-09-04 00:00:00,2.84,0.43,2.8723683608,0.0,0,0.0,2.84,0.43,2.8723683608,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111
2019-09-04 00:30:00,2.8200000000000003,0.45,2.8556785532999998,0.0,0,0.0,2.8200000000000003,0.45,2.8556785532999998,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631
2019-09-04 01:00:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2019-09-04 01:30:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2019-09-04 02:00:00,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2019-09-04 02:30:00,2.7800000000000002,0.27,2.7930807364,0.0,0,0.0,2.7800000000000002,0.27,2.7930807364,2.88,0.45,2.9149442533,0.0,0,0.0,2.88,0.45,2.9149442533
2019-09-04 03:00:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333
2019-09-04 03:30:00,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-09-04 04:00:00,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2019-09-04 04:30:00,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2019-09-04 05:00:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2019-09-04 05:30:00,2.86,0.16,2.8644720281,0.0,0,0.0,2.86,0.16,2.8644720281,2.98,0.55,3.030330015,0.0,0,0.0,2.98,0.55,3.030330015
2019-09-04 06:00:00,2.95,0.33,2.9684002426,0.0,0,0.0,2.95,0.33,2.9684002426,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831
2019-09-04 06:30:00,3.06,0.26,3.0710258872,0.0,0,0.0,3.06,0.26,3.0710258872,3.16,0.56,3.2092366694,0.0,0,0.0,3.16,0.56,3.2092366694
2019-09-04 07:00:00,3.22,0.19,3.2256007192,0.0,0,0.0,3.22,0.19,3.2256007192,3.34,0.64,3.4007646199,0.0,0,0.0,3.34,0.64,3.4007646199
2019-09-04 07:30:00,3.52,0.55,3.562709643,0.0,0,0.0,3.52,0.55,3.562709643,3.6,0.51,3.6359455441,0.0,0,0.0,3.6,0.51,3.6359455441
2019-09-04 08:00:00,3.8,0.53,3.8367825062,0.0,0,0.0,3.8,0.53,3.8367825062,3.9,0.64,3.9521639642,0.0,0,0.0,3.9,0.64,3.9521639642
2019-09-04 08:30:00,3.99,0.63,4.039430653,0.0,0,0.0,3.99,0.63,4.039430653,4.08,0.59,4.1224385987,0.0,0,0.0,4.08,0.59,4.1224385987
2019-09-04 09:00:00,4.12,0.63,4.167889154,0.0,0,0.0,4.12,0.63,4.167889154,4.21,0.59,4.2511410233,0.0,0,0.0,4.21,0.59,4.2511410233
2019-09-04 09:30:00,4.3,0.65,4.3488504228,0.0,0,0.0,4.3,0.65,4.3488504228,4.38,0.6000000000000001,4.4209048847,0.0,0,0.0,4.38,0.6000000000000001,4.4209048847
2019-09-04 10:00:00,4.4,0.66,4.4492246516,0.0,0,0.0,4.4,0.66,4.4492246516,4.49,0.62,4.532604108,0.0,0,0.0,4.49,0.62,4.532604108
2019-09-04 10:30:00,4.49,0.68,4.5412002819,0.0,0,0.0,4.49,0.68,4.5412002819,4.58,0.64,4.624499973,0.0,0,0.0,4.58,0.64,4.624499973
2019-09-04 11:00:00,4.52,0.73,4.5785696456,0.0,0,0.0,4.52,0.73,4.5785696456,4.61,0.6900000000000001,4.6613517353,0.0,0,0.0,4.61,0.6900000000000001,4.6613517353
2019-09-04 11:30:00,4.61,0.7000000000000001,4.6628424807,0.0,0,0.0,4.61,0.7000000000000001,4.6628424807,4.7,0.66,4.7461142001,0.0,0,0.0,4.7,0.66,4.7461142001
2019-09-04 12:00:00,4.52,0.62,4.5623239692,0.0,0,0.0,4.52,0.62,4.5623239692,4.63,0.68,4.6796687917,0.0,0,0.0,4.63,0.68,4.6796687917
2019-09-04 12:30:00,4.65,0.72,4.7054117779,0.0,0,0.0,4.65,0.72,4.7054117779,4.77,0.86,4.8469062298,0.0,0,0.0,4.77,0.86,4.8469062298
2019-09-04 13:00:00,4.53,0.68,4.5807532132,0.0,0,0.0,4.53,0.68,4.5807532132,4.62,0.64,4.6641183518,0.0,0,0.0,4.62,0.64,4.6641183518
2019-09-04 13:30:00,4.5,0.67,4.5496043784,0.0,0,0.0,4.5,0.67,4.5496043784,4.59,0.62,4.6316843588,0.0,0,0.0,4.59,0.62,4.6316843588
2019-09-04 14:00:00,4.52,0.7000000000000001,4.5738823771,0.0,0,0.0,4.52,0.7000000000000001,4.5738823771,4.61,0.66,4.6570054756,0.0,0,0.0,4.61,0.66,4.6570054756
2019-09-04 14:30:00,4.51,0.7000000000000001,4.5640004382,0.0,0,0.0,4.51,0.7000000000000001,4.5640004382,4.59,0.66,4.6372082118,0.0,0,0.0,4.59,0.66,4.6372082118
2019-09-04 15:00:00,4.51,0.7000000000000001,4.5640004382,0.0,0,0.0,4.51,0.7000000000000001,4.5640004382,4.59,0.66,4.6372082118,0.0,0,0.0,4.59,0.66,4.6372082118
2019-09-04 15:30:00,4.51,0.75,4.5719361325,0.0,0,0.0,4.51,0.75,4.5719361325,4.59,0.71,4.6445882487,0.0,0,0.0,4.59,0.71,4.6445882487
2019-09-04 16:00:00,4.4,0.68,4.4522353936,0.0,0,0.0,4.4,0.68,4.4522353936,4.48,0.63,4.524080017,0.0,0,0.0,4.48,0.63,4.524080017
2019-09-04 16:30:00,4.3,0.66,4.3503563072,0.0,0,0.0,4.3,0.66,4.3503563072,4.39,0.61,4.4321777943,0.0,0,0.0,4.39,0.61,4.4321777943
2019-09-04 17:00:00,4.19,0.64,4.2385964658,0.0,0,0.0,4.19,0.64,4.2385964658,4.27,0.6000000000000001,4.3119485155,0.0,0,0.0,4.27,0.6000000000000001,4.3119485155
2019-09-04 17:30:00,3.95,0.62,3.9983621647,0.0,0,0.0,3.95,0.62,3.9983621647,4.03,0.5700000000000001,4.0701105636,0.0,0,0.0,4.03,0.5700000000000001,4.0701105636
2019-09-04 18:00:00,3.73,0.4,3.7513864104,0.0,0,0.0,3.73,0.4,3.7513864104,3.84,0.64,3.8929680194,0.0,0,0.0,3.84,0.64,3.8929680194
2019-09-04 18:30:00,3.5700000000000003,0.59,3.6184250718,0.0,0,0.0,3.5700000000000003,0.59,3.6184250718,3.65,0.54,3.6897289873,0.0,0,0.0,3.65,0.54,3.6897289873
2019-09-04 19:00:00,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537,3.49,0.5,3.5256346946,0.0,0,0.0,3.49,0.5,3.5256346946
2019-09-04 19:30:00,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781,3.41,0.47000000000000003,3.4422376443,0.0,0,0.0,3.41,0.47000000000000003,3.4422376443
2019-09-04 20:00:00,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368
2019-09-04 20:30:00,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2019-09-04 21:00:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2019-09-04 21:30:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2019-09-04 22:00:00,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635
2019-09-04 22:30:00,2.9,0.45,2.9347061182000003,0.0,0,0.0,2.9,0.45,2.9347061182000003,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759
2019-09-04 23:00:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169
2019-09-04 23:30:00,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2019-09-05 00:00:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631
2019-09-05 00:30:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976
2019-09-05 01:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-09-05 01:30:00,2.7199999999999998,0.25,2.7314648085,0.0,0,0.0,2.7199999999999998,0.25,2.7314648085,2.8200000000000003,0.42,2.8511050489,0.0,0,0.0,2.8200000000000003,0.42,2.8511050489
2019-09-05 02:00:00,2.67,-0.25,2.6816785788,0.0,0,0.0,2.67,-0.25,2.6816785788,2.84,0.6900000000000001,2.9226186888,0.0,0,0.0,2.84,0.6900000000000001,2.9226186888
2019-09-05 02:30:00,2.65,-0.26,2.662724169,0.0,0,0.0,2.65,-0.26,2.662724169,2.8200000000000003,0.68,2.9008274682,0.0,0,0.0,2.8200000000000003,0.68,2.9008274682
2019-09-05 03:00:00,2.7199999999999998,-0.25,2.7314648085,0.0,0,0.0,2.7199999999999998,-0.25,2.7314648085,2.89,0.72,2.978338463,0.0,0,0.0,2.89,0.72,2.978338463
2019-09-05 03:30:00,2.66,-0.25,2.671722291,0.0,0,0.0,2.66,-0.25,2.671722291,2.83,0.6900000000000001,2.9129023327,0.0,0,0.0,2.83,0.6900000000000001,2.9129023327
2019-09-05 04:00:00,2.66,-0.25,2.671722291,0.0,0,0.0,2.66,-0.25,2.671722291,2.83,0.71,2.9177045772,0.0,0,0.0,2.83,0.71,2.9177045772
2019-09-05 04:30:00,2.66,-0.06,2.6606766057,0.0,0,0.0,2.66,-0.06,2.6606766057,2.8,0.58,2.8594405047,0.0,0,0.0,2.8,0.58,2.8594405047
2019-09-05 05:00:00,2.66,-0.06,2.6606766057,0.0,0,0.0,2.66,-0.06,2.6606766057,2.8,0.6000000000000001,2.8635642127,0.0,0,0.0,2.8,0.6000000000000001,2.8635642127
2019-09-05 05:30:00,2.71,-0.26,2.7224437552,0.0,0,0.0,2.71,-0.26,2.7224437552,2.88,0.68,2.9591890781,0.0,0,0.0,2.88,0.68,2.9591890781
2019-09-05 06:00:00,2.7800000000000002,-0.25,2.791218372,0.0,0,0.0,2.7800000000000002,-0.25,2.791218372,2.96,0.7000000000000001,3.0416442922,0.0,0,0.0,2.96,0.7000000000000001,3.0416442922
2019-09-05 06:30:00,2.92,0.28,2.9333939388,0.0,0,0.0,2.92,0.28,2.9333939388,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308
2019-09-05 07:00:00,3.09,0.18,3.0952382784,0.0,0,0.0,3.09,0.18,3.0952382784,3.2,0.51,3.2403857795,0.0,0,0.0,3.2,0.51,3.2403857795
2019-09-05 07:30:00,3.41,0.47000000000000003,3.4422376443,0.0,0,0.0,3.41,0.47000000000000003,3.4422376443,3.49,0.43,3.5163901945,0.0,0,0.0,3.49,0.43,3.5163901945
2019-09-05 08:00:00,3.6,0.46,3.629269899,0.0,0,0.0,3.6,0.46,3.629269899,3.69,0.49,3.7223917043,0.0,0,0.0,3.69,0.49,3.7223917043
2019-09-05 08:30:00,3.8200000000000003,0.53,3.8565917596,0.0,0,0.0,3.8200000000000003,0.53,3.8565917596,3.9,0.49,3.9306615219000003,0.0,0,0.0,3.9,0.49,3.9306615219000003
2019-09-05 09:00:00,4.03,0.56,4.0687221581,0.0,0,0.0,4.03,0.56,4.0687221581,4.11,0.52,4.1427647773,0.0,0,0.0,4.11,0.52,4.1427647773
2019-09-05 09:30:00,4.18,0.56,4.2173451365,0.0,0,0.0,4.18,0.56,4.2173451365,4.26,0.52,4.2916197408,0.0,0,0.0,4.26,0.52,4.2916197408
2019-09-05 10:00:00,4.29,0.49,4.3178930047,0.0,0,0.0,4.29,0.49,4.3178930047,4.41,0.66,4.4591142618,0.0,0,0.0,4.41,0.66,4.4591142618
2019-09-05 10:30:00,4.33,0.6000000000000001,4.3713727821,0.0,0,0.0,4.33,0.6000000000000001,4.3713727821,4.41,0.56,4.4454133666,0.0,0,0.0,4.41,0.56,4.4454133666
2019-09-05 11:00:00,4.46,0.64,4.5056852975,0.0,0,0.0,4.46,0.64,4.5056852975,4.54,0.59,4.5781764929,0.0,0,0.0,4.54,0.59,4.5781764929
2019-09-05 11:30:00,4.49,0.64,4.535383115,0.0,0,0.0,4.49,0.64,4.535383115,4.58,0.59,4.6178458181,0.0,0,0.0,4.58,0.59,4.6178458181
2019-09-05 12:00:00,4.49,0.64,4.535383115,0.0,0,0.0,4.49,0.64,4.535383115,4.58,0.59,4.6178458181,0.0,0,0.0,4.58,0.59,4.6178458181
2019-09-05 12:30:00,4.45,0.62,4.4929834186,0.0,0,0.0,4.45,0.62,4.4929834186,4.53,0.58,4.5669793080000005,0.0,0,0.0,4.53,0.58,4.5669793080000005
