Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-05 13:00:00,4.43,0.62,4.4731756058,0.0,0,0.0,4.43,0.62,4.4731756058,4.51,0.58,4.5471419595,0.0,0,0.0,4.51,0.58,4.5471419595
2019-09-05 13:30:00,4.45,0.65,4.4972213644,0.0,0,0.0,4.45,0.65,4.4972213644,4.53,0.61,4.5708861285,0.0,0,0.0,4.53,0.61,4.5708861285
2019-09-05 14:00:00,4.4,0.65,4.4477522413,0.0,0,0.0,4.4,0.65,4.4477522413,4.49,0.61,4.531247069,0.0,0,0.0,4.49,0.61,4.531247069
2019-09-05 14:30:00,4.38,0.63,4.4250762705,0.0,0,0.0,4.38,0.63,4.4250762705,4.46,0.59,4.49885541,0.0,0,0.0,4.46,0.59,4.49885541
2019-09-05 15:00:00,4.49,0.7000000000000001,4.54423811,0.0,0,0.0,4.49,0.7000000000000001,4.54423811,4.57,0.66,4.6174126954,0.0,0,0.0,4.57,0.66,4.6174126954
2019-09-05 15:30:00,4.5,0.73,4.5588266034,0.0,0,0.0,4.5,0.73,4.5588266034,4.58,0.6900000000000001,4.6316843588,0.0,0,0.0,4.58,0.6900000000000001,4.6316843588
2019-09-05 16:00:00,4.45,0.6900000000000001,4.5031766565,0.0,0,0.0,4.45,0.6900000000000001,4.5031766565,4.53,0.64,4.5749863388000005,0.0,0,0.0,4.53,0.64,4.5749863388000005
2019-09-05 16:30:00,4.33,0.66,4.3800114155,0.0,0,0.0,4.33,0.66,4.3800114155,4.41,0.61,4.4519883198,0.0,0,0.0,4.41,0.61,4.4519883198
2019-09-05 17:00:00,4.26,0.6900000000000001,4.3155185088,0.0,0,0.0,4.26,0.6900000000000001,4.3155185088,4.34,0.65,4.3884051773,0.0,0,0.0,4.34,0.65,4.3884051773
2019-09-05 17:30:00,3.94,0.58,3.9824615503,0.0,0,0.0,3.94,0.58,3.9824615503,4.02,0.54,4.0561065075,0.0,0,0.0,4.02,0.54,4.0561065075
2019-09-05 18:00:00,3.71,0.55,3.7505466268000003,0.0,0,0.0,3.71,0.55,3.7505466268000003,3.79,0.51,3.8241600385,0.0,0,0.0,3.79,0.51,3.8241600385
2019-09-05 18:30:00,3.5,0.52,3.5384177255,0.0,0,0.0,3.5,0.52,3.5384177255,3.58,0.48,3.6120354373,0.0,0,0.0,3.58,0.48,3.6120354373
2019-09-05 19:00:00,3.44,0.52,3.4790803383,0.0,0,0.0,3.44,0.52,3.4790803383,3.52,0.48,3.5525765298,0.0,0,0.0,3.52,0.48,3.5525765298
2019-09-05 19:30:00,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784,3.35,0.42,3.3762257034,0.0,0,0.0,3.35,0.42,3.3762257034
2019-09-05 20:00:00,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2019-09-05 20:30:00,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2019-09-05 21:00:00,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273,3.12,0.4,3.1455365202,0.0,0,0.0,3.12,0.4,3.1455365202
2019-09-05 21:30:00,2.95,0.44,2.9826330649,0.0,0,0.0,2.95,0.44,2.9826330649,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957
2019-09-05 22:00:00,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2019-09-05 22:30:00,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333
2019-09-05 23:00:00,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2019-09-05 23:30:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2019-09-06 00:00:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002
2019-09-06 00:30:00,2.71,0.27,2.7234169714,0.0,0,0.0,2.71,0.27,2.7234169714,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783
2019-09-06 01:00:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002
2019-09-06 01:30:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.76,0.34,2.7808631753,0.0,0,0.0,2.76,0.34,2.7808631753
2019-09-06 02:00:00,2.67,0.36,2.6941603516,0.0,0,0.0,2.67,0.36,2.6941603516,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174
2019-09-06 02:30:00,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164,2.77,0.34,2.7907884191,0.0,0,0.0,2.77,0.34,2.7907884191
2019-09-06 03:00:00,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577
2019-09-06 03:30:00,2.68,0.01,2.6800186567,0.0,0,0.0,2.68,0.01,2.6800186567,2.81,0.58,2.8692333470999998,0.0,0,0.0,2.81,0.58,2.8692333470999998
2019-09-06 04:00:00,2.71,0.26,2.7224437552,0.0,0,0.0,2.71,0.26,2.7224437552,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529
2019-09-06 04:30:00,2.7,0.19,2.7066769294,0.0,0,0.0,2.7,0.19,2.7066769294,2.81,0.48,2.850701668,0.0,0,0.0,2.81,0.48,2.850701668
2019-09-06 05:00:00,2.7,0.14,2.7036271932,0.0,0,0.0,2.7,0.14,2.7036271932,2.81,0.48,2.850701668,0.0,0,0.0,2.81,0.48,2.850701668
2019-09-06 05:30:00,2.77,-0.03,2.7701624501,0.0,0,0.0,2.77,-0.03,2.7701624501,2.91,0.64,2.9795469454,0.0,0,0.0,2.91,0.64,2.9795469454
2019-09-06 06:00:00,2.85,0.25,2.8609439002,0.0,0,0.0,2.85,0.25,2.8609439002,2.94,0.46,2.9757688082,0.0,0,0.0,2.94,0.46,2.9757688082
2019-09-06 06:30:00,2.95,0.15,2.9538110975,0.0,0,0.0,2.95,0.15,2.9538110975,3.06,0.53,3.1055595309,0.0,0,0.0,3.06,0.53,3.1055595309
2019-09-06 07:00:00,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2019-09-06 07:30:00,3.44,0.51,3.477599747,0.0,0,0.0,3.44,0.51,3.477599747,3.51,0.47000000000000003,3.5413274347,0.0,0,0.0,3.51,0.47000000000000003,3.5413274347
2019-09-06 08:00:00,3.65,0.32,3.6640005459,0.0,0,0.0,3.65,0.32,3.6640005459,3.79,0.75,3.8634958263,0.0,0,0.0,3.79,0.75,3.8634958263
2019-09-06 08:30:00,3.86,0.56,3.9004102348,0.0,0,0.0,3.86,0.56,3.9004102348,3.94,0.52,3.9741665793000003,0.0,0,0.0,3.94,0.52,3.9741665793000003
2019-09-06 09:00:00,4.09,0.6000000000000001,4.133775514,0.0,0,0.0,4.09,0.6000000000000001,4.133775514,4.18,0.56,4.2173451365,0.0,0,0.0,4.18,0.56,4.2173451365
2019-09-06 09:30:00,4.21,0.58,4.2497646994,0.0,0,0.0,4.21,0.58,4.2497646994,4.32,0.66,4.3701258563,0.0,0,0.0,4.32,0.66,4.3701258563
2019-09-06 10:00:00,4.31,0.63,4.3558007301,0.0,0,0.0,4.31,0.63,4.3558007301,4.39,0.58,4.4281485973,0.0,0,0.0,4.39,0.58,4.4281485973
2019-09-06 10:30:00,4.39,0.63,4.4349746335,0.0,0,0.0,4.39,0.63,4.4349746335,4.47,0.58,4.5074715751,0.0,0,0.0,4.47,0.58,4.5074715751
2019-09-06 11:00:00,4.47,0.6900000000000001,4.5229415207,0.0,0,0.0,4.47,0.6900000000000001,4.5229415207,4.5600000000000005,0.65,4.6060937898,0.0,0,0.0,4.5600000000000005,0.65,4.6060937898
2019-09-06 11:30:00,4.45,0.62,4.4929834186,0.0,0,0.0,4.45,0.62,4.4929834186,4.54,0.58,4.5768985132,0.0,0,0.0,4.54,0.58,4.5768985132
2019-09-06 12:00:00,4.45,0.61,4.4916144091,0.0,0,0.0,4.45,0.61,4.4916144091,4.57,0.7000000000000001,4.6232996875,0.0,0,0.0,4.57,0.7000000000000001,4.6232996875
2019-09-06 12:30:00,4.52,0.61,4.5609757728,0.0,0,0.0,4.52,0.61,4.5609757728,4.66,0.86,4.7386918026,0.0,0,0.0,4.66,0.86,4.7386918026
2019-09-06 13:00:00,4.46,0.59,4.49885541,0.0,0,0.0,4.46,0.59,4.49885541,4.58,0.72,4.6362484834,0.0,0,0.0,4.58,0.72,4.6362484834
2019-09-06 13:30:00,4.48,0.68,4.5313132754000005,0.0,0,0.0,4.48,0.68,4.5313132754000005,4.57,0.63,4.6132201335000005,0.0,0,0.0,4.57,0.63,4.6132201335000005
2019-09-06 14:00:00,4.5,0.71,4.5556668008,0.0,0,0.0,4.5,0.71,4.5556668008,4.58,0.66,4.6273102338,0.0,0,0.0,4.58,0.66,4.6273102338
2019-09-06 14:30:00,4.51,0.71,4.5655448744000005,0.0,0,0.0,4.51,0.71,4.5655448744000005,4.6,0.66,4.6471066267,0.0,0,0.0,4.6,0.66,4.6471066267
2019-09-06 15:00:00,4.52,0.72,4.5769859078,0.0,0,0.0,4.52,0.72,4.5769859078,4.61,0.66,4.6570054756,0.0,0,0.0,4.61,0.66,4.6570054756
2019-09-06 15:30:00,4.54,0.77,4.6048344161,0.0,0,0.0,4.54,0.77,4.6048344161,4.63,0.72,4.6856483009000005,0.0,0,0.0,4.63,0.72,4.6856483009000005
2019-09-06 16:00:00,4.48,0.73,4.539085811,0.0,0,0.0,4.48,0.73,4.539085811,4.5600000000000005,0.68,4.6104229741000005,0.0,0,0.0,4.5600000000000005,0.68,4.6104229741000005
2019-09-06 16:30:00,4.34,0.68,4.3929488957,0.0,0,0.0,4.34,0.68,4.3929488957,4.43,0.63,4.4745726053,0.0,0,0.0,4.43,0.63,4.4745726053
2019-09-06 17:00:00,4.18,0.64,4.2287113876,0.0,0,0.0,4.18,0.64,4.2287113876,4.26,0.6000000000000001,4.3020460249,0.0,0,0.0,4.26,0.6000000000000001,4.3020460249
2019-09-06 17:30:00,3.95,0.61,3.9968237389,0.0,0,0.0,3.95,0.61,3.9968237389,4.03,0.5700000000000001,4.0701105636,0.0,0,0.0,4.03,0.5700000000000001,4.0701105636
2019-09-06 18:00:00,3.7199999999999998,0.59,3.7664970463,0.0,0,0.0,3.7199999999999998,0.59,3.7664970463,3.8,0.55,3.8395963329000002,0.0,0,0.0,3.8,0.55,3.8395963329000002
2019-09-06 18:30:00,3.51,0.53,3.5497887261,0.0,0,0.0,3.51,0.53,3.5497887261,3.59,0.49,3.6232858016,0.0,0,0.0,3.59,0.49,3.6232858016
2019-09-06 19:00:00,3.45,0.5700000000000001,3.4967699381,0.0,0,0.0,3.45,0.5700000000000001,3.4967699381,3.5300000000000002,0.52,3.5680947297,0.0,0,0.0,3.5300000000000002,0.52,3.5680947297
2019-09-06 19:30:00,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703
2019-09-06 20:00:00,3.21,0.49,3.2471833949,0.0,0,0.0,3.21,0.49,3.2471833949,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961
2019-09-06 20:30:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2019-09-06 21:00:00,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591,3.08,0.39,3.1045933711,0.0,0,0.0,3.08,0.39,3.1045933711
2019-09-06 21:30:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,3.0,0.37,3.0227305537,0.0,0,0.0,3.0,0.37,3.0227305537
2019-09-06 22:00:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477
2019-09-06 22:30:00,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477
2019-09-06 23:00:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2019-09-06 23:30:00,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462,2.79,0.34,2.8106404964,0.0,0,0.0,2.79,0.34,2.8106404964
2019-09-07 00:00:00,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462,2.79,0.34,2.8106404964,0.0,0,0.0,2.79,0.34,2.8106404964
2019-09-07 00:30:00,2.66,0.16,2.6648076854,0.0,0,0.0,2.66,0.16,2.6648076854,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998
2019-09-07 01:00:00,2.66,0.01,2.6600187969,0.0,0,0.0,2.66,0.01,2.6600187969,2.79,0.53,2.8398943642,0.0,0,0.0,2.79,0.53,2.8398943642
2019-09-07 01:30:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524
2019-09-07 02:00:00,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174
2019-09-07 02:30:00,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431,2.71,0.32,2.7288275871,0.0,0,0.0,2.71,0.32,2.7288275871
2019-09-07 03:00:00,2.7199999999999998,0.37,2.7450500906,0.0,0,0.0,2.7199999999999998,0.37,2.7450500906,2.79,0.33,2.8094483444,0.0,0,0.0,2.79,0.33,2.8094483444
2019-09-07 03:30:00,2.69,0.27,2.7035162289,0.0,0,0.0,2.69,0.27,2.7035162289,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461
2019-09-07 04:00:00,2.67,0.36,2.6941603516,0.0,0,0.0,2.67,0.36,2.6941603516,2.73,0.32,2.7486905974,0.0,0,0.0,2.73,0.32,2.7486905974
2019-09-07 04:30:00,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524
2019-09-07 05:00:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524
2019-09-07 05:30:00,2.67,0.35000000000000003,2.6928423645,0.0,0,0.0,2.67,0.35000000000000003,2.6928423645,2.73,0.31,2.7475443581,0.0,0,0.0,2.73,0.31,2.7475443581
2019-09-07 06:00:00,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-09-07 06:30:00,2.76,0.26,2.7722193275,0.0,0,0.0,2.76,0.26,2.7722193275,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2019-09-07 07:00:00,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901,2.95,0.35000000000000003,2.9706901555,0.0,0,0.0,2.95,0.35000000000000003,2.9706901555
2019-09-07 07:30:00,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2019-09-07 08:00:00,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2019-09-07 08:30:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873
2019-09-07 09:00:00,3.23,0.34,3.2478454397,0.0,0,0.0,3.23,0.34,3.2478454397,3.33,0.51,3.3688276893,0.0,0,0.0,3.33,0.51,3.3688276893
2019-09-07 09:30:00,3.3,0.37,3.3206776417,0.0,0,0.0,3.3,0.37,3.3206776417,3.39,0.51,3.4281481882,0.0,0,0.0,3.39,0.51,3.4281481882
2019-09-07 10:00:00,3.2800000000000002,-0.18,3.2849353114,0.0,0,0.0,3.2800000000000002,-0.18,3.2849353114,3.46,0.8200000000000001,3.5558402664,0.0,0,0.0,3.46,0.8200000000000001,3.5558402664
2019-09-07 10:30:00,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399,3.46,0.46,3.4904440978,0.0,0,0.0,3.46,0.46,3.4904440978
2019-09-07 11:00:00,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137,3.49,0.46,3.5201846542,0.0,0,0.0,3.49,0.46,3.5201846542
2019-09-07 11:30:00,3.45,0.42,3.4754711911,0.0,0,0.0,3.45,0.42,3.4754711911,3.54,0.52,3.5779882616,0.0,0,0.0,3.54,0.52,3.5779882616
2019-09-07 12:00:00,3.49,0.51,3.5270667700000002,0.0,0,0.0,3.49,0.51,3.5270667700000002,3.56,0.47000000000000003,3.5908912543,0.0,0,0.0,3.56,0.47000000000000003,3.5908912543
2019-09-07 12:30:00,3.49,0.51,3.5270667700000002,0.0,0,0.0,3.49,0.51,3.5270667700000002,3.56,0.47000000000000003,3.5908912543,0.0,0,0.0,3.56,0.47000000000000003,3.5908912543
2019-09-07 13:00:00,3.43,0.47000000000000003,3.462051415,0.0,0,0.0,3.43,0.47000000000000003,3.462051415,3.51,0.43,3.536240942,0.0,0,0.0,3.51,0.43,3.536240942
2019-09-07 13:30:00,3.43,0.34,3.4468101195,0.0,0,0.0,3.43,0.34,3.4468101195,3.52,0.52,3.5582017930000003,0.0,0,0.0,3.52,0.52,3.5582017930000003
2019-09-07 14:00:00,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585,3.52,0.44,3.5473934093,0.0,0,0.0,3.52,0.44,3.5473934093
2019-09-07 14:30:00,3.42,0.17,3.4242225395,0.0,0,0.0,3.42,0.17,3.4242225395,3.54,0.65,3.5991804623,0.0,0,0.0,3.54,0.65,3.5991804623
2019-09-07 15:00:00,3.43,0.49,3.4648232278,0.0,0,0.0,3.43,0.49,3.4648232278,3.51,0.45,3.5387285852,0.0,0,0.0,3.51,0.45,3.5387285852
2019-09-07 15:30:00,3.41,0.49,3.445025399,0.0,0,0.0,3.41,0.49,3.445025399,3.48,0.44,3.5077058029,0.0,0,0.0,3.48,0.44,3.5077058029
2019-09-07 16:00:00,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068,3.42,0.42,3.4456929637,0.0,0,0.0,3.42,0.42,3.4456929637
2019-09-07 16:30:00,3.29,0.25,3.2994848083,0.0,0,0.0,3.29,0.25,3.2994848083,3.39,0.56,3.4359423744,0.0,0,0.0,3.39,0.56,3.4359423744
2019-09-07 17:00:00,3.22,0.36,3.2400617278,0.0,0,0.0,3.22,0.36,3.2400617278,3.31,0.52,3.3505969617,0.0,0,0.0,3.31,0.52,3.3505969617
2019-09-07 17:30:00,3.17,0.49,3.2076471128,0.0,0,0.0,3.17,0.49,3.2076471128,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2019-09-07 18:00:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2019-09-07 18:30:00,3.03,0.48,3.0677842167,0.0,0,0.0,3.03,0.48,3.0677842167,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949
2019-09-07 19:00:00,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523
2019-09-07 19:30:00,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636
2019-09-07 20:00:00,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115,3.02,0.38,3.0438133977,0.0,0,0.0,3.02,0.38,3.0438133977
2019-09-07 20:30:00,2.89,0.42,2.9203595669,0.0,0,0.0,2.89,0.42,2.9203595669,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003
2019-09-07 21:00:00,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998
2019-09-07 21:30:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2019-09-07 22:00:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-09-07 22:30:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2019-09-07 23:00:00,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-09-07 23:30:00,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508,2.75,0.31,2.7674175688,0.0,0,0.0,2.75,0.31,2.7674175688
2019-09-08 00:00:00,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854,2.73,0.30000000000000004,2.7464340516,0.0,0,0.0,2.73,0.30000000000000004,2.7464340516
2019-09-08 00:30:00,2.67,0.27,2.6836169622,0.0,0,0.0,2.67,0.27,2.6836169622,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003
2019-09-08 01:00:00,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569,2.7,0.29,2.7155294143,0.0,0,0.0,2.7,0.29,2.7155294143
2019-09-08 01:30:00,2.65,0.33,2.6704681238,0.0,0,0.0,2.65,0.33,2.6704681238,2.71,0.29,2.7254724361,0.0,0,0.0,2.71,0.29,2.7254724361
2019-09-08 02:00:00,2.63,0.33,2.6506225684,0.0,0,0.0,2.63,0.33,2.6506225684,2.7,0.30000000000000004,2.7166155414,0.0,0,0.0,2.7,0.30000000000000004,2.7166155414
2019-09-08 02:30:00,2.62,0.33,2.6407006645999997,0.0,0,0.0,2.62,0.33,2.6407006645999997,2.69,0.30000000000000004,2.7066769294,0.0,0,0.0,2.69,0.30000000000000004,2.7066769294
2019-09-08 03:00:00,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885,2.73,0.30000000000000004,2.7464340516,0.0,0,0.0,2.73,0.30000000000000004,2.7464340516
2019-09-08 03:30:00,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885,2.73,0.30000000000000004,2.7464340516,0.0,0,0.0,2.73,0.30000000000000004,2.7464340516
2019-09-08 04:00:00,2.64,0.34,2.6618038996,0.0,0,0.0,2.64,0.34,2.6618038996,2.71,0.30000000000000004,2.7265546024000002,0.0,0,0.0,2.71,0.30000000000000004,2.7265546024000002
2019-09-08 04:30:00,2.63,0.33,2.6506225684,0.0,0,0.0,2.63,0.33,2.6506225684,2.69,0.29,2.7055868125,0.0,0,0.0,2.69,0.29,2.7055868125
2019-09-08 05:00:00,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569,2.71,0.29,2.7254724361,0.0,0,0.0,2.71,0.29,2.7254724361
2019-09-08 05:30:00,2.66,0.24,2.6708051221,0.0,0,0.0,2.66,0.24,2.6708051221,2.73,0.34,2.7510906928,0.0,0,0.0,2.73,0.34,2.7510906928
2019-09-08 06:00:00,2.66,0.03,2.6601691676,0.0,0,0.0,2.66,0.03,2.6601691676,2.76,0.43,2.7932955447000003,0.0,0,0.0,2.76,0.43,2.7932955447000003
2019-09-08 06:30:00,2.69,-0.24,2.7006850983,0.0,0,0.0,2.69,-0.24,2.7006850983,2.85,0.5700000000000001,2.9064411227,0.0,0,0.0,2.85,0.5700000000000001,2.9064411227
2019-09-08 07:00:00,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031,2.92,0.31,2.936409372,0.0,0,0.0,2.92,0.31,2.936409372
2019-09-08 07:30:00,2.88,-0.04,2.8802777644,0.0,0,0.0,2.88,-0.04,2.8802777644,3.01,0.53,3.0563049586,0.0,0,0.0,3.01,0.53,3.0563049586
2019-09-08 08:00:00,2.9,-0.26,2.9116318449,0.0,0,0.0,2.9,-0.26,2.9116318449,3.07,0.6900000000000001,3.1465854509,0.0,0,0.0,3.07,0.6900000000000001,3.1465854509
2019-09-08 08:30:00,2.92,0.07,2.9208389206,0.0,0,0.0,2.92,0.07,2.9208389206,3.04,0.5,3.0808440402,0.0,0,0.0,3.04,0.5,3.0808440402
2019-09-08 09:00:00,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918,3.07,0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,0.35000000000000003,3.0898867293
2019-09-08 09:30:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2019-09-08 10:00:00,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918,3.07,0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,0.35000000000000003,3.0898867293
2019-09-08 10:30:00,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2019-09-08 11:00:00,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2019-09-08 11:30:00,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596,3.18,0.39,3.203825838,0.0,0,0.0,3.18,0.39,3.203825838
2019-09-08 12:00:00,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2019-09-08 12:30:00,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609,3.21,0.4,3.2348261159,0.0,0,0.0,3.21,0.4,3.2348261159
2019-09-08 13:00:00,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2019-09-08 13:30:00,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214,3.2,0.4,3.2249030993,0.0,0,0.0,3.2,0.4,3.2249030993
2019-09-08 14:00:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991
2019-09-08 14:30:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2019-09-08 15:00:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2019-09-08 15:30:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2019-09-08 16:00:00,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2019-09-08 16:30:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2019-09-08 17:00:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2019-09-08 17:30:00,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2019-09-08 18:00:00,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2019-09-08 18:30:00,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157
2019-09-08 19:00:00,2.95,0.44,2.9826330649,0.0,0,0.0,2.95,0.44,2.9826330649,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949
2019-09-08 19:30:00,2.95,0.44,2.9826330649,0.0,0,0.0,2.95,0.44,2.9826330649,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949
2019-09-08 20:00:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814
2019-09-08 20:30:00,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811
2019-09-08 21:00:00,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323
2019-09-08 21:30:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2019-09-08 22:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564
2019-09-08 22:30:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.7800000000000002,0.32,2.7983566606,0.0,0,0.0,2.7800000000000002,0.32,2.7983566606
2019-09-08 23:00:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.7800000000000002,0.32,2.7983566606,0.0,0,0.0,2.7800000000000002,0.32,2.7983566606
2019-09-08 23:30:00,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979
2019-09-09 00:00:00,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291,2.71,0.30000000000000004,2.7265546024000002,0.0,0,0.0,2.71,0.30000000000000004,2.7265546024000002
2019-09-09 00:30:00,2.67,0.35000000000000003,2.6928423645,0.0,0,0.0,2.67,0.35000000000000003,2.6928423645,2.73,0.31,2.7475443581,0.0,0,0.0,2.73,0.31,2.7475443581
2019-09-09 01:00:00,2.64,0.27,2.6537709018999998,0.0,0,0.0,2.64,0.27,2.6537709018999998,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2019-09-09 01:30:00,2.58,-0.24,2.5911387458,0.0,0,0.0,2.58,-0.24,2.5911387458,2.74,0.61,2.8070803337,0.0,0,0.0,2.74,0.61,2.8070803337
2019-09-09 02:00:00,2.64,0.14,2.6437095151000003,0.0,0,0.0,2.64,0.14,2.6437095151000003,2.74,0.43,2.7735356497,0.0,0,0.0,2.74,0.43,2.7735356497
2019-09-09 02:30:00,2.62,0.34,2.6419689627,0.0,0,0.0,2.62,0.34,2.6419689627,2.69,0.30000000000000004,2.7066769294,0.0,0,0.0,2.69,0.30000000000000004,2.7066769294
2019-09-09 03:00:00,2.67,0.35000000000000003,2.6928423645,0.0,0,0.0,2.67,0.35000000000000003,2.6928423645,2.73,0.31,2.7475443581,0.0,0,0.0,2.73,0.31,2.7475443581
2019-09-09 03:30:00,2.67,0.35000000000000003,2.6928423645,0.0,0,0.0,2.67,0.35000000000000003,2.6928423645,2.73,0.31,2.7475443581,0.0,0,0.0,2.73,0.31,2.7475443581
2019-09-09 04:00:00,2.63,0.34,2.6518861212,0.0,0,0.0,2.63,0.34,2.6518861212,2.69,0.30000000000000004,2.7066769294,0.0,0,0.0,2.69,0.30000000000000004,2.7066769294
2019-09-09 04:30:00,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002,2.7199999999999998,0.32,2.7387588430000003,0.0,0,0.0,2.7199999999999998,0.32,2.7387588430000003
2019-09-09 05:00:00,2.62,0.34,2.6419689627,0.0,0,0.0,2.62,0.34,2.6419689627,2.69,0.30000000000000004,2.7066769294,0.0,0,0.0,2.69,0.30000000000000004,2.7066769294
2019-09-09 05:30:00,2.69,0.21,2.6981845749,0.0,0,0.0,2.69,0.21,2.6981845749,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165
2019-09-09 06:00:00,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2019-09-09 06:30:00,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901,2.95,0.35000000000000003,2.9706901555,0.0,0,0.0,2.95,0.35000000000000003,2.9706901555
2019-09-09 07:00:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2019-09-09 07:30:00,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436,3.41,0.42,3.4357677454,0.0,0,0.0,3.41,0.42,3.4357677454
2019-09-09 08:00:00,3.63,0.51,3.6656513746,0.0,0,0.0,3.63,0.51,3.6656513746,3.7,0.47000000000000003,3.7297318938,0.0,0,0.0,3.7,0.47000000000000003,3.7297318938
2019-09-09 08:30:00,3.92,0.54,3.9570190801000003,0.0,0,0.0,3.92,0.54,3.9570190801000003,4.45,0.53,4.481450658,0.0,0,0.0,4.45,0.53,4.481450658
2019-09-09 09:00:00,4.14,0.59,4.1818297431,0.0,0,0.0,4.14,0.59,4.1818297431,4.9,0.59,4.9353925882,0.0,0,0.0,4.9,0.59,4.9353925882
2019-09-09 09:30:00,4.31,0.59,4.3501953979,0.0,0,0.0,4.31,0.59,4.3501953979,4.9,0.59,4.9353925882,0.0,0,0.0,4.9,0.59,4.9353925882
2019-09-09 10:00:00,4.74,0.64,4.7830116036,0.0,0,0.0,4.74,0.64,4.7830116036,4.82,0.59,4.8559757001,0.0,0,0.0,4.82,0.59,4.8559757001
2019-09-09 10:30:00,4.83,0.64,4.8722171544,0.0,0,0.0,4.83,0.64,4.8722171544,4.91,0.59,4.9453210209,0.0,0,0.0,4.91,0.59,4.9453210209
2019-09-09 11:00:00,4.84,0.64,4.8821306824,0.0,0,0.0,4.84,0.64,4.8821306824,4.93,0.63,4.9700905424,0.0,0,0.0,4.93,0.63,4.9700905424
2019-09-09 11:30:00,4.9,0.66,4.9442491847,0.0,0,0.0,4.9,0.66,4.9442491847,4.98,0.62,5.0184459746,0.0,0,0.0,4.98,0.62,5.0184459746
2019-09-09 12:00:00,4.61,0.66,4.6570054756,0.0,0,0.0,4.61,0.66,4.6570054756,4.69,0.62,4.7308033144,0.0,0,0.0,4.69,0.62,4.7308033144
2019-09-09 12:30:00,4.6,0.7000000000000001,4.6529560497,0.0,0,0.0,4.6,0.7000000000000001,4.6529560497,4.68,0.66,4.7263093424000004,0.0,0,0.0,4.68,0.66,4.7263093424000004
2019-09-09 13:00:00,4.52,0.62,4.5623239692,0.0,0,0.0,4.52,0.62,4.5623239692,4.6,0.58,4.6364210335,0.0,0,0.0,4.6,0.58,4.6364210335
2019-09-09 13:30:00,4.52,0.64,4.5650848842,0.0,0,0.0,4.52,0.64,4.5650848842,4.6,0.6000000000000001,4.6389654019,0.0,0,0.0,4.6,0.6000000000000001,4.6389654019
2019-09-09 14:00:00,4.5,0.64,4.5452832695000005,0.0,0,0.0,4.5,0.64,4.5452832695000005,4.57,0.6000000000000001,4.6092190228,0.0,0,0.0,4.57,0.6000000000000001,4.6092190228
2019-09-09 14:30:00,4.52,0.66,4.5679316983,0.0,0,0.0,4.52,0.66,4.5679316983,4.6,0.62,4.6415945536,0.0,0,0.0,4.6,0.62,4.6415945536
2019-09-09 15:00:00,4.48,0.64,4.5254833996,0.0,0,0.0,4.48,0.64,4.5254833996,4.5600000000000005,0.6000000000000001,4.5993042952,0.0,0,0.0,4.5600000000000005,0.6000000000000001,4.5993042952
2019-09-09 15:30:00,4.5,0.67,4.5496043784,0.0,0,0.0,4.5,0.67,4.5496043784,4.58,0.63,4.6231266476,0.0,0,0.0,4.58,0.63,4.6231266476
2019-09-09 16:00:00,4.47,0.71,4.5260357931,0.0,0,0.0,4.47,0.71,4.5260357931,4.55,0.66,4.597618949,0.0,0,0.0,4.55,0.66,4.597618949
2019-09-09 16:30:00,4.33,0.61,4.3727565677,0.0,0,0.0,4.33,0.61,4.3727565677,4.41,0.5700000000000001,4.4466841579,0.0,0,0.0,4.41,0.5700000000000001,4.4466841579
2019-09-09 17:00:00,4.21,0.61,4.2539628582999995,0.0,0,0.0,4.21,0.61,4.2539628582999995,4.29,0.5700000000000001,4.3277014684,0.0,0,0.0,4.29,0.5700000000000001,4.3277014684
2019-09-09 17:30:00,3.96,0.56,3.9993999550000003,0.0,0,0.0,3.96,0.56,3.9993999550000003,4.04,0.52,4.0733278778,0.0,0,0.0,4.04,0.52,4.0733278778
2019-09-09 18:00:00,3.7800000000000002,0.56,3.8212563379,0.0,0,0.0,3.7800000000000002,0.56,3.8212563379,3.86,0.52,3.8948684188,0.0,0,0.0,3.86,0.52,3.8948684188
2019-09-09 18:30:00,3.56,0.51,3.5963453672,0.0,0,0.0,3.56,0.51,3.5963453672,3.63,0.47000000000000003,3.6603005341,0.0,0,0.0,3.63,0.47000000000000003,3.6603005341
2019-09-09 19:00:00,3.44,0.49,3.4747230105,0.0,0,0.0,3.44,0.49,3.4747230105,3.51,0.45,3.5387285852,0.0,0,0.0,3.51,0.45,3.5387285852
2019-09-09 19:30:00,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436,3.41,0.41000000000000003,3.4345596515,0.0,0,0.0,3.41,0.41000000000000003,3.4345596515
2019-09-09 20:00:00,3.26,0.22,3.2674148803,0.0,0,0.0,3.26,0.22,3.2674148803,3.37,0.56,3.4162113518,0.0,0,0.0,3.37,0.56,3.4162113518
2019-09-09 20:30:00,3.13,0.36,3.1506348567,0.0,0,0.0,3.13,0.36,3.1506348567,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2019-09-09 21:00:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2019-09-09 21:30:00,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734
2019-09-09 22:00:00,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115,3.01,0.38,3.03389189,0.0,0,0.0,3.01,0.38,3.03389189
2019-09-09 22:30:00,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901,2.94,0.35000000000000003,2.9607600376,0.0,0,0.0,2.94,0.35000000000000003,2.9607600376
2019-09-09 23:00:00,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007,2.91,0.35000000000000003,2.9309725348,0.0,0,0.0,2.91,0.35000000000000003,2.9309725348
2019-09-09 23:30:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2019-09-10 00:00:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976
2019-09-10 00:30:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.83,0.34,2.8503508556,0.0,0,0.0,2.83,0.34,2.8503508556
2019-09-10 01:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564
2019-09-10 01:30:00,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023,2.7800000000000002,0.32,2.7983566606,0.0,0,0.0,2.7800000000000002,0.32,2.7983566606
2019-09-10 02:00:00,2.68,-0.23,2.689851297,0.0,0,0.0,2.68,-0.23,2.689851297,2.84,0.65,2.9134343995,0.0,0,0.0,2.84,0.65,2.9134343995
2019-09-10 02:30:00,2.67,-0.26,2.6826293072,0.0,0,0.0,2.67,-0.26,2.6826293072,2.83,0.68,2.9105497762,0.0,0,0.0,2.83,0.68,2.9105497762
2019-09-10 03:00:00,2.68,0.30000000000000004,2.6967387712,0.0,0,0.0,2.68,0.30000000000000004,2.6967387712,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2019-09-10 03:30:00,2.76,0.30000000000000004,2.7762564723,0.0,0,0.0,2.76,0.30000000000000004,2.7762564723,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003
2019-09-10 04:00:00,2.7,-0.26,2.7124896313,0.0,0,0.0,2.7,-0.26,2.7124896313,2.86,0.68,2.9397278786000003,0.0,0,0.0,2.86,0.68,2.9397278786000003
2019-09-10 04:30:00,2.66,-0.28,2.6746962443999998,0.0,0,0.0,2.66,-0.28,2.6746962443999998,2.8200000000000003,0.67,2.8984996119,0.0,0,0.0,2.8200000000000003,0.67,2.8984996119
2019-09-10 05:00:00,2.7,-0.27,2.7134664177000003,0.0,0,0.0,2.7,-0.27,2.7134664177000003,2.86,0.68,2.9397278786000003,0.0,0,0.0,2.86,0.68,2.9397278786000003
2019-09-10 05:30:00,2.77,0.05,2.7704512268,0.0,0,0.0,2.77,0.05,2.7704512268,2.88,0.5,2.9230805668,0.0,0,0.0,2.88,0.5,2.9230805668
2019-09-10 06:00:00,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953,2.93,0.34,2.9496609975,0.0,0,0.0,2.93,0.34,2.9496609975
2019-09-10 06:30:00,3.02,0.29,3.03389189,0.0,0,0.0,3.02,0.29,3.03389189,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046
2019-09-10 07:00:00,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859,3.21,0.4,3.2348261159,0.0,0,0.0,3.21,0.4,3.2348261159
2019-09-10 07:30:00,3.47,0.35000000000000003,3.4876066292,0.0,0,0.0,3.47,0.35000000000000003,3.4876066292,3.5700000000000003,0.53,3.6091273183,0.0,0,0.0,3.5700000000000003,0.53,3.6091273183
2019-09-10 08:00:00,3.69,0.51,3.7250771804,0.0,0,0.0,3.69,0.51,3.7250771804,3.76,0.47000000000000003,3.7892611417,0.0,0,0.0,3.76,0.47000000000000003,3.7892611417
2019-09-10 08:30:00,3.94,0.5700000000000001,3.9810174579,0.0,0,0.0,3.94,0.5700000000000001,3.9810174579,4.01,0.52,4.0435751508,0.0,0,0.0,4.01,0.52,4.0435751508
2019-09-10 09:00:00,4.09,0.6000000000000001,4.133775514,0.0,0,0.0,4.09,0.6000000000000001,4.133775514,4.17,0.56,4.2074338973,0.0,0,0.0,4.17,0.56,4.2074338973
2019-09-10 09:30:00,4.26,0.62,4.3048809507,0.0,0,0.0,4.26,0.62,4.3048809507,4.33,0.5700000000000001,4.3673561797,0.0,0,0.0,4.33,0.5700000000000001,4.3673561797
2019-09-10 10:00:00,4.38,0.6000000000000001,4.4209048847,0.0,0,0.0,4.38,0.6000000000000001,4.4209048847,4.46,0.56,4.4950194660000005,0.0,0,0.0,4.46,0.56,4.4950194660000005
2019-09-10 10:30:00,4.48,0.62,4.5226983096,0.0,0,0.0,4.48,0.62,4.5226983096,4.55,0.58,4.5868180692,0.0,0,0.0,4.55,0.58,4.5868180692
2019-09-10 11:00:00,4.5,0.62,4.5425103192,0.0,0,0.0,4.5,0.62,4.5425103192,4.58,0.58,4.6165788199,0.0,0,0.0,4.58,0.58,4.6165788199
2019-09-10 11:30:00,4.52,0.64,4.5650848842,0.0,0,0.0,4.52,0.64,4.5650848842,4.6,0.59,4.637682611,0.0,0,0.0,4.6,0.59,4.637682611
2019-09-10 12:00:00,4.5600000000000005,0.65,4.6060937898,0.0,0,0.0,4.5600000000000005,0.65,4.6060937898,4.64,0.61,4.6799252131,0.0,0,0.0,4.64,0.61,4.6799252131
2019-09-10 12:30:00,4.6,0.67,4.6485374044,0.0,0,0.0,4.6,0.67,4.6485374044,4.68,0.63,4.722213464,0.0,0,0.0,4.68,0.63,4.722213464
2019-09-10 13:00:00,4.58,0.67,4.6287471307,0.0,0,0.0,4.58,0.67,4.6287471307,4.66,0.63,4.7023930078,0.0,0,0.0,4.66,0.63,4.7023930078
2019-09-10 13:30:00,4.5600000000000005,0.65,4.6060937898,0.0,0,0.0,4.5600000000000005,0.65,4.6060937898,4.63,0.6000000000000001,4.6687150266,0.0,0,0.0,4.63,0.6000000000000001,4.6687150266
2019-09-10 14:00:00,4.5600000000000005,0.66,4.6075155995,0.0,0,0.0,4.5600000000000005,0.66,4.6075155995,4.63,0.62,4.6713274345,0.0,0,0.0,4.63,0.62,4.6713274345
2019-09-10 14:30:00,4.58,0.68,4.630205179,0.0,0,0.0,4.58,0.68,4.630205179,4.66,0.63,4.7023930078,0.0,0,0.0,4.66,0.63,4.7023930078
2019-09-10 15:00:00,4.55,0.67,4.5990651224,0.0,0,0.0,4.55,0.67,4.5990651224,4.63,0.62,4.6713274345,0.0,0,0.0,4.63,0.62,4.6713274345
2019-09-10 15:30:00,4.55,0.66,4.597618949,0.0,0,0.0,4.55,0.66,4.597618949,4.63,0.61,4.6700107066,0.0,0,0.0,4.63,0.61,4.6700107066
2019-09-10 16:00:00,4.44,0.34,4.4529989894,0.0,0,0.0,4.44,0.34,4.4529989894,4.63,0.9400000000000001,4.7244576408,0.0,0,0.0,4.63,0.9400000000000001,4.7244576408
2019-09-10 16:30:00,4.4,0.33,4.4123576464,0.0,0,0.0,4.4,0.33,4.4123576464,4.6,1.01,4.7095753524,0.0,0,0.0,4.6,1.01,4.7095753524
2019-09-10 17:00:00,4.21,0.01,4.2100118765,0.0,0,0.0,4.21,0.01,4.2100118765,4.4,0.9500000000000001,4.5013886746,0.0,0,0.0,4.4,0.9500000000000001,4.5013886746
2019-09-10 17:30:00,3.98,-0.14,3.9824615503,0.0,0,0.0,3.98,-0.14,3.9824615503,4.17,0.9500000000000001,4.2768446313,0.0,0,0.0,4.17,0.9500000000000001,4.2768446313
2019-09-10 18:00:00,3.73,-0.14,3.7326264212,0.0,0,0.0,3.73,-0.14,3.7326264212,3.92,0.91,4.0242390585,0.0,0,0.0,3.92,0.91,4.0242390585
2019-09-10 18:30:00,3.54,0.0,3.54,0.0,0,0.0,3.54,0.0,3.54,3.7,0.77,3.7792724167,0.0,0,0.0,3.7,0.77,3.7792724167
2019-09-10 19:00:00,3.44,0.48,3.4733269354000003,0.0,0,0.0,3.44,0.48,3.4733269354000003,3.51,0.44,3.5374708479,0.0,0,0.0,3.51,0.44,3.5374708479
2019-09-10 19:30:00,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583,3.41,0.43,3.4370045097,0.0,0,0.0,3.41,0.43,3.4370045097
2019-09-10 20:00:00,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322,3.31,0.41000000000000003,3.3352960888,0.0,0,0.0,3.31,0.41000000000000003,3.3352960888
2019-09-10 20:30:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2019-09-10 21:00:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.14,0.38,3.1629100525,0.0,0,0.0,3.14,0.38,3.1629100525
2019-09-10 21:30:00,2.95,0.03,2.9501525384000002,0.0,0,0.0,2.95,0.03,2.9501525384000002,3.07,0.5700000000000001,3.1224669734,0.0,0,0.0,3.07,0.5700000000000001,3.1224669734
2019-09-10 22:00:00,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949
2019-09-10 22:30:00,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003,2.9699999999999998,0.36,2.9917386249,0.0,0,0.0,2.9699999999999998,0.36,2.9917386249
2019-09-10 23:00:00,2.8200000000000003,0.02,2.8200709211,0.0,0,0.0,2.8200000000000003,0.02,2.8200709211,2.95,0.55,3.0008332176,0.0,0,0.0,2.95,0.55,3.0008332176
2019-09-10 23:30:00,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002,2.88,0.35000000000000003,2.9011894113,0.0,0,0.0,2.88,0.35000000000000003,2.9011894113
2019-09-11 00:00:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.84,0.33,2.8591082526,0.0,0,0.0,2.84,0.33,2.8591082526
2019-09-11 00:30:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.33,2.8392428568,0.0,0,0.0,2.8200000000000003,0.33,2.8392428568
2019-09-11 01:00:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631
2019-09-11 01:30:00,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002
2019-09-11 02:00:00,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002
2019-09-11 02:30:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.7800000000000002,0.32,2.7983566606,0.0,0,0.0,2.7800000000000002,0.32,2.7983566606
2019-09-11 03:00:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.7800000000000002,0.32,2.7983566606,0.0,0,0.0,2.7800000000000002,0.32,2.7983566606
2019-09-11 03:30:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2019-09-11 04:00:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-09-11 04:30:00,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938,2.8,0.32,2.8182263926,0.0,0,0.0,2.8,0.32,2.8182263926
2019-09-11 05:00:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.32,2.8380979546000003,0.0,0,0.0,2.8200000000000003,0.32,2.8380979546000003
2019-09-11 05:30:00,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521,2.88,0.32,2.8977232442,0.0,0,0.0,2.88,0.32,2.8977232442
2019-09-11 06:00:00,2.87,-0.11,2.8721072403,0.0,0,0.0,2.87,-0.11,2.8721072403,3.01,0.64,3.0772877668,0.0,0,0.0,3.01,0.64,3.0772877668
2019-09-11 06:30:00,3.02,0.24,3.0295214143,0.0,0,0.0,3.02,0.24,3.0295214143,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955
2019-09-11 07:00:00,3.24,0.48,3.2753625753,0.0,0,0.0,3.24,0.48,3.2753625753,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497
2019-09-11 07:30:00,3.5300000000000002,0.52,3.5680947297,0.0,0,0.0,3.5300000000000002,0.52,3.5680947297,3.6,0.48,3.6318590281,0.0,0,0.0,3.6,0.48,3.6318590281
2019-09-11 08:00:00,3.79,0.59,3.8356485762,0.0,0,0.0,3.79,0.59,3.8356485762,3.86,0.55,3.8989870479,0.0,0,0.0,3.86,0.55,3.8989870479
2019-09-11 08:30:00,4.07,0.61,4.1154586622,0.0,0,0.0,4.07,0.61,4.1154586622,4.14,0.5700000000000001,4.1790549171,0.0,0,0.0,4.14,0.5700000000000001,4.1790549171
2019-09-11 09:00:00,4.3,0.65,4.3488504228,0.0,0,0.0,4.3,0.65,4.3488504228,4.38,0.6000000000000001,4.4209048847,0.0,0,0.0,4.38,0.6000000000000001,4.4209048847
2019-09-11 09:30:00,4.44,0.51,4.4691945583,0.0,0,0.0,4.44,0.51,4.4691945583,4.6,0.87,4.681548889,0.0,0,0.0,4.6,0.87,4.681548889
2019-09-11 10:00:00,4.6,0.65,4.6456969337,0.0,0,0.0,4.6,0.65,4.6456969337,4.7,0.68,4.7489367231,0.0,0,0.0,4.7,0.68,4.7489367231
2019-09-11 10:30:00,4.71,0.72,4.7647140523000004,0.0,0,0.0,4.71,0.72,4.7647140523000004,4.79,0.68,4.8380264571,0.0,0,0.0,4.79,0.68,4.8380264571
2019-09-11 11:00:00,4.79,0.72,4.8438104835,0.0,0,0.0,4.79,0.72,4.8438104835,4.87,0.68,4.9172451637000005,0.0,0,0.0,4.87,0.68,4.9172451637000005
2019-09-11 11:30:00,4.8100000000000005,0.78,4.8728328516,0.0,0,0.0,4.8100000000000005,0.78,4.8728328516,4.89,0.73,4.9441885077,0.0,0,0.0,4.89,0.73,4.9441885077
2019-09-11 12:00:00,4.75,0.74,4.8072965376,0.0,0,0.0,4.75,0.74,4.8072965376,4.83,0.6900000000000001,4.8790367902,0.0,0,0.0,4.83,0.6900000000000001,4.8790367902
2019-09-11 12:30:00,4.75,0.75,4.8088460154,0.0,0,0.0,4.75,0.75,4.8088460154,4.83,0.71,4.8819053657,0.0,0,0.0,4.83,0.71,4.8819053657
2019-09-11 13:00:00,4.73,0.78,4.7938815171,0.0,0,0.0,4.73,0.78,4.7938815171,4.8100000000000005,0.74,4.866590182,0.0,0,0.0,4.8100000000000005,0.74,4.866590182
2019-09-11 13:30:00,4.75,0.77,4.8120058188,0.0,0,0.0,4.75,0.77,4.8120058188,4.83,0.72,4.8833697382,0.0,0,0.0,4.83,0.72,4.8833697382
2019-09-11 14:00:00,4.74,0.79,4.8053823989,0.0,0,0.0,4.74,0.79,4.8053823989,4.83,0.74,4.8863585624,0.0,0,0.0,4.83,0.74,4.8863585624
2019-09-11 14:30:00,4.76,0.77,4.8218772278,0.0,0,0.0,4.76,0.77,4.8218772278,4.84,0.72,4.8932606716,0.0,0,0.0,4.84,0.72,4.8932606716
2019-09-11 15:00:00,4.68,0.62,4.7208897466,0.0,0,0.0,4.68,0.62,4.7208897466,4.82,0.84,4.892647545,0.0,0,0.0,4.82,0.84,4.892647545
2019-09-11 15:30:00,4.66,0.76,4.7215675363,0.0,0,0.0,4.66,0.76,4.7215675363,4.74,0.71,4.7928801362,0.0,0,0.0,4.74,0.71,4.7928801362
2019-09-11 16:00:00,4.65,0.74,4.7085135659,0.0,0,0.0,4.65,0.74,4.7085135659,4.73,0.7000000000000001,4.7815164958,0.0,0,0.0,4.73,0.7000000000000001,4.7815164958
2019-09-11 16:30:00,4.59,0.72,4.6461274197,0.0,0,0.0,4.59,0.72,4.6461274197,4.67,0.68,4.7192478214,0.0,0,0.0,4.67,0.68,4.7192478214
2019-09-11 17:00:00,4.43,0.59,4.4691162437,0.0,0,0.0,4.43,0.59,4.4691162437,4.55,0.77,4.6146939227,0.0,0,0.0,4.55,0.77,4.6146939227
2019-09-11 17:30:00,4.14,0.11,4.1414610948,0.0,0,0.0,4.14,0.11,4.1414610948,4.34,1.0,4.4537175483,0.0,0,0.0,4.34,1.0,4.4537175483
2019-09-11 18:00:00,3.95,0.29,3.9606312627999998,0.0,0,0.0,3.95,0.29,3.9606312627999998,4.15,1.02,4.2735114367,0.0,0,0.0,4.15,1.02,4.2735114367
2019-09-11 18:30:00,3.7800000000000002,0.37,3.798065297,0.0,0,0.0,3.7800000000000002,0.37,3.798065297,3.89,0.68,3.9489872119,0.0,0,0.0,3.89,0.68,3.9489872119
2019-09-11 19:00:00,3.63,0.56,3.6729416004,0.0,0,0.0,3.63,0.56,3.6729416004,3.7,0.52,3.7363618668000003,0.0,0,0.0,3.7,0.52,3.7363618668000003
2019-09-11 19:30:00,3.48,0.52,3.5186360994,0.0,0,0.0,3.48,0.52,3.5186360994,3.55,0.48,3.5823037280000003,0.0,0,0.0,3.55,0.48,3.5823037280000003
2019-09-11 20:00:00,3.42,0.51,3.4578172306,0.0,0,0.0,3.42,0.51,3.4578172306,3.49,0.46,3.5201846542,0.0,0,0.0,3.49,0.46,3.5201846542
2019-09-11 20:30:00,3.2800000000000002,0.23,3.2880541358,0.0,0,0.0,3.2800000000000002,0.23,3.2880541358,3.39,0.58,3.439258641,0.0,0,0.0,3.39,0.58,3.439258641
2019-09-11 21:00:00,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2019-09-11 21:30:00,3.15,0.49,3.1878833103,0.0,0,0.0,3.15,0.49,3.1878833103,3.22,0.46,3.2526911935,0.0,0,0.0,3.22,0.46,3.2526911935
2019-09-11 22:00:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2019-09-11 22:30:00,3.01,0.07,3.0108138435,0.0,0,0.0,3.01,0.07,3.0108138435,3.14,0.65,3.2065713777,0.0,0,0.0,3.14,0.65,3.2065713777
2019-09-11 23:00:00,2.99,0.43,3.0207614934,0.0,0,0.0,2.99,0.43,3.0207614934,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288
2019-09-11 23:30:00,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481,3.0,0.38,3.0239708993,0.0,0,0.0,3.0,0.38,3.0239708993
2019-09-12 00:00:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854
2019-09-12 00:30:00,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814
2019-09-12 01:00:00,2.91,0.43,2.9415982051,0.0,0,0.0,2.91,0.43,2.9415982051,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199
2019-09-12 01:30:00,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737
2019-09-12 02:00:00,2.84,0.42,2.8708883643,0.0,0,0.0,2.84,0.42,2.8708883643,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003
2019-09-12 02:30:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.88,0.36,2.9024127894,0.0,0,0.0,2.88,0.36,2.9024127894
2019-09-12 03:00:00,2.88,0.43,2.9119237627,0.0,0,0.0,2.88,0.43,2.9119237627,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414
2019-09-12 03:30:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333
2019-09-12 04:00:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2019-09-12 04:30:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.91,0.37,2.9334280288,0.0,0,0.0,2.91,0.37,2.9334280288
2019-09-12 05:00:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.91,0.37,2.9334280288,0.0,0,0.0,2.91,0.37,2.9334280288
2019-09-12 05:30:00,2.9,0.24,2.9099140881,0.0,0,0.0,2.9,0.24,2.9099140881,2.99,0.49,3.0298844862,0.0,0,0.0,2.99,0.49,3.0298844862
2019-09-12 06:00:00,2.93,-0.21,2.9375159574,0.0,0,0.0,2.93,-0.21,2.9375159574,3.09,0.76,3.1820905078,0.0,0,0.0,3.09,0.76,3.1820905078
2019-09-12 06:30:00,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2019-09-12 07:00:00,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358,3.36,0.45,3.39,0.0,0,0.0,3.36,0.45,3.39
2019-09-12 07:30:00,3.59,0.55,3.6318865621,0.0,0,0.0,3.59,0.55,3.6318865621,3.66,0.51,3.6953619579,0.0,0,0.0,3.66,0.51,3.6953619579
