Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-12 08:00:00,3.85,0.6000000000000001,3.8964727639000003,0.0,0,0.0,3.85,0.6000000000000001,3.8964727639000003,3.92,0.55,3.9583961399,0.0,0,0.0,3.92,0.55,3.9583961399
2019-09-12 08:30:00,4.1,0.64,4.1496505877,0.0,0,0.0,4.1,0.64,4.1496505877,4.17,0.6000000000000001,4.2129443386,0.0,0,0.0,4.17,0.6000000000000001,4.2129443386
2019-09-12 09:00:00,4.31,0.68,4.3633129615,0.0,0,0.0,4.31,0.68,4.3633129615,4.39,0.63,4.4349746335,0.0,0,0.0,4.39,0.63,4.4349746335
2019-09-12 09:30:00,4.51,0.68,4.5609757728,0.0,0,0.0,4.51,0.68,4.5609757728,4.59,0.63,4.6330335634,0.0,0,0.0,4.59,0.63,4.6330335634
2019-09-12 10:00:00,4.68,0.71,4.7335504645,0.0,0,0.0,4.68,0.71,4.7335504645,4.76,0.67,4.8069220922,0.0,0,0.0,4.76,0.67,4.8069220922
2019-09-12 10:30:00,4.73,0.71,4.7829906962,0.0,0,0.0,4.73,0.71,4.7829906962,4.8100000000000005,0.67,4.8564390246,0.0,0,0.0,4.8100000000000005,0.67,4.8564390246
2019-09-12 11:00:00,4.73,0.48,4.754292797,0.0,0,0.0,4.73,0.48,4.754292797,4.93,1.03,5.0364471604,0.0,0,0.0,4.93,1.03,5.0364471604
2019-09-12 11:30:00,4.76,0.44,4.7802928781,0.0,0,0.0,4.76,0.44,4.7802928781,4.99,1.16,5.1230557288,0.0,0,0.0,4.99,1.16,5.1230557288
2019-09-12 12:00:00,4.79,0.44,4.8101663173,0.0,0,0.0,4.79,0.44,4.8101663173,5.02,1.16,5.1522810482,0.0,0,0.0,5.02,1.16,5.1522810482
2019-09-12 12:30:00,4.8,0.46,4.8219912899,0.0,0,0.0,4.8,0.46,4.8219912899,5.04,1.17,5.1740216466,0.0,0,0.0,5.04,1.17,5.1740216466
2019-09-12 13:00:00,4.87,0.49,4.8945888489,0.0,0,0.0,4.87,0.49,4.8945888489,5.11,1.22,5.2536178011,0.0,0,0.0,5.11,1.22,5.2536178011
2019-09-12 13:30:00,4.86,0.71,4.9115883378,0.0,0,0.0,4.86,0.71,4.9115883378,4.99,0.91,5.0722973099,0.0,0,0.0,4.99,0.91,5.0722973099
2019-09-12 14:00:00,4.92,0.87,4.9963286521,0.0,0,0.0,4.92,0.87,4.9963286521,4.99,0.8300000000000001,5.0585571065,0.0,0,0.0,4.99,0.8300000000000001,5.0585571065
2019-09-12 14:30:00,4.98,0.92,5.0642669756,0.0,0,0.0,4.98,0.92,5.0642669756,5.06,0.87,5.1342477541000004,0.0,0,0.0,5.06,0.87,5.1342477541000004
2019-09-12 15:00:00,4.95,0.93,5.0366060001,0.0,0,0.0,4.95,0.93,5.0366060001,5.03,0.89,5.1081307736,0.0,0,0.0,5.03,0.89,5.1081307736
2019-09-12 15:30:00,4.91,0.93,4.9972992706,0.0,0,0.0,4.91,0.93,4.9972992706,5.0,0.89,5.0785923247,0.0,0,0.0,5.0,0.89,5.0785923247
2019-09-12 16:00:00,4.84,0.86,4.915811225,0.0,0,0.0,4.84,0.86,4.915811225,4.92,0.8200000000000001,4.9878652748,0.0,0,0.0,4.92,0.8200000000000001,4.9878652748
2019-09-12 16:30:00,4.77,0.73,4.8255362396,0.0,0,0.0,4.77,0.73,4.8255362396,4.91,0.98,5.0068453142,0.0,0,0.0,4.91,0.98,5.0068453142
2019-09-12 17:00:00,4.6,0.5,4.6270941205,0.0,0,0.0,4.6,0.5,4.6270941205,4.84,1.26,5.0013198258,0.0,0,0.0,4.84,1.26,5.0013198258
2019-09-12 17:30:00,4.26,0.48,4.2869569627,0.0,0,0.0,4.26,0.48,4.2869569627,4.46,1.03,4.5773900861,0.0,0,0.0,4.46,1.03,4.5773900861
2019-09-12 18:00:00,4.11,0.7000000000000001,4.1691845726,0.0,0,0.0,4.11,0.7000000000000001,4.1691845726,4.18,0.65,4.2302364,0.0,0,0.0,4.18,0.65,4.2302364
2019-09-12 18:30:00,3.86,0.66,3.9160183861,0.0,0,0.0,3.86,0.66,3.9160183861,3.94,0.61,3.9869411834,0.0,0,0.0,3.94,0.61,3.9869411834
2019-09-12 19:00:00,3.7199999999999998,0.63,3.7729696527,0.0,0,0.0,3.7199999999999998,0.63,3.7729696527,3.79,0.59,3.8356485762,0.0,0,0.0,3.79,0.59,3.8356485762
2019-09-12 19:30:00,3.54,0.5700000000000001,3.5855961847,0.0,0,0.0,3.54,0.5700000000000001,3.5855961847,3.61,0.52,3.647259245,0.0,0,0.0,3.61,0.52,3.647259245
2019-09-12 20:00:00,3.45,0.5700000000000001,3.4967699381,0.0,0,0.0,3.45,0.5700000000000001,3.4967699381,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209
2019-09-12 20:30:00,3.37,0.56,3.4162113518,0.0,0,0.0,3.37,0.56,3.4162113518,3.44,0.5,3.4761472926,0.0,0,0.0,3.44,0.5,3.4761472926
2019-09-12 21:00:00,3.2800000000000002,0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,0.53,3.3225442059,3.35,0.48,3.3842133502,0.0,0,0.0,3.35,0.48,3.3842133502
2019-09-12 21:30:00,3.22,0.53,3.2633265237,0.0,0,0.0,3.22,0.53,3.2633265237,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228
2019-09-12 22:00:00,3.18,0.52,3.222235249,0.0,0,0.0,3.18,0.52,3.222235249,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2019-09-12 22:30:00,3.09,0.19,3.095835913,0.0,0,0.0,3.09,0.19,3.095835913,3.21,0.61,3.2674454854,0.0,0,0.0,3.21,0.61,3.2674454854
2019-09-12 23:00:00,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614
2019-09-12 23:30:00,3.04,0.49,3.0792369185,0.0,0,0.0,3.04,0.49,3.0792369185,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273
2019-09-13 00:00:00,2.98,0.48,3.0184101776,0.0,0,0.0,2.98,0.48,3.0184101776,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753
2019-09-13 00:30:00,2.98,0.48,3.0184101776,0.0,0,0.0,2.98,0.48,3.0184101776,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753
2019-09-13 01:00:00,2.98,0.49,3.0200165562,0.0,0,0.0,2.98,0.49,3.0200165562,3.04,0.44,3.0716770664,0.0,0,0.0,3.04,0.44,3.0716770664
2019-09-13 01:30:00,2.95,0.48,2.9887957441,0.0,0,0.0,2.95,0.48,2.9887957441,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591
2019-09-13 02:00:00,2.95,0.48,2.9887957441,0.0,0,0.0,2.95,0.48,2.9887957441,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591
2019-09-13 02:30:00,2.86,0.2,2.8669844785,0.0,0,0.0,2.86,0.2,2.8669844785,2.96,0.51,3.0036144892,0.0,0,0.0,2.96,0.51,3.0036144892
2019-09-13 03:00:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109
2019-09-13 03:30:00,2.88,0.42,2.9104638806,0.0,0,0.0,2.88,0.42,2.9104638806,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837
2019-09-13 04:00:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.91,0.37,2.9334280288,0.0,0,0.0,2.91,0.37,2.9334280288
2019-09-13 04:30:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898
2019-09-13 05:00:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-09-13 05:30:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748
2019-09-13 06:00:00,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953,2.95,0.35000000000000003,2.9706901555,0.0,0,0.0,2.95,0.35000000000000003,2.9706901555
2019-09-13 06:30:00,2.9699999999999998,-0.05,2.9704208456,0.0,0,0.0,2.9699999999999998,-0.05,2.9704208456,3.12,0.64,3.184964678,0.0,0,0.0,3.12,0.64,3.184964678
2019-09-13 07:00:00,3.07,-0.22,3.0778726419,0.0,0,0.0,3.07,-0.22,3.0778726419,3.25,0.76,3.3376788342,0.0,0,0.0,3.25,0.76,3.3376788342
2019-09-13 07:30:00,3.37,-0.17,3.3742851095,0.0,0,0.0,3.37,-0.17,3.3742851095,3.55,0.84,3.6480268639,0.0,0,0.0,3.55,0.84,3.6480268639
2019-09-13 08:00:00,3.63,0.49,3.6629223306,0.0,0,0.0,3.63,0.49,3.6629223306,3.7,0.5,3.7336309405,0.0,0,0.0,3.7,0.5,3.7336309405
2019-09-13 08:30:00,3.83,0.4,3.8508310790999998,0.0,0,0.0,3.83,0.4,3.8508310790999998,3.93,0.58,3.9725684386999998,0.0,0,0.0,3.93,0.58,3.9725684386999998
2019-09-13 09:00:00,3.96,-0.14,3.9624739747,0.0,0,0.0,3.96,-0.14,3.9624739747,4.16,0.93,4.262686946,0.0,0,0.0,4.16,0.93,4.262686946
2019-09-13 09:30:00,4.12,-0.14,4.1223779545,0.0,0,0.0,4.12,-0.14,4.1223779545,4.32,0.9400000000000001,4.4210858395,0.0,0,0.0,4.32,0.9400000000000001,4.4210858395
2019-09-13 10:00:00,4.22,-0.14,4.2223216363,0.0,0,0.0,4.22,-0.14,4.2223216363,4.41,0.9400000000000001,4.50906864,0.0,0,0.0,4.41,0.9400000000000001,4.50906864
2019-09-13 10:30:00,4.26,-0.11,4.2614199511,0.0,0,0.0,4.26,-0.11,4.2614199511,4.46,0.96,4.5621486166,0.0,0,0.0,4.46,0.96,4.5621486166
2019-09-13 11:00:00,4.33,0.09,4.3309352339,0.0,0,0.0,4.33,0.09,4.3309352339,4.53,0.96,4.6306047121,0.0,0,0.0,4.53,0.96,4.6306047121
2019-09-13 11:30:00,4.36,-0.06,4.3604128245,0.0,0,0.0,4.36,-0.06,4.3604128245,4.5600000000000005,0.96,4.6599570813,0.0,0,0.0,4.5600000000000005,0.96,4.6599570813
2019-09-13 12:00:00,4.38,-0.04,4.3801826446,0.0,0,0.0,4.38,-0.04,4.3801826446,4.59,0.96,4.6893176476,0.0,0,0.0,4.59,0.96,4.6893176476
2019-09-13 12:30:00,4.37,-0.13,4.3719332108,0.0,0,0.0,4.37,-0.13,4.3719332108,4.57,0.96,4.6697430336,0.0,0,0.0,4.57,0.96,4.6697430336
2019-09-13 13:00:00,4.37,0.29,4.3796118549,0.0,0,0.0,4.37,0.29,4.3796118549,4.59,1.02,4.7019676732,0.0,0,0.0,4.59,1.02,4.7019676732
2019-09-13 13:30:00,4.34,0.13,4.3419465681,0.0,0,0.0,4.34,0.13,4.3419465681,4.55,1.0,4.6585942086,0.0,0,0.0,4.55,1.0,4.6585942086
2019-09-13 14:00:00,4.28,0.33,4.2927031111,0.0,0,0.0,4.28,0.33,4.2927031111,4.49,1.02,4.6044000695000005,0.0,0,0.0,4.49,1.02,4.6044000695000005
2019-09-13 14:30:00,4.4,0.42,4.42,0.0,0,0.0,4.4,0.42,4.42,4.62,1.13,4.7561854463,0.0,0,0.0,4.62,1.13,4.7561854463
2019-09-13 15:00:00,4.48,0.55,4.5136348988,0.0,0,0.0,4.48,0.55,4.5136348988,4.65,1.01,4.7584241089,0.0,0,0.0,4.65,1.01,4.7584241089
2019-09-13 15:30:00,4.46,0.73,4.519347298,0.0,0,0.0,4.46,0.73,4.519347298,4.54,0.68,4.5906426565,0.0,0,0.0,4.54,0.68,4.5906426565
2019-09-13 16:00:00,4.39,0.67,4.4408332551,0.0,0,0.0,4.39,0.67,4.4408332551,4.46,0.63,4.5042757464,0.0,0,0.0,4.46,0.63,4.5042757464
2019-09-13 16:30:00,4.33,0.72,4.3894532689,0.0,0,0.0,4.33,0.72,4.3894532689,4.44,0.67,4.4902672526,0.0,0,0.0,4.44,0.67,4.4902672526
2019-09-13 17:00:00,4.17,0.7000000000000001,4.2283448298,0.0,0,0.0,4.17,0.7000000000000001,4.2283448298,4.28,0.66,4.3305888745,0.0,0,0.0,4.28,0.66,4.3305888745
2019-09-13 17:30:00,3.96,0.66,4.01462327,0.0,0,0.0,3.96,0.66,4.01462327,4.07,0.62,4.1169527566,0.0,0,0.0,4.07,0.62,4.1169527566
2019-09-13 18:00:00,3.8,0.63,3.8518696759,0.0,0,0.0,3.8,0.63,3.8518696759,3.88,0.58,3.9231110104,0.0,0,0.0,3.88,0.58,3.9231110104
2019-09-13 18:30:00,3.5700000000000003,0.55,3.612118492,0.0,0,0.0,3.5700000000000003,0.55,3.612118492,3.64,0.51,3.67555438,0.0,0,0.0,3.64,0.51,3.67555438
2019-09-13 19:00:00,3.44,0.52,3.4790803383,0.0,0,0.0,3.44,0.52,3.4790803383,3.51,0.48,3.5426684858,0.0,0,0.0,3.51,0.48,3.5426684858
2019-09-13 19:30:00,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703
2019-09-13 20:00:00,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2019-09-13 20:30:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2019-09-13 21:00:00,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273,3.11,0.4,3.1356179614,0.0,0,0.0,3.11,0.4,3.1356179614
2019-09-13 21:30:00,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239,3.0,0.37,3.0227305537,0.0,0,0.0,3.0,0.37,3.0227305537
2019-09-13 22:00:00,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003
2019-09-13 22:30:00,2.77,-0.27,2.7831277369,0.0,0,0.0,2.77,-0.27,2.7831277369,2.94,0.68,3.0176149522,0.0,0,0.0,2.94,0.68,3.0176149522
2019-09-13 23:00:00,2.77,-0.11,2.7721832551,0.0,0,0.0,2.77,-0.11,2.7721832551,2.91,0.61,2.9732473829,0.0,0,0.0,2.91,0.61,2.9732473829
2019-09-13 23:30:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2019-09-14 00:00:00,2.69,0.34,2.7114018514,0.0,0,0.0,2.69,0.34,2.7114018514,2.75,0.30000000000000004,2.7663152387,0.0,0,0.0,2.75,0.30000000000000004,2.7663152387
2019-09-14 00:30:00,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649,2.79,0.32,2.8082912954,0.0,0,0.0,2.79,0.32,2.8082912954
2019-09-14 01:00:00,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854,2.73,0.30000000000000004,2.7464340516,0.0,0,0.0,2.73,0.30000000000000004,2.7464340516
2019-09-14 01:30:00,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854,2.73,0.30000000000000004,2.7464340516,0.0,0,0.0,2.73,0.30000000000000004,2.7464340516
2019-09-14 02:00:00,2.64,0.34,2.6618038996,0.0,0,0.0,2.64,0.34,2.6618038996,2.7,0.30000000000000004,2.7166155414,0.0,0,0.0,2.7,0.30000000000000004,2.7166155414
2019-09-14 02:30:00,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885,2.73,0.30000000000000004,2.7464340516,0.0,0,0.0,2.73,0.30000000000000004,2.7464340516
2019-09-14 03:00:00,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854,2.73,0.30000000000000004,2.7464340516,0.0,0,0.0,2.73,0.30000000000000004,2.7464340516
2019-09-14 03:30:00,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854,2.74,0.30000000000000004,2.7563744303,0.0,0,0.0,2.74,0.30000000000000004,2.7563744303
2019-09-14 04:00:00,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055,2.7199999999999998,0.31,2.7376084453000002,0.0,0,0.0,2.7199999999999998,0.31,2.7376084453000002
2019-09-14 04:30:00,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291,2.71,0.30000000000000004,2.7265546024000002,0.0,0,0.0,2.71,0.30000000000000004,2.7265546024000002
2019-09-14 05:00:00,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854,2.74,0.30000000000000004,2.7563744303,0.0,0,0.0,2.74,0.30000000000000004,2.7563744303
2019-09-14 05:30:00,2.69,0.34,2.7114018514,0.0,0,0.0,2.69,0.34,2.7114018514,2.75,0.30000000000000004,2.7663152387,0.0,0,0.0,2.75,0.30000000000000004,2.7663152387
2019-09-14 06:00:00,2.7,0.34,2.7213232076000002,0.0,0,0.0,2.7,0.34,2.7213232076000002,2.77,0.30000000000000004,2.7861981265,0.0,0,0.0,2.77,0.30000000000000004,2.7861981265
2019-09-14 06:30:00,2.76,0.34,2.7808631753,0.0,0,0.0,2.76,0.34,2.7808631753,2.83,0.30000000000000004,2.8458566373,0.0,0,0.0,2.83,0.30000000000000004,2.8458566373
2019-09-14 07:00:00,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623,2.88,0.31,2.8966359799,0.0,0,0.0,2.88,0.31,2.8966359799
2019-09-14 07:30:00,2.88,0.38,2.9049612734,0.0,0,0.0,2.88,0.38,2.9049612734,2.95,0.34,2.9695285821,0.0,0,0.0,2.95,0.34,2.9695285821
2019-09-14 08:00:00,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734
2019-09-14 08:30:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2019-09-14 09:00:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152
2019-09-14 09:30:00,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234,3.17,0.38,3.1926947865,0.0,0,0.0,3.17,0.38,3.1926947865
2019-09-14 10:00:00,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2019-09-14 10:30:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2019-09-14 11:00:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908
2019-09-14 11:30:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436
2019-09-14 12:00:00,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703
2019-09-14 12:30:00,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137
2019-09-14 13:00:00,3.32,0.5,3.3574395006,0.0,0,0.0,3.32,0.5,3.3574395006,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611
2019-09-14 13:30:00,3.32,0.03,3.3201355394,0.0,0,0.0,3.32,0.03,3.3201355394,3.47,0.76,3.5522528063000003,0.0,0,0.0,3.47,0.76,3.5522528063000003
2019-09-14 14:00:00,3.38,0.12,3.3821295067,0.0,0,0.0,3.38,0.12,3.3821295067,3.52,0.74,3.5969431466,0.0,0,0.0,3.52,0.74,3.5969431466
2019-09-14 14:30:00,3.4,0.48,3.4337151891,0.0,0,0.0,3.4,0.48,3.4337151891,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418
2019-09-14 15:00:00,3.42,0.5700000000000001,3.4671746423,0.0,0,0.0,3.42,0.5700000000000001,3.4671746423,3.48,0.52,3.5186360994,0.0,0,0.0,3.48,0.52,3.5186360994
2019-09-14 15:30:00,3.41,0.5700000000000001,3.4573110939,0.0,0,0.0,3.41,0.5700000000000001,3.4573110939,3.48,0.52,3.5186360994,0.0,0,0.0,3.48,0.52,3.5186360994
2019-09-14 16:00:00,3.34,0.27,3.3508954027,0.0,0,0.0,3.34,0.27,3.3508954027,3.45,0.64,3.5088602138000002,0.0,0,0.0,3.45,0.64,3.5088602138000002
2019-09-14 16:30:00,3.39,0.43,3.4171625656,0.0,0,0.0,3.39,0.43,3.4171625656,3.48,0.61,3.5330581654,0.0,0,0.0,3.48,0.61,3.5330581654
2019-09-14 17:00:00,3.29,0.15,3.2934176777,0.0,0,0.0,3.29,0.15,3.2934176777,3.42,0.71,3.4929214134,0.0,0,0.0,3.42,0.71,3.4929214134
2019-09-14 17:30:00,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454
2019-09-14 18:00:00,3.21,0.53,3.2534596970000003,0.0,0,0.0,3.21,0.53,3.2534596970000003,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968
2019-09-14 18:30:00,3.15,0.51,3.1910186461,0.0,0,0.0,3.15,0.51,3.1910186461,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649
2019-09-14 19:00:00,3.11,0.51,3.1515393064,0.0,0,0.0,3.11,0.51,3.1515393064,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689
2019-09-14 19:30:00,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974
2019-09-14 20:00:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596
2019-09-14 20:30:00,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484
2019-09-14 21:00:00,2.92,0.45,2.9544711879000003,0.0,0,0.0,2.92,0.45,2.9544711879000003,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565
2019-09-14 21:30:00,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086
2019-09-14 22:00:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-09-14 22:30:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-09-14 23:00:00,2.71,0.12,2.7126555254999998,0.0,0,0.0,2.71,0.12,2.7126555254999998,2.81,0.48,2.850701668,0.0,0,0.0,2.81,0.48,2.850701668
2019-09-14 23:30:00,2.73,0.1,2.7318308879,0.0,0,0.0,2.73,0.1,2.7318308879,2.84,0.53,2.8890309794,0.0,0,0.0,2.84,0.53,2.8890309794
2019-09-15 00:00:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.7800000000000002,0.35000000000000003,2.8019457525,0.0,0,0.0,2.7800000000000002,0.35000000000000003,2.8019457525
2019-09-15 00:30:00,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2019-09-15 01:00:00,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2019-09-15 01:30:00,2.66,0.1,2.6618790356,0.0,0,0.0,2.66,0.1,2.6618790356,2.76,0.5,2.8049242414,0.0,0,0.0,2.76,0.5,2.8049242414
2019-09-15 02:00:00,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004,2.7199999999999998,0.33,2.7399452549000003,0.0,0,0.0,2.7199999999999998,0.33,2.7399452549000003
2019-09-15 02:30:00,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004,2.7199999999999998,0.33,2.7399452549000003,0.0,0,0.0,2.7199999999999998,0.33,2.7399452549000003
2019-09-15 03:00:00,2.73,0.14,2.7335873866,0.0,0,0.0,2.73,0.14,2.7335873866,2.83,0.49,2.8721072403,0.0,0,0.0,2.83,0.49,2.8721072403
2019-09-15 03:30:00,2.68,-0.26,2.6925824036,0.0,0,0.0,2.68,-0.26,2.6925824036,2.83,0.71,2.9177045772,0.0,0,0.0,2.83,0.71,2.9177045772
2019-09-15 04:00:00,2.65,-0.08,2.6512072722,0.0,0,0.0,2.65,-0.08,2.6512072722,2.7800000000000002,0.6000000000000001,2.8440112517,0.0,0,0.0,2.7800000000000002,0.6000000000000001,2.8440112517
2019-09-15 04:30:00,2.65,-0.24,2.6608457302,0.0,0,0.0,2.65,-0.24,2.6608457302,2.8200000000000003,0.71,2.9080061898,0.0,0,0.0,2.8200000000000003,0.71,2.9080061898
2019-09-15 05:00:00,2.66,-0.26,2.6726765611000003,0.0,0,0.0,2.66,-0.26,2.6726765611000003,2.8200000000000003,0.71,2.9080061898,0.0,0,0.0,2.8200000000000003,0.71,2.9080061898
2019-09-15 05:30:00,2.7,-0.19,2.7066769294,0.0,0,0.0,2.7,-0.19,2.7066769294,2.86,0.68,2.9397278786000003,0.0,0,0.0,2.86,0.68,2.9397278786000003
2019-09-15 06:00:00,2.68,-0.27,2.6935664091,0.0,0,0.0,2.68,-0.27,2.6935664091,2.84,0.68,2.9202739598000003,0.0,0,0.0,2.84,0.68,2.9202739598000003
2019-09-15 06:30:00,2.8,0.24,2.8102668912,0.0,0,0.0,2.8,0.24,2.8102668912,2.89,0.42,2.9203595669,0.0,0,0.0,2.89,0.42,2.9203595669
2019-09-15 07:00:00,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2019-09-15 07:30:00,2.98,0.43,3.0108636635,0.0,0,0.0,2.98,0.43,3.0108636635,3.04,0.39,3.0649143544,0.0,0,0.0,3.04,0.39,3.0649143544
2019-09-15 08:00:00,3.0,0.44,3.0320949853,0.0,0,0.0,3.0,0.44,3.0320949853,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2019-09-15 08:30:00,3.04,0.21,3.0472446571,0.0,0,0.0,3.04,0.21,3.0472446571,3.15,0.55,3.1976553911,0.0,0,0.0,3.15,0.55,3.1976553911
2019-09-15 09:00:00,3.09,0.28,3.102660149,0.0,0,0.0,3.09,0.28,3.102660149,3.19,0.55,3.2370665733,0.0,0,0.0,3.19,0.55,3.2370665733
2019-09-15 09:30:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2019-09-15 10:00:00,3.15,0.34,3.168296072,0.0,0,0.0,3.15,0.34,3.168296072,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452
2019-09-15 10:30:00,3.17,0.28,3.1823419049,0.0,0,0.0,3.17,0.28,3.1823419049,3.26,0.54,3.3044212806,0.0,0,0.0,3.26,0.54,3.3044212806
2019-09-15 11:00:00,3.2,0.1,3.2015621187,0.0,0,0.0,3.2,0.1,3.2015621187,3.34,0.68,3.4085187399,0.0,0,0.0,3.34,0.68,3.4085187399
2019-09-15 11:30:00,3.26,-0.02,3.2600613491,0.0,0,0.0,3.26,-0.02,3.2600613491,3.42,0.78,3.5078198357,0.0,0,0.0,3.42,0.78,3.5078198357
2019-09-15 12:00:00,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402
2019-09-15 12:30:00,3.38,0.54,3.4228642976,0.0,0,0.0,3.38,0.54,3.4228642976,3.45,0.49,3.4846233656,0.0,0,0.0,3.45,0.49,3.4846233656
2019-09-15 13:00:00,3.42,0.59,3.4705186932,0.0,0,0.0,3.42,0.59,3.4705186932,3.49,0.54,3.5315294137,0.0,0,0.0,3.49,0.54,3.5315294137
2019-09-15 13:30:00,3.44,0.59,3.4902292188,0.0,0,0.0,3.44,0.59,3.4902292188,3.51,0.54,3.5512955382999998,0.0,0,0.0,3.51,0.54,3.5512955382999998
2019-09-15 14:00:00,3.44,0.6000000000000001,3.4919335618,0.0,0,0.0,3.44,0.6000000000000001,3.4919335618,3.51,0.56,3.5543916498,0.0,0,0.0,3.51,0.56,3.5543916498
2019-09-15 14:30:00,3.47,0.62,3.5249539004,0.0,0,0.0,3.47,0.62,3.5249539004,3.54,0.58,3.5871994648000003,0.0,0,0.0,3.54,0.58,3.5871994648000003
2019-09-15 15:00:00,3.47,0.6000000000000001,3.5214911614,0.0,0,0.0,3.47,0.6000000000000001,3.5214911614,3.54,0.56,3.5840200892,0.0,0,0.0,3.54,0.56,3.5840200892
2019-09-15 15:30:00,3.45,0.6000000000000001,3.501785259,0.0,0,0.0,3.45,0.6000000000000001,3.501785259,3.52,0.56,3.5642671056,0.0,0,0.0,3.52,0.56,3.5642671056
2019-09-15 16:00:00,3.48,0.6000000000000001,3.5313453527,0.0,0,0.0,3.48,0.6000000000000001,3.5313453527,3.55,0.56,3.5938976057,0.0,0,0.0,3.55,0.56,3.5938976057
2019-09-15 16:30:00,3.44,0.26,3.4498115891,0.0,0,0.0,3.44,0.26,3.4498115891,3.5700000000000003,0.73,3.6438715674,0.0,0,0.0,3.5700000000000003,0.73,3.6438715674
2019-09-15 17:00:00,3.37,-0.14,3.3729067583,0.0,0,0.0,3.37,-0.14,3.3729067583,3.55,0.9400000000000001,3.6723425766,0.0,0,0.0,3.55,0.9400000000000001,3.6723425766
2019-09-15 17:30:00,3.34,-0.14,3.3429328441,0.0,0,0.0,3.34,-0.14,3.3429328441,3.52,0.9400000000000001,3.6433501067,0.0,0,0.0,3.52,0.9400000000000001,3.6433501067
2019-09-15 18:00:00,3.3,0.12,3.3021810974,0.0,0,0.0,3.3,0.12,3.3021810974,3.44,0.78,3.5273219303000003,0.0,0,0.0,3.44,0.78,3.5273219303000003
2019-09-15 18:30:00,3.23,0.55,3.2764920265,0.0,0,0.0,3.23,0.55,3.2764920265,3.31,0.5,3.3475513439,0.0,0,0.0,3.31,0.5,3.3475513439
2019-09-15 19:00:00,3.23,0.55,3.2764920265,0.0,0,0.0,3.23,0.55,3.2764920265,3.31,0.5,3.3475513439,0.0,0,0.0,3.31,0.5,3.3475513439
2019-09-15 19:30:00,3.18,0.51,3.220636583,0.0,0,0.0,3.18,0.51,3.220636583,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2019-09-15 20:00:00,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069
2019-09-15 20:30:00,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974
2019-09-15 21:00:00,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
2019-09-15 21:30:00,2.98,0.25,2.9904681908,0.0,0,0.0,2.98,0.25,2.9904681908,3.09,0.58,3.143962468,0.0,0,0.0,3.09,0.58,3.143962468
2019-09-15 22:00:00,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819
2019-09-15 22:30:00,2.92,0.46,2.9560108254,0.0,0,0.0,2.92,0.46,2.9560108254,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565
2019-09-15 23:00:00,2.9,0.47000000000000003,2.9378393421,0.0,0,0.0,2.9,0.47000000000000003,2.9378393421,2.9699999999999998,0.43,3.000966511,0.0,0,0.0,2.9699999999999998,0.43,3.000966511
2019-09-15 23:30:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2019-09-16 00:00:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2019-09-16 00:30:00,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615
2019-09-16 01:00:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2019-09-16 01:30:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2019-09-16 02:00:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2019-09-16 02:30:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2019-09-16 03:00:00,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2019-09-16 03:30:00,2.81,0.43,2.8427099747,0.0,0,0.0,2.81,0.43,2.8427099747,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2019-09-16 04:00:00,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123
2019-09-16 04:30:00,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123
2019-09-16 05:00:00,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123
2019-09-16 05:30:00,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406
2019-09-16 06:00:00,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759
2019-09-16 06:30:00,3.01,-0.09,3.0113452144,0.0,0,0.0,3.01,-0.09,3.0113452144,3.17,0.75,3.2575143898,0.0,0,0.0,3.17,0.75,3.2575143898
2019-09-16 07:00:00,3.22,0.11,3.2218783341,0.0,0,0.0,3.22,0.11,3.2218783341,3.35,0.7000000000000001,3.4223529917,0.0,0,0.0,3.35,0.7000000000000001,3.4223529917
2019-09-16 07:30:00,3.51,0.33,3.5254786909,0.0,0,0.0,3.51,0.33,3.5254786909,3.63,0.68,3.6931422935000002,0.0,0,0.0,3.63,0.68,3.6931422935000002
2019-09-16 08:00:00,3.8200000000000003,0.48,3.8500389608,0.0,0,0.0,3.8200000000000003,0.48,3.8500389608,3.92,0.64,3.9719013079,0.0,0,0.0,3.92,0.64,3.9719013079
2019-09-16 08:30:00,4.09,0.68,4.1461427858,0.0,0,0.0,4.09,0.68,4.1461427858,4.16,0.64,4.2089428601,0.0,0,0.0,4.16,0.64,4.2089428601
2019-09-16 09:00:00,4.27,0.66,4.3207059608,0.0,0,0.0,4.27,0.66,4.3207059608,4.35,0.62,4.3939617659,0.0,0,0.0,4.35,0.62,4.3939617659
2019-09-16 09:30:00,4.43,0.49,4.4570169396,0.0,0,0.0,4.43,0.49,4.4570169396,4.61,0.93,4.7028714633,0.0,0,0.0,4.61,0.93,4.7028714633
2019-09-16 10:00:00,4.53,0.39,4.5467570861,0.0,0,0.0,4.53,0.39,4.5467570861,4.76,1.07,4.8787805854,0.0,0,0.0,4.76,1.07,4.8787805854
2019-09-16 10:30:00,4.64,0.51,4.6679438728000004,0.0,0,0.0,4.64,0.51,4.6679438728000004,4.82,0.9400000000000001,4.9108044148,0.0,0,0.0,4.82,0.9400000000000001,4.9108044148
2019-09-16 11:00:00,9.09,1.29,9.181078368,0.0,0,0.0,9.09,1.29,9.181078368,4.69,0.38,4.7053692735,0.0,0,0.0,4.69,0.38,4.7053692735
2019-09-16 11:30:00,9.61,1.43,9.7158118549,0.0,0,0.0,9.61,1.43,9.7158118549,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 12:00:00,9.56,1.38,9.659088984,0.0,0,0.0,9.56,1.38,9.659088984,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 12:30:00,9.49,1.43,9.5971349892,0.0,0,0.0,9.49,1.43,9.5971349892,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 13:00:00,9.6,1.43,9.7059208734,0.0,0,0.0,9.6,1.43,9.7059208734,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 13:30:00,9.47,1.42,9.5758707176,0.0,0,0.0,9.47,1.42,9.5758707176,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 14:00:00,9.56,1.47,9.6723575203,0.0,0,0.0,9.56,1.47,9.6723575203,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 14:30:00,9.65,1.49,9.7643535372,0.0,0,0.0,9.65,1.49,9.7643535372,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 15:00:00,9.71,1.49,9.8236551242,0.0,0,0.0,9.71,1.49,9.8236551242,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 15:30:00,9.76,1.49,9.8730795601,0.0,0,0.0,9.76,1.49,9.8730795601,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 16:00:00,9.65,1.54,9.7721082679,0.0,0,0.0,9.65,1.54,9.7721082679,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 16:30:00,9.57,1.52,9.6899587202,0.0,0,0.0,9.57,1.52,9.6899587202,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 17:00:00,9.28,1.52,9.4036588624,0.0,0,0.0,9.28,1.52,9.4036588624,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 17:30:00,8.81,1.46,8.9301567735,0.0,0,0.0,8.81,1.46,8.9301567735,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 18:00:00,8.21,1.32,8.3154374509,0.0,0,0.0,8.21,1.32,8.3154374509,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 18:30:00,7.75,1.2,7.8423529632,0.0,0,0.0,7.75,1.2,7.8423529632,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 19:00:00,7.36,1.13,7.4462406622,0.0,0,0.0,7.36,1.13,7.4462406622,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 19:30:00,7.2,1.07,7.2790727431,0.0,0,0.0,7.2,1.07,7.2790727431,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 20:00:00,6.98,0.97,7.0470774084,0.0,0,0.0,6.98,0.97,7.0470774084,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 20:30:00,6.73,0.96,6.7981247414,0.0,0,0.0,6.73,0.96,6.7981247414,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 21:00:00,6.5600000000000005,0.92,6.6241980647,0.0,0,0.0,6.5600000000000005,0.92,6.6241980647,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 21:30:00,6.39,0.89,6.4516819512,0.0,0,0.0,6.39,0.89,6.4516819512,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 22:00:00,6.16,0.84,6.2170089271,0.0,0,0.0,6.16,0.84,6.2170089271,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 22:30:00,6.03,0.84,6.0882263427,0.0,0,0.0,6.03,0.84,6.0882263427,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 23:00:00,5.95,0.8200000000000001,6.0062384235,0.0,0,0.0,5.95,0.8200000000000001,6.0062384235,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-16 23:30:00,5.8100000000000005,0.77,5.8608019929,0.0,0,0.0,5.8100000000000005,0.77,5.8608019929,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 00:00:00,5.69,0.73,5.7366366453,0.0,0,0.0,5.69,0.73,5.7366366453,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 00:30:00,5.65,0.71,5.6944358808,0.0,0,0.0,5.65,0.71,5.6944358808,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 01:00:00,5.65,0.7000000000000001,5.6931976955,0.0,0,0.0,5.65,0.7000000000000001,5.6931976955,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 01:30:00,5.5600000000000005,0.7000000000000001,5.603891505,0.0,0,0.0,5.5600000000000005,0.7000000000000001,5.603891505,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 02:00:00,5.51,0.67,5.5505855547,0.0,0,0.0,5.51,0.67,5.5505855547,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 02:30:00,5.49,0.67,5.5307323204,0.0,0,0.0,5.49,0.67,5.5307323204,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 03:00:00,5.46,0.65,5.4985543555,0.0,0,0.0,5.46,0.65,5.4985543555,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 03:30:00,5.51,0.68,5.5518015094,0.0,0,0.0,5.51,0.68,5.5518015094,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 04:00:00,5.48,0.66,5.5196014349,0.0,0,0.0,5.48,0.66,5.5196014349,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 04:30:00,5.53,0.67,5.5704398390000005,0.0,0,0.0,5.53,0.67,5.5704398390000005,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 05:00:00,5.45,0.63,5.4862920083,0.0,0,0.0,5.45,0.63,5.4862920083,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 05:30:00,5.5600000000000005,0.65,5.5978656647000005,0.0,0,0.0,5.5600000000000005,0.65,5.5978656647000005,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 06:00:00,5.62,0.64,5.6563238945,0.0,0,0.0,5.62,0.64,5.6563238945,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 06:30:00,5.92,0.71,5.9624240037,0.0,0,0.0,5.92,0.71,5.9624240037,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 07:00:00,6.35,0.78,6.3977261586,0.0,0,0.0,6.35,0.78,6.3977261586,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 07:30:00,6.94,0.8200000000000001,6.9882758961,0.0,0,0.0,6.94,0.8200000000000001,6.9882758961,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 08:00:00,7.37,0.9,7.424749154,0.0,0,0.0,7.37,0.9,7.424749154,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 08:30:00,7.83,1.01,7.8948717532,0.0,0,0.0,7.83,1.01,7.8948717532,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 09:00:00,8.21,1.01,8.2718921656,0.0,0,0.0,8.21,1.01,8.2718921656,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 09:30:00,8.52,1.08,8.5881779208,0.0,0,0.0,8.52,1.08,8.5881779208,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 10:00:00,8.7,1.04,8.7619404244,0.0,0,0.0,8.7,1.04,8.7619404244,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 10:30:00,8.93,1.09,8.9962770077,0.0,0,0.0,8.93,1.09,8.9962770077,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 11:00:00,8.96,1.07,9.0236633359,0.0,0,0.0,8.96,1.07,9.0236633359,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 11:30:00,9.05,1.11,9.1178177214,0.0,0,0.0,9.05,1.11,9.1178177214,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 12:00:00,9.21,1.2,9.287846898,0.0,0,0.0,9.21,1.2,9.287846898,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 12:30:00,9.24,1.4100000000000001,9.3469620733,0.0,0,0.0,9.24,1.4100000000000001,9.3469620733,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 13:00:00,9.28,1.47,9.3957064663,0.0,0,0.0,9.28,1.47,9.3957064663,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 13:30:00,9.19,1.43,9.300591379,0.0,0,0.0,9.19,1.43,9.300591379,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 14:00:00,9.09,1.22,9.1715047838,0.0,0,0.0,9.09,1.22,9.1715047838,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 14:30:00,9.07,1.22,9.1516829053,0.0,0,0.0,9.07,1.22,9.1516829053,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 15:00:00,9.25,1.37,9.3509036996,0.0,0,0.0,9.25,1.37,9.3509036996,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 15:30:00,9.07,1.25,9.155730446,0.0,0,0.0,9.07,1.25,9.155730446,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 16:00:00,9.03,1.3,9.1230970619,0.0,0,0.0,9.03,1.3,9.1230970619,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 16:30:00,8.83,1.16,8.9058688515,0.0,0,0.0,8.83,1.16,8.9058688515,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 17:00:00,8.65,1.22,8.7356110261,0.0,0,0.0,8.65,1.22,8.7356110261,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 17:30:00,8.19,1.17,8.2731493399,0.0,0,0.0,8.19,1.17,8.2731493399,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 18:00:00,7.74,1.15,7.8249664536,0.0,0,0.0,7.74,1.15,7.8249664536,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 18:30:00,7.26,0.97,7.3245136357,0.0,0,0.0,7.26,0.97,7.3245136357,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 19:00:00,7.04,0.93,7.1011618768,0.0,0,0.0,7.04,0.93,7.1011618768,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 19:30:00,6.89,0.9,6.9485322191000005,0.0,0,0.0,6.89,0.9,6.9485322191000005,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 20:00:00,6.63,0.84,6.683000823,0.0,0,0.0,6.63,0.84,6.683000823,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 20:30:00,6.39,0.79,6.4386489266,0.0,0,0.0,6.39,0.79,6.4386489266,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 21:00:00,6.23,0.75,6.2749820717,0.0,0,0.0,6.23,0.75,6.2749820717,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 21:30:00,6.11,0.79,6.1608603295,0.0,0,0.0,6.11,0.79,6.1608603295,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 22:00:00,5.88,0.75,5.927638653,0.0,0,0.0,5.88,0.75,5.927638653,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 22:30:00,5.72,0.7000000000000001,5.7626729909000005,0.0,0,0.0,5.72,0.7000000000000001,5.7626729909000005,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 23:00:00,5.72,0.74,5.7676685064,0.0,0,0.0,5.72,0.74,5.7676685064,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-17 23:30:00,5.52,0.67,5.5605125663,0.0,0,0.0,5.52,0.67,5.5605125663,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 00:00:00,5.52,0.6900000000000001,5.5629578463,0.0,0,0.0,5.52,0.6900000000000001,5.5629578463,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 00:30:00,5.54,0.7000000000000001,5.5840487104,0.0,0,0.0,5.54,0.7000000000000001,5.5840487104,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 01:00:00,5.44,0.63,5.476358279,0.0,0,0.0,5.44,0.63,5.476358279,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 01:30:00,5.44,0.63,5.476358279,0.0,0,0.0,5.44,0.63,5.476358279,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 02:00:00,5.38,0.63,5.4167610247999995,0.0,0,0.0,5.38,0.63,5.4167610247999995,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 02:30:00,5.35,0.61,5.3846634064,0.0,0,0.0,5.35,0.61,5.3846634064,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 03:00:00,5.41,0.63,5.4465585465,0.0,0,0.0,5.41,0.63,5.4465585465,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 03:30:00,5.45,0.64,5.4874493164,0.0,0,0.0,5.45,0.64,5.4874493164,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 04:00:00,5.43,0.64,5.4675863048,0.0,0,0.0,5.43,0.64,5.4675863048,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 04:30:00,5.43,0.64,5.4675863048,0.0,0,0.0,5.43,0.64,5.4675863048,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 05:00:00,5.38,0.6000000000000001,5.4133538587,0.0,0,0.0,5.38,0.6000000000000001,5.4133538587,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 05:30:00,5.5600000000000005,0.64,5.5967133212,0.0,0,0.0,5.5600000000000005,0.64,5.5967133212,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 06:00:00,5.66,0.64,5.6960688198,0.0,0,0.0,5.66,0.64,5.6960688198,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 06:30:00,5.8100000000000005,0.67,5.8485040822,0.0,0,0.0,5.8100000000000005,0.67,5.8485040822,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 07:00:00,6.26,0.72,6.3012697133,0.0,0,0.0,6.26,0.72,6.3012697133,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 07:30:00,6.8,0.77,6.8434567289,0.0,0,0.0,6.8,0.77,6.8434567289,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 08:00:00,7.27,0.81,7.3149846206,0.0,0,0.0,7.27,0.81,7.3149846206,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 08:30:00,7.72,0.88,7.769993565,0.0,0,0.0,7.72,0.88,7.769993565,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 09:00:00,8.13,0.93,8.1830190028,0.0,0,0.0,8.13,0.93,8.1830190028,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 09:30:00,8.55,0.99,8.6071249555,0.0,0,0.0,8.55,0.99,8.6071249555,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 10:00:00,8.74,1.01,8.7981645813,0.0,0,0.0,8.74,1.01,8.7981645813,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 10:30:00,8.8,1.04,8.861241448,0.0,0,0.0,8.8,1.04,8.861241448,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 11:00:00,8.88,1.0,8.9361289158,0.0,0,0.0,8.88,1.0,8.9361289158,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 11:30:00,9.03,1.09,9.0955483617,0.0,0,0.0,9.03,1.09,9.0955483617,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 12:00:00,9.01,1.09,9.075692811,0.0,0,0.0,9.01,1.09,9.075692811,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 12:30:00,9.04,1.1400000000000001,9.111597006,0.0,0,0.0,9.04,1.1400000000000001,9.111597006,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 13:00:00,8.99,1.13,9.0607394842,0.0,0,0.0,8.99,1.13,9.0607394842,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 13:30:00,9.07,1.23,9.1530213591,0.0,0,0.0,9.07,1.23,9.1530213591,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 14:00:00,8.99,1.23,9.0737533579,0.0,0,0.0,8.99,1.23,9.0737533579,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 14:30:00,9.1,1.22,9.1814160128,0.0,0,0.0,9.1,1.22,9.1814160128,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 15:00:00,9.19,1.3,9.2814923369,0.0,0,0.0,9.19,1.3,9.2814923369,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 15:30:00,9.2,1.3599999999999999,9.2999784946,0.0,0,0.0,9.2,1.3599999999999999,9.2999784946,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 16:00:00,9.06,1.26,9.1471962918,0.0,0,0.0,9.06,1.26,9.1471962918,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 16:30:00,8.9,1.2,8.9805345053,0.0,0,0.0,8.9,1.2,8.9805345053,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 17:00:00,8.65,1.16,8.727433758,0.0,0,0.0,8.65,1.16,8.727433758,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 17:30:00,8.24,1.12,8.3157681545,0.0,0,0.0,8.24,1.12,8.3157681545,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 18:00:00,7.87,1.12,7.9492955663,0.0,0,0.0,7.87,1.12,7.9492955663,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 18:30:00,7.41,1.01,7.4785158956,0.0,0,0.0,7.41,1.01,7.4785158956,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 19:00:00,7.12,0.97,7.1857706615,0.0,0,0.0,7.12,0.97,7.1857706615,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 19:30:00,6.88,0.9,6.9386165768,0.0,0,0.0,6.88,0.9,6.9386165768,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 20:00:00,6.7,0.85,6.7537026882,0.0,0,0.0,6.7,0.85,6.7537026882,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 20:30:00,6.43,0.81,6.4808178496,0.0,0,0.0,6.43,0.81,6.4808178496,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 21:00:00,6.28,0.75,6.3246264712,0.0,0,0.0,6.28,0.75,6.3246264712,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 21:30:00,6.13,0.75,6.1757104854,0.0,0,0.0,6.13,0.75,6.1757104854,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 22:00:00,5.98,0.74,6.0256120021,0.0,0,0.0,5.98,0.74,6.0256120021,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 22:30:00,5.78,0.71,5.8234439982,0.0,0,0.0,5.78,0.71,5.8234439982,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 23:00:00,5.82,0.76,5.8694122363000005,0.0,0,0.0,5.82,0.76,5.8694122363000005,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-18 23:30:00,5.69,0.71,5.7341259142,0.0,0,0.0,5.69,0.71,5.7341259142,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 00:00:00,5.61,0.71,5.6547502155,0.0,0,0.0,5.61,0.71,5.6547502155,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 00:30:00,5.58,0.6900000000000001,5.6224994442,0.0,0,0.0,5.58,0.6900000000000001,5.6224994442,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 01:00:00,5.51,0.66,5.5493873536,0.0,0,0.0,5.51,0.66,5.5493873536,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 01:30:00,5.51,0.65,5.5482069176,0.0,0,0.0,5.51,0.65,5.5482069176,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 02:00:00,5.5,0.66,5.5394584573,0.0,0,0.0,5.5,0.66,5.5394584573,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 02:30:00,5.48,0.66,5.5196014349,0.0,0,0.0,5.48,0.66,5.5196014349,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 03:00:00,5.45,0.65,5.4886246,0.0,0,0.0,5.45,0.65,5.4886246,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 03:30:00,5.52,0.65,5.5581381775,0.0,0,0.0,5.52,0.65,5.5581381775,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 04:00:00,5.52,0.65,5.5581381775,0.0,0,0.0,5.52,0.65,5.5581381775,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 04:30:00,5.48,0.67,5.5208061006,0.0,0,0.0,5.48,0.67,5.5208061006,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 05:00:00,5.49,0.64,5.5271783036,0.0,0,0.0,5.49,0.64,5.5271783036,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 05:30:00,5.58,0.64,5.6165825909,0.0,0,0.0,5.58,0.64,5.6165825909,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 06:00:00,5.73,0.66,5.7678852277,0.0,0,0.0,5.73,0.66,5.7678852277,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 06:30:00,5.98,0.73,6.0243920855,0.0,0,0.0,5.98,0.73,6.0243920855,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 07:00:00,6.3,0.71,6.3398817024,0.0,0,0.0,6.3,0.71,6.3398817024,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 07:30:00,6.9,0.78,6.9439470044,0.0,0,0.0,6.9,0.78,6.9439470044,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 08:00:00,7.34,0.86,7.3902097399,0.0,0,0.0,7.34,0.86,7.3902097399,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 08:30:00,7.72,0.91,7.7734483982,0.0,0,0.0,7.72,0.91,7.7734483982,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 09:00:00,8.07,0.92,8.1222718497,0.0,0,0.0,8.07,0.92,8.1222718497,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 09:30:00,8.36,0.98,8.4172442046,0.0,0,0.0,8.36,0.98,8.4172442046,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 10:00:00,8.63,0.99,8.6865988741,0.0,0,0.0,8.63,0.99,8.6865988741,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 10:30:00,8.67,1.06,8.7345578022,0.0,0,0.0,8.67,1.06,8.7345578022,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 11:00:00,8.86,1.09,8.9267967379,0.0,0,0.0,8.86,1.09,8.9267967379,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 11:30:00,8.86,1.11,8.9292608877,0.0,0,0.0,8.86,1.11,8.9292608877,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 12:00:00,8.96,1.13,9.0309744768,0.0,0,0.0,8.96,1.13,9.0309744768,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 12:30:00,9.08,1.22,9.1615937478,0.0,0,0.0,9.08,1.22,9.1615937478,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 13:00:00,8.94,1.16,9.0149431501,0.0,0,0.0,8.94,1.16,9.0149431501,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 13:30:00,9.09,1.23,9.1728403453,0.0,0,0.0,9.09,1.23,9.1728403453,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 14:00:00,9.11,1.2,9.1886941401,0.0,0,0.0,9.11,1.2,9.1886941401,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 14:30:00,9.21,1.32,9.3041119942,0.0,0,0.0,9.21,1.32,9.3041119942,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 15:00:00,9.28,1.38,9.382046685,0.0,0,0.0,9.28,1.38,9.382046685,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 15:30:00,9.31,1.42,9.4176695631,0.0,0,0.0,9.31,1.42,9.4176695631,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 16:00:00,9.25,1.34,9.3465555153,0.0,0,0.0,9.25,1.34,9.3465555153,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 16:30:00,9.2,1.34,9.2970748088,0.0,0,0.0,9.2,1.34,9.2970748088,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 17:00:00,9.46,1.45,9.5704806567,0.0,0,0.0,9.46,1.45,9.5704806567,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 17:30:00,9.46,1.49,9.5766225779,0.0,0,0.0,9.46,1.49,9.5766225779,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 18:00:00,8.96,1.4100000000000001,9.0702646047,0.0,0,0.0,8.96,1.4100000000000001,9.0702646047,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 18:30:00,8.54,1.33,8.6429450999,0.0,0,0.0,8.54,1.33,8.6429450999,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 19:00:00,8.16,1.22,8.2506969403,0.0,0,0.0,8.16,1.22,8.2506969403,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 19:30:00,7.88,1.17,7.9663856296,0.0,0,0.0,7.88,1.17,7.9663856296,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 20:00:00,7.71,1.13,7.7923680611,0.0,0,0.0,7.71,1.13,7.7923680611,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 20:30:00,7.45,1.07,7.5264467048,0.0,0,0.0,7.45,1.07,7.5264467048,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 21:00:00,7.26,0.99,7.3271890927,0.0,0,0.0,7.26,0.99,7.3271890927,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 21:30:00,6.78,0.96,6.8476273263,0.0,0,0.0,6.78,0.96,6.8476273263,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 22:00:00,6.11,0.78,6.1595860251,0.0,0,0.0,6.11,0.78,6.1595860251,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 22:30:00,5.96,0.8,6.0134515879,0.0,0,0.0,5.96,0.8,6.0134515879,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
