Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-19 23:00:00,5.84,0.8,5.8945398463,0.0,0,0.0,5.84,0.8,5.8945398463,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-19 23:30:00,5.68,0.71,5.7242030013,0.0,0,0.0,5.68,0.71,5.7242030013,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 00:00:00,5.63,0.73,5.6771295564,0.0,0,0.0,5.63,0.73,5.6771295564,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 00:30:00,5.58,0.7000000000000001,5.6237354134,0.0,0,0.0,5.58,0.7000000000000001,5.6237354134,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 01:00:00,5.5600000000000005,0.7000000000000001,5.603891505,0.0,0,0.0,5.5600000000000005,0.7000000000000001,5.603891505,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 01:30:00,5.51,0.68,5.5518015094,0.0,0,0.0,5.51,0.68,5.5518015094,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 02:00:00,5.53,0.7000000000000001,5.5741277345,0.0,0,0.0,5.53,0.7000000000000001,5.5741277345,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 02:30:00,5.5,0.68,5.5418769384,0.0,0,0.0,5.5,0.68,5.5418769384,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 03:00:00,5.49,0.66,5.5295298173,0.0,0,0.0,5.49,0.66,5.5295298173,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 03:30:00,5.57,0.7000000000000001,5.6138133207,0.0,0,0.0,5.57,0.7000000000000001,5.6138133207,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 04:00:00,5.55,0.7000000000000001,5.5939699677,0.0,0,0.0,5.55,0.7000000000000001,5.5939699677,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 04:30:00,5.55,0.68,5.5915024814,0.0,0,0.0,5.55,0.68,5.5915024814,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 05:00:00,5.5,0.64,5.5371111602,0.0,0,0.0,5.5,0.64,5.5371111602,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 05:30:00,5.62,0.7000000000000001,5.6634265246,0.0,0,0.0,5.62,0.7000000000000001,5.6634265246,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 06:00:00,5.73,0.7000000000000001,5.772599068,0.0,0,0.0,5.73,0.7000000000000001,5.772599068,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 06:30:00,5.99,0.77,6.0392880375,0.0,0,0.0,5.99,0.77,6.0392880375,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 07:00:00,6.35,0.77,6.396514676,0.0,0,0.0,6.35,0.77,6.396514676,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 07:30:00,6.85,0.85,6.9025357659,0.0,0,0.0,6.85,0.85,6.9025357659,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 08:00:00,7.34,0.93,7.3986823151,0.0,0,0.0,7.34,0.93,7.3986823151,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 08:30:00,7.76,0.98,7.8216366574,0.0,0,0.0,7.76,0.98,7.8216366574,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 09:00:00,8.16,0.98,8.2186373566,0.0,0,0.0,8.16,0.98,8.2186373566,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 09:30:00,8.55,1.09,8.6191994988,0.0,0,0.0,8.55,1.09,8.6191994988,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 10:00:00,8.78,1.16,8.8562971947,0.0,0,0.0,8.78,1.16,8.8562971947,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 10:30:00,8.8,1.16,8.8761252808,0.0,0,0.0,8.8,1.16,8.8761252808,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 11:00:00,8.87,1.1400000000000001,8.9429581236,0.0,0,0.0,8.87,1.1400000000000001,8.9429581236,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 11:30:00,8.99,1.1400000000000001,9.0619920547,0.0,0,0.0,8.99,1.1400000000000001,9.0619920547,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 12:00:00,9.1,1.24,9.1840949472,0.0,0,0.0,9.1,1.24,9.1840949472,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-09-20 12:30:00,7.6,1.1400000000000001,7.6850243981,0.0,0,0.0,7.6,1.1400000000000001,7.6850243981,4.5,0.39,4.5168683842,0.0,0,0.0,4.5,0.39,4.5168683842
2019-09-20 13:00:00,4.41,0.67,4.4606053401,0.0,0,0.0,4.41,0.67,4.4606053401,4.48,0.63,4.524080017,0.0,0,0.0,4.48,0.63,4.524080017
2019-09-20 13:30:00,4.5,0.72,4.5572360044,0.0,0,0.0,4.5,0.72,4.5572360044,4.58,0.6900000000000001,4.6316843588,0.0,0,0.0,4.58,0.6900000000000001,4.6316843588
2019-09-20 14:00:00,4.5,0.7000000000000001,4.5541190147,0.0,0,0.0,4.5,0.7000000000000001,4.5541190147,4.58,0.68,4.630205179,0.0,0,0.0,4.58,0.68,4.630205179
2019-09-20 14:30:00,4.53,0.74,4.5900435728,0.0,0,0.0,4.53,0.74,4.5900435728,4.61,0.71,4.664354189,0.0,0,0.0,4.61,0.71,4.664354189
2019-09-20 15:00:00,4.5600000000000005,0.74,4.6196536667,0.0,0,0.0,4.5600000000000005,0.74,4.6196536667,4.64,0.71,4.6940068172,0.0,0,0.0,4.64,0.71,4.6940068172
2019-09-20 15:30:00,4.52,0.74,4.5801746692,0.0,0,0.0,4.52,0.74,4.5801746692,4.6,0.71,4.6544709689,0.0,0,0.0,4.6,0.71,4.6544709689
2019-09-20 16:00:00,4.54,0.75,4.6015323535,0.0,0,0.0,4.54,0.75,4.6015323535,4.61,0.72,4.6658868396,0.0,0,0.0,4.61,0.72,4.6658868396
2019-09-20 16:30:00,4.43,0.73,4.489743868,0.0,0,0.0,4.43,0.73,4.489743868,4.51,0.7000000000000001,4.5640004382,0.0,0,0.0,4.51,0.7000000000000001,4.5640004382
2019-09-20 17:00:00,4.36,0.73,4.4206899914,0.0,0,0.0,4.36,0.73,4.4206899914,4.43,0.7000000000000001,4.484963768,0.0,0,0.0,4.43,0.7000000000000001,4.484963768
2019-09-20 17:30:00,4.1,0.71,4.1610215092,0.0,0,0.0,4.1,0.71,4.1610215092,4.17,0.67,4.2234819758,0.0,0,0.0,4.17,0.67,4.2234819758
2019-09-20 18:00:00,3.87,0.67,3.9275692228,0.0,0,0.0,3.87,0.67,3.9275692228,3.93,0.63,3.9801758755,0.0,0,0.0,3.93,0.63,3.9801758755
2019-09-20 18:30:00,3.69,0.66,3.7485597234,0.0,0,0.0,3.69,0.66,3.7485597234,3.76,0.62,3.8107741996,0.0,0,0.0,3.76,0.62,3.8107741996
2019-09-20 19:00:00,3.5300000000000002,0.59,3.5789663312,0.0,0,0.0,3.5300000000000002,0.59,3.5789663312,3.6,0.55,3.6417715469000003,0.0,0,0.0,3.6,0.55,3.6417715469000003
2019-09-20 19:30:00,3.43,0.5700000000000001,3.4770389702,0.0,0,0.0,3.43,0.5700000000000001,3.4770389702,3.49,0.53,3.5300141643,0.0,0,0.0,3.49,0.53,3.5300141643
2019-09-20 20:00:00,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194
2019-09-20 20:30:00,3.19,0.52,3.2321045775,0.0,0,0.0,3.19,0.52,3.2321045775,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368
2019-09-20 21:00:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2019-09-20 21:30:00,3.01,0.48,3.0480321521000002,0.0,0,0.0,3.01,0.48,3.0480321521000002,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647
2019-09-20 22:00:00,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531
2019-09-20 22:30:00,2.9,0.45,2.9347061182000003,0.0,0,0.0,2.9,0.45,2.9347061182000003,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-09-20 23:00:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2019-09-20 23:30:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577
2019-09-21 00:00:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2019-09-21 00:30:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2019-09-21 01:00:00,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003,2.74,0.34,2.7610143064,0.0,0,0.0,2.74,0.34,2.7610143064
2019-09-21 01:30:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.71,0.34,2.7312451373,0.0,0,0.0,2.71,0.34,2.7312451373
2019-09-21 02:00:00,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2019-09-21 02:30:00,2.66,0.44,2.6961453967,0.0,0,0.0,2.66,0.44,2.6961453967,2.71,0.26,2.7224437552,0.0,0,0.0,2.71,0.26,2.7224437552
2019-09-21 03:00:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2019-09-21 03:30:00,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645
2019-09-21 04:00:00,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998
2019-09-21 04:30:00,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003
2019-09-21 05:00:00,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003
2019-09-21 05:30:00,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931,2.73,0.33,2.7498727243000003,0.0,0,0.0,2.73,0.33,2.7498727243000003
2019-09-21 06:00:00,2.71,0.37,2.7351416781999998,0.0,0,0.0,2.71,0.37,2.7351416781999998,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524
2019-09-21 06:30:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2019-09-21 07:00:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323
2019-09-21 07:30:00,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003
2019-09-21 08:00:00,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423
2019-09-21 08:30:00,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378
2019-09-21 09:00:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677
2019-09-21 09:30:00,3.12,0.51,3.1614079142,0.0,0,0.0,3.12,0.51,3.1614079142,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689
2019-09-21 10:00:00,3.12,0.51,3.1614079142,0.0,0,0.0,3.12,0.51,3.1614079142,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933
2019-09-21 10:30:00,3.17,0.49,3.2076471128,0.0,0,0.0,3.17,0.49,3.2076471128,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2019-09-21 11:00:00,3.25,0.52,3.2913371143,0.0,0,0.0,3.25,0.52,3.2913371143,3.3,0.48,3.3347263756,0.0,0,0.0,3.3,0.48,3.3347263756
2019-09-21 11:30:00,3.36,0.59,3.4114073342,0.0,0,0.0,3.36,0.59,3.4114073342,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411
2019-09-21 12:00:00,3.41,0.59,3.460664676,0.0,0,0.0,3.41,0.59,3.460664676,3.47,0.55,3.5133175205000002,0.0,0,0.0,3.47,0.55,3.5133175205000002
2019-09-21 12:30:00,3.47,0.63,3.5267265275,0.0,0,0.0,3.47,0.63,3.5267265275,3.5300000000000002,0.59,3.5789663312,0.0,0,0.0,3.5300000000000002,0.59,3.5789663312
2019-09-21 13:00:00,3.48,0.63,3.5365661312,0.0,0,0.0,3.48,0.63,3.5365661312,3.54,0.59,3.5888298928999998,0.0,0,0.0,3.54,0.59,3.5888298928999998
2019-09-21 13:30:00,3.6,0.6900000000000001,3.6655286113,0.0,0,0.0,3.6,0.6900000000000001,3.6655286113,3.67,0.65,3.7271168482,0.0,0,0.0,3.67,0.65,3.7271168482
2019-09-21 14:00:00,3.74,0.74,3.8125057377,0.0,0,0.0,3.74,0.74,3.8125057377,3.81,0.7000000000000001,3.8737707728,0.0,0,0.0,3.81,0.7000000000000001,3.8737707728
2019-09-21 14:30:00,4.11,0.79,4.1852359551,0.0,0,0.0,4.11,0.79,4.1852359551,4.17,0.75,4.2369092509,0.0,0,0.0,4.17,0.75,4.2369092509
2019-09-21 15:00:00,4.09,0.79,4.1655971961,0.0,0,0.0,4.09,0.79,4.1655971961,4.16,0.75,4.2270675415,0.0,0,0.0,4.16,0.75,4.2270675415
2019-09-21 15:30:00,4.09,0.79,4.1655971961,0.0,0,0.0,4.09,0.79,4.1655971961,4.16,0.75,4.2270675415,0.0,0,0.0,4.16,0.75,4.2270675415
2019-09-21 16:00:00,4.08,0.77,4.152023603,0.0,0,0.0,4.08,0.77,4.152023603,4.15,0.74,4.2154596428,0.0,0,0.0,4.15,0.74,4.2154596428
2019-09-21 16:30:00,4.1,0.76,4.1698441218,0.0,0,0.0,4.1,0.76,4.1698441218,4.16,0.72,4.2218479366,0.0,0,0.0,4.16,0.72,4.2218479366
2019-09-21 17:00:00,4.07,0.78,4.1440680496,0.0,0,0.0,4.07,0.78,4.1440680496,4.14,0.73,4.2038672672,0.0,0,0.0,4.14,0.73,4.2038672672
2019-09-21 17:30:00,3.95,0.73,4.0168893438,0.0,0,0.0,3.95,0.73,4.0168893438,4.02,0.6900000000000001,4.0787865843,0.0,0,0.0,4.02,0.6900000000000001,4.0787865843
2019-09-21 18:00:00,3.9,0.72,3.9659046887000002,0.0,0,0.0,3.9,0.72,3.9659046887000002,3.96,0.68,4.0179596812,0.0,0,0.0,3.96,0.68,4.0179596812
2019-09-21 18:30:00,3.8200000000000003,0.6900000000000001,3.8818165851,0.0,0,0.0,3.8200000000000003,0.6900000000000001,3.8818165851,3.89,0.65,3.9439320481,0.0,0,0.0,3.89,0.65,3.9439320481
2019-09-21 19:00:00,3.7800000000000002,0.63,3.8321403941,0.0,0,0.0,3.7800000000000002,0.63,3.8321403941,3.86,0.66,3.9160183861,0.0,0,0.0,3.86,0.66,3.9160183861
2019-09-21 19:30:00,3.74,0.66,3.7977888304,0.0,0,0.0,3.74,0.66,3.7977888304,3.8,0.61,3.8486491137,0.0,0,0.0,3.8,0.61,3.8486491137
2019-09-21 20:00:00,3.71,0.64,3.7647974713,0.0,0,0.0,3.71,0.64,3.7647974713,3.77,0.59,3.815887839,0.0,0,0.0,3.77,0.59,3.815887839
2019-09-21 20:30:00,3.64,0.61,3.6907587296,0.0,0,0.0,3.64,0.61,3.6907587296,3.7,0.5700000000000001,3.7436479535,0.0,0,0.0,3.7,0.5700000000000001,3.7436479535
2019-09-21 21:00:00,3.59,0.61,3.6414557529,0.0,0,0.0,3.59,0.61,3.6414557529,3.65,0.5700000000000001,3.6942387578,0.0,0,0.0,3.65,0.5700000000000001,3.6942387578
2019-09-21 21:30:00,3.51,0.61,3.5626114018,0.0,0,0.0,3.51,0.61,3.5626114018,3.5700000000000003,0.51,3.6062445841,0.0,0,0.0,3.5700000000000003,0.51,3.6062445841
2019-09-21 22:00:00,3.43,0.55,3.4738163452,0.0,0,0.0,3.43,0.55,3.4738163452,3.49,0.51,3.5270667700000002,0.0,0,0.0,3.49,0.51,3.5270667700000002
2019-09-21 22:30:00,3.37,0.23,3.3778395462,0.0,0,0.0,3.37,0.23,3.3778395462,3.49,0.68,3.5556293395000003,0.0,0,0.0,3.49,0.68,3.5556293395000003
2019-09-21 23:00:00,3.37,0.53,3.4114219909,0.0,0,0.0,3.37,0.53,3.4114219909,3.43,0.49,3.4648232278,0.0,0,0.0,3.43,0.49,3.4648232278
2019-09-21 23:30:00,3.3,0.53,3.3422896344,0.0,0,0.0,3.3,0.53,3.3422896344,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194
2019-09-22 00:00:00,3.27,0.53,3.312672637,0.0,0,0.0,3.27,0.53,3.312672637,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452
2019-09-22 00:30:00,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2019-09-22 01:00:00,3.23,0.51,3.2700152905,0.0,0,0.0,3.23,0.51,3.2700152905,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2019-09-22 01:30:00,3.23,0.52,3.2715898276,0.0,0,0.0,3.23,0.52,3.2715898276,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228
2019-09-22 02:00:00,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804
2019-09-22 02:30:00,3.2,0.51,3.2403857795,0.0,0,0.0,3.2,0.51,3.2403857795,3.27,0.47000000000000003,3.3036040925,0.0,0,0.0,3.27,0.47000000000000003,3.3036040925
2019-09-22 03:00:00,3.2,0.5,3.2388269481,0.0,0,0.0,3.2,0.5,3.2388269481,3.27,0.47000000000000003,3.3036040925,0.0,0,0.0,3.27,0.47000000000000003,3.3036040925
2019-09-22 03:30:00,3.29,0.54,3.3340215956,0.0,0,0.0,3.29,0.54,3.3340215956,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109
2019-09-22 04:00:00,3.27,0.52,3.3110874347,0.0,0,0.0,3.27,0.52,3.3110874347,3.33,0.48,3.3644167399000002,0.0,0,0.0,3.33,0.48,3.3644167399000002
2019-09-22 04:30:00,3.27,0.53,3.312672637,0.0,0,0.0,3.27,0.53,3.312672637,3.33,0.5,3.3673283178,0.0,0,0.0,3.33,0.5,3.3673283178
2019-09-22 05:00:00,3.27,0.51,3.3095316889,0.0,0,0.0,3.27,0.51,3.3095316889,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609
2019-09-22 05:30:00,3.2800000000000002,0.51,3.3194125986,0.0,0,0.0,3.2800000000000002,0.51,3.3194125986,3.35,0.47000000000000003,3.3828094833,0.0,0,0.0,3.35,0.47000000000000003,3.3828094833
2019-09-22 06:00:00,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695,3.38,0.47000000000000003,3.4125210622,0.0,0,0.0,3.38,0.47000000000000003,3.4125210622
2019-09-22 06:30:00,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912,3.44,0.47000000000000003,3.4719591011,0.0,0,0.0,3.44,0.47000000000000003,3.4719591011
2019-09-22 07:00:00,3.46,0.56,3.5050249642,0.0,0,0.0,3.46,0.56,3.5050249642,3.5300000000000002,0.52,3.5680947297,0.0,0,0.0,3.5300000000000002,0.52,3.5680947297
2019-09-22 07:30:00,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209,3.59,0.52,3.6274646794,0.0,0,0.0,3.59,0.52,3.6274646794
2019-09-22 08:00:00,3.55,0.15,3.5531676009,0.0,0,0.0,3.55,0.15,3.5531676009,3.68,0.79,3.7638411231,0.0,0,0.0,3.68,0.79,3.7638411231
2019-09-22 08:30:00,3.65,0.62,3.7022830794,0.0,0,0.0,3.65,0.62,3.7022830794,3.71,0.56,3.7520261193,0.0,0,0.0,3.71,0.56,3.7520261193
2019-09-22 09:00:00,3.65,0.56,3.6927090327,0.0,0,0.0,3.65,0.56,3.6927090327,3.7199999999999998,0.56,3.7619144063,0.0,0,0.0,3.7199999999999998,0.56,3.7619144063
2019-09-22 09:30:00,3.63,0.02,3.630055096,0.0,0,0.0,3.63,0.02,3.630055096,3.79,0.87,3.8885730030000003,0.0,0,0.0,3.79,0.87,3.8885730030000003
2019-09-22 10:00:00,3.7,0.6000000000000001,3.7483329628,0.0,0,0.0,3.7,0.6000000000000001,3.7483329628,3.77,0.56,3.811364585,0.0,0,0.0,3.77,0.56,3.811364585
2019-09-22 10:30:00,3.69,0.32,3.703849349,0.0,0,0.0,3.69,0.32,3.703849349,3.8,0.74,3.8713821821,0.0,0,0.0,3.8,0.74,3.8713821821
2019-09-22 11:00:00,3.76,0.63,3.8124139335000002,0.0,0,0.0,3.76,0.63,3.8124139335000002,3.8200000000000003,0.59,3.8652942967,0.0,0,0.0,3.8200000000000003,0.59,3.8652942967
2019-09-22 11:30:00,3.76,0.61,3.8091600124,0.0,0,0.0,3.76,0.61,3.8091600124,3.8200000000000003,0.5700000000000001,3.8622920656,0.0,0,0.0,3.8200000000000003,0.5700000000000001,3.8622920656
2019-09-22 12:00:00,3.76,0.62,3.8107741996,0.0,0,0.0,3.76,0.62,3.8107741996,3.83,0.59,3.8751774153,0.0,0,0.0,3.83,0.59,3.8751774153
2019-09-22 12:30:00,3.79,0.62,3.8403775855999998,0.0,0,0.0,3.79,0.62,3.8403775855999998,3.85,0.59,3.8949454425,0.0,0,0.0,3.85,0.59,3.8949454425
2019-09-22 13:00:00,3.79,0.62,3.8403775855999998,0.0,0,0.0,3.79,0.62,3.8403775855999998,3.85,0.59,3.8949454425,0.0,0,0.0,3.85,0.59,3.8949454425
2019-09-22 13:30:00,3.79,0.62,3.8403775855999998,0.0,0,0.0,3.79,0.62,3.8403775855999998,3.85,0.59,3.8949454425,0.0,0,0.0,3.85,0.59,3.8949454425
2019-09-22 14:00:00,3.84,0.66,3.8963059427999998,0.0,0,0.0,3.84,0.66,3.8963059427999998,3.9,0.62,3.9489745504,0.0,0,0.0,3.9,0.62,3.9489745504
2019-09-22 14:30:00,3.8200000000000003,0.65,3.8749064505,0.0,0,0.0,3.8200000000000003,0.65,3.8749064505,3.89,0.61,3.9375373014,0.0,0,0.0,3.89,0.61,3.9375373014
2019-09-22 15:00:00,3.8200000000000003,0.66,3.8765964453,0.0,0,0.0,3.8200000000000003,0.66,3.8765964453,3.89,0.62,3.9390988817,0.0,0,0.0,3.89,0.62,3.9390988817
2019-09-22 15:30:00,3.79,0.63,3.8420046851,0.0,0,0.0,3.79,0.63,3.8420046851,3.85,0.59,3.8949454425,0.0,0,0.0,3.85,0.59,3.8949454425
2019-09-22 16:00:00,3.8200000000000003,0.64,3.8732415365,0.0,0,0.0,3.8200000000000003,0.64,3.8732415365,3.89,0.6000000000000001,3.9360005081000002,0.0,0,0.0,3.89,0.6000000000000001,3.9360005081000002
2019-09-22 16:30:00,3.79,0.62,3.8403775855999998,0.0,0,0.0,3.79,0.62,3.8403775855999998,3.85,0.58,3.8934432062,0.0,0,0.0,3.85,0.58,3.8934432062
2019-09-22 17:00:00,3.73,0.5700000000000001,3.7733009421,0.0,0,0.0,3.73,0.5700000000000001,3.7733009421,3.8,0.59,3.8455298725000002,0.0,0,0.0,3.8,0.59,3.8455298725000002
2019-09-22 17:30:00,3.67,0.15,3.673064116,0.0,0,0.0,3.67,0.15,3.673064116,3.81,0.81,3.8951508315,0.0,0,0.0,3.81,0.81,3.8951508315
2019-09-22 18:00:00,3.6,-0.06,3.6004999653,0.0,0,0.0,3.6,-0.06,3.6004999653,3.76,0.88,3.8616058836000002,0.0,0,0.0,3.76,0.88,3.8616058836000002
2019-09-22 18:30:00,3.5300000000000002,-0.01,3.5300141643,0.0,0,0.0,3.5300000000000002,-0.01,3.5300141643,3.68,0.85,3.7768902552,0.0,0,0.0,3.68,0.85,3.7768902552
2019-09-22 19:00:00,3.5300000000000002,0.41000000000000003,3.5537304343000002,0.0,0,0.0,3.5300000000000002,0.41000000000000003,3.5537304343000002,3.61,0.59,3.6578955699,0.0,0,0.0,3.61,0.59,3.6578955699
2019-09-22 19:30:00,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968,3.59,0.51,3.6260446771,0.0,0,0.0,3.59,0.51,3.6260446771
2019-09-22 20:00:00,3.49,0.55,3.5330723174000003,0.0,0,0.0,3.49,0.55,3.5330723174000003,3.55,0.51,3.5864467095,0.0,0,0.0,3.55,0.51,3.5864467095
2019-09-22 20:30:00,3.42,0.54,3.4623691311,0.0,0,0.0,3.42,0.54,3.4623691311,3.48,0.5,3.5157360538,0.0,0,0.0,3.48,0.5,3.5157360538
2019-09-22 21:00:00,3.35,0.13,3.3525214392000002,0.0,0,0.0,3.35,0.13,3.3525214392000002,3.48,0.67,3.5439102697,0.0,0,0.0,3.48,0.67,3.5439102697
2019-09-22 21:30:00,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304,3.41,0.47000000000000003,3.4422376443,0.0,0,0.0,3.41,0.47000000000000003,3.4422376443
2019-09-22 22:00:00,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068
2019-09-22 22:30:00,3.2800000000000002,0.36,3.2996969558,0.0,0,0.0,3.2800000000000002,0.36,3.2996969558,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304
2019-09-22 23:00:00,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497
2019-09-22 23:30:00,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011,3.26,0.42,3.2869438693,0.0,0,0.0,3.26,0.42,3.2869438693
2019-09-23 00:00:00,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2019-09-23 00:30:00,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2019-09-23 01:00:00,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873
2019-09-23 01:30:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.21,0.4,3.2348261159,0.0,0,0.0,3.21,0.4,3.2348261159
2019-09-23 02:00:00,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153,3.21,0.4,3.2348261159,0.0,0,0.0,3.21,0.4,3.2348261159
2019-09-23 02:30:00,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873
2019-09-23 03:00:00,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002,3.24,0.41000000000000003,3.2658383304,0.0,0,0.0,3.24,0.41000000000000003,3.2658383304
2019-09-23 03:30:00,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095
2019-09-23 04:00:00,3.12,-0.1,3.1216021527,0.0,0,0.0,3.12,-0.1,3.1216021527,3.26,0.7000000000000001,3.3343065246,0.0,0,0.0,3.26,0.7000000000000001,3.3343065246
2019-09-23 04:30:00,3.14,-0.21,3.1470144582,0.0,0,0.0,3.14,-0.21,3.1470144582,3.31,0.78,3.4006617003,0.0,0,0.0,3.31,0.78,3.4006617003
2019-09-23 05:00:00,3.1,-0.21,3.1071047617,0.0,0,0.0,3.1,-0.21,3.1071047617,3.27,0.77,3.3594344762,0.0,0,0.0,3.27,0.77,3.3594344762
2019-09-23 05:30:00,3.17,0.32,3.1861104814,0.0,0,0.0,3.17,0.32,3.1861104814,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806
2019-09-23 06:00:00,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034,3.33,0.44,3.3589432862,0.0,0,0.0,3.33,0.44,3.3589432862
2019-09-23 06:30:00,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436,3.4,0.42,3.425842962,0.0,0,0.0,3.4,0.42,3.425842962
2019-09-23 07:00:00,3.52,0.46,3.5499295768,0.0,0,0.0,3.52,0.46,3.5499295768,3.6,0.51,3.6359455441,0.0,0,0.0,3.6,0.51,3.6359455441
2019-09-23 07:30:00,3.81,0.30000000000000004,3.8217927730000003,0.0,0,0.0,3.81,0.30000000000000004,3.8217927730000003,3.92,0.67,3.9768454835,0.0,0,0.0,3.92,0.67,3.9768454835
2019-09-23 08:00:00,4.09,0.61,4.1352388081,0.0,0,0.0,4.09,0.61,4.1352388081,4.16,0.5700000000000001,4.1988688953,0.0,0,0.0,4.16,0.5700000000000001,4.1988688953
2019-09-23 08:30:00,4.27,0.61,4.3133513652,0.0,0,0.0,4.27,0.61,4.3133513652,4.34,0.5700000000000001,4.3772708392,0.0,0,0.0,4.34,0.5700000000000001,4.3772708392
2019-09-23 09:00:00,4.52,0.61,4.5609757728,0.0,0,0.0,4.52,0.61,4.5609757728,4.62,0.7000000000000001,4.6727293951,0.0,0,0.0,4.62,0.7000000000000001,4.6727293951
2019-09-23 09:30:00,4.65,0.30000000000000004,4.6596673701,0.0,0,0.0,4.65,0.30000000000000004,4.6596673701,4.86,1.04,4.970030181,0.0,0,0.0,4.86,1.04,4.970030181
2019-09-23 10:00:00,4.8100000000000005,0.68,4.8578287331,0.0,0,0.0,4.8100000000000005,0.68,4.8578287331,4.91,0.74,4.9654506341,0.0,0,0.0,4.91,0.74,4.9654506341
2019-09-23 10:30:00,4.9,0.74,4.9555625311,0.0,0,0.0,4.9,0.74,4.9555625311,4.97,0.7000000000000001,5.0190536957,0.0,0,0.0,4.97,0.7000000000000001,5.0190536957
2019-09-23 11:00:00,4.95,0.75,5.0064957805,0.0,0,0.0,4.95,0.75,5.0064957805,5.02,0.71,5.0699605521,0.0,0,0.0,5.02,0.71,5.0699605521
2019-09-23 11:30:00,5.01,0.75,5.0658266848,0.0,0,0.0,5.01,0.75,5.0658266848,5.08,0.71,5.1293761804,0.0,0,0.0,5.08,0.71,5.1293761804
2019-09-23 12:00:00,5.03,0.78,5.0901178768,0.0,0,0.0,5.03,0.78,5.0901178768,5.1,0.74,5.1534066403,0.0,0,0.0,5.1,0.74,5.1534066403
2019-09-23 12:30:00,5.01,0.78,5.0703550172,0.0,0,0.0,5.01,0.78,5.0703550172,5.08,0.74,5.1336147109,0.0,0,0.0,5.08,0.74,5.1336147109
2019-09-23 13:00:00,4.98,0.74,5.0346797316,0.0,0,0.0,4.98,0.74,5.0346797316,5.05,0.7000000000000001,5.098284025,0.0,0,0.0,5.05,0.7000000000000001,5.098284025
2019-09-23 13:30:00,4.98,0.75,5.0361592509,0.0,0,0.0,4.98,0.75,5.0361592509,5.05,0.71,5.0996666558,0.0,0,0.0,5.05,0.71,5.0996666558
2019-09-23 14:00:00,4.96,0.75,5.0163831592,0.0,0,0.0,4.96,0.75,5.0163831592,5.04,0.71,5.0897642382,0.0,0,0.0,5.04,0.71,5.0897642382
2019-09-23 14:30:00,5.01,0.78,5.0703550172,0.0,0,0.0,5.01,0.78,5.0703550172,5.08,0.74,5.1336147109,0.0,0,0.0,5.08,0.74,5.1336147109
2019-09-23 15:00:00,5.01,0.77,5.0688262941,0.0,0,0.0,5.01,0.77,5.0688262941,5.08,0.73,5.1321827715,0.0,0,0.0,5.08,0.73,5.1321827715
2019-09-23 15:30:00,5.03,0.77,5.088595091,0.0,0,0.0,5.03,0.77,5.088595091,5.1,0.73,5.1519802018,0.0,0,0.0,5.1,0.73,5.1519802018
2019-09-23 16:00:00,4.99,0.77,5.0490593183,0.0,0,0.0,4.99,0.77,5.0490593183,5.07,0.73,5.1222846465,0.0,0,0.0,5.07,0.73,5.1222846465
2019-09-23 16:30:00,4.95,0.75,5.0064957805,0.0,0,0.0,4.95,0.75,5.0064957805,5.02,0.71,5.0699605521,0.0,0,0.0,5.02,0.71,5.0699605521
2019-09-23 17:00:00,4.87,0.75,4.9274131144,0.0,0,0.0,4.87,0.75,4.9274131144,4.95,0.71,5.0006599564,0.0,0,0.0,4.95,0.71,5.0006599564
2019-09-23 17:30:00,4.61,0.73,4.667440412,0.0,0,0.0,4.61,0.73,4.667440412,4.68,0.68,4.7291436857,0.0,0,0.0,4.68,0.68,4.7291436857
2019-09-23 18:00:00,4.38,0.71,4.4371725231,0.0,0,0.0,4.38,0.71,4.4371725231,4.45,0.67,4.5001555529,0.0,0,0.0,4.45,0.67,4.5001555529
2019-09-23 18:30:00,4.19,0.68,4.2448203731,0.0,0,0.0,4.19,0.68,4.2448203731,4.26,0.64,4.3078068666,0.0,0,0.0,4.26,0.64,4.3078068666
2019-09-23 19:00:00,4.03,0.63,4.0789459423,0.0,0,0.0,4.03,0.63,4.0789459423,4.09,0.58,4.1309199944,0.0,0,0.0,4.09,0.58,4.1309199944
2019-09-23 19:30:00,3.94,0.61,3.9869411834,0.0,0,0.0,3.94,0.61,3.9869411834,4.01,0.5700000000000001,4.0503086302,0.0,0,0.0,4.01,0.5700000000000001,4.0503086302
2019-09-23 20:00:00,3.85,0.61,3.898025141,0.0,0,0.0,3.85,0.61,3.898025141,3.92,0.5700000000000001,3.9612245581,0.0,0,0.0,3.92,0.5700000000000001,3.9612245581
2019-09-23 20:30:00,3.73,0.61,3.7795502378,0.0,0,0.0,3.73,0.61,3.7795502378,3.79,0.5700000000000001,3.8326231226000003,0.0,0,0.0,3.79,0.5700000000000001,3.8326231226000003
2019-09-23 21:00:00,3.71,0.8200000000000001,3.7995394458,0.0,0,0.0,3.71,0.8200000000000001,3.7995394458,3.7199999999999998,0.15,3.7230229653,0.0,0,0.0,3.7199999999999998,0.15,3.7230229653
2019-09-23 21:30:00,3.59,0.5700000000000001,3.6349690508,0.0,0,0.0,3.59,0.5700000000000001,3.6349690508,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313
2019-09-23 22:00:00,3.5,0.53,3.5399011286,0.0,0,0.0,3.5,0.53,3.5399011286,3.56,0.49,3.5935636908,0.0,0,0.0,3.56,0.49,3.5935636908
2019-09-23 22:30:00,3.47,0.56,3.514896869,0.0,0,0.0,3.47,0.56,3.514896869,3.5300000000000002,0.52,3.5680947297,0.0,0,0.0,3.5300000000000002,0.52,3.5680947297
2019-09-23 23:00:00,3.44,0.56,3.4852833457,0.0,0,0.0,3.44,0.56,3.4852833457,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566
2019-09-23 23:30:00,3.4,0.56,3.4458090487,0.0,0,0.0,3.4,0.56,3.4458090487,3.46,0.52,3.4988569562,0.0,0,0.0,3.46,0.52,3.4988569562
2019-09-24 00:00:00,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497,3.39,0.54,3.4327394308,0.0,0,0.0,3.39,0.54,3.4327394308
2019-09-24 00:30:00,3.33,0.55,3.3751148129,0.0,0,0.0,3.33,0.55,3.3751148129,3.39,0.51,3.4281481882,0.0,0,0.0,3.39,0.51,3.4281481882
2019-09-24 01:00:00,3.33,0.55,3.3751148129,0.0,0,0.0,3.33,0.55,3.3751148129,3.39,0.51,3.4281481882,0.0,0,0.0,3.39,0.51,3.4281481882
2019-09-24 01:30:00,3.3,0.55,3.3455193917,0.0,0,0.0,3.3,0.55,3.3455193917,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566
2019-09-24 02:00:00,3.2800000000000002,0.52,3.3209637156,0.0,0,0.0,3.2800000000000002,0.52,3.3209637156,3.35,0.48,3.3842133502,0.0,0,0.0,3.35,0.48,3.3842133502
2019-09-24 02:30:00,3.2800000000000002,0.52,3.3209637156,0.0,0,0.0,3.2800000000000002,0.52,3.3209637156,3.35,0.48,3.3842133502,0.0,0,0.0,3.35,0.48,3.3842133502
2019-09-24 03:00:00,3.31,0.55,3.3553837336,0.0,0,0.0,3.31,0.55,3.3553837336,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912
2019-09-24 03:30:00,3.31,0.55,3.3553837336,0.0,0,0.0,3.31,0.55,3.3553837336,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912
2019-09-24 04:00:00,3.31,0.55,3.3553837336,0.0,0,0.0,3.31,0.55,3.3553837336,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912
2019-09-24 04:30:00,3.33,0.55,3.3751148129,0.0,0,0.0,3.33,0.55,3.3751148129,3.39,0.51,3.4281481882,0.0,0,0.0,3.39,0.51,3.4281481882
2019-09-24 05:00:00,3.31,0.53,3.3521634805,0.0,0,0.0,3.31,0.53,3.3521634805,3.38,0.49,3.4153330731000002,0.0,0,0.0,3.38,0.49,3.4153330731000002
2019-09-24 05:30:00,3.39,0.54,3.4327394308,0.0,0,0.0,3.39,0.54,3.4327394308,3.45,0.5,3.4860436027,0.0,0,0.0,3.45,0.5,3.4860436027
2019-09-24 06:00:00,3.41,0.34,3.4269082275000002,0.0,0,0.0,3.41,0.34,3.4269082275000002,3.5,0.6000000000000001,3.5510561809,0.0,0,0.0,3.5,0.6000000000000001,3.5510561809
2019-09-24 06:30:00,3.5300000000000002,0.15,3.5331855315,0.0,0,0.0,3.5300000000000002,0.15,3.5331855315,3.66,0.78,3.7421918711,0.0,0,0.0,3.66,0.78,3.7421918711
2019-09-24 07:00:00,3.7199999999999998,0.62,3.7713127688,0.0,0,0.0,3.7199999999999998,0.62,3.7713127688,3.79,0.58,3.834123107,0.0,0,0.0,3.79,0.58,3.834123107
2019-09-24 07:30:00,4.06,0.7000000000000001,4.1199029115,0.0,0,0.0,4.06,0.7000000000000001,4.1199029115,4.13,0.66,4.1824036151,0.0,0,0.0,4.13,0.66,4.1824036151
2019-09-24 08:00:00,4.33,0.68,4.3830697006,0.0,0,0.0,4.33,0.68,4.3830697006,4.41,0.71,4.4667885556,0.0,0,0.0,4.41,0.71,4.4667885556
2019-09-24 08:30:00,4.58,0.73,4.6378119841,0.0,0,0.0,4.58,0.73,4.6378119841,4.66,0.6900000000000001,4.710806725,0.0,0,0.0,4.66,0.6900000000000001,4.710806725
2019-09-24 09:00:00,4.8,0.71,4.8522262932,0.0,0,0.0,4.8,0.71,4.8522262932,4.89,0.76,4.9487069018,0.0,0,0.0,4.89,0.76,4.9487069018
2019-09-24 09:30:00,5.0,0.79,5.0620252864,0.0,0,0.0,5.0,0.79,5.0620252864,5.07,0.76,5.1266460771,0.0,0,0.0,5.07,0.76,5.1266460771
2019-09-24 10:00:00,5.1,0.78,5.1593022784,0.0,0,0.0,5.1,0.78,5.1593022784,5.17,0.73,5.2212833671,0.0,0,0.0,5.17,0.73,5.2212833671
2019-09-24 10:30:00,5.18,0.79,5.2398950371,0.0,0,0.0,5.18,0.79,5.2398950371,5.26,0.75,5.313200542,0.0,0,0.0,5.26,0.75,5.313200542
2019-09-24 11:00:00,5.27,0.8200000000000001,5.3334135411,0.0,0,0.0,5.27,0.8200000000000001,5.3334135411,5.34,0.77,5.3952293742,0.0,0,0.0,5.34,0.77,5.3952293742
2019-09-24 11:30:00,5.3,0.79,5.3585539094,0.0,0,0.0,5.3,0.79,5.3585539094,5.37,0.75,5.4221213561,0.0,0,0.0,5.37,0.75,5.4221213561
2019-09-24 12:00:00,5.34,0.85,5.4072266459,0.0,0,0.0,5.34,0.85,5.4072266459,5.41,0.8,5.4688298566,0.0,0,0.0,5.41,0.8,5.4688298566
2019-09-24 12:30:00,5.31,0.85,5.3776016959,0.0,0,0.0,5.31,0.85,5.3776016959,5.38,0.81,5.4406341542,0.0,0,0.0,5.38,0.81,5.4406341542
2019-09-24 13:00:00,5.27,0.8300000000000001,5.3349601685,0.0,0,0.0,5.27,0.8300000000000001,5.3349601685,5.34,0.78,5.3966656372,0.0,0,0.0,5.34,0.78,5.3966656372
2019-09-24 13:30:00,5.21,0.81,5.2725894966,0.0,0,0.0,5.21,0.81,5.2725894966,5.29,0.77,5.3457459723,0.0,0,0.0,5.29,0.77,5.3457459723
2019-09-24 14:00:00,5.19,0.8300000000000001,5.2559490104,0.0,0,0.0,5.19,0.8300000000000001,5.2559490104,5.27,0.78,5.3274102526,0.0,0,0.0,5.27,0.78,5.3274102526
2019-09-24 14:30:00,5.19,0.8,5.2512950784,0.0,0,0.0,5.19,0.8,5.2512950784,5.27,0.76,5.3245187576,0.0,0,0.0,5.27,0.76,5.3245187576
2019-09-24 15:00:00,5.19,0.8,5.2512950784,0.0,0,0.0,5.19,0.8,5.2512950784,5.27,0.76,5.3245187576,0.0,0,0.0,5.27,0.76,5.3245187576
2019-09-24 15:30:00,5.19,0.78,5.2482854343,0.0,0,0.0,5.19,0.78,5.2482854343,5.28,0.8200000000000001,5.3432948637,0.0,0,0.0,5.28,0.8200000000000001,5.3432948637
2019-09-24 16:00:00,5.02,0.47000000000000003,5.0419539863,0.0,0,0.0,5.02,0.47000000000000003,5.0419539863,5.25,1.18,5.3809757479,0.0,0,0.0,5.25,1.18,5.3809757479
2019-09-24 16:30:00,4.98,0.47000000000000003,5.0021295465,0.0,0,0.0,4.98,0.47000000000000003,5.0021295465,5.21,1.18,5.3419565704,0.0,0,0.0,5.21,1.18,5.3419565704
2019-09-24 17:00:00,4.95,0.8,5.0142297514,0.0,0,0.0,4.95,0.8,5.0142297514,5.02,0.76,5.0772039549,0.0,0,0.0,5.02,0.76,5.0772039549
2019-09-24 17:30:00,4.69,0.76,4.7511788011,0.0,0,0.0,4.69,0.76,4.7511788011,4.77,0.72,4.824033582,0.0,0,0.0,4.77,0.72,4.824033582
2019-09-24 18:00:00,4.43,0.7000000000000001,4.484963768,0.0,0,0.0,4.43,0.7000000000000001,4.484963768,4.5,0.67,4.5496043784,0.0,0,0.0,4.5,0.67,4.5496043784
2019-09-24 18:30:00,4.24,0.6900000000000001,4.2957769961,0.0,0,0.0,4.24,0.6900000000000001,4.2957769961,4.3,0.65,4.3488504228,0.0,0,0.0,4.3,0.65,4.3488504228
2019-09-24 19:00:00,4.11,0.67,4.164252634,0.0,0,0.0,4.11,0.67,4.164252634,4.17,0.63,4.2173214248,0.0,0,0.0,4.17,0.63,4.2173214248
2019-09-24 19:30:00,3.96,0.61,4.0067068772,0.0,0,0.0,3.96,0.61,4.0067068772,4.03,0.5700000000000001,4.0701105636,0.0,0,0.0,4.03,0.5700000000000001,4.0701105636
2019-09-24 20:00:00,3.88,0.61,3.9276583354000003,0.0,0,0.0,3.88,0.61,3.9276583354000003,3.94,0.5700000000000001,3.9810174579,0.0,0,0.0,3.94,0.5700000000000001,3.9810174579
2019-09-24 20:30:00,3.75,0.5700000000000001,3.7930726331,0.0,0,0.0,3.75,0.5700000000000001,3.7930726331,3.81,0.53,3.8466868861,0.0,0,0.0,3.81,0.53,3.8466868861
2019-09-24 21:00:00,3.64,0.55,3.6813176989,0.0,0,0.0,3.64,0.55,3.6813176989,3.7,0.5,3.7336309405,0.0,0,0.0,3.7,0.5,3.7336309405
2019-09-24 21:30:00,3.58,0.55,3.6220022087,0.0,0,0.0,3.58,0.55,3.6220022087,3.64,0.51,3.67555438,0.0,0,0.0,3.64,0.51,3.67555438
2019-09-24 22:00:00,3.49,0.55,3.5330723174000003,0.0,0,0.0,3.49,0.55,3.5330723174000003,3.55,0.51,3.5864467095,0.0,0,0.0,3.55,0.51,3.5864467095
2019-09-24 22:30:00,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402,3.49,0.5,3.5256346946,0.0,0,0.0,3.49,0.5,3.5256346946
2019-09-24 23:00:00,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912,3.44,0.47000000000000003,3.4719591011,0.0,0,0.0,3.44,0.47000000000000003,3.4719591011
2019-09-24 23:30:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2019-09-25 00:00:00,3.31,0.48,3.3446225497,0.0,0,0.0,3.31,0.48,3.3446225497,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399
2019-09-25 00:30:00,3.26,0.18,3.2649655435,0.0,0,0.0,3.26,0.18,3.2649655435,3.38,0.58,3.4294022803,0.0,0,0.0,3.38,0.58,3.4294022803
2019-09-25 01:00:00,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614
2019-09-25 01:30:00,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968,3.35,0.44,3.3787719663,0.0,0,0.0,3.35,0.44,3.3787719663
2019-09-25 02:00:00,3.2800000000000002,0.5,3.3178908963,0.0,0,0.0,3.2800000000000002,0.5,3.3178908963,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068
2019-09-25 02:30:00,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898
2019-09-25 03:00:00,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497
2019-09-25 03:30:00,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789
2019-09-25 04:00:00,3.3,0.51,3.3391765452,0.0,0,0.0,3.3,0.51,3.3391765452,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789
2019-09-25 04:30:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368
2019-09-25 05:00:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368
2019-09-25 05:30:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2019-09-25 06:00:00,3.39,0.51,3.4281481882,0.0,0,0.0,3.39,0.51,3.4281481882,3.46,0.47000000000000003,3.4917760524,0.0,0,0.0,3.46,0.47000000000000003,3.4917760524
2019-09-25 06:30:00,3.5300000000000002,0.39,3.5514785653,0.0,0,0.0,3.5300000000000002,0.39,3.5514785653,3.62,0.62,3.6727101710000003,0.0,0,0.0,3.62,0.62,3.6727101710000003
2019-09-25 07:00:00,3.73,0.59,3.7763739222,0.0,0,0.0,3.73,0.59,3.7763739222,3.8,0.55,3.8395963329000002,0.0,0,0.0,3.8,0.55,3.8395963329000002
2019-09-25 07:30:00,4.07,0.68,4.1264149089,0.0,0,0.0,4.07,0.68,4.1264149089,4.14,0.64,4.1891765301,0.0,0,0.0,4.14,0.64,4.1891765301
2019-09-25 08:00:00,4.31,0.71,4.3680888269,0.0,0,0.0,4.31,0.71,4.3680888269,4.38,0.67,4.4309479798,0.0,0,0.0,4.38,0.67,4.4309479798
2019-09-25 08:30:00,4.58,0.7000000000000001,4.6331846499000005,0.0,0,0.0,4.58,0.7000000000000001,4.6331846499000005,4.68,0.8,4.7478837391,0.0,0,0.0,4.68,0.8,4.7478837391
2019-09-25 09:00:00,4.78,0.75,4.8384811666,0.0,0,0.0,4.78,0.75,4.8384811666,4.85,0.71,4.9016935849,0.0,0,0.0,4.85,0.71,4.9016935849
2019-09-25 09:30:00,4.94,0.78,5.001199856,0.0,0,0.0,4.94,0.78,5.001199856,5.01,0.74,5.0643558327000004,0.0,0,0.0,5.01,0.74,5.0643558327000004
2019-09-25 10:00:00,5.02,0.78,5.080236215,0.0,0,0.0,5.02,0.78,5.080236215,5.09,0.75,5.1449586976,0.0,0,0.0,5.09,0.75,5.1449586976
2019-09-25 10:30:00,5.07,0.78,5.1296491108,0.0,0,0.0,5.07,0.78,5.1296491108,5.14,0.75,5.1944297088,0.0,0,0.0,5.14,0.75,5.1944297088
2019-09-25 11:00:00,5.14,0.81,5.20343156,0.0,0,0.0,5.14,0.81,5.20343156,5.21,0.77,5.2665928265,0.0,0,0.0,5.21,0.77,5.2665928265
2019-09-25 11:30:00,5.12,0.8,5.182123117,0.0,0,0.0,5.12,0.8,5.182123117,5.19,0.76,5.245350322,0.0,0,0.0,5.19,0.76,5.245350322
2019-09-25 12:00:00,5.21,0.8300000000000001,5.2756990058,0.0,0,0.0,5.21,0.8300000000000001,5.2756990058,5.28,0.78,5.3373026896,0.0,0,0.0,5.28,0.78,5.3373026896
2019-09-25 12:30:00,5.18,0.6900000000000001,5.2257535342,0.0,0,0.0,5.18,0.6900000000000001,5.2257535342,5.32,0.93,5.4006758836,0.0,0,0.0,5.32,0.93,5.4006758836
2019-09-25 13:00:00,5.2,0.85,5.2690131903,0.0,0,0.0,5.2,0.85,5.2690131903,5.28,0.8,5.3402621658000005,0.0,0,0.0,5.28,0.8,5.3402621658000005
2019-09-25 13:30:00,5.15,0.87,5.2229685046,0.0,0,0.0,5.15,0.87,5.2229685046,5.22,0.8300000000000001,5.2855747086000004,0.0,0,0.0,5.22,0.8300000000000001,5.2855747086000004
2019-09-25 14:00:00,5.18,0.87,5.2525517608,0.0,0,0.0,5.18,0.87,5.2525517608,5.26,0.8300000000000001,5.325082159,0.0,0,0.0,5.26,0.8300000000000001,5.325082159
2019-09-25 14:30:00,5.25,0.87,5.3215975045,0.0,0,0.0,5.25,0.87,5.3215975045,5.32,0.8300000000000001,5.3843569718,0.0,0,0.0,5.32,0.8300000000000001,5.3843569718
2019-09-25 15:00:00,5.22,0.87,5.2920034014,0.0,0,0.0,5.22,0.87,5.2920034014,5.29,0.8300000000000001,5.3547175462,0.0,0,0.0,5.29,0.8300000000000001,5.3547175462
2019-09-25 15:30:00,5.17,0.76,5.2255621707,0.0,0,0.0,5.17,0.76,5.2255621707,5.29,0.96,5.3764021427,0.0,0,0.0,5.29,0.96,5.3764021427
2019-09-25 16:00:00,5.17,0.87,5.2426901492,0.0,0,0.0,5.17,0.87,5.2426901492,5.25,0.8200000000000001,5.3136522280000005,0.0,0,0.0,5.25,0.8200000000000001,5.3136522280000005
2019-09-25 16:30:00,5.05,0.8300000000000001,5.1177534134,0.0,0,0.0,5.05,0.8300000000000001,5.1177534134,5.13,0.78,5.1889594333,0.0,0,0.0,5.13,0.78,5.1889594333
2019-09-25 17:00:00,4.92,0.78,4.9814455733,0.0,0,0.0,4.92,0.78,4.9814455733,4.99,0.74,5.0445713396,0.0,0,0.0,4.99,0.74,5.0445713396
2019-09-25 17:30:00,4.55,0.78,4.6163730352,0.0,0,0.0,4.55,0.78,4.6163730352,4.62,0.74,4.678888757,0.0,0,0.0,4.62,0.74,4.678888757
2019-09-25 18:00:00,4.42,0.72,4.4782585901,0.0,0,0.0,4.42,0.72,4.4782585901,4.49,0.67,4.5397136474,0.0,0,0.0,4.49,0.67,4.5397136474
2019-09-25 18:30:00,4.24,0.68,4.2941821106999996,0.0,0,0.0,4.24,0.68,4.2941821106999996,4.3,0.64,4.3473670192,0.0,0,0.0,4.3,0.64,4.3473670192
2019-09-25 19:00:00,4.08,0.64,4.1298910397,0.0,0,0.0,4.08,0.64,4.1298910397,4.15,0.6000000000000001,4.1931491745,0.0,0,0.0,4.15,0.6000000000000001,4.1931491745
2019-09-25 19:30:00,3.89,0.64,3.9422962852000003,0.0,0,0.0,3.89,0.64,3.9422962852000003,3.95,0.6000000000000001,3.9953097502,0.0,0,0.0,3.95,0.6000000000000001,3.9953097502
2019-09-25 20:00:00,3.92,0.62,3.9687277558,0.0,0,0.0,3.92,0.62,3.9687277558,3.98,0.5700000000000001,4.0206094065,0.0,0,0.0,3.98,0.5700000000000001,4.0206094065
2019-09-25 20:30:00,3.76,0.58,3.8044710539,0.0,0,0.0,3.76,0.58,3.8044710539,3.8200000000000003,0.54,3.8579787454,0.0,0,0.0,3.8200000000000003,0.54,3.8579787454
2019-09-25 21:00:00,3.68,0.58,3.7254261501,0.0,0,0.0,3.68,0.58,3.7254261501,3.74,0.54,3.7787828728,0.0,0,0.0,3.74,0.54,3.7787828728
2019-09-25 21:30:00,3.58,0.62,3.6332905196,0.0,0,0.0,3.58,0.62,3.6332905196,3.64,0.5700000000000001,3.6843588316,0.0,0,0.0,3.64,0.5700000000000001,3.6843588316
2019-09-25 22:00:00,3.54,0.5,3.575136361,0.0,0,0.0,3.54,0.5,3.575136361,3.62,0.56,3.6630588311,0.0,0,0.0,3.62,0.56,3.6630588311
2019-09-25 22:30:00,3.43,-0.01,3.4300145772,0.0,0,0.0,3.43,-0.01,3.4300145772,3.58,0.81,3.6704904304,0.0,0,0.0,3.58,0.81,3.6704904304
2019-09-25 23:00:00,3.34,0.56,3.3866207346,0.0,0,0.0,3.34,0.56,3.3866207346,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411
2019-09-25 23:30:00,3.37,0.28,3.3816120416,0.0,0,0.0,3.37,0.28,3.3816120416,3.47,0.61,3.5232087647,0.0,0,0.0,3.47,0.61,3.5232087647
2019-09-26 00:00:00,3.34,0.17,3.3443235489,0.0,0,0.0,3.34,0.17,3.3443235489,3.46,0.67,3.5242729747,0.0,0,0.0,3.46,0.67,3.5242729747
2019-09-26 00:30:00,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769
2019-09-26 01:00:00,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894,3.32,0.59,3.3720172004,0.0,0,0.0,3.32,0.59,3.3720172004
2019-09-26 01:30:00,3.32,0.53,3.3620380724,0.0,0,0.0,3.32,0.53,3.3620380724,3.38,0.48,3.4139127112,0.0,0,0.0,3.38,0.48,3.4139127112
2019-09-26 02:00:00,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862,3.38,0.47000000000000003,3.4125210622,0.0,0,0.0,3.38,0.47000000000000003,3.4125210622
2019-09-26 02:30:00,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194
2019-09-26 03:00:00,3.38,0.41000000000000003,3.4047760572,0.0,0,0.0,3.38,0.41000000000000003,3.4047760572,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655
2019-09-26 03:30:00,3.34,0.33,3.3562628026,0.0,0,0.0,3.34,0.33,3.3562628026,3.43,0.55,3.4738163452,0.0,0,0.0,3.43,0.55,3.4738163452
2019-09-26 04:00:00,3.29,-0.08,3.2909725006,0.0,0,0.0,3.29,-0.08,3.2909725006,3.44,0.81,3.5340769657999997,0.0,0,0.0,3.44,0.81,3.5340769657999997
2019-09-26 04:30:00,3.29,0.22,3.2973474188,0.0,0,0.0,3.29,0.22,3.2973474188,3.4,0.63,3.45787507,0.0,0,0.0,3.4,0.63,3.45787507
2019-09-26 05:00:00,3.32,0.22,3.3272811724,0.0,0,0.0,3.32,0.22,3.3272811724,3.43,0.63,3.487377238,0.0,0,0.0,3.43,0.63,3.487377238
2019-09-26 05:30:00,3.37,0.43,3.3973224751,0.0,0,0.0,3.37,0.43,3.3973224751,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355
2019-09-26 06:00:00,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769,3.49,0.47000000000000003,3.5215053599,0.0,0,0.0,3.49,0.47000000000000003,3.5215053599
2019-09-26 06:30:00,3.54,0.42,3.5648281866,0.0,0,0.0,3.54,0.42,3.5648281866,3.63,0.58,3.6760440694,0.0,0,0.0,3.63,0.58,3.6760440694
2019-09-26 07:00:00,3.73,0.59,3.7763739222,0.0,0,0.0,3.73,0.59,3.7763739222,3.79,0.55,3.8296997271,0.0,0,0.0,3.79,0.55,3.8296997271
2019-09-26 07:30:00,4.0,0.55,4.0376354466,0.0,0,0.0,4.0,0.55,4.0376354466,4.09,0.6900000000000001,4.1477945947,0.0,0,0.0,4.09,0.6900000000000001,4.1477945947
2019-09-26 08:00:00,4.2,0.38,4.2171554394,0.0,0,0.0,4.2,0.38,4.2171554394,4.35,0.87,4.4361469768,0.0,0,0.0,4.35,0.87,4.4361469768
2019-09-26 08:30:00,4.38,0.2,4.3845638324,0.0,0,0.0,4.38,0.2,4.3845638324,4.58,1.03,4.6943902692,0.0,0,0.0,4.58,1.03,4.6943902692
2019-09-26 09:00:00,4.59,0.33,4.6018474551,0.0,0,0.0,4.59,0.33,4.6018474551,4.8100000000000005,1.06,4.9254136882,0.0,0,0.0,4.8100000000000005,1.06,4.9254136882
2019-09-26 09:30:00,4.73,0.4,4.7468831879,0.0,0,0.0,4.73,0.4,4.7468831879,4.95,1.08,5.0664484602,0.0,0,0.0,4.95,1.08,5.0664484602
2019-09-26 10:00:00,4.91,0.64,4.9515351155000005,0.0,0,0.0,4.91,0.64,4.9515351155000005,5.04,0.89,5.1179781164,0.0,0,0.0,5.04,0.89,5.1179781164
2019-09-26 10:30:00,5.04,0.8200000000000001,5.1062706548,0.0,0,0.0,5.04,0.8200000000000001,5.1062706548,5.12,0.77,5.1775766532,0.0,0,0.0,5.12,0.77,5.1775766532
2019-09-26 11:00:00,5.13,0.84,5.1983170353,0.0,0,0.0,5.13,0.84,5.1983170353,5.2,0.79,5.2596672899,0.0,0,0.0,5.2,0.79,5.2596672899
2019-09-26 11:30:00,5.17,0.85,5.2394083635,0.0,0,0.0,5.17,0.85,5.2394083635,5.25,0.81,5.3121182216000005,0.0,0,0.0,5.25,0.81,5.3121182216000005
2019-09-26 12:00:00,5.18,0.86,5.250904684,0.0,0,0.0,5.18,0.86,5.250904684,5.26,0.81,5.3220015032,0.0,0,0.0,5.26,0.81,5.3220015032
2019-09-26 12:30:00,5.16,0.8300000000000001,5.2263275825,0.0,0,0.0,5.16,0.8300000000000001,5.2263275825,5.24,0.79,5.2992169233,0.0,0,0.0,5.24,0.79,5.2992169233
2019-09-26 13:00:00,5.13,0.85,5.1999423074,0.0,0,0.0,5.13,0.85,5.1999423074,5.2,0.8,5.2611785752,0.0,0,0.0,5.2,0.8,5.2611785752
2019-09-26 13:30:00,5.05,0.77,5.1083656878,0.0,0,0.0,5.05,0.77,5.1083656878,5.13,0.72,5.1802799152,0.0,0,0.0,5.13,0.72,5.1802799152
2019-09-26 14:00:00,5.01,0.78,5.0703550172,0.0,0,0.0,5.01,0.78,5.0703550172,5.09,0.73,5.1420812907,0.0,0,0.0,5.09,0.73,5.1420812907
2019-09-26 14:30:00,5.04,0.78,5.1,0.0,0,0.0,5.04,0.78,5.1,5.12,0.73,5.171779191,0.0,0,0.0,5.12,0.73,5.171779191
2019-09-26 15:00:00,5.04,0.8200000000000001,5.1062706548,0.0,0,0.0,5.04,0.8200000000000001,5.1062706548,5.12,0.78,5.1790732762000005,0.0,0,0.0,5.12,0.78,5.1790732762000005
2019-09-26 15:30:00,5.08,0.86,5.1522810482,0.0,0,0.0,5.08,0.86,5.1522810482,5.15,0.81,5.2133098891,0.0,0,0.0,5.15,0.81,5.2133098891
2019-09-26 16:00:00,5.07,0.84,5.1391147098,0.0,0,0.0,5.07,0.84,5.1391147098,5.14,0.79,5.2003557571,0.0,0,0.0,5.14,0.79,5.2003557571
2019-09-26 16:30:00,4.99,0.8200000000000001,5.0569259437,0.0,0,0.0,4.99,0.8200000000000001,5.0569259437,5.06,0.77,5.1182516546,0.0,0,0.0,5.06,0.77,5.1182516546
2019-09-26 17:00:00,4.77,0.73,4.8255362396,0.0,0,0.0,4.77,0.73,4.8255362396,4.84,0.68,4.8875351661,0.0,0,0.0,4.84,0.68,4.8875351661
2019-09-26 17:30:00,4.51,0.67,4.5594955861,0.0,0,0.0,4.51,0.67,4.5594955861,4.58,0.63,4.6231266476,0.0,0,0.0,4.58,0.63,4.6231266476
2019-09-26 18:00:00,4.26,0.63,4.3063325464,0.0,0,0.0,4.26,0.63,4.3063325464,4.33,0.58,4.3686725673,0.0,0,0.0,4.33,0.58,4.3686725673
2019-09-26 18:30:00,4.08,0.6000000000000001,4.1238816666,0.0,0,0.0,4.08,0.6000000000000001,4.1238816666,4.15,0.55,4.1862871378,0.0,0,0.0,4.15,0.55,4.1862871378
2019-09-26 19:00:00,3.92,0.54,3.9570190801000003,0.0,0,0.0,3.92,0.54,3.9570190801000003,3.98,0.5,4.0112840837,0.0,0,0.0,3.98,0.5,4.0112840837
2019-09-26 19:30:00,3.86,0.5700000000000001,3.9018585315000003,0.0,0,0.0,3.86,0.5700000000000001,3.9018585315000003,3.92,0.53,3.9556668212,0.0,0,0.0,3.92,0.53,3.9556668212
2019-09-26 20:00:00,3.75,0.5700000000000001,3.7930726331,0.0,0,0.0,3.75,0.5700000000000001,3.7930726331,3.8,0.48,3.8301958174,0.0,0,0.0,3.8,0.48,3.8301958174
