Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-26 20:30:00,3.62,0.53,3.6585926256,0.0,0,0.0,3.62,0.53,3.6585926256,3.68,0.48,3.7111723215,0.0,0,0.0,3.68,0.48,3.7111723215
2019-09-26 21:00:00,3.51,0.51,3.5468577643,0.0,0,0.0,3.51,0.51,3.5468577643,3.5700000000000003,0.47000000000000003,3.6008054654,0.0,0,0.0,3.5700000000000003,0.47000000000000003,3.6008054654
2019-09-26 21:30:00,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631,3.48,0.46,3.5102706448000003,0.0,0,0.0,3.48,0.46,3.5102706448000003
2019-09-26 22:00:00,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631,3.48,0.46,3.5102706448000003,0.0,0,0.0,3.48,0.46,3.5102706448000003
2019-09-26 22:30:00,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583,3.4,0.43,3.4270833080000003,0.0,0,0.0,3.4,0.43,3.4270833080000003
2019-09-26 23:00:00,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244,3.37,0.45,3.3999117636,0.0,0,0.0,3.37,0.45,3.3999117636
2019-09-26 23:30:00,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642,3.31,0.42,3.3365401241,0.0,0,0.0,3.31,0.42,3.3365401241
2019-09-27 00:00:00,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076,3.2800000000000002,0.4,3.3043002285,0.0,0,0.0,3.2800000000000002,0.4,3.3043002285
2019-09-27 00:30:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.3,0.43,3.327897234,0.0,0,0.0,3.3,0.43,3.327897234
2019-09-27 01:00:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2019-09-27 01:30:00,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2019-09-27 02:00:00,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012,3.24,0.4,3.2645979844,0.0,0,0.0,3.24,0.4,3.2645979844
2019-09-27 02:30:00,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012,3.24,0.41000000000000003,3.2658383304,0.0,0,0.0,3.24,0.41000000000000003,3.2658383304
2019-09-27 03:00:00,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929
2019-09-27 03:30:00,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002
2019-09-27 04:00:00,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011,3.26,0.42,3.2869438693,0.0,0,0.0,3.26,0.42,3.2869438693
2019-09-27 04:30:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.19,0.42,3.2175301086,0.0,0,0.0,3.19,0.42,3.2175301086
2019-09-27 05:00:00,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2019-09-27 05:30:00,3.2,0.02,3.2000624994,0.0,0,0.0,3.2,0.02,3.2000624994,3.33,0.63,3.3890706691,0.0,0,0.0,3.33,0.63,3.3890706691
2019-09-27 06:00:00,3.24,-0.08,3.2409875038,0.0,0,0.0,3.24,-0.08,3.2409875038,3.39,0.73,3.4677081769,0.0,0,0.0,3.39,0.73,3.4677081769
2019-09-27 06:30:00,3.37,0.41000000000000003,3.3948490394,0.0,0,0.0,3.37,0.41000000000000003,3.3948490394,3.45,0.54,3.4920051546,0.0,0,0.0,3.45,0.54,3.4920051546
2019-09-27 07:00:00,3.62,0.53,3.6585926256,0.0,0,0.0,3.62,0.53,3.6585926256,3.69,0.49,3.7223917043,0.0,0,0.0,3.69,0.49,3.7223917043
2019-09-27 07:30:00,3.87,0.49,3.9008973327,0.0,0,0.0,3.87,0.49,3.9008973327,3.95,0.6000000000000001,3.9953097502,0.0,0,0.0,3.95,0.6000000000000001,3.9953097502
2019-09-27 08:00:00,4.09,0.67,4.1445144468,0.0,0,0.0,4.09,0.67,4.1445144468,4.16,0.63,4.2074338973,0.0,0,0.0,4.16,0.63,4.2074338973
2019-09-27 08:30:00,4.36,0.66,4.4096711896,0.0,0,0.0,4.36,0.66,4.4096711896,4.43,0.62,4.4731756058,0.0,0,0.0,4.43,0.62,4.4731756058
2019-09-27 09:00:00,4.52,0.59,4.5583439975,0.0,0,0.0,4.52,0.59,4.5583439975,4.62,0.73,4.6773176073,0.0,0,0.0,4.62,0.73,4.6773176073
2019-09-27 09:30:00,4.7,0.39,4.7161530934,0.0,0,0.0,4.7,0.39,4.7161530934,4.85,0.85,4.9239212016,0.0,0,0.0,4.85,0.85,4.9239212016
2019-09-27 10:00:00,4.72,0.71,4.7731017169,0.0,0,0.0,4.72,0.71,4.7731017169,4.8,0.67,4.8465348446,0.0,0,0.0,4.8,0.67,4.8465348446
2019-09-27 10:30:00,4.9,0.71,4.9511715785,0.0,0,0.0,4.9,0.71,4.9511715785,4.97,0.67,5.0149576269,0.0,0,0.0,4.97,0.67,5.0149576269
2019-09-27 11:00:00,4.92,0.59,4.9552497414,0.0,0,0.0,4.92,0.59,4.9552497414,5.05,0.79,5.1114185898,0.0,0,0.0,5.05,0.79,5.1114185898
2019-09-27 11:30:00,4.88,0.34,4.8918299235,0.0,0,0.0,4.88,0.34,4.8918299235,5.1,1.09,5.2151797668,0.0,0,0.0,5.1,1.09,5.2151797668
2019-09-27 12:00:00,4.98,0.56,5.0113870335,0.0,0,0.0,4.98,0.56,5.0113870335,5.15,1.04,5.2539604109999996,0.0,0,0.0,5.15,1.04,5.2539604109999996
2019-09-27 12:30:00,5.1,0.8300000000000001,5.1670978315,0.0,0,0.0,5.1,0.8300000000000001,5.1670978315,5.18,0.79,5.2398950371,0.0,0,0.0,5.18,0.79,5.2398950371
2019-09-27 13:00:00,5.09,0.8300000000000001,5.1572279376,0.0,0,0.0,5.09,0.8300000000000001,5.1572279376,5.16,0.79,5.2201245196,0.0,0,0.0,5.16,0.79,5.2201245196
2019-09-27 13:30:00,4.99,0.78,5.0505940245,0.0,0,0.0,4.99,0.78,5.0505940245,5.06,0.73,5.1123869181,0.0,0,0.0,5.06,0.73,5.1123869181
2019-09-27 14:00:00,4.88,0.71,4.9313791174,0.0,0,0.0,4.88,0.71,4.9313791174,4.95,0.66,4.9938061636,0.0,0,0.0,4.95,0.66,4.9938061636
2019-09-27 14:30:00,4.93,0.73,4.9837536055000005,0.0,0,0.0,4.93,0.73,4.9837536055000005,5.01,0.6900000000000001,5.0572917654,0.0,0,0.0,5.01,0.6900000000000001,5.0572917654
2019-09-27 15:00:00,4.91,0.72,4.9625094458,0.0,0,0.0,4.91,0.72,4.9625094458,4.98,0.68,5.0262112968,0.0,0,0.0,4.98,0.68,5.0262112968
2019-09-27 15:30:00,4.87,0.54,4.8998469364,0.0,0,0.0,4.87,0.54,4.8998469364,5.01,0.86,5.0832765024,0.0,0,0.0,5.01,0.86,5.0832765024
2019-09-27 16:00:00,4.82,0.65,4.8636303312999996,0.0,0,0.0,4.82,0.65,4.8636303312999996,4.9,0.66,4.9442491847,0.0,0,0.0,4.9,0.66,4.9442491847
2019-09-27 16:30:00,4.76,0.59,4.7964257526,0.0,0,0.0,4.76,0.59,4.7964257526,4.9,0.8300000000000001,4.9697987887,0.0,0,0.0,4.9,0.8300000000000001,4.9697987887
2019-09-27 17:00:00,4.61,0.37,4.624824321,0.0,0,0.0,4.61,0.37,4.624824321,4.76,0.88,4.8406611119,0.0,0,0.0,4.76,0.88,4.8406611119
2019-09-27 17:30:00,4.44,0.6900000000000001,4.4932950048,0.0,0,0.0,4.44,0.6900000000000001,4.4932950048,4.51,0.65,4.5565996094,0.0,0,0.0,4.51,0.65,4.5565996094
2019-09-27 18:00:00,4.2,0.63,4.2469871674,0.0,0,0.0,4.2,0.63,4.2469871674,4.27,0.59,4.310568408,0.0,0,0.0,4.27,0.59,4.310568408
2019-09-27 18:30:00,4.04,0.63,4.0888262374,0.0,0,0.0,4.04,0.63,4.0888262374,4.11,0.59,4.1521319825,0.0,0,0.0,4.11,0.59,4.1521319825
2019-09-27 19:00:00,3.88,0.58,3.9231110104,0.0,0,0.0,3.88,0.58,3.9231110104,3.94,0.54,3.9768329107,0.0,0,0.0,3.94,0.54,3.9768329107
2019-09-27 19:30:00,3.8200000000000003,0.53,3.8565917596,0.0,0,0.0,3.8200000000000003,0.53,3.8565917596,3.89,0.59,3.9344885309,0.0,0,0.0,3.89,0.59,3.9344885309
2019-09-27 20:00:00,3.7,0.55,3.7406550229,0.0,0,0.0,3.7,0.55,3.7406550229,3.76,0.51,3.7944301285,0.0,0,0.0,3.76,0.51,3.7944301285
2019-09-27 20:30:00,3.56,0.52,3.5977770915000002,0.0,0,0.0,3.56,0.52,3.5977770915000002,3.62,0.47000000000000003,3.6503835415,0.0,0,0.0,3.62,0.47000000000000003,3.6503835415
2019-09-27 21:00:00,3.52,0.52,3.5582017930000003,0.0,0,0.0,3.52,0.52,3.5582017930000003,3.58,0.47000000000000003,3.6107201498,0.0,0,0.0,3.58,0.47000000000000003,3.6107201498
2019-09-27 21:30:00,3.44,0.5,3.4761472926,0.0,0,0.0,3.44,0.5,3.4761472926,3.5,0.46,3.5300991486999997,0.0,0,0.0,3.5,0.46,3.5300991486999997
2019-09-27 22:00:00,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002,3.45,0.46,3.4805315686,0.0,0,0.0,3.45,0.46,3.4805315686
2019-09-27 22:30:00,3.31,0.29,3.3226796415,0.0,0,0.0,3.31,0.29,3.3226796415,3.4,0.55,3.4441980199,0.0,0,0.0,3.4,0.55,3.4441980199
2019-09-27 23:00:00,3.3,0.36,3.3195782865,0.0,0,0.0,3.3,0.36,3.3195782865,3.37,0.5,3.4068900775,0.0,0,0.0,3.37,0.5,3.4068900775
2019-09-27 23:30:00,3.26,0.48,3.2951479481,0.0,0,0.0,3.26,0.48,3.2951479481,3.32,0.44,3.3490297102,0.0,0,0.0,3.32,0.44,3.3490297102
2019-09-28 00:00:00,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913,3.27,0.41000000000000003,3.2956031314,0.0,0,0.0,3.27,0.41000000000000003,3.2956031314
2019-09-28 00:30:00,3.15,0.28,3.1624199595,0.0,0,0.0,3.15,0.28,3.1624199595,3.24,0.48,3.2753625753,0.0,0,0.0,3.24,0.48,3.2753625753
2019-09-28 01:00:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.22,0.4,3.2447496051,0.0,0,0.0,3.22,0.4,3.2447496051
2019-09-28 01:30:00,3.16,0.4,3.1852158483,0.0,0,0.0,3.16,0.4,3.1852158483,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2019-09-28 02:00:00,3.14,0.34,3.1583540017,0.0,0,0.0,3.14,0.34,3.1583540017,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649
2019-09-28 02:30:00,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609,3.2,0.4,3.2249030993,0.0,0,0.0,3.2,0.4,3.2249030993
2019-09-28 03:00:00,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933,3.24,0.42,3.2671088136,0.0,0,0.0,3.24,0.42,3.2671088136
2019-09-28 03:30:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991
2019-09-28 04:00:00,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2019-09-28 04:30:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2019-09-28 05:00:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2019-09-28 05:30:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2019-09-28 06:00:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2019-09-28 06:30:00,3.3,0.02,3.3000606055,0.0,0,0.0,3.3,0.02,3.3000606055,3.43,0.6900000000000001,3.4987140495,0.0,0,0.0,3.43,0.6900000000000001,3.4987140495
2019-09-28 07:00:00,3.39,0.44,3.4184353146,0.0,0,0.0,3.39,0.44,3.4184353146,3.46,0.48,3.4931361267,0.0,0,0.0,3.46,0.48,3.4931361267
2019-09-28 07:30:00,3.5,0.49,3.5341335572,0.0,0,0.0,3.5,0.49,3.5341335572,3.5700000000000003,0.51,3.6062445841,0.0,0,0.0,3.5700000000000003,0.51,3.6062445841
2019-09-28 08:00:00,3.56,0.51,3.5963453672,0.0,0,0.0,3.56,0.51,3.5963453672,3.63,0.54,3.6699455037,0.0,0,0.0,3.63,0.54,3.6699455037
2019-09-28 08:30:00,3.58,0.29,3.5917266043,0.0,0,0.0,3.58,0.29,3.5917266043,3.68,0.66,3.7387163573,0.0,0,0.0,3.68,0.66,3.7387163573
2019-09-28 09:00:00,3.67,0.59,3.717122543,0.0,0,0.0,3.67,0.59,3.717122543,3.74,0.55,3.780224861,0.0,0,0.0,3.74,0.55,3.780224861
2019-09-28 09:30:00,3.68,0.27,3.6898915973,0.0,0,0.0,3.68,0.27,3.6898915973,3.79,0.6900000000000001,3.8522980155,0.0,0,0.0,3.79,0.6900000000000001,3.8522980155
2019-09-28 10:00:00,3.76,0.59,3.8060084078000003,0.0,0,0.0,3.76,0.59,3.8060084078000003,3.8200000000000003,0.56,3.8608289265,0.0,0,0.0,3.8200000000000003,0.56,3.8608289265
2019-09-28 10:30:00,3.76,0.58,3.8044710539,0.0,0,0.0,3.76,0.58,3.8044710539,3.8200000000000003,0.54,3.8579787454,0.0,0,0.0,3.8200000000000003,0.54,3.8579787454
2019-09-28 11:00:00,3.8,0.6000000000000001,3.8470768123,0.0,0,0.0,3.8,0.6000000000000001,3.8470768123,3.86,0.56,3.9004102348,0.0,0,0.0,3.86,0.56,3.9004102348
2019-09-28 11:30:00,3.8,0.6000000000000001,3.8470768123,0.0,0,0.0,3.8,0.6000000000000001,3.8470768123,3.86,0.56,3.9004102348,0.0,0,0.0,3.86,0.56,3.9004102348
2019-09-28 12:00:00,3.84,0.6000000000000001,3.8865923378,0.0,0,0.0,3.84,0.6000000000000001,3.8865923378,3.9,0.56,3.94,0.0,0,0.0,3.9,0.56,3.94
2019-09-28 12:30:00,3.86,0.62,3.9094756682,0.0,0,0.0,3.86,0.62,3.9094756682,3.92,0.5700000000000001,3.9612245581,0.0,0,0.0,3.92,0.5700000000000001,3.9612245581
2019-09-28 13:00:00,3.7800000000000002,0.16,3.783384728,0.0,0,0.0,3.7800000000000002,0.16,3.783384728,3.91,0.76,3.9831771239,0.0,0,0.0,3.91,0.76,3.9831771239
2019-09-28 13:30:00,3.81,0.33,3.8242646352,0.0,0,0.0,3.81,0.33,3.8242646352,3.92,0.71,3.9837796124000002,0.0,0,0.0,3.92,0.71,3.9837796124000002
2019-09-28 14:00:00,3.81,0.53,3.8466868861,0.0,0,0.0,3.81,0.53,3.8466868861,3.89,0.56,3.9301017799,0.0,0,0.0,3.89,0.56,3.9301017799
2019-09-28 14:30:00,3.81,0.59,3.8554117809,0.0,0,0.0,3.81,0.59,3.8554117809,3.89,0.56,3.9301017799,0.0,0,0.0,3.89,0.56,3.9301017799
2019-09-28 15:00:00,3.71,0.59,3.756620822,0.0,0,0.0,3.71,0.59,3.756620822,3.77,0.56,3.811364585,0.0,0,0.0,3.77,0.56,3.811364585
2019-09-28 15:30:00,3.66,0.59,3.7072496544,0.0,0,0.0,3.66,0.59,3.7072496544,3.73,0.56,3.7718032823,0.0,0,0.0,3.73,0.56,3.7718032823
2019-09-28 16:00:00,3.7199999999999998,0.56,3.7619144063,0.0,0,0.0,3.7199999999999998,0.56,3.7619144063,3.79,0.52,3.8255065024,0.0,0,0.0,3.79,0.52,3.8255065024
2019-09-28 16:30:00,3.7199999999999998,0.54,3.7589892258,0.0,0,0.0,3.7199999999999998,0.54,3.7589892258,3.79,0.5,3.822839259,0.0,0,0.0,3.79,0.5,3.822839259
2019-09-28 17:00:00,3.68,0.56,3.7223648397,0.0,0,0.0,3.68,0.56,3.7223648397,3.75,0.52,3.7858816675,0.0,0,0.0,3.75,0.52,3.7858816675
2019-09-28 17:30:00,3.64,0.14,3.6426913128000002,0.0,0,0.0,3.64,0.14,3.6426913128000002,3.77,0.72,3.8381375692,0.0,0,0.0,3.77,0.72,3.8381375692
2019-09-28 18:00:00,3.64,0.52,3.6769552622,0.0,0,0.0,3.64,0.52,3.6769552622,3.7,0.48,3.7310052264999998,0.0,0,0.0,3.7,0.48,3.7310052264999998
2019-09-28 18:30:00,3.5700000000000003,0.53,3.6091273183,0.0,0,0.0,3.5700000000000003,0.53,3.6091273183,3.63,0.48,3.6615980117999998,0.0,0,0.0,3.63,0.48,3.6615980117999998
2019-09-28 19:00:00,3.47,0.55,3.5133175205000002,0.0,0,0.0,3.47,0.55,3.5133175205000002,3.5300000000000002,0.51,3.5666510903,0.0,0,0.0,3.5300000000000002,0.51,3.5666510903
2019-09-28 19:30:00,3.55,0.55,3.5923529893,0.0,0,0.0,3.55,0.55,3.5923529893,3.61,0.51,3.6458469524,0.0,0,0.0,3.61,0.51,3.6458469524
2019-09-28 20:00:00,3.5,0.53,3.5399011286,0.0,0,0.0,3.5,0.53,3.5399011286,3.56,0.49,3.5935636908,0.0,0,0.0,3.56,0.49,3.5935636908
2019-09-28 20:30:00,3.41,0.51,3.4479269134,0.0,0,0.0,3.41,0.51,3.4479269134,3.47,0.47000000000000003,3.5016853085,0.0,0,0.0,3.47,0.47000000000000003,3.5016853085
2019-09-28 21:00:00,3.31,0.53,3.3521634805,0.0,0,0.0,3.31,0.53,3.3521634805,3.37,0.49,3.4054368295,0.0,0,0.0,3.37,0.49,3.4054368295
2019-09-28 21:30:00,3.36,0.17,3.3642978465,0.0,0,0.0,3.36,0.17,3.3642978465,3.47,0.65,3.5303540899,0.0,0,0.0,3.47,0.65,3.5303540899
2019-09-28 22:00:00,3.34,0.43,3.3675658865,0.0,0,0.0,3.34,0.43,3.3675658865,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539
2019-09-28 22:30:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325
2019-09-28 23:00:00,3.2,0.5,3.2388269481,0.0,0,0.0,3.2,0.5,3.2388269481,3.26,0.46,3.292294033,0.0,0,0.0,3.26,0.46,3.292294033
2019-09-28 23:30:00,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968,3.34,0.44,3.3688573731,0.0,0,0.0,3.34,0.44,3.3688573731
2019-09-29 00:00:00,3.24,0.48,3.2753625753,0.0,0,0.0,3.24,0.48,3.2753625753,3.3,0.42,3.3266199062,0.0,0,0.0,3.3,0.42,3.3266199062
2019-09-29 00:30:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.29,0.42,3.3167001673,0.0,0,0.0,3.29,0.42,3.3167001673
2019-09-29 01:00:00,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409,3.26,0.42,3.2869438693,0.0,0,0.0,3.26,0.42,3.2869438693
2019-09-29 01:30:00,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409,3.26,0.42,3.2869438693,0.0,0,0.0,3.26,0.42,3.2869438693
2019-09-29 02:00:00,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409,3.26,0.42,3.2869438693,0.0,0,0.0,3.26,0.42,3.2869438693
2019-09-29 02:30:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.21,0.4,3.2348261159,0.0,0,0.0,3.21,0.4,3.2348261159
2019-09-29 03:00:00,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908
2019-09-29 03:30:00,3.17,0.46,3.2032015235,0.0,0,0.0,3.17,0.46,3.2032015235,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2019-09-29 04:00:00,3.17,0.46,3.2032015235,0.0,0,0.0,3.17,0.46,3.2032015235,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2019-09-29 04:30:00,3.17,0.46,3.2032015235,0.0,0,0.0,3.17,0.46,3.2032015235,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2019-09-29 05:00:00,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2019-09-29 05:30:00,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616,3.25,0.41000000000000003,3.2757594539,0.0,0,0.0,3.25,0.41000000000000003,3.2757594539
2019-09-29 06:00:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2019-09-29 06:30:00,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804,3.33,0.41000000000000003,3.3551453024,0.0,0,0.0,3.33,0.41000000000000003,3.3551453024
2019-09-29 07:00:00,3.35,0.22,3.3572161086,0.0,0,0.0,3.35,0.22,3.3572161086,3.46,0.63,3.5168878287,0.0,0,0.0,3.46,0.63,3.5168878287
2019-09-29 07:30:00,3.46,0.53,3.5003571246,0.0,0,0.0,3.46,0.53,3.5003571246,3.5300000000000002,0.49,3.5638462369,0.0,0,0.0,3.5300000000000002,0.49,3.5638462369
2019-09-29 08:00:00,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477,3.5700000000000003,0.5,3.6048439633,0.0,0,0.0,3.5700000000000003,0.5,3.6048439633
2019-09-29 08:30:00,3.55,0.41000000000000003,3.573597627,0.0,0,0.0,3.55,0.41000000000000003,3.573597627,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555
2019-09-29 09:00:00,3.6,0.56,3.6432952118,0.0,0,0.0,3.6,0.56,3.6432952118,3.66,0.51,3.6953619579,0.0,0,0.0,3.66,0.51,3.6953619579
2019-09-29 09:30:00,3.65,0.58,3.6957949077,0.0,0,0.0,3.65,0.58,3.6957949077,3.7199999999999998,0.54,3.7589892258,0.0,0,0.0,3.7199999999999998,0.54,3.7589892258
2019-09-29 10:00:00,3.64,0.5,3.6741801807,0.0,0,0.0,3.64,0.5,3.6741801807,3.7199999999999998,0.5700000000000001,3.7634160015,0.0,0,0.0,3.7199999999999998,0.5700000000000001,3.7634160015
2019-09-29 10:30:00,3.68,0.59,3.7269961095,0.0,0,0.0,3.68,0.59,3.7269961095,3.74,0.54,3.7787828728,0.0,0,0.0,3.74,0.54,3.7787828728
2019-09-29 11:00:00,3.71,0.58,3.7550632485,0.0,0,0.0,3.71,0.58,3.7550632485,3.7800000000000002,0.54,3.8183766184,0.0,0,0.0,3.7800000000000002,0.54,3.8183766184
2019-09-29 11:30:00,3.74,0.58,3.7847060652,0.0,0,0.0,3.74,0.58,3.7847060652,3.8,0.54,3.8381766504,0.0,0,0.0,3.8,0.54,3.8381766504
2019-09-29 12:00:00,3.7800000000000002,0.6000000000000001,3.8273228241,0.0,0,0.0,3.7800000000000002,0.6000000000000001,3.8273228241,3.85,0.56,3.8905141048000003,0.0,0,0.0,3.85,0.56,3.8905141048000003
2019-09-29 12:30:00,3.8200000000000003,0.61,3.8683976011,0.0,0,0.0,3.8200000000000003,0.61,3.8683976011,3.89,0.5700000000000001,3.9315391388,0.0,0,0.0,3.89,0.5700000000000001,3.9315391388
2019-09-29 13:00:00,3.7800000000000002,0.62,3.8305091045,0.0,0,0.0,3.7800000000000002,0.62,3.8305091045,3.84,0.5700000000000001,3.8820741879,0.0,0,0.0,3.84,0.5700000000000001,3.8820741879
2019-09-29 13:30:00,3.79,0.62,3.8403775855999998,0.0,0,0.0,3.79,0.62,3.8403775855999998,3.85,0.5700000000000001,3.8919660841,0.0,0,0.0,3.85,0.5700000000000001,3.8919660841
2019-09-29 14:00:00,3.79,0.62,3.8403775855999998,0.0,0,0.0,3.79,0.62,3.8403775855999998,3.85,0.59,3.8949454425,0.0,0,0.0,3.85,0.59,3.8949454425
2019-09-29 14:30:00,3.73,0.67,3.7896965578,0.0,0,0.0,3.73,0.67,3.7896965578,3.77,0.39,3.7901187316,0.0,0,0.0,3.77,0.39,3.7901187316
2019-09-29 15:00:00,3.76,0.8300000000000001,3.8505194455,0.0,0,0.0,3.76,0.8300000000000001,3.8505194455,3.75,0.05,3.7503333185,0.0,0,0.0,3.75,0.05,3.7503333185
2019-09-29 15:30:00,3.67,0.56,3.7124789562,0.0,0,0.0,3.67,0.56,3.7124789562,3.74,0.51,3.7746125629,0.0,0,0.0,3.74,0.51,3.7746125629
2019-09-29 16:00:00,3.65,0.54,3.6897289873,0.0,0,0.0,3.65,0.54,3.6897289873,3.71,0.5,3.7435411044,0.0,0,0.0,3.71,0.5,3.7435411044
2019-09-29 16:30:00,3.7,0.55,3.7406550229,0.0,0,0.0,3.7,0.55,3.7406550229,3.76,0.51,3.7944301285,0.0,0,0.0,3.76,0.51,3.7944301285
2019-09-29 17:00:00,3.7,0.54,3.7391977749,0.0,0,0.0,3.7,0.54,3.7391977749,3.76,0.51,3.7944301285,0.0,0,0.0,3.76,0.51,3.7944301285
2019-09-29 17:30:00,3.59,0.07,3.5906823864,0.0,0,0.0,3.59,0.07,3.5906823864,3.7199999999999998,0.71,3.7871493237,0.0,0,0.0,3.7199999999999998,0.71,3.7871493237
2019-09-29 18:00:00,3.56,0.19,3.5650666193,0.0,0,0.0,3.56,0.19,3.5650666193,3.67,0.65,3.7271168482,0.0,0,0.0,3.67,0.65,3.7271168482
2019-09-29 18:30:00,3.49,0.19,3.4951680932,0.0,0,0.0,3.49,0.19,3.4951680932,3.6,0.63,3.6547092908,0.0,0,0.0,3.6,0.63,3.6547092908
2019-09-29 19:00:00,3.45,0.1,3.4514489711,0.0,0,0.0,3.45,0.1,3.4514489711,3.5700000000000003,0.65,3.6286912241,0.0,0,0.0,3.5700000000000003,0.65,3.6286912241
2019-09-29 19:30:00,3.4,-0.22,3.4071102125,0.0,0,0.0,3.4,-0.22,3.4071102125,3.5700000000000003,0.79,3.6563643145,0.0,0,0.0,3.5700000000000003,0.79,3.6563643145
2019-09-29 20:00:00,3.38,-0.11,3.3817894671,0.0,0,0.0,3.38,-0.11,3.3817894671,3.5300000000000002,0.74,3.6067298208,0.0,0,0.0,3.5300000000000002,0.74,3.6067298208
2019-09-29 20:30:00,3.35,0.15,3.3533565274,0.0,0,0.0,3.35,0.15,3.3533565274,3.46,0.58,3.5082759299,0.0,0,0.0,3.46,0.58,3.5082759299
2019-09-29 21:00:00,3.2800000000000002,0.35000000000000003,3.298620924,0.0,0,0.0,3.2800000000000002,0.35000000000000003,3.298620924,3.35,0.44,3.3787719663,0.0,0,0.0,3.35,0.44,3.3787719663
2019-09-29 21:30:00,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804,3.33,0.41000000000000003,3.3551453024,0.0,0,0.0,3.33,0.41000000000000003,3.3551453024
2019-09-29 22:00:00,3.26,0.45,3.2909117278,0.0,0,0.0,3.26,0.45,3.2909117278,3.31,0.41000000000000003,3.3352960888,0.0,0,0.0,3.31,0.41000000000000003,3.3352960888
2019-09-29 22:30:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.27,0.39,3.29317476,0.0,0,0.0,3.27,0.39,3.29317476
2019-09-29 23:00:00,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496,3.21,0.39,3.2336047996,0.0,0,0.0,3.21,0.39,3.2336047996
2019-09-29 23:30:00,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777,3.21,0.37,3.2312536267,0.0,0,0.0,3.21,0.37,3.2312536267
2019-09-30 00:00:00,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2019-09-30 00:30:00,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955,3.18,0.37,3.2014527952,0.0,0,0.0,3.18,0.37,3.2014527952
2019-09-30 01:00:00,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955,3.18,0.37,3.2014527952,0.0,0,0.0,3.18,0.37,3.2014527952
2019-09-30 01:30:00,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2019-09-30 02:00:00,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773,3.04,0.39,3.0649143544,0.0,0,0.0,3.04,0.39,3.0649143544
2019-09-30 02:30:00,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688,3.15,0.37,3.171655719,0.0,0,0.0,3.15,0.37,3.171655719
2019-09-30 03:00:00,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177,3.2,0.39,3.2236780235999998,0.0,0,0.0,3.2,0.39,3.2236780235999998
2019-09-30 03:30:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2019-09-30 04:00:00,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094
2019-09-30 04:30:00,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296,3.14,0.38,3.1629100525,0.0,0,0.0,3.14,0.38,3.1629100525
2019-09-30 05:00:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368
2019-09-30 05:30:00,3.02,-0.03,3.0201490029,0.0,0,0.0,3.02,-0.03,3.0201490029,3.17,0.71,3.2485381328,0.0,0,0.0,3.17,0.71,3.2485381328
2019-09-30 06:00:00,3.21,0.23,3.2182293268,0.0,0,0.0,3.21,0.23,3.2182293268,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244
2019-09-30 06:30:00,3.34,0.34,3.3572607882,0.0,0,0.0,3.34,0.34,3.3572607882,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435
2019-09-30 07:00:00,3.46,0.53,3.5003571246,0.0,0,0.0,3.46,0.53,3.5003571246,3.52,0.49,3.5539414739,0.0,0,0.0,3.52,0.49,3.5539414739
2019-09-30 07:30:00,3.7800000000000002,0.59,3.8257678968,0.0,0,0.0,3.7800000000000002,0.59,3.8257678968,3.85,0.55,3.8890872965,0.0,0,0.0,3.85,0.55,3.8890872965
2019-09-30 08:00:00,4.09,0.51,4.121674417,0.0,0,0.0,4.09,0.51,4.121674417,4.17,0.59,4.2115317878,0.0,0,0.0,4.17,0.59,4.2115317878
2019-09-30 08:30:00,4.41,0.55,4.4441647134,0.0,0,0.0,4.41,0.55,4.4441647134,4.49,0.67,4.5397136474,0.0,0,0.0,4.49,0.67,4.5397136474
2019-09-30 09:00:00,4.55,0.71,4.6050624317,0.0,0,0.0,4.55,0.71,4.6050624317,4.62,0.67,4.6683294657,0.0,0,0.0,4.62,0.67,4.6683294657
2019-09-30 09:30:00,4.8100000000000005,0.7000000000000001,4.8606686783,0.0,0,0.0,4.8100000000000005,0.7000000000000001,4.8606686783,4.88,0.66,4.9244289009,0.0,0,0.0,4.88,0.66,4.9244289009
2019-09-30 10:00:00,4.94,0.68,4.9865819957,0.0,0,0.0,4.94,0.68,4.9865819957,5.02,0.64,5.0606323716,0.0,0,0.0,5.02,0.64,5.0606323716
2019-09-30 10:30:00,5.01,0.72,5.0614721179,0.0,0,0.0,5.01,0.72,5.0614721179,5.08,0.68,5.1253097467,0.0,0,0.0,5.08,0.68,5.1253097467
2019-09-30 11:00:00,5.04,0.71,5.0897642382,0.0,0,0.0,5.04,0.71,5.0897642382,5.12,0.67,5.1636518086,0.0,0,0.0,5.12,0.67,5.1636518086
2019-09-30 11:30:00,5.15,0.6900000000000001,5.1960177059,0.0,0,0.0,5.15,0.6900000000000001,5.1960177059,5.22,0.65,5.2603136789,0.0,0,0.0,5.22,0.65,5.2603136789
2019-09-30 12:00:00,5.16,0.68,5.2046133382,0.0,0,0.0,5.16,0.68,5.2046133382,5.24,0.64,5.2789392874,0.0,0,0.0,5.24,0.64,5.2789392874
2019-09-30 12:30:00,5.16,0.68,5.2046133382,0.0,0,0.0,5.16,0.68,5.2046133382,5.24,0.64,5.2789392874,0.0,0,0.0,5.24,0.64,5.2789392874
2019-09-30 13:00:00,5.11,0.68,5.1550460716,0.0,0,0.0,5.11,0.68,5.1550460716,5.18,0.64,5.2193869372,0.0,0,0.0,5.18,0.64,5.2193869372
2019-09-30 13:30:00,5.11,0.6900000000000001,5.1563746955,0.0,0,0.0,5.11,0.6900000000000001,5.1563746955,5.18,0.65,5.2206225682,0.0,0,0.0,5.18,0.65,5.2206225682
2019-09-30 14:00:00,5.02,0.74,5.0742487129,0.0,0,0.0,5.02,0.74,5.0742487129,5.1,0.7000000000000001,5.1478150705,0.0,0,0.0,5.1,0.7000000000000001,5.1478150705
2019-09-30 14:30:00,5.12,0.6900000000000001,5.1662849321,0.0,0,0.0,5.12,0.6900000000000001,5.1662849321,5.2,0.65,5.2404675364,0.0,0,0.0,5.2,0.65,5.2404675364
2019-09-30 15:00:00,5.12,0.6900000000000001,5.1662849321,0.0,0,0.0,5.12,0.6900000000000001,5.1662849321,5.2,0.65,5.2404675364,0.0,0,0.0,5.2,0.65,5.2404675364
2019-09-30 15:30:00,5.15,0.71,5.1987113788,0.0,0,0.0,5.15,0.71,5.1987113788,5.23,0.67,5.2727412226,0.0,0,0.0,5.23,0.67,5.2727412226
2019-09-30 16:00:00,5.09,0.6900000000000001,5.1365552659,0.0,0,0.0,5.09,0.6900000000000001,5.1365552659,5.17,0.65,5.2107005287,0.0,0,0.0,5.17,0.65,5.2107005287
2019-09-30 16:30:00,5.06,0.6900000000000001,5.1068287616,0.0,0,0.0,5.06,0.6900000000000001,5.1068287616,5.13,0.65,5.1710153742,0.0,0,0.0,5.13,0.65,5.1710153742
2019-09-30 17:00:00,4.91,0.67,4.9555019927,0.0,0,0.0,4.91,0.67,4.9555019927,4.98,0.63,5.0196912256,0.0,0,0.0,4.98,0.63,5.0196912256
2019-09-30 17:30:00,4.63,0.66,4.6768044646,0.0,0,0.0,4.63,0.66,4.6768044646,4.7,0.62,4.7407172453,0.0,0,0.0,4.7,0.62,4.7407172453
2019-09-30 18:00:00,4.44,0.64,4.4858889866,0.0,0,0.0,4.44,0.64,4.4858889866,4.51,0.6000000000000001,4.5497362561,0.0,0,0.0,4.51,0.6000000000000001,4.5497362561
2019-09-30 18:30:00,4.23,0.61,4.2737571293,0.0,0,0.0,4.23,0.61,4.2737571293,4.29,0.55,4.3251127153,0.0,0,0.0,4.29,0.55,4.3251127153
2019-09-30 19:00:00,4.1,0.59,4.1422336969,0.0,0,0.0,4.1,0.59,4.1422336969,4.16,0.55,4.1962006625,0.0,0,0.0,4.16,0.55,4.1962006625
2019-09-30 19:30:00,3.99,0.5700000000000001,4.0305086528,0.0,0,0.0,3.99,0.5700000000000001,4.0305086528,4.06,0.53,4.0944474597,0.0,0,0.0,4.06,0.53,4.0944474597
2019-09-30 20:00:00,3.91,0.5700000000000001,3.9513288904,0.0,0,0.0,3.91,0.5700000000000001,3.9513288904,3.9699999999999998,0.53,4.0052215919,0.0,0,0.0,3.9699999999999998,0.53,4.0052215919
2019-09-30 20:30:00,3.79,0.56,3.8311486528,0.0,0,0.0,3.79,0.56,3.8311486528,3.85,0.52,3.8849581722,0.0,0,0.0,3.85,0.52,3.8849581722
2019-09-30 21:00:00,3.7,0.56,3.7421384261,0.0,0,0.0,3.7,0.56,3.7421384261,3.76,0.51,3.7944301285,0.0,0,0.0,3.76,0.51,3.7944301285
2019-09-30 21:30:00,3.59,0.56,3.6334143722,0.0,0,0.0,3.59,0.56,3.6334143722,3.66,0.51,3.6953619579,0.0,0,0.0,3.66,0.51,3.6953619579
2019-09-30 22:00:00,3.51,0.54,3.5512955382999998,0.0,0,0.0,3.51,0.54,3.5512955382999998,3.5700000000000003,0.5,3.6048439633,0.0,0,0.0,3.5700000000000003,0.5,3.6048439633
2019-09-30 22:30:00,3.44,0.53,3.4805890306,0.0,0,0.0,3.44,0.53,3.4805890306,3.51,0.49,3.5440372459000002,0.0,0,0.0,3.51,0.49,3.5440372459000002
2019-09-30 23:00:00,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454,3.44,0.47000000000000003,3.4719591011,0.0,0,0.0,3.44,0.47000000000000003,3.4719591011
2019-09-30 23:30:00,3.34,0.56,3.3866207346,0.0,0,0.0,3.34,0.56,3.3866207346,3.38,0.33,3.3960712596000002,0.0,0,0.0,3.38,0.33,3.3960712596000002
2019-10-01 00:00:00,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508,3.36,0.45,3.39,0.0,0,0.0,3.36,0.45,3.39
2019-10-01 00:30:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368
2019-10-01 01:00:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368
2019-10-01 01:30:00,3.2800000000000002,0.51,3.3194125986,0.0,0,0.0,3.2800000000000002,0.51,3.3194125986,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583
2019-10-01 02:00:00,3.26,0.5,3.298120677,0.0,0,0.0,3.26,0.5,3.298120677,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2019-10-01 02:30:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2019-10-01 03:00:00,3.21,0.28,3.2221886971,0.0,0,0.0,3.21,0.28,3.2221886971,3.3,0.54,3.3438899503,0.0,0,0.0,3.3,0.54,3.3438899503
2019-10-01 03:30:00,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642,3.32,0.43,3.3477305746,0.0,0,0.0,3.32,0.43,3.3477305746
2019-10-01 04:00:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2019-10-01 04:30:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2019-10-01 05:00:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2019-10-01 05:30:00,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508,3.36,0.45,3.39,0.0,0,0.0,3.36,0.45,3.39
2019-10-01 06:00:00,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244,3.38,0.45,3.4098240424,0.0,0,0.0,3.38,0.45,3.4098240424
2019-10-01 06:30:00,3.49,0.52,3.5285266047,0.0,0,0.0,3.49,0.52,3.5285266047,3.56,0.48,3.5922138021,0.0,0,0.0,3.56,0.48,3.5922138021
2019-10-01 07:00:00,3.7,0.5700000000000001,3.7436479535,0.0,0,0.0,3.7,0.5700000000000001,3.7436479535,3.76,0.53,3.7971699988000003,0.0,0,0.0,3.76,0.53,3.7971699988000003
2019-10-01 07:30:00,4.05,0.64,4.1002560896,0.0,0,0.0,4.05,0.64,4.1002560896,4.12,0.6000000000000001,4.1634600995,0.0,0,0.0,4.12,0.6000000000000001,4.1634600995
2019-10-01 08:00:00,4.33,0.68,4.3830697006,0.0,0,0.0,4.33,0.68,4.3830697006,4.4,0.63,4.4448734515,0.0,0,0.0,4.4,0.63,4.4448734515
2019-10-01 08:30:00,4.53,0.67,4.5792794193,0.0,0,0.0,4.53,0.67,4.5792794193,4.6,0.63,4.6429408784,0.0,0,0.0,4.6,0.63,4.6429408784
2019-10-01 09:00:00,4.83,0.71,4.8819053657,0.0,0,0.0,4.83,0.71,4.8819053657,4.91,0.68,4.9568639279,0.0,0,0.0,4.91,0.68,4.9568639279
2019-10-01 09:30:00,5.0,0.71,5.0501584134,0.0,0,0.0,5.0,0.71,5.0501584134,5.08,0.68,5.1253097467,0.0,0,0.0,5.08,0.68,5.1253097467
2019-10-01 10:00:00,5.12,0.68,5.1649588575,0.0,0,0.0,5.12,0.68,5.1649588575,5.21,0.73,5.2608934602,0.0,0,0.0,5.21,0.73,5.2608934602
2019-10-01 10:30:00,5.18,0.54,5.20807066,0.0,0,0.0,5.18,0.54,5.20807066,5.34,0.92,5.4186714239,0.0,0,0.0,5.34,0.92,5.4186714239
2019-10-01 11:00:00,5.34,0.78,5.3966656372,0.0,0,0.0,5.34,0.78,5.3966656372,5.42,0.74,5.4702833565,0.0,0,0.0,5.42,0.74,5.4702833565
2019-10-01 11:30:00,5.34,0.78,5.3966656372,0.0,0,0.0,5.34,0.78,5.3966656372,5.42,0.74,5.4702833565,0.0,0,0.0,5.42,0.74,5.4702833565
2019-10-01 12:00:00,5.36,0.8300000000000001,5.4238823734,0.0,0,0.0,5.36,0.8300000000000001,5.4238823734,5.42,0.7000000000000001,5.465016011,0.0,0,0.0,5.42,0.7000000000000001,5.465016011
2019-10-01 12:30:00,5.47,1.23,5.6065854136,0.0,0,0.0,5.47,1.23,5.6065854136,5.4,0.45,5.4187175605,0.0,0,0.0,5.4,0.45,5.4187175605
2019-10-01 13:00:00,5.39,0.92,5.4679520846,0.0,0,0.0,5.39,0.92,5.4679520846,5.45,0.8200000000000001,5.5113428491,0.0,0,0.0,5.45,0.8200000000000001,5.5113428491
2019-10-01 13:30:00,5.28,0.78,5.3373026896,0.0,0,0.0,5.28,0.78,5.3373026896,5.36,0.74,5.4108409698,0.0,0,0.0,5.36,0.74,5.4108409698
2019-10-01 14:00:00,5.16,0.61,5.1959311004,0.0,0,0.0,5.16,0.61,5.1959311004,5.31,0.87,5.3807991971,0.0,0,0.0,5.31,0.87,5.3807991971
2019-10-01 14:30:00,5.24,0.75,5.2934015529,0.0,0,0.0,5.24,0.75,5.2934015529,5.32,0.71,5.3671687136,0.0,0,0.0,5.32,0.71,5.3671687136
2019-10-01 15:00:00,5.26,0.84,5.3266499791,0.0,0,0.0,5.26,0.84,5.3266499791,5.34,0.79,5.3981200431,0.0,0,0.0,5.34,0.79,5.3981200431
2019-10-01 15:30:00,5.26,0.86,5.3298405229,0.0,0,0.0,5.26,0.86,5.3298405229,5.34,0.8200000000000001,5.4025919705,0.0,0,0.0,5.34,0.8200000000000001,5.4025919705
2019-10-01 16:00:00,5.18,0.8200000000000001,5.2445018829,0.0,0,0.0,5.18,0.8200000000000001,5.2445018829,5.26,0.78,5.3175182181,0.0,0,0.0,5.26,0.78,5.3175182181
2019-10-01 16:30:00,5.07,0.59,5.1042139454,0.0,0,0.0,5.07,0.59,5.1042139454,5.25,1.0,5.3443895816,0.0,0,0.0,5.25,1.0,5.3443895816
2019-10-01 17:00:00,4.96,0.73,5.0134319582,0.0,0,0.0,4.96,0.73,5.0134319582,5.03,0.6900000000000001,5.0771054746,0.0,0,0.0,5.03,0.6900000000000001,5.0771054746
2019-10-01 17:30:00,4.71,0.71,4.7632132012,0.0,0,0.0,4.71,0.71,4.7632132012,4.78,0.67,4.82672767,0.0,0,0.0,4.78,0.67,4.82672767
2019-10-01 18:00:00,4.46,0.66,4.508569618,0.0,0,0.0,4.46,0.66,4.508569618,4.53,0.62,4.5722314027,0.0,0,0.0,4.53,0.62,4.5722314027
2019-10-01 18:30:00,4.25,0.64,4.2979181007000005,0.0,0,0.0,4.25,0.64,4.2979181007000005,4.32,0.6000000000000001,4.3614676429,0.0,0,0.0,4.32,0.6000000000000001,4.3614676429
2019-10-01 19:00:00,4.09,0.59,4.1323359012,0.0,0,0.0,4.09,0.59,4.1323359012,4.16,0.55,4.1962006625,0.0,0,0.0,4.16,0.55,4.1962006625
2019-10-01 19:30:00,4.0,0.58,4.0418312681,0.0,0,0.0,4.0,0.58,4.0418312681,4.06,0.54,4.0957538989,0.0,0,0.0,4.06,0.54,4.0957538989
2019-10-01 20:00:00,3.83,0.54,3.8678805566000003,0.0,0,0.0,3.83,0.54,3.8678805566000003,3.89,0.5,3.9220020398,0.0,0,0.0,3.89,0.5,3.9220020398
2019-10-01 20:30:00,3.67,0.51,3.7052665221,0.0,0,0.0,3.67,0.51,3.7052665221,3.73,0.47000000000000003,3.7594946469,0.0,0,0.0,3.73,0.47000000000000003,3.7594946469
2019-10-01 21:00:00,3.62,0.5,3.6543672503,0.0,0,0.0,3.62,0.5,3.6543672503,3.68,0.46,3.7086385642,0.0,0,0.0,3.68,0.46,3.7086385642
2019-10-01 21:30:00,3.46,0.48,3.4931361267,0.0,0,0.0,3.46,0.48,3.4931361267,3.52,0.44,3.5473934093,0.0,0,0.0,3.52,0.44,3.5473934093
2019-10-01 22:00:00,3.37,0.45,3.3999117636,0.0,0,0.0,3.37,0.45,3.3999117636,3.43,0.41000000000000003,3.4544174617,0.0,0,0.0,3.43,0.41000000000000003,3.4544174617
2019-10-01 22:30:00,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368,3.4,0.41000000000000003,3.424631367,0.0,0,0.0,3.4,0.41000000000000003,3.424631367
2019-10-01 23:00:00,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419,3.31,0.39,3.3328966381000003,0.0,0,0.0,3.31,0.39,3.3328966381000003
2019-10-01 23:30:00,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859,3.29,0.39,3.3130348625,0.0,0,0.0,3.29,0.39,3.3130348625
2019-10-02 00:00:00,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803,3.25,0.37,3.2709937328,0.0,0,0.0,3.25,0.37,3.2709937328
2019-10-02 00:30:00,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298,3.23,0.37,3.2511228829,0.0,0,0.0,3.23,0.37,3.2511228829
2019-10-02 01:00:00,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298,3.23,0.36,3.25,0.0,0,0.0,3.23,0.36,3.25
2019-10-02 01:30:00,3.1,-0.18,3.1052214092,0.0,0,0.0,3.1,-0.18,3.1052214092,3.26,0.71,3.3364202373,0.0,0,0.0,3.26,0.71,3.3364202373
2019-10-02 02:00:00,3.01,-0.23,3.0187745858,0.0,0,0.0,3.01,-0.23,3.0187745858,3.17,0.71,3.2485381328,0.0,0,0.0,3.17,0.71,3.2485381328
2019-10-02 02:30:00,3.08,-0.23,3.0885757235,0.0,0,0.0,3.08,-0.23,3.0885757235,3.25,0.71,3.3266499666,0.0,0,0.0,3.25,0.71,3.3266499666
2019-10-02 03:00:00,3.08,-0.25,3.0901294471,0.0,0,0.0,3.08,-0.25,3.0901294471,3.25,0.71,3.3266499666,0.0,0,0.0,3.25,0.71,3.3266499666
2019-10-02 03:30:00,3.08,-0.25,3.0901294471,0.0,0,0.0,3.08,-0.25,3.0901294471,3.25,0.73,3.330975833,0.0,0,0.0,3.25,0.73,3.330975833
2019-10-02 04:00:00,3.11,-0.25,3.1200320511,0.0,0,0.0,3.11,-0.25,3.1200320511,3.27,0.73,3.3504925011,0.0,0,0.0,3.27,0.73,3.3504925011
2019-10-02 04:30:00,3.05,-0.23,3.0586598372,0.0,0,0.0,3.05,-0.23,3.0586598372,3.22,0.73,3.3017116773,0.0,0,0.0,3.22,0.73,3.3017116773
2019-10-02 05:00:00,3.03,-0.23,3.0387168345,0.0,0,0.0,3.03,-0.23,3.0387168345,3.19,0.75,3.2769803173,0.0,0,0.0,3.19,0.75,3.2769803173
2019-10-02 05:30:00,3.19,0.23,3.1982807882,0.0,0,0.0,3.19,0.23,3.1982807882,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784
2019-10-02 06:00:00,3.23,0.4,3.2546735627,0.0,0,0.0,3.23,0.4,3.2546735627,3.29,0.36,3.3096374424,0.0,0,0.0,3.29,0.36,3.3096374424
2019-10-02 06:30:00,3.32,0.4,3.3440095694,0.0,0,0.0,3.32,0.4,3.3440095694,3.4,0.52,3.4395348523,0.0,0,0.0,3.4,0.52,3.4395348523
2019-10-02 07:00:00,3.49,0.42,3.5151813608999998,0.0,0,0.0,3.49,0.42,3.5151813608999998,3.56,0.44,3.5870879554,0.0,0,0.0,3.56,0.44,3.5870879554
2019-10-02 07:30:00,3.93,0.54,3.9669257618,0.0,0,0.0,3.93,0.54,3.9669257618,3.99,0.5,4.0212062867,0.0,0,0.0,3.99,0.5,4.0212062867
2019-10-02 08:00:00,4.13,0.09,4.1309805131,0.0,0,0.0,4.13,0.09,4.1309805131,4.28,0.77,4.3487124531,0.0,0,0.0,4.28,0.77,4.3487124531
2019-10-02 08:30:00,4.28,0.39,4.29773196,0.0,0,0.0,4.28,0.39,4.29773196,4.4,0.72,4.4585199338,0.0,0,0.0,4.4,0.72,4.4585199338
2019-10-02 09:00:00,4.5600000000000005,0.59,4.5980104393,0.0,0,0.0,4.5600000000000005,0.59,4.5980104393,4.63,0.55,4.6625529488,0.0,0,0.0,4.63,0.55,4.6625529488
2019-10-02 09:30:00,4.82,0.62,4.8597119256,0.0,0,0.0,4.82,0.62,4.8597119256,4.89,0.58,4.9242765966,0.0,0,0.0,4.89,0.58,4.9242765966
2019-10-02 10:00:00,4.9,0.62,4.9390687381,0.0,0,0.0,4.9,0.62,4.9390687381,4.98,0.58,5.0136613368,0.0,0,0.0,4.98,0.58,5.0136613368
2019-10-02 10:30:00,4.9,0.67,4.9455939987,0.0,0,0.0,4.9,0.67,4.9455939987,5.0,0.77,5.0589425773,0.0,0,0.0,5.0,0.77,5.0589425773
2019-10-02 11:00:00,5.08,0.68,5.1253097467,0.0,0,0.0,5.08,0.68,5.1253097467,5.17,0.72,5.219894635,0.0,0,0.0,5.17,0.72,5.219894635
2019-10-02 11:30:00,5.0,0.55,5.0301590432,0.0,0,0.0,5.0,0.55,5.0301590432,5.14,0.77,5.1973550966,0.0,0,0.0,5.14,0.77,5.1973550966
2019-10-02 12:00:00,5.04,0.48,5.0628055463,0.0,0,0.0,5.04,0.48,5.0628055463,5.2,0.89,5.2756137084,0.0,0,0.0,5.2,0.89,5.2756137084
2019-10-02 12:30:00,5.0,0.5,5.0249378106,0.0,0,0.0,5.0,0.5,5.0249378106,5.19,0.98,5.2817137370000005,0.0,0,0.0,5.19,0.98,5.2817137370000005
2019-10-02 13:00:00,5.03,0.64,5.0705522382,0.0,0,0.0,5.03,0.64,5.0705522382,5.15,0.8300000000000001,5.2164547348,0.0,0,0.0,5.15,0.8300000000000001,5.2164547348
2019-10-02 13:30:00,5.11,0.8,5.1722432271,0.0,0,0.0,5.11,0.8,5.1722432271,5.18,0.76,5.2354560451,0.0,0,0.0,5.18,0.76,5.2354560451
2019-10-02 14:00:00,5.03,0.8300000000000001,5.0980192232,0.0,0,0.0,5.03,0.8300000000000001,5.0980192232,5.1,0.78,5.1593022784,0.0,0,0.0,5.1,0.78,5.1593022784
2019-10-02 14:30:00,5.04,0.7000000000000001,5.0883789167,0.0,0,0.0,5.04,0.7000000000000001,5.0883789167,5.12,0.66,5.1623637997,0.0,0,0.0,5.12,0.66,5.1623637997
2019-10-02 15:00:00,4.98,0.67,5.0248681575,0.0,0,0.0,4.98,0.67,5.0248681575,5.06,0.63,5.0990685424,0.0,0,0.0,5.06,0.63,5.0990685424
2019-10-02 15:30:00,4.97,0.7000000000000001,5.0190536957,0.0,0,0.0,4.97,0.7000000000000001,5.0190536957,5.04,0.66,5.0830305921,0.0,0,0.0,5.04,0.66,5.0830305921
2019-10-02 16:00:00,4.97,0.7000000000000001,5.0190536957,0.0,0,0.0,4.97,0.7000000000000001,5.0190536957,5.04,0.66,5.0830305921,0.0,0,0.0,5.04,0.66,5.0830305921
2019-10-02 16:30:00,4.88,0.66,4.9244289009,0.0,0,0.0,4.88,0.66,4.9244289009,4.96,0.62,4.9985998039,0.0,0,0.0,4.96,0.62,4.9985998039
2019-10-02 17:00:00,4.76,0.66,4.8055384714,0.0,0,0.0,4.76,0.66,4.8055384714,4.84,0.62,4.8795491595,0.0,0,0.0,4.84,0.62,4.8795491595
2019-10-02 17:30:00,4.54,0.46,4.5632444598,0.0,0,0.0,4.54,0.46,4.5632444598,4.64,0.68,4.6895628794,0.0,0,0.0,4.64,0.68,4.6895628794
2019-10-02 18:00:00,4.29,0.58,4.3290299144,0.0,0,0.0,4.29,0.58,4.3290299144,4.36,0.54,4.3933131006,0.0,0,0.0,4.36,0.54,4.3933131006
2019-10-02 18:30:00,4.1,0.30000000000000004,4.1109609582,0.0,0,0.0,4.1,0.30000000000000004,4.1109609582,4.21,0.7000000000000001,4.2677980271,0.0,0,0.0,4.21,0.7000000000000001,4.2677980271
2019-10-02 19:00:00,3.98,0.55,4.0178227935,0.0,0,0.0,3.98,0.55,4.0178227935,4.05,0.51,4.0819848113,0.0,0,0.0,4.05,0.51,4.0819848113
2019-10-02 19:30:00,3.87,0.54,3.9074928023,0.0,0,0.0,3.87,0.54,3.9074928023,3.94,0.5,3.9715991741,0.0,0,0.0,3.94,0.5,3.9715991741
2019-10-02 20:00:00,3.77,0.52,3.8056931038,0.0,0,0.0,3.77,0.52,3.8056931038,3.83,0.47000000000000003,3.8587303611,0.0,0,0.0,3.83,0.47000000000000003,3.8587303611
2019-10-02 20:30:00,3.63,0.48,3.6615980117999998,0.0,0,0.0,3.63,0.48,3.6615980117999998,3.69,0.44,3.716140471,0.0,0,0.0,3.69,0.44,3.716140471
2019-10-02 21:00:00,3.58,0.48,3.6120354373,0.0,0,0.0,3.58,0.48,3.6120354373,3.64,0.44,3.6664969658,0.0,0,0.0,3.64,0.44,3.6664969658
2019-10-02 21:30:00,3.49,0.48,3.5228539567,0.0,0,0.0,3.49,0.48,3.5228539567,3.55,0.44,3.5771636809,0.0,0,0.0,3.55,0.44,3.5771636809
2019-10-02 22:00:00,3.42,0.46,3.4507970094,0.0,0,0.0,3.42,0.46,3.4507970094,3.48,0.43,3.5064654568,0.0,0,0.0,3.48,0.43,3.5064654568
2019-10-02 22:30:00,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325,3.39,0.43,3.4171625656,0.0,0,0.0,3.39,0.43,3.4171625656
2019-10-02 23:00:00,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716,3.37,0.41000000000000003,3.3948490394,0.0,0,0.0,3.37,0.41000000000000003,3.3948490394
2019-10-02 23:30:00,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095,3.32,0.39,3.342828144,0.0,0,0.0,3.32,0.39,3.342828144
2019-10-03 00:00:00,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356,3.27,0.38,3.2920054678,0.0,0,0.0,3.27,0.38,3.2920054678
2019-10-03 00:30:00,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356,3.27,0.38,3.2920054678,0.0,0,0.0,3.27,0.38,3.2920054678
2019-10-03 01:00:00,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859,3.29,0.39,3.3130348625,0.0,0,0.0,3.29,0.39,3.3130348625
2019-10-03 01:30:00,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298,3.23,0.38,3.252276126,0.0,0,0.0,3.23,0.38,3.252276126
2019-10-03 02:00:00,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859,3.21,0.38,3.2324139586,0.0,0,0.0,3.21,0.38,3.2324139586
2019-10-03 02:30:00,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298,3.24,0.38,3.2622078413,0.0,0,0.0,3.24,0.38,3.2622078413
2019-10-03 03:00:00,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298,3.24,0.38,3.2622078413,0.0,0,0.0,3.24,0.38,3.2622078413
2019-10-03 03:30:00,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445,3.19,0.35000000000000003,3.2091431878,0.0,0,0.0,3.19,0.35000000000000003,3.2091431878
2019-10-03 04:00:00,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298,3.24,0.38,3.2622078413,0.0,0,0.0,3.24,0.38,3.2622078413
2019-10-03 04:30:00,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777,3.22,0.38,3.2423448305,0.0,0,0.0,3.22,0.38,3.2423448305
2019-10-03 05:00:00,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619,3.22,0.36,3.2400617278,0.0,0,0.0,3.22,0.36,3.2400617278
2019-10-03 05:30:00,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354,3.29,0.38,3.3118725821,0.0,0,0.0,3.29,0.38,3.3118725821
2019-10-03 06:00:00,3.25,0.06,3.250553799,0.0,0,0.0,3.25,0.06,3.250553799,3.37,0.5700000000000001,3.4178648306,0.0,0,0.0,3.37,0.5700000000000001,3.4178648306
2019-10-03 06:30:00,3.42,0.41000000000000003,3.444488351,0.0,0,0.0,3.42,0.41000000000000003,3.444488351,3.49,0.46,3.5201846542,0.0,0,0.0,3.49,0.46,3.5201846542
2019-10-03 07:00:00,3.6,0.42,3.6244171945,0.0,0,0.0,3.6,0.42,3.6244171945,3.67,0.46,3.6987159934,0.0,0,0.0,3.67,0.46,3.6987159934
2019-10-03 07:30:00,3.95,0.37,3.9672912674000003,0.0,0,0.0,3.95,0.37,3.9672912674000003,4.05,0.61,4.0956806516,0.0,0,0.0,4.05,0.61,4.0956806516
2019-10-03 08:00:00,4.19,0.58,4.2299527184,0.0,0,0.0,4.19,0.58,4.2299527184,4.25,0.54,4.2841685308,0.0,0,0.0,4.25,0.54,4.2841685308
2019-10-03 08:30:00,4.44,0.59,4.4790289126000005,0.0,0,0.0,4.44,0.59,4.4790289126000005,4.51,0.55,4.5434128142,0.0,0,0.0,4.51,0.55,4.5434128142
2019-10-03 09:00:00,4.69,0.36,4.7037963391,0.0,0,0.0,4.69,0.36,4.7037963391,4.82,0.78,4.8827041688,0.0,0,0.0,4.82,0.78,4.8827041688
2019-10-03 09:30:00,4.77,0.29,4.7788073826,0.0,0,0.0,4.77,0.29,4.7788073826,4.91,0.8200000000000001,4.9780016071,0.0,0,0.0,4.91,0.8200000000000001,4.9780016071
2019-10-03 10:00:00,4.91,0.71,4.9610684333,0.0,0,0.0,4.91,0.71,4.9610684333,4.98,0.67,5.0248681575,0.0,0,0.0,4.98,0.67,5.0248681575
2019-10-03 10:30:00,4.99,0.73,5.0431141173,0.0,0,0.0,4.99,0.73,5.0431141173,5.06,0.6900000000000001,5.1068287616,0.0,0,0.0,5.06,0.6900000000000001,5.1068287616
2019-10-03 11:00:00,5.09,0.75,5.1449586976,0.0,0,0.0,5.09,0.75,5.1449586976,5.18,0.8,5.2414120235,0.0,0,0.0,5.18,0.8,5.2414120235
2019-10-03 11:30:00,5.09,0.7000000000000001,5.1379081346,0.0,0,0.0,5.09,0.7000000000000001,5.1379081346,5.2,0.87,5.2722765481,0.0,0,0.0,5.2,0.87,5.2722765481
2019-10-03 12:00:00,5.07,0.8,5.1327283193,0.0,0,0.0,5.07,0.8,5.1327283193,5.14,0.76,5.1958829856,0.0,0,0.0,5.14,0.76,5.1958829856
2019-10-03 12:30:00,5.12,0.81,5.1836763016,0.0,0,0.0,5.12,0.81,5.1836763016,5.19,0.77,5.2468085538,0.0,0,0.0,5.19,0.77,5.2468085538
2019-10-03 13:00:00,5.04,0.75,5.095498013,0.0,0,0.0,5.04,0.75,5.095498013,5.11,0.71,5.1590890669,0.0,0,0.0,5.11,0.71,5.1590890669
2019-10-03 13:30:00,4.99,0.75,5.0460479586,0.0,0,0.0,4.99,0.75,5.0460479586,5.06,0.71,5.1095694535,0.0,0,0.0,5.06,0.71,5.1095694535
2019-10-03 14:00:00,4.97,0.75,5.0262709835,0.0,0,0.0,4.97,0.75,5.0262709835,5.05,0.71,5.0996666558,0.0,0,0.0,5.05,0.71,5.0996666558
2019-10-03 14:30:00,4.97,0.75,5.0262709835,0.0,0,0.0,4.97,0.75,5.0262709835,5.05,0.71,5.0996666558,0.0,0,0.0,5.05,0.71,5.0996666558
2019-10-03 15:00:00,4.95,0.74,5.0050074925,0.0,0,0.0,4.95,0.74,5.0050074925,5.02,0.7000000000000001,5.068569818,0.0,0,0.0,5.02,0.7000000000000001,5.068569818
2019-10-03 15:30:00,4.99,0.74,5.0445713396,0.0,0,0.0,4.99,0.74,5.0445713396,5.07,0.7000000000000001,5.1180953489,0.0,0,0.0,5.07,0.7000000000000001,5.1180953489
2019-10-03 16:00:00,4.92,0.73,4.9738616788000005,0.0,0,0.0,4.92,0.73,4.9738616788000005,4.99,0.6900000000000001,5.0374795285,0.0,0,0.0,4.99,0.6900000000000001,5.0374795285
2019-10-03 16:30:00,4.87,0.72,4.9229361158,0.0,0,0.0,4.87,0.72,4.9229361158,4.95,0.68,4.9964887671,0.0,0,0.0,4.95,0.68,4.9964887671
