Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-03 17:00:00,4.78,0.63,4.8213379886,0.0,0,0.0,4.78,0.63,4.8213379886,4.9,0.8200000000000001,4.9681384844,0.0,0,0.0,4.9,0.8200000000000001,4.9681384844
2019-10-03 17:30:00,4.54,0.65,4.5862948008,0.0,0,0.0,4.54,0.65,4.5862948008,4.64,0.75,4.7002233989,0.0,0,0.0,4.64,0.75,4.7002233989
2019-10-03 18:00:00,4.32,0.7000000000000001,4.3763455074,0.0,0,0.0,4.32,0.7000000000000001,4.3763455074,4.39,0.66,4.4393355359,0.0,0,0.0,4.39,0.66,4.4393355359
2019-10-03 18:30:00,4.08,0.65,4.1314525291,0.0,0,0.0,4.08,0.65,4.1314525291,4.14,0.61,4.1846983165000005,0.0,0,0.0,4.14,0.61,4.1846983165000005
2019-10-03 19:00:00,3.9699999999999998,0.67,4.0261395902,0.0,0,0.0,3.9699999999999998,0.67,4.0261395902,4.03,0.63,4.0789459423,0.0,0,0.0,4.03,0.63,4.0789459423
2019-10-03 19:30:00,3.8200000000000003,0.61,3.8683976011,0.0,0,0.0,3.8200000000000003,0.61,3.8683976011,3.88,0.5700000000000001,3.921645063,0.0,0,0.0,3.88,0.5700000000000001,3.921645063
2019-10-03 20:00:00,3.73,0.61,3.7795502378,0.0,0,0.0,3.73,0.61,3.7795502378,3.79,0.5700000000000001,3.8326231226000003,0.0,0,0.0,3.79,0.5700000000000001,3.8326231226000003
2019-10-03 20:30:00,3.58,0.58,3.6266789215,0.0,0,0.0,3.58,0.58,3.6266789215,3.64,0.53,3.6783827968000002,0.0,0,0.0,3.64,0.53,3.6783827968000002
2019-10-03 21:00:00,3.58,0.55,3.6220022087,0.0,0,0.0,3.58,0.55,3.6220022087,3.64,0.51,3.67555438,0.0,0,0.0,3.64,0.51,3.67555438
2019-10-03 21:30:00,3.55,0.54,3.5908355574,0.0,0,0.0,3.55,0.54,3.5908355574,3.61,0.5,3.6444615515,0.0,0,0.0,3.61,0.5,3.6444615515
2019-10-03 22:00:00,3.48,0.52,3.5186360994,0.0,0,0.0,3.48,0.52,3.5186360994,3.54,0.48,3.5723941552,0.0,0,0.0,3.54,0.48,3.5723941552
2019-10-03 22:30:00,3.31,0.56,3.3570373844,0.0,0,0.0,3.31,0.56,3.3570373844,3.36,0.52,3.4,0.0,0,0.0,3.36,0.52,3.4
2019-10-03 23:00:00,3.29,0.56,3.3373192835,0.0,0,0.0,3.29,0.56,3.3373192835,3.35,0.52,3.390117992,0.0,0,0.0,3.35,0.52,3.390117992
2019-10-03 23:30:00,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389,3.38,0.45,3.4098240424,0.0,0,0.0,3.38,0.45,3.4098240424
2019-10-04 00:00:00,3.29,0.49,3.3262892237,0.0,0,0.0,3.29,0.49,3.3262892237,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562
2019-10-04 00:30:00,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2019-10-04 01:00:00,3.06,-0.17,3.0647185841,0.0,0,0.0,3.06,-0.17,3.0647185841,3.22,0.8300000000000001,3.3252518702,0.0,0,0.0,3.22,0.8300000000000001,3.3252518702
2019-10-04 01:30:00,3.06,0.0,3.06,0.0,0,0.0,3.06,0.0,3.06,3.2,0.76,3.2890120097,0.0,0,0.0,3.2,0.76,3.2890120097
2019-10-04 02:00:00,3.04,0.14,3.0432219768,0.0,0,0.0,3.04,0.14,3.0432219768,3.16,0.63,3.2221886971,0.0,0,0.0,3.16,0.63,3.2221886971
2019-10-04 02:30:00,3.14,-0.01,3.1400159235,0.0,0,0.0,3.14,-0.01,3.1400159235,3.2800000000000002,0.71,3.3559648389,0.0,0,0.0,3.2800000000000002,0.71,3.3559648389
2019-10-04 03:00:00,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365,3.24,0.4,3.2645979844,0.0,0,0.0,3.24,0.4,3.2645979844
2019-10-04 03:30:00,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409,3.26,0.42,3.2869438693,0.0,0,0.0,3.26,0.42,3.2869438693
2019-10-04 04:00:00,3.1,0.5,3.1400636936,0.0,0,0.0,3.1,0.5,3.1400636936,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974
2019-10-04 04:30:00,3.1,0.5,3.1400636936,0.0,0,0.0,3.1,0.5,3.1400636936,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974
2019-10-04 05:00:00,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212
2019-10-04 05:30:00,3.17,0.17,3.1745550869,0.0,0,0.0,3.17,0.17,3.1745550869,3.2800000000000002,0.65,3.3437852802,0.0,0,0.0,3.2800000000000002,0.65,3.3437852802
2019-10-04 06:00:00,3.26,-0.22,3.2674148803,0.0,0,0.0,3.26,-0.22,3.2674148803,3.43,0.78,3.5175701841,0.0,0,0.0,3.43,0.78,3.5175701841
2019-10-04 06:30:00,3.45,0.54,3.4920051546,0.0,0,0.0,3.45,0.54,3.4920051546,3.5,0.38,3.520568136,0.0,0,0.0,3.5,0.38,3.520568136
2019-10-04 07:00:00,3.58,0.42,3.6045526768,0.0,0,0.0,3.58,0.42,3.6045526768,3.66,0.6000000000000001,3.7088542705,0.0,0,0.0,3.66,0.6000000000000001,3.7088542705
2019-10-04 07:30:00,3.81,0.64,3.8633793497,0.0,0,0.0,3.81,0.64,3.8633793497,3.9,0.66,3.9554519337,0.0,0,0.0,3.9,0.66,3.9554519337
2019-10-04 08:00:00,4.1,0.64,4.1496505877,0.0,0,0.0,4.1,0.64,4.1496505877,4.2,0.75,4.266438796,0.0,0,0.0,4.2,0.75,4.266438796
2019-10-04 08:30:00,4.29,0.5,4.319039245,0.0,0,0.0,4.29,0.5,4.319039245,4.44,0.89,4.528321985,0.0,0,0.0,4.44,0.89,4.528321985
2019-10-04 09:00:00,4.58,0.7000000000000001,4.6331846499000005,0.0,0,0.0,4.58,0.7000000000000001,4.6331846499000005,4.66,0.71,4.7137776783,0.0,0,0.0,4.66,0.71,4.7137776783
2019-10-04 09:30:00,4.83,0.6900000000000001,4.8790367902,0.0,0,0.0,4.83,0.6900000000000001,4.8790367902,4.9,0.65,4.9429242357,0.0,0,0.0,4.9,0.65,4.9429242357
2019-10-04 10:00:00,5.0,0.7000000000000001,5.0487622245,0.0,0,0.0,5.0,0.7000000000000001,5.0487622245,5.07,0.66,5.1127781098,0.0,0,0.0,5.07,0.66,5.1127781098
2019-10-04 10:30:00,5.09,0.7000000000000001,5.1379081346,0.0,0,0.0,5.09,0.7000000000000001,5.1379081346,5.16,0.66,5.2020380621,0.0,0,0.0,5.16,0.66,5.2020380621
2019-10-04 11:00:00,5.15,0.72,5.2000865377,0.0,0,0.0,5.15,0.72,5.2000865377,5.22,0.68,5.2641048622,0.0,0,0.0,5.22,0.68,5.2641048622
2019-10-04 11:30:00,5.18,0.71,5.2284318873,0.0,0,0.0,5.18,0.71,5.2284318873,5.25,0.67,5.2925797113,0.0,0,0.0,5.25,0.67,5.2925797113
2019-10-04 12:00:00,5.14,0.71,5.1888052575,0.0,0,0.0,5.14,0.71,5.1888052575,5.22,0.67,5.2628224367,0.0,0,0.0,5.22,0.67,5.2628224367
2019-10-04 12:30:00,5.24,0.75,5.2934015529,0.0,0,0.0,5.24,0.75,5.2934015529,5.32,0.71,5.3671687136,0.0,0,0.0,5.32,0.71,5.3671687136
2019-10-04 13:00:00,5.21,0.77,5.2665928265,0.0,0,0.0,5.21,0.77,5.2665928265,5.28,0.73,5.330225136,0.0,0,0.0,5.28,0.73,5.330225136
2019-10-04 13:30:00,5.19,0.8,5.2512950784,0.0,0,0.0,5.19,0.8,5.2512950784,5.27,0.75,5.3231006002,0.0,0,0.0,5.27,0.75,5.3231006002
2019-10-04 14:00:00,5.12,0.76,5.1760989171,0.0,0,0.0,5.12,0.76,5.1760989171,5.2,0.72,5.2496095093,0.0,0,0.0,5.2,0.72,5.2496095093
2019-10-04 14:30:00,5.18,0.78,5.2383967013,0.0,0,0.0,5.18,0.78,5.2383967013,5.25,0.74,5.3018958873,0.0,0,0.0,5.25,0.74,5.3018958873
2019-10-04 15:00:00,5.2,0.78,5.2581745882,0.0,0,0.0,5.2,0.78,5.2581745882,5.27,0.74,5.3217008559,0.0,0,0.0,5.27,0.74,5.3217008559
2019-10-04 15:30:00,5.21,0.81,5.2725894966,0.0,0,0.0,5.21,0.81,5.2725894966,5.28,0.76,5.3344165567,0.0,0,0.0,5.28,0.76,5.3344165567
2019-10-04 16:00:00,5.12,0.79,5.1805887696,0.0,0,0.0,5.12,0.79,5.1805887696,5.19,0.75,5.2439107544,0.0,0,0.0,5.19,0.75,5.2439107544
2019-10-04 16:30:00,5.07,0.81,5.1342964464,0.0,0,0.0,5.07,0.81,5.1342964464,5.14,0.75,5.1944297088,0.0,0,0.0,5.14,0.75,5.1944297088
2019-10-04 17:00:00,4.85,0.73,4.9046304652,0.0,0,0.0,4.85,0.73,4.9046304652,4.92,0.6900000000000001,4.9681485485,0.0,0,0.0,4.92,0.6900000000000001,4.9681485485
2019-10-04 17:30:00,4.55,0.65,4.5961940777,0.0,0,0.0,4.55,0.65,4.5961940777,4.62,0.6000000000000001,4.6587981283,0.0,0,0.0,4.62,0.6000000000000001,4.6587981283
2019-10-04 18:00:00,4.37,0.66,4.4195588015,0.0,0,0.0,4.37,0.66,4.4195588015,4.44,0.62,4.4830792989,0.0,0,0.0,4.44,0.62,4.4830792989
2019-10-04 18:30:00,4.15,0.62,4.1960576736,0.0,0,0.0,4.15,0.62,4.1960576736,4.22,0.58,4.2596713488,0.0,0,0.0,4.22,0.58,4.2596713488
2019-10-04 19:00:00,4.01,0.6000000000000001,4.0546393181,0.0,0,0.0,4.01,0.6000000000000001,4.0546393181,4.07,0.56,4.1083451656,0.0,0,0.0,4.07,0.56,4.1083451656
2019-10-04 19:30:00,3.9,0.6000000000000001,3.9458839314,0.0,0,0.0,3.9,0.6000000000000001,3.9458839314,3.96,0.56,3.9993999550000003,0.0,0,0.0,3.96,0.56,3.9993999550000003
2019-10-04 20:00:00,3.7800000000000002,0.56,3.8212563379,0.0,0,0.0,3.7800000000000002,0.56,3.8212563379,3.84,0.54,3.8777828717,0.0,0,0.0,3.84,0.54,3.8777828717
2019-10-04 20:30:00,3.63,0.49,3.6629223306,0.0,0,0.0,3.63,0.49,3.6629223306,3.7,0.52,3.7363618668000003,0.0,0,0.0,3.7,0.52,3.7363618668000003
2019-10-04 21:00:00,3.59,0.55,3.6318865621,0.0,0,0.0,3.59,0.55,3.6318865621,3.65,0.51,3.6854579091,0.0,0,0.0,3.65,0.51,3.6854579091
2019-10-04 21:30:00,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355,3.51,0.47000000000000003,3.5413274347,0.0,0,0.0,3.51,0.47000000000000003,3.5413274347
2019-10-04 22:00:00,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555,3.46,0.46,3.4904440978,0.0,0,0.0,3.46,0.46,3.4904440978
2019-10-04 22:30:00,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137
2019-10-04 23:00:00,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193,3.32,0.43,3.3477305746,0.0,0,0.0,3.32,0.43,3.3477305746
2019-10-04 23:30:00,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649,3.27,0.42,3.2968621445,0.0,0,0.0,3.27,0.42,3.2968621445
2019-10-05 00:00:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.29,0.42,3.3167001673,0.0,0,0.0,3.29,0.42,3.3167001673
2019-10-05 00:30:00,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573,3.25,0.41000000000000003,3.2757594539,0.0,0,0.0,3.25,0.41000000000000003,3.2757594539
2019-10-05 01:00:00,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012,3.23,0.39,3.2534596970000003,0.0,0,0.0,3.23,0.39,3.2534596970000003
2019-10-05 01:30:00,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033,3.23,0.39,3.2534596970000003,0.0,0,0.0,3.23,0.39,3.2534596970000003
2019-10-05 02:00:00,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677,3.19,0.39,3.2137517017,0.0,0,0.0,3.19,0.39,3.2137517017
2019-10-05 02:30:00,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393,3.21,0.39,3.2336047996,0.0,0,0.0,3.21,0.39,3.2336047996
2019-10-05 03:00:00,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393,3.21,0.39,3.2336047996,0.0,0,0.0,3.21,0.39,3.2336047996
2019-10-05 03:30:00,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254
2019-10-05 04:00:00,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033,3.23,0.39,3.2534596970000003,0.0,0,0.0,3.23,0.39,3.2534596970000003
2019-10-05 04:30:00,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978,3.19,0.38,3.2125535015,0.0,0,0.0,3.19,0.38,3.2125535015
2019-10-05 05:00:00,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564,3.22,0.4,3.2447496051,0.0,0,0.0,3.22,0.4,3.2447496051
2019-10-05 05:30:00,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321,3.27,0.4,3.2943739921,0.0,0,0.0,3.27,0.4,3.2943739921
2019-10-05 06:00:00,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321,3.27,0.39,3.29317476,0.0,0,0.0,3.27,0.39,3.29317476
2019-10-05 06:30:00,3.23,-0.06,3.2305572275,0.0,0,0.0,3.23,-0.06,3.2305572275,3.37,0.6900000000000001,3.4399127896,0.0,0,0.0,3.37,0.6900000000000001,3.4399127896
2019-10-05 07:00:00,3.3,-0.21,3.3066750672,0.0,0,0.0,3.3,-0.21,3.3066750672,3.47,0.78,3.5565854411,0.0,0,0.0,3.47,0.78,3.5565854411
2019-10-05 07:30:00,3.4,0.12,3.402116988,0.0,0,0.0,3.4,0.12,3.402116988,3.52,0.63,3.5759334446,0.0,0,0.0,3.52,0.63,3.5759334446
2019-10-05 08:00:00,3.54,0.54,3.5809495947,0.0,0,0.0,3.54,0.54,3.5809495947,3.6,0.5,3.6345563691000002,0.0,0,0.0,3.6,0.5,3.6345563691000002
2019-10-05 08:30:00,3.58,0.45,3.608171282,0.0,0,0.0,3.58,0.45,3.608171282,3.65,0.55,3.6912057651,0.0,0,0.0,3.65,0.55,3.6912057651
2019-10-05 09:00:00,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555,3.69,0.53,3.7278680234,0.0,0,0.0,3.69,0.53,3.7278680234
2019-10-05 09:30:00,3.67,0.5700000000000001,3.7140005385,0.0,0,0.0,3.67,0.5700000000000001,3.7140005385,3.73,0.53,3.7674659919,0.0,0,0.0,3.73,0.53,3.7674659919
2019-10-05 10:00:00,3.67,0.5700000000000001,3.7140005385,0.0,0,0.0,3.67,0.5700000000000001,3.7140005385,3.73,0.53,3.7674659919,0.0,0,0.0,3.73,0.53,3.7674659919
2019-10-05 10:30:00,3.67,0.5700000000000001,3.7140005385,0.0,0,0.0,3.67,0.5700000000000001,3.7140005385,3.73,0.53,3.7674659919,0.0,0,0.0,3.73,0.53,3.7674659919
2019-10-05 11:00:00,3.673,0.5730000000000001,3.7174262602,0.0,0,0.0,3.673,0.5730000000000001,3.7174262602,3.733,0.533,3.7708590533,0.0,0,0.0,3.733,0.533,3.7708590533
2019-10-05 11:30:00,3.76,0.58,3.8044710539,0.0,0,0.0,3.76,0.58,3.8044710539,3.8200000000000003,0.54,3.8579787454,0.0,0,0.0,3.8200000000000003,0.54,3.8579787454
2019-10-05 12:00:00,3.76,0.58,3.8044710539,0.0,0,0.0,3.76,0.58,3.8044710539,3.8200000000000003,0.54,3.8579787454,0.0,0,0.0,3.8200000000000003,0.54,3.8579787454
2019-10-05 12:30:00,3.8200000000000003,0.61,3.8683976011,0.0,0,0.0,3.8200000000000003,0.61,3.8683976011,3.88,0.5700000000000001,3.921645063,0.0,0,0.0,3.88,0.5700000000000001,3.921645063
2019-10-05 13:00:00,3.76,0.58,3.8044710539,0.0,0,0.0,3.76,0.58,3.8044710539,3.83,0.54,3.8678805566000003,0.0,0,0.0,3.83,0.54,3.8678805566000003
2019-10-05 13:30:00,3.83,0.63,3.8814687942,0.0,0,0.0,3.83,0.63,3.8814687942,3.89,0.59,3.9344885309,0.0,0,0.0,3.89,0.59,3.9344885309
2019-10-05 14:00:00,3.77,0.29,3.781137395,0.0,0,0.0,3.77,0.29,3.781137395,3.88,0.73,3.9480754805,0.0,0,0.0,3.88,0.73,3.9480754805
2019-10-05 14:30:00,3.74,-0.14,3.7426194036,0.0,0,0.0,3.74,-0.14,3.7426194036,3.92,0.9400000000000001,4.0311288741,0.0,0,0.0,3.92,0.9400000000000001,4.0311288741
2019-10-05 15:00:00,3.74,0.14,3.7426194036,0.0,0,0.0,3.74,0.14,3.7426194036,3.88,0.77,3.9556668212,0.0,0,0.0,3.88,0.77,3.9556668212
2019-10-05 15:30:00,3.76,0.59,3.8060084078000003,0.0,0,0.0,3.76,0.59,3.8060084078000003,3.83,0.55,3.8692893404,0.0,0,0.0,3.83,0.55,3.8692893404
2019-10-05 16:00:00,3.79,0.59,3.8356485762,0.0,0,0.0,3.79,0.59,3.8356485762,3.86,0.55,3.8989870479,0.0,0,0.0,3.86,0.55,3.8989870479
2019-10-05 16:30:00,3.85,0.59,3.8949454425,0.0,0,0.0,3.85,0.59,3.8949454425,3.91,0.55,3.9484933836,0.0,0,0.0,3.91,0.55,3.9484933836
2019-10-05 17:00:00,3.79,0.52,3.8255065024,0.0,0,0.0,3.79,0.52,3.8255065024,3.86,0.55,3.8989870479,0.0,0,0.0,3.86,0.55,3.8989870479
2019-10-05 17:30:00,3.77,0.5700000000000001,3.8128467055,0.0,0,0.0,3.77,0.5700000000000001,3.8128467055,3.83,0.52,3.8651390661000002,0.0,0,0.0,3.83,0.52,3.8651390661000002
2019-10-05 18:00:00,3.7,0.55,3.7406550229,0.0,0,0.0,3.7,0.55,3.7406550229,3.76,0.52,3.7957871384,0.0,0,0.0,3.76,0.52,3.7957871384
2019-10-05 18:30:00,3.65,0.5700000000000001,3.6942387578,0.0,0,0.0,3.65,0.5700000000000001,3.6942387578,3.71,0.52,3.7462648064,0.0,0,0.0,3.71,0.52,3.7462648064
2019-10-05 19:00:00,3.63,0.54,3.6699455037,0.0,0,0.0,3.63,0.54,3.6699455037,3.68,0.5,3.7138120577000002,0.0,0,0.0,3.68,0.5,3.7138120577000002
2019-10-05 19:30:00,3.58,0.56,3.6235341864,0.0,0,0.0,3.58,0.56,3.6235341864,3.63,0.51,3.6656513746,0.0,0,0.0,3.63,0.51,3.6656513746
2019-10-05 20:00:00,3.58,0.6000000000000001,3.6299311288,0.0,0,0.0,3.58,0.6000000000000001,3.6299311288,3.63,0.49,3.6629223306,0.0,0,0.0,3.63,0.49,3.6629223306
2019-10-05 20:30:00,3.52,0.7000000000000001,3.5889274164,0.0,0,0.0,3.52,0.7000000000000001,3.5889274164,3.5300000000000002,0.17,3.5340911137,0.0,0,0.0,3.5300000000000002,0.17,3.5340911137
2019-10-05 21:00:00,3.43,0.52,3.4691929897,0.0,0,0.0,3.43,0.52,3.4691929897,3.49,0.48,3.5228539567,0.0,0,0.0,3.49,0.48,3.5228539567
2019-10-05 21:30:00,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912,3.44,0.46,3.4706195412,0.0,0,0.0,3.44,0.46,3.4706195412
2019-10-05 22:00:00,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194,3.42,0.45,3.4494782214,0.0,0,0.0,3.42,0.45,3.4494782214
2019-10-05 22:30:00,3.3,-0.04,3.3002424153,0.0,0,0.0,3.3,-0.04,3.3002424153,3.44,0.78,3.5273219303000003,0.0,0,0.0,3.44,0.78,3.5273219303000003
2019-10-05 23:00:00,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562
2019-10-05 23:30:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325
2019-10-06 00:00:00,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497
2019-10-06 00:30:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2019-10-06 01:00:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002
2019-10-06 01:30:00,3.2,0.34,3.2180118086,0.0,0,0.0,3.2,0.34,3.2180118086,3.2800000000000002,0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,0.53,3.3225442059
2019-10-06 02:00:00,3.2,0.34,3.2180118086,0.0,0,0.0,3.2,0.34,3.2180118086,3.2800000000000002,0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,0.53,3.3225442059
2019-10-06 02:30:00,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2019-10-06 03:00:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2019-10-06 03:30:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2019-10-06 04:00:00,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961
2019-10-06 04:30:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2019-10-06 05:00:00,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933,3.24,0.42,3.2671088136,0.0,0,0.0,3.24,0.42,3.2671088136
2019-10-06 05:30:00,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2019-10-06 06:00:00,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069,3.27,0.42,3.2968621445,0.0,0,0.0,3.27,0.42,3.2968621445
2019-10-06 06:30:00,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389,3.33,0.42,3.3563819806,0.0,0,0.0,3.33,0.42,3.3563819806
2019-10-06 07:00:00,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384,3.43,0.44,3.4581064183,0.0,0,0.0,3.43,0.44,3.4581064183
2019-10-06 07:30:00,3.43,0.48,3.4634231621,0.0,0,0.0,3.43,0.48,3.4634231621,3.49,0.44,3.5176270411,0.0,0,0.0,3.49,0.44,3.5176270411
2019-10-06 08:00:00,3.46,0.5,3.4959405029,0.0,0,0.0,3.46,0.5,3.4959405029,3.52,0.46,3.5499295768,0.0,0,0.0,3.52,0.46,3.5499295768
2019-10-06 08:30:00,3.5300000000000002,0.51,3.5666510903,0.0,0,0.0,3.5300000000000002,0.51,3.5666510903,3.59,0.47000000000000003,3.6206353034000003,0.0,0,0.0,3.59,0.47000000000000003,3.6206353034000003
2019-10-06 09:00:00,3.54,0.45,3.5684870744,0.0,0,0.0,3.54,0.45,3.5684870744,3.61,0.51,3.6458469524,0.0,0,0.0,3.61,0.51,3.6458469524
2019-10-06 09:30:00,3.54,0.45,3.5684870744,0.0,0,0.0,3.54,0.45,3.5684870744,3.61,0.51,3.6458469524,0.0,0,0.0,3.61,0.51,3.6458469524
2019-10-06 10:00:00,3.59,0.55,3.6318865621,0.0,0,0.0,3.59,0.55,3.6318865621,3.65,0.51,3.6854579091,0.0,0,0.0,3.65,0.51,3.6854579091
2019-10-06 10:30:00,3.5700000000000003,0.52,3.6076723798,0.0,0,0.0,3.5700000000000003,0.52,3.6076723798,3.64,0.48,3.6715119501,0.0,0,0.0,3.64,0.48,3.6715119501
2019-10-06 11:00:00,3.64,0.53,3.6783827968000002,0.0,0,0.0,3.64,0.53,3.6783827968000002,3.7,0.51,3.7349832664,0.0,0,0.0,3.7,0.51,3.7349832664
2019-10-06 11:30:00,3.63,-0.09,3.6311155311,0.0,0,0.0,3.63,-0.09,3.6311155311,3.79,0.8300000000000001,3.8798195833999998,0.0,0,0.0,3.79,0.8300000000000001,3.8798195833999998
2019-10-06 12:00:00,3.64,-0.05,3.6403433904,0.0,0,0.0,3.64,-0.05,3.6403433904,3.79,0.8200000000000001,3.8776926129,0.0,0,0.0,3.79,0.8200000000000001,3.8776926129
2019-10-06 12:30:00,3.68,0.1,3.6813584449,0.0,0,0.0,3.68,0.1,3.6813584449,3.81,0.74,3.8811982686,0.0,0,0.0,3.81,0.74,3.8811982686
2019-10-06 13:00:00,3.63,-0.16,3.6335244598000003,0.0,0,0.0,3.63,-0.16,3.6335244598000003,3.8,0.9,3.905124838,0.0,0,0.0,3.8,0.9,3.905124838
2019-10-06 13:30:00,3.63,0.11,3.6316662842,0.0,0,0.0,3.63,0.11,3.6316662842,3.77,0.76,3.8458419104,0.0,0,0.0,3.77,0.76,3.8458419104
2019-10-06 14:00:00,3.69,0.5700000000000001,3.733764856,0.0,0,0.0,3.69,0.5700000000000001,3.733764856,3.75,0.53,3.7872681447,0.0,0,0.0,3.75,0.53,3.7872681447
2019-10-06 14:30:00,3.63,0.55,3.671430239,0.0,0,0.0,3.63,0.55,3.671430239,3.69,0.51,3.7250771804,0.0,0,0.0,3.69,0.51,3.7250771804
2019-10-06 15:00:00,3.633,0.553,3.6748466635,0.0,0,0.0,3.633,0.553,3.6748466635,3.693,0.513,3.7284605402,0.0,0,0.0,3.693,0.513,3.7284605402
2019-10-06 15:30:00,3.67,0.5700000000000001,3.7140005385,0.0,0,0.0,3.67,0.5700000000000001,3.7140005385,3.74,0.53,3.7773668077,0.0,0,0.0,3.74,0.53,3.7773668077
2019-10-06 16:00:00,3.64,0.54,3.6798369529,0.0,0,0.0,3.64,0.54,3.6798369529,3.7,0.5,3.7336309405,0.0,0,0.0,3.7,0.5,3.7336309405
2019-10-06 16:30:00,3.68,0.54,3.7194085551000002,0.0,0,0.0,3.68,0.54,3.7194085551000002,3.74,0.5,3.7732744401,0.0,0,0.0,3.74,0.5,3.7732744401
2019-10-06 17:00:00,3.66,0.54,3.6996216023,0.0,0,0.0,3.66,0.54,3.6996216023,3.7199999999999998,0.5,3.7534517447,0.0,0,0.0,3.7199999999999998,0.5,3.7534517447
2019-10-06 17:30:00,3.61,0.30000000000000004,3.6224439264,0.0,0,0.0,3.61,0.30000000000000004,3.6224439264,3.7,0.58,3.7451835736,0.0,0,0.0,3.7,0.58,3.7451835736
2019-10-06 18:00:00,3.56,-0.18,3.5645476571,0.0,0,0.0,3.56,-0.18,3.5645476571,3.73,0.85,3.8256241321,0.0,0,0.0,3.73,0.85,3.8256241321
2019-10-06 18:30:00,3.51,0.21,3.5162764396,0.0,0,0.0,3.51,0.21,3.5162764396,3.61,0.6000000000000001,3.6595218267,0.0,0,0.0,3.61,0.6000000000000001,3.6595218267
2019-10-06 19:00:00,3.51,0.49,3.5440372459000002,0.0,0,0.0,3.51,0.49,3.5440372459000002,3.5700000000000003,0.45,3.5982495744,0.0,0,0.0,3.5700000000000003,0.45,3.5982495744
2019-10-06 19:30:00,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209,3.58,0.46,3.6094320883,0.0,0,0.0,3.58,0.46,3.6094320883
2019-10-06 20:00:00,3.47,0.5,3.5058379883,0.0,0,0.0,3.47,0.5,3.5058379883,3.5300000000000002,0.46,3.5598455023,0.0,0,0.0,3.5300000000000002,0.46,3.5598455023
2019-10-06 20:30:00,3.38,0.47000000000000003,3.4125210622,0.0,0,0.0,3.38,0.47000000000000003,3.4125210622,3.43,0.43,3.4568482755,0.0,0,0.0,3.43,0.43,3.4568482755
2019-10-06 21:00:00,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609,3.39,0.43,3.4171625656,0.0,0,0.0,3.39,0.43,3.4171625656
2019-10-06 21:30:00,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241,3.31,0.41000000000000003,3.3352960888,0.0,0,0.0,3.31,0.41000000000000003,3.3352960888
2019-10-06 22:00:00,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241,3.3,0.41000000000000003,3.3253721596,0.0,0,0.0,3.3,0.41000000000000003,3.3253721596
2019-10-06 22:30:00,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284,3.29,0.41000000000000003,3.3154486876,0.0,0,0.0,3.29,0.41000000000000003,3.3154486876
2019-10-06 23:00:00,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365,3.24,0.41000000000000003,3.2658383304,0.0,0,0.0,3.24,0.41000000000000003,3.2658383304
2019-10-06 23:30:00,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254
2019-10-07 00:00:00,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254
2019-10-07 00:30:00,3.14,0.38,3.1629100525,0.0,0,0.0,3.14,0.38,3.1629100525,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098
2019-10-07 01:00:00,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069,3.16,0.36,3.1804402211,0.0,0,0.0,3.16,0.36,3.1804402211
2019-10-07 01:30:00,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393,3.21,0.39,3.2336047996,0.0,0,0.0,3.21,0.39,3.2336047996
2019-10-07 02:00:00,3.09,0.18,3.0952382784,0.0,0,0.0,3.09,0.18,3.0952382784,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955
2019-10-07 02:30:00,3.05,-0.18,3.0553068586,0.0,0,0.0,3.05,-0.18,3.0553068586,3.21,0.73,3.2919599026,0.0,0,0.0,3.21,0.73,3.2919599026
2019-10-07 03:00:00,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677,3.19,0.39,3.2137517017,0.0,0,0.0,3.19,0.39,3.2137517017
2019-10-07 03:30:00,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677,3.19,0.39,3.2137517017,0.0,0,0.0,3.19,0.39,3.2137517017
2019-10-07 04:00:00,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677,3.19,0.39,3.2137517017,0.0,0,0.0,3.19,0.39,3.2137517017
2019-10-07 04:30:00,3.07,0.03,3.0701465763,0.0,0,0.0,3.07,0.03,3.0701465763,3.19,0.61,3.2477992549,0.0,0,0.0,3.19,0.61,3.2477992549
2019-10-07 05:00:00,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368
2019-10-07 05:30:00,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254
2019-10-07 06:00:00,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724,3.26,0.39,3.2832453457,0.0,0,0.0,3.26,0.39,3.2832453457
2019-10-07 06:30:00,3.38,0.48,3.4139127112,0.0,0,0.0,3.38,0.48,3.4139127112,3.44,0.45,3.4693082884,0.0,0,0.0,3.44,0.45,3.4693082884
2019-10-07 07:00:00,3.59,0.5,3.6246517074,0.0,0,0.0,3.59,0.5,3.6246517074,3.65,0.46,3.6788721098,0.0,0,0.0,3.65,0.46,3.6788721098
2019-10-07 07:30:00,3.92,0.32,3.9330395371,0.0,0,0.0,3.92,0.32,3.9330395371,4.03,0.67,4.0853151653,0.0,0,0.0,4.03,0.67,4.0853151653
2019-10-07 08:00:00,4.14,0.08,4.1407728747,0.0,0,0.0,4.14,0.08,4.1407728747,4.34,1.03,4.4605492935,0.0,0,0.0,4.34,1.03,4.4605492935
2019-10-07 08:30:00,4.4,0.34,4.4131168124,0.0,0,0.0,4.4,0.34,4.4131168124,4.54,0.84,4.6170553386,0.0,0,0.0,4.54,0.84,4.6170553386
2019-10-07 09:00:00,4.72,0.68,4.7687314875,0.0,0,0.0,4.72,0.68,4.7687314875,4.79,0.63,4.8312524256,0.0,0,0.0,4.79,0.63,4.8312524256
2019-10-07 09:30:00,4.85,0.68,4.8974381058,0.0,0,0.0,4.85,0.68,4.8974381058,4.92,0.63,4.960171368,0.0,0,0.0,4.92,0.63,4.960171368
2019-10-07 10:00:00,5.02,0.68,5.0658464248,0.0,0,0.0,5.02,0.68,5.0658464248,5.09,0.64,5.1300779721,0.0,0,0.0,5.09,0.64,5.1300779721
2019-10-07 10:30:00,5.15,0.68,5.1946992213,0.0,0,0.0,5.15,0.68,5.1946992213,5.22,0.64,5.2590873733,0.0,0,0.0,5.22,0.64,5.2590873733
2019-10-07 11:00:00,5.2,0.6900000000000001,5.245579091,0.0,0,0.0,5.2,0.6900000000000001,5.245579091,5.27,0.64,5.3087192429,0.0,0,0.0,5.27,0.64,5.3087192429
2019-10-07 11:30:00,5.25,0.6900000000000001,5.2951487231,0.0,0,0.0,5.25,0.6900000000000001,5.2951487231,5.32,0.65,5.3595615492,0.0,0,0.0,5.32,0.65,5.3595615492
2019-10-07 12:00:00,5.25,0.7000000000000001,5.2964610826000005,0.0,0,0.0,5.25,0.7000000000000001,5.2964610826000005,5.32,0.65,5.3595615492,0.0,0,0.0,5.32,0.65,5.3595615492
2019-10-07 12:30:00,5.3,0.7000000000000001,5.3460265618000005,0.0,0,0.0,5.3,0.7000000000000001,5.3460265618000005,5.38,0.66,5.4203320931,0.0,0,0.0,5.38,0.66,5.4203320931
2019-10-07 13:00:00,5.29,0.7000000000000001,5.3361128174,0.0,0,0.0,5.29,0.7000000000000001,5.3361128174,5.36,0.66,5.40048146,0.0,0,0.0,5.36,0.66,5.40048146
2019-10-07 13:30:00,5.29,0.75,5.3429018333,0.0,0,0.0,5.29,0.75,5.3429018333,5.36,0.71,5.4068197677,0.0,0,0.0,5.36,0.71,5.4068197677
2019-10-07 14:00:00,5.26,0.75,5.313200542,0.0,0,0.0,5.26,0.75,5.313200542,5.33,0.71,5.3770809925,0.0,0,0.0,5.33,0.71,5.3770809925
2019-10-07 14:30:00,5.28,0.75,5.3330010313,0.0,0,0.0,5.28,0.75,5.3330010313,5.35,0.71,5.3969065213,0.0,0,0.0,5.35,0.71,5.3969065213
2019-10-07 15:00:00,5.31,0.75,5.3627045416,0.0,0,0.0,5.31,0.75,5.3627045416,5.38,0.71,5.4266472154,0.0,0,0.0,5.38,0.71,5.4266472154
2019-10-07 15:30:00,5.31,0.75,5.3627045416,0.0,0,0.0,5.31,0.75,5.3627045416,5.37,0.71,5.4167333329,0.0,0,0.0,5.37,0.71,5.4167333329
2019-10-07 16:00:00,5.26,0.74,5.3117981889,0.0,0,0.0,5.26,0.74,5.3117981889,5.33,0.71,5.3770809925,0.0,0,0.0,5.33,0.71,5.3770809925
2019-10-07 16:30:00,5.24,0.77,5.296272274,0.0,0,0.0,5.24,0.77,5.296272274,5.31,0.73,5.3599440296,0.0,0,0.0,5.31,0.73,5.3599440296
2019-10-07 17:00:00,5.07,0.74,5.1237193522,0.0,0,0.0,5.07,0.74,5.1237193522,5.14,0.7000000000000001,5.1874463853,0.0,0,0.0,5.14,0.7000000000000001,5.1874463853
2019-10-07 17:30:00,4.8100000000000005,0.72,4.8635892096,0.0,0,0.0,4.8100000000000005,0.72,4.8635892096,4.88,0.68,4.9271492772,0.0,0,0.0,4.88,0.68,4.9271492772
2019-10-07 18:00:00,4.55,0.68,4.6005325779,0.0,0,0.0,4.55,0.68,4.6005325779,4.62,0.63,4.6627566953,0.0,0,0.0,4.62,0.63,4.6627566953
2019-10-07 18:30:00,4.34,0.65,4.3884051773,0.0,0,0.0,4.34,0.65,4.3884051773,4.4,0.61,4.4420828448,0.0,0,0.0,4.4,0.61,4.4420828448
2019-10-07 19:00:00,4.2,0.63,4.2469871674,0.0,0,0.0,4.2,0.63,4.2469871674,4.26,0.59,4.3006627396,0.0,0,0.0,4.26,0.59,4.3006627396
2019-10-07 19:30:00,4.06,0.6000000000000001,4.1040955155,0.0,0,0.0,4.06,0.6000000000000001,4.1040955155,4.12,0.56,4.1578840773,0.0,0,0.0,4.12,0.56,4.1578840773
2019-10-07 20:00:00,3.93,0.59,3.9740407648,0.0,0,0.0,3.93,0.59,3.9740407648,3.98,0.55,4.0178227935,0.0,0,0.0,3.98,0.55,4.0178227935
2019-10-07 20:30:00,3.79,0.56,3.8311486528,0.0,0,0.0,3.79,0.56,3.8311486528,3.85,0.52,3.8849581722,0.0,0,0.0,3.85,0.52,3.8849581722
2019-10-07 21:00:00,3.7,0.56,3.7421384261,0.0,0,0.0,3.7,0.56,3.7421384261,3.76,0.51,3.7944301285,0.0,0,0.0,3.76,0.51,3.7944301285
2019-10-07 21:30:00,3.6,0.53,3.6388047488,0.0,0,0.0,3.6,0.53,3.6388047488,3.66,0.48,3.6913412197,0.0,0,0.0,3.66,0.48,3.6913412197
2019-10-07 22:00:00,3.49,0.52,3.5285266047,0.0,0,0.0,3.49,0.52,3.5285266047,3.55,0.48,3.5823037280000003,0.0,0,0.0,3.55,0.48,3.5823037280000003
2019-10-07 22:30:00,3.45,0.54,3.4920051546,0.0,0,0.0,3.45,0.54,3.4920051546,3.51,0.5,3.5454336829,0.0,0,0.0,3.51,0.5,3.5454336829
2019-10-07 23:00:00,3.4,0.52,3.4395348523,0.0,0,0.0,3.4,0.52,3.4395348523,3.46,0.48,3.4931361267,0.0,0,0.0,3.46,0.48,3.4931361267
2019-10-07 23:30:00,3.32,0.25,3.3293993452,0.0,0,0.0,3.32,0.25,3.3293993452,3.42,0.58,3.4688326567,0.0,0,0.0,3.42,0.58,3.4688326567
2019-10-08 00:00:00,3.26,-0.19,3.2655321159,0.0,0,0.0,3.26,-0.19,3.2655321159,3.43,0.84,3.5313595116,0.0,0,0.0,3.43,0.84,3.5313595116
2019-10-08 00:30:00,3.26,-0.03,3.2601380339,0.0,0,0.0,3.26,-0.03,3.2601380339,3.4,0.73,3.4774847232,0.0,0,0.0,3.4,0.73,3.4774847232
2019-10-08 01:00:00,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323,3.34,0.42,3.3663036108,0.0,0,0.0,3.34,0.42,3.3663036108
2019-10-08 01:30:00,3.23,-0.03,3.2301393159,0.0,0,0.0,3.23,-0.03,3.2301393159,3.37,0.72,3.4460557163,0.0,0,0.0,3.37,0.72,3.4460557163
2019-10-08 02:00:00,3.18,-0.21,3.186926419,0.0,0,0.0,3.18,-0.21,3.186926419,3.34,0.78,3.4298688022,0.0,0,0.0,3.34,0.78,3.4298688022
2019-10-08 02:30:00,3.18,-0.21,3.186926419,0.0,0,0.0,3.18,-0.21,3.186926419,3.34,0.78,3.4298688022,0.0,0,0.0,3.34,0.78,3.4298688022
2019-10-08 03:00:00,3.22,-0.07,3.2207607797,0.0,0,0.0,3.22,-0.07,3.2207607797,3.36,0.74,3.440523216,0.0,0,0.0,3.36,0.74,3.440523216
2019-10-08 03:30:00,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497
2019-10-08 04:00:00,3.2800000000000002,0.5,3.3178908963,0.0,0,0.0,3.2800000000000002,0.5,3.3178908963,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436
2019-10-08 04:30:00,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967
2019-10-08 05:00:00,3.24,0.48,3.2753625753,0.0,0,0.0,3.24,0.48,3.2753625753,3.3,0.44,3.3292041091,0.0,0,0.0,3.3,0.44,3.3292041091
2019-10-08 05:30:00,3.33,0.5,3.3673283178,0.0,0,0.0,3.33,0.5,3.3673283178,3.39,0.46,3.421067085,0.0,0,0.0,3.39,0.46,3.421067085
2019-10-08 06:00:00,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583,3.4,0.43,3.4270833080000003,0.0,0,0.0,3.4,0.43,3.4270833080000003
2019-10-08 06:30:00,3.49,0.53,3.5300141643,0.0,0,0.0,3.49,0.53,3.5300141643,3.55,0.48,3.5823037280000003,0.0,0,0.0,3.55,0.48,3.5823037280000003
2019-10-08 07:00:00,3.69,0.31,3.7029987848,0.0,0,0.0,3.69,0.31,3.7029987848,3.7800000000000002,0.61,3.8289032372,0.0,0,0.0,3.7800000000000002,0.61,3.8289032372
2019-10-08 07:30:00,4.07,0.56,4.1083451656,0.0,0,0.0,4.07,0.56,4.1083451656,4.14,0.61,4.1846983165000005,0.0,0,0.0,4.14,0.61,4.1846983165000005
2019-10-08 08:00:00,2.46,0.31,2.4794555854,0.0,0,0.0,2.46,0.31,2.4794555854,2.51,0.27,2.5244801445,0.0,0,0.0,2.51,0.27,2.5244801445
2019-10-08 08:30:00,2.48,0.31,2.499299902,0.0,0,0.0,2.48,0.31,2.499299902,2.5300000000000002,0.27,2.5443663258,0.0,0,0.0,2.5300000000000002,0.27,2.5443663258
2019-10-08 09:00:00,4.67,0.72,4.7251772454,0.0,0,0.0,4.67,0.72,4.7251772454,4.74,0.67,4.787118131,0.0,0,0.0,4.74,0.67,4.787118131
2019-10-08 09:30:00,4.92,0.7000000000000001,4.9695472631,0.0,0,0.0,4.92,0.7000000000000001,4.9695472631,5.02,0.79,5.0817811838,0.0,0,0.0,5.02,0.79,5.0817811838
2019-10-08 10:00:00,5.05,0.52,5.0767016851,0.0,0,0.0,5.05,0.52,5.0767016851,5.24,1.07,5.3481305145,0.0,0,0.0,5.24,1.07,5.3481305145
2019-10-08 10:30:00,5.21,0.72,5.2595151868,0.0,0,0.0,5.21,0.72,5.2595151868,5.32,0.84,5.3859075373,0.0,0,0.0,5.32,0.84,5.3859075373
2019-10-08 11:00:00,5.25,0.63,5.287664891,0.0,0,0.0,5.25,0.63,5.287664891,5.4,0.96,5.4846695434,0.0,0,0.0,5.4,0.96,5.4846695434
2019-10-08 11:30:00,5.31,0.78,5.3669823924,0.0,0,0.0,5.31,0.78,5.3669823924,5.39,0.74,5.4405606329000005,0.0,0,0.0,5.39,0.74,5.4405606329000005
2019-10-08 12:00:00,5.33,0.81,5.3911965277,0.0,0,0.0,5.33,0.81,5.3911965277,5.4,0.76,5.4532192327,0.0,0,0.0,5.4,0.76,5.4532192327
2019-10-08 12:30:00,5.36,0.81,5.4208578657,0.0,0,0.0,5.36,0.81,5.4208578657,5.43,0.76,5.4829280499,0.0,0,0.0,5.43,0.76,5.4829280499
2019-10-08 13:00:00,5.31,0.81,5.3714243921,0.0,0,0.0,5.31,0.81,5.3714243921,5.38,0.76,5.4334151323,0.0,0,0.0,5.38,0.76,5.4334151323
2019-10-08 13:30:00,5.26,0.76,5.3146213412,0.0,0,0.0,5.26,0.76,5.3146213412,5.33,0.72,5.3784105459,0.0,0,0.0,5.33,0.72,5.3784105459
2019-10-08 14:00:00,5.22,0.8,5.2809468848,0.0,0,0.0,5.22,0.8,5.2809468848,5.29,0.76,5.3443147362,0.0,0,0.0,5.29,0.76,5.3443147362
2019-10-08 14:30:00,5.23,0.8,5.2908316927,0.0,0,0.0,5.23,0.8,5.2908316927,5.31,0.76,5.3641122285,0.0,0,0.0,5.31,0.76,5.3641122285
2019-10-08 15:00:00,5.26,0.8,5.3204886994,0.0,0,0.0,5.26,0.8,5.3204886994,5.34,0.76,5.3938112685,0.0,0,0.0,5.34,0.76,5.3938112685
2019-10-08 15:30:00,5.25,0.8,5.3106026023,0.0,0,0.0,5.25,0.8,5.3106026023,5.32,0.76,5.374011537,0.0,0,0.0,5.32,0.76,5.374011537
2019-10-08 16:00:00,5.15,0.79,5.2102399177,0.0,0,0.0,5.15,0.79,5.2102399177,5.23,0.74,5.2820923884,0.0,0,0.0,5.23,0.74,5.2820923884
2019-10-08 16:30:00,5.07,0.61,5.1065644028,0.0,0,0.0,5.07,0.61,5.1065644028,5.21,0.92,5.2906048804,0.0,0,0.0,5.21,0.92,5.2906048804
2019-10-08 17:00:00,4.98,0.58,5.0136613368,0.0,0,0.0,4.98,0.58,5.0136613368,5.13,0.9500000000000001,5.2172214827,0.0,0,0.0,5.13,0.9500000000000001,5.2172214827
2019-10-08 17:30:00,4.69,0.68,4.7390399872,0.0,0,0.0,4.69,0.68,4.7390399872,4.75,0.64,4.7929218646,0.0,0,0.0,4.75,0.64,4.7929218646
2019-10-08 18:00:00,4.46,0.61,4.5015219648,0.0,0,0.0,4.46,0.61,4.5015219648,4.52,0.5700000000000001,4.555798503,0.0,0,0.0,4.52,0.5700000000000001,4.555798503
2019-10-08 18:30:00,4.24,0.48,4.267083313,0.0,0,0.0,4.24,0.48,4.267083313,4.32,0.6000000000000001,4.3614676429,0.0,0,0.0,4.32,0.6000000000000001,4.3614676429
2019-10-08 19:00:00,4.08,0.46,4.1058494858,0.0,0,0.0,4.08,0.46,4.1058494858,4.16,0.6000000000000001,4.2030465141,0.0,0,0.0,4.16,0.6000000000000001,4.2030465141
2019-10-08 19:30:00,3.98,0.56,4.0192039013,0.0,0,0.0,3.98,0.56,4.0192039013,4.03,0.52,4.0634098981,0.0,0,0.0,4.03,0.52,4.0634098981
2019-10-08 20:00:00,3.83,0.53,3.8664971227000002,0.0,0,0.0,3.83,0.53,3.8664971227000002,3.88,0.48,3.9095779823,0.0,0,0.0,3.88,0.48,3.9095779823
2019-10-08 20:30:00,3.71,0.53,3.7476659403,0.0,0,0.0,3.71,0.53,3.7476659403,3.77,0.48,3.8004341857,0.0,0,0.0,3.77,0.48,3.8004341857
2019-10-08 21:00:00,3.63,0.51,3.6656513746,0.0,0,0.0,3.63,0.51,3.6656513746,3.68,0.47000000000000003,3.7098921817,0.0,0,0.0,3.68,0.47000000000000003,3.7098921817
2019-10-08 21:30:00,3.5,0.48,3.5327609599,0.0,0,0.0,3.5,0.48,3.5327609599,3.55,0.44,3.5771636809,0.0,0,0.0,3.55,0.44,3.5771636809
2019-10-08 22:00:00,3.44,0.47000000000000003,3.4719591011,0.0,0,0.0,3.44,0.47000000000000003,3.4719591011,3.49,0.43,3.5163901945,0.0,0,0.0,3.49,0.43,3.5163901945
2019-10-08 22:30:00,3.37,0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,0.47000000000000003,3.4026166402,3.42,0.43,3.4469261669,0.0,0,0.0,3.42,0.43,3.4469261669
2019-10-08 23:00:00,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583,3.39,0.43,3.4171625656,0.0,0,0.0,3.39,0.43,3.4171625656
2019-10-08 23:30:00,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544,3.32,0.4,3.3440095694,0.0,0,0.0,3.32,0.4,3.3440095694
2019-10-09 00:00:00,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508,3.3,0.4,3.3241540277,0.0,0,0.0,3.3,0.4,3.3241540277
2019-10-09 00:30:00,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433,3.31,0.41000000000000003,3.3352960888,0.0,0,0.0,3.31,0.41000000000000003,3.3352960888
2019-10-09 01:00:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.27,0.39,3.29317476,0.0,0,0.0,3.27,0.39,3.29317476
2019-10-09 01:30:00,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002,3.2800000000000002,0.41000000000000003,3.3055256768,0.0,0,0.0,3.2800000000000002,0.41000000000000003,3.3055256768
2019-10-09 02:00:00,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266,3.25,0.39,3.2733163611,0.0,0,0.0,3.25,0.39,3.2733163611
2019-10-09 02:30:00,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076,3.2800000000000002,0.41000000000000003,3.3055256768,0.0,0,0.0,3.2800000000000002,0.41000000000000003,3.3055256768
2019-10-09 03:00:00,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076,3.2800000000000002,0.41000000000000003,3.3055256768,0.0,0,0.0,3.2800000000000002,0.41000000000000003,3.3055256768
2019-10-09 03:30:00,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098,3.25,0.39,3.2733163611,0.0,0,0.0,3.25,0.39,3.2733163611
2019-10-09 04:00:00,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321,3.27,0.4,3.2943739921,0.0,0,0.0,3.27,0.4,3.2943739921
2019-10-09 04:30:00,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724,3.26,0.39,3.2832453457,0.0,0,0.0,3.26,0.39,3.2832453457
2019-10-09 05:00:00,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307,3.2800000000000002,0.39,3.3031046002,0.0,0,0.0,3.2800000000000002,0.39,3.3031046002
2019-10-09 05:30:00,3.26,0.15,3.2634490957,0.0,0,0.0,3.26,0.15,3.2634490957,3.37,0.59,3.4212570789,0.0,0,0.0,3.37,0.59,3.4212570789
2019-10-09 06:00:00,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898,3.38,0.41000000000000003,3.4047760572,0.0,0,0.0,3.38,0.41000000000000003,3.4047760572
2019-10-09 06:30:00,3.41,0.07,3.4107183994,0.0,0,0.0,3.41,0.07,3.4107183994,3.54,0.66,3.6009998611,0.0,0,0.0,3.54,0.66,3.6009998611
2019-10-09 07:00:00,3.65,0.34,3.6658014131,0.0,0,0.0,3.65,0.34,3.6658014131,3.74,0.56,3.7816927426999998,0.0,0,0.0,3.74,0.56,3.7816927426999998
2019-10-09 07:30:00,4.01,0.59,4.0531715977,0.0,0,0.0,4.01,0.59,4.0531715977,4.08,0.55,4.1169041767,0.0,0,0.0,4.08,0.55,4.1169041767
2019-10-09 08:00:00,4.1,0.59,4.1422336969,0.0,0,0.0,4.1,0.59,4.1422336969,4.16,0.55,4.1962006625,0.0,0,0.0,4.16,0.55,4.1962006625
2019-10-09 08:30:00,4.24,0.36,4.255255574,0.0,0,0.0,4.24,0.36,4.255255574,4.34,0.67,4.3914120736,0.0,0,0.0,4.34,0.67,4.3914120736
2019-10-09 09:00:00,4.28,0.59,4.3204745110000005,0.0,0,0.0,4.28,0.59,4.3204745110000005,4.34,0.55,4.3747114191,0.0,0,0.0,4.34,0.55,4.3747114191
2019-10-09 09:30:00,4.42,0.34,4.4330576355,0.0,0,0.0,4.42,0.34,4.4330576355,4.53,0.68,4.5807532132,0.0,0,0.0,4.53,0.68,4.5807532132
2019-10-09 10:00:00,4.67,0.68,4.7192478214,0.0,0,0.0,4.67,0.68,4.7192478214,4.73,0.64,4.7731017169,0.0,0,0.0,4.73,0.64,4.7731017169
2019-10-09 10:30:00,4.83,0.73,4.8848541432,0.0,0,0.0,4.83,0.73,4.8848541432,4.9,0.68,4.9469586616,0.0,0,0.0,4.9,0.68,4.9469586616
2019-10-09 11:00:00,4.83,0.7000000000000001,4.8804610438000005,0.0,0,0.0,4.83,0.7000000000000001,4.8804610438000005,4.9,0.66,4.9442491847,0.0,0,0.0,4.9,0.66,4.9442491847
2019-10-09 11:30:00,4.88,0.72,4.932828803,0.0,0,0.0,4.88,0.72,4.932828803,4.95,0.68,4.9964887671,0.0,0,0.0,4.95,0.68,4.9964887671
2019-10-09 12:00:00,4.72,0.71,4.7731017169,0.0,0,0.0,4.72,0.71,4.7731017169,4.79,0.67,4.8366310589,0.0,0,0.0,4.79,0.67,4.8366310589
2019-10-09 12:30:00,4.44,0.67,4.4902672526,0.0,0,0.0,4.44,0.67,4.4902672526,4.5,0.63,4.5438860021,0.0,0,0.0,4.5,0.63,4.5438860021
2019-10-09 13:00:00,4.42,0.67,4.4704921429,0.0,0,0.0,4.42,0.67,4.4704921429,4.49,0.63,4.5339827966,0.0,0,0.0,4.49,0.63,4.5339827966
2019-10-09 13:30:00,4.42,0.7000000000000001,4.4750865913,0.0,0,0.0,4.42,0.7000000000000001,4.4750865913,4.49,0.66,4.5382485608,0.0,0,0.0,4.49,0.66,4.5382485608
2019-10-09 14:00:00,4.35,0.7000000000000001,4.40596187,0.0,0,0.0,4.35,0.7000000000000001,4.40596187,4.41,0.66,4.4591142618,0.0,0,0.0,4.41,0.66,4.4591142618
2019-10-09 14:30:00,4.33,0.63,4.3755913886,0.0,0,0.0,4.33,0.63,4.3755913886,4.39,0.59,4.4294694942,0.0,0,0.0,4.39,0.59,4.4294694942
2019-10-09 15:00:00,4.36,0.63,4.4052809218,0.0,0,0.0,4.36,0.63,4.4052809218,4.43,0.59,4.4691162437,0.0,0,0.0,4.43,0.59,4.4691162437
2019-10-09 15:30:00,4.26,0.59,4.3006627396,0.0,0,0.0,4.26,0.59,4.3006627396,4.32,0.55,4.3548708362,0.0,0,0.0,4.32,0.55,4.3548708362
2019-10-09 16:00:00,4.2,0.59,4.2412380268,0.0,0,0.0,4.2,0.59,4.2412380268,4.27,0.55,4.3052758332,0.0,0,0.0,4.27,0.55,4.3052758332
2019-10-09 16:30:00,4.13,0.56,4.167793181,0.0,0,0.0,4.13,0.56,4.167793181,4.19,0.52,4.2221440051,0.0,0,0.0,4.19,0.52,4.2221440051
2019-10-09 17:00:00,4.02,0.56,4.0588175618,0.0,0,0.0,4.02,0.56,4.0588175618,4.08,0.52,4.1130037685,0.0,0,0.0,4.08,0.52,4.1130037685
2019-10-09 17:30:00,3.8,0.5,3.8327535793000003,0.0,0,0.0,3.8,0.5,3.8327535793000003,3.86,0.46,3.8873126965,0.0,0,0.0,3.86,0.46,3.8873126965
2019-10-09 18:00:00,3.61,0.5,3.6444615515,0.0,0,0.0,3.61,0.5,3.6444615515,3.66,0.46,3.6887938408,0.0,0,0.0,3.66,0.46,3.6887938408
2019-10-09 18:30:00,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562,3.4,0.41000000000000003,3.424631367,0.0,0,0.0,3.4,0.41000000000000003,3.424631367
2019-10-09 19:00:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.2800000000000002,0.42,3.306780912,0.0,0,0.0,3.2800000000000002,0.42,3.306780912
2019-10-09 19:30:00,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254
2019-10-09 20:00:00,3.25,0.44,3.2796493715,0.0,0,0.0,3.25,0.44,3.2796493715,3.3,0.41000000000000003,3.3253721596,0.0,0,0.0,3.3,0.41000000000000003,3.3253721596
2019-10-09 20:30:00,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307,3.27,0.39,3.29317476,0.0,0,0.0,3.27,0.39,3.29317476
2019-10-09 21:00:00,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363,3.21,0.39,3.2336047996,0.0,0,0.0,3.21,0.39,3.2336047996
2019-10-09 21:30:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2019-10-09 22:00:00,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734
2019-10-09 22:30:00,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814
2019-10-09 23:00:00,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877
2019-10-09 23:30:00,2.8200000000000003,0.30000000000000004,2.8359125515,0.0,0,0.0,2.8200000000000003,0.30000000000000004,2.8359125515,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2019-10-10 00:00:00,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2019-10-10 00:30:00,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521,2.86,0.33,2.8789755122000003,0.0,0,0.0,2.86,0.33,2.8789755122000003
2019-10-10 01:00:00,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631,2.85,0.33,2.8690416518,0.0,0,0.0,2.85,0.33,2.8690416518
2019-10-10 01:30:00,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386,2.8,0.32,2.8182263926,0.0,0,0.0,2.8,0.32,2.8182263926
2019-10-10 02:00:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.33,2.8392428568,0.0,0,0.0,2.8200000000000003,0.33,2.8392428568
2019-10-10 02:30:00,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334,2.77,0.31,2.7872925932,0.0,0,0.0,2.77,0.31,2.7872925932
2019-10-10 03:00:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-10-10 03:30:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643
2019-10-10 04:00:00,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643
2019-10-10 04:30:00,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626,2.79,0.33,2.8094483444,0.0,0,0.0,2.79,0.33,2.8094483444
2019-10-10 05:00:00,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626,2.79,0.33,2.8094483444,0.0,0,0.0,2.79,0.33,2.8094483444
2019-10-10 05:30:00,2.79,-0.11,2.7921676167,0.0,0,0.0,2.79,-0.11,2.7921676167,2.92,0.59,2.9790099026,0.0,0,0.0,2.92,0.59,2.9790099026
2019-10-10 06:00:00,2.86,0.19,2.8663042407,0.0,0,0.0,2.86,0.19,2.8663042407,2.94,0.45,2.9742393986,0.0,0,0.0,2.94,0.45,2.9742393986
2019-10-10 06:30:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2019-10-10 07:00:00,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573,3.26,0.4,3.2844482033,0.0,0,0.0,3.26,0.4,3.2844482033
2019-10-10 07:30:00,3.61,0.53,3.6486983981,0.0,0,0.0,3.61,0.53,3.6486983981,3.67,0.49,3.7025666773,0.0,0,0.0,3.67,0.49,3.7025666773
2019-10-10 08:00:00,3.81,0.51,3.8439823101,0.0,0,0.0,3.81,0.51,3.8439823101,3.86,0.47000000000000003,3.8885087116,0.0,0,0.0,3.86,0.47000000000000003,3.8885087116
2019-10-10 08:30:00,4.05,0.55,4.0871750635,0.0,0,0.0,4.05,0.55,4.0871750635,4.11,0.51,4.1415214596,0.0,0,0.0,4.11,0.51,4.1415214596
2019-10-10 09:00:00,4.25,0.5700000000000001,4.2880531713,0.0,0,0.0,4.25,0.5700000000000001,4.2880531713,4.31,0.53,4.3424647379,0.0,0,0.0,4.31,0.53,4.3424647379
2019-10-10 09:30:00,4.51,0.6000000000000001,4.5497362561,0.0,0,0.0,4.51,0.6000000000000001,4.5497362561,4.57,0.56,4.6041828808,0.0,0,0.0,4.57,0.56,4.6041828808
2019-10-10 10:00:00,4.42,0.6000000000000001,4.4605380841,0.0,0,0.0,4.42,0.6000000000000001,4.4605380841,4.49,0.56,4.5247872878,0.0,0,0.0,4.49,0.56,4.5247872878
2019-10-10 10:30:00,4.37,0.59,4.4096485121,0.0,0,0.0,4.37,0.59,4.4096485121,4.43,0.54,4.4627906068,0.0,0,0.0,4.43,0.54,4.4627906068
2019-10-10 11:00:00,4.38,0.66,4.4294469181,0.0,0,0.0,4.38,0.66,4.4294469181,4.45,0.62,4.4929834186,0.0,0,0.0,4.45,0.62,4.4929834186
2019-10-10 11:30:00,4.41,0.66,4.4591142618,0.0,0,0.0,4.41,0.66,4.4591142618,4.48,0.62,4.5226983096,0.0,0,0.0,4.48,0.62,4.5226983096
2019-10-10 12:00:00,4.47,0.66,4.5184621278,0.0,0,0.0,4.47,0.66,4.5184621278,4.54,0.63,4.5835030272,0.0,0,0.0,4.54,0.63,4.5835030272
2019-10-10 12:30:00,4.47,0.6900000000000001,4.5229415207,0.0,0,0.0,4.47,0.6900000000000001,4.5229415207,4.54,0.64,4.5848882211,0.0,0,0.0,4.54,0.64,4.5848882211
2019-10-10 13:00:00,4.46,0.6900000000000001,4.5130588297,0.0,0,0.0,4.46,0.6900000000000001,4.5130588297,4.52,0.64,4.5650848842,0.0,0,0.0,4.52,0.64,4.5650848842
2019-10-10 13:30:00,4.48,0.72,4.537488292,0.0,0,0.0,4.48,0.72,4.537488292,4.54,0.68,4.5906426565,0.0,0,0.0,4.54,0.68,4.5906426565
2019-10-10 14:00:00,4.39,0.63,4.4349746335,0.0,0,0.0,4.39,0.63,4.4349746335,4.46,0.59,4.49885541,0.0,0,0.0,4.46,0.59,4.49885541
2019-10-10 14:30:00,4.49,0.66,4.5382485608,0.0,0,0.0,4.49,0.66,4.5382485608,4.55,0.62,4.5920474736,0.0,0,0.0,4.55,0.62,4.5920474736
2019-10-10 15:00:00,4.45,0.64,4.4957869167,0.0,0,0.0,4.45,0.64,4.4957869167,4.51,0.6000000000000001,4.5497362561,0.0,0,0.0,4.51,0.6000000000000001,4.5497362561
2019-10-10 15:30:00,4.45,0.66,4.4986775835,0.0,0,0.0,4.45,0.66,4.4986775835,4.51,0.62,4.5524169405,0.0,0,0.0,4.51,0.62,4.5524169405
2019-10-10 16:00:00,4.39,0.66,4.4393355359,0.0,0,0.0,4.39,0.66,4.4393355359,4.46,0.62,4.5028879622,0.0,0,0.0,4.46,0.62,4.5028879622
