Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-10 16:30:00,4.37,0.65,4.4180765045,0.0,0,0.0,4.37,0.65,4.4180765045,4.43,0.61,4.4718005322,0.0,0,0.0,4.43,0.61,4.4718005322
2019-10-10 17:00:00,4.23,0.62,4.2751959019,0.0,0,0.0,4.23,0.62,4.2751959019,4.29,0.58,4.3290299144,0.0,0,0.0,4.29,0.58,4.3290299144
2019-10-10 17:30:00,3.99,0.58,4.0319350193,0.0,0,0.0,3.99,0.58,4.0319350193,4.05,0.54,4.0858414066,0.0,0,0.0,4.05,0.54,4.0858414066
2019-10-10 18:00:00,3.7199999999999998,0.54,3.7589892258,0.0,0,0.0,3.7199999999999998,0.54,3.7589892258,3.77,0.5,3.8030119642,0.0,0,0.0,3.77,0.5,3.8030119642
2019-10-10 18:30:00,3.5300000000000002,0.54,3.5710642671,0.0,0,0.0,3.5300000000000002,0.54,3.5710642671,3.58,0.5,3.6147475707,0.0,0,0.0,3.58,0.5,3.6147475707
2019-10-10 19:00:00,3.38,0.5,3.4167821119,0.0,0,0.0,3.38,0.5,3.4167821119,3.43,0.46,3.46070802,0.0,0,0.0,3.43,0.46,3.46070802
2019-10-10 19:30:00,3.2800000000000002,0.51,3.3194125986,0.0,0,0.0,3.2800000000000002,0.51,3.3194125986,3.33,0.48,3.3644167399000002,0.0,0,0.0,3.33,0.48,3.3644167399000002
2019-10-10 20:00:00,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409
2019-10-10 20:30:00,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526
2019-10-10 21:00:00,3.0,0.49,3.0397532795,0.0,0,0.0,3.0,0.49,3.0397532795,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499
2019-10-10 21:30:00,2.89,0.47000000000000003,2.9279685791,0.0,0,0.0,2.89,0.47000000000000003,2.9279685791,2.94,0.43,2.9712791858000003,0.0,0,0.0,2.94,0.43,2.9712791858000003
2019-10-10 22:00:00,2.85,0.48,2.890138405,0.0,0,0.0,2.85,0.48,2.890138405,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904
2019-10-10 22:30:00,2.76,0.46,2.7980707639,0.0,0,0.0,2.76,0.46,2.7980707639,2.8200000000000003,0.42,2.8511050489,0.0,0,0.0,2.8200000000000003,0.42,2.8511050489
2019-10-10 23:00:00,2.71,0.45,2.7471075698,0.0,0,0.0,2.71,0.45,2.7471075698,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998
2019-10-10 23:30:00,2.68,0.43,2.7142770677,0.0,0,0.0,2.68,0.43,2.7142770677,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466
2019-10-11 00:00:00,2.68,0.45,2.7175172493,0.0,0,0.0,2.68,0.45,2.7175172493,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733
2019-10-11 00:30:00,2.68,0.45,2.7175172493,0.0,0,0.0,2.68,0.45,2.7175172493,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733
2019-10-11 01:00:00,2.65,0.46,2.6896282271,0.0,0,0.0,2.65,0.46,2.6896282271,2.7,0.41000000000000003,2.7309522149000003,0.0,0,0.0,2.7,0.41000000000000003,2.7309522149000003
2019-10-11 01:30:00,2.63,0.46,2.6699250925999998,0.0,0,0.0,2.63,0.46,2.6699250925999998,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003
2019-10-11 02:00:00,2.63,0.44,2.6665520809,0.0,0,0.0,2.63,0.44,2.6665520809,2.68,0.4,2.7096863287,0.0,0,0.0,2.68,0.4,2.7096863287
2019-10-11 02:30:00,2.62,0.44,2.6566896695,0.0,0,0.0,2.62,0.44,2.6566896695,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886
2019-10-11 03:00:00,2.61,0.42,2.643577122,0.0,0,0.0,2.61,0.42,2.643577122,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685
2019-10-11 03:30:00,2.59,0.42,2.623833074,0.0,0,0.0,2.59,0.42,2.623833074,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783
2019-10-11 04:00:00,2.59,0.42,2.623833074,0.0,0,0.0,2.59,0.42,2.623833074,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783
2019-10-11 04:30:00,2.59,0.42,2.623833074,0.0,0,0.0,2.59,0.42,2.623833074,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783
2019-10-11 05:00:00,2.61,0.43,2.6451843036,0.0,0,0.0,2.61,0.43,2.6451843036,2.66,0.39,2.6884382083,0.0,0,0.0,2.66,0.39,2.6884382083
2019-10-11 05:30:00,2.64,0.21,2.6483391022,0.0,0,0.0,2.64,0.21,2.6483391022,2.7199999999999998,0.5,2.7655740815,0.0,0,0.0,2.7199999999999998,0.5,2.7655740815
2019-10-11 06:00:00,2.64,-0.19,2.6468282906000002,0.0,0,0.0,2.64,-0.19,2.6468282906000002,2.79,0.71,2.8789234099,0.0,0,0.0,2.79,0.71,2.8789234099
2019-10-11 06:30:00,2.79,0.07,2.7908779981,0.0,0,0.0,2.79,0.07,2.7908779981,2.9,0.63,2.9676421617,0.0,0,0.0,2.9,0.63,2.9676421617
2019-10-11 07:00:00,3.02,0.33,3.0379763001,0.0,0,0.0,3.02,0.33,3.0379763001,3.1,0.53,3.1449801271,0.0,0,0.0,3.1,0.53,3.1449801271
2019-10-11 07:30:00,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085,3.37,0.5,3.4068900775,0.0,0,0.0,3.37,0.5,3.4068900775
2019-10-11 08:00:00,3.54,0.56,3.5840200892,0.0,0,0.0,3.54,0.56,3.5840200892,3.6,0.52,3.6373616812,0.0,0,0.0,3.6,0.52,3.6373616812
2019-10-11 08:30:00,3.8,0.58,3.8440083247,0.0,0,0.0,3.8,0.58,3.8440083247,3.86,0.54,3.8975889983,0.0,0,0.0,3.86,0.54,3.8975889983
2019-10-11 09:00:00,4.03,0.6000000000000001,4.0744202042,0.0,0,0.0,4.03,0.6000000000000001,4.0744202042,4.09,0.55,4.1268147523,0.0,0,0.0,4.09,0.55,4.1268147523
2019-10-11 09:30:00,4.22,0.49,4.2483526219,0.0,0,0.0,4.22,0.49,4.2483526219,4.35,0.81,4.4247711805,0.0,0,0.0,4.35,0.81,4.4247711805
2019-10-11 10:00:00,4.3,0.62,4.3444677465,0.0,0,0.0,4.3,0.62,4.3444677465,4.36,0.58,4.3984088032,0.0,0,0.0,4.36,0.58,4.3984088032
2019-10-11 10:30:00,4.42,0.66,4.4690043634,0.0,0,0.0,4.42,0.66,4.4690043634,4.49,0.61,4.531247069,0.0,0,0.0,4.49,0.61,4.531247069
2019-10-11 11:00:00,4.51,0.68,4.5609757728,0.0,0,0.0,4.51,0.68,4.5609757728,4.58,0.63,4.6231266476,0.0,0,0.0,4.58,0.63,4.6231266476
2019-10-11 11:30:00,4.58,0.6900000000000001,4.6316843588,0.0,0,0.0,4.58,0.6900000000000001,4.6316843588,4.65,0.65,4.6952103254,0.0,0,0.0,4.65,0.65,4.6952103254
2019-10-11 12:00:00,4.54,0.59,4.5781764929,0.0,0,0.0,4.54,0.59,4.5781764929,4.65,0.77,4.7133215464,0.0,0,0.0,4.65,0.77,4.7133215464
2019-10-11 12:30:00,4.54,0.62,4.5821392384,0.0,0,0.0,4.54,0.62,4.5821392384,4.63,0.6900000000000001,4.6811323416,0.0,0,0.0,4.63,0.6900000000000001,4.6811323416
2019-10-11 13:00:00,4.49,0.6000000000000001,4.5299116989,0.0,0,0.0,4.49,0.6000000000000001,4.5299116989,4.59,0.74,4.6492687597,0.0,0,0.0,4.59,0.74,4.6492687597
2019-10-11 13:30:00,4.54,0.7000000000000001,4.593647788,0.0,0,0.0,4.54,0.7000000000000001,4.593647788,4.61,0.66,4.6570054756,0.0,0,0.0,4.61,0.66,4.6570054756
2019-10-11 14:00:00,4.49,0.7000000000000001,4.54423811,0.0,0,0.0,4.49,0.7000000000000001,4.54423811,4.55,0.66,4.597618949,0.0,0,0.0,4.55,0.66,4.597618949
2019-10-11 14:30:00,4.5,0.7000000000000001,4.5541190147,0.0,0,0.0,4.5,0.7000000000000001,4.5541190147,4.57,0.66,4.6174126954,0.0,0,0.0,4.57,0.66,4.6174126954
2019-10-11 15:00:00,4.5,0.7000000000000001,4.5541190147,0.0,0,0.0,4.5,0.7000000000000001,4.5541190147,4.57,0.67,4.6188526714,0.0,0,0.0,4.57,0.67,4.6188526714
2019-10-11 15:30:00,4.52,0.73,4.5785696456,0.0,0,0.0,4.52,0.73,4.5785696456,4.59,0.6900000000000001,4.6415730092,0.0,0,0.0,4.59,0.6900000000000001,4.6415730092
2019-10-11 16:00:00,4.42,0.71,4.4766617027,0.0,0,0.0,4.42,0.71,4.4766617027,4.49,0.66,4.5382485608,0.0,0,0.0,4.49,0.66,4.5382485608
2019-10-11 16:30:00,4.3,0.67,4.3518846492,0.0,0,0.0,4.3,0.67,4.3518846492,4.36,0.63,4.4052809218,0.0,0,0.0,4.36,0.63,4.4052809218
2019-10-11 17:00:00,4.18,0.66,4.2317844936,0.0,0,0.0,4.18,0.66,4.2317844936,4.24,0.62,4.2850904308,0.0,0,0.0,4.24,0.62,4.2850904308
2019-10-11 17:30:00,3.94,0.6000000000000001,3.9854234405,0.0,0,0.0,3.94,0.6000000000000001,3.9854234405,4.0,0.56,4.0390097796,0.0,0,0.0,4.0,0.56,4.0390097796
2019-10-11 18:00:00,3.66,0.56,3.7025936855,0.0,0,0.0,3.66,0.56,3.7025936855,3.71,0.52,3.7462648064,0.0,0,0.0,3.71,0.52,3.7462648064
2019-10-11 18:30:00,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356
2019-10-11 19:00:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967
2019-10-11 19:30:00,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2019-10-11 20:00:00,2.98,0.45,3.0137849956,0.0,0,0.0,2.98,0.45,3.0137849956,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484
2019-10-11 20:30:00,2.91,0.45,2.9445882564,0.0,0,0.0,2.91,0.45,2.9445882564,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002
2019-10-11 21:00:00,2.81,0.45,2.8458039286,0.0,0,0.0,2.81,0.45,2.8458039286,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654
2019-10-11 21:30:00,2.69,0.42,2.722590678,0.0,0,0.0,2.69,0.42,2.722590678,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643
2019-10-11 22:00:00,2.66,0.42,2.6929537686,0.0,0,0.0,2.66,0.42,2.6929537686,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789
2019-10-11 22:30:00,2.6,0.41000000000000003,2.6321284163,0.0,0,0.0,2.6,0.41000000000000003,2.6321284163,2.65,0.38,2.6771066471,0.0,0,0.0,2.65,0.38,2.6771066471
2019-10-11 23:00:00,2.5700000000000003,0.41000000000000003,2.6024987992,0.0,0,0.0,2.5700000000000003,0.41000000000000003,2.6024987992,2.62,0.38,2.6474138324,0.0,0,0.0,2.62,0.38,2.6474138324
2019-10-11 23:30:00,2.51,0.39,2.5401181075,0.0,0,0.0,2.51,0.39,2.5401181075,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003
2019-10-12 00:00:00,2.46,0.39,2.4907227867,0.0,0,0.0,2.46,0.39,2.4907227867,2.51,0.35000000000000003,2.534284909,0.0,0,0.0,2.51,0.35000000000000003,2.534284909
2019-10-12 00:30:00,2.49,0.39,2.5203571176,0.0,0,0.0,2.49,0.39,2.5203571176,2.54,0.35000000000000003,2.5640007799999998,0.0,0,0.0,2.54,0.35000000000000003,2.5640007799999998
2019-10-12 01:00:00,2.49,0.39,2.5203571176,0.0,0,0.0,2.49,0.39,2.5203571176,2.54,0.35000000000000003,2.5640007799999998,0.0,0,0.0,2.54,0.35000000000000003,2.5640007799999998
2019-10-12 01:30:00,2.46,0.36,2.4862019226,0.0,0,0.0,2.46,0.36,2.4862019226,2.51,0.33,2.5316002844,0.0,0,0.0,2.51,0.33,2.5316002844
2019-10-12 02:00:00,2.46,0.36,2.4862019226,0.0,0,0.0,2.46,0.36,2.4862019226,2.51,0.33,2.5316002844,0.0,0,0.0,2.51,0.33,2.5316002844
2019-10-12 02:30:00,2.41,0.35000000000000003,2.4352823245,0.0,0,0.0,2.41,0.35000000000000003,2.4352823245,2.46,0.31,2.4794555854,0.0,0,0.0,2.46,0.31,2.4794555854
2019-10-12 03:00:00,2.43,0.36,2.4565219315,0.0,0,0.0,2.43,0.36,2.4565219315,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003
2019-10-12 03:30:00,2.43,0.36,2.4565219315,0.0,0,0.0,2.43,0.36,2.4565219315,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003
2019-10-12 04:00:00,2.43,0.36,2.4565219315,0.0,0,0.0,2.43,0.36,2.4565219315,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003
2019-10-12 04:30:00,2.4,0.38,2.4298971172,0.0,0,0.0,2.4,0.38,2.4298971172,2.45,0.34,2.4734793308,0.0,0,0.0,2.45,0.34,2.4734793308
2019-10-12 05:00:00,2.43,0.38,2.4595324759,0.0,0,0.0,2.43,0.38,2.4595324759,2.48,0.34,2.5031979546,0.0,0,0.0,2.48,0.34,2.5031979546
2019-10-12 05:30:00,2.43,0.37,2.458007323,0.0,0,0.0,2.43,0.37,2.458007323,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003
2019-10-12 06:00:00,2.41,0.37,2.438237068,0.0,0,0.0,2.41,0.37,2.438237068,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455
2019-10-12 06:30:00,2.47,0.37,2.4975588081,0.0,0,0.0,2.47,0.37,2.4975588081,2.52,0.33,2.541515296,0.0,0,0.0,2.52,0.33,2.541515296
2019-10-12 07:00:00,2.54,0.37,2.5668073555,0.0,0,0.0,2.54,0.37,2.5668073555,2.59,0.33,2.6109385286,0.0,0,0.0,2.59,0.33,2.6109385286
2019-10-12 07:30:00,2.63,0.19,2.6368541863,0.0,0,0.0,2.63,0.19,2.6368541863,2.71,0.44,2.7454872063,0.0,0,0.0,2.71,0.44,2.7454872063
2019-10-12 08:00:00,2.69,0.2,2.6974246977,0.0,0,0.0,2.69,0.2,2.6974246977,2.77,0.49,2.8130055101,0.0,0,0.0,2.77,0.49,2.8130055101
2019-10-12 08:30:00,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2019-10-12 09:00:00,2.7800000000000002,0.45,2.8161853632,0.0,0,0.0,2.7800000000000002,0.45,2.8161853632,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585
2019-10-12 09:30:00,2.83,0.46,2.8671414336,0.0,0,0.0,2.83,0.46,2.8671414336,2.88,0.42,2.9104638806,0.0,0,0.0,2.88,0.42,2.9104638806
2019-10-12 10:00:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847
2019-10-12 10:30:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847
2019-10-12 11:00:00,2.92,0.49,2.960827587,0.0,0,0.0,2.92,0.49,2.960827587,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683
2019-10-12 11:30:00,2.93,0.49,2.9706901555,0.0,0,0.0,2.93,0.49,2.9706901555,2.98,0.45,3.0137849956,0.0,0,0.0,2.98,0.45,3.0137849956
2019-10-12 12:00:00,2.96,0.49,3.00028332,0.0,0,0.0,2.96,0.49,3.00028332,3.01,0.45,3.0434519875,0.0,0,0.0,3.01,0.45,3.0434519875
2019-10-12 12:30:00,2.98,0.49,3.0200165562,0.0,0,0.0,2.98,0.49,3.0200165562,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449
2019-10-12 13:00:00,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658
2019-10-12 13:30:00,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658
2019-10-12 14:00:00,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658
2019-10-12 14:30:00,2.96,0.48,2.9986663702,0.0,0,0.0,2.96,0.48,2.9986663702,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591
2019-10-12 15:00:00,2.92,0.46,2.9560108254,0.0,0,0.0,2.92,0.46,2.9560108254,2.9699999999999998,0.43,3.000966511,0.0,0,0.0,2.9699999999999998,0.43,3.000966511
2019-10-12 15:30:00,2.9699999999999998,0.49,3.0101494979,0.0,0,0.0,2.9699999999999998,0.49,3.0101494979,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308
2019-10-12 16:00:00,2.94,0.47000000000000003,2.9773310196000002,0.0,0,0.0,2.94,0.47000000000000003,2.9773310196000002,2.99,0.43,3.0207614934,0.0,0,0.0,2.99,0.43,3.0207614934
2019-10-12 16:30:00,2.99,0.47000000000000003,3.0267143902,0.0,0,0.0,2.99,0.47000000000000003,3.0267143902,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753
2019-10-12 17:00:00,2.9699999999999998,0.47000000000000003,3.0069585963,0.0,0,0.0,2.9699999999999998,0.47000000000000003,3.0069585963,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819
2019-10-12 17:30:00,2.91,0.14,2.9133657512,0.0,0,0.0,2.91,0.14,2.9133657512,3.01,0.58,3.0653711031,0.0,0,0.0,3.01,0.58,3.0653711031
2019-10-12 18:00:00,2.88,0.35000000000000003,2.9011894113,0.0,0,0.0,2.88,0.35000000000000003,2.9011894113,2.95,0.48,2.9887957441,0.0,0,0.0,2.95,0.48,2.9887957441
2019-10-12 18:30:00,2.81,0.45,2.8458039286,0.0,0,0.0,2.81,0.45,2.8458039286,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654
2019-10-12 19:00:00,2.81,0.46,2.8474023249,0.0,0,0.0,2.81,0.46,2.8474023249,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617
2019-10-12 19:30:00,2.74,0.45,2.7767066824,0.0,0,0.0,2.74,0.45,2.7767066824,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388
2019-10-12 20:00:00,2.69,0.43,2.724151244,0.0,0,0.0,2.69,0.43,2.724151244,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643
2019-10-12 20:30:00,2.62,0.41000000000000003,2.6518861212,0.0,0,0.0,2.62,0.41000000000000003,2.6518861212,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931
2019-10-12 21:00:00,2.6,0.41000000000000003,2.6321284163,0.0,0,0.0,2.6,0.41000000000000003,2.6321284163,2.65,0.37,2.6757055144,0.0,0,0.0,2.65,0.37,2.6757055144
2019-10-12 21:30:00,2.5300000000000002,0.41000000000000003,2.5630060476,0.0,0,0.0,2.5300000000000002,0.41000000000000003,2.5630060476,2.58,0.37,2.6063959791,0.0,0,0.0,2.58,0.37,2.6063959791
2019-10-12 22:00:00,2.51,0.37,2.5371243564,0.0,0,0.0,2.51,0.37,2.5371243564,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003
2019-10-12 22:30:00,2.47,-0.25,2.4826195842,0.0,0,0.0,2.47,-0.25,2.4826195842,2.61,0.71,2.7048475003,0.0,0,0.0,2.61,0.71,2.7048475003
2019-10-12 23:00:00,2.45,-0.04,2.4503265089,0.0,0,0.0,2.45,-0.04,2.4503265089,2.56,0.54,2.6163333121,0.0,0,0.0,2.56,0.54,2.6163333121
2019-10-12 23:30:00,2.42,0.37,2.448121729,0.0,0,0.0,2.42,0.37,2.448121729,2.47,0.34,2.4932909979,0.0,0,0.0,2.47,0.34,2.4932909979
2019-10-13 00:00:00,2.45,0.37,2.4777812656,0.0,0,0.0,2.45,0.37,2.4777812656,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705
2019-10-13 00:30:00,2.43,0.37,2.458007323,0.0,0,0.0,2.43,0.37,2.458007323,2.48,0.34,2.5031979546,0.0,0,0.0,2.48,0.34,2.5031979546
2019-10-13 01:00:00,2.41,0.37,2.438237068,0.0,0,0.0,2.41,0.37,2.438237068,2.46,0.34,2.4833847869,0.0,0,0.0,2.46,0.34,2.4833847869
2019-10-13 01:30:00,2.39,0.06,2.3907530194,0.0,0,0.0,2.39,0.06,2.3907530194,2.48,0.47000000000000003,2.5241434191,0.0,0,0.0,2.48,0.47000000000000003,2.5241434191
2019-10-13 02:00:00,2.39,0.35000000000000003,2.4154916684,0.0,0,0.0,2.39,0.35000000000000003,2.4154916684,2.44,0.31,2.4596137908,0.0,0,0.0,2.44,0.31,2.4596137908
2019-10-13 02:30:00,2.42,0.36,2.4466303358,0.0,0,0.0,2.42,0.36,2.4466303358,2.47,0.33,2.4919470299,0.0,0,0.0,2.47,0.33,2.4919470299
2019-10-13 03:00:00,2.38,0.35000000000000003,2.4055976387999998,0.0,0,0.0,2.38,0.35000000000000003,2.4055976387999998,2.43,0.31,2.4496938584,0.0,0,0.0,2.43,0.31,2.4496938584
2019-10-13 03:30:00,2.38,0.36,2.4070729112,0.0,0,0.0,2.38,0.36,2.4070729112,2.43,0.31,2.4496938584,0.0,0,0.0,2.43,0.31,2.4496938584
2019-10-13 04:00:00,2.35,0.34,2.3744683615,0.0,0,0.0,2.35,0.34,2.3744683615,2.4,0.30000000000000004,2.4186773245,0.0,0,0.0,2.4,0.30000000000000004,2.4186773245
2019-10-13 04:30:00,2.37,0.35000000000000003,2.3957044893,0.0,0,0.0,2.37,0.35000000000000003,2.3957044893,2.42,0.32,2.4410653412,0.0,0,0.0,2.42,0.32,2.4410653412
2019-10-13 05:00:00,2.37,0.35000000000000003,2.3957044893,0.0,0,0.0,2.37,0.35000000000000003,2.3957044893,2.42,0.32,2.4410653412,0.0,0,0.0,2.42,0.32,2.4410653412
2019-10-13 05:30:00,2.36,0.34,2.3843657438,0.0,0,0.0,2.36,0.34,2.3843657438,2.41,0.30000000000000004,2.42860042,0.0,0,0.0,2.41,0.30000000000000004,2.42860042
2019-10-13 06:00:00,2.38,0.35000000000000003,2.4055976387999998,0.0,0,0.0,2.38,0.35000000000000003,2.4055976387999998,2.43,0.32,2.4509793961,0.0,0,0.0,2.43,0.32,2.4509793961
2019-10-13 06:30:00,2.41,0.35000000000000003,2.4352823245,0.0,0,0.0,2.41,0.35000000000000003,2.4352823245,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003
2019-10-13 07:00:00,2.48,-0.05,2.480503981,0.0,0,0.0,2.48,-0.05,2.480503981,2.59,0.54,2.6456946158,0.0,0,0.0,2.59,0.54,2.6456946158
2019-10-13 07:30:00,2.54,0.02,2.5400787389,0.0,0,0.0,2.54,0.02,2.5400787389,2.64,0.52,2.6907248094,0.0,0,0.0,2.64,0.52,2.6907248094
2019-10-13 08:00:00,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156
2019-10-13 08:30:00,2.62,-0.28,2.6349193536,0.0,0,0.0,2.62,-0.28,2.6349193536,2.77,0.7000000000000001,2.8570789279,0.0,0,0.0,2.77,0.7000000000000001,2.8570789279
2019-10-13 09:00:00,2.69,-0.1,2.6918580943,0.0,0,0.0,2.69,-0.1,2.6918580943,2.8200000000000003,0.66,2.8962044127,0.0,0,0.0,2.8200000000000003,0.66,2.8962044127
2019-10-13 09:30:00,2.75,0.24,2.7604528614,0.0,0,0.0,2.75,0.24,2.7604528614,2.8200000000000003,0.47000000000000003,2.8588983892,0.0,0,0.0,2.8200000000000003,0.47000000000000003,2.8588983892
2019-10-13 10:00:00,2.75,0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,0.41000000000000003,2.7803956553,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631
2019-10-13 10:30:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953
2019-10-13 11:00:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953
2019-10-13 11:30:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2019-10-13 12:00:00,2.89,0.44,2.9233029265,0.0,0,0.0,2.89,0.44,2.9233029265,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127
2019-10-13 12:30:00,2.89,0.47000000000000003,2.9279685791,0.0,0,0.0,2.89,0.47000000000000003,2.9279685791,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481
2019-10-13 13:00:00,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414
2019-10-13 13:30:00,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199
2019-10-13 14:00:00,2.91,0.43,2.9415982051,0.0,0,0.0,2.91,0.43,2.9415982051,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203
2019-10-13 14:30:00,2.88,0.43,2.9119237627,0.0,0,0.0,2.88,0.43,2.9119237627,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737
2019-10-13 15:00:00,2.88,0.42,2.9104638806,0.0,0,0.0,2.88,0.42,2.9104638806,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003
2019-10-13 15:30:00,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169
2019-10-13 16:00:00,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293
2019-10-13 16:30:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837
2019-10-13 17:00:00,2.9,0.43,2.931705988,0.0,0,0.0,2.9,0.43,2.931705988,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922
2019-10-13 17:30:00,2.83,-0.22,2.8385383563,0.0,0,0.0,2.83,-0.22,2.8385383563,2.9699999999999998,0.75,3.0632335856,0.0,0,0.0,2.9699999999999998,0.75,3.0632335856
2019-10-13 18:00:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862
2019-10-13 18:30:00,2.71,0.17,2.715326868,0.0,0,0.0,2.71,0.17,2.715326868,2.79,0.49,2.8327018904,0.0,0,0.0,2.79,0.49,2.8327018904
2019-10-13 19:00:00,2.73,0.33,2.7498727243000003,0.0,0,0.0,2.73,0.33,2.7498727243000003,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281
2019-10-13 19:30:00,2.7,0.41000000000000003,2.7309522149000003,0.0,0,0.0,2.7,0.41000000000000003,2.7309522149000003,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705
2019-10-13 20:00:00,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687,2.71,0.37,2.7351416781999998,0.0,0,0.0,2.71,0.37,2.7351416781999998
2019-10-13 20:30:00,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885
2019-10-13 21:00:00,2.56,0.37,2.5866000851,0.0,0,0.0,2.56,0.37,2.5866000851,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334
2019-10-13 21:30:00,2.5300000000000002,0.37,2.5569122003,0.0,0,0.0,2.5300000000000002,0.37,2.5569122003,2.58,0.33,2.6010190311,0.0,0,0.0,2.58,0.33,2.6010190311
2019-10-13 22:00:00,2.5,0.37,2.527231687,0.0,0,0.0,2.5,0.37,2.527231687,2.55,0.33,2.5712642805,0.0,0,0.0,2.55,0.33,2.5712642805
2019-10-13 22:30:00,2.5,0.39,2.530237143,0.0,0,0.0,2.5,0.39,2.530237143,2.55,0.35000000000000003,2.5739075352,0.0,0,0.0,2.55,0.35000000000000003,2.5739075352
2019-10-13 23:00:00,2.46,0.38,2.4891765707,0.0,0,0.0,2.46,0.38,2.4891765707,2.51,0.34,2.5329232124,0.0,0,0.0,2.51,0.34,2.5329232124
2019-10-13 23:30:00,2.42,0.35000000000000003,2.4451789301,0.0,0,0.0,2.42,0.35000000000000003,2.4451789301,2.47,0.32,2.4906424874,0.0,0,0.0,2.47,0.32,2.4906424874
2019-10-14 00:00:00,2.39,0.35000000000000003,2.4154916684,0.0,0,0.0,2.39,0.35000000000000003,2.4154916684,2.44,0.32,2.4608941464000003,0.0,0,0.0,2.44,0.32,2.4608941464000003
2019-10-14 00:30:00,2.41,0.35000000000000003,2.4352823245,0.0,0,0.0,2.41,0.35000000000000003,2.4352823245,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003
2019-10-14 01:00:00,2.43,0.35000000000000003,2.4550763736,0.0,0,0.0,2.43,0.35000000000000003,2.4550763736,2.48,0.32,2.5005599373000003,0.0,0,0.0,2.48,0.32,2.5005599373000003
2019-10-14 01:30:00,2.42,0.35000000000000003,2.4451789301,0.0,0,0.0,2.42,0.35000000000000003,2.4451789301,2.47,0.32,2.4906424874,0.0,0,0.0,2.47,0.32,2.4906424874
2019-10-14 02:00:00,2.38,0.34,2.404163056,0.0,0,0.0,2.38,0.34,2.404163056,2.43,0.30000000000000004,2.4484484883,0.0,0,0.0,2.43,0.30000000000000004,2.4484484883
2019-10-14 02:30:00,2.38,0.34,2.404163056,0.0,0,0.0,2.38,0.34,2.404163056,2.43,0.30000000000000004,2.4484484883,0.0,0,0.0,2.43,0.30000000000000004,2.4484484883
2019-10-14 03:00:00,2.41,0.34,2.4338652387,0.0,0,0.0,2.41,0.34,2.4338652387,2.46,0.30000000000000004,2.4782251714,0.0,0,0.0,2.46,0.30000000000000004,2.4782251714
2019-10-14 03:30:00,2.38,0.34,2.404163056,0.0,0,0.0,2.38,0.34,2.404163056,2.43,0.30000000000000004,2.4484484883,0.0,0,0.0,2.43,0.30000000000000004,2.4484484883
2019-10-14 04:00:00,2.34,0.34,2.3645718429,0.0,0,0.0,2.34,0.34,2.3645718429,2.39,0.30000000000000004,2.4087548651,0.0,0,0.0,2.39,0.30000000000000004,2.4087548651
2019-10-14 04:30:00,2.41,0.34,2.4338652387,0.0,0,0.0,2.41,0.34,2.4338652387,2.46,0.30000000000000004,2.4782251714,0.0,0,0.0,2.46,0.30000000000000004,2.4782251714
2019-10-14 05:00:00,2.41,0.35000000000000003,2.4352823245,0.0,0,0.0,2.41,0.35000000000000003,2.4352823245,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003
2019-10-14 05:30:00,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342,2.5,0.32,2.5203967942,0.0,0,0.0,2.5,0.32,2.5203967942
2019-10-14 06:00:00,2.44,0.35000000000000003,2.4649746449,0.0,0,0.0,2.44,0.35000000000000003,2.4649746449,2.49,0.32,2.5104780421,0.0,0,0.0,2.49,0.32,2.5104780421
2019-10-14 06:30:00,2.51,-0.03,2.5101792765,0.0,0,0.0,2.51,-0.03,2.5101792765,2.62,0.52,2.6711046404000003,0.0,0,0.0,2.62,0.52,2.6711046404000003
2019-10-14 07:00:00,2.81,0.24,2.820230487,0.0,0,0.0,2.81,0.24,2.820230487,2.89,0.47000000000000003,2.9279685791,0.0,0,0.0,2.89,0.47000000000000003,2.9279685791
2019-10-14 07:30:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2019-10-14 08:00:00,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912,3.44,0.46,3.4706195412,0.0,0,0.0,3.44,0.46,3.4706195412
2019-10-14 08:30:00,3.58,0.26,3.5894289239,0.0,0,0.0,3.58,0.26,3.5894289239,3.68,0.59,3.7269961095,0.0,0,0.0,3.68,0.59,3.7269961095
2019-10-14 09:00:00,3.91,0.4,3.9304071036,0.0,0,0.0,3.91,0.4,3.9304071036,3.99,0.5700000000000001,4.0305086528,0.0,0,0.0,3.99,0.5700000000000001,4.0305086528
2019-10-14 09:30:00,4.07,0.56,4.1083451656,0.0,0,0.0,4.07,0.56,4.1083451656,4.12,0.52,4.1526858778,0.0,0,0.0,4.12,0.52,4.1526858778
2019-10-14 10:00:00,4.24,0.61,4.2836549814,0.0,0,0.0,4.24,0.61,4.2836549814,4.31,0.5700000000000001,4.3475280333,0.0,0,0.0,4.31,0.5700000000000001,4.3475280333
2019-10-14 10:30:00,4.3,0.59,4.3402880089,0.0,0,0.0,4.3,0.59,4.3402880089,4.36,0.55,4.3945534472,0.0,0,0.0,4.36,0.55,4.3945534472
2019-10-14 11:00:00,4.44,0.62,4.4830792989,0.0,0,0.0,4.44,0.62,4.4830792989,4.5,0.58,4.5372238207999995,0.0,0,0.0,4.5,0.58,4.5372238207999995
2019-10-14 11:30:00,4.44,0.59,4.4790289126000005,0.0,0,0.0,4.44,0.59,4.4790289126000005,4.5,0.55,4.533486517,0.0,0,0.0,4.5,0.55,4.533486517
2019-10-14 12:00:00,4.42,0.56,4.455333882,0.0,0,0.0,4.42,0.56,4.455333882,4.48,0.52,4.5100776047,0.0,0,0.0,4.48,0.52,4.5100776047
2019-10-14 12:30:00,4.4,0.58,4.4380626404,0.0,0,0.0,4.4,0.58,4.4380626404,4.46,0.54,4.4925716466,0.0,0,0.0,4.46,0.54,4.4925716466
2019-10-14 13:00:00,4.4,0.58,4.4380626404,0.0,0,0.0,4.4,0.58,4.4380626404,4.46,0.54,4.4925716466,0.0,0,0.0,4.46,0.54,4.4925716466
2019-10-14 13:30:00,4.44,0.6000000000000001,4.4803571286,0.0,0,0.0,4.44,0.6000000000000001,4.4803571286,4.51,0.5700000000000001,4.5458772531000005,0.0,0,0.0,4.51,0.5700000000000001,4.5458772531000005
2019-10-14 14:00:00,4.39,0.59,4.4294694942,0.0,0,0.0,4.39,0.59,4.4294694942,4.46,0.55,4.4937845965,0.0,0,0.0,4.46,0.55,4.4937845965
2019-10-14 14:30:00,4.39,0.6000000000000001,4.4308125666,0.0,0,0.0,4.39,0.6000000000000001,4.4308125666,4.46,0.56,4.4950194660000005,0.0,0,0.0,4.46,0.56,4.4950194660000005
2019-10-14 15:00:00,4.44,0.6000000000000001,4.4803571286,0.0,0,0.0,4.44,0.6000000000000001,4.4803571286,4.51,0.56,4.5446341987,0.0,0,0.0,4.51,0.56,4.5446341987
2019-10-14 15:30:00,4.44,0.6000000000000001,4.4803571286,0.0,0,0.0,4.44,0.6000000000000001,4.4803571286,4.51,0.56,4.5446341987,0.0,0,0.0,4.51,0.56,4.5446341987
2019-10-14 16:00:00,4.35,0.58,4.3884963256,0.0,0,0.0,4.35,0.58,4.3884963256,4.42,0.54,4.4528642468,0.0,0,0.0,4.42,0.54,4.4528642468
2019-10-14 16:30:00,4.25,0.56,4.2867353546,0.0,0,0.0,4.25,0.56,4.2867353546,4.32,0.52,4.351183747,0.0,0,0.0,4.32,0.52,4.351183747
2019-10-14 17:00:00,4.14,0.54,4.1750688617,0.0,0,0.0,4.14,0.54,4.1750688617,4.2,0.5,4.2296571965,0.0,0,0.0,4.2,0.5,4.2296571965
2019-10-14 17:30:00,3.87,0.5,3.9021660651000003,0.0,0,0.0,3.87,0.5,3.9021660651000003,3.93,0.47000000000000003,3.9580045477,0.0,0,0.0,3.93,0.47000000000000003,3.9580045477
2019-10-14 18:00:00,3.68,0.52,3.716557547,0.0,0,0.0,3.68,0.52,3.716557547,3.75,0.48,3.7805951911999998,0.0,0,0.0,3.75,0.48,3.7805951911999998
2019-10-14 18:30:00,3.44,0.49,3.4747230105,0.0,0,0.0,3.44,0.49,3.4747230105,3.5,0.45,3.5288099977,0.0,0,0.0,3.5,0.45,3.5288099977
2019-10-14 19:00:00,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804,3.32,0.41000000000000003,3.3452204711,0.0,0,0.0,3.32,0.41000000000000003,3.3452204711
2019-10-14 19:30:00,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354
2019-10-14 20:00:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.07,0.39,3.0946728422,0.0,0,0.0,3.07,0.39,3.0946728422
2019-10-14 20:30:00,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525,2.94,0.36,2.9619588113,0.0,0,0.0,2.94,0.36,2.9619588113
2019-10-14 21:00:00,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2019-10-14 21:30:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2019-10-14 22:00:00,2.65,0.37,2.6757055144,0.0,0,0.0,2.65,0.37,2.6757055144,2.7,0.33,2.7200919102,0.0,0,0.0,2.7,0.33,2.7200919102
2019-10-14 22:30:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711
2019-10-14 23:00:00,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291
2019-10-14 23:30:00,2.54,0.36,2.5653849614,0.0,0,0.0,2.54,0.36,2.5653849614,2.59,0.32,2.6096934686,0.0,0,0.0,2.59,0.32,2.6096934686
2019-10-15 00:00:00,2.55,0.36,2.5752863918,0.0,0,0.0,2.55,0.36,2.5752863918,2.6,0.32,2.6196182928000002,0.0,0,0.0,2.6,0.32,2.6196182928000002
2019-10-15 00:30:00,2.46,0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,0.35000000000000003,2.4847736315,2.51,0.31,2.5290709757,0.0,0,0.0,2.51,0.31,2.5290709757
2019-10-15 01:00:00,2.51,0.35000000000000003,2.534284909,0.0,0,0.0,2.51,0.35000000000000003,2.534284909,2.56,0.31,2.5787012235,0.0,0,0.0,2.56,0.31,2.5787012235
2019-10-15 01:30:00,2.46,0.23,2.4707286375,0.0,0,0.0,2.46,0.23,2.4707286375,2.52,0.36,2.5455844123,0.0,0,0.0,2.52,0.36,2.5455844123
2019-10-15 02:00:00,2.46,-0.31,2.4794555854,0.0,0,0.0,2.46,-0.31,2.4794555854,2.61,0.65,2.6897211751,0.0,0,0.0,2.61,0.65,2.6897211751
2019-10-15 02:30:00,2.4,-0.01,2.4000208332,0.0,0,0.0,2.4,-0.01,2.4000208332,2.51,0.5,2.5593163150000002,0.0,0,0.0,2.51,0.5,2.5593163150000002
2019-10-15 03:00:00,2.45,0.33,2.4721245923,0.0,0,0.0,2.45,0.33,2.4721245923,2.51,0.30000000000000004,2.5278647116,0.0,0,0.0,2.51,0.30000000000000004,2.5278647116
2019-10-15 03:30:00,2.5,0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,0.35000000000000003,2.5243811123,2.55,0.31,2.5687740267,0.0,0,0.0,2.55,0.31,2.5687740267
2019-10-15 04:00:00,2.48,0.35000000000000003,2.5045758124,0.0,0,0.0,2.48,0.35000000000000003,2.5045758124,2.54,0.31,2.5588473968,0.0,0,0.0,2.54,0.31,2.5588473968
2019-10-15 04:30:00,2.41,0.32,2.4311519903,0.0,0,0.0,2.41,0.32,2.4311519903,2.47,0.29,2.4869660231,0.0,0,0.0,2.47,0.29,2.4869660231
2019-10-15 05:00:00,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003,2.52,0.29,2.5366316248,0.0,0,0.0,2.52,0.29,2.5366316248
2019-10-15 05:30:00,2.47,0.34,2.4932909979,0.0,0,0.0,2.47,0.34,2.4932909979,2.5300000000000002,0.31,2.5489213404999997,0.0,0,0.0,2.5300000000000002,0.31,2.5489213404999997
2019-10-15 06:00:00,2.51,0.34,2.5329232124,0.0,0,0.0,2.51,0.34,2.5329232124,2.5700000000000003,0.31,2.5886289808000003,0.0,0,0.0,2.5700000000000003,0.31,2.5886289808000003
2019-10-15 06:30:00,2.62,-0.07,2.6209349477,0.0,0,0.0,2.62,-0.07,2.6209349477,2.74,0.59,2.8028021693,0.0,0,0.0,2.74,0.59,2.8028021693
2019-10-15 07:00:00,2.83,0.09,2.8314307337,0.0,0,0.0,2.83,0.09,2.8314307337,2.93,0.52,2.9757856106,0.0,0,0.0,2.93,0.52,2.9757856106
2019-10-15 07:30:00,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2019-10-15 08:00:00,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289,3.5,0.48,3.5327609599,0.0,0,0.0,3.5,0.48,3.5327609599
2019-10-15 08:30:00,3.66,0.52,3.6967553341,0.0,0,0.0,3.66,0.52,3.6967553341,3.7199999999999998,0.48,3.7508399059,0.0,0,0.0,3.7199999999999998,0.48,3.7508399059
2019-10-15 09:00:00,3.89,0.54,3.9273018728,0.0,0,0.0,3.89,0.54,3.9273018728,3.95,0.5,3.9815198103,0.0,0,0.0,3.95,0.5,3.9815198103
2019-10-15 09:30:00,3.92,0.54,3.9570190801000003,0.0,0,0.0,3.92,0.54,3.9570190801000003,3.98,0.5,4.0112840837,0.0,0,0.0,3.98,0.5,4.0112840837
2019-10-15 10:00:00,4.04,0.52,4.0733278778,0.0,0,0.0,4.04,0.52,4.0733278778,4.1,0.48,4.128001938,0.0,0,0.0,4.1,0.48,4.128001938
2019-10-15 10:30:00,4.34,0.56,4.3759798903,0.0,0,0.0,4.34,0.56,4.3759798903,4.4,0.52,4.430620724,0.0,0,0.0,4.4,0.52,4.430620724
2019-10-15 11:00:00,4.36,0.56,4.3958161927,0.0,0,0.0,4.36,0.56,4.3958161927,4.43,0.52,4.4604147789,0.0,0,0.0,4.43,0.52,4.4604147789
2019-10-15 11:30:00,4.42,0.56,4.455333882,0.0,0,0.0,4.42,0.56,4.455333882,4.48,0.52,4.5100776047,0.0,0,0.0,4.48,0.52,4.5100776047
2019-10-15 12:00:00,4.43,0.43,4.4508201491,0.0,0,0.0,4.43,0.43,4.4508201491,4.53,0.65,4.5763959619,0.0,0,0.0,4.53,0.65,4.5763959619
2019-10-15 12:30:00,4.46,0.58,4.4975548913,0.0,0,0.0,4.46,0.58,4.4975548913,4.52,0.54,4.5521423528,0.0,0,0.0,4.52,0.54,4.5521423528
2019-10-15 13:00:00,4.45,0.27,4.4581834866,0.0,0,0.0,4.45,0.27,4.4581834866,4.61,0.91,4.6989573312,0.0,0,0.0,4.61,0.91,4.6989573312
2019-10-15 13:30:00,4.45,0.65,4.4972213644,0.0,0,0.0,4.45,0.65,4.4972213644,4.52,0.61,4.5609757728,0.0,0,0.0,4.52,0.61,4.5609757728
2019-10-15 14:00:00,4.43,0.63,4.4745726053,0.0,0,0.0,4.43,0.63,4.4745726053,4.49,0.59,4.528598017,0.0,0,0.0,4.49,0.59,4.528598017
2019-10-15 14:30:00,4.51,0.67,4.5594955861,0.0,0,0.0,4.51,0.67,4.5594955861,4.58,0.63,4.6231266476,0.0,0,0.0,4.58,0.63,4.6231266476
2019-10-15 15:00:00,4.51,0.67,4.5594955861,0.0,0,0.0,4.51,0.67,4.5594955861,4.58,0.63,4.6231266476,0.0,0,0.0,4.58,0.63,4.6231266476
2019-10-15 15:30:00,4.46,0.67,4.5100443457,0.0,0,0.0,4.46,0.67,4.5100443457,4.53,0.63,4.5735981459,0.0,0,0.0,4.53,0.63,4.5735981459
2019-10-15 16:00:00,4.45,0.64,4.4957869167,0.0,0,0.0,4.45,0.64,4.4957869167,4.52,0.6000000000000001,4.5596491093000004,0.0,0,0.0,4.52,0.6000000000000001,4.5596491093000004
2019-10-15 16:30:00,4.38,0.59,4.4195588015,0.0,0,0.0,4.38,0.59,4.4195588015,4.45,0.55,4.4838599443,0.0,0,0.0,4.45,0.55,4.4838599443
2019-10-15 17:00:00,4.31,0.54,4.3436965824,0.0,0,0.0,4.31,0.54,4.3436965824,4.41,0.7000000000000001,4.4652099615,0.0,0,0.0,4.41,0.7000000000000001,4.4652099615
2019-10-15 17:30:00,3.98,0.54,4.0164661084,0.0,0,0.0,3.98,0.54,4.0164661084,4.04,0.51,4.072063359,0.0,0,0.0,4.04,0.51,4.072063359
2019-10-15 18:00:00,3.7199999999999998,0.53,3.7575657014,0.0,0,0.0,3.7199999999999998,0.53,3.7575657014,3.7800000000000002,0.49,3.8116269492,0.0,0,0.0,3.7800000000000002,0.49,3.8116269492
2019-10-15 18:30:00,3.47,0.51,3.5072781469,0.0,0,0.0,3.47,0.51,3.5072781469,3.5300000000000002,0.47000000000000003,3.5611514992,0.0,0,0.0,3.5300000000000002,0.47000000000000003,3.5611514992
2019-10-15 19:00:00,3.35,0.48,3.3842133502,0.0,0,0.0,3.35,0.48,3.3842133502,3.41,0.44,3.4382699138,0.0,0,0.0,3.41,0.44,3.4382699138
2019-10-15 19:30:00,3.21,0.48,3.2456894491,0.0,0,0.0,3.21,0.48,3.2456894491,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2019-10-15 20:00:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2019-10-15 20:30:00,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854
2019-10-15 21:00:00,2.87,0.43,2.9020337696,0.0,0,0.0,2.87,0.43,2.9020337696,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003
2019-10-15 21:30:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2019-10-15 22:00:00,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023
2019-10-15 22:30:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.67,0.36,2.6941603516,0.0,0,0.0,2.67,0.36,2.6941603516
2019-10-15 23:00:00,2.59,0.37,2.6162950904,0.0,0,0.0,2.59,0.37,2.6162950904,2.64,0.34,2.6618038996,0.0,0,0.0,2.64,0.34,2.6618038996
2019-10-15 23:30:00,2.6,0.38,2.6276224995,0.0,0,0.0,2.6,0.38,2.6276224995,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002
2019-10-16 00:00:00,2.5300000000000002,0.38,2.5583783927,0.0,0,0.0,2.5300000000000002,0.38,2.5583783927,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584
2019-10-16 00:30:00,2.54,0.37,2.5668073555,0.0,0,0.0,2.54,0.37,2.5668073555,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245
2019-10-16 01:00:00,2.56,0.37,2.5866000851,0.0,0,0.0,2.56,0.37,2.5866000851,2.61,0.34,2.6320524311,0.0,0,0.0,2.61,0.34,2.6320524311
2019-10-16 01:30:00,2.54,0.37,2.5668073555,0.0,0,0.0,2.54,0.37,2.5668073555,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334
2019-10-16 02:00:00,2.47,0.08,2.471295207,0.0,0,0.0,2.47,0.08,2.471295207,2.5700000000000003,0.51,2.6201145013,0.0,0,0.0,2.5700000000000003,0.51,2.6201145013
2019-10-16 02:30:00,2.5,0.19,2.5072096043,0.0,0,0.0,2.5,0.19,2.5072096043,2.58,0.44,2.6172504656999998,0.0,0,0.0,2.58,0.44,2.6172504656999998
2019-10-16 03:00:00,2.56,0.39,2.5895366381000002,0.0,0,0.0,2.56,0.39,2.5895366381000002,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844
2019-10-16 03:30:00,2.59,0.39,2.6191983506,0.0,0,0.0,2.59,0.39,2.6191983506,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2019-10-16 04:00:00,2.5300000000000002,0.39,2.5598828098,0.0,0,0.0,2.5300000000000002,0.39,2.5598828098,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584
2019-10-16 04:30:00,2.56,0.4,2.5910615585,0.0,0,0.0,2.56,0.4,2.5910615585,2.61,0.36,2.6347106103,0.0,0,0.0,2.61,0.36,2.6347106103
2019-10-16 05:00:00,2.62,0.4,2.6503584663,0.0,0,0.0,2.62,0.4,2.6503584663,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003
2019-10-16 05:30:00,2.62,0.4,2.6503584663,0.0,0,0.0,2.62,0.4,2.6503584663,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003
2019-10-16 06:00:00,2.61,0.2,2.6176516193,0.0,0,0.0,2.61,0.2,2.6176516193,2.69,0.46,2.7290474529,0.0,0,0.0,2.69,0.46,2.7290474529
2019-10-16 06:30:00,2.8,0.26,2.8120455187999998,0.0,0,0.0,2.8,0.26,2.8120455187999998,2.89,0.53,2.9381967259,0.0,0,0.0,2.89,0.53,2.9381967259
2019-10-16 07:00:00,2.94,0.45,2.9742393986,0.0,0,0.0,2.94,0.45,2.9742393986,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565
2019-10-16 07:30:00,3.2800000000000002,0.51,3.3194125986,0.0,0,0.0,3.2800000000000002,0.51,3.3194125986,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583
2019-10-16 08:00:00,3.49,0.52,3.5285266047,0.0,0,0.0,3.49,0.52,3.5285266047,3.55,0.48,3.5823037280000003,0.0,0,0.0,3.55,0.48,3.5823037280000003
2019-10-16 08:30:00,3.76,0.53,3.7971699988000003,0.0,0,0.0,3.76,0.53,3.7971699988000003,3.8200000000000003,0.49,3.8512984823,0.0,0,0.0,3.8200000000000003,0.49,3.8512984823
2019-10-16 09:00:00,4.02,0.58,4.0616252904,0.0,0,0.0,4.02,0.58,4.0616252904,4.08,0.54,4.1155801535,0.0,0,0.0,4.08,0.54,4.1155801535
2019-10-16 09:30:00,4.18,0.4,4.1990951406,0.0,0,0.0,4.18,0.4,4.1990951406,4.29,0.71,4.3483560112,0.0,0,0.0,4.29,0.71,4.3483560112
2019-10-16 10:00:00,4.27,0.15,4.2726338481,0.0,0,0.0,4.27,0.15,4.2726338481,4.41,0.8200000000000001,4.4855880328,0.0,0,0.0,4.41,0.8200000000000001,4.4855880328
2019-10-16 10:30:00,4.37,0.58,4.4083216761,0.0,0,0.0,4.37,0.58,4.4083216761,4.44,0.55,4.4739356276,0.0,0,0.0,4.44,0.55,4.4739356276
2019-10-16 11:00:00,4.42,0.58,4.4578918785,0.0,0,0.0,4.42,0.58,4.4578918785,4.49,0.55,4.5235605445000004,0.0,0,0.0,4.49,0.55,4.5235605445000004
2019-10-16 11:30:00,4.47,0.6000000000000001,4.5100886909,0.0,0,0.0,4.47,0.6000000000000001,4.5100886909,4.54,0.56,4.5744070654,0.0,0,0.0,4.54,0.56,4.5744070654
2019-10-16 12:00:00,4.46,0.6000000000000001,4.5001777743,0.0,0,0.0,4.46,0.6000000000000001,4.5001777743,4.54,0.58,4.5768985132,0.0,0,0.0,4.54,0.58,4.5768985132
2019-10-16 12:30:00,4.4,0.03,4.4001022715,0.0,0,0.0,4.4,0.03,4.4001022715,4.5600000000000005,0.86,4.6403879148,0.0,0,0.0,4.5600000000000005,0.86,4.6403879148
2019-10-16 13:00:00,4.4,0.49,4.4272000181,0.0,0,0.0,4.4,0.49,4.4272000181,4.49,0.6000000000000001,4.5299116989,0.0,0,0.0,4.49,0.6000000000000001,4.5299116989
2019-10-16 13:30:00,4.4,0.59,4.4393805874,0.0,0,0.0,4.4,0.59,4.4393805874,4.46,0.55,4.4937845965,0.0,0,0.0,4.46,0.55,4.4937845965
2019-10-16 14:00:00,4.36,0.61,4.4024652185,0.0,0,0.0,4.36,0.61,4.4024652185,4.43,0.5700000000000001,4.4665198981,0.0,0,0.0,4.43,0.5700000000000001,4.4665198981
2019-10-16 14:30:00,4.42,0.63,4.4646724404,0.0,0,0.0,4.42,0.63,4.4646724404,4.49,0.59,4.528598017,0.0,0,0.0,4.49,0.59,4.528598017
2019-10-16 15:00:00,4.39,0.61,4.4321777943,0.0,0,0.0,4.39,0.61,4.4321777943,4.45,0.53,4.481450658,0.0,0,0.0,4.45,0.53,4.481450658
2019-10-16 15:30:00,4.39,0.58,4.4281485973,0.0,0,0.0,4.39,0.58,4.4281485973,4.45,0.54,4.4826443089,0.0,0,0.0,4.45,0.54,4.4826443089
2019-10-16 16:00:00,4.24,0.58,4.2794859504,0.0,0,0.0,4.24,0.58,4.2794859504,4.31,0.54,4.3436965824,0.0,0,0.0,4.31,0.54,4.3436965824
2019-10-16 16:30:00,4.24,0.58,4.2794859504,0.0,0,0.0,4.24,0.58,4.2794859504,4.31,0.53,4.3424647379,0.0,0,0.0,4.31,0.53,4.3424647379
2019-10-16 17:00:00,4.15,0.32,4.1623190651,0.0,0,0.0,4.15,0.32,4.1623190651,4.28,0.76,4.3469529558,0.0,0,0.0,4.28,0.76,4.3469529558
2019-10-16 17:30:00,3.92,-0.01,3.9200127551,0.0,0,0.0,3.92,-0.01,3.9200127551,4.08,0.84,4.1655731899,0.0,0,0.0,4.08,0.84,4.1655731899
2019-10-16 18:00:00,3.7,0.51,3.7349832664,0.0,0,0.0,3.7,0.51,3.7349832664,3.76,0.47000000000000003,3.7892611417,0.0,0,0.0,3.76,0.47000000000000003,3.7892611417
2019-10-16 18:30:00,3.54,0.51,3.5765486156,0.0,0,0.0,3.54,0.51,3.5765486156,3.59,0.47000000000000003,3.6206353034000003,0.0,0,0.0,3.59,0.47000000000000003,3.6206353034000003
2019-10-16 19:00:00,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152,3.45,0.47000000000000003,3.4818673151,0.0,0,0.0,3.45,0.47000000000000003,3.4818673151
2019-10-16 19:30:00,3.3,0.48,3.3347263756,0.0,0,0.0,3.3,0.48,3.3347263756,3.35,0.44,3.3787719663,0.0,0,0.0,3.35,0.44,3.3787719663
2019-10-16 20:00:00,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2019-10-16 20:30:00,3.27,0.47000000000000003,3.3036040925,0.0,0,0.0,3.27,0.47000000000000003,3.3036040925,3.32,0.43,3.3477305746,0.0,0,0.0,3.32,0.43,3.3477305746
2019-10-16 21:00:00,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307,3.27,0.4,3.2943739921,0.0,0,0.0,3.27,0.4,3.2943739921
2019-10-16 21:30:00,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298
2019-10-16 22:00:00,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058
2019-10-16 22:30:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.01,0.37,3.0326556019,0.0,0,0.0,3.01,0.37,3.0326556019
2019-10-16 23:00:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.01,0.37,3.0326556019,0.0,0,0.0,3.01,0.37,3.0326556019
2019-10-16 23:30:00,2.85,-0.23,2.8592656400000003,0.0,0,0.0,2.85,-0.23,2.8592656400000003,3.01,0.72,3.0949151846,0.0,0,0.0,3.01,0.72,3.0949151846
2019-10-17 00:00:00,2.84,0.23,2.8492981592,0.0,0,0.0,2.84,0.23,2.8492981592,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847
2019-10-17 00:30:00,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877
2019-10-17 01:00:00,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877
2019-10-17 01:30:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323
2019-10-17 02:00:00,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-10-17 02:30:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2019-10-17 03:00:00,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175,2.85,0.33,2.8690416518,0.0,0,0.0,2.85,0.33,2.8690416518
2019-10-17 03:30:00,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2019-10-17 04:00:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.87,0.34,2.8900692033,0.0,0,0.0,2.87,0.34,2.8900692033
2019-10-17 04:30:00,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626,2.86,0.34,2.8801388855,0.0,0,0.0,2.86,0.34,2.8801388855
2019-10-17 05:00:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.89,0.34,2.9099312707,0.0,0,0.0,2.89,0.34,2.9099312707
2019-10-17 05:30:00,2.89,0.14,2.8933890164,0.0,0,0.0,2.89,0.14,2.8933890164,2.98,0.51,3.0233259831,0.0,0,0.0,2.98,0.51,3.0233259831
2019-10-17 06:00:00,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949
2019-10-17 06:30:00,3.06,-0.12,3.0623520372,0.0,0,0.0,3.06,-0.12,3.0623520372,3.21,0.71,3.2875826986,0.0,0,0.0,3.21,0.71,3.2875826986
2019-10-17 07:00:00,3.27,0.4,3.2943739921,0.0,0,0.0,3.27,0.4,3.2943739921,3.34,0.44,3.3688573731,0.0,0,0.0,3.34,0.44,3.3688573731
2019-10-17 07:30:00,3.63,0.53,3.6684874267,0.0,0,0.0,3.63,0.53,3.6684874267,3.69,0.49,3.7223917043,0.0,0,0.0,3.69,0.49,3.7223917043
2019-10-17 08:00:00,3.84,0.53,3.8764029718,0.0,0,0.0,3.84,0.53,3.8764029718,3.9,0.49,3.9306615219000003,0.0,0,0.0,3.9,0.49,3.9306615219000003
2019-10-17 08:30:00,4.08,0.55,4.1169041767,0.0,0,0.0,4.08,0.55,4.1169041767,4.15,0.51,4.1812199177,0.0,0,0.0,4.15,0.51,4.1812199177
2019-10-17 09:00:00,4.31,0.56,4.3462282499,0.0,0,0.0,4.31,0.56,4.3462282499,4.38,0.53,4.4119496824,0.0,0,0.0,4.38,0.53,4.4119496824
2019-10-17 09:30:00,4.75,0.66,4.7956334305,0.0,0,0.0,4.75,0.66,4.7956334305,4.8100000000000005,0.62,4.8497938100999995,0.0,0,0.0,4.8100000000000005,0.62,4.8497938100999995
2019-10-17 10:00:00,4.61,0.61,4.6501827921,0.0,0,0.0,4.61,0.61,4.6501827921,4.68,0.5700000000000001,4.7145837568,0.0,0,0.0,4.68,0.5700000000000001,4.7145837568
2019-10-17 10:30:00,4.71,0.62,4.750631537,0.0,0,0.0,4.71,0.62,4.750631537,4.77,0.58,4.8051326725,0.0,0,0.0,4.77,0.58,4.8051326725
2019-10-17 11:00:00,4.8,0.7000000000000001,4.8507731343,0.0,0,0.0,4.8,0.7000000000000001,4.8507731343,4.87,0.66,4.9145193051,0.0,0,0.0,4.87,0.66,4.9145193051
