Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-17 11:30:00,4.33,0.58,4.3686725673,0.0,0,0.0,4.33,0.58,4.3686725673,4.39,0.54,4.4230871572,0.0,0,0.0,4.39,0.54,4.4230871572
2019-10-17 12:00:00,5.25,0.77,5.3061662243,0.0,0,0.0,5.25,0.77,5.3061662243,5.32,0.72,5.3685007218,0.0,0,0.0,5.32,0.72,5.3685007218
2019-10-17 12:30:00,5.29,0.78,5.3471955266,0.0,0,0.0,5.29,0.78,5.3471955266,5.36,0.73,5.4094824152,0.0,0,0.0,5.36,0.73,5.4094824152
2019-10-17 13:00:00,5.23,0.76,5.2849314092,0.0,0,0.0,5.23,0.76,5.2849314092,5.31,0.72,5.3585912328,0.0,0,0.0,5.31,0.72,5.3585912328
2019-10-17 13:30:00,5.22,0.76,5.2750355449,0.0,0,0.0,5.22,0.76,5.2750355449,5.29,0.72,5.3387732673,0.0,0,0.0,5.29,0.72,5.3387732673
2019-10-17 14:00:00,5.16,0.75,5.2142209389,0.0,0,0.0,5.16,0.75,5.2142209389,5.24,0.7000000000000001,5.2865489688,0.0,0,0.0,5.24,0.7000000000000001,5.2865489688
2019-10-17 14:30:00,5.14,0.75,5.1944297088,0.0,0,0.0,5.14,0.75,5.1944297088,5.22,0.7000000000000001,5.2667257381,0.0,0,0.0,5.22,0.7000000000000001,5.2667257381
2019-10-17 15:00:00,5.14,0.73,5.191579721,0.0,0,0.0,5.14,0.73,5.191579721,5.22,0.7000000000000001,5.2667257381,0.0,0,0.0,5.22,0.7000000000000001,5.2667257381
2019-10-17 15:30:00,5.2,0.77,5.256700486,0.0,0,0.0,5.2,0.77,5.256700486,5.27,0.73,5.3203195393,0.0,0,0.0,5.27,0.73,5.3203195393
2019-10-17 16:00:00,4.78,0.71,4.8324424466,0.0,0,0.0,4.78,0.71,4.8324424466,4.86,0.67,4.9059657561000005,0.0,0,0.0,4.86,0.67,4.9059657561000005
2019-10-17 16:30:00,4.59,0.62,4.6316843588,0.0,0,0.0,4.59,0.62,4.6316843588,4.66,0.58,4.6959557068,0.0,0,0.0,4.66,0.58,4.6959557068
2019-10-17 17:00:00,4.5,0.6000000000000001,4.5398237851,0.0,0,0.0,4.5,0.6000000000000001,4.5398237851,4.58,0.58,4.6165788199,0.0,0,0.0,4.58,0.58,4.6165788199
2019-10-17 17:30:00,4.22,0.2,4.2247366782,0.0,0,0.0,4.22,0.2,4.2247366782,4.35,0.75,4.4141816909,0.0,0,0.0,4.35,0.75,4.4141816909
2019-10-17 18:00:00,4.04,0.56,4.0786272199999996,0.0,0,0.0,4.04,0.56,4.0786272199999996,4.1,0.52,4.1328440571,0.0,0,0.0,4.1,0.52,4.1328440571
2019-10-17 18:30:00,3.8,0.54,3.8381766504,0.0,0,0.0,3.8,0.54,3.8381766504,3.86,0.5,3.8922487074000003,0.0,0,0.0,3.86,0.5,3.8922487074000003
2019-10-17 19:00:00,3.66,0.52,3.6967553341,0.0,0,0.0,3.66,0.52,3.6967553341,3.71,0.48,3.7409223462,0.0,0,0.0,3.71,0.48,3.7409223462
2019-10-17 19:30:00,3.5,0.49,3.5341335572,0.0,0,0.0,3.5,0.49,3.5341335572,3.56,0.45,3.5883283016,0.0,0,0.0,3.56,0.45,3.5883283016
2019-10-17 20:00:00,3.4,0.47000000000000003,3.4323315691,0.0,0,0.0,3.4,0.47000000000000003,3.4323315691,3.46,0.43,3.4866172718,0.0,0,0.0,3.46,0.43,3.4866172718
2019-10-17 20:30:00,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716,3.34,0.43,3.3675658865,0.0,0,0.0,3.34,0.43,3.3675658865
2019-10-17 21:00:00,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908
2019-10-17 21:30:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2019-10-17 22:00:00,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216
2019-10-17 22:30:00,2.91,-0.03,2.9101546351,0.0,0,0.0,2.91,-0.03,2.9101546351,3.04,0.64,3.1066380542,0.0,0,0.0,3.04,0.64,3.1066380542
2019-10-17 23:00:00,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2019-10-17 23:30:00,2.89,0.42,2.9203595669,0.0,0,0.0,2.89,0.42,2.9203595669,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053
2019-10-18 00:00:00,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877
2019-10-18 00:30:00,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877
2019-10-18 01:00:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-10-18 01:30:00,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2019-10-18 02:00:00,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2019-10-18 02:30:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2019-10-18 03:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-10-18 03:30:00,2.79,0.18,2.7958004221,0.0,0,0.0,2.79,0.18,2.7958004221,2.88,0.49,2.9213866571000002,0.0,0,0.0,2.88,0.49,2.9213866571000002
2019-10-18 04:00:00,2.75,0.2,2.7572631358,0.0,0,0.0,2.75,0.2,2.7572631358,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633
2019-10-18 04:30:00,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2019-10-18 05:00:00,2.75,-0.09,2.7514723331,0.0,0,0.0,2.75,-0.09,2.7514723331,2.88,0.58,2.9378223226999998,0.0,0,0.0,2.88,0.58,2.9378223226999998
2019-10-18 05:30:00,2.83,0.01,2.8300176678,0.0,0,0.0,2.83,0.01,2.8300176678,2.94,0.55,2.9910031762,0.0,0,0.0,2.94,0.55,2.9910031762
2019-10-18 06:00:00,2.86,-0.09,2.8614157335,0.0,0,0.0,2.86,-0.09,2.8614157335,2.98,0.61,3.0417922349,0.0,0,0.0,2.98,0.61,3.0417922349
2019-10-18 06:30:00,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2019-10-18 07:00:00,3.25,0.31,3.2647511391,0.0,0,0.0,3.25,0.31,3.2647511391,3.34,0.49,3.3757517680999998,0.0,0,0.0,3.34,0.49,3.3757517680999998
2019-10-18 07:30:00,3.59,0.51,3.6260446771,0.0,0,0.0,3.59,0.51,3.6260446771,3.65,0.47000000000000003,3.6801358671,0.0,0,0.0,3.65,0.47000000000000003,3.6801358671
2019-10-18 08:00:00,3.8,0.51,3.8340709435,0.0,0,0.0,3.8,0.51,3.8340709435,3.86,0.47000000000000003,3.8885087116,0.0,0,0.0,3.86,0.47000000000000003,3.8885087116
2019-10-18 08:30:00,4.08,0.55,4.1169041767,0.0,0,0.0,4.08,0.55,4.1169041767,4.14,0.51,4.171294763,0.0,0,0.0,4.14,0.51,4.171294763
2019-10-18 09:00:00,4.3,0.55,4.3350317185,0.0,0,0.0,4.3,0.55,4.3350317185,4.37,0.53,4.4020222626,0.0,0,0.0,4.37,0.53,4.4020222626
2019-10-18 09:30:00,4.44,0.37,4.4553899942,0.0,0,0.0,4.44,0.37,4.4553899942,4.54,0.67,4.5891720386,0.0,0,0.0,4.54,0.67,4.5891720386
2019-10-18 10:00:00,4.5600000000000005,0.61,4.6006195235,0.0,0,0.0,4.5600000000000005,0.61,4.6006195235,4.63,0.5700000000000001,4.6649544478,0.0,0,0.0,4.63,0.5700000000000001,4.6649544478
2019-10-18 10:30:00,4.64,0.6000000000000001,4.6786322788,0.0,0,0.0,4.64,0.6000000000000001,4.6786322788,4.71,0.56,4.7431740428,0.0,0,0.0,4.71,0.56,4.7431740428
2019-10-18 11:00:00,4.45,0.51,4.4791293797,0.0,0,0.0,4.45,0.51,4.4791293797,4.53,0.58,4.5669793080000005,0.0,0,0.0,4.53,0.58,4.5669793080000005
2019-10-18 11:30:00,4.38,0.5700000000000001,4.4169333253,0.0,0,0.0,4.38,0.5700000000000001,4.4169333253,4.44,0.53,4.4715209940000005,0.0,0,0.0,4.44,0.53,4.4715209940000005
2019-10-18 12:00:00,4.53,0.64,4.5749863388000005,0.0,0,0.0,4.53,0.64,4.5749863388000005,4.59,0.6000000000000001,4.6290495785,0.0,0,0.0,4.59,0.6000000000000001,4.6290495785
2019-10-18 12:30:00,4.59,0.64,4.634403953,0.0,0,0.0,4.59,0.64,4.634403953,4.66,0.6000000000000001,4.6984678354,0.0,0,0.0,4.66,0.6000000000000001,4.6984678354
2019-10-18 13:00:00,4.37,0.59,4.4096485121,0.0,0,0.0,4.37,0.59,4.4096485121,4.43,0.52,4.4604147789,0.0,0,0.0,4.43,0.52,4.4604147789
2019-10-18 13:30:00,4.37,0.61,4.4123689782,0.0,0,0.0,4.37,0.61,4.4123689782,4.43,0.5700000000000001,4.4665198981,0.0,0,0.0,4.43,0.5700000000000001,4.4665198981
2019-10-18 14:00:00,4.32,-0.05,4.3202893422,0.0,0,0.0,4.32,-0.05,4.3202893422,4.5,0.9500000000000001,4.5991847104,0.0,0,0.0,4.5,0.9500000000000001,4.5991847104
2019-10-18 14:30:00,4.32,0.38,4.3366807584,0.0,0,0.0,4.32,0.38,4.3366807584,4.43,0.73,4.489743868,0.0,0,0.0,4.43,0.73,4.489743868
2019-10-18 15:00:00,4.32,0.6000000000000001,4.3614676429,0.0,0,0.0,4.32,0.6000000000000001,4.3614676429,4.39,0.56,4.4255734092,0.0,0,0.0,4.39,0.56,4.4255734092
2019-10-18 15:30:00,4.3,0.6000000000000001,4.3416586692,0.0,0,0.0,4.3,0.6000000000000001,4.3416586692,4.37,0.55,4.4044749971,0.0,0,0.0,4.37,0.55,4.4044749971
2019-10-18 16:00:00,4.33,0.6000000000000001,4.3713727821,0.0,0,0.0,4.33,0.6000000000000001,4.3713727821,4.39,0.56,4.4255734092,0.0,0,0.0,4.39,0.56,4.4255734092
2019-10-18 16:30:00,4.18,0.45,4.2041527089,0.0,0,0.0,4.18,0.45,4.2041527089,4.29,0.7000000000000001,4.3467344064,0.0,0,0.0,4.29,0.7000000000000001,4.3467344064
2019-10-18 17:00:00,4.07,0.56,4.1083451656,0.0,0,0.0,4.07,0.56,4.1083451656,4.14,0.52,4.172529209,0.0,0,0.0,4.14,0.52,4.172529209
2019-10-18 17:30:00,3.84,0.52,3.8750483868,0.0,0,0.0,3.84,0.52,3.8750483868,3.9,0.48,3.9294274392,0.0,0,0.0,3.9,0.48,3.9294274392
2019-10-18 18:00:00,3.5700000000000003,0.5,3.6048439633,0.0,0,0.0,3.5700000000000003,0.5,3.6048439633,3.63,0.46,3.6590299261,0.0,0,0.0,3.63,0.46,3.6590299261
2019-10-18 18:30:00,3.36,0.43,3.3874031351,0.0,0,0.0,3.36,0.43,3.3874031351,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435
2019-10-18 19:00:00,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509,3.27,0.41000000000000003,3.2956031314,0.0,0,0.0,3.27,0.41000000000000003,3.2956031314
2019-10-18 19:30:00,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2019-10-18 20:00:00,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918
2019-10-18 20:30:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2019-10-18 21:00:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003
2019-10-18 21:30:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.74,0.36,2.7635484436,0.0,0,0.0,2.74,0.36,2.7635484436
2019-10-18 22:00:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.74,0.36,2.7635484436,0.0,0,0.0,2.74,0.36,2.7635484436
2019-10-18 22:30:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.64,0.34,2.6618038996,0.0,0,0.0,2.64,0.34,2.6618038996
2019-10-18 23:00:00,2.5300000000000002,0.38,2.5583783927,0.0,0,0.0,2.5300000000000002,0.38,2.5583783927,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691
2019-10-18 23:30:00,2.51,0.36,2.5356853117,0.0,0,0.0,2.51,0.36,2.5356853117,2.56,0.33,2.5811818998,0.0,0,0.0,2.56,0.33,2.5811818998
2019-10-19 00:00:00,2.513,0.363,2.5390821176,0.0,0,0.0,2.513,0.363,2.5390821176,2.563,0.333,2.5845421258,0.0,0,0.0,2.563,0.333,2.5845421258
2019-10-19 00:30:00,2.42,0.343,2.4441867768,0.0,0,0.0,2.42,0.343,2.4441867768,2.47,0.313,2.489752799,0.0,0,0.0,2.47,0.313,2.489752799
2019-10-19 01:00:00,2.423,0.343,2.4471571261,0.0,0,0.0,2.423,0.343,2.4471571261,2.473,0.313,2.4927290266,0.0,0,0.0,2.473,0.313,2.4927290266
2019-10-19 01:30:00,2.423,0.343,2.4471571261,0.0,0,0.0,2.423,0.343,2.4471571261,2.46,0.30000000000000004,2.4782251714,0.0,0,0.0,2.46,0.30000000000000004,2.4782251714
2019-10-19 02:00:00,2.44,0.343,2.4639904626,0.0,0,0.0,2.44,0.343,2.4639904626,2.49,0.31,2.5092229873000003,0.0,0,0.0,2.49,0.31,2.5092229873000003
2019-10-19 02:30:00,2.4,0.33,2.422581268,0.0,0,0.0,2.4,0.33,2.422581268,2.46,0.30000000000000004,2.4782251714,0.0,0,0.0,2.46,0.30000000000000004,2.4782251714
2019-10-19 03:00:00,2.4,0.33,2.422581268,0.0,0,0.0,2.4,0.33,2.422581268,2.46,0.30000000000000004,2.4782251714,0.0,0,0.0,2.46,0.30000000000000004,2.4782251714
2019-10-19 03:30:00,2.4,0.33,2.422581268,0.0,0,0.0,2.4,0.33,2.422581268,2.46,0.30000000000000004,2.4782251714,0.0,0,0.0,2.46,0.30000000000000004,2.4782251714
2019-10-19 04:00:00,2.37,0.33,2.3928643923,0.0,0,0.0,2.37,0.33,2.3928643923,2.42,0.30000000000000004,2.4385241438,0.0,0,0.0,2.42,0.30000000000000004,2.4385241438
2019-10-19 04:30:00,2.39,0.33,2.4126748641,0.0,0,0.0,2.39,0.33,2.4126748641,2.44,0.30000000000000004,2.458373446,0.0,0,0.0,2.44,0.30000000000000004,2.458373446
2019-10-19 05:00:00,2.39,0.33,2.4126748641,0.0,0,0.0,2.39,0.33,2.4126748641,2.44,0.30000000000000004,2.458373446,0.0,0,0.0,2.44,0.30000000000000004,2.458373446
2019-10-19 05:30:00,2.37,0.32,2.3915058018,0.0,0,0.0,2.37,0.32,2.3915058018,2.42,0.28,2.4361444949,0.0,0,0.0,2.42,0.28,2.4361444949
2019-10-19 06:00:00,2.37,0.32,2.3915058018,0.0,0,0.0,2.37,0.32,2.3915058018,2.42,0.28,2.4361444949,0.0,0,0.0,2.42,0.28,2.4361444949
2019-10-19 06:30:00,2.393,0.333,2.4160583602,0.0,0,0.0,2.393,0.333,2.4160583602,2.443,0.303,2.4617185054,0.0,0,0.0,2.443,0.303,2.4617185054
2019-10-19 07:00:00,2.393,0.333,2.4160583602,0.0,0,0.0,2.393,0.333,2.4160583602,2.443,0.303,2.4617185054,0.0,0,0.0,2.443,0.303,2.4617185054
2019-10-19 07:30:00,2.393,0.333,2.4160583602,0.0,0,0.0,2.393,0.333,2.4160583602,2.443,0.303,2.4617185054,0.0,0,0.0,2.443,0.303,2.4617185054
2019-10-19 08:00:00,2.65,0.38,2.6771066471,0.0,0,0.0,2.65,0.38,2.6771066471,2.7,0.34,2.7213232076000002,0.0,0,0.0,2.7,0.34,2.7213232076000002
2019-10-19 08:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2019-10-19 09:00:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2019-10-19 09:30:00,2.7800000000000002,0.43,2.8130588334,0.0,0,0.0,2.7800000000000002,0.43,2.8130588334,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2019-10-19 10:00:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631
2019-10-19 10:30:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631
2019-10-19 11:00:00,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508
2019-10-19 11:30:00,2.99,0.47000000000000003,3.0267143902,0.0,0,0.0,2.99,0.47000000000000003,3.0267143902,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753
2019-10-19 12:00:00,2.93,-0.17,2.9349275971,0.0,0,0.0,2.93,-0.17,2.9349275971,3.07,0.73,3.1555982,0.0,0,0.0,3.07,0.73,3.1555982
2019-10-19 12:30:00,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918,3.07,0.5,3.1104501282,0.0,0,0.0,3.07,0.5,3.1104501282
2019-10-19 13:00:00,3.0,0.49,3.0397532795,0.0,0,0.0,3.0,0.49,3.0397532795,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499
2019-10-19 13:30:00,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157
2019-10-19 14:00:00,3.05,0.51,3.0923453882,0.0,0,0.0,3.05,0.51,3.0923453882,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748
2019-10-19 14:30:00,2.99,0.47000000000000003,3.0267143902,0.0,0,0.0,2.99,0.47000000000000003,3.0267143902,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753
2019-10-19 15:00:00,2.99,0.48,3.0282833421,0.0,0,0.0,2.99,0.48,3.0282833421,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753
2019-10-19 15:30:00,2.98,0.48,3.0184101776,0.0,0,0.0,2.98,0.48,3.0184101776,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856
2019-10-19 16:00:00,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944,3.04,0.5,3.0808440402,0.0,0,0.0,3.04,0.5,3.0808440402
2019-10-19 16:30:00,2.96,-0.23,2.9689223634,0.0,0,0.0,2.96,-0.23,2.9689223634,3.11,0.79,3.2087692345,0.0,0,0.0,3.11,0.79,3.2087692345
2019-10-19 17:00:00,2.94,-0.24,2.9497796528,0.0,0,0.0,2.94,-0.24,2.9497796528,3.09,0.77,3.1844936803,0.0,0,0.0,3.09,0.77,3.1844936803
2019-10-19 17:30:00,2.95,0.30000000000000004,2.9652150005999998,0.0,0,0.0,2.95,0.30000000000000004,2.9652150005999998,3.03,0.51,3.072621031,0.0,0,0.0,3.03,0.51,3.072621031
2019-10-19 18:00:00,2.88,0.30000000000000004,2.8955828429,0.0,0,0.0,2.88,0.30000000000000004,2.8955828429,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525
2019-10-19 18:30:00,2.81,0.43,2.8427099747,0.0,0,0.0,2.81,0.43,2.8427099747,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003
2019-10-19 19:00:00,2.81,0.43,2.8427099747,0.0,0,0.0,2.81,0.43,2.8427099747,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003
2019-10-19 19:30:00,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2019-10-19 20:00:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2019-10-19 20:30:00,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002
2019-10-19 21:00:00,2.5700000000000003,0.38,2.5979414928,0.0,0,0.0,2.5700000000000003,0.38,2.5979414928,2.62,0.34,2.6419689627,0.0,0,0.0,2.62,0.34,2.6419689627
2019-10-19 21:30:00,2.5300000000000002,0.38,2.5583783927,0.0,0,0.0,2.5300000000000002,0.38,2.5583783927,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691
2019-10-19 22:00:00,2.5,0.38,2.5287150887000003,0.0,0,0.0,2.5,0.38,2.5287150887000003,2.54,0.34,2.5626548734,0.0,0,0.0,2.54,0.34,2.5626548734
2019-10-19 22:30:00,2.47,0.36,2.4960969532,0.0,0,0.0,2.47,0.36,2.4960969532,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095
2019-10-19 23:00:00,2.47,0.36,2.4960969532,0.0,0,0.0,2.47,0.36,2.4960969532,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095
2019-10-19 23:30:00,2.44,0.36,2.4664144015,0.0,0,0.0,2.44,0.36,2.4664144015,2.49,0.32,2.5104780421,0.0,0,0.0,2.49,0.32,2.5104780421
2019-10-20 00:00:00,2.44,0.36,2.4664144015,0.0,0,0.0,2.44,0.36,2.4664144015,2.49,0.32,2.5104780421,0.0,0,0.0,2.49,0.32,2.5104780421
2019-10-20 00:30:00,2.44,0.37,2.4678938389000002,0.0,0,0.0,2.44,0.37,2.4678938389000002,2.49,0.33,2.5117722827,0.0,0,0.0,2.49,0.33,2.5117722827
2019-10-20 01:00:00,2.39,0.36,2.4169609016,0.0,0,0.0,2.39,0.36,2.4169609016,2.44,0.32,2.4608941464000003,0.0,0,0.0,2.44,0.32,2.4608941464000003
2019-10-20 01:30:00,2.39,0.34,2.4140629652,0.0,0,0.0,2.39,0.34,2.4140629652,2.44,0.31,2.4596137908,0.0,0,0.0,2.44,0.31,2.4596137908
2019-10-20 02:00:00,2.39,0.35000000000000003,2.4154916684,0.0,0,0.0,2.39,0.35000000000000003,2.4154916684,2.44,0.32,2.4608941464000003,0.0,0,0.0,2.44,0.32,2.4608941464000003
2019-10-20 02:30:00,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844,2.67,0.32,2.6891076587000002,0.0,0,0.0,2.67,0.32,2.6891076587000002
2019-10-20 03:00:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067
2019-10-20 03:30:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067
2019-10-20 04:00:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067
2019-10-20 04:30:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.77,0.34,2.7907884191,0.0,0,0.0,2.77,0.34,2.7907884191
2019-10-20 05:00:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2019-10-20 05:30:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002
2019-10-20 06:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2019-10-20 06:30:00,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323
2019-10-20 07:00:00,2.91,-0.03,2.9101546351,0.0,0,0.0,2.91,-0.03,2.9101546351,3.03,0.62,3.0927819192,0.0,0,0.0,3.03,0.62,3.0927819192
2019-10-20 07:30:00,2.94,-0.09,2.9413772284,0.0,0,0.0,2.94,-0.09,2.9413772284,3.07,0.63,3.1339751116,0.0,0,0.0,3.07,0.63,3.1339751116
2019-10-20 08:00:00,2.98,-0.16,2.9842922109,0.0,0,0.0,2.98,-0.16,2.9842922109,3.13,0.73,3.2140006223,0.0,0,0.0,3.13,0.73,3.2140006223
2019-10-20 08:30:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2019-10-20 09:00:00,3.08,0.24,3.0893364983,0.0,0,0.0,3.08,0.24,3.0893364983,3.17,0.51,3.2107631492,0.0,0,0.0,3.17,0.51,3.2107631492
2019-10-20 09:30:00,3.14,0.34,3.1583540017,0.0,0,0.0,3.14,0.34,3.1583540017,3.21,0.47000000000000003,3.2442256395,0.0,0,0.0,3.21,0.47000000000000003,3.2442256395
2019-10-20 10:00:00,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307
2019-10-20 10:30:00,3.17,0.21,3.1769482212,0.0,0,0.0,3.17,0.21,3.1769482212,3.26,0.58,3.3111931384,0.0,0,0.0,3.26,0.58,3.3111931384
2019-10-20 11:00:00,3.2,0.23,3.2082549774,0.0,0,0.0,3.2,0.23,3.2082549774,3.29,0.58,3.3407334524,0.0,0,0.0,3.29,0.58,3.3407334524
2019-10-20 11:30:00,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2019-10-20 12:00:00,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068
2019-10-20 12:30:00,3.24,0.48,3.2753625753,0.0,0,0.0,3.24,0.48,3.2753625753,3.3,0.44,3.3292041091,0.0,0,0.0,3.3,0.44,3.3292041091
2019-10-20 13:00:00,3.21,0.48,3.2456894491,0.0,0,0.0,3.21,0.48,3.2456894491,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2019-10-20 13:30:00,3.27,0.30000000000000004,3.2837326322,0.0,0,0.0,3.27,0.30000000000000004,3.2837326322,3.35,0.5700000000000001,3.3981465536,0.0,0,0.0,3.35,0.5700000000000001,3.3981465536
2019-10-20 14:00:00,3.24,0.36,3.2599386497,0.0,0,0.0,3.24,0.36,3.2599386497,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862
2019-10-20 14:30:00,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716
2019-10-20 15:00:00,3.21,0.48,3.2456894491,0.0,0,0.0,3.21,0.48,3.2456894491,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804
2019-10-20 15:30:00,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961
2019-10-20 16:00:00,3.19,0.03,3.1901410627,0.0,0,0.0,3.19,0.03,3.1901410627,3.31,0.67,3.3771289582,0.0,0,0.0,3.31,0.67,3.3771289582
2019-10-20 16:30:00,3.18,-0.12,3.1822633455,0.0,0,0.0,3.18,-0.12,3.1822633455,3.32,0.75,3.4036597950000003,0.0,0,0.0,3.32,0.75,3.4036597950000003
2019-10-20 17:00:00,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497
2019-10-20 17:30:00,3.24,0.26,3.2504153581,0.0,0,0.0,3.24,0.26,3.2504153581,3.32,0.54,3.3636289926,0.0,0,0.0,3.32,0.54,3.3636289926
2019-10-20 18:00:00,3.18,0.34,3.1981244504,0.0,0,0.0,3.18,0.34,3.1981244504,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2019-10-20 18:30:00,3.13,0.1,3.1315970367,0.0,0,0.0,3.13,0.1,3.1315970367,3.23,0.58,3.2816611647,0.0,0,0.0,3.23,0.58,3.2816611647
2019-10-20 19:00:00,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463,3.19,0.39,3.2137517017,0.0,0,0.0,3.19,0.39,3.2137517017
2019-10-20 19:30:00,3.1,0.27,3.11173585,0.0,0,0.0,3.1,0.27,3.11173585,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673
2019-10-20 20:00:00,3.04,0.15,3.0436984082,0.0,0,0.0,3.04,0.15,3.0436984082,3.14,0.54,3.1860947883,0.0,0,0.0,3.14,0.54,3.1860947883
2019-10-20 20:30:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.01,0.36,3.0314517974,0.0,0,0.0,3.01,0.36,3.0314517974
2019-10-20 21:00:00,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309
2019-10-20 21:30:00,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003
2019-10-20 22:00:00,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477
2019-10-20 22:30:00,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003
2019-10-20 23:00:00,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2019-10-20 23:30:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2019-10-21 00:00:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003
2019-10-21 00:30:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577
2019-10-21 01:00:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003
2019-10-21 01:30:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998
2019-10-21 02:00:00,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649,2.79,0.34,2.8106404964,0.0,0,0.0,2.79,0.34,2.8106404964
2019-10-21 02:30:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2019-10-21 03:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2019-10-21 03:30:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2019-10-21 04:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2019-10-21 04:30:00,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067
2019-10-21 05:00:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-10-21 05:30:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2019-10-21 06:00:00,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477
2019-10-21 06:30:00,3.06,0.24,3.069397335,0.0,0,0.0,3.06,0.24,3.069397335,3.14,0.52,3.1827660926,0.0,0,0.0,3.14,0.52,3.1827660926
2019-10-21 07:00:00,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002,3.29,0.42,3.3167001673,0.0,0,0.0,3.29,0.42,3.3167001673
2019-10-21 07:30:00,3.55,0.52,3.5878823838000002,0.0,0,0.0,3.55,0.52,3.5878823838000002,3.61,0.48,3.6417715469000003,0.0,0,0.0,3.61,0.48,3.6417715469000003
2019-10-21 08:00:00,3.85,0.56,3.8905141048000003,0.0,0,0.0,3.85,0.56,3.8905141048000003,3.92,0.52,3.9543393886000002,0.0,0,0.0,3.92,0.52,3.9543393886000002
2019-10-21 08:30:00,4.06,0.35000000000000003,4.0750582818,0.0,0,0.0,4.06,0.35000000000000003,4.0750582818,4.16,0.61,4.2044856998,0.0,0,0.0,4.16,0.61,4.2044856998
2019-10-21 09:00:00,4.31,0.03,4.3101044071,0.0,0,0.0,4.31,0.03,4.3101044071,4.46,0.81,4.5329570922,0.0,0,0.0,4.46,0.81,4.5329570922
2019-10-21 09:30:00,4.68,0.62,4.7208897466,0.0,0,0.0,4.68,0.62,4.7208897466,4.75,0.58,4.7852795112,0.0,0,0.0,4.75,0.58,4.7852795112
2019-10-21 10:00:00,4.54,0.59,4.5781764929,0.0,0,0.0,4.54,0.59,4.5781764929,4.68,0.56,4.7133851954,0.0,0,0.0,4.68,0.56,4.7133851954
2019-10-21 10:30:00,4.58,0.59,4.6178458181,0.0,0,0.0,4.58,0.59,4.6178458181,4.71,0.56,4.7431740428,0.0,0,0.0,4.71,0.56,4.7431740428
2019-10-21 11:00:00,4.63,0.58,4.6661868801,0.0,0,0.0,4.63,0.58,4.6661868801,4.76,0.54,4.7905323295,0.0,0,0.0,4.76,0.54,4.7905323295
2019-10-21 11:30:00,4.61,0.58,4.6463426477,0.0,0,0.0,4.61,0.58,4.6463426477,4.74,0.54,4.7706603317,0.0,0,0.0,4.74,0.54,4.7706603317
2019-10-21 12:00:00,4.63,0.6000000000000001,4.6687150266,0.0,0,0.0,4.63,0.6000000000000001,4.6687150266,4.76,0.5700000000000001,4.794006675,0.0,0,0.0,4.76,0.5700000000000001,4.794006675
2019-10-21 12:30:00,4.64,0.63,4.6825740784,0.0,0,0.0,4.64,0.63,4.6825740784,4.77,0.59,4.8063499665,0.0,0,0.0,4.77,0.59,4.8063499665
2019-10-21 13:00:00,4.58,0.61,4.6204437016,0.0,0,0.0,4.58,0.61,4.6204437016,4.7,0.54,4.7309195723,0.0,0,0.0,4.7,0.54,4.7309195723
2019-10-21 13:30:00,4.53,0.6000000000000001,4.5695623423,0.0,0,0.0,4.53,0.6000000000000001,4.5695623423,4.66,0.56,4.6935274581,0.0,0,0.0,4.66,0.56,4.6935274581
2019-10-21 14:00:00,4.58,0.61,4.6204437016,0.0,0,0.0,4.58,0.61,4.6204437016,4.71,0.5700000000000001,4.7443650787,0.0,0,0.0,4.71,0.5700000000000001,4.7443650787
2019-10-21 14:30:00,4.6,0.61,4.6402693887,0.0,0,0.0,4.6,0.61,4.6402693887,4.73,0.5700000000000001,4.7642208177,0.0,0,0.0,4.73,0.5700000000000001,4.7642208177
2019-10-21 15:00:00,4.5,0.65,4.5467021015,0.0,0,0.0,4.5,0.65,4.5467021015,4.63,0.61,4.6700107066,0.0,0,0.0,4.63,0.61,4.6700107066
2019-10-21 15:30:00,4.5,0.63,4.5438860021,0.0,0,0.0,4.5,0.63,4.5438860021,4.63,0.59,4.667440412,0.0,0,0.0,4.63,0.59,4.667440412
2019-10-21 16:00:00,4.59,0.56,4.6240350345,0.0,0,0.0,4.59,0.56,4.6240350345,4.79,0.8300000000000001,4.8613784053,0.0,0,0.0,4.79,0.8300000000000001,4.8613784053
2019-10-21 16:30:00,4.63,0.6000000000000001,4.6687150266,0.0,0,0.0,4.63,0.6000000000000001,4.6687150266,4.77,0.6000000000000001,4.8075877527,0.0,0,0.0,4.77,0.6000000000000001,4.8075877527
2019-10-21 17:00:00,4.58,0.62,4.621774551,0.0,0,0.0,4.58,0.62,4.621774551,4.71,0.59,4.7468094548,0.0,0,0.0,4.71,0.59,4.7468094548
2019-10-21 17:30:00,4.29,0.58,4.3290299144,0.0,0,0.0,4.29,0.58,4.3290299144,4.42,0.55,4.4540880099,0.0,0,0.0,4.42,0.55,4.4540880099
2019-10-21 18:00:00,4.0,0.38,4.0180094574,0.0,0,0.0,4.0,0.38,4.0180094574,4.16,0.6000000000000001,4.2030465141,0.0,0,0.0,4.16,0.6000000000000001,4.2030465141
2019-10-21 18:30:00,3.77,0.02,3.77005305,0.0,0,0.0,3.77,0.02,3.77005305,3.98,0.77,4.0538006858,0.0,0,0.0,3.98,0.77,4.0538006858
2019-10-21 19:00:00,3.62,0.06,3.6204972034000003,0.0,0,0.0,3.62,0.06,3.6204972034000003,3.8200000000000003,0.6900000000000001,3.8818165851,0.0,0,0.0,3.8200000000000003,0.6900000000000001,3.8818165851
2019-10-21 19:30:00,3.56,0.49,3.5935636908,0.0,0,0.0,3.56,0.49,3.5935636908,3.69,0.45,3.7173377571,0.0,0,0.0,3.69,0.45,3.7173377571
2019-10-21 20:00:00,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612,3.54,0.43,3.5660201905999998,0.0,0,0.0,3.54,0.43,3.5660201905999998
2019-10-21 20:30:00,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804,3.39,0.42,3.4159186173,0.0,0,0.0,3.39,0.42,3.4159186173
2019-10-21 21:00:00,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913,3.32,0.42,3.346460817,0.0,0,0.0,3.32,0.42,3.346460817
2019-10-21 21:30:00,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2019-10-21 22:00:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2019-10-21 22:30:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254
2019-10-21 23:00:00,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2019-10-21 23:30:00,2.88,0.49,2.9213866571000002,0.0,0,0.0,2.88,0.49,2.9213866571000002,2.96,0.27,2.9722886805,0.0,0,0.0,2.96,0.27,2.9722886805
2019-10-22 00:00:00,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468
2019-10-22 00:30:00,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468
2019-10-22 01:00:00,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007,2.93,0.35000000000000003,2.9508303916000003,0.0,0,0.0,2.93,0.35000000000000003,2.9508303916000003
2019-10-22 01:30:00,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002,2.91,0.35000000000000003,2.9309725348,0.0,0,0.0,2.91,0.35000000000000003,2.9309725348
2019-10-22 02:00:00,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002,2.91,0.35000000000000003,2.9309725348,0.0,0,0.0,2.91,0.35000000000000003,2.9309725348
2019-10-22 02:30:00,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175,2.88,0.34,2.9,0.0,0,0.0,2.88,0.34,2.9
2019-10-22 03:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2019-10-22 03:30:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2019-10-22 04:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2019-10-22 04:30:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2019-10-22 05:00:00,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011,2.92,0.35000000000000003,2.9409012224,0.0,0,0.0,2.92,0.35000000000000003,2.9409012224
2019-10-22 05:30:00,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002
2019-10-22 06:00:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,3.02,0.37,3.0425811411,0.0,0,0.0,3.02,0.37,3.0425811411
2019-10-22 06:30:00,3.07,0.21,3.0771740282,0.0,0,0.0,3.07,0.21,3.0771740282,3.21,0.55,3.2567775484,0.0,0,0.0,3.21,0.55,3.2567775484
2019-10-22 07:00:00,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068
2019-10-22 07:30:00,3.64,0.29,3.6515339243,0.0,0,0.0,3.64,0.29,3.6515339243,3.79,0.61,3.8387758465,0.0,0,0.0,3.79,0.61,3.8387758465
2019-10-22 08:00:00,3.91,0.36,3.9265379153,0.0,0,0.0,3.91,0.36,3.9265379153,4.06,0.61,4.105569388,0.0,0,0.0,4.06,0.61,4.105569388
2019-10-22 08:30:00,4.17,0.59,4.2115317878,0.0,0,0.0,4.17,0.59,4.2115317878,4.3,0.56,4.3363117969000005,0.0,0,0.0,4.3,0.56,4.3363117969000005
2019-10-22 09:00:00,4.36,0.59,4.3997386286,0.0,0,0.0,4.36,0.59,4.3997386286,4.49,0.56,4.5247872878,0.0,0,0.0,4.49,0.56,4.5247872878
2019-10-22 09:30:00,4.57,0.64,4.6145964071000005,0.0,0,0.0,4.57,0.64,4.6145964071000005,4.7,0.6000000000000001,4.7381430962,0.0,0,0.0,4.7,0.6000000000000001,4.7381430962
2019-10-22 10:00:00,4.67,0.64,4.7136503901,0.0,0,0.0,4.67,0.64,4.7136503901,4.8,0.6000000000000001,4.837354649,0.0,0,0.0,4.8,0.6000000000000001,4.837354649
2019-10-22 10:30:00,4.76,0.64,4.8028324976,0.0,0,0.0,4.76,0.64,4.8028324976,4.89,0.6000000000000001,4.9266723049,0.0,0,0.0,4.89,0.6000000000000001,4.9266723049
2019-10-22 11:00:00,4.8,0.66,4.845162536,0.0,0,0.0,4.8,0.66,4.845162536,4.94,0.62,4.9787548644,0.0,0,0.0,4.94,0.62,4.9787548644
2019-10-22 11:30:00,4.86,0.67,4.9059657561000005,0.0,0,0.0,4.86,0.67,4.9059657561000005,4.99,0.62,5.0283695171,0.0,0,0.0,4.99,0.62,5.0283695171
2019-10-22 12:00:00,4.86,0.67,4.9059657561000005,0.0,0,0.0,4.86,0.67,4.9059657561000005,4.99,0.63,5.0296123111,0.0,0,0.0,4.99,0.63,5.0296123111
2019-10-22 12:30:00,4.8100000000000005,0.67,4.8564390246,0.0,0,0.0,4.8100000000000005,0.67,4.8564390246,4.94,0.63,4.9800100402,0.0,0,0.0,4.94,0.63,4.9800100402
2019-10-22 13:00:00,4.78,0.65,4.8239921227,0.0,0,0.0,4.78,0.65,4.8239921227,4.91,0.61,4.947746962,0.0,0,0.0,4.91,0.61,4.947746962
2019-10-22 13:30:00,4.78,0.67,4.82672767,0.0,0,0.0,4.78,0.67,4.82672767,4.91,0.63,4.9502525188,0.0,0,0.0,4.91,0.63,4.9502525188
2019-10-22 14:00:00,4.76,0.68,4.8083261121,0.0,0,0.0,4.76,0.68,4.8083261121,4.89,0.64,4.9317035596,0.0,0,0.0,4.89,0.64,4.9317035596
2019-10-22 14:30:00,4.76,0.65,4.8041752674,0.0,0,0.0,4.76,0.65,4.8041752674,4.89,0.61,4.9279001613,0.0,0,0.0,4.89,0.61,4.9279001613
2019-10-22 15:00:00,4.74,0.65,4.7843599363,0.0,0,0.0,4.74,0.65,4.7843599363,4.87,0.61,4.9080546044,0.0,0,0.0,4.87,0.61,4.9080546044
2019-10-22 15:30:00,4.72,0.65,4.7645461484,0.0,0,0.0,4.72,0.65,4.7645461484,4.85,0.61,4.8882103063999995,0.0,0,0.0,4.85,0.61,4.8882103063999995
2019-10-22 16:00:00,4.65,0.6000000000000001,4.6885498824,0.0,0,0.0,4.65,0.6000000000000001,4.6885498824,4.79,0.64,4.8325666059,0.0,0,0.0,4.79,0.64,4.8325666059
2019-10-22 16:30:00,4.6,0.52,4.6292980029,0.0,0,0.0,4.6,0.52,4.6292980029,4.76,0.68,4.8083261121,0.0,0,0.0,4.76,0.68,4.8083261121
2019-10-22 17:00:00,4.52,0.64,4.5650848842,0.0,0,0.0,4.52,0.64,4.5650848842,4.66,0.6000000000000001,4.6984678354,0.0,0,0.0,4.66,0.6000000000000001,4.6984678354
2019-10-22 17:30:00,4.3,0.62,4.3444677465,0.0,0,0.0,4.3,0.62,4.3444677465,4.43,0.58,4.4678070684,0.0,0,0.0,4.43,0.58,4.4678070684
2019-10-22 18:00:00,4.07,0.6000000000000001,4.1139883325,0.0,0,0.0,4.07,0.6000000000000001,4.1139883325,4.2,0.56,4.2371688661,0.0,0,0.0,4.2,0.56,4.2371688661
2019-10-22 18:30:00,3.85,0.5700000000000001,3.8919660841,0.0,0,0.0,3.85,0.5700000000000001,3.8919660841,3.98,0.53,4.0151338707,0.0,0,0.0,3.98,0.53,4.0151338707
2019-10-22 19:00:00,3.68,0.52,3.716557547,0.0,0,0.0,3.68,0.52,3.716557547,3.81,0.48,3.8401171857,0.0,0,0.0,3.81,0.48,3.8401171857
2019-10-22 19:30:00,3.6,0.66,3.66,0.0,0,0.0,3.6,0.66,3.66,3.68,0.23,3.6871804946,0.0,0,0.0,3.68,0.23,3.6871804946
2019-10-22 20:00:00,3.43,0.48,3.4634231621,0.0,0,0.0,3.43,0.48,3.4634231621,3.55,0.44,3.5771636809,0.0,0,0.0,3.55,0.44,3.5771636809
2019-10-22 20:30:00,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405,3.44,0.43,3.4667708318,0.0,0,0.0,3.44,0.43,3.4667708318
2019-10-22 21:00:00,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913,3.32,0.41000000000000003,3.3452204711,0.0,0,0.0,3.32,0.41000000000000003,3.3452204711
2019-10-22 21:30:00,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2019-10-22 22:00:00,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347,3.1,0.38,3.1232034836,0.0,0,0.0,3.1,0.38,3.1232034836
2019-10-22 22:30:00,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264
2019-10-22 23:00:00,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631,3.0,0.37,3.0227305537,0.0,0,0.0,3.0,0.37,3.0227305537
2019-10-22 23:30:00,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109
2019-10-23 00:00:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868
2019-10-23 00:30:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868
2019-10-23 01:00:00,2.81,0.43,2.8427099747,0.0,0,0.0,2.81,0.43,2.8427099747,2.91,0.32,2.9275416308,0.0,0,0.0,2.91,0.32,2.9275416308
2019-10-23 01:30:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-10-23 02:00:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-10-23 02:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898
2019-10-23 03:00:00,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-10-23 03:30:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-10-23 04:00:00,2.76,0.14,2.7635484436,0.0,0,0.0,2.76,0.14,2.7635484436,2.88,0.47000000000000003,2.9180986961,0.0,0,0.0,2.88,0.47000000000000003,2.9180986961
2019-10-23 04:30:00,2.76,-0.21,2.7679776011,0.0,0,0.0,2.76,-0.21,2.7679776011,2.93,0.6900000000000001,3.0101494979,0.0,0,0.0,2.93,0.6900000000000001,3.0101494979
2019-10-23 05:00:00,2.74,-0.24,2.7504908652999998,0.0,0,0.0,2.74,-0.24,2.7504908652999998,2.93,0.6900000000000001,3.0101494979,0.0,0,0.0,2.93,0.6900000000000001,3.0101494979
2019-10-23 05:30:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-10-23 06:00:00,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2019-10-23 06:30:00,3.0,-0.13,3.0028153456,0.0,0,0.0,3.0,-0.13,3.0028153456,3.18,0.6900000000000001,3.2539975415,0.0,0,0.0,3.18,0.6900000000000001,3.2539975415
2019-10-23 07:00:00,3.24,0.33,3.2567621958,0.0,0,0.0,3.24,0.33,3.2567621958,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497
2019-10-23 07:30:00,3.62,0.53,3.6585926256,0.0,0,0.0,3.62,0.53,3.6585926256,3.74,0.48,3.7706763319,0.0,0,0.0,3.74,0.48,3.7706763319
2019-10-23 08:00:00,3.87,0.53,3.9061233979,0.0,0,0.0,3.87,0.53,3.9061233979,3.99,0.5,4.0212062867,0.0,0,0.0,3.99,0.5,4.0212062867
2019-10-23 08:30:00,4.09,0.27,4.0989022921,0.0,0,0.0,4.09,0.27,4.0989022921,4.26,0.7000000000000001,4.3171286754,0.0,0,0.0,4.26,0.7000000000000001,4.3171286754
2019-10-23 09:00:00,4.36,0.58,4.3984088032,0.0,0,0.0,4.36,0.58,4.3984088032,4.49,0.53,4.5211724143000005,0.0,0,0.0,4.49,0.53,4.5211724143000005
2019-10-23 09:30:00,4.6,0.6000000000000001,4.6389654019,0.0,0,0.0,4.6,0.6000000000000001,4.6389654019,4.73,0.56,4.7630347469,0.0,0,0.0,4.73,0.56,4.7630347469
2019-10-23 10:00:00,4.71,0.66,4.7560172413,0.0,0,0.0,4.71,0.66,4.7560172413,4.84,0.62,4.8795491595,0.0,0,0.0,4.84,0.62,4.8795491595
2019-10-23 10:30:00,4.83,0.65,4.8735408073,0.0,0,0.0,4.83,0.65,4.8735408073,4.97,0.62,5.0085227363,0.0,0,0.0,4.97,0.62,5.0085227363
2019-10-23 11:00:00,4.97,0.65,5.0123248099,0.0,0,0.0,4.97,0.65,5.0123248099,5.11,0.6000000000000001,5.1451044693,0.0,0,0.0,5.11,0.6000000000000001,5.1451044693
2019-10-23 11:30:00,5.28,0.7000000000000001,5.3261993954,0.0,0,0.0,5.28,0.7000000000000001,5.3261993954,5.42,0.66,5.4600366299,0.0,0,0.0,5.42,0.66,5.4600366299
2019-10-23 12:00:00,5.25,0.7000000000000001,5.2964610826000005,0.0,0,0.0,5.25,0.7000000000000001,5.2964610826000005,5.39,0.66,5.4302578208,0.0,0,0.0,5.39,0.66,5.4302578208
2019-10-23 12:30:00,5.25,0.72,5.2991414399,0.0,0,0.0,5.25,0.72,5.2991414399,5.39,0.68,5.4327249148,0.0,0,0.0,5.39,0.68,5.4327249148
2019-10-23 13:00:00,5.21,0.74,5.2622903759,0.0,0,0.0,5.21,0.74,5.2622903759,5.35,0.7000000000000001,5.3956000593,0.0,0,0.0,5.35,0.7000000000000001,5.3956000593
2019-10-23 13:30:00,5.02,0.71,5.0699605521,0.0,0,0.0,5.02,0.71,5.0699605521,5.16,0.67,5.2033162502,0.0,0,0.0,5.16,0.67,5.2033162502
2019-10-23 14:00:00,4.71,0.67,4.7574152646000005,0.0,0,0.0,4.71,0.67,4.7574152646000005,4.84,0.62,4.8795491595,0.0,0,0.0,4.84,0.62,4.8795491595
2019-10-23 14:30:00,4.69,0.65,4.7348284024,0.0,0,0.0,4.69,0.65,4.7348284024,4.83,0.62,4.8696303761,0.0,0,0.0,4.83,0.62,4.8696303761
2019-10-23 15:00:00,4.71,0.65,4.7546398391,0.0,0,0.0,4.71,0.65,4.7546398391,4.84,0.62,4.8795491595,0.0,0,0.0,4.84,0.62,4.8795491595
2019-10-23 15:30:00,4.75,0.65,4.7942674101,0.0,0,0.0,4.75,0.65,4.7942674101,4.9,0.66,4.9442491847,0.0,0,0.0,4.9,0.66,4.9442491847
2019-10-23 16:00:00,4.66,0.12,4.6615448083,0.0,0,0.0,4.66,0.12,4.6615448083,4.93,1.01,5.032395056,0.0,0,0.0,4.93,1.01,5.032395056
2019-10-23 16:30:00,4.64,0.34,4.6524402199,0.0,0,0.0,4.64,0.34,4.6524402199,4.86,0.9,4.9426308784,0.0,0,0.0,4.86,0.9,4.9426308784
2019-10-23 17:00:00,4.59,0.7000000000000001,4.643070105,0.0,0,0.0,4.59,0.7000000000000001,4.643070105,4.73,0.66,4.7758245361,0.0,0,0.0,4.73,0.66,4.7758245361
2019-10-23 17:30:00,4.33,0.62,4.3741627770000004,0.0,0,0.0,4.33,0.62,4.3741627770000004,4.48,0.68,4.5313132754000005,0.0,0,0.0,4.48,0.68,4.5313132754000005
2019-10-23 18:00:00,4.1,0.65,4.1512046444,0.0,0,0.0,4.1,0.65,4.1512046444,4.23,0.61,4.2737571293,0.0,0,0.0,4.23,0.61,4.2737571293
2019-10-23 18:30:00,3.85,0.5700000000000001,3.8919660841,0.0,0,0.0,3.85,0.5700000000000001,3.8919660841,3.98,0.53,4.0151338707,0.0,0,0.0,3.98,0.53,4.0151338707
2019-10-23 19:00:00,3.73,0.5700000000000001,3.7733009421,0.0,0,0.0,3.73,0.5700000000000001,3.7733009421,3.86,0.53,3.8962161131,0.0,0,0.0,3.86,0.53,3.8962161131
2019-10-23 19:30:00,3.63,0.55,3.671430239,0.0,0,0.0,3.63,0.55,3.671430239,3.75,0.49,3.7818778404,0.0,0,0.0,3.75,0.49,3.7818778404
2019-10-23 20:00:00,3.5,0.53,3.5399011286,0.0,0,0.0,3.5,0.53,3.5399011286,3.62,0.49,3.6530124555,0.0,0,0.0,3.62,0.49,3.6530124555
2019-10-23 20:30:00,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912,3.5,0.47000000000000003,3.5314161465,0.0,0,0.0,3.5,0.47000000000000003,3.5314161465
2019-10-23 21:00:00,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537,3.42,0.46,3.4507970094,0.0,0,0.0,3.42,0.46,3.4507970094
2019-10-23 21:30:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703
2019-10-23 22:00:00,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967
2019-10-23 22:30:00,3.11,0.49,3.1483646549,0.0,0,0.0,3.11,0.49,3.1483646549,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2019-10-23 23:00:00,3.06,0.49,3.0989837044,0.0,0,0.0,3.06,0.49,3.0989837044,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2019-10-23 23:30:00,3.01,0.08,3.0110629352,0.0,0,0.0,3.01,0.08,3.0110629352,3.16,0.63,3.2221886971,0.0,0,0.0,3.16,0.63,3.2221886971
2019-10-24 00:00:00,2.9699999999999998,-0.07,2.9708248013,0.0,0,0.0,2.9699999999999998,-0.07,2.9708248013,3.15,0.6900000000000001,3.2246860312,0.0,0,0.0,3.15,0.6900000000000001,3.2246860312
2019-10-24 00:30:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2019-10-24 01:00:00,2.98,0.45,3.0137849956,0.0,0,0.0,2.98,0.45,3.0137849956,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296
2019-10-24 01:30:00,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288
2019-10-24 02:00:00,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288
2019-10-24 02:30:00,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2019-10-24 03:00:00,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989
2019-10-24 03:30:00,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
