Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-24 04:00:00,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831
2019-10-24 04:30:00,2.94,0.43,2.9712791858000003,0.0,0,0.0,2.94,0.43,2.9712791858000003,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989
2019-10-24 05:00:00,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831
2019-10-24 05:30:00,2.98,0.43,3.0108636635,0.0,0,0.0,2.98,0.43,3.0108636635,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2019-10-24 06:00:00,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773,3.07,0.38,3.0934285187,0.0,0,0.0,3.07,0.38,3.0934285187
2019-10-24 06:30:00,3.19,0.72,3.2702446392,0.0,0,0.0,3.19,0.72,3.2702446392,3.22,-0.1,3.2215524208,0.0,0,0.0,3.22,-0.1,3.2215524208
2019-10-24 07:00:00,3.36,0.62,3.4167235768,0.0,0,0.0,3.36,0.62,3.4167235768,3.44,0.24,3.44836193,0.0,0,0.0,3.44,0.24,3.44836193
2019-10-24 07:30:00,3.63,0.55,3.671430239,0.0,0,0.0,3.63,0.55,3.671430239,3.75,0.5,3.7831864876,0.0,0,0.0,3.75,0.5,3.7831864876
2019-10-24 08:00:00,3.8200000000000003,0.33,3.834227432,0.0,0,0.0,3.8200000000000003,0.33,3.834227432,3.98,0.63,4.0295533251,0.0,0,0.0,3.98,0.63,4.0295533251
2019-10-24 08:30:00,4.14,0.6000000000000001,4.1832523233,0.0,0,0.0,4.14,0.6000000000000001,4.1832523233,4.27,0.56,4.3065647563,0.0,0,0.0,4.27,0.56,4.3065647563
2019-10-24 09:00:00,4.37,0.59,4.4096485121,0.0,0,0.0,4.37,0.59,4.4096485121,4.51,0.61,4.5510658092,0.0,0,0.0,4.51,0.61,4.5510658092
2019-10-24 09:30:00,4.55,-0.08,4.5507032424,0.0,0,0.0,4.55,-0.08,4.5507032424,4.8,0.98,4.8990203102,0.0,0,0.0,4.8,0.98,4.8990203102
2019-10-24 10:00:00,4.62,0.04,4.6201731569,0.0,0,0.0,4.62,0.04,4.6201731569,4.89,1.0,4.99120226,0.0,0,0.0,4.89,1.0,4.99120226
2019-10-24 10:30:00,4.77,0.49,4.7951016673,0.0,0,0.0,4.77,0.49,4.7951016673,4.98,0.87,5.055422831,0.0,0,0.0,4.98,0.87,5.055422831
2019-10-24 11:00:00,4.87,0.67,4.9158722522,0.0,0,0.0,4.87,0.67,4.9158722522,5.01,0.63,5.0494554162,0.0,0,0.0,5.01,0.63,5.0494554162
2019-10-24 11:30:00,4.87,0.51,4.8966314952,0.0,0,0.0,4.87,0.51,4.8966314952,5.1,0.92,5.1823160845,0.0,0,0.0,5.1,0.92,5.1823160845
2019-10-24 12:00:00,4.87,0.67,4.9158722522,0.0,0,0.0,4.87,0.67,4.9158722522,5.03,0.7000000000000001,5.0784741803,0.0,0,0.0,5.03,0.7000000000000001,5.0784741803
2019-10-24 12:30:00,4.91,0.71,4.9610684333,0.0,0,0.0,4.91,0.71,4.9610684333,5.04,0.67,5.0843386984,0.0,0,0.0,5.04,0.67,5.0843386984
2019-10-24 13:00:00,4.86,0.72,4.913043863,0.0,0,0.0,4.86,0.72,4.913043863,5.0,0.68,5.046028141,0.0,0,0.0,5.0,0.68,5.046028141
2019-10-24 13:30:00,4.93,0.72,4.9822986663,0.0,0,0.0,4.93,0.72,4.9822986663,5.07,0.68,5.1153983227,0.0,0,0.0,5.07,0.68,5.1153983227
2019-10-24 14:00:00,4.86,0.7000000000000001,4.9101527471,0.0,0,0.0,4.86,0.7000000000000001,4.9101527471,5.0,0.66,5.0433718879,0.0,0,0.0,5.0,0.66,5.0433718879
2019-10-24 14:30:00,4.73,0.73,4.7860004179,0.0,0,0.0,4.73,0.73,4.7860004179,4.87,0.68,4.9172451637000005,0.0,0,0.0,4.87,0.68,4.9172451637000005
2019-10-24 15:00:00,4.72,0.7000000000000001,4.7716244613,0.0,0,0.0,4.72,0.7000000000000001,4.7716244613,4.85,0.66,4.8947012166,0.0,0,0.0,4.85,0.66,4.8947012166
2019-10-24 15:30:00,4.86,0.7000000000000001,4.9101527471,0.0,0,0.0,4.86,0.7000000000000001,4.9101527471,5.0,0.66,5.0433718879,0.0,0,0.0,5.0,0.66,5.0433718879
2019-10-24 16:00:00,4.77,0.47000000000000003,4.7930992062,0.0,0,0.0,4.77,0.47000000000000003,4.7930992062,4.98,0.84,5.0503465228,0.0,0,0.0,4.98,0.84,5.0503465228
2019-10-24 16:30:00,4.5600000000000005,0.59,4.5980104393,0.0,0,0.0,4.5600000000000005,0.59,4.5980104393,4.75,0.84,4.8237018979,0.0,0,0.0,4.75,0.84,4.8237018979
2019-10-24 17:00:00,4.41,0.39,4.4272113119,0.0,0,0.0,4.41,0.39,4.4272113119,4.68,1.07,4.8007603564,0.0,0,0.0,4.68,1.07,4.8007603564
2019-10-24 17:30:00,4.16,0.25,4.1675052489,0.0,0,0.0,4.16,0.25,4.1675052489,4.41,1.02,4.5264224284,0.0,0,0.0,4.41,1.02,4.5264224284
2019-10-24 18:00:00,3.94,-0.06,3.9404568263,0.0,0,0.0,3.94,-0.06,3.9404568263,4.18,0.93,4.2822073747000005,0.0,0,0.0,4.18,0.93,4.2822073747000005
2019-10-24 18:30:00,3.75,0.59,3.7961296079,0.0,0,0.0,3.75,0.59,3.7961296079,3.87,0.55,3.9088873097,0.0,0,0.0,3.87,0.55,3.9088873097
2019-10-24 19:00:00,3.59,0.56,3.6334143722,0.0,0,0.0,3.59,0.56,3.6334143722,3.71,0.52,3.7462648064,0.0,0,0.0,3.71,0.52,3.7462648064
2019-10-24 19:30:00,3.59,0.52,3.6274646794,0.0,0,0.0,3.59,0.52,3.6274646794,3.71,0.48,3.7409223462,0.0,0,0.0,3.71,0.48,3.7409223462
2019-10-24 20:00:00,3.49,0.52,3.5285266047,0.0,0,0.0,3.49,0.52,3.5285266047,3.61,0.48,3.6417715469000003,0.0,0,0.0,3.61,0.48,3.6417715469000003
2019-10-24 20:30:00,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194,3.48,0.45,3.5089742091,0.0,0,0.0,3.48,0.45,3.5089742091
2019-10-24 21:00:00,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389,3.39,0.42,3.4159186173,0.0,0,0.0,3.39,0.42,3.4159186173
2019-10-24 21:30:00,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322
2019-10-24 22:00:00,3.0,0.51,3.0430412419,0.0,0,0.0,3.0,0.51,3.0430412419,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057
2019-10-24 22:30:00,2.91,0.48,2.949321956,0.0,0,0.0,2.91,0.48,2.949321956,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636
2019-10-24 23:00:00,2.89,0.48,2.9295904151,0.0,0,0.0,2.89,0.48,2.9295904151,3.0,0.44,3.0320949853,0.0,0,0.0,3.0,0.44,3.0320949853
2019-10-24 23:30:00,2.85,0.47000000000000003,2.8884944175,0.0,0,0.0,2.85,0.47000000000000003,2.8884944175,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653
2019-10-25 00:00:00,2.94,0.43,2.9712791858000003,0.0,0,0.0,2.94,0.43,2.9712791858000003,3.04,0.39,3.0649143544,0.0,0,0.0,3.04,0.39,3.0649143544
2019-10-25 00:30:00,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523
2019-10-25 01:00:00,2.93,0.22,2.9382477772,0.0,0,0.0,2.93,0.22,2.9382477772,3.06,0.52,3.1038685539,0.0,0,0.0,3.06,0.52,3.1038685539
2019-10-25 01:30:00,2.86,-0.25,2.8709057804,0.0,0,0.0,2.86,-0.25,2.8709057804,3.06,0.73,3.1458703088,0.0,0,0.0,3.06,0.73,3.1458703088
2019-10-25 02:00:00,2.88,-0.23,2.8891694308,0.0,0,0.0,2.88,-0.23,2.8891694308,3.08,0.76,3.1723808094,0.0,0,0.0,3.08,0.76,3.1723808094
2019-10-25 02:30:00,2.84,-0.25,2.8509822869,0.0,0,0.0,2.84,-0.25,2.8509822869,3.04,0.73,3.1264196775,0.0,0,0.0,3.04,0.73,3.1264196775
2019-10-25 03:00:00,2.89,0.12,2.8924902766000002,0.0,0,0.0,2.89,0.12,2.8924902766000002,3.04,0.55,3.089352683,0.0,0,0.0,3.04,0.55,3.089352683
2019-10-25 03:30:00,2.77,-0.05,2.7704512268,0.0,0,0.0,2.77,-0.05,2.7704512268,2.93,0.68,3.0078730026,0.0,0,0.0,2.93,0.68,3.0078730026
2019-10-25 04:00:00,2.77,0.47000000000000003,2.8095907175,0.0,0,0.0,2.77,0.47000000000000003,2.8095907175,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441
2019-10-25 04:30:00,2.75,0.45,2.7865749586,0.0,0,0.0,2.75,0.45,2.7865749586,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022
2019-10-25 05:00:00,2.77,0.46,2.8079351844,0.0,0,0.0,2.77,0.46,2.8079351844,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617
2019-10-25 05:30:00,2.81,0.46,2.8474023249,0.0,0,0.0,2.81,0.46,2.8474023249,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615
2019-10-25 06:00:00,2.83,0.46,2.8671414336,0.0,0,0.0,2.83,0.46,2.8671414336,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847
2019-10-25 06:30:00,2.93,0.51,2.9740544716,0.0,0,0.0,2.93,0.51,2.9740544716,3.03,0.47000000000000003,3.0662354769,0.0,0,0.0,3.03,0.47000000000000003,3.0662354769
2019-10-25 07:00:00,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269,3.25,0.54,3.2945561158,0.0,0,0.0,3.25,0.54,3.2945561158
2019-10-25 07:30:00,3.42,0.6000000000000001,3.4722327111,0.0,0,0.0,3.42,0.6000000000000001,3.4722327111,3.5300000000000002,0.56,3.574143254,0.0,0,0.0,3.5300000000000002,0.56,3.574143254
2019-10-25 08:00:00,3.68,0.65,3.7369640084,0.0,0,0.0,3.68,0.65,3.7369640084,3.8,0.61,3.8486491137,0.0,0,0.0,3.8,0.61,3.8486491137
2019-10-25 08:30:00,4.05,0.27,4.0589900222,0.0,0,0.0,4.05,0.27,4.0589900222,4.23,0.73,4.2925283925,0.0,0,0.0,4.23,0.73,4.2925283925
2019-10-25 09:00:00,4.24,0.47000000000000003,4.2659699952,0.0,0,0.0,4.24,0.47000000000000003,4.2659699952,4.4,0.73,4.4601457375,0.0,0,0.0,4.4,0.73,4.4601457375
2019-10-25 09:30:00,4.35,0.53,4.3821684130000005,0.0,0,0.0,4.35,0.53,4.3821684130000005,4.55,0.88,4.6343176412,0.0,0,0.0,4.55,0.88,4.6343176412
2019-10-25 10:00:00,4.68,0.61,4.7195868463,0.0,0,0.0,4.68,0.61,4.7195868463,4.82,0.74,4.8764741361,0.0,0,0.0,4.82,0.74,4.8764741361
2019-10-25 10:30:00,4.79,0.67,4.8366310589,0.0,0,0.0,4.79,0.67,4.8366310589,4.85,0.63,4.8907463643,0.0,0,0.0,4.85,0.63,4.8907463643
2019-10-25 11:00:00,4.89,0.67,4.9356863758,0.0,0,0.0,4.89,0.67,4.9356863758,4.96,0.63,4.9998499977,0.0,0,0.0,4.96,0.63,4.9998499977
2019-10-25 11:30:00,4.8100000000000005,0.7000000000000001,4.8606686783,0.0,0,0.0,4.8100000000000005,0.7000000000000001,4.8606686783,4.88,0.65,4.9230986177,0.0,0,0.0,4.88,0.65,4.9230986177
2019-10-25 12:00:00,4.78,0.71,4.8324424466,0.0,0,0.0,4.78,0.71,4.8324424466,4.85,0.67,4.8960596402,0.0,0,0.0,4.85,0.67,4.8960596402
2019-10-25 12:30:00,4.87,0.68,4.9172451637000005,0.0,0,0.0,4.87,0.68,4.9172451637000005,4.94,0.64,4.9812849748,0.0,0,0.0,4.94,0.64,4.9812849748
2019-10-25 13:00:00,4.85,0.68,4.8974381058,0.0,0,0.0,4.85,0.68,4.8974381058,4.91,0.64,4.9515351155000005,0.0,0,0.0,4.91,0.64,4.9515351155000005
2019-10-25 13:30:00,4.82,0.76,4.8795491595,0.0,0,0.0,4.82,0.76,4.8795491595,4.89,0.71,4.9412751391,0.0,0,0.0,4.89,0.71,4.9412751391
2019-10-25 14:00:00,4.77,0.74,4.8270591461,0.0,0,0.0,4.77,0.74,4.8270591461,4.84,0.7000000000000001,4.8903578601,0.0,0,0.0,4.84,0.7000000000000001,4.8903578601
2019-10-25 14:30:00,4.97,0.79,5.032395056,0.0,0,0.0,4.97,0.79,5.032395056,5.04,0.74,5.0940357282,0.0,0,0.0,5.04,0.74,5.0940357282
2019-10-25 15:00:00,5.3,0.81,5.3615389582,0.0,0,0.0,5.3,0.81,5.3615389582,5.38,0.77,5.4348229042,0.0,0,0.0,5.38,0.77,5.4348229042
2019-10-25 15:30:00,5.3,0.8,5.3600373133,0.0,0,0.0,5.3,0.8,5.3600373133,5.38,0.75,5.4320254049,0.0,0,0.0,5.38,0.75,5.4320254049
2019-10-25 16:00:00,5.21,0.77,5.2665928265,0.0,0,0.0,5.21,0.77,5.2665928265,5.29,0.72,5.3387732673,0.0,0,0.0,5.29,0.72,5.3387732673
2019-10-25 16:30:00,5.14,0.74,5.1929952821,0.0,0,0.0,5.14,0.74,5.1929952821,5.21,0.6900000000000001,5.2554923651,0.0,0,0.0,5.21,0.6900000000000001,5.2554923651
2019-10-25 17:00:00,4.97,0.63,5.0097704538,0.0,0,0.0,4.97,0.63,5.0097704538,5.09,0.8200000000000001,5.1556279928,0.0,0,0.0,5.09,0.8200000000000001,5.1556279928
2019-10-25 17:30:00,4.71,0.58,4.745576888,0.0,0,0.0,4.71,0.58,4.745576888,4.82,0.74,4.8764741361,0.0,0,0.0,4.82,0.74,4.8764741361
2019-10-25 18:00:00,4.43,0.41000000000000003,4.4489324562,0.0,0,0.0,4.43,0.41000000000000003,4.4489324562,4.55,0.78,4.6163730352,0.0,0,0.0,4.55,0.78,4.6163730352
2019-10-25 18:30:00,4.25,0.63,4.2964403871,0.0,0,0.0,4.25,0.63,4.2964403871,4.31,0.59,4.3501953979,0.0,0,0.0,4.31,0.59,4.3501953979
2019-10-25 19:00:00,4.09,0.37,4.1067018397,0.0,0,0.0,4.09,0.37,4.1067018397,4.19,0.6900000000000001,4.2464337979,0.0,0,0.0,4.19,0.6900000000000001,4.2464337979
2019-10-25 19:30:00,3.65,0.55,3.6912057651,0.0,0,0.0,3.65,0.55,3.6912057651,3.71,0.53,3.7476659403,0.0,0,0.0,3.71,0.53,3.7476659403
2019-10-25 20:00:00,3.46,0.54,3.5018852066,0.0,0,0.0,3.46,0.54,3.5018852066,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209
2019-10-25 20:30:00,3.61,0.5700000000000001,3.6547229717,0.0,0,0.0,3.61,0.5700000000000001,3.6547229717,3.67,0.52,3.706656175,0.0,0,0.0,3.67,0.52,3.706656175
2019-10-25 21:00:00,3.71,0.5700000000000001,3.7535316703,0.0,0,0.0,3.71,0.5700000000000001,3.7535316703,3.77,0.52,3.8056931038,0.0,0,0.0,3.77,0.52,3.8056931038
2019-10-25 21:30:00,3.63,0.72,3.7007161469,0.0,0,0.0,3.63,0.72,3.7007161469,3.64,0.2,3.6454903648,0.0,0,0.0,3.64,0.2,3.6454903648
2019-10-25 22:00:00,3.5700000000000003,0.59,3.6184250718,0.0,0,0.0,3.5700000000000003,0.59,3.6184250718,3.62,0.43,3.6454492179,0.0,0,0.0,3.62,0.43,3.6454492179
2019-10-25 22:30:00,3.47,0.30000000000000004,3.4829441569,0.0,0,0.0,3.47,0.30000000000000004,3.4829441569,3.5700000000000003,0.64,3.6269132882,0.0,0,0.0,3.5700000000000003,0.64,3.6269132882
2019-10-25 23:00:00,3.41,0.37,3.4300145772,0.0,0,0.0,3.41,0.37,3.4300145772,3.5,0.5700000000000001,3.5461105454,0.0,0,0.0,3.5,0.5700000000000001,3.5461105454
2019-10-25 23:30:00,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537,3.47,0.5,3.5058379883,0.0,0,0.0,3.47,0.5,3.5058379883
2019-10-26 00:00:00,3.38,0.5,3.4167821119,0.0,0,0.0,3.38,0.5,3.4167821119,3.44,0.46,3.4706195412,0.0,0,0.0,3.44,0.46,3.4706195412
2019-10-26 00:30:00,3.38,0.5,3.4167821119,0.0,0,0.0,3.38,0.5,3.4167821119,3.44,0.46,3.4706195412,0.0,0,0.0,3.44,0.46,3.4706195412
2019-10-26 01:00:00,3.37,0.52,3.4098826959,0.0,0,0.0,3.37,0.52,3.4098826959,3.43,0.48,3.4634231621,0.0,0,0.0,3.43,0.48,3.4634231621
2019-10-26 01:30:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.41,0.47000000000000003,3.4422376443,0.0,0,0.0,3.41,0.47000000000000003,3.4422376443
2019-10-26 02:00:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.41,0.47000000000000003,3.4422376443,0.0,0,0.0,3.41,0.47000000000000003,3.4422376443
2019-10-26 02:30:00,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611
2019-10-26 03:00:00,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784,3.38,0.49,3.4153330731000002,0.0,0,0.0,3.38,0.49,3.4153330731000002
2019-10-26 03:30:00,3.32,0.52,3.3604761567,0.0,0,0.0,3.32,0.52,3.3604761567,3.38,0.48,3.4139127112,0.0,0,0.0,3.38,0.48,3.4139127112
2019-10-26 04:00:00,3.31,0.52,3.3505969617,0.0,0,0.0,3.31,0.52,3.3505969617,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384
2019-10-26 04:30:00,3.31,0.32,3.3254323027,0.0,0,0.0,3.31,0.32,3.3254323027,3.41,0.58,3.4589738363,0.0,0,0.0,3.41,0.58,3.4589738363
2019-10-26 05:00:00,3.33,0.48,3.3644167399000002,0.0,0,0.0,3.33,0.48,3.3644167399000002,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539
2019-10-26 05:30:00,3.37,0.53,3.4114219909,0.0,0,0.0,3.37,0.53,3.4114219909,3.43,0.48,3.4634231621,0.0,0,0.0,3.43,0.48,3.4634231621
2019-10-26 06:00:00,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585
2019-10-26 06:30:00,3.44,0.41000000000000003,3.4643469803,0.0,0,0.0,3.44,0.41000000000000003,3.4643469803,3.5300000000000002,0.56,3.574143254,0.0,0,0.0,3.5300000000000002,0.56,3.574143254
2019-10-26 07:00:00,3.5300000000000002,0.47000000000000003,3.5611514992,0.0,0,0.0,3.5300000000000002,0.47000000000000003,3.5611514992,3.63,0.56,3.6729416004,0.0,0,0.0,3.63,0.56,3.6729416004
2019-10-26 07:30:00,3.59,0.52,3.6274646794,0.0,0,0.0,3.59,0.52,3.6274646794,3.67,0.52,3.706656175,0.0,0,0.0,3.67,0.52,3.706656175
2019-10-26 08:00:00,3.64,-0.01,3.6400137362000002,0.0,0,0.0,3.64,-0.01,3.6400137362000002,3.81,0.86,3.9058545799999997,0.0,0,0.0,3.81,0.86,3.9058545799999997
2019-10-26 08:30:00,3.7199999999999998,-0.08,3.7208601156,0.0,0,0.0,3.7199999999999998,-0.08,3.7208601156,3.9,0.92,4.0070437981,0.0,0,0.0,3.9,0.92,4.0070437981
2019-10-26 09:00:00,3.79,0.62,3.8403775855999998,0.0,0,0.0,3.79,0.62,3.8403775855999998,3.87,0.5700000000000001,3.9117515259,0.0,0,0.0,3.87,0.5700000000000001,3.9117515259
2019-10-26 09:30:00,3.79,0.6000000000000001,3.8371994996,0.0,0,0.0,3.79,0.6000000000000001,3.8371994996,3.87,0.56,3.9103068933,0.0,0,0.0,3.87,0.56,3.9103068933
2019-10-26 10:00:00,3.8,0.46,3.8277408481,0.0,0,0.0,3.8,0.46,3.8277408481,3.91,0.64,3.9620323068000003,0.0,0,0.0,3.91,0.64,3.9620323068000003
2019-10-26 10:30:00,3.79,0.52,3.8255065024,0.0,0,0.0,3.79,0.52,3.8255065024,3.88,0.5700000000000001,3.921645063,0.0,0,0.0,3.88,0.5700000000000001,3.921645063
2019-10-26 11:00:00,3.85,0.32,3.8632758121,0.0,0,0.0,3.85,0.32,3.8632758121,3.98,0.74,4.0482094807,0.0,0,0.0,3.98,0.74,4.0482094807
2019-10-26 11:30:00,3.92,0.64,3.9719013079,0.0,0,0.0,3.92,0.64,3.9719013079,4.03,0.59,4.0729596119,0.0,0,0.0,4.03,0.59,4.0729596119
2019-10-26 12:00:00,3.92,0.62,3.9687277558,0.0,0,0.0,3.92,0.62,3.9687277558,4.05,0.58,4.0913200804,0.0,0,0.0,4.05,0.58,4.0913200804
2019-10-26 12:30:00,3.93,0.62,3.9786052833000003,0.0,0,0.0,3.93,0.62,3.9786052833000003,4.05,0.58,4.0913200804,0.0,0,0.0,4.05,0.58,4.0913200804
2019-10-26 13:00:00,3.93,0.62,3.9786052833000003,0.0,0,0.0,3.93,0.62,3.9786052833000003,4.05,0.58,4.0913200804,0.0,0,0.0,4.05,0.58,4.0913200804
2019-10-26 13:30:00,3.93,0.63,3.9801758755,0.0,0,0.0,3.93,0.63,3.9801758755,4.06,0.59,4.102645488,0.0,0,0.0,4.06,0.59,4.102645488
2019-10-26 14:00:00,3.93,0.63,3.9801758755,0.0,0,0.0,3.93,0.63,3.9801758755,4.06,0.59,4.102645488,0.0,0,0.0,4.06,0.59,4.102645488
2019-10-26 14:30:00,3.8200000000000003,0.5700000000000001,3.8622920656,0.0,0,0.0,3.8200000000000003,0.5700000000000001,3.8622920656,3.94,0.52,3.9741665793000003,0.0,0,0.0,3.94,0.52,3.9741665793000003
2019-10-26 15:00:00,3.7800000000000002,0.55,3.8198036599,0.0,0,0.0,3.7800000000000002,0.55,3.8198036599,3.9,0.5,3.9319206503,0.0,0,0.0,3.9,0.5,3.9319206503
2019-10-26 15:30:00,3.7199999999999998,0.51,3.7547969319,0.0,0,0.0,3.7199999999999998,0.51,3.7547969319,3.84,0.47000000000000003,3.8686560974,0.0,0,0.0,3.84,0.47000000000000003,3.8686560974
2019-10-26 16:00:00,3.73,0.51,3.7647045037,0.0,0,0.0,3.73,0.51,3.7647045037,3.85,0.47000000000000003,3.8785822152,0.0,0,0.0,3.85,0.47000000000000003,3.8785822152
2019-10-26 16:30:00,3.73,0.25,3.7383686282,0.0,0,0.0,3.73,0.25,3.7383686282,3.9,0.6000000000000001,3.9458839314,0.0,0,0.0,3.9,0.6000000000000001,3.9458839314
2019-10-26 17:00:00,3.76,0.32,3.7735924528,0.0,0,0.0,3.76,0.32,3.7735924528,3.91,0.58,3.9527838292,0.0,0,0.0,3.91,0.58,3.9527838292
2019-10-26 17:30:00,3.7199999999999998,0.49,3.7521327269,0.0,0,0.0,3.7199999999999998,0.49,3.7521327269,3.84,0.45,3.8662772792,0.0,0,0.0,3.84,0.45,3.8662772792
2019-10-26 18:00:00,3.69,0.49,3.7223917043,0.0,0,0.0,3.69,0.49,3.7223917043,3.81,0.45,3.8364827642,0.0,0,0.0,3.81,0.45,3.8364827642
2019-10-26 18:30:00,3.62,0.48,3.6516845428,0.0,0,0.0,3.62,0.48,3.6516845428,3.75,0.44,3.7757250959,0.0,0,0.0,3.75,0.44,3.7757250959
2019-10-26 19:00:00,3.6,0.48,3.6318590281,0.0,0,0.0,3.6,0.48,3.6318590281,3.7199999999999998,0.44,3.7459311259,0.0,0,0.0,3.7199999999999998,0.44,3.7459311259
2019-10-26 19:30:00,3.6,0.51,3.6359455441,0.0,0,0.0,3.6,0.51,3.6359455441,3.7199999999999998,0.47000000000000003,3.7495733091,0.0,0,0.0,3.7199999999999998,0.47000000000000003,3.7495733091
2019-10-26 20:00:00,3.49,0.27,3.5004285452,0.0,0,0.0,3.49,0.27,3.5004285452,3.64,0.53,3.6783827968000002,0.0,0,0.0,3.64,0.53,3.6783827968000002
2019-10-26 20:30:00,3.44,0.24,3.44836193,0.0,0,0.0,3.44,0.24,3.44836193,3.59,0.53,3.6289116826,0.0,0,0.0,3.59,0.53,3.6289116826
2019-10-26 21:00:00,3.38,0.18,3.384789506,0.0,0,0.0,3.38,0.18,3.384789506,3.54,0.56,3.5840200892,0.0,0,0.0,3.54,0.56,3.5840200892
2019-10-26 21:30:00,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465,3.44,0.41000000000000003,3.4643469803,0.0,0,0.0,3.44,0.41000000000000003,3.4643469803
2019-10-26 22:00:00,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967,3.41,0.41000000000000003,3.4345596515,0.0,0,0.0,3.41,0.41000000000000003,3.4345596515
2019-10-26 22:30:00,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082,3.39,0.42,3.4159186173,0.0,0,0.0,3.39,0.42,3.4159186173
2019-10-26 23:00:00,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991,3.35,0.39,3.3726250903,0.0,0,0.0,3.35,0.39,3.3726250903
2019-10-26 23:30:00,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307,3.32,0.39,3.342828144,0.0,0,0.0,3.32,0.39,3.342828144
2019-10-27 00:00:00,3.19,0.41000000000000003,3.2162400408,0.0,0,0.0,3.19,0.41000000000000003,3.2162400408,3.29,0.37,3.3107400985,0.0,0,0.0,3.29,0.37,3.3107400985
2019-10-27 00:30:00,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307,3.32,0.39,3.342828144,0.0,0,0.0,3.32,0.39,3.342828144
2019-10-27 01:00:00,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352,3.2800000000000002,0.39,3.3031046002,0.0,0,0.0,3.2800000000000002,0.39,3.3031046002
2019-10-27 01:30:00,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026,3.26,0.37,3.2809297463,0.0,0,0.0,3.26,0.37,3.2809297463
2019-10-27 02:00:00,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026,3.26,0.37,3.2809297463,0.0,0,0.0,3.26,0.37,3.2809297463
2019-10-27 02:30:00,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001,3.26,0.37,3.2809297463,0.0,0,0.0,3.26,0.37,3.2809297463
2019-10-27 03:00:00,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001,3.26,0.37,3.2809297463,0.0,0,0.0,3.26,0.37,3.2809297463
2019-10-27 03:30:00,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001,3.26,0.37,3.2809297463,0.0,0,0.0,3.26,0.37,3.2809297463
2019-10-27 04:00:00,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033,3.26,0.39,3.2832453457,0.0,0,0.0,3.26,0.39,3.2832453457
2019-10-27 04:30:00,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352,3.2800000000000002,0.39,3.3031046002,0.0,0,0.0,3.2800000000000002,0.39,3.3031046002
2019-10-27 05:00:00,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352,3.2800000000000002,0.39,3.3031046002,0.0,0,0.0,3.2800000000000002,0.39,3.3031046002
2019-10-27 05:30:00,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859,3.32,0.39,3.342828144,0.0,0,0.0,3.32,0.39,3.342828144
2019-10-27 06:00:00,3.23,0.2,3.2361860268,0.0,0,0.0,3.23,0.2,3.2361860268,3.37,0.53,3.4114219909,0.0,0,0.0,3.37,0.53,3.4114219909
2019-10-27 06:30:00,3.29,-0.09,3.2912307728,0.0,0,0.0,3.29,-0.09,3.2912307728,3.47,0.6900000000000001,3.5379372521,0.0,0,0.0,3.47,0.6900000000000001,3.5379372521
2019-10-27 07:00:00,3.44,0.48,3.4733269354000003,0.0,0,0.0,3.44,0.48,3.4733269354000003,3.54,0.44,3.5672398293,0.0,0,0.0,3.54,0.44,3.5672398293
2019-10-27 07:30:00,3.44,0.13,3.442455519,0.0,0,0.0,3.44,0.13,3.442455519,3.59,0.61,3.6414557529,0.0,0,0.0,3.59,0.61,3.6414557529
2019-10-27 08:00:00,3.5,0.49,3.5341335572,0.0,0,0.0,3.5,0.49,3.5341335572,3.6,0.46,3.629269899,0.0,0,0.0,3.6,0.46,3.629269899
2019-10-27 08:30:00,3.5,0.14,3.5027988809,0.0,0,0.0,3.5,0.14,3.5027988809,3.67,0.63,3.7236809745,0.0,0,0.0,3.67,0.63,3.7236809745
2019-10-27 09:00:00,3.56,0.44,3.5870879554,0.0,0,0.0,3.56,0.44,3.5870879554,3.69,0.51,3.7250771804,0.0,0,0.0,3.69,0.51,3.7250771804
2019-10-27 09:30:00,3.56,0.51,3.5963453672,0.0,0,0.0,3.56,0.51,3.5963453672,3.69,0.46,3.7185615498,0.0,0,0.0,3.69,0.46,3.7185615498
2019-10-27 10:00:00,3.56,0.51,3.5963453672,0.0,0,0.0,3.56,0.51,3.5963453672,3.69,0.46,3.7185615498,0.0,0,0.0,3.69,0.46,3.7185615498
2019-10-27 10:30:00,3.5700000000000003,0.52,3.6076723798,0.0,0,0.0,3.5700000000000003,0.52,3.6076723798,3.69,0.48,3.7210885504,0.0,0,0.0,3.69,0.48,3.7210885504
2019-10-27 11:00:00,3.59,0.51,3.6260446771,0.0,0,0.0,3.59,0.51,3.6260446771,3.7,0.48,3.7310052264999998,0.0,0,0.0,3.7,0.48,3.7310052264999998
2019-10-27 11:30:00,3.59,0.04,3.5902228343,0.0,0,0.0,3.59,0.04,3.5902228343,3.77,0.73,3.8400260416,0.0,0,0.0,3.77,0.73,3.8400260416
2019-10-27 12:00:00,3.63,0.52,3.6670560399000003,0.0,0,0.0,3.63,0.52,3.6670560399000003,3.75,0.48,3.7805951911999998,0.0,0,0.0,3.75,0.48,3.7805951911999998
2019-10-27 12:30:00,3.62,0.52,3.657157366,0.0,0,0.0,3.62,0.52,3.657157366,3.74,0.48,3.7706763319,0.0,0,0.0,3.74,0.48,3.7706763319
2019-10-27 13:00:00,3.61,0.52,3.647259245,0.0,0,0.0,3.61,0.52,3.647259245,3.7199999999999998,0.48,3.7508399059,0.0,0,0.0,3.7199999999999998,0.48,3.7508399059
2019-10-27 13:30:00,3.62,0.53,3.6585926256,0.0,0,0.0,3.62,0.53,3.6585926256,3.73,0.48,3.7607579023,0.0,0,0.0,3.73,0.48,3.7607579023
2019-10-27 14:00:00,3.63,0.53,3.6684874267,0.0,0,0.0,3.63,0.53,3.6684874267,3.75,0.48,3.7805951911999998,0.0,0,0.0,3.75,0.48,3.7805951911999998
2019-10-27 14:30:00,3.6,0.5,3.6345563691000002,0.0,0,0.0,3.6,0.5,3.6345563691000002,3.71,0.46,3.7384087524,0.0,0,0.0,3.71,0.46,3.7384087524
2019-10-27 15:00:00,3.63,0.41000000000000003,3.6530808915,0.0,0,0.0,3.63,0.41000000000000003,3.6530808915,3.76,0.53,3.7971699988000003,0.0,0,0.0,3.76,0.53,3.7971699988000003
2019-10-27 15:30:00,3.61,0.01,3.6100138504,0.0,0,0.0,3.61,0.01,3.6100138504,3.8,0.72,3.8676090806000003,0.0,0,0.0,3.8,0.72,3.8676090806000003
2019-10-27 16:00:00,3.61,0.11,3.6116755114,0.0,0,0.0,3.61,0.11,3.6116755114,3.79,0.68,3.8505194455,0.0,0,0.0,3.79,0.68,3.8505194455
2019-10-27 16:30:00,3.61,0.26,3.6193507705,0.0,0,0.0,3.61,0.26,3.6193507705,3.77,0.5700000000000001,3.8128467055,0.0,0,0.0,3.77,0.5700000000000001,3.8128467055
2019-10-27 17:00:00,3.61,0.22,3.6166973885,0.0,0,0.0,3.61,0.22,3.6166973885,3.7800000000000002,0.6000000000000001,3.8273228241,0.0,0,0.0,3.7800000000000002,0.6000000000000001,3.8273228241
2019-10-27 17:30:00,3.63,0.38,3.6498356127,0.0,0,0.0,3.63,0.38,3.6498356127,3.77,0.51,3.8043396273,0.0,0,0.0,3.77,0.51,3.8043396273
2019-10-27 18:00:00,3.59,0.48,3.6219469902,0.0,0,0.0,3.59,0.48,3.6219469902,3.7199999999999998,0.44,3.7459311259,0.0,0,0.0,3.7199999999999998,0.44,3.7459311259
2019-10-27 18:30:00,3.5300000000000002,0.48,3.5624850877,0.0,0,0.0,3.5300000000000002,0.48,3.5624850877,3.65,0.44,3.6764248938,0.0,0,0.0,3.65,0.44,3.6764248938
2019-10-27 19:00:00,3.51,0.48,3.5426684858,0.0,0,0.0,3.51,0.48,3.5426684858,3.63,0.44,3.6565694305000003,0.0,0,0.0,3.63,0.44,3.6565694305000003
2019-10-27 19:30:00,3.48,0.48,3.5129474804000003,0.0,0,0.0,3.48,0.48,3.5129474804000003,3.6,0.44,3.6267892136,0.0,0,0.0,3.6,0.44,3.6267892136
2019-10-27 20:00:00,3.42,0.45,3.4494782214,0.0,0,0.0,3.42,0.45,3.4494782214,3.54,0.41000000000000003,3.5636638449999998,0.0,0,0.0,3.54,0.41000000000000003,3.5636638449999998
2019-10-27 20:30:00,3.37,0.43,3.3973224751,0.0,0,0.0,3.37,0.43,3.3973224751,3.49,0.4,3.5128478475,0.0,0,0.0,3.49,0.4,3.5128478475
2019-10-27 21:00:00,3.31,0.1,3.3115102295,0.0,0,0.0,3.31,0.1,3.3115102295,3.47,0.5700000000000001,3.5165039457000002,0.0,0,0.0,3.47,0.5700000000000001,3.5165039457000002
2019-10-27 21:30:00,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002,3.39,0.39,3.4123598872,0.0,0,0.0,3.39,0.39,3.4123598872
2019-10-27 22:00:00,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002,3.39,0.39,3.4123598872,0.0,0,0.0,3.39,0.39,3.4123598872
2019-10-27 22:30:00,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002,3.38,0.38,3.4012938715,0.0,0,0.0,3.38,0.38,3.4012938715
2019-10-27 23:00:00,3.21,0.4,3.2348261159,0.0,0,0.0,3.21,0.4,3.2348261159,3.32,0.38,3.3416762261,0.0,0,0.0,3.32,0.38,3.3416762261
2019-10-27 23:30:00,3.21,0.30000000000000004,3.2239882134,0.0,0,0.0,3.21,0.30000000000000004,3.2239882134,3.33,0.42,3.3563819806,0.0,0,0.0,3.33,0.42,3.3563819806
2019-10-28 00:00:00,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508,3.33,0.4,3.3539379839,0.0,0,0.0,3.33,0.4,3.3539379839
2019-10-28 00:30:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.31,0.39,3.3328966381000003,0.0,0,0.0,3.31,0.39,3.3328966381000003
2019-10-28 01:00:00,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298,3.27,0.37,3.2908661474,0.0,0,0.0,3.27,0.37,3.2908661474
2019-10-28 01:30:00,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001,3.27,0.38,3.2920054678,0.0,0,0.0,3.27,0.38,3.2920054678
2019-10-28 02:00:00,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356,3.31,0.38,3.3317412865,0.0,0,0.0,3.31,0.38,3.3317412865
2019-10-28 02:30:00,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098,3.29,0.38,3.3118725821,0.0,0,0.0,3.29,0.38,3.3118725821
2019-10-28 03:00:00,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098,3.29,0.38,3.3118725821,0.0,0,0.0,3.29,0.38,3.3118725821
2019-10-28 03:30:00,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098,3.29,0.38,3.3118725821,0.0,0,0.0,3.29,0.38,3.3118725821
2019-10-28 04:00:00,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001,3.27,0.38,3.2920054678,0.0,0,0.0,3.27,0.38,3.2920054678
2019-10-28 04:30:00,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356,3.31,0.38,3.3317412865,0.0,0,0.0,3.31,0.38,3.3317412865
2019-10-28 05:00:00,3.19,0.42,3.2175301086,0.0,0,0.0,3.19,0.42,3.2175301086,3.29,0.38,3.3118725821,0.0,0,0.0,3.29,0.38,3.3118725821
2019-10-28 05:30:00,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898,3.41,0.41000000000000003,3.4345596515,0.0,0,0.0,3.41,0.41000000000000003,3.4345596515
2019-10-28 06:00:00,3.39,0.45,3.419736832,0.0,0,0.0,3.39,0.45,3.419736832,3.49,0.41000000000000003,3.5140005692000003,0.0,0,0.0,3.49,0.41000000000000003,3.5140005692000003
2019-10-28 06:30:00,3.5300000000000002,0.32,3.5444745732,0.0,0,0.0,3.5300000000000002,0.32,3.5444745732,3.66,0.54,3.6996216023,0.0,0,0.0,3.66,0.54,3.6996216023
2019-10-28 07:00:00,3.71,0.51,3.7448898515,0.0,0,0.0,3.71,0.51,3.7448898515,3.83,0.47000000000000003,3.8587303611,0.0,0,0.0,3.83,0.47000000000000003,3.8587303611
2019-10-28 07:30:00,4.0,0.02,4.0000499997,0.0,0,0.0,4.0,0.02,4.0000499997,4.2,0.8,4.2755116653,0.0,0,0.0,4.2,0.8,4.2755116653
2019-10-28 08:00:00,4.19,-0.17,4.1934472693,0.0,0,0.0,4.19,-0.17,4.1934472693,4.44,0.92,4.5343136195,0.0,0,0.0,4.44,0.92,4.5343136195
2019-10-28 08:30:00,4.47,0.25,4.476985593,0.0,0,0.0,4.47,0.25,4.476985593,4.65,0.73,4.7069523048,0.0,0,0.0,4.65,0.73,4.7069523048
2019-10-28 09:00:00,4.57,0.6000000000000001,4.6092190228,0.0,0,0.0,4.57,0.6000000000000001,4.6092190228,4.7,0.56,4.7332441306,0.0,0,0.0,4.7,0.56,4.7332441306
2019-10-28 09:30:00,4.49,0.56,4.5247872878,0.0,0,0.0,4.49,0.56,4.5247872878,4.62,0.53,4.6503010655,0.0,0,0.0,4.62,0.53,4.6503010655
2019-10-28 10:00:00,4.493,0.5630000000000001,4.5281362612,0.0,0,0.0,4.493,0.5630000000000001,4.5281362612,4.623,0.533,4.6536241791,0.0,0,0.0,4.623,0.533,4.6536241791
2019-10-28 10:30:00,4.65,0.58,4.6860324369,0.0,0,0.0,4.65,0.58,4.6860324369,4.79,0.55,4.821472804,0.0,0,0.0,4.79,0.55,4.821472804
2019-10-28 11:00:00,4.71,0.58,4.745576888,0.0,0,0.0,4.71,0.58,4.745576888,4.84,0.55,4.8711497616,0.0,0,0.0,4.84,0.55,4.8711497616
2019-10-28 11:30:00,4.72,0.583,4.7558689006,0.0,0,0.0,4.72,0.583,4.7558689006,4.86,0.553,4.8913606491,0.0,0,0.0,4.86,0.553,4.8913606491
2019-10-28 12:00:00,4.75,0.6000000000000001,4.7877447718,0.0,0,0.0,4.75,0.6000000000000001,4.7877447718,4.88,0.5700000000000001,4.9131761621,0.0,0,0.0,4.88,0.5700000000000001,4.9131761621
2019-10-28 12:30:00,4.76,0.6000000000000001,4.7976660993,0.0,0,0.0,4.76,0.6000000000000001,4.7976660993,4.89,0.5700000000000001,4.9231087739,0.0,0,0.0,4.89,0.5700000000000001,4.9231087739
2019-10-28 13:00:00,4.7,0.6000000000000001,4.7381430962,0.0,0,0.0,4.7,0.6000000000000001,4.7381430962,4.83,0.5700000000000001,4.8635172458,0.0,0,0.0,4.83,0.5700000000000001,4.8635172458
2019-10-28 13:30:00,4.77,0.62,4.8101247385,0.0,0,0.0,4.77,0.62,4.8101247385,4.9,0.58,4.9342071298,0.0,0,0.0,4.9,0.58,4.9342071298
2019-10-28 14:00:00,4.7,0.58,4.7356520142,0.0,0,0.0,4.7,0.58,4.7356520142,4.83,0.55,4.8612138402,0.0,0,0.0,4.83,0.55,4.8612138402
2019-10-28 14:30:00,4.72,0.6000000000000001,4.7579827658,0.0,0,0.0,4.72,0.6000000000000001,4.7579827658,4.85,0.56,4.8822228544,0.0,0,0.0,4.85,0.56,4.8822228544
2019-10-28 15:00:00,4.72,0.49,4.7453661608,0.0,0,0.0,4.72,0.49,4.7453661608,4.87,0.63,4.9105804138,0.0,0,0.0,4.87,0.63,4.9105804138
2019-10-28 15:30:00,4.76,0.2,4.7641998279,0.0,0,0.0,4.76,0.2,4.7641998279,4.96,0.77,5.0194123162,0.0,0,0.0,4.96,0.77,5.0194123162
2019-10-28 16:00:00,4.71,-0.16,4.7127168385000004,0.0,0,0.0,4.71,-0.16,4.7127168385000004,4.963,0.9500000000000001,5.0531048871,0.0,0,0.0,4.963,0.9500000000000001,5.0531048871
2019-10-28 16:30:00,4.62,-0.16,4.6227697325,0.0,0,0.0,4.62,-0.16,4.6227697325,4.87,0.9500000000000001,4.9617940304,0.0,0,0.0,4.87,0.9500000000000001,4.9617940304
2019-10-28 17:00:00,4.48,0.33,4.4921375758,0.0,0,0.0,4.48,0.33,4.4921375758,4.66,0.67,4.7079188607999995,0.0,0,0.0,4.66,0.67,4.7079188607999995
2019-10-28 17:30:00,4.23,0.53,4.2630740083,0.0,0,0.0,4.23,0.53,4.2630740083,4.36,0.49,4.3874480054,0.0,0,0.0,4.36,0.49,4.3874480054
2019-10-28 18:00:00,3.9699999999999998,0.51,4.0026241392,0.0,0,0.0,3.9699999999999998,0.51,4.0026241392,4.1,0.48,4.128001938,0.0,0,0.0,4.1,0.48,4.128001938
2019-10-28 18:30:00,3.75,0.48,3.7805951911999998,0.0,0,0.0,3.75,0.48,3.7805951911999998,3.88,0.44,3.9048687558,0.0,0,0.0,3.88,0.44,3.9048687558
2019-10-28 19:00:00,3.59,0.46,3.6193507705,0.0,0,0.0,3.59,0.46,3.6193507705,3.7199999999999998,0.43,3.7447696858,0.0,0,0.0,3.7199999999999998,0.43,3.7447696858
2019-10-28 19:30:00,3.51,0.46,3.5400141243,0.0,0,0.0,3.51,0.46,3.5400141243,3.63,0.43,3.6553795973,0.0,0,0.0,3.63,0.43,3.6553795973
2019-10-28 20:00:00,3.513,0.463,3.5433794603,0.0,0,0.0,3.513,0.463,3.5433794603,3.633,0.433,3.6587126151,0.0,0,0.0,3.633,0.433,3.6587126151
2019-10-28 20:30:00,3.2800000000000002,0.463,3.3125170188,0.0,0,0.0,3.2800000000000002,0.463,3.3125170188,3.39,0.433,3.4175413677,0.0,0,0.0,3.39,0.433,3.4175413677
2019-10-28 21:00:00,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321,3.32,0.4,3.3440095694,0.0,0,0.0,3.32,0.4,3.3440095694
2019-10-28 21:30:00,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058,3.2,0.38,3.2224835143,0.0,0,0.0,3.2,0.38,3.2224835143
2019-10-28 22:00:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2019-10-28 22:30:00,2.94,0.18,2.9455050501,0.0,0,0.0,2.94,0.18,2.9455050501,3.08,0.48,3.1171782111,0.0,0,0.0,3.08,0.48,3.1171782111
2019-10-28 23:00:00,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003,3.01,0.36,3.0314517974,0.0,0,0.0,3.01,0.36,3.0314517974
2019-10-28 23:30:00,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-10-29 00:00:00,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011,2.92,0.35000000000000003,2.9409012224,0.0,0,0.0,2.92,0.35000000000000003,2.9409012224
2019-10-29 00:30:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.91,0.35000000000000003,2.9309725348,0.0,0,0.0,2.91,0.35000000000000003,2.9309725348
2019-10-29 01:00:00,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175,2.88,0.33,2.8988445974,0.0,0,0.0,2.88,0.33,2.8988445974
2019-10-29 01:30:00,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011,2.93,0.35000000000000003,2.9508303916000003,0.0,0,0.0,2.93,0.35000000000000003,2.9508303916000003
2019-10-29 02:00:00,2.833,0.393,2.8601290181000003,0.0,0,0.0,2.833,0.393,2.8601290181000003,2.933,0.353,2.9541662106,0.0,0,0.0,2.933,0.353,2.9541662106
2019-10-29 02:30:00,2.8200000000000003,0.393,2.8472528865999998,0.0,0,0.0,2.8200000000000003,0.393,2.8472528865999998,2.91,0.353,2.931332291,0.0,0,0.0,2.91,0.353,2.931332291
2019-10-29 03:00:00,2.8200000000000003,0.393,2.8472528865999998,0.0,0,0.0,2.8200000000000003,0.393,2.8472528865999998,2.91,0.353,2.931332291,0.0,0,0.0,2.91,0.353,2.931332291
2019-10-29 03:30:00,2.803,0.393,2.8304165771000003,0.0,0,0.0,2.803,0.393,2.8304165771000003,2.893,0.353,2.9144567247,0.0,0,0.0,2.893,0.353,2.9144567247
2019-10-29 04:00:00,2.803,0.393,2.8304165771000003,0.0,0,0.0,2.803,0.393,2.8304165771000003,2.893,0.353,2.9144567247,0.0,0,0.0,2.893,0.353,2.9144567247
2019-10-29 04:30:00,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521,2.9,0.34,2.9198630105000003,0.0,0,0.0,2.9,0.34,2.9198630105000003
2019-10-29 05:00:00,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011,2.92,0.35000000000000003,2.9409012224,0.0,0,0.0,2.92,0.35000000000000003,2.9409012224
2019-10-29 05:30:00,2.91,0.393,2.9364177155,0.0,0,0.0,2.91,0.393,2.9364177155,3.0,0.353,3.0206967739,0.0,0,0.0,3.0,0.353,3.0206967739
2019-10-29 06:00:00,2.9130000000000003,0.393,2.9393907532,0.0,0,0.0,2.9130000000000003,0.393,2.9393907532,3.003,0.353,3.0236762393,0.0,0,0.0,3.003,0.353,3.0236762393
2019-10-29 06:30:00,2.95,0.13,2.9528630175,0.0,0,0.0,2.95,0.13,2.9528630175,3.003,0.353,3.0236762393,0.0,0,0.0,3.003,0.353,3.0236762393
2019-10-29 07:00:00,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325,3.44,0.42,3.4655446901999998,0.0,0,0.0,3.44,0.42,3.4655446901999998
2019-10-29 07:30:00,3.64,0.54,3.6798369529,0.0,0,0.0,3.64,0.54,3.6798369529,3.75,0.5,3.7831864876,0.0,0,0.0,3.75,0.5,3.7831864876
2019-10-29 08:00:00,3.89,0.5,3.9220020398,0.0,0,0.0,3.89,0.5,3.9220020398,4.02,0.53,4.0547872941,0.0,0,0.0,4.02,0.53,4.0547872941
2019-10-29 08:30:00,3.89,0.5,3.9220020398,0.0,0,0.0,3.89,0.5,3.9220020398,4.02,0.53,4.0547872941,0.0,0,0.0,4.02,0.53,4.0547872941
2019-10-29 09:00:00,4.37,0.503,4.398853146,0.0,0,0.0,4.37,0.503,4.398853146,4.57,0.81,4.6412282857000005,0.0,0,0.0,4.57,0.81,4.6412282857000005
2019-10-29 09:30:00,4.51,-0.16,4.512837245,0.0,0,0.0,4.51,-0.16,4.512837245,4.76,0.9500000000000001,4.8538747409,0.0,0,0.0,4.76,0.9500000000000001,4.8538747409
2019-10-29 10:00:00,4.62,-0.16,4.6227697325,0.0,0,0.0,4.62,-0.16,4.6227697325,4.87,0.9500000000000001,4.9617940304,0.0,0,0.0,4.87,0.9500000000000001,4.9617940304
2019-10-29 10:30:00,4.75,-0.16,4.7526939729,0.0,0,0.0,4.75,-0.16,4.7526939729,5.01,0.9500000000000001,5.0992744582,0.0,0,0.0,5.01,0.9500000000000001,5.0992744582
2019-10-29 11:00:00,4.75,-0.17,4.7530411317,0.0,0,0.0,4.75,-0.17,4.7530411317,5.02,0.93,5.10541869,0.0,0,0.0,5.02,0.93,5.10541869
2019-10-29 11:30:00,4.79,-0.17,4.7930157521000005,0.0,0,0.0,4.79,-0.17,4.7930157521000005,5.05,0.93,5.1349196683,0.0,0,0.0,5.05,0.93,5.1349196683
2019-10-29 12:00:00,4.84,0.51,4.8667956604,0.0,0,0.0,4.84,0.51,4.8667956604,5.0,0.62,5.0382933618,0.0,0,0.0,5.0,0.62,5.0382933618
2019-10-29 12:30:00,4.82,0.65,4.8636303312999996,0.0,0,0.0,4.82,0.65,4.8636303312999996,4.95,0.61,4.9874442353,0.0,0,0.0,4.95,0.61,4.9874442353
2019-10-29 13:00:00,4.84,0.65,4.8834516482,0.0,0,0.0,4.84,0.65,4.8834516482,4.98,0.61,5.017220346,0.0,0,0.0,4.98,0.61,5.017220346
2019-10-29 13:30:00,4.78,0.62,4.8200414936,0.0,0,0.0,4.78,0.62,4.8200414936,4.92,0.58,4.9540690346,0.0,0,0.0,4.92,0.58,4.9540690346
2019-10-29 14:00:00,4.6,0.68,4.6499892473,0.0,0,0.0,4.6,0.68,4.6499892473,4.73,0.64,4.7731017169,0.0,0,0.0,4.73,0.64,4.7731017169
2019-10-29 14:30:00,4.62,0.7000000000000001,4.6727293951,0.0,0,0.0,4.62,0.7000000000000001,4.6727293951,4.75,0.66,4.7956334305,0.0,0,0.0,4.75,0.66,4.7956334305
2019-10-29 15:00:00,4.64,0.7000000000000001,4.6925046617,0.0,0,0.0,4.64,0.7000000000000001,4.6925046617,4.77,0.66,4.8154439048,0.0,0,0.0,4.77,0.66,4.8154439048
2019-10-29 15:30:00,4.67,0.7000000000000001,4.7221711108,0.0,0,0.0,4.67,0.7000000000000001,4.7221711108,4.8,0.66,4.845162536,0.0,0,0.0,4.8,0.66,4.845162536
2019-10-29 16:00:00,4.59,0.67,4.6386420427,0.0,0,0.0,4.59,0.67,4.6386420427,4.73,0.64,4.7731017169,0.0,0,0.0,4.73,0.64,4.7731017169
2019-10-29 16:30:00,4.94,0.74,4.9951176162,0.0,0,0.0,4.94,0.74,4.9951176162,5.07,0.7000000000000001,5.1180953489,0.0,0,0.0,5.07,0.7000000000000001,5.1180953489
2019-10-29 17:00:00,4.8,0.6900000000000001,4.8493401613,0.0,0,0.0,4.8,0.6900000000000001,4.8493401613,4.95,0.7000000000000001,4.9992499437,0.0,0,0.0,4.95,0.7000000000000001,4.9992499437
2019-10-29 17:30:00,4.14,0.64,4.1891765301,0.0,0,0.0,4.14,0.64,4.1891765301,4.27,0.6000000000000001,4.3119485155,0.0,0,0.0,4.27,0.6000000000000001,4.3119485155
2019-10-29 18:00:00,3.92,0.64,3.9719013079,0.0,0,0.0,3.92,0.64,3.9719013079,4.05,0.59,4.0927496869,0.0,0,0.0,4.05,0.59,4.0927496869
2019-10-29 18:30:00,3.7199999999999998,0.59,3.7664970463,0.0,0,0.0,3.7199999999999998,0.59,3.7664970463,3.85,0.56,3.8905141048000003,0.0,0,0.0,3.85,0.56,3.8905141048000003
2019-10-29 19:00:00,3.5700000000000003,0.56,3.6136546598,0.0,0,0.0,3.5700000000000003,0.56,3.6136546598,3.69,0.52,3.7264594455999998,0.0,0,0.0,3.69,0.52,3.7264594455999998
2019-10-29 19:30:00,3.44,0.56,3.4852833457,0.0,0,0.0,3.44,0.56,3.4852833457,3.56,0.52,3.5977770915000002,0.0,0,0.0,3.56,0.52,3.5977770915000002
2019-10-29 20:00:00,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777
2019-10-29 20:30:00,3.17,0.51,3.2107631492,0.0,0,0.0,3.17,0.51,3.2107631492,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716
2019-10-29 21:00:00,3.173,0.513,3.214202545,0.0,0,0.0,3.173,0.513,3.214202545,3.293,0.47300000000000003,3.326796958,0.0,0,0.0,3.293,0.47300000000000003,3.326796958
2019-10-29 21:30:00,3.173,0.513,3.214202545,0.0,0,0.0,3.173,0.513,3.214202545,3.293,0.47300000000000003,3.326796958,0.0,0,0.0,3.293,0.47300000000000003,3.326796958
2019-10-29 22:00:00,2.91,0.47000000000000003,2.9477109763,0.0,0,0.0,2.91,0.47000000000000003,2.9477109763,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819
2019-10-29 22:30:00,2.91,0.47000000000000003,2.9477109763,0.0,0,0.0,2.91,0.47000000000000003,2.9477109763,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819
2019-10-29 23:00:00,2.79,0.26,2.8020885068,0.0,0,0.0,2.79,0.26,2.8020885068,2.91,0.51,2.9543527210000002,0.0,0,0.0,2.91,0.51,2.9543527210000002
2019-10-29 23:30:00,2.7,-0.22,2.7089481353,0.0,0,0.0,2.7,-0.22,2.7089481353,2.89,0.75,2.9857327409,0.0,0,0.0,2.89,0.75,2.9857327409
2019-10-30 00:00:00,2.69,-0.22,2.6989812893,0.0,0,0.0,2.69,-0.22,2.6989812893,2.88,0.75,2.976054435,0.0,0,0.0,2.88,0.75,2.976054435
2019-10-30 00:30:00,2.7,0.27,2.7134664177000003,0.0,0,0.0,2.7,0.27,2.7134664177000003,2.8200000000000003,0.5,2.8639832402,0.0,0,0.0,2.8200000000000003,0.5,2.8639832402
2019-10-30 01:00:00,2.68,0.44,2.7158792314999998,0.0,0,0.0,2.68,0.44,2.7158792314999998,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557
2019-10-30 01:30:00,2.683,0.443,2.7193267549,0.0,0,0.0,2.683,0.443,2.7193267549,2.773,0.403,2.8021309748,0.0,0,0.0,2.773,0.403,2.8021309748
2019-10-30 02:00:00,2.67,0.443,2.7065012470000003,0.0,0,0.0,2.67,0.443,2.7065012470000003,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602
2019-10-30 02:30:00,2.67,0.443,2.7065012470000003,0.0,0,0.0,2.67,0.443,2.7065012470000003,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602
2019-10-30 03:00:00,2.69,0.45,2.7273796948999998,0.0,0,0.0,2.69,0.45,2.7273796948999998,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735
2019-10-30 03:30:00,2.66,0.44,2.6961453967,0.0,0,0.0,2.66,0.44,2.6961453967,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463
2019-10-30 04:00:00,2.7,0.47000000000000003,2.7406021236,0.0,0,0.0,2.7,0.47000000000000003,2.7406021236,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047
2019-10-30 04:30:00,2.67,0.44,2.7060118255,0.0,0,0.0,2.67,0.44,2.7060118255,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998
2019-10-30 05:00:00,2.69,0.45,2.7273796948999998,0.0,0,0.0,2.69,0.45,2.7273796948999998,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846
2019-10-30 05:30:00,2.73,0.28,2.7443214097,0.0,0,0.0,2.73,0.28,2.7443214097,2.85,0.5,2.8935272592,0.0,0,0.0,2.85,0.5,2.8935272592
2019-10-30 06:00:00,2.73,0.28,2.7443214097,0.0,0,0.0,2.73,0.28,2.7443214097,2.85,0.5,2.8935272592,0.0,0,0.0,2.85,0.5,2.8935272592
2019-10-30 06:30:00,2.803,0.213,2.8110812866,0.0,0,0.0,2.803,0.213,2.8110812866,2.933,0.553,2.9846772020000003,0.0,0,0.0,2.933,0.553,2.9846772020000003
2019-10-30 07:00:00,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024,3.29,0.58,3.3407334524,0.0,0,0.0,3.29,0.58,3.3407334524
2019-10-30 07:30:00,3.5,0.55,3.5429507476,0.0,0,0.0,3.5,0.55,3.5429507476,3.63,0.6000000000000001,3.6792526414999998,0.0,0,0.0,3.63,0.6000000000000001,3.6792526414999998
2019-10-30 08:00:00,3.503,0.553,3.5463809722,0.0,0,0.0,3.503,0.553,3.5463809722,3.633,0.603,3.6827025403,0.0,0,0.0,3.633,0.603,3.6827025403
2019-10-30 08:30:00,3.503,0.553,3.5463809722,0.0,0,0.0,3.503,0.553,3.5463809722,3.633,0.603,3.6827025403,0.0,0,0.0,3.633,0.603,3.6827025403
2019-10-30 09:00:00,3.503,0.553,3.5463809722,0.0,0,0.0,3.503,0.553,3.5463809722,3.633,0.603,3.6827025403,0.0,0,0.0,3.633,0.603,3.6827025403
2019-10-30 09:30:00,4.32,0.23,4.3261183525,0.0,0,0.0,4.32,0.23,4.3261183525,4.52,0.84,4.5973905642,0.0,0,0.0,4.52,0.84,4.5973905642
2019-10-30 10:00:00,4.453,0.673,4.5035694732,0.0,0,0.0,4.453,0.673,4.5035694732,4.583,0.633,4.6265081865,0.0,0,0.0,4.583,0.633,4.6265081865
2019-10-30 10:30:00,4.51,0.673,4.5599373899,0.0,0,0.0,4.51,0.673,4.5599373899,4.64,0.633,4.6829786461000005,0.0,0,0.0,4.64,0.633,4.6829786461000005
2019-10-30 11:00:00,4.513,0.673,4.5629045574,0.0,0,0.0,4.513,0.673,4.5629045574,4.643,0.633,4.6859511308,0.0,0,0.0,4.643,0.633,4.6859511308
2019-10-30 11:30:00,4.55,0.673,4.5995031253,0.0,0,0.0,4.55,0.673,4.5995031253,4.68,0.633,4.722614636,0.0,0,0.0,4.68,0.633,4.722614636
2019-10-30 12:00:00,4.52,0.673,4.5698281149,0.0,0,0.0,4.52,0.673,4.5698281149,4.65,0.633,4.6928870645,0.0,0,0.0,4.65,0.633,4.6928870645
2019-10-30 12:30:00,4.52,0.673,4.5698281149,0.0,0,0.0,4.52,0.673,4.5698281149,4.65,0.633,4.6928870645,0.0,0,0.0,4.65,0.633,4.6928870645
2019-10-30 13:00:00,4.52,0.673,4.5698281149,0.0,0,0.0,4.52,0.673,4.5698281149,4.65,0.633,4.6928870645,0.0,0,0.0,4.65,0.633,4.6928870645
2019-10-30 13:30:00,4.52,0.673,4.5698281149,0.0,0,0.0,4.52,0.673,4.5698281149,4.65,0.633,4.6928870645,0.0,0,0.0,4.65,0.633,4.6928870645
2019-10-30 14:00:00,4.6,0.73,4.6575637408,0.0,0,0.0,4.6,0.73,4.6575637408,4.73,0.7000000000000001,4.7815164958,0.0,0,0.0,4.73,0.7000000000000001,4.7815164958
2019-10-30 14:30:00,4.5600000000000005,0.7000000000000001,4.6134152209,0.0,0,0.0,4.5600000000000005,0.7000000000000001,4.6134152209,4.69,0.66,4.7362115662,0.0,0,0.0,4.69,0.66,4.7362115662
2019-10-30 15:00:00,4.57,0.72,4.6263700673,0.0,0,0.0,4.57,0.72,4.6263700673,4.7,0.6900000000000001,4.7503789323,0.0,0,0.0,4.7,0.6900000000000001,4.7503789323
2019-10-30 15:30:00,4.59,0.72,4.6461274197,0.0,0,0.0,4.59,0.72,4.6461274197,4.73,0.6900000000000001,4.7800627611,0.0,0,0.0,4.73,0.6900000000000001,4.7800627611
2019-10-30 16:00:00,4.55,0.72,4.6066148092,0.0,0,0.0,4.55,0.72,4.6066148092,4.68,0.6900000000000001,4.7305919291,0.0,0,0.0,4.68,0.6900000000000001,4.7305919291
2019-10-30 16:30:00,4.47,0.68,4.521426766,0.0,0,0.0,4.47,0.68,4.521426766,4.6,0.64,4.6443083446,0.0,0,0.0,4.6,0.64,4.6443083446
2019-10-30 17:00:00,4.3,0.64,4.3473670192,0.0,0,0.0,4.3,0.64,4.3473670192,4.44,0.6000000000000001,4.4803571286,0.0,0,0.0,4.44,0.6000000000000001,4.4803571286
2019-10-30 17:30:00,4.06,0.61,4.105569388,0.0,0,0.0,4.06,0.61,4.105569388,4.19,0.58,4.2299527184,0.0,0,0.0,4.19,0.58,4.2299527184
2019-10-30 18:00:00,3.86,0.61,3.9079022506000003,0.0,0,0.0,3.86,0.61,3.9079022506000003,3.99,0.58,4.0319350193,0.0,0,0.0,3.99,0.58,4.0319350193
2019-10-30 18:30:00,3.63,0.58,3.6760440694,0.0,0,0.0,3.63,0.58,3.6760440694,3.76,0.54,3.7985786816,0.0,0,0.0,3.76,0.54,3.7985786816
2019-10-30 19:00:00,3.5,0.58,3.5477316697,0.0,0,0.0,3.5,0.58,3.5477316697,3.63,0.54,3.6699455037,0.0,0,0.0,3.63,0.54,3.6699455037
2019-10-30 19:30:00,3.39,0.53,3.4311805549,0.0,0,0.0,3.39,0.53,3.4311805549,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209
2019-10-30 20:00:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583
2019-10-30 20:30:00,3.12,0.49,3.1582431825,0.0,0,0.0,3.12,0.49,3.1582431825,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322
2019-10-30 21:00:00,3.05,0.5,3.0907118921,0.0,0,0.0,3.05,0.5,3.0907118921,3.17,0.46,3.2032015235,0.0,0,0.0,3.17,0.46,3.2032015235
2019-10-30 21:30:00,2.92,0.48,2.9591890781,0.0,0,0.0,2.92,0.48,2.9591890781,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277
2019-10-30 22:00:00,2.88,0.45,2.9149442533,0.0,0,0.0,2.88,0.45,2.9149442533,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565
2019-10-30 22:30:00,2.83,0.45,2.8655540476,0.0,0,0.0,2.83,0.45,2.8655540476,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406
2019-10-30 23:00:00,2.76,0.45,2.7964441707,0.0,0,0.0,2.76,0.45,2.7964441707,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654
