Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-30 23:30:00,2.76,0.45,2.7964441707,0.0,0,0.0,2.76,0.45,2.7964441707,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654
2019-10-31 00:00:00,2.71,0.45,2.7471075698,0.0,0,0.0,2.71,0.45,2.7471075698,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247
2019-10-31 00:30:00,2.69,0.45,2.7273796948999998,0.0,0,0.0,2.69,0.45,2.7273796948999998,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846
2019-10-31 01:00:00,2.67,0.42,2.7028318483,0.0,0,0.0,2.67,0.42,2.7028318483,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2019-10-31 01:30:00,2.67,0.43,2.704403816,0.0,0,0.0,2.67,0.43,2.704403816,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461
2019-10-31 02:00:00,2.67,0.43,2.704403816,0.0,0,0.0,2.67,0.43,2.704403816,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461
2019-10-31 02:30:00,2.67,0.43,2.704403816,0.0,0,0.0,2.67,0.43,2.704403816,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2019-10-31 03:00:00,2.65,0.42,2.6830765923,0.0,0,0.0,2.65,0.42,2.6830765923,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2019-10-31 03:30:00,2.65,0.42,2.6830765923,0.0,0,0.0,2.65,0.42,2.6830765923,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104
2019-10-31 04:00:00,2.65,0.42,2.6830765923,0.0,0,0.0,2.65,0.42,2.6830765923,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104
2019-10-31 04:30:00,2.64,0.42,2.6732003292,0.0,0,0.0,2.64,0.42,2.6732003292,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104
2019-10-31 05:00:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649
2019-10-31 05:30:00,2.7199999999999998,0.24,2.7305677065,0.0,0,0.0,2.7199999999999998,0.24,2.7305677065,2.84,0.51,2.8854289109,0.0,0,0.0,2.84,0.51,2.8854289109
2019-10-31 06:00:00,2.77,0.19,2.7765085989,0.0,0,0.0,2.77,0.19,2.7765085989,2.9,0.54,2.9498474537,0.0,0,0.0,2.9,0.54,2.9498474537
2019-10-31 06:30:00,2.94,0.34,2.9595945668,0.0,0,0.0,2.94,0.34,2.9595945668,3.06,0.54,3.1072817703,0.0,0,0.0,3.06,0.54,3.1072817703
2019-10-31 07:00:00,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987
2019-10-31 07:30:00,3.5,0.58,3.5477316697,0.0,0,0.0,3.5,0.58,3.5477316697,3.61,0.54,3.6501643799,0.0,0,0.0,3.61,0.54,3.6501643799
2019-10-31 08:00:00,3.9,0.55,3.9385911187,0.0,0,0.0,3.9,0.55,3.9385911187,4.02,0.52,4.0534923214,0.0,0,0.0,4.02,0.52,4.0534923214
2019-10-31 08:30:00,4.12,0.56,4.1578840773,0.0,0,0.0,4.12,0.56,4.1578840773,4.25,0.53,4.282919565,0.0,0,0.0,4.25,0.53,4.282919565
2019-10-31 09:00:00,4.4,0.6000000000000001,4.4407206622,0.0,0,0.0,4.4,0.6000000000000001,4.4407206622,4.53,0.5700000000000001,4.5657200965,0.0,0,0.0,4.53,0.5700000000000001,4.5657200965
2019-10-31 09:30:00,4.52,0.5700000000000001,4.555798503,0.0,0,0.0,4.52,0.5700000000000001,4.555798503,4.64,0.53,4.6701713031,0.0,0,0.0,4.64,0.53,4.6701713031
2019-10-31 10:00:00,4.66,0.45,4.6816770499,0.0,0,0.0,4.66,0.45,4.6816770499,4.82,0.63,4.86099784,0.0,0,0.0,4.82,0.63,4.86099784
2019-10-31 10:30:00,4.77,0.4,4.7867421071,0.0,0,0.0,4.77,0.4,4.7867421071,4.93,0.66,4.973982308,0.0,0,0.0,4.93,0.66,4.973982308
2019-10-31 11:00:00,4.78,0.58,4.8150597089,0.0,0,0.0,4.78,0.58,4.8150597089,4.91,0.55,4.9407084512,0.0,0,0.0,4.91,0.55,4.9407084512
2019-10-31 11:30:00,4.8100000000000005,0.6000000000000001,4.8472775864,0.0,0,0.0,4.8100000000000005,0.6000000000000001,4.8472775864,4.94,0.56,4.9716395686,0.0,0,0.0,4.94,0.56,4.9716395686
2019-10-31 12:00:00,4.8,0.62,4.8398760315,0.0,0,0.0,4.8,0.62,4.8398760315,4.93,0.58,4.9640004029,0.0,0,0.0,4.93,0.58,4.9640004029
2019-10-31 12:30:00,4.65,0.66,4.6966051569000005,0.0,0,0.0,4.65,0.66,4.6966051569000005,4.78,0.62,4.8200414936,0.0,0,0.0,4.78,0.62,4.8200414936
2019-10-31 13:00:00,4.68,0.73,4.7365916016,0.0,0,0.0,4.68,0.73,4.7365916016,4.8100000000000005,0.6900000000000001,4.8592386235,0.0,0,0.0,4.8100000000000005,0.6900000000000001,4.8592386235
2019-10-31 13:30:00,4.68,0.72,4.7350607177,0.0,0,0.0,4.68,0.72,4.7350607177,4.8100000000000005,0.68,4.8578287331,0.0,0,0.0,4.8100000000000005,0.68,4.8578287331
2019-10-31 14:00:00,4.68,0.73,4.7365916016,0.0,0,0.0,4.68,0.73,4.7365916016,4.8100000000000005,0.6900000000000001,4.8592386235,0.0,0,0.0,4.8100000000000005,0.6900000000000001,4.8592386235
2019-10-31 14:30:00,4.68,0.73,4.7365916016,0.0,0,0.0,4.68,0.73,4.7365916016,4.8100000000000005,0.6900000000000001,4.8592386235,0.0,0,0.0,4.8100000000000005,0.6900000000000001,4.8592386235
2019-10-31 15:00:00,4.66,0.6900000000000001,4.710806725,0.0,0,0.0,4.66,0.6900000000000001,4.710806725,4.8,0.65,4.8438104835,0.0,0,0.0,4.8,0.65,4.8438104835
2019-10-31 15:30:00,4.63,0.66,4.6768044646,0.0,0,0.0,4.63,0.66,4.6768044646,4.76,0.62,4.8002083288,0.0,0,0.0,4.76,0.62,4.8002083288
2019-10-31 16:00:00,4.5600000000000005,0.68,4.6104229741000005,0.0,0,0.0,4.5600000000000005,0.68,4.6104229741000005,4.69,0.64,4.7334659606,0.0,0,0.0,4.69,0.64,4.7334659606
2019-10-31 16:30:00,4.5,0.7000000000000001,4.5541190147,0.0,0,0.0,4.5,0.7000000000000001,4.5541190147,4.63,0.66,4.6768044646,0.0,0,0.0,4.63,0.66,4.6768044646
2019-10-31 17:00:00,4.36,0.7000000000000001,4.4158351419,0.0,0,0.0,4.36,0.7000000000000001,4.4158351419,4.5,0.66,4.548142478,0.0,0,0.0,4.5,0.66,4.548142478
2019-10-31 17:30:00,4.16,0.59,4.2016306358,0.0,0,0.0,4.16,0.59,4.2016306358,4.29,0.55,4.3251127153,0.0,0,0.0,4.29,0.55,4.3251127153
2019-10-31 18:00:00,4.02,0.54,4.0561065075,0.0,0,0.0,4.02,0.54,4.0561065075,4.15,0.5,4.1800119617,0.0,0,0.0,4.15,0.5,4.1800119617
2019-10-31 18:30:00,3.77,0.5,3.8030119642,0.0,0,0.0,3.77,0.5,3.8030119642,3.9,0.46,3.9270345046,0.0,0,0.0,3.9,0.46,3.9270345046
2019-10-31 19:00:00,3.63,0.5,3.6642734614,0.0,0,0.0,3.63,0.5,3.6642734614,3.76,0.46,3.7880337908,0.0,0,0.0,3.76,0.46,3.7880337908
2019-10-31 19:30:00,3.46,0.44,3.4878646763,0.0,0,0.0,3.46,0.44,3.4878646763,3.58,0.41000000000000003,3.6034011711,0.0,0,0.0,3.58,0.41000000000000003,3.6034011711
2019-10-31 20:00:00,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614,3.47,0.41000000000000003,3.494137948,0.0,0,0.0,3.47,0.41000000000000003,3.494137948
2019-10-31 20:30:00,3.25,0.44,3.2796493715,0.0,0,0.0,3.25,0.44,3.2796493715,3.36,0.4,3.3837257572,0.0,0,0.0,3.36,0.4,3.3837257572
2019-10-31 21:00:00,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094,3.27,0.38,3.2920054678,0.0,0,0.0,3.27,0.38,3.2920054678
2019-10-31 21:30:00,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508,3.18,0.38,3.2026239242,0.0,0,0.0,3.18,0.38,3.2026239242
2019-10-31 22:00:00,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2019-10-31 22:30:00,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2019-10-31 23:00:00,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003,3.0,0.37,3.0227305537,0.0,0,0.0,3.0,0.37,3.0227305537
2019-10-31 23:30:00,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003,3.0,0.37,3.0227305537,0.0,0,0.0,3.0,0.37,3.0227305537
2019-11-01 00:00:00,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007,2.94,0.35000000000000003,2.9607600376,0.0,0,0.0,2.94,0.35000000000000003,2.9607600376
2019-11-01 00:30:00,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002,2.92,0.35000000000000003,2.9409012224,0.0,0,0.0,2.92,0.35000000000000003,2.9409012224
2019-11-01 01:00:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2019-11-01 01:30:00,2.7,0.44,2.7356169322,0.0,0,0.0,2.7,0.44,2.7356169322,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846
2019-11-01 02:00:00,2.68,0.43,2.7142770677,0.0,0,0.0,2.68,0.43,2.7142770677,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461
2019-11-01 02:30:00,2.7,0.45,2.7372431386000002,0.0,0,0.0,2.7,0.45,2.7372431386000002,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388
2019-11-01 03:00:00,2.7,0.45,2.7372431386000002,0.0,0,0.0,2.7,0.45,2.7372431386000002,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388
2019-11-01 03:30:00,2.7,0.46,2.7389048905999998,0.0,0,0.0,2.7,0.46,2.7389048905999998,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047
2019-11-01 04:00:00,2.73,0.46,2.7684833393,0.0,0,0.0,2.73,0.46,2.7684833393,2.8200000000000003,0.42,2.8511050489,0.0,0,0.0,2.8200000000000003,0.42,2.8511050489
2019-11-01 04:30:00,2.73,0.46,2.7684833393,0.0,0,0.0,2.73,0.46,2.7684833393,2.8200000000000003,0.42,2.8511050489,0.0,0,0.0,2.8200000000000003,0.42,2.8511050489
2019-11-01 05:00:00,2.75,0.46,2.7882073094,0.0,0,0.0,2.75,0.46,2.7882073094,2.84,0.42,2.8708883643,0.0,0,0.0,2.84,0.42,2.8708883643
2019-11-01 05:30:00,2.8200000000000003,-0.02,2.8200709211,0.0,0,0.0,2.8200000000000003,-0.02,2.8200709211,2.98,0.6900000000000001,3.0588396493,0.0,0,0.0,2.98,0.6900000000000001,3.0588396493
2019-11-01 06:00:00,2.8200000000000003,-0.06,2.8206382257,0.0,0,0.0,2.8200000000000003,-0.06,2.8206382257,2.98,0.6900000000000001,3.0588396493,0.0,0,0.0,2.98,0.6900000000000001,3.0588396493
2019-11-01 06:30:00,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251
2019-11-01 07:00:00,3.19,0.5700000000000001,3.2405246489,0.0,0,0.0,3.19,0.5700000000000001,3.2405246489,3.3,0.53,3.3422896344,0.0,0,0.0,3.3,0.53,3.3422896344
2019-11-01 07:30:00,3.48,0.65,3.5401836111,0.0,0,0.0,3.48,0.65,3.5401836111,3.59,0.6000000000000001,3.6397939502,0.0,0,0.0,3.59,0.6000000000000001,3.6397939502
2019-11-01 08:00:00,3.67,0.65,3.7271168482,0.0,0,0.0,3.67,0.65,3.7271168482,3.79,0.6000000000000001,3.8371994996,0.0,0,0.0,3.79,0.6000000000000001,3.8371994996
2019-11-01 08:30:00,3.93,0.65,3.9833905156,0.0,0,0.0,3.93,0.65,3.9833905156,4.05,0.6000000000000001,4.0942032192,0.0,0,0.0,4.05,0.6000000000000001,4.0942032192
2019-11-01 09:00:00,4.11,0.55,4.1466371917,0.0,0,0.0,4.11,0.55,4.1466371917,4.29,0.8,4.3639546285,0.0,0,0.0,4.29,0.8,4.3639546285
2019-11-01 09:30:00,4.33,0.72,4.3894532689,0.0,0,0.0,4.33,0.72,4.3894532689,4.46,0.68,4.5115407568,0.0,0,0.0,4.46,0.68,4.5115407568
2019-11-01 10:00:00,4.37,0.6900000000000001,4.4241383342,0.0,0,0.0,4.37,0.6900000000000001,4.4241383342,4.49,0.65,4.5368050432,0.0,0,0.0,4.49,0.65,4.5368050432
2019-11-01 10:30:00,4.51,0.71,4.5655448744000005,0.0,0,0.0,4.51,0.71,4.5655448744000005,4.63,0.67,4.6782261596,0.0,0,0.0,4.63,0.67,4.6782261596
2019-11-01 11:00:00,4.64,0.78,4.705103612,0.0,0,0.0,4.64,0.78,4.705103612,4.77,0.73,4.8255362396,0.0,0,0.0,4.77,0.73,4.8255362396
2019-11-01 11:30:00,4.7,0.78,4.7642837867,0.0,0,0.0,4.7,0.78,4.7642837867,4.83,0.73,4.8848541432,0.0,0,0.0,4.83,0.73,4.8848541432
2019-11-01 12:00:00,4.69,0.78,4.7544189971,0.0,0,0.0,4.69,0.78,4.7544189971,4.82,0.73,4.8749666666,0.0,0,0.0,4.82,0.73,4.8749666666
2019-11-01 12:30:00,4.71,0.81,4.7791421824,0.0,0,0.0,4.71,0.81,4.7791421824,4.84,0.77,4.9008672702,0.0,0,0.0,4.84,0.77,4.9008672702
2019-11-01 13:00:00,4.63,0.81,4.7003191381,0.0,0,0.0,4.63,0.81,4.7003191381,4.76,0.77,4.8218772278,0.0,0,0.0,4.76,0.77,4.8218772278
2019-11-01 13:30:00,4.68,0.81,4.7495789287,0.0,0,0.0,4.68,0.81,4.7495789287,4.8100000000000005,0.77,4.8712421414,0.0,0,0.0,4.8100000000000005,0.77,4.8712421414
2019-11-01 14:00:00,4.62,0.81,4.6904690597,0.0,0,0.0,4.62,0.81,4.6904690597,4.75,0.77,4.8120058188,0.0,0,0.0,4.75,0.77,4.8120058188
2019-11-01 14:30:00,4.69,0.71,4.7434375721,0.0,0,0.0,4.69,0.71,4.7434375721,4.82,0.67,4.8663435966,0.0,0,0.0,4.82,0.67,4.8663435966
2019-11-01 15:00:00,4.69,0.6900000000000001,4.7404852072,0.0,0,0.0,4.69,0.6900000000000001,4.7404852072,4.82,0.63,4.86099784,0.0,0,0.0,4.82,0.63,4.86099784
2019-11-01 15:30:00,4.73,0.67,4.7772167629,0.0,0,0.0,4.73,0.67,4.7772167629,4.85,0.63,4.8907463643,0.0,0,0.0,4.85,0.63,4.8907463643
2019-11-01 16:00:00,4.47,0.72,4.5276152663,0.0,0,0.0,4.47,0.72,4.5276152663,4.6,0.68,4.6499892473,0.0,0,0.0,4.6,0.68,4.6499892473
2019-11-01 16:30:00,4.44,0.7000000000000001,4.4948414878000005,0.0,0,0.0,4.44,0.7000000000000001,4.4948414878000005,4.57,0.66,4.6174126954,0.0,0,0.0,4.57,0.66,4.6174126954
2019-11-01 17:00:00,4.27,0.37,4.2860004666,0.0,0,0.0,4.27,0.37,4.2860004666,4.5,0.9400000000000001,4.5971295392,0.0,0,0.0,4.5,0.9400000000000001,4.5971295392
2019-11-01 17:30:00,4.08,0.59,4.1224385987,0.0,0,0.0,4.08,0.59,4.1224385987,4.23,0.67,4.2827327724,0.0,0,0.0,4.23,0.67,4.2827327724
2019-11-01 18:00:00,3.9,0.65,3.9537956447,0.0,0,0.0,3.9,0.65,3.9537956447,4.02,0.61,4.0660177078,0.0,0,0.0,4.02,0.61,4.0660177078
2019-11-01 18:30:00,3.58,0.58,3.6266789215,0.0,0,0.0,3.58,0.58,3.6266789215,3.7,0.54,3.7391977749,0.0,0,0.0,3.7,0.54,3.7391977749
2019-11-01 19:00:00,3.51,0.63,3.5660902961,0.0,0,0.0,3.51,0.63,3.5660902961,3.63,0.59,3.6776351097,0.0,0,0.0,3.63,0.59,3.6776351097
2019-11-01 19:30:00,3.38,0.58,3.4294022803,0.0,0,0.0,3.38,0.58,3.4294022803,3.49,0.54,3.5315294137,0.0,0,0.0,3.49,0.54,3.5315294137
2019-11-01 20:00:00,3.3,0.54,3.3438899503,0.0,0,0.0,3.3,0.54,3.3438899503,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631
2019-11-01 20:30:00,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631
2019-11-01 21:00:00,3.21,0.30000000000000004,3.2239882134,0.0,0,0.0,3.21,0.30000000000000004,3.2239882134,3.35,0.54,3.3932432863,0.0,0,0.0,3.35,0.54,3.3932432863
2019-11-01 21:30:00,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049,3.24,0.51,3.2798932909,0.0,0,0.0,3.24,0.51,3.2798932909
2019-11-01 22:00:00,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183,3.08,0.53,3.1252679885,0.0,0,0.0,3.08,0.53,3.1252679885
2019-11-01 22:30:00,2.91,0.5,2.9526428839000003,0.0,0,0.0,2.91,0.5,2.9526428839000003,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376
2019-11-01 23:00:00,2.91,0.5,2.9526428839000003,0.0,0,0.0,2.91,0.5,2.9526428839000003,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376
2019-11-01 23:30:00,2.87,0.5,2.9132284497,0.0,0,0.0,2.87,0.5,2.9132284497,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854
2019-11-02 00:00:00,2.84,0.5,2.8836782067,0.0,0,0.0,2.84,0.5,2.8836782067,2.93,0.44,2.9628533545,0.0,0,0.0,2.93,0.44,2.9628533545
2019-11-02 00:30:00,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832,2.89,0.5,2.9329336849,0.0,0,0.0,2.89,0.5,2.9329336849
2019-11-02 01:00:00,2.76,0.45,2.7964441707,0.0,0,0.0,2.76,0.45,2.7964441707,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862
2019-11-02 01:30:00,2.76,0.45,2.7964441707,0.0,0,0.0,2.76,0.45,2.7964441707,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862
2019-11-02 02:00:00,2.8200000000000003,0.42,2.8511050489,0.0,0,0.0,2.8200000000000003,0.42,2.8511050489,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333
2019-11-02 02:30:00,2.81,0.08,2.8111385594,0.0,0,0.0,2.81,0.08,2.8111385594,2.95,0.51,2.9937601774,0.0,0,0.0,2.95,0.51,2.9937601774
2019-11-02 03:00:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2019-11-02 03:30:00,2.65,0.43,2.6846601275,0.0,0,0.0,2.65,0.43,2.6846601275,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2019-11-02 04:00:00,2.99,0.45,3.0236732628,0.0,0,0.0,2.99,0.45,3.0236732628,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2019-11-02 04:30:00,2.99,0.45,3.0236732628,0.0,0,0.0,2.99,0.45,3.0236732628,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2019-11-02 05:00:00,2.81,0.30000000000000004,2.8259688604,0.0,0,0.0,2.81,0.30000000000000004,2.8259688604,2.92,0.48,2.9591890781,0.0,0,0.0,2.92,0.48,2.9591890781
2019-11-02 05:30:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2019-11-02 06:00:00,2.86,0.44,2.8936482164,0.0,0,0.0,2.86,0.44,2.8936482164,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293
2019-11-02 06:30:00,3.21,0.27,3.2213351269,0.0,0,0.0,3.21,0.27,3.2213351269,3.35,0.62,3.4068900775,0.0,0,0.0,3.35,0.62,3.4068900775
2019-11-02 07:00:00,3.2800000000000002,0.52,3.3209637156,0.0,0,0.0,3.2800000000000002,0.52,3.3209637156,3.38,0.48,3.4139127112,0.0,0,0.0,3.38,0.48,3.4139127112
2019-11-02 07:30:00,3.36,0.41000000000000003,3.3849224511,0.0,0,0.0,3.36,0.41000000000000003,3.3849224511,3.48,0.55,3.5231945731,0.0,0,0.0,3.48,0.55,3.5231945731
2019-11-02 08:00:00,3.41,0.47000000000000003,3.4422376443,0.0,0,0.0,3.41,0.47000000000000003,3.4422376443,3.5300000000000002,0.58,3.5773314076,0.0,0,0.0,3.5300000000000002,0.58,3.5773314076
2019-11-02 08:30:00,3.41,0.56,3.4556764895,0.0,0,0.0,3.41,0.56,3.4556764895,3.5300000000000002,0.52,3.5680947297,0.0,0,0.0,3.5300000000000002,0.52,3.5680947297
2019-11-02 09:00:00,3.43,0.02,3.4300583085,0.0,0,0.0,3.43,0.02,3.4300583085,3.64,0.9,3.7496133134000003,0.0,0,0.0,3.64,0.9,3.7496133134000003
2019-11-02 09:30:00,3.42,0.02,3.420058479,0.0,0,0.0,3.42,0.02,3.420058479,3.62,0.88,3.7254261501,0.0,0,0.0,3.62,0.88,3.7254261501
2019-11-02 10:00:00,3.5,0.37,3.5195028058,0.0,0,0.0,3.5,0.37,3.5195028058,3.66,0.6900000000000001,3.7244731171,0.0,0,0.0,3.66,0.6900000000000001,3.7244731171
2019-11-02 10:30:00,3.5300000000000002,0.63,3.585777461,0.0,0,0.0,3.5300000000000002,0.63,3.585777461,3.64,0.53,3.6783827968000002,0.0,0,0.0,3.64,0.53,3.6783827968000002
2019-11-02 11:00:00,3.48,0.58,3.5280022676,0.0,0,0.0,3.48,0.58,3.5280022676,3.59,0.53,3.6289116826,0.0,0,0.0,3.59,0.53,3.6289116826
2019-11-02 11:30:00,3.25,0.55,3.2962099448,0.0,0,0.0,3.25,0.55,3.2962099448,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566
2019-11-02 12:00:00,3.5700000000000003,0.47000000000000003,3.6008054654,0.0,0,0.0,3.5700000000000003,0.47000000000000003,3.6008054654,3.71,0.62,3.7614491888,0.0,0,0.0,3.71,0.62,3.7614491888
2019-11-02 12:30:00,3.6,0.61,3.6513148317,0.0,0,0.0,3.6,0.61,3.6513148317,3.7199999999999998,0.5700000000000001,3.7634160015,0.0,0,0.0,3.7199999999999998,0.5700000000000001,3.7634160015
2019-11-02 13:00:00,3.6,0.61,3.6513148317,0.0,0,0.0,3.6,0.61,3.6513148317,3.7199999999999998,0.5700000000000001,3.7634160015,0.0,0,0.0,3.7199999999999998,0.5700000000000001,3.7634160015
2019-11-02 13:30:00,3.6,0.61,3.6513148317,0.0,0,0.0,3.6,0.61,3.6513148317,3.7199999999999998,0.5700000000000001,3.7634160015,0.0,0,0.0,3.7199999999999998,0.5700000000000001,3.7634160015
2019-11-02 14:00:00,3.6,0.61,3.6513148317,0.0,0,0.0,3.6,0.61,3.6513148317,3.7199999999999998,0.5700000000000001,3.7634160015,0.0,0,0.0,3.7199999999999998,0.5700000000000001,3.7634160015
2019-11-02 14:30:00,3.63,0.61,3.6808966299,0.0,0,0.0,3.63,0.61,3.6808966299,3.75,0.5700000000000001,3.7930726331,0.0,0,0.0,3.75,0.5700000000000001,3.7930726331
2019-11-02 15:00:00,3.58,-0.07,3.5806842921,0.0,0,0.0,3.58,-0.07,3.5806842921,3.8,0.92,3.9097826027,0.0,0,0.0,3.8,0.92,3.9097826027
2019-11-02 15:30:00,3.59,0.22,3.5967346302000003,0.0,0,0.0,3.59,0.22,3.5967346302000003,3.76,0.72,3.8283155564999998,0.0,0,0.0,3.76,0.72,3.8283155564999998
2019-11-02 16:00:00,3.62,0.58,3.6661696633,0.0,0,0.0,3.62,0.58,3.6661696633,3.74,0.54,3.7787828728,0.0,0,0.0,3.74,0.54,3.7787828728
2019-11-02 16:30:00,3.62,0.45,3.6478623878,0.0,0,0.0,3.62,0.45,3.6478623878,3.77,0.64,3.823937761,0.0,0,0.0,3.77,0.64,3.823937761
2019-11-02 17:00:00,3.62,0.39,3.6409476788,0.0,0,0.0,3.62,0.39,3.6409476788,3.77,0.66,3.8273358881,0.0,0,0.0,3.77,0.66,3.8273358881
2019-11-02 17:30:00,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289,3.5700000000000003,0.48,3.6021243732,0.0,0,0.0,3.5700000000000003,0.48,3.6021243732
2019-11-02 18:00:00,3.38,0.52,3.4197660739,0.0,0,0.0,3.38,0.52,3.4197660739,3.5,0.48,3.5327609599,0.0,0,0.0,3.5,0.48,3.5327609599
2019-11-02 18:30:00,3.44,0.52,3.4790803383,0.0,0,0.0,3.44,0.52,3.4790803383,3.56,0.48,3.5922138021,0.0,0,0.0,3.56,0.48,3.5922138021
2019-11-02 19:00:00,3.48,0.55,3.5231945731,0.0,0,0.0,3.48,0.55,3.5231945731,3.59,0.5,3.6246517074,0.0,0,0.0,3.59,0.5,3.6246517074
2019-11-02 19:30:00,3.26,0.5,3.298120677,0.0,0,0.0,3.26,0.5,3.298120677,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611
2019-11-02 20:00:00,3.31,0.5,3.3475513439,0.0,0,0.0,3.31,0.5,3.3475513439,3.43,0.46,3.46070802,0.0,0,0.0,3.43,0.46,3.46070802
2019-11-02 20:30:00,3.31,0.5,3.3475513439,0.0,0,0.0,3.31,0.5,3.3475513439,3.43,0.46,3.46070802,0.0,0,0.0,3.43,0.46,3.46070802
2019-11-02 21:00:00,3.2,-0.02,3.2000624994,0.0,0,0.0,3.2,-0.02,3.2000624994,3.39,0.72,3.4656168282,0.0,0,0.0,3.39,0.72,3.4656168282
2019-11-02 21:30:00,2.9699999999999998,0.09,2.9713633235,0.0,0,0.0,2.9699999999999998,0.09,2.9713633235,3.13,0.63,3.1927730893,0.0,0,0.0,3.13,0.63,3.1927730893
2019-11-02 22:00:00,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322
2019-11-02 22:30:00,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974,3.27,0.42,3.2968621445,0.0,0,0.0,3.27,0.42,3.2968621445
2019-11-02 23:00:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2019-11-02 23:30:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2019-11-03 00:00:00,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2019-11-03 00:30:00,3.03,-0.1,3.0316497159,0.0,0,0.0,3.03,-0.1,3.0316497159,3.22,0.75,3.306191162,0.0,0,0.0,3.22,0.75,3.306191162
2019-11-03 01:00:00,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212
2019-11-03 01:30:00,3.06,0.47000000000000003,3.0958843648,0.0,0,0.0,3.06,0.47000000000000003,3.0958843648,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2019-11-03 02:00:00,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2019-11-03 02:30:00,3.06,0.47000000000000003,3.0958843648,0.0,0,0.0,3.06,0.47000000000000003,3.0958843648,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2019-11-03 03:00:00,3.03,0.47000000000000003,3.0662354769,0.0,0,0.0,3.03,0.47000000000000003,3.0662354769,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677
2019-11-03 03:30:00,3.03,0.47000000000000003,3.0662354769,0.0,0,0.0,3.03,0.47000000000000003,3.0662354769,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677
2019-11-03 04:00:00,3.07,0.66,3.1401433088,0.0,0,0.0,3.07,0.66,3.1401433088,3.12,0.11,3.1219385004,0.0,0,0.0,3.12,0.11,3.1219385004
2019-11-03 04:30:00,3.06,0.71,3.1412895441,0.0,0,0.0,3.06,0.71,3.1412895441,3.09,0.01,3.0900161812,0.0,0,0.0,3.09,0.01,3.0900161812
2019-11-03 05:00:00,3.03,0.47000000000000003,3.0662354769,0.0,0,0.0,3.03,0.47000000000000003,3.0662354769,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2019-11-03 05:30:00,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2019-11-03 06:00:00,3.12,0.49,3.1582431825,0.0,0,0.0,3.12,0.49,3.1582431825,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2019-11-03 06:30:00,3.17,0.49,3.2076471128,0.0,0,0.0,3.17,0.49,3.2076471128,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2019-11-03 07:00:00,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583
2019-11-03 07:30:00,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2019-11-03 08:00:00,3.3,0.51,3.3391765452,0.0,0,0.0,3.3,0.51,3.3391765452,3.4,0.47000000000000003,3.4323315691,0.0,0,0.0,3.4,0.47000000000000003,3.4323315691
2019-11-03 08:30:00,3.35,0.31,3.3643127084,0.0,0,0.0,3.35,0.31,3.3643127084,3.49,0.64,3.5481967251,0.0,0,0.0,3.49,0.64,3.5481967251
2019-11-03 09:00:00,3.35,0.37,3.3703708995,0.0,0,0.0,3.35,0.37,3.3703708995,3.48,0.58,3.5280022676,0.0,0,0.0,3.48,0.58,3.5280022676
2019-11-03 09:30:00,3.4,0.24,3.4084600628,0.0,0,0.0,3.4,0.24,3.4084600628,3.56,0.71,3.6301101912,0.0,0,0.0,3.56,0.71,3.6301101912
2019-11-03 10:00:00,3.45,0.58,3.4984139263,0.0,0,0.0,3.45,0.58,3.4984139263,3.56,0.53,3.59923603,0.0,0,0.0,3.56,0.53,3.59923603
2019-11-03 10:30:00,3.41,0.05,3.4103665492,0.0,0,0.0,3.41,0.05,3.4103665492,3.6,0.78,3.6835309148,0.0,0,0.0,3.6,0.78,3.6835309148
2019-11-03 11:00:00,3.5,0.25,3.5089172119,0.0,0,0.0,3.5,0.25,3.5089172119,3.67,0.77,3.7499066655,0.0,0,0.0,3.67,0.77,3.7499066655
2019-11-03 11:30:00,3.5,0.5700000000000001,3.5461105454,0.0,0,0.0,3.5,0.5700000000000001,3.5461105454,3.62,0.53,3.6585926256,0.0,0,0.0,3.62,0.53,3.6585926256
2019-11-03 12:00:00,3.51,0.5700000000000001,3.5559808773,0.0,0,0.0,3.51,0.5700000000000001,3.5559808773,3.62,0.53,3.6585926256,0.0,0,0.0,3.62,0.53,3.6585926256
2019-11-03 12:30:00,3.5,0.5700000000000001,3.5461105454,0.0,0,0.0,3.5,0.5700000000000001,3.5461105454,3.62,0.54,3.6600546444,0.0,0,0.0,3.62,0.54,3.6600546444
2019-11-03 13:00:00,3.47,0.5700000000000001,3.5165039457000002,0.0,0,0.0,3.47,0.5700000000000001,3.5165039457000002,3.59,0.54,3.6303856544,0.0,0,0.0,3.59,0.54,3.6303856544
2019-11-03 13:30:00,3.51,0.6000000000000001,3.5609128043,0.0,0,0.0,3.51,0.6000000000000001,3.5609128043,3.63,0.56,3.6729416004,0.0,0,0.0,3.63,0.56,3.6729416004
2019-11-03 14:00:00,3.51,0.6000000000000001,3.5609128043,0.0,0,0.0,3.51,0.6000000000000001,3.5609128043,3.63,0.56,3.6729416004,0.0,0,0.0,3.63,0.56,3.6729416004
2019-11-03 14:30:00,3.51,0.59,3.5592414922,0.0,0,0.0,3.51,0.59,3.5592414922,3.63,0.54,3.6699455037,0.0,0,0.0,3.63,0.54,3.6699455037
2019-11-03 15:00:00,3.51,0.56,3.5543916498,0.0,0,0.0,3.51,0.56,3.5543916498,3.62,0.52,3.657157366,0.0,0,0.0,3.62,0.52,3.657157366
2019-11-03 15:30:00,3.5,0.21,3.5062943402,0.0,0,0.0,3.5,0.21,3.5062943402,3.67,0.73,3.7418979142,0.0,0,0.0,3.67,0.73,3.7418979142
2019-11-03 16:00:00,3.5,0.42,3.5251099274,0.0,0,0.0,3.5,0.42,3.5251099274,3.64,0.59,3.6875059322,0.0,0,0.0,3.64,0.59,3.6875059322
2019-11-03 16:30:00,3.48,-0.15,3.4832312585,0.0,0,0.0,3.48,-0.15,3.4832312585,3.7,0.91,3.8102624582,0.0,0,0.0,3.7,0.91,3.8102624582
2019-11-03 17:00:00,3.5,0.24,3.5082189213,0.0,0,0.0,3.5,0.24,3.5082189213,3.67,0.6900000000000001,3.73430047,0.0,0,0.0,3.67,0.6900000000000001,3.73430047
2019-11-03 17:30:00,3.52,0.58,3.5674640853,0.0,0,0.0,3.52,0.58,3.5674640853,3.65,0.54,3.6897289873,0.0,0,0.0,3.65,0.54,3.6897289873
2019-11-03 18:00:00,3.48,0.55,3.5231945731,0.0,0,0.0,3.48,0.55,3.5231945731,3.6,0.51,3.6359455441,0.0,0,0.0,3.6,0.51,3.6359455441
2019-11-03 18:30:00,3.43,0.55,3.4738163452,0.0,0,0.0,3.43,0.55,3.4738163452,3.55,0.51,3.5864467095,0.0,0,0.0,3.55,0.51,3.5864467095
2019-11-03 19:00:00,3.4,0.53,3.4410608829,0.0,0,0.0,3.4,0.53,3.4410608829,3.52,0.49,3.5539414739,0.0,0,0.0,3.52,0.49,3.5539414739
2019-11-03 19:30:00,3.36,0.53,3.4015437672,0.0,0,0.0,3.36,0.53,3.4015437672,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162
2019-11-03 20:00:00,3.32,0.33,3.3363602923,0.0,0,0.0,3.32,0.33,3.3363602923,3.44,0.55,3.4836905718,0.0,0,0.0,3.44,0.55,3.4836905718
2019-11-03 20:30:00,3.08,-0.21,3.08715079,0.0,0,0.0,3.08,-0.21,3.08715079,4.73,0.86,4.8075461516,0.0,0,0.0,4.73,0.86,4.8075461516
2019-11-03 21:00:00,3.21,-0.18,3.215042768,0.0,0,0.0,3.21,-0.18,3.215042768,3.38,0.8300000000000001,3.4804166417,0.0,0,0.0,3.38,0.8300000000000001,3.4804166417
2019-11-03 21:30:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.29,0.15,3.2934176777,0.0,0,0.0,3.29,0.15,3.2934176777
2019-11-03 22:00:00,3.27,0.9,3.3915925463,0.0,0,0.0,3.27,0.9,3.3915925463,3.23,-0.22,3.2374835907,0.0,0,0.0,3.23,-0.22,3.2374835907
2019-11-03 22:30:00,3.2,0.58,3.2521377585,0.0,0,0.0,3.2,0.58,3.2521377585,3.23,0.29,3.2429924453,0.0,0,0.0,3.23,0.29,3.2429924453
2019-11-03 23:00:00,3.15,0.51,3.1910186461,0.0,0,0.0,3.15,0.51,3.1910186461,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649
2019-11-03 23:30:00,3.07,0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,0.35000000000000003,3.0898867293,3.16,0.51,3.2008905011,0.0,0,0.0,3.16,0.51,3.2008905011
2019-11-04 00:00:00,3.02,0.0,3.02,0.0,0,0.0,3.02,0.0,3.02,3.18,0.78,3.2742632759,0.0,0,0.0,3.18,0.78,3.2742632759
2019-11-04 00:30:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2019-11-04 01:00:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2019-11-04 01:30:00,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094
2019-11-04 02:00:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234
2019-11-04 02:30:00,3.05,0.47000000000000003,3.0860006481,0.0,0,0.0,3.05,0.47000000000000003,3.0860006481,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2019-11-04 03:00:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234
2019-11-04 03:30:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234
2019-11-04 04:00:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949
2019-11-04 04:30:00,3.05,0.47000000000000003,3.0860006481,0.0,0,0.0,3.05,0.47000000000000003,3.0860006481,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2019-11-04 05:00:00,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2019-11-04 05:30:00,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2019-11-04 06:00:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095
2019-11-04 06:30:00,3.34,0.4,3.3638668226,0.0,0,0.0,3.34,0.4,3.3638668226,3.43,0.56,3.4754136444,0.0,0,0.0,3.43,0.56,3.4754136444
2019-11-04 07:00:00,3.54,0.5700000000000001,3.5855961847,0.0,0,0.0,3.54,0.5700000000000001,3.5855961847,3.6,0.53,3.6388047488,0.0,0,0.0,3.6,0.53,3.6388047488
2019-11-04 07:30:00,3.83,0.30000000000000004,3.8417313805,0.0,0,0.0,3.83,0.30000000000000004,3.8417313805,3.96,0.79,4.0380316987,0.0,0,0.0,3.96,0.79,4.0380316987
2019-11-04 08:00:00,4.06,0.64,4.1101338178,0.0,0,0.0,4.06,0.64,4.1101338178,4.13,0.59,4.171930009,0.0,0,0.0,4.13,0.59,4.171930009
2019-11-04 08:30:00,4.36,0.67,4.4111789807,0.0,0,0.0,4.36,0.67,4.4111789807,4.44,0.63,4.4844732132,0.0,0,0.0,4.44,0.63,4.4844732132
2019-11-04 09:00:00,4.54,0.51,4.5685555704,0.0,0,0.0,4.54,0.51,4.5685555704,4.69,0.8300000000000001,4.7628772816,0.0,0,0.0,4.69,0.8300000000000001,4.7628772816
2019-11-04 09:30:00,4.7,0.38,4.7153366794,0.0,0,0.0,4.7,0.38,4.7153366794,4.92,1.07,5.0350074479,0.0,0,0.0,4.92,1.07,5.0350074479
2019-11-04 10:00:00,4.8100000000000005,0.47000000000000003,4.8329080273,0.0,0,0.0,4.8100000000000005,0.47000000000000003,4.8329080273,5.0,0.98,5.0951349344,0.0,0,0.0,5.0,0.98,5.0951349344
2019-11-04 10:30:00,4.89,0.7000000000000001,4.9398481758,0.0,0,0.0,4.89,0.7000000000000001,4.9398481758,4.97,0.66,5.0136314184,0.0,0,0.0,4.97,0.66,5.0136314184
2019-11-04 11:00:00,4.98,0.74,5.0346797316,0.0,0,0.0,4.98,0.74,5.0346797316,5.06,0.7000000000000001,5.1081895031,0.0,0,0.0,5.06,0.7000000000000001,5.1081895031
2019-11-04 11:30:00,4.93,0.48,4.9533120233000005,0.0,0,0.0,4.93,0.48,4.9533120233000005,5.13,1.01,5.2284797026,0.0,0,0.0,5.13,1.01,5.2284797026
2019-11-04 12:00:00,4.95,0.42,4.9677862273,0.0,0,0.0,4.95,0.42,4.9677862273,5.18,1.11,5.2975937934,0.0,0,0.0,5.18,1.11,5.2975937934
2019-11-04 12:30:00,4.57,0.38,4.5857714727,0.0,0,0.0,4.57,0.38,4.5857714727,4.8,1.08,4.92,0.0,0,0.0,4.8,1.08,4.92
2019-11-04 13:00:00,4.52,0.52,4.549813183,0.0,0,0.0,4.52,0.52,4.549813183,4.65,0.78,4.7149655354,0.0,0,0.0,4.65,0.78,4.7149655354
2019-11-04 13:30:00,4.5,0.34,4.5128261655,0.0,0,0.0,4.5,0.34,4.5128261655,4.65,0.86,4.7288582131,0.0,0,0.0,4.65,0.86,4.7288582131
2019-11-04 14:00:00,4.53,0.65,4.5763959619,0.0,0,0.0,4.53,0.65,4.5763959619,4.61,0.61,4.6501827921,0.0,0,0.0,4.61,0.61,4.6501827921
2019-11-04 14:30:00,4.57,0.67,4.6188526714,0.0,0,0.0,4.57,0.67,4.6188526714,4.65,0.63,4.6924833511,0.0,0,0.0,4.65,0.63,4.6924833511
2019-11-04 15:00:00,4.57,0.67,4.6188526714,0.0,0,0.0,4.57,0.67,4.6188526714,4.65,0.63,4.6924833511,0.0,0,0.0,4.65,0.63,4.6924833511
2019-11-04 15:30:00,4.49,0.64,4.535383115,0.0,0,0.0,4.49,0.64,4.535383115,4.57,0.6000000000000001,4.6092190228,0.0,0,0.0,4.57,0.6000000000000001,4.6092190228
2019-11-04 16:00:00,4.52,0.6900000000000001,4.5723626278000005,0.0,0,0.0,4.52,0.6900000000000001,4.5723626278000005,4.6,0.65,4.6456969337,0.0,0,0.0,4.6,0.65,4.6456969337
2019-11-04 16:30:00,4.43,0.66,4.478894953,0.0,0,0.0,4.43,0.66,4.478894953,4.51,0.62,4.5524169405,0.0,0,0.0,4.51,0.62,4.5524169405
2019-11-04 17:00:00,4.33,0.6900000000000001,4.3846322537,0.0,0,0.0,4.33,0.6900000000000001,4.3846322537,4.41,0.65,4.4576451182,0.0,0,0.0,4.41,0.65,4.4576451182
2019-11-04 17:30:00,4.08,0.66,4.1330376238,0.0,0,0.0,4.08,0.66,4.1330376238,4.15,0.59,4.1917299531,0.0,0,0.0,4.15,0.59,4.1917299531
2019-11-04 18:00:00,3.83,0.61,3.8782728114,0.0,0,0.0,3.83,0.61,3.8782728114,3.91,0.5700000000000001,3.9513288904,0.0,0,0.0,3.91,0.5700000000000001,3.9513288904
2019-11-04 18:30:00,3.62,0.56,3.6630588311,0.0,0,0.0,3.62,0.56,3.6630588311,3.7,0.52,3.7363618668000003,0.0,0,0.0,3.7,0.52,3.7363618668000003
2019-11-04 19:00:00,3.47,0.28,3.4812785008000002,0.0,0,0.0,3.47,0.28,3.4812785008000002,3.58,0.64,3.6367567969,0.0,0,0.0,3.58,0.64,3.6367567969
2019-11-04 19:30:00,3.37,0.54,3.4129898916,0.0,0,0.0,3.37,0.54,3.4129898916,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777
2019-11-04 20:00:00,3.24,0.53,3.2830625946,0.0,0,0.0,3.24,0.53,3.2830625946,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244
2019-11-04 20:30:00,3.14,0.53,3.1844151739,0.0,0,0.0,3.14,0.53,3.1844151739,3.21,0.49,3.2471833949,0.0,0,0.0,3.21,0.49,3.2471833949
2019-11-04 21:00:00,3.06,0.5,3.1005805908,0.0,0,0.0,3.06,0.5,3.1005805908,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904
2019-11-04 21:30:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2019-11-04 22:00:00,2.91,0.46,2.9461330588,0.0,0,0.0,2.91,0.46,2.9461330588,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773
2019-11-04 22:30:00,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756
2019-11-04 23:00:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654
2019-11-04 23:30:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998
2019-11-05 00:00:00,2.77,0.45,2.8063143088,0.0,0,0.0,2.77,0.45,2.8063143088,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546
2019-11-05 00:30:00,2.7199999999999998,0.44,2.7553584159,0.0,0,0.0,2.7199999999999998,0.44,2.7553584159,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591
2019-11-05 01:00:00,2.75,0.44,2.7849775583,0.0,0,0.0,2.75,0.44,2.7849775583,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972
2019-11-05 01:30:00,2.74,0.44,2.7751036017,0.0,0,0.0,2.74,0.44,2.7751036017,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247
2019-11-05 02:00:00,2.7,0.28,2.7144796923000003,0.0,0,0.0,2.7,0.28,2.7144796923000003,2.7800000000000002,0.46,2.8178005607000003,0.0,0,0.0,2.7800000000000002,0.46,2.8178005607000003
2019-11-05 02:30:00,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643
2019-11-05 03:00:00,2.68,0.43,2.7142770677,0.0,0,0.0,2.68,0.43,2.7142770677,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029
2019-11-05 03:30:00,2.68,0.43,2.7142770677,0.0,0,0.0,2.68,0.43,2.7142770677,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029
2019-11-05 04:00:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349
2019-11-05 04:30:00,2.68,0.42,2.7127108213,0.0,0,0.0,2.68,0.42,2.7127108213,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643
2019-11-05 05:00:00,2.66,0.03,2.6601691676,0.0,0,0.0,2.66,0.03,2.6601691676,2.77,0.61,2.8363709207000003,0.0,0,0.0,2.77,0.61,2.8363709207000003
2019-11-05 05:30:00,2.73,-0.21,2.7380650102,0.0,0,0.0,2.73,-0.21,2.7380650102,2.88,0.75,2.976054435,0.0,0,0.0,2.88,0.75,2.976054435
2019-11-05 06:00:00,2.83,0.45,2.8655540476,0.0,0,0.0,2.83,0.45,2.8655540476,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416
2019-11-05 06:30:00,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521,3.08,0.51,3.1219385004,0.0,0,0.0,3.08,0.51,3.1219385004
2019-11-05 07:00:00,3.16,0.54,3.2058072306,0.0,0,0.0,3.16,0.54,3.2058072306,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515
2019-11-05 07:30:00,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355,3.5300000000000002,0.56,3.574143254,0.0,0,0.0,3.5300000000000002,0.56,3.574143254
2019-11-05 08:00:00,1.83,0.29,1.8528356646000002,0.0,0,0.0,1.83,0.29,1.8528356646000002,1.88,0.26,1.8978935692,0.0,0,0.0,1.88,0.26,1.8978935692
2019-11-05 08:30:00,1.9100000000000001,0.27,1.9289893727,0.0,0,0.0,1.9100000000000001,0.27,1.9289893727,1.96,0.23,1.9734487579,0.0,0,0.0,1.96,0.23,1.9734487579
2019-11-05 09:00:00,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002,3.06,0.48,3.0974182798,0.0,0,0.0,3.06,0.48,3.0974182798
2019-11-05 09:30:00,4.41,0.68,4.462118331,0.0,0,0.0,4.41,0.68,4.462118331,4.49,0.64,4.535383115,0.0,0,0.0,4.49,0.64,4.535383115
2019-11-05 10:00:00,4.53,0.71,4.5853026072,0.0,0,0.0,4.53,0.71,4.5853026072,4.61,0.67,4.658433213,0.0,0,0.0,4.61,0.67,4.658433213
2019-11-05 10:30:00,4.6,0.71,4.6544709689,0.0,0,0.0,4.6,0.71,4.6544709689,4.68,0.67,4.7277161505,0.0,0,0.0,4.68,0.67,4.7277161505
2019-11-05 11:00:00,4.79,0.64,4.8325666059,0.0,0,0.0,4.79,0.64,4.8325666059,4.87,0.6000000000000001,4.906821782,0.0,0,0.0,4.87,0.6000000000000001,4.906821782
2019-11-05 11:30:00,4.83,0.64,4.8722171544,0.0,0,0.0,4.83,0.64,4.8722171544,4.91,0.6000000000000001,4.9465240321,0.0,0,0.0,4.91,0.6000000000000001,4.9465240321
2019-11-05 12:00:00,4.85,0.66,4.8947012166,0.0,0,0.0,4.85,0.66,4.8947012166,4.93,0.62,4.9688328609,0.0,0,0.0,4.93,0.62,4.9688328609
2019-11-05 12:30:00,4.83,0.64,4.8722171544,0.0,0,0.0,4.83,0.64,4.8722171544,4.91,0.6000000000000001,4.9465240321,0.0,0,0.0,4.91,0.6000000000000001,4.9465240321
2019-11-05 13:00:00,4.87,0.64,4.9118733697,0.0,0,0.0,4.87,0.64,4.9118733697,4.95,0.6000000000000001,4.9862310416,0.0,0,0.0,4.95,0.6000000000000001,4.9862310416
2019-11-05 13:30:00,4.72,0.63,4.7618588807,0.0,0,0.0,4.72,0.63,4.7618588807,4.8,0.59,4.8361244814,0.0,0,0.0,4.8,0.59,4.8361244814
2019-11-05 14:00:00,4.42,0.59,4.4592039648,0.0,0,0.0,4.42,0.59,4.4592039648,4.5,0.55,4.533486517,0.0,0,0.0,4.5,0.55,4.533486517
2019-11-05 14:30:00,4.38,0.56,4.415653972,0.0,0,0.0,4.38,0.56,4.415653972,4.45,0.52,4.4802790092,0.0,0,0.0,4.45,0.52,4.4802790092
2019-11-05 15:00:00,4.31,0.56,4.3462282499,0.0,0,0.0,4.31,0.56,4.3462282499,4.39,0.52,4.4206899914,0.0,0,0.0,4.39,0.52,4.4206899914
2019-11-05 15:30:00,4.34,0.59,4.3799200906,0.0,0,0.0,4.34,0.59,4.3799200906,4.42,0.55,4.4540880099,0.0,0,0.0,4.42,0.55,4.4540880099
2019-11-05 16:00:00,4.25,0.54,4.2841685308,0.0,0,0.0,4.25,0.54,4.2841685308,4.33,0.51,4.3599311921,0.0,0,0.0,4.33,0.51,4.3599311921
2019-11-05 16:30:00,4.17,0.53,4.203546122,0.0,0,0.0,4.17,0.53,4.203546122,4.25,0.48,4.2770199906,0.0,0,0.0,4.25,0.48,4.2770199906
2019-11-05 17:00:00,4.01,0.52,4.0435751508,0.0,0,0.0,4.01,0.52,4.0435751508,4.09,0.48,4.1180699363,0.0,0,0.0,4.09,0.48,4.1180699363
2019-11-05 17:30:00,3.8,0.49,3.8314618620000003,0.0,0,0.0,3.8,0.49,3.8314618620000003,3.88,0.46,3.907172891,0.0,0,0.0,3.88,0.46,3.907172891
2019-11-05 18:00:00,3.54,0.45,3.5684870744,0.0,0,0.0,3.54,0.45,3.5684870744,3.62,0.41000000000000003,3.6431442464,0.0,0,0.0,3.62,0.41000000000000003,3.6431442464
2019-11-05 18:30:00,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325,3.4,0.42,3.425842962,0.0,0,0.0,3.4,0.42,3.425842962
2019-11-05 19:00:00,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777,3.22,0.37,3.2411880538,0.0,0,0.0,3.22,0.37,3.2411880538
2019-11-05 19:30:00,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2019-11-05 20:00:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.98,0.36,3.001666204,0.0,0,0.0,2.98,0.36,3.001666204
2019-11-05 20:30:00,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227,2.86,0.34,2.8801388855,0.0,0,0.0,2.86,0.34,2.8801388855
2019-11-05 21:00:00,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023,2.79,0.32,2.8082912954,0.0,0,0.0,2.79,0.32,2.8082912954
2019-11-05 21:30:00,2.61,0.34,2.6320524311,0.0,0,0.0,2.61,0.34,2.6320524311,2.67,0.31,2.6879360111,0.0,0,0.0,2.67,0.31,2.6879360111
2019-11-05 22:00:00,2.56,0.34,2.5824794288,0.0,0,0.0,2.56,0.34,2.5824794288,2.63,0.31,2.6482069406,0.0,0,0.0,2.63,0.31,2.6482069406
2019-11-05 22:30:00,2.48,-0.01,2.4800201612,0.0,0,0.0,2.48,-0.01,2.4800201612,2.59,0.46,2.6305322655000003,0.0,0,0.0,2.59,0.46,2.6305322655000003
2019-11-05 23:00:00,2.39,-0.34,2.4140629652,0.0,0,0.0,2.39,-0.34,2.4140629652,2.55,0.61,2.6219458423,0.0,0,0.0,2.55,0.61,2.6219458423
2019-11-05 23:30:00,2.33,-0.05,2.3305364189,0.0,0,0.0,2.33,-0.05,2.3305364189,2.44,0.43,2.4775996448,0.0,0,0.0,2.44,0.43,2.4775996448
2019-11-06 00:00:00,2.32,-0.33,2.3433522996000002,0.0,0,0.0,2.32,-0.33,2.3433522996000002,2.47,0.59,2.5394881374000002,0.0,0,0.0,2.47,0.59,2.5394881374000002
2019-11-06 00:30:00,2.26,-0.34,2.2854321254,0.0,0,0.0,2.26,-0.34,2.2854321254,2.42,0.58,2.4885337048,0.0,0,0.0,2.42,0.58,2.4885337048
2019-11-06 01:00:00,2.24,-0.37,2.2703523956,0.0,0,0.0,2.24,-0.37,2.2703523956,2.39,0.55,2.4524681445,0.0,0,0.0,2.39,0.55,2.4524681445
2019-11-06 01:30:00,2.2800000000000002,-0.36,2.3082460874,0.0,0,0.0,2.2800000000000002,-0.36,2.3082460874,2.43,0.56,2.4936920419,0.0,0,0.0,2.43,0.56,2.4936920419
2019-11-06 02:00:00,2.3,-0.31,2.3207972768,0.0,0,0.0,2.3,-0.31,2.3207972768,2.43,0.53,2.4871268564,0.0,0,0.0,2.43,0.53,2.4871268564
2019-11-06 02:30:00,2.3,-0.17,2.3062740514,0.0,0,0.0,2.3,-0.17,2.3062740514,2.41,0.49,2.459308846,0.0,0,0.0,2.41,0.49,2.459308846
2019-11-06 03:00:00,2.3,0.28,2.3169807941,0.0,0,0.0,2.3,0.28,2.3169807941,2.35,0.15,2.3547823679,0.0,0,0.0,2.35,0.15,2.3547823679
2019-11-06 03:30:00,2.32,0.30000000000000004,2.3393161394,0.0,0,0.0,2.32,0.30000000000000004,2.3393161394,2.38,0.26,2.3941595603,0.0,0,0.0,2.38,0.26,2.3941595603
2019-11-06 04:00:00,2.2800000000000002,0.28,2.2971286425,0.0,0,0.0,2.2800000000000002,0.28,2.2971286425,2.34,0.22,2.3503191273,0.0,0,0.0,2.34,0.22,2.3503191273
2019-11-06 04:30:00,2.2800000000000002,0.29,2.2983689869,0.0,0,0.0,2.2800000000000002,0.29,2.2983689869,2.34,0.25,2.3533168083,0.0,0,0.0,2.34,0.25,2.3533168083
2019-11-06 05:00:00,2.33,0.31,2.3505318547,0.0,0,0.0,2.33,0.31,2.3505318547,2.39,0.27,2.4052026941999998,0.0,0,0.0,2.39,0.27,2.4052026941999998
2019-11-06 05:30:00,2.41,0.31,2.4298559628,0.0,0,0.0,2.41,0.31,2.4298559628,2.47,0.27,2.4847132631,0.0,0,0.0,2.47,0.27,2.4847132631
2019-11-06 06:00:00,2.46,0.31,2.4794555854,0.0,0,0.0,2.46,0.31,2.4794555854,2.52,0.23,2.5304742638,0.0,0,0.0,2.52,0.23,2.5304742638
2019-11-06 06:30:00,2.58,-0.14,2.5837956576,0.0,0,0.0,2.58,-0.14,2.5837956576,2.7199999999999998,0.58,2.7811508409,0.0,0,0.0,2.7199999999999998,0.58,2.7811508409
2019-11-06 07:00:00,2.75,-0.09,2.7514723331,0.0,0,0.0,2.75,-0.09,2.7514723331,2.88,0.55,2.9320470665,0.0,0,0.0,2.88,0.55,2.9320470665
2019-11-06 07:30:00,3.09,0.32,3.1065253902,0.0,0,0.0,3.09,0.32,3.1065253902,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2019-11-06 08:00:00,3.34,0.44,3.3688573731,0.0,0,0.0,3.34,0.44,3.3688573731,3.41,0.4,3.4333802586,0.0,0,0.0,3.41,0.4,3.4333802586
2019-11-06 08:30:00,3.59,0.46,3.6193507705,0.0,0,0.0,3.59,0.46,3.6193507705,3.66,0.42,3.6840195439,0.0,0,0.0,3.66,0.42,3.6840195439
2019-11-06 09:00:00,3.8,0.23,3.8069541631,0.0,0,0.0,3.8,0.23,3.8069541631,3.91,0.5700000000000001,3.9513288904,0.0,0,0.0,3.91,0.5700000000000001,3.9513288904
2019-11-06 09:30:00,3.95,0.36,3.9663711375,0.0,0,0.0,3.95,0.36,3.9663711375,4.04,0.51,4.072063359,0.0,0,0.0,4.04,0.51,4.072063359
2019-11-06 10:00:00,4.08,0.5,4.1105230811,0.0,0,0.0,4.08,0.5,4.1105230811,4.16,0.47000000000000003,4.1864662903,0.0,0,0.0,4.16,0.47000000000000003,4.1864662903
2019-11-06 10:30:00,4.02,0.48,4.0485552979,0.0,0,0.0,4.02,0.48,4.0485552979,4.09,0.45,4.1146810326,0.0,0,0.0,4.09,0.45,4.1146810326
2019-11-06 11:00:00,4.07,0.5,4.1005975174,0.0,0,0.0,4.07,0.5,4.1005975174,4.15,0.46,4.1754161469,0.0,0,0.0,4.15,0.46,4.1754161469
2019-11-06 11:30:00,4.15,0.5,4.1800119617,0.0,0,0.0,4.15,0.5,4.1800119617,4.23,0.46,4.2549383074,0.0,0,0.0,4.23,0.46,4.2549383074
2019-11-06 12:00:00,4.15,0.5,4.1800119617,0.0,0,0.0,4.15,0.5,4.1800119617,4.23,0.46,4.2549383074,0.0,0,0.0,4.23,0.46,4.2549383074
2019-11-06 12:30:00,4.29,0.54,4.3238524489,0.0,0,0.0,4.29,0.54,4.3238524489,4.36,0.5,4.3885760789,0.0,0,0.0,4.36,0.5,4.3885760789
2019-11-06 13:00:00,4.26,0.54,4.2940889604,0.0,0,0.0,4.26,0.54,4.2940889604,4.33,0.48,4.3565238436,0.0,0,0.0,4.33,0.48,4.3565238436
2019-11-06 13:30:00,4.23,0.52,4.2618423246,0.0,0,0.0,4.23,0.52,4.2618423246,4.3,0.48,4.3267077553,0.0,0,0.0,4.3,0.48,4.3267077553
2019-11-06 14:00:00,4.17,0.52,4.2022969909,0.0,0,0.0,4.17,0.52,4.2022969909,4.24,0.48,4.267083313,0.0,0,0.0,4.24,0.48,4.267083313
2019-11-06 14:30:00,4.09,-0.15,4.0927496869,0.0,0,0.0,4.09,-0.15,4.0927496869,4.27,0.78,4.3406566324,0.0,0,0.0,4.27,0.78,4.3406566324
2019-11-06 15:00:00,4.11,-0.21,4.1153614665,0.0,0,0.0,4.11,-0.21,4.1153614665,4.31,0.8300000000000001,4.3891912695,0.0,0,0.0,4.31,0.8300000000000001,4.3891912695
2019-11-06 15:30:00,4.08,-0.21,4.0854008371,0.0,0,0.0,4.08,-0.21,4.0854008371,4.27,0.8300000000000001,4.3499195395,0.0,0,0.0,4.27,0.8300000000000001,4.3499195395
2019-11-06 16:00:00,4.04,0.01,4.0400123762,0.0,0,0.0,4.04,0.01,4.0400123762,4.19,0.71,4.2497294032,0.0,0,0.0,4.19,0.71,4.2497294032
2019-11-06 16:30:00,4.03,0.52,4.0634098981,0.0,0,0.0,4.03,0.52,4.0634098981,4.1,0.48,4.128001938,0.0,0,0.0,4.1,0.48,4.128001938
2019-11-06 17:00:00,3.89,0.48,3.9195025195,0.0,0,0.0,3.89,0.48,3.9195025195,3.9699999999999998,0.44,3.9943084508,0.0,0,0.0,3.9699999999999998,0.44,3.9943084508
2019-11-06 17:30:00,3.68,0.48,3.7111723215,0.0,0,0.0,3.68,0.48,3.7111723215,3.75,0.43,3.7745728235,0.0,0,0.0,3.75,0.43,3.7745728235
2019-11-06 18:00:00,3.47,0.46,3.5003571246,0.0,0,0.0,3.47,0.46,3.5003571246,3.54,0.43,3.5660201905999998,0.0,0,0.0,3.54,0.43,3.5660201905999998
2019-11-06 18:30:00,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241,3.33,0.4,3.3539379839,0.0,0,0.0,3.33,0.4,3.3539379839
2019-11-06 19:00:00,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214,3.2,0.4,3.2249030993,0.0,0,0.0,3.2,0.4,3.2249030993
2019-11-06 19:30:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2019-11-06 20:00:00,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532,2.93,0.33,2.948525055,0.0,0,0.0,2.93,0.33,2.948525055
