Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-06 20:30:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2019-11-06 21:00:00,2.71,0.37,2.7351416781999998,0.0,0,0.0,2.71,0.37,2.7351416781999998,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832
2019-11-06 21:30:00,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584,2.65,0.30000000000000004,2.6669270706,0.0,0,0.0,2.65,0.30000000000000004,2.6669270706
2019-11-06 22:00:00,2.54,0.35000000000000003,2.5640007799999998,0.0,0,0.0,2.54,0.35000000000000003,2.5640007799999998,2.6,0.31,2.6184155514,0.0,0,0.0,2.6,0.31,2.6184155514
2019-11-06 22:30:00,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342,2.51,0.30000000000000004,2.5278647116,0.0,0,0.0,2.51,0.30000000000000004,2.5278647116
2019-11-06 23:00:00,2.4,0.31,2.4199380157,0.0,0,0.0,2.4,0.31,2.4199380157,2.45,0.28,2.4659480934999998,0.0,0,0.0,2.45,0.28,2.4659480934999998
2019-11-06 23:30:00,2.38,0.31,2.4001041644,0.0,0,0.0,2.38,0.31,2.4001041644,2.44,0.28,2.4560130293,0.0,0,0.0,2.44,0.28,2.4560130293
2019-11-07 00:00:00,2.32,0.08,2.3213789006,0.0,0,0.0,2.32,0.08,2.3213789006,2.41,0.38,2.4397745798,0.0,0,0.0,2.41,0.38,2.4397745798
2019-11-07 00:30:00,2.29,0.27,2.3058620947,0.0,0,0.0,2.29,0.27,2.3058620947,2.35,0.26,2.3643392312,0.0,0,0.0,2.35,0.26,2.3643392312
2019-11-07 01:00:00,2.33,0.31,2.3505318547,0.0,0,0.0,2.33,0.31,2.3505318547,2.39,0.26,2.4041006634,0.0,0,0.0,2.39,0.26,2.4041006634
2019-11-07 01:30:00,2.33,0.31,2.3505318547,0.0,0,0.0,2.33,0.31,2.3505318547,2.39,0.26,2.4041006634,0.0,0,0.0,2.39,0.26,2.4041006634
2019-11-07 02:00:00,2.33,0.31,2.3505318547,0.0,0,0.0,2.33,0.31,2.3505318547,2.39,0.26,2.4041006634,0.0,0,0.0,2.39,0.26,2.4041006634
2019-11-07 02:30:00,2.36,0.55,2.4232416305,0.0,0,0.0,2.36,0.55,2.4232416305,2.35,-0.22,2.3602754077,0.0,0,0.0,2.35,-0.22,2.3602754077
2019-11-07 03:00:00,2.3,0.30000000000000004,2.3194827009,0.0,0,0.0,2.3,0.30000000000000004,2.3194827009,2.36,0.26,2.3742788379,0.0,0,0.0,2.36,0.26,2.3742788379
2019-11-07 03:30:00,2.27,-0.04,2.2703523956,0.0,0,0.0,2.27,-0.04,2.2703523956,2.38,0.41000000000000003,2.4150569351,0.0,0,0.0,2.38,0.41000000000000003,2.4150569351
2019-11-07 04:00:00,2.26,-0.23,2.271673392,0.0,0,0.0,2.26,-0.23,2.271673392,2.39,0.53,2.4480604568,0.0,0,0.0,2.39,0.53,2.4480604568
2019-11-07 04:30:00,2.26,0.08,2.2614154859,0.0,0,0.0,2.26,0.08,2.2614154859,2.35,0.35000000000000003,2.3759208741,0.0,0,0.0,2.35,0.35000000000000003,2.3759208741
2019-11-07 05:00:00,2.27,-0.35000000000000003,2.296823894,0.0,0,0.0,2.27,-0.35000000000000003,2.296823894,2.42,0.59,2.4908833774,0.0,0,0.0,2.42,0.59,2.4908833774
2019-11-07 05:30:00,2.34,-0.21,2.3494041798,0.0,0,0.0,2.34,-0.21,2.3494041798,2.47,0.51,2.5221022977,0.0,0,0.0,2.47,0.51,2.5221022977
2019-11-07 06:00:00,2.45,0.32,2.4708095839,0.0,0,0.0,2.45,0.32,2.4708095839,2.51,0.29,2.5266974492000003,0.0,0,0.0,2.51,0.29,2.5266974492000003
2019-11-07 06:30:00,2.59,0.36,2.6148996157,0.0,0,0.0,2.59,0.36,2.6148996157,2.65,0.33,2.6704681238,0.0,0,0.0,2.65,0.33,2.6704681238
2019-11-07 07:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.83,0.34,2.8503508556,0.0,0,0.0,2.83,0.34,2.8503508556
2019-11-07 07:30:00,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564,3.22,0.4,3.2447496051,0.0,0,0.0,3.22,0.4,3.2447496051
2019-11-07 08:00:00,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068,3.42,0.42,3.4456929637,0.0,0,0.0,3.42,0.42,3.4456929637
2019-11-07 08:30:00,3.59,0.47000000000000003,3.6206353034000003,0.0,0,0.0,3.59,0.47000000000000003,3.6206353034000003,3.66,0.43,3.6851729946000003,0.0,0,0.0,3.66,0.43,3.6851729946000003
2019-11-07 09:00:00,3.84,0.5,3.872415267,0.0,0,0.0,3.84,0.5,3.872415267,3.91,0.46,3.9369658368,0.0,0,0.0,3.91,0.46,3.9369658368
2019-11-07 09:30:00,4.01,0.49,4.039826729,0.0,0,0.0,4.01,0.49,4.039826729,4.08,0.46,4.1058494858,0.0,0,0.0,4.08,0.46,4.1058494858
2019-11-07 10:00:00,4.17,0.53,4.203546122,0.0,0,0.0,4.17,0.53,4.203546122,4.24,0.49,4.2682197694,0.0,0,0.0,4.24,0.49,4.2682197694
2019-11-07 10:30:00,4.24,0.53,4.2729966066,0.0,0,0.0,4.24,0.53,4.2729966066,4.31,0.49,4.3377644012,0.0,0,0.0,4.31,0.49,4.3377644012
2019-11-07 11:00:00,4.29,0.55,4.3251127153,0.0,0,0.0,4.29,0.55,4.3251127153,4.36,0.51,4.389726643,0.0,0,0.0,4.36,0.51,4.389726643
2019-11-07 11:30:00,4.31,0.53,4.3424647379,0.0,0,0.0,4.31,0.53,4.3424647379,4.38,0.5,4.4084464384,0.0,0,0.0,4.38,0.5,4.4084464384
2019-11-07 12:00:00,4.35,0.59,4.3898291539,0.0,0,0.0,4.35,0.59,4.3898291539,4.43,0.55,4.4640116487,0.0,0,0.0,4.43,0.55,4.4640116487
2019-11-07 12:30:00,4.46,0.63,4.5042757464,0.0,0,0.0,4.46,0.63,4.5042757464,4.54,0.59,4.5781764929,0.0,0,0.0,4.54,0.59,4.5781764929
2019-11-07 13:00:00,4.36,0.5700000000000001,4.3971013179,0.0,0,0.0,4.36,0.5700000000000001,4.3971013179,4.44,0.53,4.4715209940000005,0.0,0,0.0,4.44,0.53,4.4715209940000005
2019-11-07 13:30:00,4.3,0.52,4.331327741,0.0,0,0.0,4.3,0.52,4.331327741,4.37,0.48,4.3962825205,0.0,0,0.0,4.37,0.48,4.3962825205
2019-11-07 14:00:00,4.27,0.52,4.3015462336,0.0,0,0.0,4.27,0.52,4.3015462336,4.35,0.48,4.3764026323,0.0,0,0.0,4.35,0.48,4.3764026323
2019-11-07 14:30:00,4.28,0.52,4.3114730661,0.0,0,0.0,4.28,0.52,4.3114730661,4.36,0.48,4.3863424399,0.0,0,0.0,4.36,0.48,4.3863424399
2019-11-07 15:00:00,4.33,0.6000000000000001,4.3713727821,0.0,0,0.0,4.33,0.6000000000000001,4.3713727821,4.41,0.56,4.4454133666,0.0,0,0.0,4.41,0.56,4.4454133666
2019-11-07 15:30:00,4.35,0.6000000000000001,4.3911843505,0.0,0,0.0,4.35,0.6000000000000001,4.3911843505,4.42,0.56,4.455333882,0.0,0,0.0,4.42,0.56,4.455333882
2019-11-07 16:00:00,4.24,0.6000000000000001,4.2822424032,0.0,0,0.0,4.24,0.6000000000000001,4.2822424032,4.31,0.56,4.3462282499,0.0,0,0.0,4.31,0.56,4.3462282499
2019-11-07 16:30:00,4.16,0.43,4.1821645114,0.0,0,0.0,4.16,0.43,4.1821645114,4.25,0.5700000000000001,4.2880531713,0.0,0,0.0,4.25,0.5700000000000001,4.2880531713
2019-11-07 17:00:00,4.02,0.51,4.0522216129,0.0,0,0.0,4.02,0.51,4.0522216129,4.1,0.46,4.1257241789,0.0,0,0.0,4.1,0.46,4.1257241789
2019-11-07 17:30:00,3.84,0.49,3.8711367839,0.0,0,0.0,3.84,0.49,3.8711367839,3.91,0.46,3.9369658368,0.0,0,0.0,3.91,0.46,3.9369658368
2019-11-07 18:00:00,3.59,0.49,3.6232858016,0.0,0,0.0,3.59,0.49,3.6232858016,3.67,0.46,3.6987159934,0.0,0,0.0,3.67,0.46,3.6987159934
2019-11-07 18:30:00,3.35,0.44,3.3787719663,0.0,0,0.0,3.35,0.44,3.3787719663,3.42,0.4,3.4433123588,0.0,0,0.0,3.42,0.4,3.4433123588
2019-11-07 19:00:00,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573,3.27,0.4,3.2943739921,0.0,0,0.0,3.27,0.4,3.2943739921
2019-11-07 19:30:00,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885,3.18,0.38,3.2026239242,0.0,0,0.0,3.18,0.38,3.2026239242
2019-11-07 20:00:00,2.96,0.01,2.9600168918,0.0,0,0.0,2.96,0.01,2.9600168918,3.08,0.5700000000000001,3.1322994748,0.0,0,0.0,3.08,0.5700000000000001,3.1322994748
2019-11-07 20:30:00,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901,2.94,0.36,2.9619588113,0.0,0,0.0,2.94,0.36,2.9619588113
2019-11-07 21:00:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2019-11-07 21:30:00,2.6,-0.25,2.6119915773,0.0,0,0.0,2.6,-0.25,2.6119915773,2.75,0.61,2.8168422036000003,0.0,0,0.0,2.75,0.61,2.8168422036000003
2019-11-07 22:00:00,2.59,0.28,2.6050911692,0.0,0,0.0,2.59,0.28,2.6050911692,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885
2019-11-07 22:30:00,2.48,0.19,2.4872675771,0.0,0,0.0,2.48,0.19,2.4872675771,2.56,0.34,2.5824794288,0.0,0,0.0,2.56,0.34,2.5824794288
2019-11-07 23:00:00,2.48,0.07,2.4809877065,0.0,0,0.0,2.48,0.07,2.4809877065,2.58,0.47000000000000003,2.6224606765000003,0.0,0,0.0,2.58,0.47000000000000003,2.6224606765000003
2019-11-07 23:30:00,2.41,0.31,2.4298559628,0.0,0,0.0,2.41,0.31,2.4298559628,2.47,0.27,2.4847132631,0.0,0,0.0,2.47,0.27,2.4847132631
2019-11-08 00:00:00,2.41,0.33,2.4324884378,0.0,0,0.0,2.41,0.33,2.4324884378,2.47,0.30000000000000004,2.4881519246,0.0,0,0.0,2.47,0.30000000000000004,2.4881519246
2019-11-08 00:30:00,2.41,0.33,2.4324884378,0.0,0,0.0,2.41,0.33,2.4324884378,2.47,0.30000000000000004,2.4881519246,0.0,0,0.0,2.47,0.30000000000000004,2.4881519246
2019-11-08 01:00:00,2.36,-0.22,2.3702320561,0.0,0,0.0,2.36,-0.22,2.3702320561,2.5,0.58,2.5663982544,0.0,0,0.0,2.5,0.58,2.5663982544
2019-11-08 01:30:00,2.39,0.14,2.394096907,0.0,0,0.0,2.39,0.14,2.394096907,2.47,0.38,2.4990598232,0.0,0,0.0,2.47,0.38,2.4990598232
2019-11-08 02:00:00,2.39,0.31,2.4100207468,0.0,0,0.0,2.39,0.31,2.4100207468,2.44,0.27,2.454893073,0.0,0,0.0,2.44,0.27,2.454893073
2019-11-08 02:30:00,2.4,0.31,2.4199380157,0.0,0,0.0,2.4,0.31,2.4199380157,2.46,0.27,2.4747727168,0.0,0,0.0,2.46,0.27,2.4747727168
2019-11-08 03:00:00,2.38,0.31,2.4001041644,0.0,0,0.0,2.38,0.31,2.4001041644,2.44,0.27,2.454893073,0.0,0,0.0,2.44,0.27,2.454893073
2019-11-08 03:30:00,2.38,0.31,2.4001041644,0.0,0,0.0,2.38,0.31,2.4001041644,2.44,0.27,2.454893073,0.0,0,0.0,2.44,0.27,2.454893073
2019-11-08 04:00:00,2.4,0.31,2.4199380157,0.0,0,0.0,2.4,0.31,2.4199380157,2.45,0.27,2.4648326515,0.0,0,0.0,2.45,0.27,2.4648326515
2019-11-08 04:30:00,2.4,0.31,2.4199380157,0.0,0,0.0,2.4,0.31,2.4199380157,2.44,0.27,2.454893073,0.0,0,0.0,2.44,0.27,2.454893073
2019-11-08 05:00:00,2.38,0.31,2.4001041644,0.0,0,0.0,2.38,0.31,2.4001041644,2.44,0.27,2.454893073,0.0,0,0.0,2.44,0.27,2.454893073
2019-11-08 05:30:00,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003,2.54,0.29,2.5565015157,0.0,0,0.0,2.54,0.29,2.5565015157
2019-11-08 06:00:00,2.56,0.34,2.5824794288,0.0,0,0.0,2.56,0.34,2.5824794288,2.62,0.30000000000000004,2.6371196408,0.0,0,0.0,2.62,0.30000000000000004,2.6371196408
2019-11-08 06:30:00,2.62,-0.2,2.6276224995,0.0,0,0.0,2.62,-0.2,2.6276224995,2.76,0.6000000000000001,2.824464551,0.0,0,0.0,2.76,0.6000000000000001,2.824464551
2019-11-08 07:00:00,2.77,-0.28,2.7841156585,0.0,0,0.0,2.77,-0.28,2.7841156585,2.93,0.68,3.0078730026,0.0,0,0.0,2.93,0.68,3.0078730026
2019-11-08 07:30:00,3.14,0.23,3.1484122983,0.0,0,0.0,3.14,0.23,3.1484122983,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695
2019-11-08 08:00:00,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435,3.49,0.44,3.5176270411,0.0,0,0.0,3.49,0.44,3.5176270411
2019-11-08 08:30:00,3.67,0.46,3.6987159934,0.0,0,0.0,3.67,0.46,3.6987159934,3.74,0.43,3.7646380968,0.0,0,0.0,3.74,0.43,3.7646380968
2019-11-08 09:00:00,3.88,0.49,3.9108183287,0.0,0,0.0,3.88,0.49,3.9108183287,3.95,0.45,3.9755502764,0.0,0,0.0,3.95,0.45,3.9755502764
2019-11-08 09:30:00,3.99,0.47000000000000003,4.0175863401,0.0,0,0.0,3.99,0.47000000000000003,4.0175863401,4.07,0.44,4.0937146945,0.0,0,0.0,4.07,0.44,4.0937146945
2019-11-08 10:00:00,4.11,0.49,4.1391061837,0.0,0,0.0,4.11,0.49,4.1391061837,4.18,0.46,4.2052348329,0.0,0,0.0,4.18,0.46,4.2052348329
2019-11-08 10:30:00,4.24,0.54,4.274248472,0.0,0,0.0,4.24,0.54,4.274248472,4.32,0.51,4.35,0.0,0,0.0,4.32,0.51,4.35
2019-11-08 11:00:00,4.31,0.5700000000000001,4.3475280333,0.0,0,0.0,4.31,0.5700000000000001,4.3475280333,4.38,0.54,4.4131621316,0.0,0,0.0,4.38,0.54,4.4131621316
2019-11-08 11:30:00,4.38,0.5700000000000001,4.4169333253,0.0,0,0.0,4.38,0.5700000000000001,4.4169333253,4.46,0.54,4.4925716466,0.0,0,0.0,4.46,0.54,4.4925716466
2019-11-08 12:00:00,4.33,0.54,4.3635421391,0.0,0,0.0,4.33,0.54,4.3635421391,4.41,0.5,4.4382541613,0.0,0,0.0,4.41,0.5,4.4382541613
2019-11-08 12:30:00,4.38,0.54,4.4131621316,0.0,0,0.0,4.38,0.54,4.4131621316,4.46,0.5,4.4879393935,0.0,0,0.0,4.46,0.5,4.4879393935
2019-11-08 13:00:00,4.27,0.5,4.2991743393,0.0,0,0.0,4.27,0.5,4.2991743393,4.35,0.47000000000000003,4.3753171314,0.0,0,0.0,4.35,0.47000000000000003,4.3753171314
2019-11-08 13:30:00,4.39,0.30000000000000004,4.4002386299000005,0.0,0,0.0,4.39,0.30000000000000004,4.4002386299000005,4.51,0.64,4.5551838602,0.0,0,0.0,4.51,0.64,4.5551838602
2019-11-08 14:00:00,4.21,0.51,4.2407782305,0.0,0,0.0,4.21,0.51,4.2407782305,4.29,0.48,4.3167696255,0.0,0,0.0,4.29,0.48,4.3167696255
2019-11-08 14:30:00,4.18,0.51,4.2109975065,0.0,0,0.0,4.18,0.51,4.2109975065,4.25,0.48,4.2770199906,0.0,0,0.0,4.25,0.48,4.2770199906
2019-11-08 15:00:00,4.18,0.53,4.2134665063,0.0,0,0.0,4.18,0.53,4.2134665063,4.25,0.49,4.2781538074,0.0,0,0.0,4.25,0.49,4.2781538074
2019-11-08 15:30:00,4.16,0.53,4.1936261159,0.0,0,0.0,4.16,0.53,4.1936261159,4.24,0.49,4.2682197694,0.0,0,0.0,4.24,0.49,4.2682197694
2019-11-08 16:00:00,4.1,0.53,4.1341141736,0.0,0,0.0,4.1,0.53,4.1341141736,4.17,0.49,4.198690272,0.0,0,0.0,4.17,0.49,4.198690272
2019-11-08 16:30:00,4.01,0.49,4.039826729,0.0,0,0.0,4.01,0.49,4.039826729,4.08,0.45,4.1047411611,0.0,0,0.0,4.08,0.45,4.1047411611
2019-11-08 17:00:00,3.95,0.51,3.9827879682000003,0.0,0,0.0,3.95,0.51,3.9827879682000003,4.02,0.47000000000000003,4.0473818698,0.0,0,0.0,4.02,0.47000000000000003,4.0473818698
2019-11-08 17:30:00,3.68,0.44,3.7062110032,0.0,0,0.0,3.68,0.44,3.7062110032,3.76,0.41000000000000003,3.7822876675,0.0,0,0.0,3.76,0.41000000000000003,3.7822876675
2019-11-08 18:00:00,3.46,0.44,3.4878646763,0.0,0,0.0,3.46,0.44,3.4878646763,3.5300000000000002,0.4,3.5525906041,0.0,0,0.0,3.5300000000000002,0.4,3.5525906041
2019-11-08 18:30:00,3.31,0.33,3.3264094757000002,0.0,0,0.0,3.31,0.33,3.3264094757000002,3.4,0.44,3.428352374,0.0,0,0.0,3.4,0.44,3.428352374
2019-11-08 19:00:00,3.5300000000000002,-0.2,3.5356611829,0.0,0,0.0,3.5300000000000002,-0.2,3.5356611829,3.71,0.79,3.7931780870000003,0.0,0,0.0,3.71,0.79,3.7931780870000003
2019-11-08 19:30:00,3.4,0.45,3.4296501279,0.0,0,0.0,3.4,0.45,3.4296501279,3.47,0.41000000000000003,3.494137948,0.0,0,0.0,3.47,0.41000000000000003,3.494137948
2019-11-08 20:00:00,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804,3.34,0.41000000000000003,3.3650705788,0.0,0,0.0,3.34,0.41000000000000003,3.3650705788
2019-11-08 20:30:00,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813,3.29,0.38,3.3118725821,0.0,0,0.0,3.29,0.38,3.3118725821
2019-11-08 21:00:00,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001,3.24,0.38,3.2622078413,0.0,0,0.0,3.24,0.38,3.2622078413
2019-11-08 21:30:00,3.09,0.52,3.1334485794,0.0,0,0.0,3.09,0.52,3.1334485794,3.12,0.15,3.1236036881,0.0,0,0.0,3.12,0.15,3.1236036881
2019-11-08 22:00:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2019-11-08 22:30:00,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922,3.01,0.33,3.0280356669,0.0,0,0.0,3.01,0.33,3.0280356669
2019-11-08 23:00:00,2.86,-0.07,2.8608565151,0.0,0,0.0,2.86,-0.07,2.8608565151,2.99,0.5700000000000001,3.043846251,0.0,0,0.0,2.99,0.5700000000000001,3.043846251
2019-11-08 23:30:00,2.8200000000000003,-0.07,2.8208686605,0.0,0,0.0,2.8200000000000003,-0.07,2.8208686605,2.95,0.55,3.0008332176,0.0,0,0.0,2.95,0.55,3.0008332176
2019-11-09 00:00:00,2.8,0.31,2.8171084466,0.0,0,0.0,2.8,0.31,2.8171084466,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829
2019-11-09 00:30:00,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577,2.88,0.33,2.8988445974,0.0,0,0.0,2.88,0.33,2.8988445974
2019-11-09 01:00:00,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577,2.88,0.33,2.8988445974,0.0,0,0.0,2.88,0.33,2.8988445974
2019-11-09 01:30:00,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577,2.88,0.33,2.8988445974,0.0,0,0.0,2.88,0.33,2.8988445974
2019-11-09 02:00:00,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522,2.88,0.32,2.8977232442,0.0,0,0.0,2.88,0.32,2.8977232442
2019-11-09 02:30:00,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976,2.89,0.32,2.9076622913,0.0,0,0.0,2.89,0.32,2.9076622913
2019-11-09 03:00:00,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119,2.86,0.32,2.877846417,0.0,0,0.0,2.86,0.32,2.877846417
2019-11-09 03:30:00,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-11-09 04:00:00,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-11-09 04:30:00,2.79,0.34,2.8106404964,0.0,0,0.0,2.79,0.34,2.8106404964,2.85,0.31,2.8668100739,0.0,0,0.0,2.85,0.31,2.8668100739
2019-11-09 05:00:00,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-11-09 05:30:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.94,0.33,2.9584624385,0.0,0,0.0,2.94,0.33,2.9584624385
2019-11-09 06:00:00,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748,2.99,0.33,3.0081555811,0.0,0,0.0,2.99,0.33,3.0081555811
2019-11-09 06:30:00,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109,3.02,0.35000000000000003,3.0402138083,0.0,0,0.0,3.02,0.35000000000000003,3.0402138083
2019-11-09 07:00:00,3.07,0.38,3.0934285187,0.0,0,0.0,3.07,0.38,3.0934285187,3.13,0.35000000000000003,3.1495078981,0.0,0,0.0,3.13,0.35000000000000003,3.1495078981
2019-11-09 07:30:00,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094,3.23,0.38,3.252276126,0.0,0,0.0,3.23,0.38,3.252276126
2019-11-09 08:00:00,3.18,0.16,3.184022613,0.0,0,0.0,3.18,0.16,3.184022613,3.29,0.52,3.3308407347,0.0,0,0.0,3.29,0.52,3.3308407347
2019-11-09 08:30:00,3.23,-0.24,3.2389041357,0.0,0,0.0,3.23,-0.24,3.2389041357,3.4,0.74,3.4795976779,0.0,0,0.0,3.4,0.74,3.4795976779
2019-11-09 09:00:00,3.33,0.43,3.3576479863,0.0,0,0.0,3.33,0.43,3.3576479863,3.4,0.45,3.4296501279,0.0,0,0.0,3.4,0.45,3.4296501279
2019-11-09 09:30:00,3.36,0.45,3.39,0.0,0,0.0,3.36,0.45,3.39,3.42,0.42,3.4456929637,0.0,0,0.0,3.42,0.42,3.4456929637
2019-11-09 10:00:00,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614,3.42,0.4,3.4433123588,0.0,0,0.0,3.42,0.4,3.4433123588
2019-11-09 10:30:00,3.42,0.46,3.4507970094,0.0,0,0.0,3.42,0.46,3.4507970094,3.49,0.43,3.5163901945,0.0,0,0.0,3.49,0.43,3.5163901945
2019-11-09 11:00:00,3.45,0.46,3.4805315686,0.0,0,0.0,3.45,0.46,3.4805315686,3.52,0.43,3.5461669447,0.0,0,0.0,3.52,0.43,3.5461669447
2019-11-09 11:30:00,3.44,0.46,3.4706195412,0.0,0,0.0,3.44,0.46,3.4706195412,3.51,0.43,3.536240942,0.0,0,0.0,3.51,0.43,3.536240942
2019-11-09 12:00:00,3.44,0.46,3.4706195412,0.0,0,0.0,3.44,0.46,3.4706195412,3.51,0.43,3.536240942,0.0,0,0.0,3.51,0.43,3.536240942
2019-11-09 12:30:00,3.48,0.46,3.5102706448000003,0.0,0,0.0,3.48,0.46,3.5102706448000003,3.55,0.43,3.5759474269,0.0,0,0.0,3.55,0.43,3.5759474269
2019-11-09 13:00:00,3.46,0.46,3.4904440978,0.0,0,0.0,3.46,0.46,3.4904440978,3.5300000000000002,0.43,3.5560933621,0.0,0,0.0,3.5300000000000002,0.43,3.5560933621
2019-11-09 13:30:00,3.46,0.45,3.4891402953,0.0,0,0.0,3.46,0.45,3.4891402953,3.5300000000000002,0.41000000000000003,3.5537304343000002,0.0,0,0.0,3.5300000000000002,0.41000000000000003,3.5537304343000002
2019-11-09 14:00:00,3.43,0.47000000000000003,3.462051415,0.0,0,0.0,3.43,0.47000000000000003,3.462051415,3.5,0.43,3.5263153574,0.0,0,0.0,3.5,0.43,3.5263153574
2019-11-09 14:30:00,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614,3.43,0.4,3.4532448509,0.0,0,0.0,3.43,0.4,3.4532448509
2019-11-09 15:00:00,3.39,0.45,3.419736832,0.0,0,0.0,3.39,0.45,3.419736832,3.46,0.42,3.4853981121,0.0,0,0.0,3.46,0.42,3.4853981121
2019-11-09 15:30:00,3.37,0.45,3.3999117636,0.0,0,0.0,3.37,0.45,3.3999117636,3.43,0.42,3.4556186132,0.0,0,0.0,3.43,0.42,3.4556186132
2019-11-09 16:00:00,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465,3.4,0.42,3.425842962,0.0,0,0.0,3.4,0.42,3.425842962
2019-11-09 16:30:00,3.33,0.43,3.3576479863,0.0,0,0.0,3.33,0.43,3.3576479863,3.4,0.4,3.4234485537,0.0,0,0.0,3.4,0.4,3.4234485537
2019-11-09 17:00:00,3.33,0.03,3.3301351324,0.0,0,0.0,3.33,0.03,3.3301351324,3.47,0.61,3.5232087647,0.0,0,0.0,3.47,0.61,3.5232087647
2019-11-09 17:30:00,3.3,-0.24,3.308715763,0.0,0,0.0,3.3,-0.24,3.308715763,3.47,0.75,3.5501267583000002,0.0,0,0.0,3.47,0.75,3.5501267583000002
2019-11-09 18:00:00,3.22,-0.15,3.2234918954,0.0,0,0.0,3.22,-0.15,3.2234918954,3.38,0.68,3.4477238869,0.0,0,0.0,3.38,0.68,3.4477238869
2019-11-09 18:30:00,3.2,-0.24,3.2089873792,0.0,0,0.0,3.2,-0.24,3.2089873792,3.38,0.75,3.4622102767,0.0,0,0.0,3.38,0.75,3.4622102767
2019-11-09 19:00:00,3.15,0.16,3.1540608745,0.0,0,0.0,3.15,0.16,3.1540608745,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095
2019-11-09 19:30:00,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001,3.23,0.38,3.252276126,0.0,0,0.0,3.23,0.38,3.252276126
2019-11-09 20:00:00,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636,3.15,0.38,3.1728378465000002,0.0,0,0.0,3.15,0.38,3.1728378465000002
2019-11-09 20:30:00,3.04,0.39,3.0649143544,0.0,0,0.0,3.04,0.39,3.0649143544,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221
2019-11-09 21:00:00,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521,3.06,0.36,3.0811036984,0.0,0,0.0,3.06,0.36,3.0811036984
2019-11-09 21:30:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,2.99,0.34,3.0092690142,0.0,0,0.0,2.99,0.34,3.0092690142
2019-11-09 22:00:00,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003,2.9699999999999998,0.34,2.9893979327,0.0,0,0.0,2.9699999999999998,0.34,2.9893979327
2019-11-09 22:30:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2019-11-09 23:00:00,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123,2.92,0.34,2.9397278786000003,0.0,0,0.0,2.92,0.34,2.9397278786000003
2019-11-09 23:30:00,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829
2019-11-10 00:00:00,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692,2.81,0.31,2.8270479303,0.0,0,0.0,2.81,0.31,2.8270479303
2019-11-10 00:30:00,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003,2.83,0.32,2.8480344099,0.0,0,0.0,2.83,0.32,2.8480344099
2019-11-10 01:00:00,2.7199999999999998,-0.04,2.7202941017,0.0,0,0.0,2.7199999999999998,-0.04,2.7202941017,2.83,0.52,2.877377278,0.0,0,0.0,2.83,0.52,2.877377278
2019-11-10 01:30:00,2.7199999999999998,0.07,2.7209005862,0.0,0,0.0,2.7199999999999998,0.07,2.7209005862,2.83,0.45,2.8655540476,0.0,0,0.0,2.83,0.45,2.8655540476
2019-11-10 02:00:00,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692,2.81,0.30000000000000004,2.8259688604,0.0,0,0.0,2.81,0.30000000000000004,2.8259688604
2019-11-10 02:30:00,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552,2.84,0.32,2.8579713085,0.0,0,0.0,2.84,0.32,2.8579713085
2019-11-10 03:00:00,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552,2.84,0.32,2.8579713085,0.0,0,0.0,2.84,0.32,2.8579713085
2019-11-10 03:30:00,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998,2.8200000000000003,0.32,2.8380979546000003,0.0,0,0.0,2.8200000000000003,0.32,2.8380979546000003
2019-11-10 04:00:00,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552,2.83,0.32,2.8480344099,0.0,0,0.0,2.83,0.32,2.8480344099
2019-11-10 04:30:00,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286,2.81,0.30000000000000004,2.8259688604,0.0,0,0.0,2.81,0.30000000000000004,2.8259688604
2019-11-10 05:00:00,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286,2.81,0.30000000000000004,2.8259688604,0.0,0,0.0,2.81,0.30000000000000004,2.8259688604
2019-11-10 05:30:00,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832,2.83,0.30000000000000004,2.8458566373,0.0,0,0.0,2.83,0.30000000000000004,2.8458566373
2019-11-10 06:00:00,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976,2.89,0.32,2.9076622913,0.0,0,0.0,2.89,0.32,2.9076622913
2019-11-10 06:30:00,2.87,0.19,2.8762823227,0.0,0,0.0,2.87,0.19,2.8762823227,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524
2019-11-10 07:00:00,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002,3.03,0.33,3.0479173217,0.0,0,0.0,3.03,0.33,3.0479173217
2019-11-10 07:30:00,3.03,0.38,3.0537354175,0.0,0,0.0,3.03,0.38,3.0537354175,3.09,0.35000000000000003,3.1097588331,0.0,0,0.0,3.09,0.35000000000000003,3.1097588331
2019-11-10 08:00:00,3.06,0.11,3.0619764859,0.0,0,0.0,3.06,0.11,3.0619764859,3.17,0.51,3.2107631492,0.0,0,0.0,3.17,0.51,3.2107631492
2019-11-10 08:30:00,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619,3.21,0.37,3.2312536267,0.0,0,0.0,3.21,0.37,3.2312536267
2019-11-10 09:00:00,3.16,0.4,3.1852158483,0.0,0,0.0,3.16,0.4,3.1852158483,3.22,0.37,3.2411880538,0.0,0,0.0,3.22,0.37,3.2411880538
2019-11-10 09:30:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.27,0.39,3.29317476,0.0,0,0.0,3.27,0.39,3.29317476
2019-11-10 10:00:00,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307,3.29,0.39,3.3130348625,0.0,0,0.0,3.29,0.39,3.3130348625
2019-11-10 10:30:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.2800000000000002,0.38,3.3019388244,0.0,0,0.0,3.2800000000000002,0.38,3.3019388244
2019-11-10 11:00:00,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307,3.2800000000000002,0.38,3.3019388244,0.0,0,0.0,3.2800000000000002,0.38,3.3019388244
2019-11-10 11:30:00,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354,3.2800000000000002,0.38,3.3019388244,0.0,0,0.0,3.2800000000000002,0.38,3.3019388244
2019-11-10 12:00:00,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241,3.32,0.4,3.3440095694,0.0,0,0.0,3.32,0.4,3.3440095694
2019-11-10 12:30:00,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067,3.34,0.41000000000000003,3.3650705788,0.0,0,0.0,3.34,0.41000000000000003,3.3650705788
2019-11-10 13:00:00,3.3,0.47000000000000003,3.3333016665,0.0,0,0.0,3.3,0.47000000000000003,3.3333016665,3.36,0.43,3.3874031351,0.0,0,0.0,3.36,0.43,3.3874031351
2019-11-10 13:30:00,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241,3.33,0.4,3.3539379839,0.0,0,0.0,3.33,0.4,3.3539379839
2019-11-10 14:00:00,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932,3.36,0.4,3.3837257572,0.0,0,0.0,3.36,0.4,3.3837257572
2019-11-10 14:30:00,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508,3.3,0.4,3.3241540277,0.0,0,0.0,3.3,0.4,3.3241540277
2019-11-10 15:00:00,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241,3.33,0.4,3.3539379839,0.0,0,0.0,3.33,0.4,3.3539379839
2019-11-10 15:30:00,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095,3.33,0.39,3.3527600570000002,0.0,0,0.0,3.33,0.39,3.3527600570000002
2019-11-10 16:00:00,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095,3.33,0.39,3.3527600570000002,0.0,0,0.0,3.33,0.39,3.3527600570000002
2019-11-10 16:30:00,3.26,0.18,3.2649655435,0.0,0,0.0,3.26,0.18,3.2649655435,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454
2019-11-10 17:00:00,3.3,0.43,3.327897234,0.0,0,0.0,3.3,0.43,3.327897234,3.37,0.39,3.3924917096,0.0,0,0.0,3.37,0.39,3.3924917096
2019-11-10 17:30:00,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002,3.35,0.39,3.3726250903,0.0,0,0.0,3.35,0.39,3.3726250903
2019-11-10 18:00:00,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354,3.29,0.38,3.3118725821,0.0,0,0.0,3.29,0.38,3.3118725821
2019-11-10 18:30:00,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298,3.23,0.38,3.252276126,0.0,0,0.0,3.23,0.38,3.252276126
2019-11-10 19:00:00,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609,3.2,0.30000000000000004,3.214031736,0.0,0,0.0,3.2,0.30000000000000004,3.214031736
2019-11-10 19:30:00,3.16,0.54,3.2058072306,0.0,0,0.0,3.16,0.54,3.2058072306,3.2,0.16,3.2039975031,0.0,0,0.0,3.2,0.16,3.2039975031
2019-11-10 20:00:00,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966,3.13,0.36,3.1506348567,0.0,0,0.0,3.13,0.36,3.1506348567
2019-11-10 20:30:00,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949,3.08,0.36,3.1009675909,0.0,0,0.0,3.08,0.36,3.1009675909
2019-11-10 21:00:00,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814,3.03,0.35000000000000003,3.0501475374,0.0,0,0.0,3.03,0.35000000000000003,3.0501475374
2019-11-10 21:30:00,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2019-11-10 22:00:00,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2019-11-10 22:30:00,2.88,0.38,2.9049612734,0.0,0,0.0,2.88,0.38,2.9049612734,2.95,0.35000000000000003,2.9706901555,0.0,0,0.0,2.95,0.35000000000000003,2.9706901555
2019-11-10 23:00:00,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123,2.92,0.35000000000000003,2.9409012224,0.0,0,0.0,2.92,0.35000000000000003,2.9409012224
2019-11-10 23:30:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.93,0.33,2.948525055,0.0,0,0.0,2.93,0.33,2.948525055
2019-11-11 00:00:00,2.79,0.16,2.7945840478,0.0,0,0.0,2.79,0.16,2.7945840478,2.88,0.42,2.9104638806,0.0,0,0.0,2.88,0.42,2.9104638806
2019-11-11 00:30:00,2.77,0.08,2.7711549938999998,0.0,0,0.0,2.77,0.08,2.7711549938999998,2.88,0.48,2.9197260145,0.0,0,0.0,2.88,0.48,2.9197260145
2019-11-11 01:00:00,2.75,-0.14,2.7535613304,0.0,0,0.0,2.75,-0.14,2.7535613304,2.88,0.58,2.9378223226999998,0.0,0,0.0,2.88,0.58,2.9378223226999998
2019-11-11 01:30:00,2.7800000000000002,0.25,2.791218372,0.0,0,0.0,2.7800000000000002,0.25,2.791218372,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2019-11-11 02:00:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.86,0.33,2.8789755122000003,0.0,0,0.0,2.86,0.33,2.8789755122000003
2019-11-11 02:30:00,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631,2.86,0.33,2.8789755122000003,0.0,0,0.0,2.86,0.33,2.8789755122000003
2019-11-11 03:00:00,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626,2.86,0.33,2.8789755122000003,0.0,0,0.0,2.86,0.33,2.8789755122000003
2019-11-11 03:30:00,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2019-11-11 04:00:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2019-11-11 04:30:00,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2019-11-11 05:00:00,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429,2.84,0.33,2.8591082526,0.0,0,0.0,2.84,0.33,2.8591082526
2019-11-11 05:30:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.93,0.33,2.948525055,0.0,0,0.0,2.93,0.33,2.948525055
2019-11-11 06:00:00,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2019-11-11 06:30:00,3.04,0.21,3.0472446571,0.0,0,0.0,3.04,0.21,3.0472446571,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272
2019-11-11 07:00:00,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095,3.32,0.4,3.3440095694,0.0,0,0.0,3.32,0.4,3.3440095694
2019-11-11 07:30:00,3.62,0.49,3.6530124555,0.0,0,0.0,3.62,0.49,3.6530124555,3.69,0.45,3.7173377571,0.0,0,0.0,3.69,0.45,3.7173377571
2019-11-11 08:00:00,3.7800000000000002,0.49,3.8116269492,0.0,0,0.0,3.7800000000000002,0.49,3.8116269492,3.85,0.45,3.8762094887,0.0,0,0.0,3.85,0.45,3.8762094887
2019-11-11 08:30:00,3.91,0.48,3.9393527387000002,0.0,0,0.0,3.91,0.48,3.9393527387000002,3.98,0.45,4.0053589103,0.0,0,0.0,3.98,0.45,4.0053589103
2019-11-11 09:00:00,3.94,0.48,3.9691308872,0.0,0,0.0,3.94,0.48,3.9691308872,4.01,0.45,4.0351703805,0.0,0,0.0,4.01,0.45,4.0351703805
2019-11-11 09:30:00,4.5600000000000005,0.39,4.5766472444,0.0,0,0.0,4.5600000000000005,0.39,4.5766472444,4.66,0.56,4.6935274581,0.0,0,0.0,4.66,0.56,4.6935274581
2019-11-11 10:00:00,4.72,0.56,4.7531042488,0.0,0,0.0,4.72,0.56,4.7531042488,4.8,0.52,4.8280845063,0.0,0,0.0,4.8,0.52,4.8280845063
2019-11-11 10:30:00,4.8,0.58,4.8349146838,0.0,0,0.0,4.8,0.58,4.8349146838,4.88,0.53,4.9086963646,0.0,0,0.0,4.88,0.53,4.9086963646
2019-11-11 11:00:00,4.93,0.6000000000000001,4.966376949,0.0,0,0.0,4.93,0.6000000000000001,4.966376949,5.0,0.55,5.0301590432,0.0,0,0.0,5.0,0.55,5.0301590432
2019-11-11 11:30:00,4.93,0.5700000000000001,4.9628419277999996,0.0,0,0.0,4.93,0.5700000000000001,4.9628419277999996,5.0,0.54,5.0290754618,0.0,0,0.0,5.0,0.54,5.0290754618
2019-11-11 12:00:00,4.96,0.61,4.9973693079,0.0,0,0.0,4.96,0.61,4.9973693079,5.04,0.5700000000000001,5.0721297302,0.0,0,0.0,5.04,0.5700000000000001,5.0721297302
2019-11-11 12:30:00,5.04,0.58,5.0732632496,0.0,0,0.0,5.04,0.58,5.0732632496,5.12,0.54,5.148397809,0.0,0,0.0,5.12,0.54,5.148397809
2019-11-11 13:00:00,4.96,0.58,4.9937961512,0.0,0,0.0,4.96,0.58,4.9937961512,5.04,0.54,5.0688460225,0.0,0,0.0,5.04,0.54,5.0688460225
2019-11-11 13:30:00,4.91,0.58,4.9441379431,0.0,0,0.0,4.91,0.58,4.9441379431,4.99,0.54,5.0191333913,0.0,0,0.0,4.99,0.54,5.0191333913
2019-11-11 14:00:00,4.91,0.58,4.9441379431,0.0,0,0.0,4.91,0.58,4.9441379431,4.99,0.54,5.0191333913,0.0,0,0.0,4.99,0.54,5.0191333913
2019-11-11 14:30:00,4.91,0.6000000000000001,4.9465240321,0.0,0,0.0,4.91,0.6000000000000001,4.9465240321,4.99,0.5700000000000001,5.0224496015,0.0,0,0.0,4.99,0.5700000000000001,5.0224496015
2019-11-11 15:00:00,4.91,0.62,4.9489897959,0.0,0,0.0,4.91,0.62,4.9489897959,4.99,0.58,5.0235943308,0.0,0,0.0,4.99,0.58,5.0235943308
2019-11-11 15:30:00,4.9,0.62,4.9390687381,0.0,0,0.0,4.9,0.62,4.9390687381,4.99,0.58,5.0235943308,0.0,0,0.0,4.99,0.58,5.0235943308
2019-11-11 16:00:00,4.82,0.45,4.8409606485,0.0,0,0.0,4.82,0.45,4.8409606485,4.92,0.62,4.9589111708,0.0,0,0.0,4.92,0.62,4.9589111708
2019-11-11 16:30:00,4.8,0.30000000000000004,4.8093658626,0.0,0,0.0,4.8,0.30000000000000004,4.8093658626,4.93,0.71,4.9808633790000005,0.0,0,0.0,4.93,0.71,4.9808633790000005
2019-11-11 17:00:00,3.7695,0.17,3.7733314524,0.7695000000000001,0,0.7695000000000001,3.0,0.17,3.0048128061,3.8295,0.12,3.8313796797,0.7695000000000001,0,0.7695000000000001,3.06,0.12,3.0623520372
2019-11-11 17:30:00,2.885,-0.27,2.8976067711,1.565,0,1.565,1.32,-0.27,1.3473306944,2.935,-0.31,2.9513259732,1.565,0,1.565,1.37,-0.31,1.404635184
2019-11-11 18:00:00,3.197,0.01,3.1970156396,1.097,0,1.097,2.1,0.01,2.1000238094,3.247,-0.03,3.2471385865,1.097,0,1.097,2.15,-0.03,2.1502092921
2019-11-11 18:30:00,3.94,0.5,3.9715991741,0.0,0,0.0,3.94,0.5,3.9715991741,4.01,0.46,4.0362978086,0.0,0,0.0,4.01,0.46,4.0362978086
2019-11-11 19:00:00,3.75,0.48,3.7805951911999998,0.0,0,0.0,3.75,0.48,3.7805951911999998,3.8200000000000003,0.45,3.8464139143000002,0.0,0,0.0,3.8200000000000003,0.45,3.8464139143000002
2019-11-11 19:30:00,3.62,0.48,3.6516845428,0.0,0,0.0,3.62,0.48,3.6516845428,3.7,0.45,3.7272644124000003,0.0,0,0.0,3.7,0.45,3.7272644124000003
2019-11-11 20:00:00,3.45,0.45,3.4792240514,0.0,0,0.0,3.45,0.45,3.4792240514,3.52,0.41000000000000003,3.5437973983,0.0,0,0.0,3.52,0.41000000000000003,3.5437973983
2019-11-11 20:30:00,3.33,0.43,3.3576479863,0.0,0,0.0,3.33,0.43,3.3576479863,3.4,0.39,3.4222945519,0.0,0,0.0,3.4,0.39,3.4222945519
2019-11-11 21:00:00,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908,3.31,0.38,3.3317412865,0.0,0,0.0,3.31,0.38,3.3317412865
2019-11-11 21:30:00,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001,3.23,0.38,3.252276126,0.0,0,0.0,3.23,0.38,3.252276126
2019-11-11 22:00:00,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058,3.15,0.37,3.171655719,0.0,0,0.0,3.15,0.37,3.171655719
2019-11-11 22:30:00,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831,3.11,0.35000000000000003,3.1296325663,0.0,0,0.0,3.11,0.35000000000000003,3.1296325663
2019-11-11 23:00:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.06,0.36,3.0811036984,0.0,0,0.0,3.06,0.36,3.0811036984
2019-11-11 23:30:00,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2019-11-12 00:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.96,0.35000000000000003,2.9806207407,0.0,0,0.0,2.96,0.35000000000000003,2.9806207407
2019-11-12 00:30:00,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525,2.95,0.35000000000000003,2.9706901555,0.0,0,0.0,2.95,0.35000000000000003,2.9706901555
2019-11-12 01:00:00,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2019-11-12 01:30:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.9699999999999998,0.36,2.9917386249,0.0,0,0.0,2.9699999999999998,0.36,2.9917386249
2019-11-12 02:00:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389
2019-11-12 02:30:00,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389
2019-11-12 03:00:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-11-12 03:30:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.94,0.34,2.9595945668,0.0,0,0.0,2.94,0.34,2.9595945668
2019-11-12 04:00:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.94,0.34,2.9595945668,0.0,0,0.0,2.94,0.34,2.9595945668
2019-11-12 04:30:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.94,0.34,2.9595945668,0.0,0,0.0,2.94,0.34,2.9595945668
2019-11-12 05:00:00,2.91,0.37,2.9334280288,0.0,0,0.0,2.91,0.37,2.9334280288,2.9699999999999998,0.34,2.9893979327,0.0,0,0.0,2.9699999999999998,0.34,2.9893979327
2019-11-12 05:30:00,2.96,0.13,2.9628533545,0.0,0,0.0,2.96,0.13,2.9628533545,3.06,0.47000000000000003,3.0958843648,0.0,0,0.0,3.06,0.47000000000000003,3.0958843648
2019-11-12 06:00:00,3.06,0.31,3.0756625303,0.0,0,0.0,3.06,0.31,3.0756625303,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2019-11-12 06:30:00,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284,3.29,0.41000000000000003,3.3154486876,0.0,0,0.0,3.29,0.41000000000000003,3.3154486876
2019-11-12 07:00:00,3.44,0.46,3.4706195412,0.0,0,0.0,3.44,0.46,3.4706195412,3.5,0.42,3.5251099274,0.0,0,0.0,3.5,0.42,3.5251099274
2019-11-12 07:30:00,3.74,0.28,3.7504666375999998,0.0,0,0.0,3.74,0.28,3.7504666375999998,3.85,0.5700000000000001,3.8919660841,0.0,0,0.0,3.85,0.5700000000000001,3.8919660841
2019-11-12 08:00:00,3.98,-0.06,3.9804522356,0.0,0,0.0,3.98,-0.06,3.9804522356,4.15,0.79,4.2245236418,0.0,0,0.0,4.15,0.79,4.2245236418
2019-11-12 08:30:00,4.27,0.54,4.3040097584,0.0,0,0.0,4.27,0.54,4.3040097584,4.35,0.5,4.3786413418,0.0,0,0.0,4.35,0.5,4.3786413418
2019-11-12 09:00:00,4.49,0.5700000000000001,4.5260357931,0.0,0,0.0,4.49,0.5700000000000001,4.5260357931,4.57,0.53,4.6006303916,0.0,0,0.0,4.57,0.53,4.6006303916
2019-11-12 09:30:00,4.67,0.19,4.6738634982,0.0,0,0.0,4.67,0.19,4.6738634982,4.8100000000000005,0.75,4.8681207873000005,0.0,0,0.0,4.8100000000000005,0.75,4.8681207873000005
2019-11-12 10:00:00,4.59,0.30000000000000004,4.5997934736,0.0,0,0.0,4.59,0.30000000000000004,4.5997934736,4.71,0.66,4.7560172413,0.0,0,0.0,4.71,0.66,4.7560172413
2019-11-12 10:30:00,4.66,0.35000000000000003,4.6731252926,0.0,0,0.0,4.66,0.35000000000000003,4.6731252926,4.78,0.68,4.8281259304,0.0,0,0.0,4.78,0.68,4.8281259304
2019-11-12 11:00:00,4.91,-0.04,4.9101629301,0.0,0,0.0,4.91,-0.04,4.9101629301,5.12,0.98,5.2129454246,0.0,0,0.0,5.12,0.98,5.2129454246
2019-11-12 11:30:00,4.77,0.28,4.7782109623,0.0,0,0.0,4.77,0.28,4.7782109623,4.91,0.75,4.9669507749,0.0,0,0.0,4.91,0.75,4.9669507749
2019-11-12 12:00:00,5.02,0.61,5.0569259437,0.0,0,0.0,5.02,0.61,5.0569259437,5.1,0.5700000000000001,5.1317540861,0.0,0,0.0,5.1,0.5700000000000001,5.1317540861
2019-11-12 12:30:00,5.07,0.63,5.1089920728,0.0,0,0.0,5.07,0.63,5.1089920728,5.15,0.59,5.1836859473,0.0,0,0.0,5.15,0.59,5.1836859473
2019-11-12 13:00:00,4.94,0.63,4.9800100402,0.0,0,0.0,4.94,0.63,4.9800100402,5.02,0.59,5.0545524035,0.0,0,0.0,5.02,0.59,5.0545524035
2019-11-12 13:30:00,5.1,0.65,5.1412547107,0.0,0,0.0,5.1,0.65,5.1412547107,5.18,0.6000000000000001,5.2146332565,0.0,0,0.0,5.18,0.6000000000000001,5.2146332565
2019-11-12 14:00:00,4.72,0.58,4.7555020765,0.0,0,0.0,4.72,0.58,4.7555020765,4.8,0.54,4.830279495,0.0,0,0.0,4.8,0.54,4.830279495
2019-11-12 14:30:00,5.01,-0.06,5.0103592686,0.0,0,0.0,5.01,-0.06,5.0103592686,5.21,0.9,5.2871637009,0.0,0,0.0,5.21,0.9,5.2871637009
2019-11-12 15:00:00,5.01,-0.06,5.0103592686,0.0,0,0.0,5.01,-0.06,5.0103592686,5.21,0.96,5.2977070512,0.0,0,0.0,5.21,0.96,5.2977070512
2019-11-12 15:30:00,4.95,-0.13,4.9517067765,0.0,0,0.0,4.95,-0.13,4.9517067765,5.16,0.9400000000000001,5.2449213531,0.0,0,0.0,5.16,0.9400000000000001,5.2449213531
2019-11-12 16:00:00,4.93,0.16,4.9325956656,0.0,0,0.0,4.93,0.16,4.9325956656,5.1,0.85,5.1703481508,0.0,0,0.0,5.1,0.85,5.1703481508
2019-11-12 16:30:00,4.88,0.61,4.9179772265,0.0,0,0.0,4.88,0.61,4.9179772265,4.96,0.5700000000000001,4.9926445898,0.0,0,0.0,4.96,0.5700000000000001,4.9926445898
2019-11-12 17:00:00,4.7,0.58,4.7356520142,0.0,0,0.0,4.7,0.58,4.7356520142,4.78,0.54,4.8104053883,0.0,0,0.0,4.78,0.54,4.8104053883
2019-11-12 17:30:00,4.43,0.5700000000000001,4.4665198981,0.0,0,0.0,4.43,0.5700000000000001,4.4665198981,4.51,0.53,4.5410351243000004,0.0,0,0.0,4.51,0.53,4.5410351243000004
2019-11-12 18:00:00,4.14,0.53,4.173787249,0.0,0,0.0,4.14,0.53,4.173787249,4.22,0.49,4.2483526219,0.0,0,0.0,4.22,0.49,4.2483526219
2019-11-12 18:30:00,3.95,0.53,3.985398349,0.0,0,0.0,3.95,0.53,3.985398349,4.03,0.49,4.0596797903,0.0,0,0.0,4.03,0.49,4.0596797903
2019-11-12 19:00:00,3.79,0.5,3.822839259,0.0,0,0.0,3.79,0.5,3.822839259,3.86,0.46,3.8873126965,0.0,0,0.0,3.86,0.46,3.8873126965
2019-11-12 19:30:00,3.64,0.48,3.6715119501,0.0,0,0.0,3.64,0.48,3.6715119501,3.71,0.44,3.7360005353,0.0,0,0.0,3.71,0.44,3.7360005353
2019-11-12 20:00:00,3.52,0.48,3.5525765298,0.0,0,0.0,3.52,0.48,3.5525765298,3.59,0.44,3.6168632819,0.0,0,0.0,3.59,0.44,3.6168632819
2019-11-12 20:30:00,3.44,0.48,3.4733269354000003,0.0,0,0.0,3.44,0.48,3.4733269354000003,3.5,0.42,3.5251099274,0.0,0,0.0,3.5,0.42,3.5251099274
2019-11-12 21:00:00,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465,3.39,0.42,3.4159186173,0.0,0,0.0,3.39,0.42,3.4159186173
2019-11-12 21:30:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.2800000000000002,0.4,3.3043002285,0.0,0,0.0,3.2800000000000002,0.4,3.3043002285
2019-11-12 22:00:00,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859,3.21,0.38,3.2324139586,0.0,0,0.0,3.21,0.38,3.2324139586
2019-11-12 22:30:00,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2019-11-12 23:00:00,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2019-11-12 23:30:00,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2019-11-13 00:00:00,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232,2.98,0.36,3.001666204,0.0,0,0.0,2.98,0.36,3.001666204
2019-11-13 00:30:00,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901,2.94,0.36,2.9619588113,0.0,0,0.0,2.94,0.36,2.9619588113
2019-11-13 01:00:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2019-11-13 01:30:00,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525,2.95,0.35000000000000003,2.9706901555,0.0,0,0.0,2.95,0.35000000000000003,2.9706901555
2019-11-13 02:00:00,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525,2.95,0.35000000000000003,2.9706901555,0.0,0,0.0,2.95,0.35000000000000003,2.9706901555
2019-11-13 02:30:00,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901,2.94,0.35000000000000003,2.9607600376,0.0,0,0.0,2.94,0.35000000000000003,2.9607600376
2019-11-13 03:00:00,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002
2019-11-13 03:30:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2019-11-13 04:00:00,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525,2.95,0.35000000000000003,2.9706901555,0.0,0,0.0,2.95,0.35000000000000003,2.9706901555
2019-11-13 04:30:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2019-11-13 05:00:00,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908,2.96,0.35000000000000003,2.9806207407,0.0,0,0.0,2.96,0.35000000000000003,2.9806207407
2019-11-13 05:30:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2019-11-13 06:00:00,3.05,0.19,3.0559123024,0.0,0,0.0,3.05,0.19,3.0559123024,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357
2019-11-13 06:30:00,3.22,0.31,3.2348879424,0.0,0,0.0,3.22,0.31,3.2348879424,3.3,0.48,3.3347263756,0.0,0,0.0,3.3,0.48,3.3347263756
2019-11-13 07:00:00,3.4,0.46,3.4309765374,0.0,0,0.0,3.4,0.46,3.4309765374,3.47,0.42,3.4953254498,0.0,0,0.0,3.47,0.42,3.4953254498
2019-11-13 07:30:00,3.75,0.49,3.7818778404,0.0,0,0.0,3.75,0.49,3.7818778404,3.8200000000000003,0.46,3.8475966525,0.0,0,0.0,3.8200000000000003,0.46,3.8475966525
2019-11-13 08:00:00,4.03,0.38,4.0478759862,0.0,0,0.0,4.03,0.38,4.0478759862,4.14,0.62,4.1861676985,0.0,0,0.0,4.14,0.62,4.1861676985
2019-11-13 08:30:00,4.22,0.53,4.2531517725,0.0,0,0.0,4.22,0.53,4.2531517725,4.29,0.49,4.3178930047,0.0,0,0.0,4.29,0.49,4.3178930047
2019-11-13 09:00:00,4.45,0.5700000000000001,4.4863570968,0.0,0,0.0,4.45,0.5700000000000001,4.4863570968,4.53,0.53,4.5608990342,0.0,0,0.0,4.53,0.53,4.5608990342
2019-11-13 09:30:00,4.61,0.54,4.6415191479,0.0,0,0.0,4.61,0.54,4.6415191479,4.68,0.51,4.7077064479,0.0,0,0.0,4.68,0.51,4.7077064479
2019-11-13 10:00:00,4.76,0.5700000000000001,4.794006675,0.0,0,0.0,4.76,0.5700000000000001,4.794006675,4.84,0.53,4.8689321211,0.0,0,0.0,4.84,0.53,4.8689321211
2019-11-13 10:30:00,4.9,0.6000000000000001,4.9365980189,0.0,0,0.0,4.9,0.6000000000000001,4.9365980189,4.98,0.5700000000000001,5.0125143391,0.0,0,0.0,4.98,0.5700000000000001,5.0125143391
2019-11-13 11:00:00,4.9,0.59,4.9353925882,0.0,0,0.0,4.9,0.59,4.9353925882,4.98,0.55,5.0102794333,0.0,0,0.0,4.98,0.55,5.0102794333
2019-11-13 11:30:00,4.99,0.59,5.0247587007,0.0,0,0.0,4.99,0.59,5.0247587007,5.07,0.55,5.0997450917,0.0,0,0.0,5.07,0.55,5.0997450917
2019-11-13 12:00:00,5.04,0.59,5.0744162226,0.0,0,0.0,5.04,0.59,5.0744162226,5.12,0.55,5.149456282,0.0,0,0.0,5.12,0.55,5.149456282
2019-11-13 12:30:00,5.05,0.62,5.0879170591,0.0,0,0.0,5.05,0.62,5.0879170591,5.14,0.58,5.1726202258,0.0,0,0.0,5.14,0.58,5.1726202258
2019-11-13 13:00:00,4.98,0.61,5.017220346,0.0,0,0.0,4.98,0.61,5.017220346,5.06,0.5700000000000001,5.092003535,0.0,0,0.0,5.06,0.5700000000000001,5.092003535
2019-11-13 13:30:00,4.99,0.61,5.0271463078,0.0,0,0.0,4.99,0.61,5.0271463078,5.07,0.5700000000000001,5.1019408072,0.0,0,0.0,5.07,0.5700000000000001,5.1019408072
2019-11-13 14:00:00,4.91,0.61,4.947746962,0.0,0,0.0,4.91,0.61,4.947746962,5.0,0.5700000000000001,5.0323851204,0.0,0,0.0,5.0,0.5700000000000001,5.0323851204
2019-11-13 14:30:00,4.93,0.61,4.9675949915,0.0,0,0.0,4.93,0.61,4.9675949915,5.01,0.5700000000000001,5.0423208942,0.0,0,0.0,5.01,0.5700000000000001,5.0423208942
2019-11-13 15:00:00,4.88,0.61,4.9179772265,0.0,0,0.0,4.88,0.61,4.9179772265,4.96,0.5700000000000001,4.9926445898,0.0,0,0.0,4.96,0.5700000000000001,4.9926445898
