Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-13 15:30:00,4.86,0.6000000000000001,4.8968969767,0.0,0,0.0,4.86,0.6000000000000001,4.8968969767,4.94,0.56,4.9716395686,0.0,0,0.0,4.94,0.56,4.9716395686
2019-11-13 16:00:00,4.85,0.6000000000000001,4.8869724779,0.0,0,0.0,4.85,0.6000000000000001,4.8869724779,4.93,0.56,4.9617033366,0.0,0,0.0,4.93,0.56,4.9617033366
2019-11-13 16:30:00,4.79,0.58,4.8249870466,0.0,0,0.0,4.79,0.58,4.8249870466,4.87,0.54,4.8998469364,0.0,0,0.0,4.87,0.54,4.8998469364
2019-11-13 17:00:00,4.408,0.51,4.4374050976,0.198,0,0.198,4.21,0.51,4.2407782305,4.478,0.46,4.5015646169,0.198,0,0.198,4.28,0.46,4.30464865
2019-11-13 17:30:00,2.122,-0.34,2.1490658436,1.532,0,1.532,0.59,-0.34,0.6809552114,2.162,-0.38,2.1951409977,1.532,0,1.532,0.63,-0.38,0.7357309291
2019-11-13 18:00:00,1.9915,-0.36,2.0237767293,1.6215000000000002,0,1.6215000000000002,0.37,-0.36,0.51623638,2.0315,-0.4,2.0705053127,1.6215000000000002,0,1.6215000000000002,0.41000000000000003,-0.4,0.5728001397
2019-11-13 18:30:00,2.5380000000000003,-0.28,2.5533985196,1.748,0,1.748,0.79,-0.28,0.8381527307000001,2.588,-0.32,2.6077085727,1.748,0,1.748,0.84,-0.32,0.8988882022
2019-11-13 19:00:00,2.521,-0.25,2.533365548,1.7610000000000001,0,1.7610000000000001,0.76,-0.25,0.8000624976,2.571,-0.29,2.587303809,1.7610000000000001,0,1.7610000000000001,0.81,-0.29,0.8603487665
2019-11-13 19:30:00,2.811,0.36,2.8339585389,1.321,0,1.321,1.49,0.36,1.5328731193,2.811,-0.35000000000000003,2.8327055971,1.321,0,1.321,1.49,-0.35000000000000003,1.5305554547
2019-11-13 20:00:00,3.59,0.47000000000000003,3.6206353034000003,0.0,0,0.0,3.59,0.47000000000000003,3.6206353034000003,3.66,0.43,3.6851729946000003,0.0,0,0.0,3.66,0.43,3.6851729946000003
2019-11-13 20:30:00,3.46,0.46,3.4904440978,0.0,0,0.0,3.46,0.46,3.4904440978,3.5300000000000002,0.42,3.5548980295,0.0,0,0.0,3.5300000000000002,0.42,3.5548980295
2019-11-13 21:00:00,3.37,0.44,3.398602654,0.0,0,0.0,3.37,0.44,3.398602654,3.44,0.4,3.4631777315,0.0,0,0.0,3.44,0.4,3.4631777315
2019-11-13 21:30:00,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544,3.34,0.4,3.3638668226,0.0,0,0.0,3.34,0.4,3.3638668226
2019-11-13 22:00:00,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298,3.23,0.37,3.2511228829,0.0,0,0.0,3.23,0.37,3.2511228829
2019-11-13 22:30:00,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2019-11-13 23:00:00,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2019-11-13 23:30:00,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957,3.08,0.35000000000000003,3.0998225756,0.0,0,0.0,3.08,0.35000000000000003,3.0998225756
2019-11-14 00:00:00,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918,3.07,0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,0.35000000000000003,3.0898867293
2019-11-14 00:30:00,2.95,0.19,2.9561123118,0.0,0,0.0,2.95,0.19,2.9561123118,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658
2019-11-14 01:00:00,2.95,0.26,2.9614354627,0.0,0,0.0,2.95,0.26,2.9614354627,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157
2019-11-14 01:30:00,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2019-11-14 02:00:00,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854,3.04,0.35000000000000003,3.0600816983,0.0,0,0.0,3.04,0.35000000000000003,3.0600816983
2019-11-14 02:30:00,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196
2019-11-14 03:00:00,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814,3.03,0.34,3.0490162348,0.0,0,0.0,3.03,0.34,3.0490162348
2019-11-14 03:30:00,2.93,-0.15,2.933837078,0.0,0,0.0,2.93,-0.15,2.933837078,3.07,0.62,3.1319802043,0.0,0,0.0,3.07,0.62,3.1319802043
2019-11-14 04:00:00,2.94,0.01,2.9400170067999998,0.0,0,0.0,2.94,0.01,2.9400170067999998,3.06,0.54,3.1072817703,0.0,0,0.0,3.06,0.54,3.1072817703
2019-11-14 04:30:00,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003,3.02,0.34,3.0390788078,0.0,0,0.0,3.02,0.34,3.0390788078
2019-11-14 05:00:00,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854,3.04,0.35000000000000003,3.0600816983,0.0,0,0.0,3.04,0.35000000000000003,3.0600816983
2019-11-14 05:30:00,3.02,-0.2,3.0266152712,0.0,0,0.0,3.02,-0.2,3.0266152712,3.17,0.6900000000000001,3.2442256395,0.0,0,0.0,3.17,0.6900000000000001,3.2442256395
2019-11-14 06:00:00,3.11,0.05,3.1104019033,0.0,0,0.0,3.11,0.05,3.1104019033,3.22,0.56,3.2683329084,0.0,0,0.0,3.22,0.56,3.2683329084
2019-11-14 06:30:00,3.27,0.39,3.29317476,0.0,0,0.0,3.27,0.39,3.29317476,3.35,0.44,3.3787719663,0.0,0,0.0,3.35,0.44,3.3787719663
2019-11-14 07:00:00,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356,3.54,0.44,3.5672398293,0.0,0,0.0,3.54,0.44,3.5672398293
2019-11-14 07:30:00,3.77,0.51,3.8043396273,0.0,0,0.0,3.77,0.51,3.8043396273,3.85,0.47000000000000003,3.8785822152,0.0,0,0.0,3.85,0.47000000000000003,3.8785822152
2019-11-14 08:00:00,4.08,0.53,4.1142800099,0.0,0,0.0,4.08,0.53,4.1142800099,4.15,0.49,4.1788275868,0.0,0,0.0,4.15,0.49,4.1788275868
2019-11-14 08:30:00,4.31,0.53,4.3424647379,0.0,0,0.0,4.31,0.53,4.3424647379,4.39,0.49,4.4172615952,0.0,0,0.0,4.39,0.49,4.4172615952
2019-11-14 09:00:00,4.59,0.18,4.5935280559,0.0,0,0.0,4.59,0.18,4.5935280559,4.73,0.75,4.7890917719,0.0,0,0.0,4.73,0.75,4.7890917719
2019-11-14 09:30:00,4.8100000000000005,0.5700000000000001,4.8436556442,0.0,0,0.0,4.8100000000000005,0.5700000000000001,4.8436556442,4.89,0.53,4.9186380229,0.0,0,0.0,4.89,0.53,4.9186380229
2019-11-14 10:00:00,5.33,0.66,5.3707075884,0.0,0,0.0,5.33,0.66,5.3707075884,5.41,0.62,5.445410912,0.0,0,0.0,5.41,0.62,5.445410912
2019-11-14 10:30:00,5.52,0.7000000000000001,5.5642070413999996,0.0,0,0.0,5.52,0.7000000000000001,5.5642070413999996,5.61,0.65,5.6475304337,0.0,0,0.0,5.61,0.65,5.6475304337
2019-11-14 11:00:00,5.57,0.68,5.6113545602,0.0,0,0.0,5.57,0.68,5.6113545602,5.66,0.65,5.6972010672,0.0,0,0.0,5.66,0.65,5.6972010672
2019-11-14 11:30:00,5.4,0.66,5.4401838204,0.0,0,0.0,5.4,0.66,5.4401838204,5.49,0.62,5.5248981891,0.0,0,0.0,5.49,0.62,5.5248981891
2019-11-14 12:00:00,5.44,0.68,5.4823352688,0.0,0,0.0,5.44,0.68,5.4823352688,5.52,0.64,5.5569775958,0.0,0,0.0,5.52,0.64,5.5569775958
2019-11-14 12:30:00,5.66,0.6900000000000001,5.701903191,0.0,0,0.0,5.66,0.6900000000000001,5.701903191,5.75,0.66,5.7877543141,0.0,0,0.0,5.75,0.66,5.7877543141
2019-11-14 13:00:00,5.24,0.67,5.2826603147,0.0,0,0.0,5.24,0.67,5.2826603147,5.32,0.63,5.3571727618,0.0,0,0.0,5.32,0.63,5.3571727618
2019-11-14 13:30:00,5.21,0.64,5.2491618379,0.0,0,0.0,5.21,0.64,5.2491618379,5.29,0.6000000000000001,5.3239177304,0.0,0,0.0,5.29,0.6000000000000001,5.3239177304
2019-11-14 14:00:00,5.21,0.64,5.2491618379,0.0,0,0.0,5.21,0.64,5.2491618379,5.29,0.6000000000000001,5.3239177304,0.0,0,0.0,5.29,0.6000000000000001,5.3239177304
2019-11-14 14:30:00,5.19,0.61,5.2257248301,0.0,0,0.0,5.19,0.61,5.2257248301,5.27,0.5700000000000001,5.300735798,0.0,0,0.0,5.27,0.5700000000000001,5.300735798
2019-11-14 15:00:00,5.15,0.61,5.1860003857,0.0,0,0.0,5.15,0.61,5.1860003857,5.23,0.5700000000000001,5.2609694924,0.0,0,0.0,5.23,0.5700000000000001,5.2609694924
2019-11-14 15:30:00,5.1,0.61,5.1363508447,0.0,0,0.0,5.1,0.61,5.1363508447,5.18,0.5700000000000001,5.2112666407,0.0,0,0.0,5.18,0.5700000000000001,5.2112666407
2019-11-14 16:00:00,5.02,0.61,5.0569259437,0.0,0,0.0,5.02,0.61,5.0569259437,5.11,0.5700000000000001,5.1416923284,0.0,0,0.0,5.11,0.5700000000000001,5.1416923284
2019-11-14 16:30:00,4.91,0.6000000000000001,4.9465240321,0.0,0,0.0,4.91,0.6000000000000001,4.9465240321,4.99,0.56,5.0213245265,0.0,0,0.0,4.99,0.56,5.0213245265
2019-11-14 17:00:00,4.8,0.6000000000000001,4.837354649,0.0,0,0.0,4.8,0.6000000000000001,4.837354649,4.88,0.56,4.9120260586,0.0,0,0.0,4.88,0.56,4.9120260586
2019-11-14 17:30:00,4.57,0.5700000000000001,4.6054098623,0.0,0,0.0,4.57,0.5700000000000001,4.6054098623,4.65,0.53,4.6801068364,0.0,0,0.0,4.65,0.53,4.6801068364
2019-11-14 18:00:00,4.28,0.5700000000000001,4.3177887859,0.0,0,0.0,4.28,0.5700000000000001,4.3177887859,4.36,0.53,4.392095172,0.0,0,0.0,4.36,0.53,4.392095172
2019-11-14 18:30:00,4.04,0.54,4.0759293419,0.0,0,0.0,4.04,0.54,4.0759293419,4.12,0.5,4.1502289093,0.0,0,0.0,4.12,0.5,4.1502289093
2019-11-14 19:00:00,3.88,0.55,3.918788078,0.0,0,0.0,3.88,0.55,3.918788078,3.95,0.51,3.9827879682000003,0.0,0,0.0,3.95,0.51,3.9827879682000003
2019-11-14 19:30:00,3.75,0.51,3.7845211058,0.0,0,0.0,3.75,0.51,3.7845211058,3.8200000000000003,0.47000000000000003,3.8488050094,0.0,0,0.0,3.8200000000000003,0.47000000000000003,3.8488050094
2019-11-14 20:00:00,3.62,0.49,3.6530124555,0.0,0,0.0,3.62,0.49,3.6530124555,3.69,0.45,3.7173377571,0.0,0,0.0,3.69,0.45,3.7173377571
2019-11-14 20:30:00,3.47,0.46,3.5003571246,0.0,0,0.0,3.47,0.46,3.5003571246,3.5300000000000002,0.42,3.5548980295,0.0,0,0.0,3.5300000000000002,0.42,3.5548980295
2019-11-14 21:00:00,3.36,0.46,3.3913419173,0.0,0,0.0,3.36,0.46,3.3913419173,3.42,0.42,3.4456929637,0.0,0,0.0,3.42,0.42,3.4456929637
2019-11-14 21:30:00,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991,3.31,0.4,3.3340815827,0.0,0,0.0,3.31,0.4,3.3340815827
2019-11-14 22:00:00,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724,3.27,0.4,3.2943739921,0.0,0,0.0,3.27,0.4,3.2943739921
2019-11-14 22:30:00,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177,3.21,0.4,3.2348261159,0.0,0,0.0,3.21,0.4,3.2348261159
2019-11-14 23:00:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.16,0.4,3.1852158483,0.0,0,0.0,3.16,0.4,3.1852158483
2019-11-14 23:30:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.1,0.38,3.1232034836,0.0,0,0.0,3.1,0.38,3.1232034836
2019-11-15 00:00:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111
2019-11-15 00:30:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2019-11-15 01:00:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111
2019-11-15 01:30:00,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2019-11-15 02:00:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2019-11-15 02:30:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2019-11-15 03:00:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2019-11-15 03:30:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2019-11-15 04:00:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2019-11-15 04:30:00,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2019-11-15 05:00:00,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2019-11-15 05:30:00,3.06,0.33,3.0777426793,0.0,0,0.0,3.06,0.33,3.0777426793,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2019-11-15 06:00:00,3.1,0.24,3.1092764432,0.0,0,0.0,3.1,0.24,3.1092764432,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2019-11-15 06:30:00,3.21,0.06,3.2105606987,0.0,0,0.0,3.21,0.06,3.2105606987,3.33,0.61,3.3854098718,0.0,0,0.0,3.33,0.61,3.3854098718
2019-11-15 07:00:00,3.45,0.46,3.4805315686,0.0,0,0.0,3.45,0.46,3.4805315686,3.51,0.42,3.5350388965,0.0,0,0.0,3.51,0.42,3.5350388965
2019-11-15 07:30:00,3.76,0.54,3.7985786816,0.0,0,0.0,3.76,0.54,3.7985786816,3.83,0.5,3.8624991909,0.0,0,0.0,3.83,0.5,3.8624991909
2019-11-15 08:00:00,3.9699999999999998,0.54,4.0065571255,0.0,0,0.0,3.9699999999999998,0.54,4.0065571255,4.04,0.5,4.0708230126,0.0,0,0.0,4.04,0.5,4.0708230126
2019-11-15 08:30:00,4.26,0.5,4.2892423573,0.0,0,0.0,4.26,0.5,4.2892423573,4.35,0.56,4.3858978556,0.0,0,0.0,4.35,0.56,4.3858978556
2019-11-15 09:00:00,4.47,0.59,4.5087692334,0.0,0,0.0,4.47,0.59,4.5087692334,4.55,0.56,4.5843320124,0.0,0,0.0,4.55,0.56,4.5843320124
2019-11-15 09:30:00,4.7,0.59,4.7368871635000005,0.0,0,0.0,4.7,0.59,4.7368871635000005,4.78,0.56,4.8126915546,0.0,0,0.0,4.78,0.56,4.8126915546
2019-11-15 10:00:00,4.82,0.63,4.86099784,0.0,0,0.0,4.82,0.63,4.86099784,4.9,0.59,4.9353925882,0.0,0,0.0,4.9,0.59,4.9353925882
2019-11-15 10:30:00,4.92,0.61,4.9576708241,0.0,0,0.0,4.92,0.61,4.9576708241,5.0,0.5700000000000001,5.0323851204,0.0,0,0.0,5.0,0.5700000000000001,5.0323851204
2019-11-15 11:00:00,4.98,0.61,5.017220346,0.0,0,0.0,4.98,0.61,5.017220346,5.06,0.5700000000000001,5.092003535,0.0,0,0.0,5.06,0.5700000000000001,5.092003535
2019-11-15 11:30:00,5.04,0.61,5.0767804759,0.0,0,0.0,5.04,0.61,5.0767804759,5.12,0.5700000000000001,5.1516308098,0.0,0,0.0,5.12,0.5700000000000001,5.1516308098
2019-11-15 12:00:00,5.08,0.64,5.1201562476,0.0,0,0.0,5.08,0.64,5.1201562476,5.16,0.6000000000000001,5.1947665973,0.0,0,0.0,5.16,0.6000000000000001,5.1947665973
2019-11-15 12:30:00,5.02,0.64,5.0606323716,0.0,0,0.0,5.02,0.64,5.0606323716,5.1,0.6000000000000001,5.1351728306,0.0,0,0.0,5.1,0.6000000000000001,5.1351728306
2019-11-15 13:00:00,4.96,0.63,4.9998499977,0.0,0,0.0,4.96,0.63,4.9998499977,5.03,0.59,5.0644841791,0.0,0,0.0,5.03,0.59,5.0644841791
2019-11-15 13:30:00,4.91,0.63,4.9502525188,0.0,0,0.0,4.91,0.63,4.9502525188,4.99,0.59,5.0247587007,0.0,0,0.0,4.99,0.59,5.0247587007
2019-11-15 14:00:00,4.94,0.64,4.9812849748,0.0,0,0.0,4.94,0.64,4.9812849748,5.02,0.6000000000000001,5.0557294231,0.0,0,0.0,5.02,0.6000000000000001,5.0557294231
2019-11-15 14:30:00,4.9,0.61,4.9378234071,0.0,0,0.0,4.9,0.61,4.9378234071,4.98,0.5700000000000001,5.0125143391,0.0,0,0.0,4.98,0.5700000000000001,5.0125143391
2019-11-15 15:00:00,4.89,0.61,4.9279001613,0.0,0,0.0,4.89,0.61,4.9279001613,4.97,0.5700000000000001,5.0025793347,0.0,0,0.0,4.97,0.5700000000000001,5.0025793347
2019-11-15 15:30:00,4.86,0.61,4.8981322971,0.0,0,0.0,4.86,0.61,4.8981322971,4.94,0.5700000000000001,4.9727758848,0.0,0,0.0,4.94,0.5700000000000001,4.9727758848
2019-11-15 16:00:00,4.7,0.58,4.7356520142,0.0,0,0.0,4.7,0.58,4.7356520142,4.78,0.54,4.8104053883,0.0,0,0.0,4.78,0.54,4.8104053883
2019-11-15 16:30:00,4.22,0.51,4.2507058237,0.0,0,0.0,4.22,0.51,4.2507058237,4.29,0.47000000000000003,4.3156691254,0.0,0,0.0,4.29,0.47000000000000003,4.3156691254
2019-11-15 17:00:00,4.11,0.51,4.1415214596,0.0,0,0.0,4.11,0.51,4.1415214596,4.19,0.47000000000000003,4.2162779795,0.0,0,0.0,4.19,0.47000000000000003,4.2162779795
2019-11-15 17:30:00,3.85,0.5,3.8823317736,0.0,0,0.0,3.85,0.5,3.8823317736,3.92,0.46,3.9468975158,0.0,0,0.0,3.92,0.46,3.9468975158
2019-11-15 18:00:00,3.58,0.46,3.6094320883,0.0,0,0.0,3.58,0.46,3.6094320883,3.65,0.42,3.6740849201,0.0,0,0.0,3.65,0.42,3.6740849201
2019-11-15 18:30:00,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325,3.4,0.41000000000000003,3.424631367,0.0,0,0.0,3.4,0.41000000000000003,3.424631367
2019-11-15 19:00:00,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356,3.2800000000000002,0.39,3.3031046002,0.0,0,0.0,3.2800000000000002,0.39,3.3031046002
2019-11-15 19:30:00,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094,3.18,0.39,3.203825838,0.0,0,0.0,3.18,0.39,3.203825838
2019-11-15 20:00:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491
2019-11-15 20:30:00,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976
2019-11-15 21:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2019-11-15 21:30:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2019-11-15 22:00:00,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973,2.7,0.32,2.7188968351,0.0,0,0.0,2.7,0.32,2.7188968351
2019-11-15 22:30:00,2.5700000000000003,0.04,2.5703112652,0.0,0,0.0,2.5700000000000003,0.04,2.5703112652,2.68,0.47000000000000003,2.7209005862,0.0,0,0.0,2.68,0.47000000000000003,2.7209005862
2019-11-15 23:00:00,2.5,-0.29,2.516763795,0.0,0,0.0,2.5,-0.29,2.516763795,2.65,0.65,2.7285527299,0.0,0,0.0,2.65,0.65,2.7285527299
2019-11-15 23:30:00,2.48,-0.03,2.480181445,0.0,0,0.0,2.48,-0.03,2.480181445,2.59,0.48,2.634103263,0.0,0,0.0,2.59,0.48,2.634103263
2019-11-16 00:00:00,2.42,-0.32,2.4410653412,0.0,0,0.0,2.42,-0.32,2.4410653412,2.5700000000000003,0.62,2.6437284278,0.0,0,0.0,2.5700000000000003,0.62,2.6437284278
2019-11-16 00:30:00,2.4,-0.32,2.4212393521,0.0,0,0.0,2.4,-0.32,2.4212393521,2.55,0.62,2.6242903803,0.0,0,0.0,2.55,0.62,2.6242903803
2019-11-16 01:00:00,2.38,-0.33,2.4027692357,0.0,0,0.0,2.38,-0.33,2.4027692357,2.5300000000000002,0.59,2.5978837541,0.0,0,0.0,2.5300000000000002,0.59,2.5978837541
2019-11-16 01:30:00,2.45,-0.05,2.450510151,0.0,0,0.0,2.45,-0.05,2.450510151,2.56,0.49,2.6064727123,0.0,0,0.0,2.56,0.49,2.6064727123
2019-11-16 02:00:00,2.41,0.31,2.4298559628,0.0,0,0.0,2.41,0.31,2.4298559628,2.47,0.27,2.4847132631,0.0,0,0.0,2.47,0.27,2.4847132631
2019-11-16 02:30:00,2.45,0.33,2.4721245923,0.0,0,0.0,2.45,0.33,2.4721245923,2.51,0.30000000000000004,2.5278647116,0.0,0,0.0,2.51,0.30000000000000004,2.5278647116
2019-11-16 03:00:00,2.43,0.33,2.4523050381,0.0,0,0.0,2.43,0.33,2.4523050381,2.49,0.30000000000000004,2.508007177,0.0,0,0.0,2.49,0.30000000000000004,2.508007177
2019-11-16 03:30:00,2.43,0.33,2.4523050381,0.0,0,0.0,2.43,0.33,2.4523050381,2.49,0.30000000000000004,2.508007177,0.0,0,0.0,2.49,0.30000000000000004,2.508007177
2019-11-16 04:00:00,2.45,0.33,2.4721245923,0.0,0,0.0,2.45,0.33,2.4721245923,2.51,0.30000000000000004,2.5278647116,0.0,0,0.0,2.51,0.30000000000000004,2.5278647116
2019-11-16 04:30:00,2.4,0.32,2.4212393521,0.0,0,0.0,2.4,0.32,2.4212393521,2.46,0.28,2.4758836806,0.0,0,0.0,2.46,0.28,2.4758836806
2019-11-16 05:00:00,2.4,0.32,2.4212393521,0.0,0,0.0,2.4,0.32,2.4212393521,2.46,0.28,2.4758836806,0.0,0,0.0,2.46,0.28,2.4758836806
2019-11-16 05:30:00,2.43,0.32,2.4509793961,0.0,0,0.0,2.43,0.32,2.4509793961,2.49,0.28,2.5056935168,0.0,0,0.0,2.49,0.28,2.5056935168
2019-11-16 06:00:00,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003,2.54,0.30000000000000004,2.5576551761,0.0,0,0.0,2.54,0.30000000000000004,2.5576551761
2019-11-16 06:30:00,2.5,0.07,2.5009798080000003,0.0,0,0.0,2.5,0.07,2.5009798080000003,2.6,0.42,2.6337046152,0.0,0,0.0,2.6,0.42,2.6337046152
2019-11-16 07:00:00,2.63,0.35000000000000003,2.6531867631,0.0,0,0.0,2.63,0.35000000000000003,2.6531867631,2.69,0.31,2.7078035379000003,0.0,0,0.0,2.69,0.31,2.7078035379000003
2019-11-16 07:30:00,2.65,-0.30000000000000004,2.6669270706,0.0,0,0.0,2.65,-0.30000000000000004,2.6669270706,2.81,0.66,2.8864684305,0.0,0,0.0,2.81,0.66,2.8864684305
2019-11-16 08:00:00,2.69,-0.29,2.7055868125,0.0,0,0.0,2.69,-0.29,2.7055868125,2.85,0.68,2.93,0.0,0,0.0,2.85,0.68,2.93
2019-11-16 08:30:00,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-11-16 09:00:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2019-11-16 09:30:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2019-11-16 10:00:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2019-11-16 10:30:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.88,0.34,2.9,0.0,0,0.0,2.88,0.34,2.9
2019-11-16 11:00:00,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423,2.95,0.36,2.9718849237000002,0.0,0,0.0,2.95,0.36,2.9718849237000002
2019-11-16 11:30:00,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232,2.98,0.36,3.001666204,0.0,0,0.0,2.98,0.36,3.001666204
2019-11-16 12:00:00,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949
2019-11-16 12:30:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2019-11-16 13:00:00,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2019-11-16 13:30:00,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2019-11-16 14:00:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2019-11-16 14:30:00,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293,3.01,0.36,3.0314517974,0.0,0,0.0,3.01,0.36,3.0314517974
2019-11-16 15:00:00,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2019-11-16 15:30:00,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2019-11-16 16:00:00,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293,3.01,0.36,3.0314517974,0.0,0,0.0,3.01,0.36,3.0314517974
2019-11-16 16:30:00,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567,3.08,0.36,3.1009675909,0.0,0,0.0,3.08,0.36,3.1009675909
2019-11-16 17:00:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2019-11-16 17:30:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2019-11-16 18:00:00,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737,2.99,0.35000000000000003,3.0104152537,0.0,0,0.0,2.99,0.35000000000000003,3.0104152537
2019-11-16 18:30:00,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746,2.89,0.34,2.9099312707,0.0,0,0.0,2.89,0.34,2.9099312707
2019-11-16 19:00:00,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-11-16 19:30:00,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519,2.88,0.36,2.9024127894,0.0,0,0.0,2.88,0.36,2.9024127894
2019-11-16 20:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.83,0.34,2.8503508556,0.0,0,0.0,2.83,0.34,2.8503508556
2019-11-16 20:30:00,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164,2.76,0.34,2.7808631753,0.0,0,0.0,2.76,0.34,2.7808631753
2019-11-16 21:00:00,2.62,0.0,2.62,0.0,0,0.0,2.62,0.0,2.62,2.73,0.49,2.7736257859,0.0,0,0.0,2.73,0.49,2.7736257859
2019-11-16 21:30:00,2.5700000000000003,-0.29,2.5863101129,0.0,0,0.0,2.5700000000000003,-0.29,2.5863101129,2.73,0.66,2.8086473613000003,0.0,0,0.0,2.73,0.66,2.8086473613000003
2019-11-16 22:00:00,2.5300000000000002,-0.24,2.5413579047,0.0,0,0.0,2.5300000000000002,-0.24,2.5413579047,2.67,0.59,2.7344103569,0.0,0,0.0,2.67,0.59,2.7344103569
2019-11-16 22:30:00,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116,2.6,0.30000000000000004,2.6172504656999998,0.0,0,0.0,2.6,0.30000000000000004,2.6172504656999998
2019-11-16 23:00:00,2.52,0.34,2.5428330657,0.0,0,0.0,2.52,0.34,2.5428330657,2.58,0.30000000000000004,2.5973832986,0.0,0,0.0,2.58,0.30000000000000004,2.5973832986
2019-11-16 23:30:00,2.51,0.34,2.5329232124,0.0,0,0.0,2.51,0.34,2.5329232124,2.5700000000000003,0.30000000000000004,2.5874504826,0.0,0,0.0,2.5700000000000003,0.30000000000000004,2.5874504826
2019-11-17 00:00:00,2.44,0.34,2.4635746386,0.0,0,0.0,2.44,0.34,2.4635746386,2.5,0.30000000000000004,2.5179356624,0.0,0,0.0,2.5,0.30000000000000004,2.5179356624
2019-11-17 00:30:00,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504,2.5,0.29,2.516763795,0.0,0,0.0,2.5,0.29,2.516763795
2019-11-17 01:00:00,2.43,0.33,2.4523050381,0.0,0,0.0,2.43,0.33,2.4523050381,2.48,0.29,2.4968980756,0.0,0,0.0,2.48,0.29,2.4968980756
2019-11-17 01:30:00,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455,2.52,0.29,2.5366316248,0.0,0,0.0,2.52,0.29,2.5366316248
2019-11-17 02:00:00,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504,2.49,0.29,2.5068306684,0.0,0,0.0,2.49,0.29,2.5068306684
2019-11-17 02:30:00,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455,2.52,0.29,2.5366316248,0.0,0,0.0,2.52,0.29,2.5366316248
2019-11-17 03:00:00,2.42,0.33,2.4423963642,0.0,0,0.0,2.42,0.33,2.4423963642,2.48,0.29,2.4968980756,0.0,0,0.0,2.48,0.29,2.4968980756
2019-11-17 03:30:00,2.42,0.33,2.4423963642,0.0,0,0.0,2.42,0.33,2.4423963642,2.48,0.29,2.4968980756,0.0,0,0.0,2.48,0.29,2.4968980756
2019-11-17 04:00:00,2.42,0.33,2.4423963642,0.0,0,0.0,2.42,0.33,2.4423963642,2.48,0.29,2.4968980756,0.0,0,0.0,2.48,0.29,2.4968980756
2019-11-17 04:30:00,2.42,0.33,2.4423963642,0.0,0,0.0,2.42,0.33,2.4423963642,2.48,0.29,2.4968980756,0.0,0,0.0,2.48,0.29,2.4968980756
2019-11-17 05:00:00,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455,2.51,0.29,2.5266974492000003,0.0,0,0.0,2.51,0.29,2.5266974492000003
2019-11-17 05:30:00,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455,2.51,0.29,2.5266974492000003,0.0,0,0.0,2.51,0.29,2.5266974492000003
2019-11-17 06:00:00,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003,2.5300000000000002,0.29,2.5465663156,0.0,0,0.0,2.5300000000000002,0.29,2.5465663156
2019-11-17 06:30:00,2.55,0.33,2.5712642805,0.0,0,0.0,2.55,0.33,2.5712642805,2.61,0.29,2.6260616901000002,0.0,0,0.0,2.61,0.29,2.6260616901000002
2019-11-17 07:00:00,2.62,0.34,2.6419689627,0.0,0,0.0,2.62,0.34,2.6419689627,2.67,0.30000000000000004,2.6868010719,0.0,0,0.0,2.67,0.30000000000000004,2.6868010719
2019-11-17 07:30:00,2.7,0.21,2.7081543531000003,0.0,0,0.0,2.7,0.21,2.7081543531000003,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269
2019-11-17 08:00:00,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349,2.77,0.34,2.7907884191,0.0,0,0.0,2.77,0.34,2.7907884191
2019-11-17 08:30:00,2.73,0.07,2.7308972884,0.0,0,0.0,2.73,0.07,2.7308972884,2.83,0.47000000000000003,2.8687627995,0.0,0,0.0,2.83,0.47000000000000003,2.8687627995
2019-11-17 09:00:00,2.73,-0.06,2.7306592611,0.0,0,0.0,2.73,-0.06,2.7306592611,2.86,0.5700000000000001,2.9162475889,0.0,0,0.0,2.86,0.5700000000000001,2.9162475889
2019-11-17 09:30:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976
2019-11-17 10:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-11-17 10:30:00,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175,2.86,0.33,2.8789755122000003,0.0,0,0.0,2.86,0.33,2.8789755122000003
2019-11-17 11:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-11-17 11:30:00,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532,2.92,0.34,2.9397278786000003,0.0,0,0.0,2.92,0.34,2.9397278786000003
2019-11-17 12:00:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2019-11-17 12:30:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2019-11-17 13:00:00,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2019-11-17 13:30:00,2.91,0.37,2.9334280288,0.0,0,0.0,2.91,0.37,2.9334280288,2.9699999999999998,0.34,2.9893979327,0.0,0,0.0,2.9699999999999998,0.34,2.9893979327
2019-11-17 14:00:00,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002
2019-11-17 14:30:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477
2019-11-17 15:00:00,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468
2019-11-17 15:30:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.89,0.34,2.9099312707,0.0,0,0.0,2.89,0.34,2.9099312707
2019-11-17 16:00:00,2.85,0.12,2.8525251971000003,0.0,0,0.0,2.85,0.12,2.8525251971000003,2.95,0.48,2.9887957441,0.0,0,0.0,2.95,0.48,2.9887957441
2019-11-17 16:30:00,2.85,-0.28,2.8637213552,0.0,0,0.0,2.85,-0.28,2.8637213552,3.02,0.7000000000000001,3.1000645155,0.0,0,0.0,3.02,0.7000000000000001,3.1000645155
2019-11-17 17:00:00,2.87,0.0,2.87,0.0,0,0.0,2.87,0.0,2.87,3.0,0.5700000000000001,3.0536699232,0.0,0,0.0,3.0,0.5700000000000001,3.0536699232
2019-11-17 17:30:00,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473,2.94,0.35000000000000003,2.9607600376,0.0,0,0.0,2.94,0.35000000000000003,2.9607600376
2019-11-17 18:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2019-11-17 18:30:00,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643
2019-11-17 19:00:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2019-11-17 19:30:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067
2019-11-17 20:00:00,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174
2019-11-17 20:30:00,2.61,0.35000000000000003,2.633362869,0.0,0,0.0,2.61,0.35000000000000003,2.633362869,2.67,0.33,2.6903159666,0.0,0,0.0,2.67,0.33,2.6903159666
2019-11-17 21:00:00,2.61,0.37,2.6360955977,0.0,0,0.0,2.61,0.37,2.6360955977,2.67,0.33,2.6903159666,0.0,0,0.0,2.67,0.33,2.6903159666
2019-11-17 21:30:00,2.5300000000000002,0.34,2.5527436221,0.0,0,0.0,2.5300000000000002,0.34,2.5527436221,2.59,0.31,2.608486151,0.0,0,0.0,2.59,0.31,2.608486151
2019-11-17 22:00:00,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516,2.59,0.32,2.6096934686,0.0,0,0.0,2.59,0.32,2.6096934686
2019-11-17 22:30:00,2.51,0.34,2.5329232124,0.0,0,0.0,2.51,0.34,2.5329232124,2.5700000000000003,0.32,2.5898455552,0.0,0,0.0,2.5700000000000003,0.32,2.5898455552
2019-11-17 23:00:00,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705,2.55,0.30000000000000004,2.5675864153,0.0,0,0.0,2.55,0.30000000000000004,2.5675864153
2019-11-17 23:30:00,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504,2.5,0.29,2.516763795,0.0,0,0.0,2.5,0.29,2.516763795
2019-11-18 00:00:00,2.42,0.1,2.4220652344999998,0.0,0,0.0,2.42,0.1,2.4220652344999998,2.51,0.39,2.5401181075,0.0,0,0.0,2.51,0.39,2.5401181075
2019-11-18 00:30:00,2.4,0.12,2.4029981273,0.0,0,0.0,2.4,0.12,2.4029981273,2.48,0.39,2.5104780421,0.0,0,0.0,2.48,0.39,2.5104780421
2019-11-18 01:00:00,2.41,0.31,2.4298559628,0.0,0,0.0,2.41,0.31,2.4298559628,2.47,0.27,2.4847132631,0.0,0,0.0,2.47,0.27,2.4847132631
2019-11-18 01:30:00,2.42,0.2,2.4282503989,0.0,0,0.0,2.42,0.2,2.4282503989,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944
2019-11-18 02:00:00,2.42,0.23,2.4309051812,0.0,0,0.0,2.42,0.23,2.4309051812,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944
2019-11-18 02:30:00,2.41,0.32,2.4311519903,0.0,0,0.0,2.41,0.32,2.4311519903,2.46,0.28,2.4758836806,0.0,0,0.0,2.46,0.28,2.4758836806
2019-11-18 03:00:00,2.43,0.32,2.4509793961,0.0,0,0.0,2.43,0.32,2.4509793961,2.49,0.28,2.5056935168,0.0,0,0.0,2.49,0.28,2.5056935168
2019-11-18 03:30:00,2.4,0.31,2.4199380157,0.0,0,0.0,2.4,0.31,2.4199380157,2.46,0.25,2.472670621,0.0,0,0.0,2.46,0.25,2.472670621
2019-11-18 04:00:00,2.39,0.31,2.4100207468,0.0,0,0.0,2.39,0.31,2.4100207468,2.44,0.27,2.454893073,0.0,0,0.0,2.44,0.27,2.454893073
2019-11-18 04:30:00,2.41,0.32,2.4311519903,0.0,0,0.0,2.41,0.32,2.4311519903,2.47,0.29,2.4869660231,0.0,0,0.0,2.47,0.29,2.4869660231
2019-11-18 05:00:00,2.41,0.31,2.4298559628,0.0,0,0.0,2.41,0.31,2.4298559628,2.47,0.27,2.4847132631,0.0,0,0.0,2.47,0.27,2.4847132631
2019-11-18 05:30:00,2.45,0.24,2.461727036,0.0,0,0.0,2.45,0.24,2.461727036,2.52,0.33,2.541515296,0.0,0,0.0,2.52,0.33,2.541515296
2019-11-18 06:00:00,2.55,0.2,2.5578311125,0.0,0,0.0,2.55,0.2,2.5578311125,2.63,0.35000000000000003,2.6531867631,0.0,0,0.0,2.63,0.35000000000000003,2.6531867631
2019-11-18 06:30:00,2.66,0.2,2.6675082005,0.0,0,0.0,2.66,0.2,2.6675082005,2.74,0.4,2.769043156,0.0,0,0.0,2.74,0.4,2.769043156
2019-11-18 07:00:00,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123,2.92,0.34,2.9397278786000003,0.0,0,0.0,2.92,0.34,2.9397278786000003
2019-11-18 07:30:00,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859,3.29,0.39,3.3130348625,0.0,0,0.0,3.29,0.39,3.3130348625
2019-11-18 08:00:00,3.49,-0.02,3.4900573061,0.0,0,0.0,3.49,-0.02,3.4900573061,3.63,0.64,3.6859869777,0.0,0,0.0,3.63,0.64,3.6859869777
2019-11-18 08:30:00,3.7,0.05,3.7003378224,0.0,0,0.0,3.7,0.05,3.7003378224,3.84,0.61,3.8881486597,0.0,0,0.0,3.84,0.61,3.8881486597
2019-11-18 09:00:00,3.9699999999999998,0.47000000000000003,3.9977243527,0.0,0,0.0,3.9699999999999998,0.47000000000000003,3.9977243527,4.04,0.43,4.0628192182,0.0,0,0.0,4.04,0.43,4.0628192182
2019-11-18 09:30:00,4.2,0.48,4.2273395889,0.0,0,0.0,4.2,0.48,4.2273395889,4.28,0.43,4.3015462336,0.0,0,0.0,4.28,0.43,4.3015462336
2019-11-18 10:00:00,4.28,0.48,4.3068317822,0.0,0,0.0,4.28,0.48,4.3068317822,4.35,0.43,4.3712012079,0.0,0,0.0,4.35,0.43,4.3712012079
2019-11-18 10:30:00,4.32,0.46,4.3444217107,0.0,0,0.0,4.32,0.46,4.3444217107,4.4,0.43,4.4209614339,0.0,0,0.0,4.4,0.43,4.4209614339
2019-11-18 11:00:00,4.43,-0.02,4.4300451465,0.0,0,0.0,4.43,-0.02,4.4300451465,4.6,0.74,4.6591415518,0.0,0,0.0,4.6,0.74,4.6591415518
2019-11-18 11:30:00,4.43,-0.22,4.43545939,0.0,0,0.0,4.43,-0.22,4.43545939,4.63,0.8200000000000001,4.7020527432,0.0,0,0.0,4.63,0.8200000000000001,4.7020527432
2019-11-18 12:00:00,4.45,-0.2,4.4544921147,0.0,0,0.0,4.45,-0.2,4.4544921147,4.65,0.84,4.7252618975,0.0,0,0.0,4.65,0.84,4.7252618975
2019-11-18 12:30:00,4.55,0.42,4.5693434977,0.0,0,0.0,4.55,0.42,4.5693434977,4.65,0.54,4.6812498331,0.0,0,0.0,4.65,0.54,4.6812498331
2019-11-18 13:00:00,4.51,0.53,4.5410351243000004,0.0,0,0.0,4.51,0.53,4.5410351243000004,4.58,0.49,4.6061372103,0.0,0,0.0,4.58,0.49,4.6061372103
2019-11-18 13:30:00,4.48,0.53,4.5112415143,0.0,0,0.0,4.48,0.53,4.5112415143,4.55,0.49,4.576308556,0.0,0,0.0,4.55,0.49,4.576308556
2019-11-18 14:00:00,4.41,0.53,4.4417338957,0.0,0,0.0,4.41,0.53,4.4417338957,4.48,0.49,4.5067172088,0.0,0,0.0,4.48,0.49,4.5067172088
2019-11-18 14:30:00,4.41,0.51,4.4393918502,0.0,0,0.0,4.41,0.51,4.4393918502,4.48,0.48,4.5056409089,0.0,0,0.0,4.48,0.48,4.5056409089
2019-11-18 15:00:00,4.41,0.51,4.4393918502,0.0,0,0.0,4.41,0.51,4.4393918502,4.48,0.48,4.5056409089,0.0,0,0.0,4.48,0.48,4.5056409089
2019-11-18 15:30:00,4.39,0.51,4.4195248613,0.0,0,0.0,4.39,0.51,4.4195248613,4.47,0.48,4.4956979436,0.0,0,0.0,4.47,0.48,4.4956979436
2019-11-18 16:00:00,4.33,0.52,4.3611122435,0.0,0,0.0,4.33,0.52,4.3611122435,4.41,0.49,4.4371387177,0.0,0,0.0,4.41,0.49,4.4371387177
2019-11-18 16:30:00,4.3,0.52,4.331327741,0.0,0,0.0,4.3,0.52,4.331327741,4.38,0.49,4.4073234508,0.0,0,0.0,4.38,0.49,4.4073234508
2019-11-18 17:00:00,1.982,-0.33,2.0092844497,1.362,0,1.362,0.62,-0.33,0.7023531875,2.032,-0.37,2.0654113392,1.362,0,1.362,0.67,-0.37,0.7653757247
2019-11-18 17:30:00,1.7895,-0.53,1.8663360496,1.5895000000000001,0,1.5895000000000001,0.2,-0.53,0.5664803615,1.8094999999999999,-0.5700000000000001,1.8971531962000001,1.5895000000000001,0,1.5895000000000001,0.22,-0.5700000000000001,0.6109828148
2019-11-18 18:00:00,1.5015,-0.55,1.5990629287,1.7115,0,1.7115,-0.21,-0.55,0.5887274412,1.5314999999999999,-0.6000000000000001,1.6448380619,1.7115,0,1.7115,-0.18,-0.6000000000000001,0.6264183905
2019-11-18 18:30:00,1.438,-0.44,1.5038098284,1.778,0,1.778,-0.34,-0.44,0.556057551,1.478,-0.48,1.5539897040000001,1.778,0,1.778,-0.30000000000000004,-0.48,0.5660388679
2019-11-18 19:00:00,1.9895,-0.44,2.0375745999,1.8295,0,1.8295,0.16,-0.44,0.46818799640000003,2.0295,-0.47000000000000003,2.0832115231,1.8295,0,1.8295,0.2,-0.47000000000000003,0.5107837116
2019-11-18 19:30:00,3.1575,0.39,3.1814943423,0.0475,0,0.0475,3.11,0.39,3.1343579885,3.2275,0.36,3.2475153964,0.0475,0,0.0475,3.18,0.36,3.2003124847
2019-11-18 20:00:00,3.01,0.38,3.03389189,0.0,0,0.0,3.01,0.38,3.03389189,3.07,0.34,3.0887699817,0.0,0,0.0,3.07,0.34,3.0887699817
2019-11-18 20:30:00,2.88,-0.24,2.8899826989,0.0,0,0.0,2.88,-0.24,2.8899826989,3.04,0.65,3.1087135603,0.0,0,0.0,3.04,0.65,3.1087135603
2019-11-18 21:00:00,2.7800000000000002,-0.30000000000000004,2.7961401968,0.0,0,0.0,2.7800000000000002,-0.30000000000000004,2.7961401968,2.95,0.66,3.0229290432,0.0,0,0.0,2.95,0.66,3.0229290432
2019-11-18 21:30:00,2.67,-0.05,2.6704681238,0.0,0,0.0,2.67,-0.05,2.6704681238,2.79,0.53,2.8398943642,0.0,0,0.0,2.79,0.53,2.8398943642
2019-11-18 22:00:00,2.6,-0.33,2.6208586379,0.0,0,0.0,2.6,-0.33,2.6208586379,2.75,0.62,2.819024654,0.0,0,0.0,2.75,0.62,2.819024654
2019-11-18 22:30:00,2.56,-0.31,2.5787012235,0.0,0,0.0,2.56,-0.31,2.5787012235,2.7199999999999998,0.65,2.7965872059,0.0,0,0.0,2.7199999999999998,0.65,2.7965872059
2019-11-18 23:00:00,2.5,0.17,2.5057733337,0.0,0,0.0,2.5,0.17,2.5057733337,2.58,0.36,2.6049952015,0.0,0,0.0,2.58,0.36,2.6049952015
2019-11-18 23:30:00,2.48,0.28,2.4957563984,0.0,0,0.0,2.48,0.28,2.4957563984,2.55,0.32,2.5700000000000003,0.0,0,0.0,2.55,0.32,2.5700000000000003
2019-11-19 00:00:00,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455,2.52,0.30000000000000004,2.5377943179,0.0,0,0.0,2.52,0.30000000000000004,2.5377943179
2019-11-19 00:30:00,2.41,0.32,2.4311519903,0.0,0,0.0,2.41,0.32,2.4311519903,2.47,0.28,2.4858197843,0.0,0,0.0,2.47,0.28,2.4858197843
2019-11-19 01:00:00,2.41,0.32,2.4311519903,0.0,0,0.0,2.41,0.32,2.4311519903,2.47,0.28,2.4858197843,0.0,0,0.0,2.47,0.28,2.4858197843
2019-11-19 01:30:00,2.45,0.33,2.4721245923,0.0,0,0.0,2.45,0.33,2.4721245923,2.5,0.29,2.516763795,0.0,0,0.0,2.5,0.29,2.516763795
2019-11-19 02:00:00,2.42,0.33,2.4423963642,0.0,0,0.0,2.42,0.33,2.4423963642,2.48,0.29,2.4968980756,0.0,0,0.0,2.48,0.29,2.4968980756
2019-11-19 02:30:00,2.42,0.33,2.4423963642,0.0,0,0.0,2.42,0.33,2.4423963642,2.48,0.29,2.4968980756,0.0,0,0.0,2.48,0.29,2.4968980756
2019-11-19 03:00:00,2.45,0.33,2.4721245923,0.0,0,0.0,2.45,0.33,2.4721245923,2.51,0.29,2.5266974492000003,0.0,0,0.0,2.51,0.29,2.5266974492000003
2019-11-19 03:30:00,2.45,0.33,2.4721245923,0.0,0,0.0,2.45,0.33,2.4721245923,2.51,0.29,2.5266974492000003,0.0,0,0.0,2.51,0.29,2.5266974492000003
2019-11-19 04:00:00,2.43,0.33,2.4523050381,0.0,0,0.0,2.43,0.33,2.4523050381,2.49,0.29,2.5068306684,0.0,0,0.0,2.49,0.29,2.5068306684
2019-11-19 04:30:00,2.45,0.33,2.4721245923,0.0,0,0.0,2.45,0.33,2.4721245923,2.51,0.29,2.5266974492000003,0.0,0,0.0,2.51,0.29,2.5266974492000003
2019-11-19 05:00:00,2.43,0.33,2.4523050381,0.0,0,0.0,2.43,0.33,2.4523050381,2.49,0.29,2.5068306684,0.0,0,0.0,2.49,0.29,2.5068306684
2019-11-19 05:30:00,2.51,0.33,2.5316002844,0.0,0,0.0,2.51,0.33,2.5316002844,2.5700000000000003,0.29,2.5863101129,0.0,0,0.0,2.5700000000000003,0.29,2.5863101129
2019-11-19 06:00:00,2.59,0.33,2.6109385286,0.0,0,0.0,2.59,0.33,2.6109385286,2.65,0.29,2.6658206991,0.0,0,0.0,2.65,0.29,2.6658206991
2019-11-19 06:30:00,2.73,0.25,2.7414229882,0.0,0,0.0,2.73,0.25,2.7414229882,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631
2019-11-19 07:00:00,2.95,0.16,2.9543357968,0.0,0,0.0,2.95,0.16,2.9543357968,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658
2019-11-19 07:30:00,3.43,0.45,3.4593930103,0.0,0,0.0,3.43,0.45,3.4593930103,3.5,0.42,3.5251099274,0.0,0,0.0,3.5,0.42,3.5251099274
2019-11-19 08:00:00,2.18,0.25,2.1942880394,0.0,0,0.0,2.18,0.25,2.1942880394,2.23,0.16,2.2357325421,0.0,0,0.0,2.23,0.16,2.2357325421
2019-11-19 08:30:00,2.25,0.24,2.2627637968,0.0,0,0.0,2.25,0.24,2.2627637968,2.32,0.01,2.3200215516,0.0,0,0.0,2.32,0.01,2.3200215516
2019-11-19 09:00:00,3.36,0.12,3.3621421743,0.0,0,0.0,3.36,0.12,3.3621421743,3.47,0.54,3.5117659375,0.0,0,0.0,3.47,0.54,3.5117659375
2019-11-19 09:30:00,4.19,-0.19,4.1943056636,0.0,0,0.0,4.19,-0.19,4.1943056636,4.38,0.84,4.4598206242,0.0,0,0.0,4.38,0.84,4.4598206242
2019-11-19 10:00:00,4.29,-0.19,4.294205398,0.0,0,0.0,4.29,-0.19,4.294205398,4.49,0.84,4.5678988605,0.0,0,0.0,4.49,0.84,4.5678988605
2019-11-19 10:30:00,4.42,-0.16,4.4228949795,0.0,0,0.0,4.42,-0.16,4.4228949795,4.61,0.88,4.6932398191,0.0,0,0.0,4.61,0.88,4.6932398191
2019-11-19 11:00:00,4.47,-0.16,4.4728626181,0.0,0,0.0,4.47,-0.16,4.4728626181,4.66,0.9,4.7461142001,0.0,0,0.0,4.66,0.9,4.7461142001
2019-11-19 11:30:00,4.52,-0.14,4.5221676217999995,0.0,0,0.0,4.52,-0.14,4.5221676217999995,4.71,0.93,4.8009374085,0.0,0,0.0,4.71,0.93,4.8009374085
2019-11-19 12:00:00,4.51,-0.14,4.5121724258,0.0,0,0.0,4.51,-0.14,4.5121724258,4.7,0.9,4.7853944456,0.0,0,0.0,4.7,0.9,4.7853944456
2019-11-19 12:30:00,4.57,-0.14,4.5721439172,0.0,0,0.0,4.57,-0.14,4.5721439172,4.76,0.92,4.8480924084,0.0,0,0.0,4.76,0.92,4.8480924084
2019-11-19 13:00:00,4.55,-0.14,4.5521533366,0.0,0,0.0,4.55,-0.14,4.5521533366,4.75,0.92,4.8382744858,0.0,0,0.0,4.75,0.92,4.8382744858
2019-11-19 13:30:00,4.48,-0.15,4.4825104573,0.0,0,0.0,4.48,-0.15,4.4825104573,4.68,0.91,4.7676514134,0.0,0,0.0,4.68,0.91,4.7676514134
2019-11-19 14:00:00,4.53,-0.15,4.5324827633,0.0,0,0.0,4.53,-0.15,4.5324827633,4.72,0.93,4.8107483825,0.0,0,0.0,4.72,0.93,4.8107483825
2019-11-19 14:30:00,4.53,-0.15,4.5324827633,0.0,0,0.0,4.53,-0.15,4.5324827633,4.72,0.91,4.8069220922,0.0,0,0.0,4.72,0.91,4.8069220922
2019-11-19 15:00:00,4.5,-0.13,4.5018773862,0.0,0,0.0,4.5,-0.13,4.5018773862,4.7,0.9500000000000001,4.7950495305,0.0,0,0.0,4.7,0.9500000000000001,4.7950495305
2019-11-19 15:30:00,4.43,-0.15,4.4325387759,0.0,0,0.0,4.43,-0.15,4.4325387759,4.62,0.92,4.710711199,0.0,0,0.0,4.62,0.92,4.710711199
2019-11-19 16:00:00,4.43,0.48,4.455928635,0.0,0,0.0,4.43,0.48,4.455928635,4.52,0.61,4.5609757728,0.0,0,0.0,4.52,0.61,4.5609757728
2019-11-19 16:30:00,4.37,0.6000000000000001,4.4109976196,0.0,0,0.0,4.37,0.6000000000000001,4.4109976196,4.45,0.56,4.4850975463000005,0.0,0,0.0,4.45,0.56,4.4850975463000005
2019-11-19 17:00:00,2.3385,-0.21,2.3479101878,1.3585,0,1.3585,0.98,-0.21,1.0022474744,2.3885,-0.25,2.4015478863,1.3585,0,1.3585,1.03,-0.25,1.0599056562
2019-11-19 17:30:00,2.0685000000000002,0.01,2.068524172,1.5985,0,1.5985,0.47000000000000003,0.01,0.4701063709,2.0585,-0.78,2.2013228409,1.5985,0,1.5985,0.46,-0.78,0.9055385138000001
2019-11-19 18:00:00,1.925,-0.27,1.9438428434000001,1.655,0,1.655,0.27,-0.27,0.3818376618,1.935,-0.64,2.0380934719,1.655,0,1.655,0.28,-0.64,0.6985699679
2019-11-19 18:30:00,1.767,-0.47000000000000003,1.8284389517,1.767,0,1.767,0.0,-0.47000000000000003,0.47000000000000003,1.907,-0.51,1.9740184903,1.767,0,1.767,0.14,-0.51,0.5288667129
2019-11-19 19:00:00,1.832,-0.42,1.8795276001999999,1.832,0,1.832,0.0,-0.42,0.42,1.932,-0.46,1.9860070493,1.832,0,1.832,0.1,-0.46,0.47074409180000004
2019-11-19 19:30:00,3.1725,0.4,3.197617277,0.022500000000000003,0,0.022500000000000003,3.15,0.4,3.1752952619,3.2425,0.37,3.2635419792,0.022500000000000003,0,0.022500000000000003,3.22,0.37,3.2411880538
2019-11-19 20:00:00,3.02,0.26,3.0311713907,0.0,0,0.0,3.02,0.26,3.0311713907,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2019-11-19 20:30:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2019-11-19 21:00:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2019-11-19 21:30:00,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2019-11-19 22:00:00,2.62,0.36,2.6446171746,0.0,0,0.0,2.62,0.36,2.6446171746,2.68,0.33,2.70024073,0.0,0,0.0,2.68,0.33,2.70024073
2019-11-19 22:30:00,2.56,0.36,2.5851885811,0.0,0,0.0,2.56,0.36,2.5851885811,2.62,0.32,2.6394696437,0.0,0,0.0,2.62,0.32,2.6394696437
2019-11-19 23:00:00,2.49,0.34,2.5131056484,0.0,0,0.0,2.49,0.34,2.5131056484,2.55,0.32,2.5700000000000003,0.0,0,0.0,2.55,0.32,2.5700000000000003
2019-11-19 23:30:00,2.47,0.34,2.4932909979,0.0,0,0.0,2.47,0.34,2.4932909979,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095
2019-11-20 00:00:00,2.45,0.34,2.4734793308,0.0,0,0.0,2.45,0.34,2.4734793308,2.51,0.32,2.5303161858000003,0.0,0,0.0,2.51,0.32,2.5303161858000003
2019-11-20 00:30:00,2.39,0.33,2.4126748641,0.0,0,0.0,2.39,0.33,2.4126748641,2.44,0.29,2.4571731726,0.0,0,0.0,2.44,0.29,2.4571731726
2019-11-20 01:00:00,2.41,0.33,2.4324884378,0.0,0,0.0,2.41,0.33,2.4324884378,2.47,0.29,2.4869660231,0.0,0,0.0,2.47,0.29,2.4869660231
2019-11-20 01:30:00,2.41,0.33,2.4324884378,0.0,0,0.0,2.41,0.33,2.4324884378,2.47,0.29,2.4869660231,0.0,0,0.0,2.47,0.29,2.4869660231
2019-11-20 02:00:00,2.41,0.32,2.4311519903,0.0,0,0.0,2.41,0.32,2.4311519903,2.47,0.28,2.4858197843,0.0,0,0.0,2.47,0.28,2.4858197843
2019-11-20 02:30:00,2.43,0.33,2.4523050381,0.0,0,0.0,2.43,0.33,2.4523050381,2.49,0.30000000000000004,2.508007177,0.0,0,0.0,2.49,0.30000000000000004,2.508007177
2019-11-20 03:00:00,2.44,0.55,2.5012197025000003,0.0,0,0.0,2.44,0.55,2.5012197025000003,2.44,-0.19,2.447386361,0.0,0,0.0,2.44,-0.19,2.447386361
2019-11-20 03:30:00,2.4,0.37,2.4283533516,0.0,0,0.0,2.4,0.37,2.4283533516,2.45,0.22,2.4598577195,0.0,0,0.0,2.45,0.22,2.4598577195
2019-11-20 04:00:00,2.39,0.32,2.4113274353,0.0,0,0.0,2.39,0.32,2.4113274353,2.45,0.28,2.4659480934999998,0.0,0,0.0,2.45,0.28,2.4659480934999998
2019-11-20 04:30:00,2.4,0.21,2.4091699815,0.0,0,0.0,2.4,0.21,2.4091699815,2.47,0.35000000000000003,2.4946743274,0.0,0,0.0,2.47,0.35000000000000003,2.4946743274
2019-11-20 05:00:00,2.4,0.32,2.4212393521,0.0,0,0.0,2.4,0.32,2.4212393521,2.46,0.29,2.4770345173,0.0,0,0.0,2.46,0.29,2.4770345173
2019-11-20 05:30:00,2.44,0.32,2.4608941464000003,0.0,0,0.0,2.44,0.32,2.4608941464000003,2.5,0.29,2.516763795,0.0,0,0.0,2.5,0.29,2.516763795
2019-11-20 06:00:00,2.55,0.33,2.5712642805,0.0,0,0.0,2.55,0.33,2.5712642805,2.61,0.30000000000000004,2.6271848051,0.0,0,0.0,2.61,0.30000000000000004,2.6271848051
2019-11-20 06:30:00,2.7199999999999998,0.37,2.7450500906,0.0,0,0.0,2.7199999999999998,0.37,2.7450500906,2.7800000000000002,0.33,2.7995178156,0.0,0,0.0,2.7800000000000002,0.33,2.7995178156
2019-11-20 07:00:00,2.86,0.19,2.8663042407,0.0,0,0.0,2.86,0.19,2.8663042407,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653
2019-11-20 07:30:00,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076,3.29,0.4,3.3142269083,0.0,0,0.0,3.29,0.4,3.3142269083
2019-11-20 08:00:00,3.5300000000000002,0.61,3.5823176855,0.0,0,0.0,3.5300000000000002,0.61,3.5823176855,3.56,0.17,3.5640566774,0.0,0,0.0,3.56,0.17,3.5640566774
2019-11-20 08:30:00,3.76,0.53,3.7971699988000003,0.0,0,0.0,3.76,0.53,3.7971699988000003,3.84,0.48,3.8698837192,0.0,0,0.0,3.84,0.48,3.8698837192
2019-11-20 09:00:00,4.01,0.53,4.0448732984,0.0,0,0.0,4.01,0.53,4.0448732984,4.09,0.48,4.1180699363,0.0,0,0.0,4.09,0.48,4.1180699363
2019-11-20 09:30:00,4.21,0.55,4.2457743699,0.0,0,0.0,4.21,0.55,4.2457743699,4.28,0.51,4.3102784133,0.0,0,0.0,4.28,0.51,4.3102784133
2019-11-20 10:00:00,4.54,0.64,4.5848882211,0.0,0,0.0,4.54,0.64,4.5848882211,4.62,0.59,4.6575207997,0.0,0,0.0,4.62,0.59,4.6575207997
