Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-20 10:30:00,7.6,1.0,7.6655071587,0.0,0,0.0,7.6,1.0,7.6655071587,5.35,0.67,5.3917900552999996,0.0,0,0.0,5.35,0.67,5.3917900552999996
2019-11-20 11:00:00,10.88,1.37,10.9659153745,0.0,0,0.0,10.88,1.37,10.9659153745,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-20 11:30:00,11.02,1.4,11.1085732657,0.0,0,0.0,11.02,1.4,11.1085732657,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-20 12:00:00,11.05,1.35,11.1321606169,0.0,0,0.0,11.05,1.35,11.1321606169,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-20 12:30:00,8.7,1.69,8.862623765,0.0,0,0.0,8.7,1.69,8.862623765,5.37,-0.78,5.426352366,0.0,0,0.0,5.37,-0.78,5.426352366
2019-11-20 13:00:00,5.68,2.11,6.0592491284,0.0,0,0.0,5.68,2.11,6.0592491284,5.37,-0.77,5.4249239626,0.0,0,0.0,5.37,-0.77,5.4249239626
2019-11-20 13:30:00,5.63,2.07,5.9984831416,0.0,0,0.0,5.63,2.07,5.9984831416,5.31,-0.79,5.36844484,0.0,0,0.0,5.31,-0.79,5.36844484
2019-11-20 14:00:00,5.61,2.12,5.9972076836,0.0,0,0.0,5.61,2.12,5.9972076836,5.3,-0.75,5.352803004,0.0,0,0.0,5.3,-0.75,5.352803004
2019-11-20 14:30:00,5.5600000000000005,2.06,5.9293507233,0.0,0,0.0,5.5600000000000005,2.06,5.9293507233,5.25,-0.81,5.3121182216000005,0.0,0,0.0,5.25,-0.81,5.3121182216000005
2019-11-20 15:00:00,5.59,2.15,5.9892069592,0.0,0,0.0,5.59,2.15,5.9892069592,5.27,-0.76,5.3245187576,0.0,0,0.0,5.27,-0.76,5.3245187576
2019-11-20 15:30:00,5.54,2.1,5.9246603278,0.0,0,0.0,5.54,2.1,5.9246603278,5.22,-0.79,5.2794412583,0.0,0,0.0,5.22,-0.79,5.2794412583
2019-11-20 16:00:00,5.5600000000000005,2.1,5.9433660496,0.0,0,0.0,5.5600000000000005,2.1,5.9433660496,5.23,-0.77,5.2863787227,0.0,0,0.0,5.23,-0.77,5.2863787227
2019-11-20 16:30:00,5.12,2.07,5.5226171332,0.0,0,0.0,5.12,2.07,5.5226171332,4.8100000000000005,-0.8200000000000001,4.8793954544,0.0,0,0.0,4.8100000000000005,-0.8200000000000001,4.8793954544
2019-11-20 17:00:00,3.0835,0.05,3.0839053568,1.3735,0,1.3735,1.71,0.05,1.710730838,3.1435,-0.25,3.1534254787,1.3735,0,1.3735,1.77,-0.25,1.7875681805
2019-11-20 17:30:00,2.8675,-0.19,2.8737877879,1.5875,0,1.5875,1.28,-0.19,1.2940247293,2.9575,-0.21,2.9649462474,1.5875,0,1.5875,1.37,-0.21,1.386001443
2019-11-20 18:00:00,2.778,-0.14,2.7815254807,1.6880000000000002,0,1.6880000000000002,1.09,-0.14,1.0989540482,2.868,-0.2,2.8749650433,1.6880000000000002,0,1.6880000000000002,1.18,-0.2,1.196829144
2019-11-20 18:30:00,2.537,-0.18,2.5433774789,1.7970000000000002,0,1.7970000000000002,0.74,-0.18,0.7615773106,2.617,-0.27,2.6308912938,1.7970000000000002,0,1.7970000000000002,0.8200000000000001,-0.27,0.8633075929
2019-11-20 19:00:00,2.4445,-0.28,2.4604837431,1.8145,0,1.8145,0.63,-0.28,0.6894200461000001,2.5245,-0.32,2.5447004244,1.8145,0,1.8145,0.71,-0.32,0.7787810989
2019-11-20 19:30:00,3.6225,0.48,3.6541628658,0.022500000000000003,0,0.022500000000000003,3.6,0.48,3.6318590281,3.7325,0.44,3.7583448817000003,0.022500000000000003,0,0.022500000000000003,3.71,0.44,3.7360005353
2019-11-20 20:00:00,3.45,0.45,3.4792240514,0.0,0,0.0,3.45,0.45,3.4792240514,3.56,0.41000000000000003,3.5835317775,0.0,0,0.0,3.56,0.41000000000000003,3.5835317775
2019-11-20 20:30:00,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614,3.46,0.4,3.4830446451,0.0,0,0.0,3.46,0.4,3.4830446451
2019-11-20 21:00:00,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067,3.38,0.4,3.4035863438,0.0,0,0.0,3.38,0.4,3.4035863438
2019-11-20 21:30:00,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496,3.25,0.39,3.2733163611,0.0,0,0.0,3.25,0.39,3.2733163611
2019-11-20 22:00:00,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688,3.18,0.37,3.2014527952,0.0,0,0.0,3.18,0.37,3.2014527952
2019-11-20 22:30:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.11,0.37,3.1319323109,0.0,0,0.0,3.11,0.37,3.1319323109
2019-11-20 23:00:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559
2019-11-20 23:30:00,2.94,0.25,2.9506101064,0.0,0,0.0,2.94,0.25,2.9506101064,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273
2019-11-21 00:00:00,2.87,-0.08,2.8711147661,0.0,0,0.0,2.87,-0.08,2.8711147661,3.03,0.59,3.086907838,0.0,0,0.0,3.03,0.59,3.086907838
2019-11-21 00:30:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.99,0.35000000000000003,3.0104152537,0.0,0,0.0,2.99,0.35000000000000003,3.0104152537
2019-11-21 01:00:00,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2019-11-21 01:30:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2019-11-21 02:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2019-11-21 02:30:00,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915,2.9699999999999998,0.34,2.9893979327,0.0,0,0.0,2.9699999999999998,0.34,2.9893979327
2019-11-21 03:00:00,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2019-11-21 03:30:00,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2019-11-21 04:00:00,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523,2.98,0.33,2.9982161363,0.0,0,0.0,2.98,0.33,2.9982161363
2019-11-21 04:30:00,2.87,-0.03,2.8701567901000002,0.0,0,0.0,2.87,-0.03,2.8701567901000002,3.02,0.55,3.0696742498,0.0,0,0.0,3.02,0.55,3.0696742498
2019-11-21 05:00:00,2.87,-0.19,2.8762823227,0.0,0,0.0,2.87,-0.19,2.8762823227,3.04,0.65,3.1087135603,0.0,0,0.0,3.04,0.65,3.1087135603
2019-11-21 05:30:00,2.99,0.33,3.0081555811,0.0,0,0.0,2.99,0.33,3.0081555811,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254
2019-11-21 06:00:00,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049
2019-11-21 06:30:00,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724,3.29,0.39,3.3130348625,0.0,0,0.0,3.29,0.39,3.3130348625
2019-11-21 07:00:00,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611,3.48,0.42,3.5052532006,0.0,0,0.0,3.48,0.42,3.5052532006
2019-11-21 07:30:00,3.71,0.48,3.7409223462,0.0,0,0.0,3.71,0.48,3.7409223462,3.8200000000000003,0.45,3.8464139143000002,0.0,0,0.0,3.8200000000000003,0.45,3.8464139143000002
2019-11-21 08:00:00,3.99,0.46,4.016428762,0.0,0,0.0,3.99,0.46,4.016428762,4.1,0.49,4.1291766734,0.0,0,0.0,4.1,0.49,4.1291766734
2019-11-21 08:30:00,4.26,0.5700000000000001,4.2979646346,0.0,0,0.0,4.26,0.5700000000000001,4.2979646346,4.37,0.53,4.4020222626,0.0,0,0.0,4.37,0.53,4.4020222626
2019-11-21 09:00:00,4.49,0.59,4.528598017,0.0,0,0.0,4.49,0.59,4.528598017,4.6,0.56,4.6339615881,0.0,0,0.0,4.6,0.56,4.6339615881
2019-11-21 09:30:00,4.64,0.18,4.6434900667,0.0,0,0.0,4.64,0.18,4.6434900667,4.85,0.84,4.9222047905,0.0,0,0.0,4.85,0.84,4.9222047905
2019-11-21 10:00:00,4.85,0.41000000000000003,4.8672990457,0.0,0,0.0,4.85,0.41000000000000003,4.8672990457,5.04,0.8300000000000001,5.1078860598,0.0,0,0.0,5.04,0.8300000000000001,5.1078860598
2019-11-21 10:30:00,4.94,0.13,4.9417102303,0.0,0,0.0,4.94,0.13,4.9417102303,5.2,1.03,5.3010282022,0.0,0,0.0,5.2,1.03,5.3010282022
2019-11-21 11:00:00,5.03,0.42,5.0475043338,0.0,0,0.0,5.03,0.42,5.0475043338,5.31,1.11,5.4247764931,0.0,0,0.0,5.31,1.11,5.4247764931
2019-11-21 11:30:00,5.08,0.52,5.1065448201,0.0,0,0.0,5.08,0.52,5.1065448201,5.3,0.92,5.3792564542,0.0,0,0.0,5.3,0.92,5.3792564542
2019-11-21 12:00:00,5.04,0.45,5.0600494069,0.0,0,0.0,5.04,0.45,5.0600494069,5.3,1.01,5.3953776513000005,0.0,0,0.0,5.3,1.01,5.3953776513000005
2019-11-21 12:30:00,5.08,0.54,5.108620166,0.0,0,0.0,5.08,0.54,5.108620166,5.3,0.92,5.3792564542,0.0,0,0.0,5.3,0.92,5.3792564542
2019-11-21 13:00:00,4.87,0.67,4.9158722522,0.0,0,0.0,4.87,0.67,4.9158722522,4.99,0.63,5.0296123111,0.0,0,0.0,4.99,0.63,5.0296123111
2019-11-21 13:30:00,4.55,0.61,4.5907080064,0.0,0,0.0,4.55,0.61,4.5907080064,4.67,0.58,4.7058793015,0.0,0,0.0,4.67,0.58,4.7058793015
2019-11-21 14:00:00,4.57,0.61,4.6105314227,0.0,0,0.0,4.57,0.61,4.6105314227,4.69,0.58,4.7257274572,0.0,0,0.0,4.69,0.58,4.7257274572
2019-11-21 14:30:00,4.63,0.64,4.6740239623,0.0,0,0.0,4.63,0.64,4.6740239623,4.75,0.6000000000000001,4.7877447718,0.0,0,0.0,4.75,0.6000000000000001,4.7877447718
2019-11-21 15:00:00,4.61,0.62,4.6515051328,0.0,0,0.0,4.61,0.62,4.6515051328,4.73,0.59,4.7666550116,0.0,0,0.0,4.73,0.59,4.7666550116
2019-11-21 15:30:00,4.53,0.59,4.5682600626,0.0,0,0.0,4.53,0.59,4.5682600626,4.65,0.56,4.6835990435,0.0,0,0.0,4.65,0.56,4.6835990435
2019-11-21 16:00:00,4.59,0.4,4.6073962278,0.0,0,0.0,4.59,0.4,4.6073962278,4.61,0.6900000000000001,4.6613517353,0.0,0,0.0,4.61,0.6900000000000001,4.6613517353
2019-11-21 16:30:00,9.27,1.09,9.3338630802,0.0,0,0.0,9.27,1.09,9.3338630802,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-11-21 17:00:00,4.0875,-0.30000000000000004,4.0984943882,1.3575,0,1.3575,2.73,-0.30000000000000004,2.7464340516,1.3575,0.0,1.3575,1.3575,0,1.3575,0.0,0.0,0.0
2019-11-21 17:30:00,3.513,-0.42,3.5380176653,1.583,0,1.583,1.9300000000000002,-0.42,1.9751708787000002,1.583,0.0,1.583,1.583,0,1.583,0.0,0.0,0.0
2019-11-21 18:00:00,3.097,-0.47000000000000003,3.1324605345,1.687,0,1.687,1.4100000000000001,-0.47000000000000003,1.4862705003,1.687,0.0,1.687,1.687,0,1.687,0.0,0.0,0.0
2019-11-21 18:30:00,2.5869999999999997,-0.6000000000000001,2.6556673361,1.787,0,1.787,0.8,-0.6000000000000001,1.0,1.787,0.0,1.787,1.787,0,1.787,0.0,0.0,0.0
2019-11-21 19:00:00,2.2015000000000002,-0.75,2.3257476755,1.8615,0,1.8615,0.34,-0.75,0.8234682750000001,2.1015,0.2,2.110995559,1.8615,0,1.8615,0.24,0.2,0.312409987
2019-11-21 19:30:00,3.2795,1.07,3.4496405972,0.0495,0,0.0495,3.23,1.07,3.4026166402,3.1195,-0.59,3.1748039703,0.0495,0,0.0495,3.07,-0.59,3.1261797773
2019-11-21 20:00:00,3.14,1.19,3.3579309105,0.0,0,0.0,3.14,1.19,3.3579309105,2.99,-0.71,3.0731417149,0.0,0,0.0,2.99,-0.71,3.0731417149
2019-11-21 20:30:00,3.05,1.1,3.2422985673999998,0.0,0,0.0,3.05,1.1,3.2422985673999998,2.92,-0.64,2.9893143026,0.0,0,0.0,2.92,-0.64,2.9893143026
2019-11-21 21:00:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.89,0.2,2.8969121492000003,0.0,0,0.0,2.89,0.2,2.8969121492000003
2019-11-21 21:30:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832
2019-11-21 22:00:00,2.62,-0.17,2.6255094744000003,0.0,0,0.0,2.62,-0.17,2.6255094744000003,2.75,0.59,2.8125788878,0.0,0,0.0,2.75,0.59,2.8125788878
2019-11-21 22:30:00,2.5300000000000002,-0.31,2.5489213404999997,0.0,0,0.0,2.5300000000000002,-0.31,2.5489213404999997,2.69,0.65,2.7674175688,0.0,0,0.0,2.69,0.65,2.7674175688
2019-11-21 23:00:00,2.52,0.21,2.5287348615000003,0.0,0,0.0,2.52,0.21,2.5287348615000003,2.5700000000000003,0.14,2.5738104048,0.0,0,0.0,2.5700000000000003,0.14,2.5738104048
2019-11-21 23:30:00,2.55,0.53,2.6044961125,0.0,0,0.0,2.55,0.53,2.6044961125,2.56,0.0,2.56,0.0,0,0.0,2.56,0.0,2.56
2019-11-22 00:00:00,2.47,0.34,2.4932909979,0.0,0,0.0,2.47,0.34,2.4932909979,2.5300000000000002,0.30000000000000004,2.5477244749,0.0,0,0.0,2.5300000000000002,0.30000000000000004,2.5477244749
2019-11-22 00:30:00,2.43,0.55,2.4914654322,0.0,0,0.0,2.43,0.55,2.4914654322,2.43,-0.17,2.4359392439,0.0,0,0.0,2.43,-0.17,2.4359392439
2019-11-22 01:00:00,2.49,0.68,2.5811818998,0.0,0,0.0,2.49,0.68,2.5811818998,2.45,-0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,-0.35000000000000003,2.4748737342
2019-11-22 01:30:00,2.49,0.68,2.5811818998,0.0,0,0.0,2.49,0.68,2.5811818998,2.45,-0.37,2.4777812656,0.0,0,0.0,2.45,-0.37,2.4777812656
2019-11-22 02:00:00,2.49,0.68,2.5811818998,0.0,0,0.0,2.49,0.68,2.5811818998,2.45,-0.37,2.4777812656,0.0,0,0.0,2.45,-0.37,2.4777812656
2019-11-22 02:30:00,2.49,0.7000000000000001,2.5865227623,0.0,0,0.0,2.49,0.7000000000000001,2.5865227623,2.45,-0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,-0.35000000000000003,2.4748737342
2019-11-22 03:00:00,2.43,0.46,2.4731558786,0.0,0,0.0,2.43,0.46,2.4731558786,2.45,0.08,2.4513057745,0.0,0,0.0,2.45,0.08,2.4513057745
2019-11-22 03:30:00,2.43,0.33,2.4523050381,0.0,0,0.0,2.43,0.33,2.4523050381,2.5,0.29,2.516763795,0.0,0,0.0,2.5,0.29,2.516763795
2019-11-22 04:00:00,2.43,0.32,2.4509793961,0.0,0,0.0,2.43,0.32,2.4509793961,2.5,0.28,2.5156311335,0.0,0,0.0,2.5,0.28,2.5156311335
2019-11-22 04:30:00,2.43,0.32,2.4509793961,0.0,0,0.0,2.43,0.32,2.4509793961,2.48,0.28,2.4957563984,0.0,0,0.0,2.48,0.28,2.4957563984
2019-11-22 05:00:00,2.43,0.32,2.4509793961,0.0,0,0.0,2.43,0.32,2.4509793961,2.49,0.28,2.5056935168,0.0,0,0.0,2.49,0.28,2.5056935168
2019-11-22 05:30:00,2.51,0.32,2.5303161858000003,0.0,0,0.0,2.51,0.32,2.5303161858000003,2.56,0.28,2.5752669765,0.0,0,0.0,2.56,0.28,2.5752669765
2019-11-22 06:00:00,2.64,0.61,2.7095571594,0.0,0,0.0,2.64,0.61,2.7095571594,2.62,-0.21,2.6284025567000002,0.0,0,0.0,2.62,-0.21,2.6284025567000002
2019-11-22 06:30:00,2.8200000000000003,1.1,3.0269456553,0.0,0,0.0,2.8200000000000003,1.1,3.0269456553,2.7,-0.64,2.7748153092,0.0,0,0.0,2.7,-0.64,2.7748153092
2019-11-22 07:00:00,2.99,1.18,3.2144206321,0.0,0,0.0,2.99,1.18,3.2144206321,2.84,-0.72,2.9298464124,0.0,0,0.0,2.84,-0.72,2.9298464124
2019-11-22 07:30:00,3.34,1.13,3.5259750425,0.0,0,0.0,3.34,1.13,3.5259750425,3.22,-0.52,3.2617173391,0.0,0,0.0,3.22,-0.52,3.2617173391
2019-11-22 08:00:00,3.47,0.81,3.5632850012,0.0,0,0.0,3.47,0.81,3.5632850012,3.43,-0.27,3.440610411,0.0,0,0.0,3.43,-0.27,3.440610411
2019-11-22 08:30:00,3.75,0.8200000000000001,3.838606518,0.0,0,0.0,3.75,0.8200000000000001,3.838606518,3.71,-0.27,3.7198118232,0.0,0,0.0,3.71,-0.27,3.7198118232
2019-11-22 09:00:00,4.03,1.18,4.1992023052,0.0,0,0.0,4.03,1.18,4.1992023052,3.89,-0.51,3.9232894362,0.0,0,0.0,3.89,-0.51,3.9232894362
2019-11-22 09:30:00,4.19,1.26,4.3753514145,0.0,0,0.0,4.19,1.26,4.3753514145,4.01,-0.64,4.060751162,0.0,0,0.0,4.01,-0.64,4.060751162
2019-11-22 10:00:00,4.32,1.27,4.5028102336,0.0,0,0.0,4.32,1.27,4.5028102336,4.14,-0.62,4.1861676985,0.0,0,0.0,4.14,-0.62,4.1861676985
2019-11-22 10:30:00,4.46,1.38,4.6686186394,0.0,0,0.0,4.46,1.38,4.6686186394,4.26,-0.67,4.3123659399,0.0,0,0.0,4.26,-0.67,4.3123659399
2019-11-22 11:00:00,4.62,1.85,4.9766354096,0.0,0,0.0,4.62,1.85,4.9766354096,4.3,-0.9500000000000001,4.4036916332,0.0,0,0.0,4.3,-0.9500000000000001,4.4036916332
2019-11-22 11:30:00,4.71,1.9,5.0787892258,0.0,0,0.0,4.71,1.9,5.0787892258,4.39,-0.91,4.4833246592,0.0,0,0.0,4.39,-0.91,4.4833246592
2019-11-22 12:00:00,4.76,1.92,5.1326406459,0.0,0,0.0,4.76,1.92,5.1326406459,4.44,-0.91,4.5322952243,0.0,0,0.0,4.44,-0.91,4.5322952243
2019-11-22 12:30:00,4.78,1.8599999999999999,5.1291324803,0.0,0,0.0,4.78,1.8599999999999999,5.1291324803,4.47,-0.81,4.5427964956,0.0,0,0.0,4.47,-0.81,4.5427964956
2019-11-22 13:00:00,4.6,1.35,4.794006675,0.0,0,0.0,4.6,1.35,4.794006675,4.42,-0.59,4.4592039648,0.0,0,0.0,4.42,-0.59,4.4592039648
2019-11-22 13:30:00,3.7199999999999998,0.86,3.818114718,0.0,0,0.0,3.7199999999999998,0.86,3.818114718,3.66,-0.35000000000000003,3.6766968872,0.0,0,0.0,3.66,-0.35000000000000003,3.6766968872
2019-11-22 14:00:00,4.61,0.91,4.6989573312,0.0,0,0.0,4.61,0.91,4.6989573312,4.57,-0.23,4.5757840858000005,0.0,0,0.0,4.57,-0.23,4.5757840858000005
2019-11-22 14:30:00,4.34,0.89,4.4303160158,0.0,0,0.0,4.34,0.89,4.4303160158,4.3,-0.23,4.3061467694,0.0,0,0.0,4.3,-0.23,4.3061467694
2019-11-22 15:00:00,4.343,0.893,4.4338581394,0.0,0,0.0,4.343,0.893,4.4338581394,4.303,-0.233,4.309303656,0.0,0,0.0,4.303,-0.233,4.309303656
2019-11-22 15:30:00,4.38,0.91,4.4735332792,0.0,0,0.0,4.38,0.91,4.4735332792,4.34,-0.24,4.3466308792,0.0,0,0.0,4.34,-0.24,4.3466308792
2019-11-22 16:00:00,4.35,0.91,4.4441647134,0.0,0,0.0,4.35,0.91,4.4441647134,4.31,-0.24,4.3166769627,0.0,0,0.0,4.31,-0.24,4.3166769627
2019-11-22 16:30:00,4.19,0.85,4.2753479390999996,0.0,0,0.0,4.19,0.85,4.2753479390999996,4.14,-0.26,4.1481562169,0.0,0,0.0,4.14,-0.26,4.1481562169
2019-11-22 17:00:00,4.1,0.85,4.1871828238,0.0,0,0.0,4.1,0.85,4.1871828238,4.06,-0.26,4.0683166052,0.0,0,0.0,4.06,-0.26,4.0683166052
2019-11-22 17:30:00,3.84,0.84,3.930801445,0.0,0,0.0,3.84,0.84,3.930801445,3.8,-0.26,3.8088843511,0.0,0,0.0,3.8,-0.26,3.8088843511
2019-11-22 18:00:00,3.58,0.8200000000000001,3.6727101710000003,0.0,0,0.0,3.58,0.8200000000000001,3.6727101710000003,3.54,-0.28,3.5510561809,0.0,0,0.0,3.54,-0.28,3.5510561809
2019-11-22 18:30:00,3.34,0.8200000000000001,3.4391859502,0.0,0,0.0,3.34,0.8200000000000001,3.4391859502,3.3,-0.26,3.3102265783,0.0,0,0.0,3.3,-0.26,3.3102265783
2019-11-22 19:00:00,3.18,0.79,3.2766598847,0.0,0,0.0,3.18,0.79,3.2766598847,3.14,-0.29,3.1533632839,0.0,0,0.0,3.14,-0.29,3.1533632839
2019-11-22 19:30:00,3.09,0.79,3.1893886562000002,0.0,0,0.0,3.09,0.79,3.1893886562000002,3.06,-0.30000000000000004,3.0746707141,0.0,0,0.0,3.06,-0.30000000000000004,3.0746707141
2019-11-22 20:00:00,2.9,0.53,2.9480332427000002,0.0,0,0.0,2.9,0.53,2.9480332427000002,2.93,0.08,2.9310919467,0.0,0,0.0,2.93,0.08,2.9310919467
2019-11-22 20:30:00,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2019-11-22 21:00:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2019-11-22 21:30:00,2.63,0.38,2.6573106706000003,0.0,0,0.0,2.63,0.38,2.6573106706000003,2.69,0.34,2.7114018514,0.0,0,0.0,2.69,0.34,2.7114018514
2019-11-22 22:00:00,2.5700000000000003,0.36,2.5950915205,0.0,0,0.0,2.5700000000000003,0.36,2.5950915205,2.63,0.32,2.6493961576,0.0,0,0.0,2.63,0.32,2.6493961576
2019-11-22 22:30:00,2.51,0.36,2.5356853117,0.0,0,0.0,2.51,0.36,2.5356853117,2.5700000000000003,0.32,2.5898455552,0.0,0,0.0,2.5700000000000003,0.32,2.5898455552
2019-11-22 23:00:00,2.46,0.36,2.4862019226,0.0,0,0.0,2.46,0.36,2.4862019226,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095
2019-11-22 23:30:00,2.43,0.34,2.4536707196,0.0,0,0.0,2.43,0.34,2.4536707196,2.49,0.31,2.5092229873000003,0.0,0,0.0,2.49,0.31,2.5092229873000003
2019-11-23 00:00:00,2.39,0.33,2.4126748641,0.0,0,0.0,2.39,0.33,2.4126748641,2.44,0.31,2.4596137908,0.0,0,0.0,2.44,0.31,2.4596137908
2019-11-23 00:30:00,2.36,0.33,2.3829603437999998,0.0,0,0.0,2.36,0.33,2.3829603437999998,2.42,0.29,2.4373140955,0.0,0,0.0,2.42,0.29,2.4373140955
2019-11-23 01:00:00,2.34,0.32,2.3617789905,0.0,0,0.0,2.34,0.32,2.3617789905,2.4,0.28,2.4162781297,0.0,0,0.0,2.4,0.28,2.4162781297
2019-11-23 01:30:00,2.37,0.33,2.3928643923,0.0,0,0.0,2.37,0.33,2.3928643923,2.43,0.29,2.4472433471,0.0,0,0.0,2.43,0.29,2.4472433471
2019-11-23 02:00:00,2.36,0.33,2.3829603437999998,0.0,0,0.0,2.36,0.33,2.3829603437999998,2.42,0.29,2.4373140955,0.0,0,0.0,2.42,0.29,2.4373140955
2019-11-23 02:30:00,2.39,0.35000000000000003,2.4154916684,0.0,0,0.0,2.39,0.35000000000000003,2.4154916684,2.45,0.31,2.4695343691,0.0,0,0.0,2.45,0.31,2.4695343691
2019-11-23 03:00:00,2.36,0.33,2.3829603437999998,0.0,0,0.0,2.36,0.33,2.3829603437999998,2.42,0.30000000000000004,2.4385241438,0.0,0,0.0,2.42,0.30000000000000004,2.4385241438
2019-11-23 03:30:00,2.34,0.33,2.3631546712000002,0.0,0,0.0,2.34,0.33,2.3631546712000002,2.4,0.29,2.4174573419,0.0,0,0.0,2.4,0.29,2.4174573419
2019-11-23 04:00:00,2.36,0.33,2.3829603437999998,0.0,0,0.0,2.36,0.33,2.3829603437999998,2.42,0.29,2.4373140955,0.0,0,0.0,2.42,0.29,2.4373140955
2019-11-23 04:30:00,2.32,0.32,2.3419649869,0.0,0,0.0,2.32,0.32,2.3419649869,2.37,0.28,2.3864827676,0.0,0,0.0,2.37,0.28,2.3864827676
2019-11-23 05:00:00,2.32,0.33,2.3433522996000002,0.0,0,0.0,2.32,0.33,2.3433522996000002,2.37,0.29,2.387676695,0.0,0,0.0,2.37,0.29,2.387676695
2019-11-23 05:30:00,2.43,0.59,2.500599928,0.0,0,0.0,2.43,0.59,2.500599928,2.42,-0.18,2.4266849816000002,0.0,0,0.0,2.42,-0.18,2.4266849816000002
2019-11-23 06:00:00,2.47,0.7000000000000001,2.5672748197,0.0,0,0.0,2.47,0.7000000000000001,2.5672748197,2.44,-0.37,2.4678938389000002,0.0,0,0.0,2.44,-0.37,2.4678938389000002
2019-11-23 06:30:00,2.55,0.7000000000000001,2.6443335644,0.0,0,0.0,2.55,0.7000000000000001,2.6443335644,2.51,-0.37,2.5371243564,0.0,0,0.0,2.51,-0.37,2.5371243564
2019-11-23 07:00:00,2.61,0.72,2.7074896122,0.0,0,0.0,2.61,0.72,2.7074896122,2.5700000000000003,-0.36,2.5950915205,0.0,0,0.0,2.5700000000000003,-0.36,2.5950915205
2019-11-23 07:30:00,2.71,0.74,2.8092169728,0.0,0,0.0,2.71,0.74,2.8092169728,2.68,-0.34,2.7014810753000003,0.0,0,0.0,2.68,-0.34,2.7014810753000003
2019-11-23 08:00:00,2.7199999999999998,0.72,2.8136808632,0.0,0,0.0,2.7199999999999998,0.72,2.8136808632,2.69,-0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,-0.35000000000000003,2.7126739576
2019-11-23 08:30:00,2.81,0.98,2.9759872312,0.0,0,0.0,2.81,0.98,2.9759872312,2.7199999999999998,-0.55,2.7750495491000002,0.0,0,0.0,2.7199999999999998,-0.55,2.7750495491000002
2019-11-23 09:00:00,2.91,1.22,3.1553922102,0.0,0,0.0,2.91,1.22,3.1553922102,2.76,-0.6900000000000001,2.8449428816999998,0.0,0,0.0,2.76,-0.6900000000000001,2.8449428816999998
2019-11-23 09:30:00,2.93,1.2,3.1662122481,0.0,0,0.0,2.93,1.2,3.1662122481,2.7800000000000002,-0.6900000000000001,2.864349839,0.0,0,0.0,2.7800000000000002,-0.6900000000000001,2.864349839
2019-11-23 10:00:00,2.96,1.2,3.1939943644,0.0,0,0.0,2.96,1.2,3.1939943644,2.83,-0.64,2.9014651471,0.0,0,0.0,2.83,-0.64,2.9014651471
2019-11-23 10:30:00,2.94,0.79,3.0442897365,0.0,0,0.0,2.94,0.79,3.0442897365,2.9,-0.30000000000000004,2.9154759474,0.0,0,0.0,2.9,-0.30000000000000004,2.9154759474
2019-11-23 11:00:00,2.99,0.8,3.0951736623,0.0,0,0.0,2.99,0.8,3.0951736623,2.96,-0.30000000000000004,2.975163861,0.0,0,0.0,2.96,-0.30000000000000004,2.975163861
2019-11-23 11:30:00,3.01,0.8200000000000001,3.119695498,0.0,0,0.0,3.01,0.8200000000000001,3.119695498,2.98,-0.28,2.9931254568,0.0,0,0.0,2.98,-0.28,2.9931254568
2019-11-23 12:00:00,3.02,0.8200000000000001,3.1293449794,0.0,0,0.0,3.02,0.8200000000000001,3.1293449794,2.98,-0.28,2.9931254568,0.0,0,0.0,2.98,-0.28,2.9931254568
2019-11-23 12:30:00,3.02,0.81,3.1267395159,0.0,0,0.0,3.02,0.81,3.1267395159,2.98,-0.30000000000000004,2.9950626037,0.0,0,0.0,2.98,-0.30000000000000004,2.9950626037
2019-11-23 13:00:00,3.04,0.78,3.1384709653,0.0,0,0.0,3.04,0.78,3.1384709653,3.0,-0.31,3.0159741378,0.0,0,0.0,3.0,-0.31,3.0159741378
2019-11-23 13:30:00,3.09,0.8300000000000001,3.1995312157,0.0,0,0.0,3.09,0.8300000000000001,3.1995312157,3.05,-0.28,3.0628254929,0.0,0,0.0,3.05,-0.28,3.0628254929
2019-11-23 14:00:00,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2019-11-23 14:30:00,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481,3.01,0.38,3.03389189,0.0,0,0.0,3.01,0.38,3.03389189
2019-11-23 15:00:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.04,0.38,3.0636579444,0.0,0,0.0,3.04,0.38,3.0636579444
2019-11-23 15:30:00,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957
2019-11-23 16:00:00,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2019-11-23 16:30:00,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232,2.98,0.36,3.001666204,0.0,0,0.0,2.98,0.36,3.001666204
2019-11-23 17:00:00,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003,2.98,0.36,3.001666204,0.0,0,0.0,2.98,0.36,3.001666204
2019-11-23 17:30:00,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953,2.94,0.36,2.9619588113,0.0,0,0.0,2.94,0.36,2.9619588113
2019-11-23 18:00:00,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998
2019-11-23 18:30:00,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-11-23 19:00:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2019-11-23 19:30:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998
2019-11-23 20:00:00,2.63,0.36,2.6545244395000003,0.0,0,0.0,2.63,0.36,2.6545244395000003,2.69,0.32,2.7089665926,0.0,0,0.0,2.69,0.32,2.7089665926
2019-11-23 20:30:00,2.94,0.7000000000000001,3.0221846403,0.0,0,0.0,2.94,0.7000000000000001,3.0221846403,2.92,-0.24,2.9298464124,0.0,0,0.0,2.92,-0.24,2.9298464124
2019-11-23 21:00:00,3.03,0.79,3.1312936624,0.0,0,0.0,3.03,0.79,3.1312936624,2.99,-0.29,3.0040306257,0.0,0,0.0,2.99,-0.29,3.0040306257
2019-11-23 21:30:00,3.0,0.79,3.10227336,0.0,0,0.0,3.0,0.79,3.10227336,2.9699999999999998,-0.25,2.9805033132,0.0,0,0.0,2.9699999999999998,-0.25,2.9805033132
2019-11-23 22:00:00,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002
2019-11-23 22:30:00,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525,2.95,0.35000000000000003,2.9706901555,0.0,0,0.0,2.95,0.35000000000000003,2.9706901555
2019-11-23 23:00:00,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748
2019-11-23 23:30:00,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002,2.88,0.35000000000000003,2.9011894113,0.0,0,0.0,2.88,0.35000000000000003,2.9011894113
2019-11-24 00:00:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2019-11-24 00:30:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2019-11-24 01:00:00,2.81,0.61,2.8754477912,0.0,0,0.0,2.81,0.61,2.8754477912,2.81,-0.09,2.8114409117,0.0,0,0.0,2.81,-0.09,2.8114409117
2019-11-24 01:30:00,2.84,0.75,2.9373627628000003,0.0,0,0.0,2.84,0.75,2.9373627628000003,2.81,-0.31,2.8270479303,0.0,0,0.0,2.81,-0.31,2.8270479303
2019-11-24 02:00:00,2.81,0.71,2.8983098523,0.0,0,0.0,2.81,0.71,2.8983098523,2.79,-0.23,2.7994642345000003,0.0,0,0.0,2.79,-0.23,2.7994642345000003
2019-11-24 02:30:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2019-11-24 03:00:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2019-11-24 03:30:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2019-11-24 04:00:00,2.8,0.65,2.8744564704,0.0,0,0.0,2.8,0.65,2.8744564704,2.79,-0.01,2.7900179211,0.0,0,0.0,2.79,-0.01,2.7900179211
2019-11-24 04:30:00,2.87,1.2,3.1107716085,0.0,0,0.0,2.87,1.2,3.1107716085,2.7199999999999998,-0.71,2.8111385594,0.0,0,0.0,2.7199999999999998,-0.71,2.8111385594
2019-11-24 05:00:00,2.81,0.75,2.9083672395,0.0,0,0.0,2.81,0.75,2.9083672395,2.77,-0.33,2.7895877832,0.0,0,0.0,2.77,-0.33,2.7895877832
2019-11-24 05:30:00,2.87,0.75,2.9663782631,0.0,0,0.0,2.87,0.75,2.9663782631,2.83,-0.32,2.8480344099,0.0,0,0.0,2.83,-0.32,2.8480344099
2019-11-24 06:00:00,2.87,0.75,2.9663782631,0.0,0,0.0,2.87,0.75,2.9663782631,2.83,-0.32,2.8480344099,0.0,0,0.0,2.83,-0.32,2.8480344099
2019-11-24 06:30:00,2.92,0.73,3.0098671067,0.0,0,0.0,2.92,0.73,3.0098671067,2.89,-0.33,2.9087798128999998,0.0,0,0.0,2.89,-0.33,2.9087798128999998
2019-11-24 07:00:00,3.02,1.09,3.2106852851,0.0,0,0.0,3.02,1.09,3.2106852851,2.89,-0.64,2.9600168918,0.0,0,0.0,2.89,-0.64,2.9600168918
2019-11-24 07:30:00,3.13,0.98,3.2798323128,0.0,0,0.0,3.13,0.98,3.2798323128,3.05,-0.44,3.081574273,0.0,0,0.0,3.05,-0.44,3.081574273
2019-11-24 08:00:00,3.11,0.79,3.2087692345,0.0,0,0.0,3.11,0.79,3.2087692345,3.07,-0.30000000000000004,3.0846231536,0.0,0,0.0,3.07,-0.30000000000000004,3.0846231536
2019-11-24 08:30:00,3.19,0.84,3.2987421845,0.0,0,0.0,3.19,0.84,3.2987421845,3.14,-0.32,3.1562636138,0.0,0,0.0,3.14,-0.32,3.1562636138
2019-11-24 09:00:00,3.27,1.25,3.5007713436,0.0,0,0.0,3.27,1.25,3.5007713436,3.12,-0.66,3.1890437438,0.0,0,0.0,3.12,-0.66,3.1890437438
2019-11-24 09:30:00,3.3,1.25,3.5288099977,0.0,0,0.0,3.3,1.25,3.5288099977,3.14,-0.66,3.2086134077,0.0,0,0.0,3.14,-0.66,3.2086134077
2019-11-24 10:00:00,3.3,1.25,3.5288099977,0.0,0,0.0,3.3,1.25,3.5288099977,3.14,-0.67,3.2106852851,0.0,0,0.0,3.14,-0.67,3.2106852851
2019-11-24 10:30:00,3.31,1.25,3.5381633654,0.0,0,0.0,3.31,1.25,3.5381633654,3.16,-0.67,3.2302476685,0.0,0,0.0,3.16,-0.67,3.2302476685
2019-11-24 11:00:00,3.35,1.26,3.5791200036,0.0,0,0.0,3.35,1.26,3.5791200036,3.19,-0.65,3.2555491088,0.0,0,0.0,3.19,-0.65,3.2555491088
2019-11-24 11:30:00,3.38,1.26,3.6072149922,0.0,0,0.0,3.38,1.26,3.6072149922,3.22,-0.64,3.2829864453,0.0,0,0.0,3.22,-0.64,3.2829864453
2019-11-24 12:00:00,3.4,1.26,3.6259619413,0.0,0,0.0,3.4,1.26,3.6259619413,3.25,-0.65,3.3143626837999998,0.0,0,0.0,3.25,-0.65,3.3143626837999998
2019-11-24 12:30:00,3.42,1.26,3.6447222116,0.0,0,0.0,3.42,1.26,3.6447222116,3.27,-0.62,3.3282578025,0.0,0,0.0,3.27,-0.62,3.3282578025
2019-11-24 13:00:00,3.41,1.25,3.6318865621,0.0,0,0.0,3.41,1.25,3.6318865621,3.25,-0.64,3.3124160367,0.0,0,0.0,3.25,-0.64,3.3124160367
2019-11-24 13:30:00,3.42,1.25,3.6412772483999998,0.0,0,0.0,3.42,1.25,3.6412772483999998,3.27,-0.64,3.3320414163,0.0,0,0.0,3.27,-0.64,3.3320414163
2019-11-24 14:00:00,3.4,1.25,3.6224991373,0.0,0,0.0,3.4,1.25,3.6224991373,3.25,-0.64,3.3124160367,0.0,0,0.0,3.25,-0.64,3.3124160367
2019-11-24 14:30:00,3.4,1.25,3.6224991373,0.0,0,0.0,3.4,1.25,3.6224991373,3.25,-0.64,3.3124160367,0.0,0,0.0,3.25,-0.64,3.3124160367
2019-11-24 15:00:00,3.4,1.25,3.6224991373,0.0,0,0.0,3.4,1.25,3.6224991373,3.25,-0.66,3.3163383422,0.0,0,0.0,3.25,-0.66,3.3163383422
2019-11-24 15:30:00,3.41,1.26,3.6353404242,0.0,0,0.0,3.41,1.26,3.6353404242,3.26,-0.64,3.322228168,0.0,0,0.0,3.26,-0.64,3.322228168
2019-11-24 16:00:00,3.38,1.24,3.6002777671,0.0,0,0.0,3.38,1.24,3.6002777671,3.22,-0.67,3.288966403,0.0,0,0.0,3.22,-0.67,3.288966403
2019-11-24 16:30:00,3.41,1.1400000000000001,3.5955110902,0.0,0,0.0,3.41,1.1400000000000001,3.5955110902,3.29,-0.46,3.3220024082,0.0,0,0.0,3.29,-0.46,3.3220024082
2019-11-24 17:00:00,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784,3.39,0.42,3.4159186173,0.0,0,0.0,3.39,0.42,3.4159186173
2019-11-24 17:30:00,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389,3.34,0.42,3.3663036108,0.0,0,0.0,3.34,0.42,3.3663036108
2019-11-24 18:00:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.3,0.42,3.3266199062,0.0,0,0.0,3.3,0.42,3.3266199062
2019-11-24 18:30:00,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873
2019-11-24 19:00:00,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677,3.19,0.39,3.2137517017,0.0,0,0.0,3.19,0.39,3.2137517017
2019-11-24 19:30:00,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596,3.18,0.39,3.203825838,0.0,0,0.0,3.18,0.39,3.203825838
2019-11-24 20:00:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2019-11-24 20:30:00,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254
2019-11-24 21:00:00,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088,3.02,0.38,3.0438133977,0.0,0,0.0,3.02,0.38,3.0438133977
2019-11-24 21:30:00,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2019-11-24 22:00:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309
2019-11-24 22:30:00,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991,2.94,0.36,2.9619588113,0.0,0,0.0,2.94,0.36,2.9619588113
2019-11-24 23:00:00,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868
2019-11-24 23:30:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2019-11-25 00:00:00,2.8200000000000003,0.66,2.8962044127,0.0,0,0.0,2.8200000000000003,0.66,2.8962044127,2.81,-0.16,2.814551474,0.0,0,0.0,2.81,-0.16,2.814551474
2019-11-25 00:30:00,2.84,0.74,2.9348253781,0.0,0,0.0,2.84,0.74,2.9348253781,2.81,-0.32,2.8281619473,0.0,0,0.0,2.81,-0.32,2.8281619473
2019-11-25 01:00:00,2.88,0.98,3.0421702779,0.0,0,0.0,2.88,0.98,3.0421702779,2.7800000000000002,-0.56,2.8358420266,0.0,0,0.0,2.7800000000000002,-0.56,2.8358420266
2019-11-25 01:30:00,2.92,1.19,3.1531730051,0.0,0,0.0,2.92,1.19,3.1531730051,2.7800000000000002,-0.71,2.8692333470999998,0.0,0,0.0,2.7800000000000002,-0.71,2.8692333470999998
2019-11-25 02:00:00,2.9,1.19,3.1346610662,0.0,0,0.0,2.9,1.19,3.1346610662,2.75,-0.71,2.8401760509000002,0.0,0,0.0,2.75,-0.71,2.8401760509000002
2019-11-25 02:30:00,2.93,1.2,3.1662122481,0.0,0,0.0,2.93,1.2,3.1662122481,2.7800000000000002,-0.71,2.8692333470999998,0.0,0,0.0,2.7800000000000002,-0.71,2.8692333470999998
2019-11-25 03:00:00,2.93,1.21,3.1700157728,0.0,0,0.0,2.93,1.21,3.1700157728,2.7800000000000002,-0.71,2.8692333470999998,0.0,0,0.0,2.7800000000000002,-0.71,2.8692333470999998
2019-11-25 03:30:00,2.89,1.11,3.095835913,0.0,0,0.0,2.89,1.11,3.095835913,2.7800000000000002,-0.6000000000000001,2.8440112517,0.0,0,0.0,2.7800000000000002,-0.6000000000000001,2.8440112517
2019-11-25 04:00:00,2.8200000000000003,0.75,2.9180301575,0.0,0,0.0,2.8200000000000003,0.75,2.9180301575,2.79,-0.32,2.8082912954,0.0,0,0.0,2.79,-0.32,2.8082912954
2019-11-25 04:30:00,3.25,0.8300000000000001,3.3543106594,0.0,0,0.0,3.25,0.8300000000000001,3.3543106594,3.21,-0.26,3.2205123816,0.0,0,0.0,3.21,-0.26,3.2205123816
2019-11-25 05:00:00,3.31,0.8300000000000001,3.4124771062,0.0,0,0.0,3.31,0.8300000000000001,3.4124771062,3.2800000000000002,-0.26,3.2902887411,0.0,0,0.0,3.2800000000000002,-0.26,3.2902887411
2019-11-25 05:30:00,3.43,1.18,3.6272992708,0.0,0,0.0,3.43,1.18,3.6272992708,3.3,-0.56,3.3471779158,0.0,0,0.0,3.3,-0.56,3.3471779158
2019-11-25 06:00:00,3.52,1.28,3.7455039714,0.0,0,0.0,3.52,1.28,3.7455039714,3.36,-0.64,3.4204093322,0.0,0,0.0,3.36,-0.64,3.4204093322
2019-11-25 06:30:00,3.7199999999999998,1.34,3.9539853313,0.0,0,0.0,3.7199999999999998,1.34,3.9539853313,3.55,-0.58,3.5970682507,0.0,0,0.0,3.55,-0.58,3.5970682507
2019-11-25 07:00:00,3.87,1.3599999999999999,4.1020117016,0.0,0,0.0,3.87,1.3599999999999999,4.1020117016,3.7,-0.58,3.7451835736,0.0,0,0.0,3.7,-0.58,3.7451835736
2019-11-25 07:30:00,4.23,1.65,4.5404184829,0.0,0,0.0,4.23,1.65,4.5404184829,3.99,-0.71,4.0526781269,0.0,0,0.0,3.99,-0.71,4.0526781269
2019-11-25 08:00:00,4.55,1.9500000000000002,4.9502525188,0.0,0,0.0,4.55,1.9500000000000002,4.9502525188,4.23,-0.9,4.3246849596,0.0,0,0.0,4.23,-0.9,4.3246849596
2019-11-25 08:30:00,4.78,1.94,5.1586820022,0.0,0,0.0,4.78,1.94,5.1586820022,4.46,-0.89,4.5479335967,0.0,0,0.0,4.46,-0.89,4.5479335967
2019-11-25 09:00:00,5.0,1.9,5.3488316481,0.0,0,0.0,5.0,1.9,5.3488316481,4.66,-0.91,4.7480206402,0.0,0,0.0,4.66,-0.91,4.7480206402
2019-11-25 09:30:00,5.09,1.9100000000000001,5.4365614132,0.0,0,0.0,5.09,1.9100000000000001,5.4365614132,4.76,-0.89,4.8424890294,0.0,0,0.0,4.76,-0.89,4.8424890294
2019-11-25 10:00:00,4.86,1.9100000000000001,5.2218483318,0.0,0,0.0,4.86,1.9100000000000001,5.2218483318,4.53,-0.93,4.624478349,0.0,0,0.0,4.53,-0.93,4.624478349
2019-11-25 10:30:00,4.96,1.94,5.3258989851,0.0,0,0.0,4.96,1.94,5.3258989851,4.62,-0.9,4.7068460778,0.0,0,0.0,4.62,-0.9,4.7068460778
2019-11-25 11:00:00,5.02,1.99,5.4000462961,0.0,0,0.0,5.02,1.99,5.4000462961,4.68,-0.8300000000000001,4.7530306121,0.0,0,0.0,4.68,-0.8300000000000001,4.7530306121
2019-11-25 11:30:00,5.06,2.05,5.4594963138,0.0,0,0.0,5.06,2.05,5.4594963138,4.72,-0.79,4.78565565,0.0,0,0.0,4.72,-0.79,4.78565565
2019-11-25 12:00:00,4.59,1.97,4.9948973963,0.0,0,0.0,4.59,1.97,4.9948973963,4.26,-0.88,4.3499425284,0.0,0,0.0,4.26,-0.88,4.3499425284
2019-11-25 12:30:00,4.66,1.97,5.0592983703,0.0,0,0.0,4.66,1.97,5.0592983703,4.33,-0.88,4.418517851,0.0,0,0.0,4.33,-0.88,4.418517851
2019-11-25 13:00:00,4.75,2.03,5.1655977389,0.0,0,0.0,4.75,2.03,5.1655977389,4.42,-0.8300000000000001,4.4972547182,0.0,0,0.0,4.42,-0.8300000000000001,4.4972547182
2019-11-25 13:30:00,5.08,2.03,5.4705849779,0.0,0,0.0,5.08,2.03,5.4705849779,4.76,-0.74,4.8171775969,0.0,0,0.0,4.76,-0.74,4.8171775969
2019-11-25 14:00:00,5.0,1.57,5.2406965186,0.0,0,0.0,5.0,1.57,5.2406965186,4.8100000000000005,-0.39,4.8257849103,0.0,0,0.0,4.8100000000000005,-0.39,4.8257849103
2019-11-25 14:30:00,5.02,1.57,5.2597813643,0.0,0,0.0,5.02,1.57,5.2597813643,4.83,-0.39,4.8457197608,0.0,0,0.0,4.83,-0.39,4.8457197608
2019-11-25 15:00:00,5.0,1.55,5.2347397261,0.0,0,0.0,5.0,1.55,5.2347397261,4.8,-0.41000000000000003,4.8174785936,0.0,0,0.0,4.8,-0.41000000000000003,4.8174785936
2019-11-25 15:30:00,5.01,1.55,5.2442921353,0.0,0,0.0,5.01,1.55,5.2442921353,4.82,-0.41000000000000003,4.8374063298,0.0,0,0.0,4.82,-0.41000000000000003,4.8374063298
2019-11-25 16:00:00,4.95,1.55,5.1870029882,0.0,0,0.0,4.95,1.55,5.1870029882,4.77,-0.41000000000000003,4.7875881193000005,0.0,0,0.0,4.77,-0.41000000000000003,4.7875881193000005
2019-11-25 16:30:00,4.84,1.51,5.0700788948,0.0,0,0.0,4.84,1.51,5.0700788948,4.66,-0.41000000000000003,4.6780017101,0.0,0,0.0,4.66,-0.41000000000000003,4.6780017101
2019-11-25 17:00:00,4.66,1.43,4.8744743306,0.0,0,0.0,4.66,1.43,4.8744743306,4.48,-0.51,4.5089355728000005,0.0,0,0.0,4.48,-0.51,4.5089355728000005
2019-11-25 17:30:00,4.41,1.38,4.6208765402,0.0,0,0.0,4.41,1.38,4.6208765402,4.23,-0.56,4.2669075453,0.0,0,0.0,4.23,-0.56,4.2669075453
2019-11-25 18:00:00,4.22,1.4100000000000001,4.4493257916,0.0,0,0.0,4.22,1.4100000000000001,4.4493257916,4.05,-0.52,4.0832462576,0.0,0,0.0,4.05,-0.52,4.0832462576
2019-11-25 18:30:00,3.89,1.1,4.0425363326,0.0,0,0.0,3.89,1.1,4.0425363326,3.8,-0.35000000000000003,3.8160843806,0.0,0,0.0,3.8,-0.35000000000000003,3.8160843806
2019-11-25 19:00:00,3.74,0.91,3.8491167818000003,0.0,0,0.0,3.74,0.91,3.8491167818000003,3.71,-0.2,3.7153869246999998,0.0,0,0.0,3.71,-0.2,3.7153869246999998
2019-11-25 19:30:00,3.61,0.62,3.6628540784,0.0,0,0.0,3.61,0.62,3.6628540784,3.65,0.30000000000000004,3.6623080154,0.0,0,0.0,3.65,0.30000000000000004,3.6623080154
2019-11-25 20:00:00,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435,3.49,0.44,3.5176270411,0.0,0,0.0,3.49,0.44,3.5176270411
2019-11-25 20:30:00,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699,3.36,0.41000000000000003,3.3849224511,0.0,0,0.0,3.36,0.41000000000000003,3.3849224511
2019-11-25 21:00:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.2800000000000002,0.4,3.3043002285,0.0,0,0.0,3.2800000000000002,0.4,3.3043002285
2019-11-25 21:30:00,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564,3.23,0.4,3.2546735627,0.0,0,0.0,3.23,0.4,3.2546735627
2019-11-25 22:00:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2019-11-25 22:30:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2019-11-25 23:00:00,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088,3.02,0.38,3.0438133977,0.0,0,0.0,3.02,0.38,3.0438133977
2019-11-25 23:30:00,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525,2.96,0.35000000000000003,2.9806207407,0.0,0,0.0,2.96,0.35000000000000003,2.9806207407
2019-11-26 00:00:00,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306,2.91,0.34,2.9297952147,0.0,0,0.0,2.91,0.34,2.9297952147
2019-11-26 00:30:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.89,0.34,2.9099312707,0.0,0,0.0,2.89,0.34,2.9099312707
2019-11-26 01:00:00,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003,2.9,0.34,2.9198630105000003,0.0,0,0.0,2.9,0.34,2.9198630105000003
2019-11-26 01:30:00,2.88,0.59,2.9398129192,0.0,0,0.0,2.88,0.59,2.9398129192,2.89,-0.02,2.8900692033,0.0,0,0.0,2.89,-0.02,2.8900692033
2019-11-26 02:00:00,2.88,0.73,2.9710772457,0.0,0,0.0,2.88,0.73,2.9710772457,2.85,-0.32,2.8679086457,0.0,0,0.0,2.85,-0.32,2.8679086457
2019-11-26 02:30:00,2.9,0.74,2.9929249907,0.0,0,0.0,2.9,0.74,2.9929249907,2.85,-0.32,2.8679086457,0.0,0,0.0,2.85,-0.32,2.8679086457
2019-11-26 03:00:00,2.92,0.74,3.0123080852,0.0,0,0.0,2.92,0.74,3.0123080852,2.88,-0.32,2.8977232442,0.0,0,0.0,2.88,-0.32,2.8977232442
2019-11-26 03:30:00,2.91,0.74,3.0026155265,0.0,0,0.0,2.91,0.74,3.0026155265,2.87,-0.31,2.8866936103,0.0,0,0.0,2.87,-0.31,2.8866936103
2019-11-26 04:00:00,2.91,0.76,3.0076070222,0.0,0,0.0,2.91,0.76,3.0076070222,2.87,-0.31,2.8866936103,0.0,0,0.0,2.87,-0.31,2.8866936103
2019-11-26 04:30:00,2.92,0.77,3.0198178753,0.0,0,0.0,2.92,0.77,3.0198178753,2.88,-0.29,2.8945638704,0.0,0,0.0,2.88,-0.29,2.8945638704
2019-11-26 05:00:00,2.92,0.76,3.0172835465,0.0,0,0.0,2.92,0.76,3.0172835465,2.88,-0.30000000000000004,2.8955828429,0.0,0,0.0,2.88,-0.30000000000000004,2.8955828429
2019-11-26 05:30:00,2.95,0.76,3.0463256556,0.0,0,0.0,2.95,0.76,3.0463256556,2.91,-0.30000000000000004,2.9254230463,0.0,0,0.0,2.91,-0.30000000000000004,2.9254230463
2019-11-26 06:00:00,3.04,0.77,3.1360006378,0.0,0,0.0,3.04,0.77,3.1360006378,3.0,-0.29,3.0139840743,0.0,0,0.0,3.0,-0.29,3.0139840743
2019-11-26 06:30:00,3.24,0.96,3.3792306817,0.0,0,0.0,3.24,0.96,3.3792306817,3.17,-0.42,3.1977023001,0.0,0,0.0,3.17,-0.42,3.1977023001
2019-11-26 07:00:00,3.43,1.29,3.6645600009,0.0,0,0.0,3.43,1.29,3.6645600009,3.27,-0.63,3.3301351324,0.0,0,0.0,3.27,-0.63,3.3301351324
2019-11-26 07:30:00,3.74,1.32,3.966106403,0.0,0,0.0,3.74,1.32,3.966106403,3.5700000000000003,-0.58,3.616807985,0.0,0,0.0,3.5700000000000003,-0.58,3.616807985
2019-11-26 08:00:00,3.98,1.35,4.2027253063,0.0,0,0.0,3.98,1.35,4.2027253063,3.81,-0.58,3.8538941345,0.0,0,0.0,3.81,-0.58,3.8538941345
2019-11-26 08:30:00,4.27,1.3900000000000001,4.4905456239,0.0,0,0.0,4.27,1.3900000000000001,4.4905456239,4.1,-0.53,4.1341141736,0.0,0,0.0,4.1,-0.53,4.1341141736
2019-11-26 09:00:00,4.48,1.42,4.6996595621,0.0,0,0.0,4.48,1.42,4.6996595621,4.3,-0.51,4.3301385659000005,0.0,0,0.0,4.3,-0.51,4.3301385659000005
2019-11-26 09:30:00,4.69,1.46,4.9119955212,0.0,0,0.0,4.69,1.46,4.9119955212,4.51,-0.48,4.5354713096,0.0,0,0.0,4.51,-0.48,4.5354713096
2019-11-26 10:00:00,4.89,1.54,5.1267631114,0.0,0,0.0,4.89,1.54,5.1267631114,4.71,-0.4,4.7269546222,0.0,0,0.0,4.71,-0.4,4.7269546222
2019-11-26 10:30:00,4.95,1.56,5.19,0.0,0,0.0,4.95,1.56,5.19,4.77,-0.38,4.7851123289,0.0,0,0.0,4.77,-0.38,4.7851123289
2019-11-26 11:00:00,5.06,1.58,5.3009433123,0.0,0,0.0,5.06,1.58,5.3009433123,4.88,-0.37,4.8940065386,0.0,0,0.0,4.88,-0.37,4.8940065386
2019-11-26 11:30:00,5.06,1.56,5.295016525,0.0,0,0.0,5.06,1.56,5.295016525,4.88,-0.38,4.894772722,0.0,0,0.0,4.88,-0.38,4.894772722
2019-11-26 12:00:00,5.13,1.5899999999999999,5.3707541370000005,0.0,0,0.0,5.13,1.5899999999999999,5.3707541370000005,4.94,-0.36,4.9531000394,0.0,0,0.0,4.94,-0.36,4.9531000394
2019-11-26 12:30:00,5.08,1.55,5.3112051363,0.0,0,0.0,5.08,1.55,5.3112051363,4.89,-0.39,4.9055274946,0.0,0,0.0,4.89,-0.39,4.9055274946
2019-11-26 13:00:00,5.07,1.57,5.3075229627,0.0,0,0.0,5.07,1.57,5.3075229627,4.87,-0.38,4.8848029643,0.0,0,0.0,4.87,-0.38,4.8848029643
2019-11-26 13:30:00,5.02,1.5899999999999999,5.2657857913,0.0,0,0.0,5.02,1.5899999999999999,5.2657857913,4.82,-0.38,4.8349560494,0.0,0,0.0,4.82,-0.38,4.8349560494
2019-11-26 14:00:00,5.03,1.57,5.2693263327,0.0,0,0.0,5.03,1.57,5.2693263327,4.84,-0.39,4.855687387,0.0,0,0.0,4.84,-0.39,4.855687387
2019-11-26 14:30:00,4.98,1.5,5.2009999039,0.0,0,0.0,4.98,1.5,5.2009999039,4.79,-0.45,4.8110913523,0.0,0,0.0,4.79,-0.45,4.8110913523
2019-11-26 15:00:00,4.98,1.56,5.2186205074,0.0,0,0.0,4.98,1.56,5.2186205074,4.79,-0.41000000000000003,4.8075149506,0.0,0,0.0,4.79,-0.41000000000000003,4.8075149506
2019-11-26 15:30:00,4.96,1.58,5.2055739357,0.0,0,0.0,4.96,1.58,5.2055739357,4.77,-0.39,4.7859168401000005,0.0,0,0.0,4.77,-0.39,4.7859168401000005
2019-11-26 16:00:00,4.97,1.58,5.2151030671,0.0,0,0.0,4.97,1.58,5.2151030671,4.78,-0.37,4.7942986974,0.0,0,0.0,4.78,-0.37,4.7942986974
2019-11-26 16:30:00,4.88,1.65,5.1513978685,0.0,0,0.0,4.88,1.65,5.1513978685,4.66,-0.52,4.6889231173,0.0,0,0.0,4.66,-0.52,4.6889231173
2019-11-26 17:00:00,4.8,2.01,5.2038543408,0.0,0,0.0,4.8,2.01,5.2038543408,4.47,-0.84,4.5482414184,0.0,0,0.0,4.47,-0.84,4.5482414184
2019-11-26 17:30:00,4.53,1.82,4.8819360913,0.0,0,0.0,4.53,1.82,4.8819360913,4.26,-0.68,4.313930922,0.0,0,0.0,4.26,-0.68,4.313930922
2019-11-26 18:00:00,4.19,1.44,4.4305417276,0.0,0,0.0,4.19,1.44,4.4305417276,4.01,-0.51,4.0423013247,0.0,0,0.0,4.01,-0.51,4.0423013247
2019-11-26 18:30:00,3.87,1.04,4.0073058281,0.0,0,0.0,3.87,1.04,4.0073058281,3.8,-0.28,3.8103018253,0.0,0,0.0,3.8,-0.28,3.8103018253
2019-11-26 19:00:00,3.69,0.6900000000000001,3.7539579113,0.0,0,0.0,3.69,0.6900000000000001,3.7539579113,3.71,0.15,3.7130311068,0.0,0,0.0,3.71,0.15,3.7130311068
2019-11-26 19:30:00,3.58,0.51,3.6161443555,0.0,0,0.0,3.58,0.51,3.6161443555,3.65,0.47000000000000003,3.6801358671,0.0,0,0.0,3.65,0.47000000000000003,3.6801358671
2019-11-26 20:00:00,3.4,0.46,3.4309765374,0.0,0,0.0,3.4,0.46,3.4309765374,3.48,0.42,3.5052532006,0.0,0,0.0,3.48,0.42,3.5052532006
2019-11-26 20:30:00,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082,3.36,0.42,3.3861482543,0.0,0,0.0,3.36,0.42,3.3861482543
2019-11-26 21:00:00,3.24,0.46,3.2724914056,0.0,0,0.0,3.24,0.46,3.2724914056,3.31,0.42,3.3365401241,0.0,0,0.0,3.31,0.42,3.3365401241
2019-11-26 21:30:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098
2019-11-26 22:00:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2019-11-26 22:30:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2019-11-26 23:00:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2019-11-26 23:30:00,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003
2019-11-27 00:00:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748
2019-11-27 00:30:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323
2019-11-27 01:00:00,2.89,0.64,2.9600168918,0.0,0,0.0,2.89,0.64,2.9600168918,2.89,-0.07,2.8908476266000003,0.0,0,0.0,2.89,-0.07,2.8908476266000003
2019-11-27 01:30:00,2.88,0.77,2.9811574933,0.0,0,0.0,2.88,0.77,2.9811574933,2.85,-0.30000000000000004,2.8657459762,0.0,0,0.0,2.85,-0.30000000000000004,2.8657459762
2019-11-27 02:00:00,2.89,0.79,2.9960307075,0.0,0,0.0,2.89,0.79,2.9960307075,2.86,-0.28,2.8736736071,0.0,0,0.0,2.86,-0.28,2.8736736071
2019-11-27 02:30:00,2.89,0.79,2.9960307075,0.0,0,0.0,2.89,0.79,2.9960307075,2.86,-0.30000000000000004,2.8756912213,0.0,0,0.0,2.86,-0.30000000000000004,2.8756912213
2019-11-27 03:00:00,2.89,0.59,2.9496101437,0.0,0,0.0,2.89,0.59,2.9496101437,2.91,0.07,2.9108418026000002,0.0,0,0.0,2.91,0.07,2.9108418026000002
2019-11-27 03:30:00,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862,2.91,0.37,2.9334280288,0.0,0,0.0,2.91,0.37,2.9334280288
