Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-27 04:00:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2019-11-27 04:30:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2019-11-27 05:00:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2019-11-27 05:30:00,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-11-27 06:00:00,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2019-11-27 06:30:00,3.17,0.68,3.2421135082,0.0,0,0.0,3.17,0.68,3.2421135082,3.17,-0.06,3.1705677725,0.0,0,0.0,3.17,-0.06,3.1705677725
2019-11-27 07:00:00,3.4,1.11,3.576604535,0.0,0,0.0,3.4,1.11,3.576604535,3.2800000000000002,-0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,-0.53,3.3225442059
2019-11-27 07:30:00,3.77,1.32,3.994408592,0.0,0,0.0,3.77,1.32,3.994408592,3.6,-0.58,3.6464229047,0.0,0,0.0,3.6,-0.58,3.6464229047
2019-11-27 08:00:00,3.99,1.37,4.2186490729,0.0,0,0.0,3.99,1.37,4.2186490729,3.8200000000000003,-0.56,3.8608289265,0.0,0,0.0,3.8200000000000003,-0.56,3.8608289265
2019-11-27 08:30:00,4.27,1.37,4.4843951655,0.0,0,0.0,4.27,1.37,4.4843951655,4.1,-0.54,4.1354080814,0.0,0,0.0,4.1,-0.54,4.1354080814
2019-11-27 09:00:00,4.47,1.3599999999999999,4.6723120615,0.0,0,0.0,4.47,1.3599999999999999,4.6723120615,4.29,-0.54,4.3238524489,0.0,0,0.0,4.29,-0.54,4.3238524489
2019-11-27 09:30:00,4.71,1.63,4.9840746383,0.0,0,0.0,4.71,1.63,4.9840746383,4.45,-0.74,4.5111085112,0.0,0,0.0,4.45,-0.74,4.5111085112
2019-11-27 10:00:00,4.88,1.8399999999999999,5.2153619242,0.0,0,0.0,4.88,1.8399999999999999,5.2153619242,4.55,-0.9400000000000001,4.6460843729,0.0,0,0.0,4.55,-0.9400000000000001,4.6460843729
2019-11-27 10:30:00,5.0,1.85,5.3312756447,0.0,0,0.0,5.0,1.85,5.3312756447,4.67,-0.92,4.7597583972,0.0,0,0.0,4.67,-0.92,4.7597583972
2019-11-27 11:00:00,5.04,1.85,5.3688080614,0.0,0,0.0,5.04,1.85,5.3688080614,4.7,-0.96,4.7970407545,0.0,0,0.0,4.7,-0.96,4.7970407545
2019-11-27 11:30:00,5.09,1.9,5.4330562302,0.0,0,0.0,5.09,1.9,5.4330562302,4.75,-0.91,4.8363829460000005,0.0,0,0.0,4.75,-0.91,4.8363829460000005
2019-11-27 12:00:00,5.09,1.99,5.4651806923,0.0,0,0.0,5.09,1.99,5.4651806923,4.75,-0.8300000000000001,4.8219705515,0.0,0,0.0,4.75,-0.8300000000000001,4.8219705515
2019-11-27 12:30:00,5.09,1.96,5.4543285563,0.0,0,0.0,5.09,1.96,5.4543285563,4.75,-0.86,4.8272248756,0.0,0,0.0,4.75,-0.86,4.8272248756
2019-11-27 13:00:00,5.05,2.01,5.4353104787,0.0,0,0.0,5.05,2.01,5.4353104787,4.71,-0.8200000000000001,4.7808472053,0.0,0,0.0,4.71,-0.8200000000000001,4.7808472053
2019-11-27 13:30:00,5.05,1.99,5.4279462045999995,0.0,0,0.0,5.05,1.99,5.4279462045999995,4.71,-0.85,4.7860839942,0.0,0,0.0,4.71,-0.85,4.7860839942
2019-11-27 14:00:00,4.95,1.8,5.2671149598,0.0,0,0.0,4.95,1.8,5.2671149598,4.65,-0.8300000000000001,4.7234944691,0.0,0,0.0,4.65,-0.8300000000000001,4.7234944691
2019-11-27 14:30:00,4.92,1.46,5.1320561182,0.0,0,0.0,4.92,1.46,5.1320561182,4.73,-0.48,4.754292797,0.0,0,0.0,4.73,-0.48,4.754292797
2019-11-27 15:00:00,4.89,1.46,5.1033028521,0.0,0,0.0,4.89,1.46,5.1033028521,4.7,-0.48,4.7244470576,0.0,0,0.0,4.7,-0.48,4.7244470576
2019-11-27 15:30:00,4.98,1.56,5.2186205074,0.0,0,0.0,4.98,1.56,5.2186205074,4.79,-0.39,4.8058506011,0.0,0,0.0,4.79,-0.39,4.8058506011
2019-11-27 16:00:00,4.88,1.52,5.1112425104,0.0,0,0.0,4.88,1.52,5.1112425104,4.69,-0.41000000000000003,4.7078869995,0.0,0,0.0,4.69,-0.41000000000000003,4.7078869995
2019-11-27 16:30:00,4.85,1.49,5.0737165865,0.0,0,0.0,4.85,1.49,5.0737165865,4.67,-0.44,4.6906822531,0.0,0,0.0,4.67,-0.44,4.6906822531
2019-11-27 17:00:00,4.72,1.4100000000000001,4.9261039372,0.0,0,0.0,4.72,1.4100000000000001,4.9261039372,4.54,-0.52,4.5696827023,0.0,0,0.0,4.54,-0.52,4.5696827023
2019-11-27 17:30:00,4.44,1.4100000000000001,4.6585083449999996,0.0,0,0.0,4.44,1.4100000000000001,4.6585083449999996,4.26,-0.52,4.2916197408,0.0,0,0.0,4.26,-0.52,4.2916197408
2019-11-27 18:00:00,4.19,1.37,4.4082876494,0.0,0,0.0,4.19,1.37,4.4082876494,4.02,-0.56,4.0588175618,0.0,0,0.0,4.02,-0.56,4.0588175618
2019-11-27 18:30:00,3.99,1.37,4.2186490729,0.0,0,0.0,3.99,1.37,4.2186490729,3.8200000000000003,-0.56,3.8608289265,0.0,0,0.0,3.8200000000000003,-0.56,3.8608289265
2019-11-27 19:00:00,3.81,1.05,3.9520374492,0.0,0,0.0,3.81,1.05,3.9520374492,3.73,-0.31,3.7428598691,0.0,0,0.0,3.73,-0.31,3.7428598691
2019-11-27 19:30:00,3.62,0.87,3.7230766847,0.0,0,0.0,3.62,0.87,3.7230766847,3.59,-0.23,3.5973601432,0.0,0,0.0,3.59,-0.23,3.5973601432
2019-11-27 20:00:00,3.51,0.87,3.6162134892999998,0.0,0,0.0,3.51,0.87,3.6162134892999998,3.48,-0.25,3.4889683289,0.0,0,0.0,3.48,-0.25,3.4889683289
2019-11-27 20:30:00,3.33,0.51,3.3688276893,0.0,0,0.0,3.33,0.51,3.3688276893,3.38,0.34,3.3970575503,0.0,0,0.0,3.38,0.34,3.3970575503
2019-11-27 21:00:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.2800000000000002,0.39,3.3031046002,0.0,0,0.0,3.2800000000000002,0.39,3.3031046002
2019-11-27 21:30:00,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225,3.19,0.39,3.2137517017,0.0,0,0.0,3.19,0.39,3.2137517017
2019-11-27 22:00:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491
2019-11-27 22:30:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2019-11-27 23:00:00,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2019-11-27 23:30:00,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-11-28 00:00:00,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976
2019-11-28 00:30:00,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976
2019-11-28 01:00:00,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976
2019-11-28 01:30:00,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976
2019-11-28 02:00:00,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868
2019-11-28 02:30:00,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323
2019-11-28 03:00:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877
2019-11-28 03:30:00,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2019-11-28 04:00:00,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792,2.89,0.34,2.9099312707,0.0,0,0.0,2.89,0.34,2.9099312707
2019-11-28 04:30:00,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874,2.91,0.34,2.9297952147,0.0,0,0.0,2.91,0.34,2.9297952147
2019-11-28 05:00:00,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792,2.9,0.34,2.9198630105000003,0.0,0,0.0,2.9,0.34,2.9198630105000003
2019-11-28 05:30:00,2.91,0.37,2.9334280288,0.0,0,0.0,2.91,0.37,2.9334280288,2.9699999999999998,0.34,2.9893979327,0.0,0,0.0,2.9699999999999998,0.34,2.9893979327
2019-11-28 06:00:00,3.0,0.44,3.0320949853,0.0,0,0.0,3.0,0.44,3.0320949853,3.05,0.27,3.0619274975,0.0,0,0.0,3.05,0.27,3.0619274975
2019-11-28 06:30:00,3.2800000000000002,1.17,3.4824273144,0.0,0,0.0,3.2800000000000002,1.17,3.4824273144,3.14,-0.59,3.1949491389,0.0,0,0.0,3.14,-0.59,3.1949491389
2019-11-28 07:00:00,3.47,1.27,3.6951048699999998,0.0,0,0.0,3.47,1.27,3.6951048699999998,3.31,-0.64,3.3713053852,0.0,0,0.0,3.31,-0.64,3.3713053852
2019-11-28 07:30:00,3.76,1.32,3.984971769,0.0,0,0.0,3.76,1.32,3.984971769,3.59,-0.58,3.6365505634,0.0,0,0.0,3.59,-0.58,3.6365505634
2019-11-28 08:00:00,3.98,1.32,4.193184947,0.0,0,0.0,3.98,1.32,4.193184947,3.81,-0.58,3.8538941345,0.0,0,0.0,3.81,-0.58,3.8538941345
2019-11-28 08:30:00,4.24,1.3599999999999999,4.4527744160000005,0.0,0,0.0,4.24,1.3599999999999999,4.4527744160000005,4.06,-0.55,4.0970843291,0.0,0,0.0,4.06,-0.55,4.0970843291
2019-11-28 09:00:00,4.9,1.48,5.1186326299000005,0.0,0,0.0,4.9,1.48,5.1186326299000005,4.71,-0.5,4.7364649265,0.0,0,0.0,4.71,-0.5,4.7364649265
2019-11-28 09:30:00,5.12,1.94,5.4752168907,0.0,0,0.0,5.12,1.94,5.4752168907,4.79,-0.85,4.8648329879,0.0,0,0.0,4.79,-0.85,4.8648329879
2019-11-28 10:00:00,4.94,1.8900000000000001,5.2892059896,0.0,0,0.0,4.94,1.8900000000000001,5.2892059896,4.61,-0.9,4.6970309771,0.0,0,0.0,4.61,-0.9,4.6970309771
2019-11-28 10:30:00,4.93,1.9100000000000001,5.2870596743,0.0,0,0.0,4.93,1.9100000000000001,5.2870596743,4.59,-0.9,4.6774031257,0.0,0,0.0,4.59,-0.9,4.6774031257
2019-11-28 11:00:00,5.03,1.97,5.4020181414,0.0,0,0.0,5.03,1.97,5.4020181414,4.7,-0.84,4.774473793,0.0,0,0.0,4.7,-0.84,4.774473793
2019-11-28 11:30:00,5.08,2.01,5.4631950359,0.0,0,0.0,5.08,2.01,5.4631950359,4.74,-0.81,4.808710846,0.0,0,0.0,4.74,-0.81,4.808710846
2019-11-28 12:00:00,5.09,2.01,5.4724948607,0.0,0,0.0,5.09,2.01,5.4724948607,4.76,-0.81,4.8284262446,0.0,0,0.0,4.76,-0.81,4.8284262446
2019-11-28 12:30:00,5.07,1.9500000000000002,5.4320714281,0.0,0,0.0,5.07,1.9500000000000002,5.4320714281,4.73,-0.85,4.8057673685,0.0,0,0.0,4.73,-0.85,4.8057673685
2019-11-28 13:00:00,5.03,1.9500000000000002,5.3947567137,0.0,0,0.0,5.03,1.9500000000000002,5.3947567137,4.69,-0.84,4.7646301011,0.0,0,0.0,4.69,-0.84,4.7646301011
2019-11-28 13:30:00,4.96,1.8900000000000001,5.307890353,0.0,0,0.0,4.96,1.8900000000000001,5.307890353,4.63,-0.91,4.718580295,0.0,0,0.0,4.63,-0.91,4.718580295
2019-11-28 14:00:00,4.95,1.8900000000000001,5.2985469706,0.0,0,0.0,4.95,1.8900000000000001,5.2985469706,4.62,-0.9,4.7068460778,0.0,0,0.0,4.62,-0.9,4.7068460778
2019-11-28 14:30:00,5.03,1.94,5.3911501556,0.0,0,0.0,5.03,1.94,5.3911501556,4.7,-0.84,4.774473793,0.0,0,0.0,4.7,-0.84,4.774473793
2019-11-28 15:00:00,5.05,1.97,5.420645718,0.0,0,0.0,5.05,1.97,5.420645718,4.72,-0.81,4.7889978075,0.0,0,0.0,4.72,-0.81,4.7889978075
2019-11-28 15:30:00,5.07,1.99,5.4465585465,0.0,0,0.0,5.07,1.99,5.4465585465,4.72,-0.81,4.7889978075,0.0,0,0.0,4.72,-0.81,4.7889978075
2019-11-28 16:00:00,5.01,1.96,5.3797490648,0.0,0,0.0,5.01,1.96,5.3797490648,4.68,-0.8200000000000001,4.7512945604,0.0,0,0.0,4.68,-0.8200000000000001,4.7512945604
2019-11-28 16:30:00,4.92,1.96,5.2960362537,0.0,0,0.0,4.92,1.96,5.2960362537,4.59,-0.84,4.6662297415000005,0.0,0,0.0,4.59,-0.84,4.6662297415000005
2019-11-28 17:00:00,4.82,1.99,5.2146428449,0.0,0,0.0,4.82,1.99,5.2146428449,4.5,-0.84,4.5777286945,0.0,0,0.0,4.5,-0.84,4.5777286945
2019-11-28 17:30:00,4.53,1.87,4.9007958537,0.0,0,0.0,4.53,1.87,4.9007958537,4.22,-0.96,4.3278170017,0.0,0,0.0,4.22,-0.96,4.3278170017
2019-11-28 18:00:00,4.27,1.79,4.6300107991,0.0,0,0.0,4.27,1.79,4.6300107991,3.9699999999999998,-0.9500000000000001,4.0820828017,0.0,0,0.0,3.9699999999999998,-0.9500000000000001,4.0820828017
2019-11-28 18:30:00,3.94,1.37,4.1713906554,0.0,0,0.0,3.94,1.37,4.1713906554,3.77,-0.56,3.811364585,0.0,0,0.0,3.77,-0.56,3.811364585
2019-11-28 19:00:00,3.83,1.37,4.0676528859,0.0,0,0.0,3.83,1.37,4.0676528859,3.67,-0.56,3.7124789562,0.0,0,0.0,3.67,-0.56,3.7124789562
2019-11-28 19:30:00,3.68,1.22,3.8769575701,0.0,0,0.0,3.68,1.22,3.8769575701,3.55,-0.49,3.5836573497,0.0,0,0.0,3.55,-0.49,3.5836573497
2019-11-28 20:00:00,3.5,0.71,3.571288283,0.0,0,0.0,3.5,0.71,3.571288283,3.52,0.1,3.5214201681,0.0,0,0.0,3.52,0.1,3.5214201681
2019-11-28 20:30:00,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405,3.39,0.43,3.4171625656,0.0,0,0.0,3.39,0.43,3.4171625656
2019-11-28 21:00:00,3.25,0.46,3.2823924202,0.0,0,0.0,3.25,0.46,3.2823924202,3.32,0.42,3.346460817,0.0,0,0.0,3.32,0.42,3.346460817
2019-11-28 21:30:00,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393,3.22,0.4,3.2447496051,0.0,0,0.0,3.22,0.4,3.2447496051
2019-11-28 22:00:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2019-11-28 22:30:00,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2019-11-28 23:00:00,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744,3.0,0.38,3.0239708993,0.0,0,0.0,3.0,0.38,3.0239708993
2019-11-28 23:30:00,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003,2.9699999999999998,0.36,2.9917386249,0.0,0,0.0,2.9699999999999998,0.36,2.9917386249
2019-11-29 00:00:00,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306,2.91,0.35000000000000003,2.9309725348,0.0,0,0.0,2.91,0.35000000000000003,2.9309725348
2019-11-29 00:30:00,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2019-11-29 01:00:00,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2019-11-29 01:30:00,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-11-29 02:00:00,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305,2.92,0.35000000000000003,2.9409012224,0.0,0,0.0,2.92,0.35000000000000003,2.9409012224
2019-11-29 02:30:00,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792,2.89,0.34,2.9099312707,0.0,0,0.0,2.89,0.34,2.9099312707
2019-11-29 03:00:00,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2019-11-29 03:30:00,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2019-11-29 04:00:00,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829
2019-11-29 04:30:00,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746,2.88,0.33,2.8988445974,0.0,0,0.0,2.88,0.33,2.8988445974
2019-11-29 05:00:00,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792,2.9,0.33,2.9187154709,0.0,0,0.0,2.9,0.33,2.9187154709
2019-11-29 05:30:00,2.98,0.71,3.0634131292,0.0,0,0.0,2.98,0.71,3.0634131292,2.96,-0.21,2.9674399741,0.0,0,0.0,2.96,-0.21,2.9674399741
2019-11-29 06:00:00,3.05,0.76,3.1432626362000002,0.0,0,0.0,3.05,0.76,3.1432626362000002,3.02,-0.29,3.03389189,0.0,0,0.0,3.02,-0.29,3.03389189
2019-11-29 06:30:00,3.32,1.27,3.5546167163,0.0,0,0.0,3.32,1.27,3.5546167163,3.17,-0.59,3.2244379355,0.0,0,0.0,3.17,-0.59,3.2244379355
2019-11-29 07:00:00,3.46,1.27,3.68571567,0.0,0,0.0,3.46,1.27,3.68571567,3.3,-0.63,3.3595981903,0.0,0,0.0,3.3,-0.63,3.3595981903
2019-11-29 07:30:00,3.76,1.33,3.9882953752,0.0,0,0.0,3.76,1.33,3.9882953752,3.6,-0.58,3.6464229047,0.0,0,0.0,3.6,-0.58,3.6464229047
2019-11-29 08:00:00,4.0,1.3599999999999999,4.2248786965,0.0,0,0.0,4.0,1.3599999999999999,4.2248786965,3.83,-0.56,3.8707234466,0.0,0,0.0,3.83,-0.56,3.8707234466
2019-11-29 08:30:00,4.27,1.38,4.4874603062,0.0,0,0.0,4.27,1.38,4.4874603062,4.09,-0.53,4.1241968915,0.0,0,0.0,4.09,-0.53,4.1241968915
2019-11-29 09:00:00,4.43,1.3599999999999999,4.6340586962,0.0,0,0.0,4.43,1.3599999999999999,4.6340586962,4.26,-0.55,4.2953579595,0.0,0,0.0,4.26,-0.55,4.2953579595
2019-11-29 09:30:00,4.65,1.58,4.9110996732,0.0,0,0.0,4.65,1.58,4.9110996732,4.41,-0.7000000000000001,4.4652099615,0.0,0,0.0,4.41,-0.7000000000000001,4.4652099615
2019-11-29 10:00:00,4.8,1.8900000000000001,5.1586916946,0.0,0,0.0,4.8,1.8900000000000001,5.1586916946,4.47,-0.9400000000000001,4.5677675072,0.0,0,0.0,4.47,-0.9400000000000001,4.5677675072
2019-11-29 10:30:00,4.96,1.98,5.3405992173,0.0,0,0.0,4.96,1.98,5.3405992173,4.63,-0.84,4.7055817919,0.0,0,0.0,4.63,-0.84,4.7055817919
2019-11-29 11:00:00,4.96,2.0,5.3480463723,0.0,0,0.0,4.96,2.0,5.3480463723,4.63,-0.84,4.7055817919,0.0,0,0.0,4.63,-0.84,4.7055817919
2019-11-29 11:30:00,5.04,1.9500000000000002,5.4040817906,0.0,0,0.0,5.04,1.9500000000000002,5.4040817906,4.7,-0.88,4.7816733473,0.0,0,0.0,4.7,-0.88,4.7816733473
2019-11-29 12:00:00,5.04,2.0,5.4223242249,0.0,0,0.0,5.04,2.0,5.4223242249,4.7,-0.84,4.774473793,0.0,0,0.0,4.7,-0.84,4.774473793
2019-11-29 12:30:00,5.04,2.0,5.4223242249,0.0,0,0.0,5.04,2.0,5.4223242249,4.7,-0.84,4.774473793,0.0,0,0.0,4.7,-0.84,4.774473793
2019-11-29 13:00:00,4.94,1.8,5.2577181362,0.0,0,0.0,4.94,1.8,5.2577181362,4.66,-0.6900000000000001,4.710806725,0.0,0,0.0,4.66,-0.6900000000000001,4.710806725
2019-11-29 13:30:00,4.92,1.53,5.1524072044,0.0,0,0.0,4.92,1.53,5.1524072044,4.73,-0.42,4.748610323,0.0,0,0.0,4.73,-0.42,4.748610323
2019-11-29 14:00:00,4.83,1.43,5.0372413085,0.0,0,0.0,4.83,1.43,5.0372413085,4.64,-0.52,4.669047012,0.0,0,0.0,4.64,-0.52,4.669047012
2019-11-29 14:30:00,4.83,1.43,5.0372413085,0.0,0,0.0,4.83,1.43,5.0372413085,4.64,-0.52,4.669047012,0.0,0,0.0,4.64,-0.52,4.669047012
2019-11-29 15:00:00,4.87,1.52,5.1016957965,0.0,0,0.0,4.87,1.52,5.1016957965,4.68,-0.44,4.7006382545,0.0,0,0.0,4.68,-0.44,4.7006382545
2019-11-29 15:30:00,4.8100000000000005,1.52,5.0444523984,0.0,0,0.0,4.8100000000000005,1.52,5.0444523984,4.62,-0.44,4.6409050841,0.0,0,0.0,4.62,-0.44,4.6409050841
2019-11-29 16:00:00,4.75,1.47,4.9722630663,0.0,0,0.0,4.75,1.47,4.9722630663,4.57,-0.47000000000000003,4.5941049183,0.0,0,0.0,4.57,-0.47000000000000003,4.5941049183
2019-11-29 16:30:00,4.61,1.3599999999999999,4.8064227862,0.0,0,0.0,4.61,1.3599999999999999,4.8064227862,4.42,-0.56,4.455333882,0.0,0,0.0,4.42,-0.56,4.455333882
2019-11-29 17:00:00,4.54,1.37,4.7422041289,0.0,0,0.0,4.54,1.37,4.7422041289,4.36,-0.56,4.3958161927,0.0,0,0.0,4.36,-0.56,4.3958161927
2019-11-29 17:30:00,4.25,1.3,4.4443784717,0.0,0,0.0,4.25,1.3,4.4443784717,4.08,-0.62,4.126838984,0.0,0,0.0,4.08,-0.62,4.126838984
2019-11-29 18:00:00,4.06,1.34,4.2754181082,0.0,0,0.0,4.06,1.34,4.2754181082,3.88,-0.59,3.9246018906,0.0,0,0.0,3.88,-0.59,3.9246018906
2019-11-29 18:30:00,3.79,1.29,4.0035234482,0.0,0,0.0,3.79,1.29,4.0035234482,3.63,-0.62,3.6825670394000003,0.0,0,0.0,3.63,-0.62,3.6825670394000003
2019-11-29 19:00:00,3.68,1.31,3.9062129998,0.0,0,0.0,3.68,1.31,3.9062129998,3.51,-0.62,3.5643372455,0.0,0,0.0,3.51,-0.62,3.5643372455
2019-11-29 19:30:00,3.5700000000000003,1.31,3.802762154,0.0,0,0.0,3.5700000000000003,1.31,3.802762154,3.41,-0.62,3.4659053651000002,0.0,0,0.0,3.41,-0.62,3.4659053651000002
2019-11-29 20:00:00,3.36,0.78,3.4493477644,0.0,0,0.0,3.36,0.78,3.4493477644,3.34,-0.06,3.3405388787,0.0,0,0.0,3.34,-0.06,3.3405388787
2019-11-29 20:30:00,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813,3.29,0.39,3.3130348625,0.0,0,0.0,3.29,0.39,3.3130348625
2019-11-29 21:00:00,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026,3.23,0.39,3.2534596970000003,0.0,0,0.0,3.23,0.39,3.2534596970000003
2019-11-29 21:30:00,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688,3.15,0.37,3.171655719,0.0,0,0.0,3.15,0.37,3.171655719
2019-11-29 22:00:00,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2019-11-29 22:30:00,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2019-11-29 23:00:00,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2019-11-29 23:30:00,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002,2.94,0.33,2.9584624385,0.0,0,0.0,2.94,0.33,2.9584624385
2019-11-30 00:00:00,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953,2.94,0.34,2.9595945668,0.0,0,0.0,2.94,0.34,2.9595945668
2019-11-30 00:30:00,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577,2.88,0.33,2.8988445974,0.0,0,0.0,2.88,0.33,2.8988445974
2019-11-30 01:00:00,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003,2.88,0.33,2.8988445974,0.0,0,0.0,2.88,0.33,2.8988445974
2019-11-30 01:30:00,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003,2.9,0.33,2.9187154709,0.0,0,0.0,2.9,0.33,2.9187154709
2019-11-30 02:00:00,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003,2.9,0.33,2.9187154709,0.0,0,0.0,2.9,0.33,2.9187154709
2019-11-30 02:30:00,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736,2.9,0.33,2.9187154709,0.0,0,0.0,2.9,0.33,2.9187154709
2019-11-30 03:00:00,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736,2.9,0.33,2.9187154709,0.0,0,0.0,2.9,0.33,2.9187154709
2019-11-30 03:30:00,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736,2.9,0.33,2.9187154709,0.0,0,0.0,2.9,0.33,2.9187154709
2019-11-30 04:00:00,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736,2.9,0.33,2.9187154709,0.0,0,0.0,2.9,0.33,2.9187154709
2019-11-30 04:30:00,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736,2.9,0.33,2.9187154709,0.0,0,0.0,2.9,0.33,2.9187154709
2019-11-30 05:00:00,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736,2.91,0.33,2.9286515668,0.0,0,0.0,2.91,0.33,2.9286515668
2019-11-30 05:30:00,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868,2.9699999999999998,0.33,2.9882770956,0.0,0,0.0,2.9699999999999998,0.33,2.9882770956
2019-11-30 06:00:00,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976,3.0,0.33,3.0180954259,0.0,0,0.0,3.0,0.33,3.0180954259
2019-11-30 06:30:00,2.9699999999999998,0.36,2.9917386249,0.0,0,0.0,2.9699999999999998,0.36,2.9917386249,3.03,0.33,3.0479173217,0.0,0,0.0,3.03,0.33,3.0479173217
2019-11-30 07:00:00,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264,3.12,0.36,3.1407005588,0.0,0,0.0,3.12,0.36,3.1407005588
2019-11-30 07:30:00,3.2,0.72,3.2800000000000002,0.0,0,0.0,3.2,0.72,3.2800000000000002,3.17,-0.21,3.1769482212,0.0,0,0.0,3.17,-0.21,3.1769482212
2019-11-30 08:00:00,3.33,1.24,3.5533786739,0.0,0,0.0,3.33,1.24,3.5533786739,3.17,-0.67,3.2400308641,0.0,0,0.0,3.17,-0.67,3.2400308641
2019-11-30 08:30:00,3.37,1.24,3.5908912543,0.0,0,0.0,3.37,1.24,3.5908912543,3.22,-0.67,3.288966403,0.0,0,0.0,3.22,-0.67,3.288966403
2019-11-30 09:00:00,3.43,1.26,3.6541072781,0.0,0,0.0,3.43,1.26,3.6541072781,3.27,-0.63,3.3301351324,0.0,0,0.0,3.27,-0.63,3.3301351324
2019-11-30 09:30:00,3.45,1.27,3.6763296914,0.0,0,0.0,3.45,1.27,3.6763296914,3.29,-0.64,3.3516712249,0.0,0,0.0,3.29,-0.64,3.3516712249
2019-11-30 10:00:00,3.47,1.27,3.6951048699999998,0.0,0,0.0,3.47,1.27,3.6951048699999998,3.32,-0.64,3.3811240734,0.0,0,0.0,3.32,-0.64,3.3811240734
2019-11-30 10:30:00,3.47,1.27,3.6951048699999998,0.0,0,0.0,3.47,1.27,3.6951048699999998,3.32,-0.64,3.3811240734,0.0,0,0.0,3.32,-0.64,3.3811240734
2019-11-30 11:00:00,3.52,1.26,3.7387163573,0.0,0,0.0,3.52,1.26,3.7387163573,3.36,-0.65,3.4222945519,0.0,0,0.0,3.36,-0.65,3.4222945519
2019-11-30 11:30:00,3.54,1.27,3.7609174413,0.0,0,0.0,3.54,1.27,3.7609174413,3.38,-0.64,3.440058139,0.0,0,0.0,3.38,-0.64,3.440058139
2019-11-30 12:00:00,3.52,1.25,3.7353580819000003,0.0,0,0.0,3.52,1.25,3.7353580819000003,3.36,-0.67,3.4261494422,0.0,0,0.0,3.36,-0.67,3.4261494422
2019-11-30 12:30:00,3.56,1.22,3.7632432821,0.0,0,0.0,3.56,1.22,3.7632432821,3.41,-0.6000000000000001,3.4623835720000002,0.0,0,0.0,3.41,-0.6000000000000001,3.4623835720000002
2019-11-30 13:00:00,3.51,0.86,3.6138206928,0.0,0,0.0,3.51,0.86,3.6138206928,3.47,-0.25,3.4789941075,0.0,0,0.0,3.47,-0.25,3.4789941075
2019-11-30 13:30:00,3.51,0.84,3.6091134646,0.0,0,0.0,3.51,0.84,3.6091134646,3.47,-0.26,3.4797270008,0.0,0,0.0,3.47,-0.26,3.4797270008
2019-11-30 14:00:00,3.51,0.8300000000000001,3.606799135,0.0,0,0.0,3.51,0.8300000000000001,3.606799135,3.47,-0.26,3.4797270008,0.0,0,0.0,3.47,-0.26,3.4797270008
2019-11-30 14:30:00,3.49,0.8300000000000001,3.5873388466,0.0,0,0.0,3.49,0.8300000000000001,3.5873388466,3.45,-0.26,3.4597832302000002,0.0,0,0.0,3.45,-0.26,3.4597832302000002
2019-11-30 15:00:00,3.46,0.8300000000000001,3.5581596367,0.0,0,0.0,3.46,0.8300000000000001,3.5581596367,3.42,-0.26,3.4298688022,0.0,0,0.0,3.42,-0.26,3.4298688022
2019-11-30 15:30:00,3.42,0.8200000000000001,3.5169304798,0.0,0,0.0,3.42,0.8200000000000001,3.5169304798,3.38,-0.28,3.3915778039,0.0,0,0.0,3.38,-0.28,3.3915778039
2019-11-30 16:00:00,3.42,0.8,3.5123211698,0.0,0,0.0,3.42,0.8,3.5123211698,3.38,-0.28,3.3915778039,0.0,0,0.0,3.38,-0.28,3.3915778039
2019-11-30 16:30:00,3.41,0.77,3.4958546881,0.0,0,0.0,3.41,0.77,3.4958546881,3.37,-0.31,3.3842281247,0.0,0,0.0,3.37,-0.31,3.3842281247
2019-11-30 17:00:00,3.48,1.07,3.6407828828,0.0,0,0.0,3.48,1.07,3.6407828828,3.37,-0.53,3.4114219909,0.0,0,0.0,3.37,-0.53,3.4114219909
2019-11-30 17:30:00,3.4,0.8300000000000001,3.4998428536,0.0,0,0.0,3.4,0.8300000000000001,3.4998428536,3.35,-0.32,3.3652488764,0.0,0,0.0,3.35,-0.32,3.3652488764
2019-11-30 18:00:00,3.36,0.8,3.4539253032,0.0,0,0.0,3.36,0.8,3.4539253032,3.33,-0.29,3.3426037754999998,0.0,0,0.0,3.33,-0.29,3.3426037754999998
2019-11-30 18:30:00,3.3,0.8,3.3955853693,0.0,0,0.0,3.3,0.8,3.3955853693,3.26,-0.29,3.2728733553,0.0,0,0.0,3.26,-0.29,3.2728733553
2019-11-30 19:00:00,3.26,0.8,3.356724594,0.0,0,0.0,3.26,0.8,3.356724594,3.23,-0.29,3.2429924453,0.0,0,0.0,3.23,-0.29,3.2429924453
2019-11-30 19:30:00,3.17,0.49,3.2076471128,0.0,0,0.0,3.17,0.49,3.2076471128,3.23,0.24,3.2389041357,0.0,0,0.0,3.23,0.24,3.2389041357
2019-11-30 20:00:00,3.12,0.4,3.1455365202,0.0,0,0.0,3.12,0.4,3.1455365202,3.19,0.37,3.2113859936,0.0,0,0.0,3.19,0.37,3.2113859936
2019-11-30 20:30:00,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049
2019-11-30 21:00:00,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2019-11-30 21:30:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2019-11-30 22:00:00,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232,2.98,0.37,3.0028819491,0.0,0,0.0,2.98,0.37,3.0028819491
2019-11-30 22:30:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2019-11-30 23:00:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2019-11-30 23:30:00,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953,2.93,0.34,2.9496609975,0.0,0,0.0,2.93,0.34,2.9496609975
2019-12-01 00:00:00,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-12-01 00:30:00,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-12-01 01:00:00,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829
2019-12-01 01:30:00,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-12-01 02:00:00,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306,2.91,0.34,2.9297952147,0.0,0,0.0,2.91,0.34,2.9297952147
2019-12-01 02:30:00,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123,2.92,0.34,2.9397278786000003,0.0,0,0.0,2.92,0.34,2.9397278786000003
2019-12-01 03:00:00,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123,2.92,0.34,2.9397278786000003,0.0,0,0.0,2.92,0.34,2.9397278786000003
2019-12-01 03:30:00,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003,2.9,0.34,2.9198630105000003,0.0,0,0.0,2.9,0.34,2.9198630105000003
2019-12-01 04:00:00,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003,2.9,0.34,2.9198630105000003,0.0,0,0.0,2.9,0.34,2.9198630105000003
2019-12-01 04:30:00,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123,2.92,0.34,2.9397278786000003,0.0,0,0.0,2.92,0.34,2.9397278786000003
2019-12-01 05:00:00,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123,2.92,0.34,2.9397278786000003,0.0,0,0.0,2.92,0.34,2.9397278786000003
2019-12-01 05:30:00,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523,2.95,0.34,2.9695285821,0.0,0,0.0,2.95,0.34,2.9695285821
2019-12-01 06:00:00,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2019-12-01 06:30:00,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468,3.02,0.34,3.0390788078,0.0,0,0.0,3.02,0.34,3.0390788078
2019-12-01 07:00:00,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083,3.1,0.35000000000000003,3.119695498,0.0,0,0.0,3.1,0.35000000000000003,3.119695498
2019-12-01 07:30:00,3.11,0.4,3.1356179614,0.0,0,0.0,3.11,0.4,3.1356179614,3.18,0.35000000000000003,3.1992030258,0.0,0,0.0,3.18,0.35000000000000003,3.1992030258
2019-12-01 08:00:00,3.13,0.4,3.1554555931,0.0,0,0.0,3.13,0.4,3.1554555931,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2019-12-01 08:30:00,3.19,0.5700000000000001,3.2405246489,0.0,0,0.0,3.19,0.5700000000000001,3.2405246489,3.2,0.04,3.2002499902,0.0,0,0.0,3.2,0.04,3.2002499902
2019-12-01 09:00:00,3.31,1.18,3.5140432553,0.0,0,0.0,3.31,1.18,3.5140432553,3.17,-0.62,3.2300619189,0.0,0,0.0,3.17,-0.62,3.2300619189
2019-12-01 09:30:00,3.35,1.24,3.5721282172,0.0,0,0.0,3.35,1.24,3.5721282172,3.19,-0.66,3.2575604369,0.0,0,0.0,3.19,-0.66,3.2575604369
2019-12-01 10:00:00,3.35,1.21,3.5618253747,0.0,0,0.0,3.35,1.21,3.5618253747,3.19,-0.68,3.2616713507,0.0,0,0.0,3.19,-0.68,3.2616713507
2019-12-01 10:30:00,3.37,1.21,3.5806424005,0.0,0,0.0,3.37,1.21,3.5806424005,3.22,-0.67,3.288966403,0.0,0,0.0,3.22,-0.67,3.288966403
2019-12-01 11:00:00,3.4,1.21,3.6088917967,0.0,0,0.0,3.4,1.21,3.6088917967,3.24,-0.68,3.3105890714,0.0,0,0.0,3.24,-0.68,3.3105890714
2019-12-01 11:30:00,3.44,1.27,3.666946959,0.0,0,0.0,3.44,1.27,3.666946959,3.2800000000000002,-0.66,3.3457435646,0.0,0,0.0,3.2800000000000002,-0.66,3.3457435646
2019-12-01 12:00:00,3.39,1.02,3.5401271164,0.0,0,0.0,3.39,1.02,3.5401271164,3.29,-0.48,3.3248308228,0.0,0,0.0,3.29,-0.48,3.3248308228
2019-12-01 12:30:00,3.38,0.8200000000000001,3.4780454281,0.0,0,0.0,3.38,0.8200000000000001,3.4780454281,3.34,-0.28,3.3517159784,0.0,0,0.0,3.34,-0.28,3.3517159784
2019-12-01 13:00:00,3.35,0.8,3.4441980199,0.0,0,0.0,3.35,0.8,3.4441980199,3.31,-0.29,3.3226796415,0.0,0,0.0,3.31,-0.29,3.3226796415
2019-12-01 13:30:00,3.37,0.8300000000000001,3.4707059801,0.0,0,0.0,3.37,0.8300000000000001,3.4707059801,3.33,-0.26,3.3401347278,0.0,0,0.0,3.33,-0.26,3.3401347278
2019-12-01 14:00:00,3.37,0.81,3.4659774956,0.0,0,0.0,3.37,0.81,3.4659774956,3.33,-0.29,3.3426037754999998,0.0,0,0.0,3.33,-0.29,3.3426037754999998
2019-12-01 14:30:00,3.35,0.81,3.4465344913,0.0,0,0.0,3.35,0.81,3.4465344913,3.31,-0.29,3.3226796415,0.0,0,0.0,3.31,-0.29,3.3226796415
2019-12-01 15:00:00,3.37,0.81,3.4659774956,0.0,0,0.0,3.37,0.81,3.4659774956,3.33,-0.29,3.3426037754999998,0.0,0,0.0,3.33,-0.29,3.3426037754999998
2019-12-01 15:30:00,3.34,0.8,3.434472303,0.0,0,0.0,3.34,0.8,3.434472303,3.3,-0.29,3.3127179174,0.0,0,0.0,3.3,-0.29,3.3127179174
2019-12-01 16:00:00,3.36,0.8,3.4539253032,0.0,0,0.0,3.36,0.8,3.4539253032,3.33,-0.29,3.3426037754999998,0.0,0,0.0,3.33,-0.29,3.3426037754999998
2019-12-01 16:30:00,3.39,0.79,3.4808332336,0.0,0,0.0,3.39,0.79,3.4808332336,3.35,-0.29,3.3625288103,0.0,0,0.0,3.35,-0.29,3.3625288103
2019-12-01 17:00:00,3.46,1.24,3.6754863624,0.0,0,0.0,3.46,1.24,3.6754863624,3.3,-0.67,3.3673283178,0.0,0,0.0,3.3,-0.67,3.3673283178
2019-12-01 17:30:00,3.46,1.28,3.6891733491,0.0,0,0.0,3.46,1.28,3.6891733491,3.29,-0.67,3.3575288532,0.0,0,0.0,3.29,-0.67,3.3575288532
2019-12-01 18:00:00,3.33,0.72,3.4069487815,0.0,0,0.0,3.33,0.72,3.4069487815,3.33,0.05,3.3303753542,0.0,0,0.0,3.33,0.05,3.3303753542
2019-12-01 18:30:00,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307,3.2800000000000002,0.39,3.3031046002,0.0,0,0.0,3.2800000000000002,0.39,3.3031046002
2019-12-01 19:00:00,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098,3.27,0.38,3.2920054678,0.0,0,0.0,3.27,0.38,3.2920054678
2019-12-01 19:30:00,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371,3.25,0.38,3.2721399726,0.0,0,0.0,3.25,0.38,3.2721399726
2019-12-01 20:00:00,3.11,0.4,3.1356179614,0.0,0,0.0,3.11,0.4,3.1356179614,3.18,0.37,3.2014527952,0.0,0,0.0,3.18,0.37,3.2014527952
2019-12-01 20:30:00,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296,3.15,0.37,3.171655719,0.0,0,0.0,3.15,0.37,3.171655719
2019-12-01 21:00:00,3.02,-0.09,3.021340762,0.0,0,0.0,3.02,-0.09,3.021340762,3.15,0.63,3.2123822936,0.0,0,0.0,3.15,0.63,3.2123822936
2019-12-01 21:30:00,2.98,-0.26,2.9913207785,0.0,0,0.0,2.98,-0.26,2.9913207785,3.15,0.7000000000000001,3.2268405601,0.0,0,0.0,3.15,0.7000000000000001,3.2268405601
2019-12-01 22:00:00,2.95,-0.26,2.9614354627,0.0,0,0.0,2.95,-0.26,2.9614354627,3.11,0.7000000000000001,3.1878048874,0.0,0,0.0,3.11,0.7000000000000001,3.1878048874
2019-12-01 22:30:00,2.93,-0.26,2.941513216,0.0,0,0.0,2.93,-0.26,2.941513216,3.1,0.7000000000000001,3.1780497164,0.0,0,0.0,3.1,0.7000000000000001,3.1780497164
2019-12-01 23:00:00,2.89,-0.26,2.9016719318,0.0,0,0.0,2.89,-0.26,2.9016719318,3.05,0.7000000000000001,3.1292970457,0.0,0,0.0,3.05,0.7000000000000001,3.1292970457
2019-12-01 23:30:00,2.88,-0.27,2.8926285624,0.0,0,0.0,2.88,-0.27,2.8926285624,3.04,0.68,3.1151243956,0.0,0,0.0,3.04,0.68,3.1151243956
2019-12-02 00:00:00,2.85,-0.27,2.8627609051,0.0,0,0.0,2.85,-0.27,2.8627609051,3.01,0.68,3.0858548248,0.0,0,0.0,3.01,0.68,3.0858548248
2019-12-02 00:30:00,2.85,0.30000000000000004,2.8657459762,0.0,0,0.0,2.85,0.30000000000000004,2.8657459762,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748
2019-12-02 01:00:00,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389
2019-12-02 01:30:00,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389
2019-12-02 02:00:00,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389
2019-12-02 02:30:00,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2019-12-02 03:00:00,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915,2.95,0.33,2.9684002426,0.0,0,0.0,2.95,0.33,2.9684002426
2019-12-02 03:30:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2019-12-02 04:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.96,0.35000000000000003,2.9806207407,0.0,0,0.0,2.96,0.35000000000000003,2.9806207407
2019-12-02 04:30:00,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2019-12-02 05:00:00,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998,2.96,0.33,2.978338463,0.0,0,0.0,2.96,0.33,2.978338463
2019-12-02 05:30:00,2.99,0.49,3.0298844862,0.0,0,0.0,2.99,0.49,3.0298844862,3.02,0.13,3.0227967183,0.0,0,0.0,3.02,0.13,3.0227967183
2019-12-02 06:00:00,3.1,0.76,3.1918019989,0.0,0,0.0,3.1,0.76,3.1918019989,3.06,-0.30000000000000004,3.0746707141,0.0,0,0.0,3.06,-0.30000000000000004,3.0746707141
2019-12-02 06:30:00,3.24,0.79,3.3349212884,0.0,0,0.0,3.24,0.79,3.3349212884,3.2,-0.28,3.2122266421,0.0,0,0.0,3.2,-0.28,3.2122266421
2019-12-02 07:00:00,3.45,0.96,3.5810752575,0.0,0,0.0,3.45,0.96,3.5810752575,3.36,-0.44,3.3886870614,0.0,0,0.0,3.36,-0.44,3.3886870614
2019-12-02 07:30:00,3.84,1.31,4.0573020593,0.0,0,0.0,3.84,1.31,4.0573020593,3.67,-0.6000000000000001,3.7187228991,0.0,0,0.0,3.67,-0.6000000000000001,3.7187228991
2019-12-02 08:00:00,4.1,1.31,4.3041956275,0.0,0,0.0,4.1,1.31,4.3041956275,3.93,-0.6000000000000001,3.9755376995000002,0.0,0,0.0,3.93,-0.6000000000000001,3.9755376995000002
2019-12-02 08:30:00,4.33,1.07,4.46024663,0.0,0,0.0,4.33,1.07,4.46024663,4.25,-0.31,4.2612908842,0.0,0,0.0,4.25,-0.31,4.2612908842
2019-12-02 09:00:00,4.53,0.92,4.6224776906,0.0,0,0.0,4.53,0.92,4.6224776906,4.49,-0.22,4.495386524,0.0,0,0.0,4.49,-0.22,4.495386524
2019-12-02 09:30:00,4.79,0.9400000000000001,4.8813625147,0.0,0,0.0,4.79,0.9400000000000001,4.8813625147,4.75,-0.2,4.7542086618,0.0,0,0.0,4.75,-0.2,4.7542086618
2019-12-02 10:00:00,4.87,0.9400000000000001,4.9598891117,0.0,0,0.0,4.87,0.9400000000000001,4.9598891117,4.82,-0.2,4.8241475931,0.0,0,0.0,4.82,-0.2,4.8241475931
2019-12-02 10:30:00,4.96,0.99,5.0578355054,0.0,0,0.0,4.96,0.99,5.0578355054,4.92,-0.17,4.9229361158,0.0,0,0.0,4.92,-0.17,4.9229361158
2019-12-02 11:00:00,5.03,1.03,5.1343743533,0.0,0,0.0,5.03,1.03,5.1343743533,4.99,-0.15,4.9922539999,0.0,0,0.0,4.99,-0.15,4.9922539999
2019-12-02 11:30:00,5.06,1.03,5.1637680041,0.0,0,0.0,5.06,1.03,5.1637680041,5.01,-0.14,5.0119557061,0.0,0,0.0,5.01,-0.14,5.0119557061
2019-12-02 12:00:00,5.05,1.01,5.1500097087,0.0,0,0.0,5.05,1.01,5.1500097087,5.0,-0.15,5.002249494,0.0,0,0.0,5.0,-0.15,5.002249494
2019-12-02 12:30:00,5.12,1.16,5.2497618994,0.0,0,0.0,5.12,1.16,5.2497618994,5.04,-0.14,5.0419440695,0.0,0,0.0,5.04,-0.14,5.0419440695
2019-12-02 13:00:00,5.12,1.42,5.3132664153,0.0,0,0.0,5.12,1.42,5.3132664153,4.93,-0.51,4.9563091106,0.0,0,0.0,4.93,-0.51,4.9563091106
2019-12-02 13:30:00,5.06,1.37,5.2421846591,0.0,0,0.0,5.06,1.37,5.2421846591,4.87,-0.56,4.9020913904,0.0,0,0.0,4.87,-0.56,4.9020913904
2019-12-02 14:00:00,5.08,1.42,5.2747322207,0.0,0,0.0,5.08,1.42,5.2747322207,4.88,-0.52,4.9076267177,0.0,0,0.0,4.88,-0.52,4.9076267177
2019-12-02 14:30:00,5.05,1.42,5.2458459756,0.0,0,0.0,5.05,1.42,5.2458459756,4.86,-0.54,4.8899079746,0.0,0,0.0,4.86,-0.54,4.8899079746
2019-12-02 15:00:00,5.05,1.42,5.2458459756,0.0,0,0.0,5.05,1.42,5.2458459756,4.86,-0.52,4.8877397639,0.0,0,0.0,4.86,-0.52,4.8877397639
2019-12-02 15:30:00,5.07,1.43,5.2678078932,0.0,0,0.0,5.07,1.43,5.2678078932,4.88,-0.52,4.9076267177,0.0,0,0.0,4.88,-0.52,4.9076267177
2019-12-02 16:00:00,4.98,1.4100000000000001,5.1757608136,0.0,0,0.0,4.98,1.4100000000000001,5.1757608136,4.79,-0.52,4.8181427957,0.0,0,0.0,4.79,-0.52,4.8181427957
2019-12-02 16:30:00,4.87,1.38,5.0617487097,0.0,0,0.0,4.87,1.38,5.0617487097,4.69,-0.53,4.7198516926,0.0,0,0.0,4.69,-0.53,4.7198516926
2019-12-02 17:00:00,2.3835,0.41000000000000003,2.4185062022,1.3335,0,1.3335,1.05,0.41000000000000003,1.1272089425,2.3435,-0.79,2.4730734421,1.3335,0,1.3335,1.01,-0.79,1.2822636234
2019-12-02 17:30:00,2.1705,0.25,2.1848501665,1.5705,0,1.5705,0.6000000000000001,0.25,0.65,2.1405,-0.86,2.3068030367,1.5705,0,1.5705,0.5700000000000001,-0.86,1.0317460928
2019-12-02 18:00:00,2.018,0.21,2.0288972374,1.6680000000000001,0,1.6680000000000001,0.35000000000000003,0.21,0.4081666326,1.998,-0.91,2.1954735252,1.6680000000000001,0,1.6680000000000001,0.33,-0.91,0.9679876032
2019-12-02 18:30:00,1.9260000000000002,0.16,1.9326344714,1.776,0,1.776,0.15,0.16,0.219317122,1.916,-0.91,2.1211214015,1.776,0,1.776,0.14,-0.91,0.9207062507
2019-12-02 19:00:00,2.471,0.34,2.4942816601,1.831,0,1.831,0.64,0.34,0.7247068373000001,2.441,-0.71,2.5421606951999998,1.831,0,1.831,0.61,-0.71,0.9360555539000001
2019-12-02 19:30:00,3.709,1.23,3.9076311238,0.049,0,0.049,3.66,1.23,3.8611526776,3.559,-0.6000000000000001,3.6092216612,0.049,0,0.049,3.51,-0.6000000000000001,3.5609128043
2019-12-02 20:00:00,3.59,1.27,3.8080178571000003,0.0,0,0.0,3.59,1.27,3.8080178571000003,3.42,-0.65,3.4812210501,0.0,0,0.0,3.42,-0.65,3.4812210501
2019-12-02 20:30:00,3.45,1.0,3.5920050111,0.0,0,0.0,3.45,1.0,3.5920050111,3.36,-0.41000000000000003,3.3849224511,0.0,0,0.0,3.36,-0.41000000000000003,3.3849224511
2019-12-02 21:00:00,3.32,0.59,3.3720172004,0.0,0,0.0,3.32,0.59,3.3720172004,3.35,0.15,3.3533565274,0.0,0,0.0,3.35,0.15,3.3533565274
2019-12-02 21:30:00,3.17,0.32,3.1861104814,0.0,0,0.0,3.17,0.32,3.1861104814,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2019-12-02 22:00:00,3.05,-0.25,3.0602287496,0.0,0,0.0,3.05,-0.25,3.0602287496,3.21,0.72,3.2897568299,0.0,0,0.0,3.21,0.72,3.2897568299
2019-12-02 22:30:00,2.99,-0.25,3.000433302,0.0,0,0.0,2.99,-0.25,3.000433302,3.15,0.72,3.2312381528,0.0,0,0.0,3.15,0.72,3.2312381528
2019-12-02 23:00:00,2.99,0.33,3.0081555811,0.0,0,0.0,2.99,0.33,3.0081555811,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2019-12-02 23:30:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,2.99,0.35000000000000003,3.0104152537,0.0,0,0.0,2.99,0.35000000000000003,3.0104152537
2019-12-03 00:00:00,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2019-12-03 00:30:00,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389
2019-12-03 01:00:00,2.96,0.64,3.0283989169,0.0,0,0.0,2.96,0.64,3.0283989169,2.95,-0.12,2.9524396692,0.0,0,0.0,2.95,-0.12,2.9524396692
2019-12-03 01:30:00,2.96,0.75,3.0535389305,0.0,0,0.0,2.96,0.75,3.0535389305,2.91,-0.30000000000000004,2.9254230463,0.0,0,0.0,2.91,-0.30000000000000004,2.9254230463
2019-12-03 02:00:00,2.98,0.78,3.0803895858,0.0,0,0.0,2.98,0.78,3.0803895858,2.94,-0.29,2.9542680989,0.0,0,0.0,2.94,-0.29,2.9542680989
2019-12-03 02:30:00,2.96,0.77,3.0585127105,0.0,0,0.0,2.96,0.77,3.0585127105,2.92,-0.30000000000000004,2.9353705047,0.0,0,0.0,2.92,-0.30000000000000004,2.9353705047
2019-12-03 03:00:00,2.96,0.78,3.061045573,0.0,0,0.0,2.96,0.78,3.061045573,2.93,-0.29,2.9443165591,0.0,0,0.0,2.93,-0.29,2.9443165591
2019-12-03 03:30:00,2.94,0.72,3.0268795814,0.0,0,0.0,2.94,0.72,3.0268795814,2.92,-0.19,2.9261749777,0.0,0,0.0,2.92,-0.19,2.9261749777
2019-12-03 04:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-12-03 04:30:00,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525,2.95,0.36,2.9718849237000002,0.0,0,0.0,2.95,0.36,2.9718849237000002
2019-12-03 05:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-12-03 05:30:00,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2019-12-03 06:00:00,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2019-12-03 06:30:00,3.33,1.21,3.5430213096000003,0.0,0,0.0,3.33,1.21,3.5430213096000003,3.19,-0.54,3.2353825122,0.0,0,0.0,3.19,-0.54,3.2353825122
2019-12-03 07:00:00,3.48,1.12,3.6557899283,0.0,0,0.0,3.48,1.12,3.6557899283,3.37,-0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,-0.47000000000000003,3.4026166402
2019-12-03 07:30:00,3.81,1.13,3.9740407648,0.0,0,0.0,3.81,1.13,3.9740407648,3.7,-0.43,3.7249026833,0.0,0,0.0,3.7,-0.43,3.7249026833
2019-12-03 08:00:00,3.47,1.24,3.6849016269,0.0,0,0.0,3.47,1.24,3.6849016269,3.31,-0.66,3.3751592555,0.0,0,0.0,3.31,-0.66,3.3751592555
2019-12-03 08:30:00,4.23,1.34,4.4371725231,0.0,0,0.0,4.23,1.34,4.4371725231,4.05,-0.59,4.0927496869,0.0,0,0.0,4.05,-0.59,4.0927496869
2019-12-03 09:00:00,4.61,1.43,4.8266965929,0.0,0,0.0,4.61,1.43,4.8266965929,4.42,-0.52,4.4504831198,0.0,0,0.0,4.42,-0.52,4.4504831198
2019-12-03 09:30:00,4.78,1.44,4.9921939065,0.0,0,0.0,4.78,1.44,4.9921939065,4.6,-0.5,4.6270941205,0.0,0,0.0,4.6,-0.5,4.6270941205
2019-12-03 10:00:00,4.9,1.51,5.1273872489,0.0,0,0.0,4.9,1.51,5.1273872489,4.71,-0.44,4.7305073724,0.0,0,0.0,4.71,-0.44,4.7305073724
2019-12-03 10:30:00,5.05,1.53,5.2766845651,0.0,0,0.0,5.05,1.53,5.2766845651,4.86,-0.42,4.8781143898,0.0,0,0.0,4.86,-0.42,4.8781143898
2019-12-03 11:00:00,5.02,1.56,5.2568051134000005,0.0,0,0.0,5.02,1.56,5.2568051134000005,4.83,-0.41000000000000003,4.8473704212,0.0,0,0.0,4.83,-0.41000000000000003,4.8473704212
2019-12-03 11:30:00,4.93,1.6099999999999999,5.1862317727,0.0,0,0.0,4.93,1.6099999999999999,5.1862317727,4.74,-0.37,4.7544189971,0.0,0,0.0,4.74,-0.37,4.7544189971
2019-12-03 12:00:00,4.98,1.6800000000000002,5.2557397196,0.0,0,0.0,4.98,1.6800000000000002,5.2557397196,4.78,-0.30000000000000004,4.7894049735,0.0,0,0.0,4.78,-0.30000000000000004,4.7894049735
2019-12-03 12:30:00,4.76,1.29,4.9317035596,0.0,0,0.0,4.76,1.29,4.9317035596,4.66,0.11,4.6612981025,0.0,0,0.0,4.66,0.11,4.6612981025
2019-12-03 13:00:00,4.65,1.18,4.7973847042,0.0,0,0.0,4.65,1.18,4.7973847042,4.59,0.4,4.6073962278,0.0,0,0.0,4.59,0.4,4.6073962278
2019-12-03 13:30:00,4.84,1.19,4.9841448615,0.0,0,0.0,4.84,1.19,4.9841448615,4.78,0.41000000000000003,4.7975514588,0.0,0,0.0,4.78,0.41000000000000003,4.7975514588
2019-12-03 14:00:00,4.78,1.17,4.9211075989,0.0,0,0.0,4.78,1.17,4.9211075989,4.71,0.4,4.7269546222,0.0,0,0.0,4.71,0.4,4.7269546222
2019-12-03 14:30:00,4.78,1.17,4.9211075989,0.0,0,0.0,4.78,1.17,4.9211075989,4.71,0.4,4.7269546222,0.0,0,0.0,4.71,0.4,4.7269546222
2019-12-03 15:00:00,4.77,1.15,4.9066689312000005,0.0,0,0.0,4.77,1.15,4.9066689312000005,4.71,0.38,4.725304223,0.0,0,0.0,4.71,0.38,4.725304223
2019-12-03 15:30:00,4.77,1.15,4.9066689312000005,0.0,0,0.0,4.77,1.15,4.9066689312000005,4.7,0.38,4.7153366794,0.0,0,0.0,4.7,0.38,4.7153366794
2019-12-03 16:00:00,4.67,1.09,4.7955187415000005,0.0,0,0.0,4.67,1.09,4.7955187415000005,4.62,0.18,4.6235051638,0.0,0,0.0,4.62,0.18,4.6235051638
2019-12-03 16:30:00,4.7,1.24,4.8608229756,0.0,0,0.0,4.7,1.24,4.8608229756,4.58,-0.34,4.5926027479,0.0,0,0.0,4.58,-0.34,4.5926027479
2019-12-03 17:00:00,2.407,-0.1,2.409076379,1.337,0,1.337,1.07,-0.1,1.0746627378,2.427,-0.36,2.4535543605,1.337,0,1.337,1.09,-0.36,1.1479111464
2019-12-03 17:30:00,2.083,-0.31,2.1059413572,1.5630000000000002,0,1.5630000000000002,0.52,-0.31,0.6053924347,2.123,-0.35000000000000003,2.1516572682,1.5630000000000002,0,1.5630000000000002,0.56,-0.35000000000000003,0.6603786792
2019-12-03 18:00:00,1.92,-0.42,1.9654007225,1.69,0,1.69,0.23,-0.42,0.4788527958,1.9500000000000002,-0.46,2.0035218991,1.69,0,1.69,0.26,-0.46,0.5283937925000001
2019-12-03 18:30:00,1.901,-0.45,1.9535355129,1.7610000000000001,0,1.7610000000000001,0.14,-0.45,0.4712748667,1.931,-0.49,1.9922000402000002,1.7610000000000001,0,1.7610000000000001,0.17,-0.49,0.5186520992
2019-12-03 19:00:00,2.3775,-0.26,2.3916743611999998,1.8375,0,1.8375,0.54,-0.26,0.5993329626,2.4375,-0.30000000000000004,2.4558921495,1.8375,0,1.8375,0.6000000000000001,-0.30000000000000004,0.6708203932
2019-12-03 19:30:00,3.5869999999999997,0.77,3.6687148976,0.047,0,0.047,3.54,0.77,3.6227751793,3.567,-0.21,3.5731763181,0.047,0,0.047,3.52,-0.21,3.5262586405
2019-12-03 20:00:00,3.49,0.84,3.5896657226,0.0,0,0.0,3.49,0.84,3.5896657226,3.46,-0.26,3.4697550346,0.0,0,0.0,3.46,-0.26,3.4697550346
2019-12-03 20:30:00,3.35,0.59,3.4015584664,0.0,0,0.0,3.35,0.59,3.4015584664,3.38,0.14,3.3828981658,0.0,0,0.0,3.38,0.14,3.3828981658
2019-12-03 21:00:00,3.22,-0.12,3.222235249,0.0,0,0.0,3.22,-0.12,3.222235249,3.38,0.68,3.4477238869,0.0,0,0.0,3.38,0.68,3.4477238869
2019-12-03 21:30:00,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619,3.22,0.38,3.2423448305,0.0,0,0.0,3.22,0.38,3.2423448305
2019-12-03 22:00:00,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188,3.14,0.37,3.1617242131,0.0,0,0.0,3.14,0.37,3.1617242131
2019-12-03 22:30:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.04,0.35000000000000003,3.0600816983,0.0,0,0.0,3.04,0.35000000000000003,3.0600816983
2019-12-03 23:00:00,2.95,0.34,2.9695285821,0.0,0,0.0,2.95,0.34,2.9695285821,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306
2019-12-03 23:30:00,2.88,-0.24,2.8899826989,0.0,0,0.0,2.88,-0.24,2.8899826989,3.04,0.74,3.1287697263,0.0,0,0.0,3.04,0.74,3.1287697263
2019-12-04 00:00:00,2.85,-0.26,2.8618350756,0.0,0,0.0,2.85,-0.26,2.8618350756,3.01,0.71,3.0926040807,0.0,0,0.0,3.01,0.71,3.0926040807
2019-12-04 00:30:00,2.79,-0.26,2.8020885068,0.0,0,0.0,2.79,-0.26,2.8020885068,2.95,0.68,3.0273585846,0.0,0,0.0,2.95,0.68,3.0273585846
