Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-04 01:00:00,2.84,-0.26,2.8518765752,0.0,0,0.0,2.84,-0.26,2.8518765752,3.0,0.7000000000000001,3.0805843601,0.0,0,0.0,3.0,0.7000000000000001,3.0805843601
2019-12-04 01:30:00,2.8200000000000003,-0.26,2.8319604517,0.0,0,0.0,2.8200000000000003,-0.26,2.8319604517,2.98,0.6900000000000001,3.0588396493,0.0,0,0.0,2.98,0.6900000000000001,3.0588396493
2019-12-04 02:00:00,2.84,-0.26,2.8518765752,0.0,0,0.0,2.84,-0.26,2.8518765752,3.01,0.71,3.0926040807,0.0,0,0.0,3.01,0.71,3.0926040807
2019-12-04 02:30:00,2.84,-0.26,2.8518765752,0.0,0,0.0,2.84,-0.26,2.8518765752,3.01,0.71,3.0926040807,0.0,0,0.0,3.01,0.71,3.0926040807
2019-12-04 03:00:00,2.81,-0.26,2.8220028349,0.0,0,0.0,2.81,-0.26,2.8220028349,2.9699999999999998,0.7000000000000001,3.0513767385,0.0,0,0.0,2.9699999999999998,0.7000000000000001,3.0513767385
2019-12-04 03:30:00,2.83,-0.26,2.8419183662,0.0,0,0.0,2.83,-0.26,2.8419183662,2.99,0.71,3.0731417149,0.0,0,0.0,2.99,0.71,3.0731417149
2019-12-04 04:00:00,2.83,-0.26,2.8419183662,0.0,0,0.0,2.83,-0.26,2.8419183662,2.99,0.71,3.0731417149,0.0,0,0.0,2.99,0.71,3.0731417149
2019-12-04 04:30:00,2.8200000000000003,-0.27,2.8328960447,0.0,0,0.0,2.8200000000000003,-0.27,2.8328960447,2.98,0.68,3.0565994177,0.0,0,0.0,2.98,0.68,3.0565994177
2019-12-04 05:00:00,2.8200000000000003,-0.25,2.8310598722,0.0,0,0.0,2.8200000000000003,-0.25,2.8310598722,2.98,0.7000000000000001,3.0611109095,0.0,0,0.0,2.98,0.7000000000000001,3.0611109095
2019-12-04 05:30:00,2.9699999999999998,0.30000000000000004,2.9851130632,0.0,0,0.0,2.9699999999999998,0.30000000000000004,2.9851130632,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431
2019-12-04 06:00:00,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049
2019-12-04 06:30:00,3.2800000000000002,1.05,3.4439657373,0.0,0,0.0,3.2800000000000002,1.05,3.4439657373,3.18,-0.42,3.2076159371,0.0,0,0.0,3.18,-0.42,3.2076159371
2019-12-04 07:00:00,3.51,1.3,3.7430068127,0.0,0,0.0,3.51,1.3,3.7430068127,3.35,-0.62,3.4068900775,0.0,0,0.0,3.35,-0.62,3.4068900775
2019-12-04 07:30:00,3.86,1.32,4.0794607487,0.0,0,0.0,3.86,1.32,4.0794607487,3.7,-0.6000000000000001,3.7483329628,0.0,0,0.0,3.7,-0.6000000000000001,3.7483329628
2019-12-04 08:00:00,4.12,1.32,4.3262917146,0.0,0,0.0,4.12,1.32,4.3262917146,3.94,-0.58,3.9824615503,0.0,0,0.0,3.94,-0.58,3.9824615503
2019-12-04 08:30:00,4.38,1.37,4.5892591995,0.0,0,0.0,4.38,1.37,4.5892591995,4.21,-0.56,4.2470813508,0.0,0,0.0,4.21,-0.56,4.2470813508
2019-12-04 09:00:00,4.62,1.4,4.8274631019,0.0,0,0.0,4.62,1.4,4.8274631019,4.44,-0.54,4.4727172949,0.0,0,0.0,4.44,-0.54,4.4727172949
2019-12-04 09:30:00,4.8,1.38,4.9944369052,0.0,0,0.0,4.8,1.38,4.9944369052,4.61,-0.54,4.6415191479,0.0,0,0.0,4.61,-0.54,4.6415191479
2019-12-04 10:00:00,4.94,1.43,5.1428105157,0.0,0,0.0,4.94,1.43,5.1428105157,4.75,-0.51,4.777300493,0.0,0,0.0,4.75,-0.51,4.777300493
2019-12-04 10:30:00,4.97,1.42,5.1688780214,0.0,0,0.0,4.97,1.42,5.1688780214,4.78,-0.53,4.8092930873,0.0,0,0.0,4.78,-0.53,4.8092930873
2019-12-04 11:00:00,5.0,1.42,5.1977302739,0.0,0,0.0,5.0,1.42,5.1977302739,4.8100000000000005,-0.53,4.8391114887,0.0,0,0.0,4.8100000000000005,-0.53,4.8391114887
2019-12-04 11:30:00,5.06,1.43,5.2581840972,0.0,0,0.0,5.06,1.43,5.2581840972,4.86,-0.52,4.8877397639,0.0,0,0.0,4.86,-0.52,4.8877397639
2019-12-04 12:00:00,5.06,1.43,5.2581840972,0.0,0,0.0,5.06,1.43,5.2581840972,4.86,-0.53,4.888813762,0.0,0,0.0,4.86,-0.53,4.888813762
2019-12-04 12:30:00,5.06,1.43,5.2581840972,0.0,0,0.0,5.06,1.43,5.2581840972,4.86,-0.52,4.8877397639,0.0,0,0.0,4.86,-0.52,4.8877397639
2019-12-04 13:00:00,5.01,1.45,5.2156111818,0.0,0,0.0,5.01,1.45,5.2156111818,4.82,-0.51,4.8469062298,0.0,0,0.0,4.82,-0.51,4.8469062298
2019-12-04 13:30:00,5.03,1.45,5.2348256896,0.0,0,0.0,5.03,1.45,5.2348256896,4.84,-0.51,4.8667956604,0.0,0,0.0,4.84,-0.51,4.8667956604
2019-12-04 14:00:00,4.98,1.48,5.1952670769000004,0.0,0,0.0,4.98,1.48,5.1952670769000004,4.79,-0.49,4.8149974039,0.0,0,0.0,4.79,-0.49,4.8149974039
2019-12-04 14:30:00,5.01,1.48,5.2240310106,0.0,0,0.0,5.01,1.48,5.2240310106,4.8100000000000005,-0.49,4.8348940009,0.0,0,0.0,4.8100000000000005,-0.49,4.8348940009
2019-12-04 15:00:00,4.97,1.45,5.1772000155,0.0,0,0.0,4.97,1.45,5.1772000155,4.78,-0.51,4.807130121,0.0,0,0.0,4.78,-0.51,4.807130121
2019-12-04 15:30:00,4.94,1.47,5.1540760569,0.0,0,0.0,4.94,1.47,5.1540760569,4.75,-0.49,4.7752068018,0.0,0,0.0,4.75,-0.49,4.7752068018
2019-12-04 16:00:00,4.92,1.43,5.1236022484,0.0,0,0.0,4.92,1.43,5.1236022484,4.73,-0.51,4.7574152646000005,0.0,0,0.0,4.73,-0.51,4.7574152646000005
2019-12-04 16:30:00,4.8100000000000005,1.4,5.0096007825,0.0,0,0.0,4.8100000000000005,1.4,5.0096007825,4.62,-0.52,4.6491719693,0.0,0,0.0,4.62,-0.52,4.6491719693
2019-12-04 17:00:00,4.74,1.42,4.9481309603,0.0,0,0.0,4.74,1.42,4.9481309603,4.5600000000000005,-0.52,4.5895533552,0.0,0,0.0,4.5600000000000005,-0.52,4.5895533552
2019-12-04 17:30:00,4.5,1.4,4.7127486672,0.0,0,0.0,4.5,1.4,4.7127486672,4.32,-0.55,4.3548708362,0.0,0,0.0,4.32,-0.55,4.3548708362
2019-12-04 18:00:00,4.23,1.37,4.4463243247,0.0,0,0.0,4.23,1.37,4.4463243247,4.05,-0.58,4.0913200804,0.0,0,0.0,4.05,-0.58,4.0913200804
2019-12-04 18:30:00,3.9699999999999998,1.32,4.1836945395,0.0,0,0.0,3.9699999999999998,1.32,4.1836945395,3.79,-0.61,3.8387758465,0.0,0,0.0,3.79,-0.61,3.8387758465
2019-12-04 19:00:00,3.8200000000000003,1.06,3.9643410550000002,0.0,0,0.0,3.8200000000000003,1.06,3.9643410550000002,3.74,-0.35000000000000003,3.7563413050000003,0.0,0,0.0,3.74,-0.35000000000000003,3.7563413050000003
2019-12-04 19:30:00,3.67,0.73,3.7418979142,0.0,0,0.0,3.67,0.73,3.7418979142,3.67,0.04,3.6702179772,0.0,0,0.0,3.67,0.04,3.6702179772
2019-12-04 20:00:00,3.49,0.44,3.5176270411,0.0,0,0.0,3.49,0.44,3.5176270411,3.56,0.41000000000000003,3.5835317775,0.0,0,0.0,3.56,0.41000000000000003,3.5835317775
2019-12-04 20:30:00,3.4,0.44,3.428352374,0.0,0,0.0,3.4,0.44,3.428352374,3.47,0.41000000000000003,3.494137948,0.0,0,0.0,3.47,0.41000000000000003,3.494137948
2019-12-04 21:00:00,3.33,0.44,3.3589432862,0.0,0,0.0,3.33,0.44,3.3589432862,3.4,0.41000000000000003,3.424631367,0.0,0,0.0,3.4,0.41000000000000003,3.424631367
2019-12-04 21:30:00,3.18,0.23,3.1883067606,0.0,0,0.0,3.18,0.23,3.1883067606,3.2800000000000002,0.51,3.3194125986,0.0,0,0.0,3.2800000000000002,0.51,3.3194125986
2019-12-04 22:00:00,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218,3.19,0.38,3.2125535015,0.0,0,0.0,3.19,0.38,3.2125535015
2019-12-04 22:30:00,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508,3.14,0.38,3.1629100525,0.0,0,0.0,3.14,0.38,3.1629100525
2019-12-04 23:00:00,3.02,0.29,3.03389189,0.0,0,0.0,3.02,0.29,3.03389189,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234
2019-12-04 23:30:00,3.0,0.28,3.0130383336,0.0,0,0.0,3.0,0.28,3.0130383336,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636
2019-12-05 00:00:00,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837,3.02,0.34,3.0390788078,0.0,0,0.0,3.02,0.34,3.0390788078
2019-12-05 00:30:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,2.99,0.34,3.0092690142,0.0,0,0.0,2.99,0.34,3.0092690142
2019-12-05 01:00:00,2.93,0.48,2.9690570894,0.0,0,0.0,2.93,0.48,2.9690570894,2.9699999999999998,0.16,2.9743066419,0.0,0,0.0,2.9699999999999998,0.16,2.9743066419
2019-12-05 01:30:00,3.03,0.78,3.1287857069,0.0,0,0.0,3.03,0.78,3.1287857069,2.99,-0.28,3.0030817505,0.0,0,0.0,2.99,-0.28,3.0030817505
2019-12-05 02:00:00,3.01,0.77,3.106927743,0.0,0,0.0,3.01,0.77,3.106927743,2.9699999999999998,-0.30000000000000004,2.9851130632,0.0,0,0.0,2.9699999999999998,-0.30000000000000004,2.9851130632
2019-12-05 02:30:00,3.01,0.78,3.109421168,0.0,0,0.0,3.01,0.78,3.109421168,2.9699999999999998,-0.29,2.9841246623,0.0,0,0.0,2.9699999999999998,-0.29,2.9841246623
2019-12-05 03:00:00,3.03,0.79,3.1312936624,0.0,0,0.0,3.03,0.79,3.1312936624,2.99,-0.29,3.0040306257,0.0,0,0.0,2.99,-0.29,3.0040306257
2019-12-05 03:30:00,3.01,0.78,3.109421168,0.0,0,0.0,3.01,0.78,3.109421168,2.9699999999999998,-0.29,2.9841246623,0.0,0,0.0,2.9699999999999998,-0.29,2.9841246623
2019-12-05 04:00:00,3.01,0.6900000000000001,3.0880738333,0.0,0,0.0,3.01,0.6900000000000001,3.0880738333,2.99,-0.14,2.9932757975,0.0,0,0.0,2.99,-0.14,2.9932757975
2019-12-05 04:30:00,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949
2019-12-05 05:00:00,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2019-12-05 05:30:00,3.04,0.39,3.0649143544,0.0,0,0.0,3.04,0.39,3.0649143544,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221
2019-12-05 06:00:00,3.12,0.49,3.1582431825,0.0,0,0.0,3.12,0.49,3.1582431825,3.16,0.19,3.1657068721,0.0,0,0.0,3.16,0.19,3.1657068721
2019-12-05 06:30:00,3.35,0.72,3.4264996717000002,0.0,0,0.0,3.35,0.72,3.4264996717000002,3.34,0.04,3.3402395124,0.0,0,0.0,3.34,0.04,3.3402395124
2019-12-05 07:00:00,3.41,0.44,3.4382699138,0.0,0,0.0,3.41,0.44,3.4382699138,3.48,0.4,3.5029130734000002,0.0,0,0.0,3.48,0.4,3.5029130734000002
2019-12-05 07:30:00,3.85,1.22,4.0386755255,0.0,0,0.0,3.85,1.22,4.0386755255,3.71,-0.46,3.7384087524,0.0,0,0.0,3.71,-0.46,3.7384087524
2019-12-05 08:00:00,4.15,1.35,4.3640577448,0.0,0,0.0,4.15,1.35,4.3640577448,3.98,-0.5700000000000001,4.0206094065,0.0,0,0.0,3.98,-0.5700000000000001,4.0206094065
2019-12-05 08:30:00,4.41,1.38,4.6208765402,0.0,0,0.0,4.41,1.38,4.6208765402,4.23,-0.55,4.2656066392,0.0,0,0.0,4.23,-0.55,4.2656066392
2019-12-05 09:00:00,4.68,1.42,4.8906850236,0.0,0,0.0,4.68,1.42,4.8906850236,4.49,-0.53,4.5211724143000005,0.0,0,0.0,4.49,-0.53,4.5211724143000005
2019-12-05 09:30:00,4.82,1.42,5.0248184047,0.0,0,0.0,4.82,1.42,5.0248184047,4.64,-0.53,4.6701713031,0.0,0,0.0,4.64,-0.53,4.6701713031
2019-12-05 10:00:00,4.96,1.43,5.1620247965,0.0,0,0.0,4.96,1.43,5.1620247965,4.77,-0.5,4.7961338597,0.0,0,0.0,4.77,-0.5,4.7961338597
2019-12-05 10:30:00,5.09,1.52,5.3121088091,0.0,0,0.0,5.09,1.52,5.3121088091,4.89,-0.43,4.9088695236,0.0,0,0.0,4.89,-0.43,4.9088695236
2019-12-05 11:00:00,5.17,1.54,5.3944879275,0.0,0,0.0,5.17,1.54,5.3944879275,4.98,-0.41000000000000003,4.9968490071,0.0,0,0.0,4.98,-0.41000000000000003,4.9968490071
2019-12-05 11:30:00,5.17,1.51,5.3860003713,0.0,0,0.0,5.17,1.51,5.3860003713,4.98,-0.46,5.001199856,0.0,0,0.0,4.98,-0.46,5.001199856
2019-12-05 12:00:00,5.07,1.2,5.2100767749,0.0,0,0.0,5.07,1.2,5.2100767749,4.96,-0.32,4.9703118614,0.0,0,0.0,4.96,-0.32,4.9703118614
2019-12-05 12:30:00,5.14,1.01,5.2382917063,0.0,0,0.0,5.14,1.01,5.2382917063,5.09,-0.17,5.0928381086,0.0,0,0.0,5.09,-0.17,5.0928381086
2019-12-05 13:00:00,5.07,1.2,5.2100767749,0.0,0,0.0,5.07,1.2,5.2100767749,4.96,-0.33,4.9709657009,0.0,0,0.0,4.96,-0.33,4.9709657009
2019-12-05 13:30:00,5.11,1.43,5.3063169902,0.0,0,0.0,5.11,1.43,5.3063169902,4.92,-0.51,4.9463622997000005,0.0,0,0.0,4.92,-0.51,4.9463622997000005
2019-12-05 14:00:00,5.09,1.43,5.2870596743,0.0,0,0.0,5.09,1.43,5.2870596743,4.9,-0.51,4.926469324,0.0,0,0.0,4.9,-0.51,4.926469324
2019-12-05 14:30:00,5.17,1.45,5.3694878713,0.0,0,0.0,5.17,1.45,5.3694878713,4.97,-0.49,4.9940965149,0.0,0,0.0,4.97,-0.49,4.9940965149
2019-12-05 15:00:00,5.15,1.5,5.3640003729,0.0,0,0.0,5.15,1.5,5.3640003729,4.95,-0.45,4.9704124577,0.0,0,0.0,4.95,-0.45,4.9704124577
2019-12-05 15:30:00,5.14,1.57,5.3744302024,0.0,0,0.0,5.14,1.57,5.3744302024,4.94,-0.4,4.9561678745,0.0,0,0.0,4.94,-0.4,4.9561678745
2019-12-05 16:00:00,5.1,1.54,5.3274384088,0.0,0,0.0,5.1,1.54,5.3274384088,4.91,-0.4,4.9262663347,0.0,0,0.0,4.91,-0.4,4.9262663347
2019-12-05 16:30:00,5.13,1.9500000000000002,5.4881144303,0.0,0,0.0,5.13,1.9500000000000002,5.4881144303,4.82,-0.76,4.8795491595,0.0,0,0.0,4.82,-0.76,4.8795491595
2019-12-05 17:00:00,3.1515,0.64,3.2158283925,1.3315000000000001,0,1.3315000000000001,1.82,0.64,1.9292485583999999,3.0915,-0.62,3.1530576033,1.3315000000000001,0,1.3315000000000001,1.76,-0.62,1.8660117899
2019-12-05 17:30:00,2.8745000000000003,-0.11,2.8766039439,1.5445,0,1.5445,1.33,-0.11,1.3345411195999999,2.9145000000000003,-0.30000000000000004,2.9298993583,1.5445,0,1.5445,1.37,-0.30000000000000004,1.4024621207
2019-12-05 18:00:00,2.7045,-0.22,2.7134332957,1.6445,0,1.6445,1.06,-0.22,1.0825894882,2.7545,-0.26,2.7667436184,1.6445,0,1.6445,1.11,-0.26,1.1400438588
2019-12-05 18:30:00,2.4945,-0.6000000000000001,2.5656442173,1.7445,0,1.7445,0.75,-0.6000000000000001,0.9604686356000001,2.6145,0.31,2.6328141313,1.7445,0,1.7445,0.87,0.31,0.9235799911
2019-12-05 19:00:00,2.3905,-1.09,2.6272781067,1.8005,0,1.8005,0.59,-1.09,1.2394353553,2.5705,0.6900000000000001,2.6614977456,1.8005,0,1.8005,0.77,0.6900000000000001,1.033924562
2019-12-05 19:30:00,3.5085,-0.48,3.5411823237,0.0485,0,0.0485,3.46,-0.48,3.4931361267,3.7785,1.08,3.9298170759,0.0485,0,0.0485,3.73,1.08,3.8832074372000003
2019-12-05 20:00:00,3.44,0.09,3.4411771242,0.0,0,0.0,3.44,0.09,3.4411771242,3.5700000000000003,0.59,3.6184250718,0.0,0,0.0,3.5700000000000003,0.59,3.6184250718
2019-12-05 20:30:00,3.39,0.45,3.419736832,0.0,0,0.0,3.39,0.45,3.419736832,3.46,0.42,3.4853981121,0.0,0,0.0,3.46,0.42,3.4853981121
2019-12-05 21:00:00,3.3,0.44,3.3292041091,0.0,0,0.0,3.3,0.44,3.3292041091,3.36,0.4,3.3837257572,0.0,0,0.0,3.36,0.4,3.3837257572
2019-12-05 21:30:00,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724,3.26,0.39,3.2832453457,0.0,0,0.0,3.26,0.39,3.2832453457
2019-12-05 22:00:00,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254
2019-12-05 22:30:00,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2019-12-05 23:00:00,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058
2019-12-05 23:30:00,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2019-12-06 00:00:00,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744,3.0,0.37,3.0227305537,0.0,0,0.0,3.0,0.37,3.0227305537
2019-12-06 00:30:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.96,0.35000000000000003,2.9806207407,0.0,0,0.0,2.96,0.35000000000000003,2.9806207407
2019-12-06 01:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.96,0.35000000000000003,2.9806207407,0.0,0,0.0,2.96,0.35000000000000003,2.9806207407
2019-12-06 01:30:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2019-12-06 02:00:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2019-12-06 02:30:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2019-12-06 03:00:00,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309
2019-12-06 03:30:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814
2019-12-06 04:00:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814
2019-12-06 04:30:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814
2019-12-06 05:00:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814
2019-12-06 05:30:00,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347,3.06,0.38,3.0835044998,0.0,0,0.0,3.06,0.38,3.0835044998
2019-12-06 06:00:00,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2019-12-06 06:30:00,3.29,1.01,3.4415403528,0.0,0,0.0,3.29,1.01,3.4415403528,3.21,-0.35000000000000003,3.2290246205,0.0,0,0.0,3.21,-0.35000000000000003,3.2290246205
2019-12-06 07:00:00,3.49,1.31,3.7277607219,0.0,0,0.0,3.49,1.31,3.7277607219,3.33,-0.6000000000000001,3.3836223193,0.0,0,0.0,3.33,-0.6000000000000001,3.3836223193
2019-12-06 07:30:00,3.83,1.3599999999999999,4.064295757,0.0,0,0.0,3.83,1.3599999999999999,4.064295757,3.66,-0.55,3.7010944327,0.0,0,0.0,3.66,-0.55,3.7010944327
2019-12-06 08:00:00,4.05,1.38,4.2786563311,0.0,0,0.0,4.05,1.38,4.2786563311,3.88,-0.54,3.917397095,0.0,0,0.0,3.88,-0.54,3.917397095
2019-12-06 08:30:00,4.3,1.1,4.4384682042,0.0,0,0.0,4.3,1.1,4.4384682042,4.23,-0.27,4.2386082622,0.0,0,0.0,4.23,-0.27,4.2386082622
2019-12-06 09:00:00,4.6,1.43,4.8171464582,0.0,0,0.0,4.6,1.43,4.8171464582,4.42,-0.5,4.4481906434,0.0,0,0.0,4.42,-0.5,4.4481906434
2019-12-06 09:30:00,4.82,1.63,5.0881529065,0.0,0,0.0,4.82,1.63,5.0881529065,4.58,-0.59,4.6178458181,0.0,0,0.0,4.58,-0.59,4.6178458181
2019-12-06 10:00:00,5.03,1.96,5.3983793864,0.0,0,0.0,5.03,1.96,5.3983793864,4.69,-0.86,4.7681967241,0.0,0,0.0,4.69,-0.86,4.7681967241
2019-12-06 10:30:00,5.12,2.03,5.5077490865000005,0.0,0,0.0,5.12,2.03,5.5077490865000005,4.78,-0.79,4.8448426186999995,0.0,0,0.0,4.78,-0.79,4.8448426186999995
2019-12-06 11:00:00,5.2,1.99,5.5677733431,0.0,0,0.0,5.2,1.99,5.5677733431,4.86,-0.81,4.9270376495,0.0,0,0.0,4.86,-0.81,4.9270376495
2019-12-06 11:30:00,5.25,1.98,5.6109624843,0.0,0,0.0,5.25,1.98,5.6109624843,4.91,-0.8200000000000001,4.9780016071,0.0,0,0.0,4.91,-0.8200000000000001,4.9780016071
2019-12-06 12:00:00,5.21,2.02,5.5878886889,0.0,0,0.0,5.21,2.02,5.5878886889,4.87,-0.8200000000000001,4.9385524195,0.0,0,0.0,4.87,-0.8200000000000001,4.9385524195
2019-12-06 12:30:00,5.23,2.06,5.6210764094,0.0,0,0.0,5.23,2.06,5.6210764094,4.88,-0.79,4.9435311266,0.0,0,0.0,4.88,-0.79,4.9435311266
2019-12-06 13:00:00,5.16,1.85,5.4816147256,0.0,0,0.0,5.16,1.85,5.4816147256,4.88,-0.62,4.9192275816,0.0,0,0.0,4.88,-0.62,4.9192275816
2019-12-06 13:30:00,5.12,1.5899999999999999,5.3612032232,0.0,0,0.0,5.12,1.5899999999999999,5.3612032232,4.92,-0.38,4.9346529767,0.0,0,0.0,4.92,-0.38,4.9346529767
2019-12-06 14:00:00,5.09,1.5899999999999999,5.3325603607,0.0,0,0.0,5.09,1.5899999999999999,5.3325603607,4.9,-0.38,4.914712606,0.0,0,0.0,4.9,-0.38,4.914712606
2019-12-06 14:30:00,5.05,1.5899999999999999,5.2943932608,0.0,0,0.0,5.05,1.5899999999999999,5.2943932608,4.86,-0.4,4.8764331227,0.0,0,0.0,4.86,-0.4,4.8764331227
2019-12-06 15:00:00,5.05,1.5899999999999999,5.2943932608,0.0,0,0.0,5.05,1.5899999999999999,5.2943932608,4.86,-0.4,4.8764331227,0.0,0,0.0,4.86,-0.4,4.8764331227
2019-12-06 15:30:00,5.0,1.5899999999999999,5.2467227867,0.0,0,0.0,5.0,1.5899999999999999,5.2467227867,4.8100000000000005,-0.4,4.8266033605,0.0,0,0.0,4.8100000000000005,-0.4,4.8266033605
2019-12-06 16:00:00,4.89,1.49,5.1119663536,0.0,0,0.0,4.89,1.49,5.1119663536,4.7,-0.47000000000000003,4.7234415419,0.0,0,0.0,4.7,-0.47000000000000003,4.7234415419
2019-12-06 16:30:00,4.75,1.42,4.9577111654,0.0,0,0.0,4.75,1.42,4.9577111654,4.57,-0.52,4.5994891021,0.0,0,0.0,4.57,-0.52,4.5994891021
2019-12-06 17:00:00,4.61,1.4100000000000001,4.8208090607,0.0,0,0.0,4.61,1.4100000000000001,4.8208090607,4.43,-0.52,4.4604147789,0.0,0,0.0,4.43,-0.52,4.4604147789
2019-12-06 17:30:00,4.4,1.38,4.6113338634000005,0.0,0,0.0,4.4,1.38,4.6113338634000005,4.22,-0.55,4.2556903083,0.0,0,0.0,4.22,-0.55,4.2556903083
2019-12-06 18:00:00,4.11,1.3,4.3106959995,0.0,0,0.0,4.11,1.3,4.3106959995,3.96,-0.51,3.9927058494,0.0,0,0.0,3.96,-0.51,3.9927058494
2019-12-06 18:30:00,3.85,0.93,3.9607322555,0.0,0,0.0,3.85,0.93,3.9607322555,3.81,-0.2,3.8152457326,0.0,0,0.0,3.81,-0.2,3.8152457326
2019-12-06 19:00:00,3.69,0.91,3.8005525914,0.0,0,0.0,3.69,0.91,3.8005525914,3.66,-0.21,3.6660196399,0.0,0,0.0,3.66,-0.21,3.6660196399
2019-12-06 19:30:00,3.56,0.88,3.6671514831,0.0,0,0.0,3.56,0.88,3.6671514831,3.5300000000000002,-0.23,3.5374849823,0.0,0,0.0,3.5300000000000002,-0.23,3.5374849823
2019-12-06 20:00:00,3.42,0.77,3.5056097900000003,0.0,0,0.0,3.42,0.77,3.5056097900000003,3.41,-0.1,3.4114659606,0.0,0,0.0,3.41,-0.1,3.4114659606
2019-12-06 20:30:00,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804,3.34,0.41000000000000003,3.3650705788,0.0,0,0.0,3.34,0.41000000000000003,3.3650705788
2019-12-06 21:00:00,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352,3.25,0.39,3.2733163611,0.0,0,0.0,3.25,0.39,3.2733163611
2019-12-06 21:30:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024
2019-12-06 22:00:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2019-12-06 22:30:00,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347,3.06,0.38,3.0835044998,0.0,0,0.0,3.06,0.38,3.0835044998
2019-12-06 23:00:00,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115,3.02,0.38,3.0438133977,0.0,0,0.0,3.02,0.38,3.0438133977
2019-12-06 23:30:00,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309
2019-12-07 00:00:00,2.88,0.38,2.9049612734,0.0,0,0.0,2.88,0.38,2.9049612734,2.94,0.35000000000000003,2.9607600376,0.0,0,0.0,2.94,0.35000000000000003,2.9607600376
2019-12-07 00:30:00,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123,2.93,0.35000000000000003,2.9508303916000003,0.0,0,0.0,2.93,0.35000000000000003,2.9508303916000003
2019-12-07 01:00:00,2.91,0.68,2.9883942176,0.0,0,0.0,2.91,0.68,2.9883942176,2.89,-0.22,2.8983616061,0.0,0,0.0,2.89,-0.22,2.8983616061
2019-12-07 01:30:00,2.93,0.74,3.0220026473,0.0,0,0.0,2.93,0.74,3.0220026473,2.89,-0.32,2.9076622913,0.0,0,0.0,2.89,-0.32,2.9076622913
2019-12-07 02:00:00,2.94,0.77,3.0391610685,0.0,0,0.0,2.94,0.77,3.0391610685,2.89,-0.30000000000000004,2.9055292117000002,0.0,0,0.0,2.89,-0.30000000000000004,2.9055292117000002
2019-12-07 02:30:00,2.94,0.77,3.0391610685,0.0,0,0.0,2.94,0.77,3.0391610685,2.89,-0.30000000000000004,2.9055292117000002,0.0,0,0.0,2.89,-0.30000000000000004,2.9055292117000002
2019-12-07 03:00:00,2.94,0.79,3.0442897365,0.0,0,0.0,2.94,0.79,3.0442897365,2.89,-0.30000000000000004,2.9055292117000002,0.0,0,0.0,2.89,-0.30000000000000004,2.9055292117000002
2019-12-07 03:30:00,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659,2.91,0.27,2.9224989306999998,0.0,0,0.0,2.91,0.27,2.9224989306999998
2019-12-07 04:00:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2019-12-07 04:30:00,2.86,0.68,2.9397278786000003,0.0,0,0.0,2.86,0.68,2.9397278786000003,2.84,-0.19,2.846348538,0.0,0,0.0,2.84,-0.19,2.846348538
2019-12-07 05:00:00,2.89,0.75,2.9857327409,0.0,0,0.0,2.89,0.75,2.9857327409,2.84,-0.31,2.8568689153999998,0.0,0,0.0,2.84,-0.31,2.8568689153999998
2019-12-07 05:30:00,2.94,0.77,3.0391610685,0.0,0,0.0,2.94,0.77,3.0391610685,2.9,-0.30000000000000004,2.9154759474,0.0,0,0.0,2.9,-0.30000000000000004,2.9154759474
2019-12-07 06:00:00,2.9699999999999998,0.79,3.0732718721,0.0,0,0.0,2.9699999999999998,0.79,3.0732718721,2.93,-0.30000000000000004,2.945318319,0.0,0,0.0,2.93,-0.30000000000000004,2.945318319
2019-12-07 06:30:00,3.03,0.79,3.1312936624,0.0,0,0.0,3.03,0.79,3.1312936624,2.99,-0.30000000000000004,3.0050124792,0.0,0,0.0,2.99,-0.30000000000000004,3.0050124792
2019-12-07 07:00:00,3.1,0.79,3.1990779922,0.0,0,0.0,3.1,0.79,3.1990779922,3.06,-0.28,3.0727837542,0.0,0,0.0,3.06,-0.28,3.0727837542
2019-12-07 07:30:00,3.21,0.92,3.3392364397,0.0,0,0.0,3.21,0.92,3.3392364397,3.14,-0.37,3.1617242131,0.0,0,0.0,3.14,-0.37,3.1617242131
2019-12-07 08:00:00,3.24,0.92,3.3680855096,0.0,0,0.0,3.24,0.92,3.3680855096,3.17,-0.36,3.1903761534,0.0,0,0.0,3.17,-0.36,3.1903761534
2019-12-07 08:30:00,3.2800000000000002,0.81,3.3785351856,0.0,0,0.0,3.2800000000000002,0.81,3.3785351856,3.25,-0.27,3.2611960996000002,0.0,0,0.0,3.25,-0.27,3.2611960996000002
2019-12-07 09:00:00,3.35,1.03,3.5047681806,0.0,0,0.0,3.35,1.03,3.5047681806,3.26,-0.41000000000000003,3.2856810557,0.0,0,0.0,3.26,-0.41000000000000003,3.2856810557
2019-12-07 09:30:00,3.38,0.99,3.5220022714,0.0,0,0.0,3.38,0.99,3.5220022714,3.31,-0.35000000000000003,3.3284530942,0.0,0,0.0,3.31,-0.35000000000000003,3.3284530942
2019-12-07 10:00:00,3.38,0.87,3.4901719155,0.0,0,0.0,3.38,0.87,3.4901719155,3.34,-0.23,3.3479097957,0.0,0,0.0,3.34,-0.23,3.3479097957
2019-12-07 10:30:00,3.36,0.86,3.4683137113,0.0,0,0.0,3.36,0.86,3.4683137113,3.32,-0.25,3.3293993452,0.0,0,0.0,3.32,-0.25,3.3293993452
2019-12-07 11:00:00,3.41,0.86,3.51677409,0.0,0,0.0,3.41,0.86,3.51677409,3.37,-0.25,3.3792602741,0.0,0,0.0,3.37,-0.25,3.3792602741
2019-12-07 11:30:00,3.46,0.88,3.5701540583,0.0,0,0.0,3.46,0.88,3.5701540583,3.42,-0.25,3.4291252529,0.0,0,0.0,3.42,-0.25,3.4291252529
2019-12-07 12:00:00,3.46,0.88,3.5701540583,0.0,0,0.0,3.46,0.88,3.5701540583,3.42,-0.24,3.4284107105,0.0,0,0.0,3.42,-0.24,3.4284107105
2019-12-07 12:30:00,3.49,0.88,3.59923603,0.0,0,0.0,3.49,0.88,3.59923603,3.45,-0.24,3.458337751,0.0,0,0.0,3.45,-0.24,3.458337751
2019-12-07 13:00:00,3.47,0.87,3.5774012914,0.0,0,0.0,3.47,0.87,3.5774012914,3.43,-0.25,3.4390987191,0.0,0,0.0,3.43,-0.25,3.4390987191
2019-12-07 13:30:00,3.49,0.89,3.6016940459,0.0,0,0.0,3.49,0.89,3.6016940459,3.45,-0.23,3.457658167,0.0,0,0.0,3.45,-0.23,3.457658167
2019-12-07 14:00:00,3.5,0.9,3.6138621999,0.0,0,0.0,3.5,0.9,3.6138621999,3.46,-0.23,3.4676360824,0.0,0,0.0,3.46,-0.23,3.4676360824
2019-12-07 14:30:00,3.45,0.86,3.5555730902000002,0.0,0,0.0,3.45,0.86,3.5555730902000002,3.41,-0.25,3.4191519416,0.0,0,0.0,3.41,-0.25,3.4191519416
2019-12-07 15:00:00,3.45,0.86,3.5555730902000002,0.0,0,0.0,3.45,0.86,3.5555730902000002,3.4,-0.25,3.4091787867,0.0,0,0.0,3.4,-0.25,3.4091787867
2019-12-07 15:30:00,3.42,0.86,3.5264713241,0.0,0,0.0,3.42,0.86,3.5264713241,3.38,-0.25,3.3892329516,0.0,0,0.0,3.38,-0.25,3.3892329516
2019-12-07 16:00:00,3.4,0.84,3.5022278624,0.0,0,0.0,3.4,0.84,3.5022278624,3.36,-0.25,3.3692877586,0.0,0,0.0,3.36,-0.25,3.3692877586
2019-12-07 16:30:00,3.45,0.97,3.5837689658,0.0,0,0.0,3.45,0.97,3.5837689658,3.38,-0.37,3.4001911711,0.0,0,0.0,3.38,-0.37,3.4001911711
2019-12-07 17:00:00,3.47,0.97,3.6030265056,0.0,0,0.0,3.47,0.97,3.6030265056,3.41,-0.32,3.4249817518,0.0,0,0.0,3.41,-0.32,3.4249817518
2019-12-07 17:30:00,3.41,0.87,3.519232871,0.0,0,0.0,3.41,0.87,3.519232871,3.38,-0.25,3.3892329516,0.0,0,0.0,3.38,-0.25,3.3892329516
2019-12-07 18:00:00,3.31,0.47000000000000003,3.3432020579,0.0,0,0.0,3.31,0.47000000000000003,3.3432020579,3.38,0.43,3.4072422867,0.0,0,0.0,3.38,0.43,3.4072422867
2019-12-07 18:30:00,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321,3.2800000000000002,0.4,3.3043002285,0.0,0,0.0,3.2800000000000002,0.4,3.3043002285
2019-12-07 19:00:00,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573,3.26,0.4,3.2844482033,0.0,0,0.0,3.26,0.4,3.2844482033
2019-12-07 19:30:00,3.16,0.5,3.1993124261,0.0,0,0.0,3.16,0.5,3.1993124261,3.22,0.30000000000000004,3.2339449593,0.0,0,0.0,3.22,0.30000000000000004,3.2339449593
2019-12-07 20:00:00,3.16,0.8200000000000001,3.2646592471,0.0,0,0.0,3.16,0.8200000000000001,3.2646592471,3.13,-0.27,3.141623784,0.0,0,0.0,3.13,-0.27,3.141623784
2019-12-07 20:30:00,3.11,0.72,3.1922562554000002,0.0,0,0.0,3.11,0.72,3.1922562554000002,3.1,-0.08,3.1010320863,0.0,0,0.0,3.1,-0.08,3.1010320863
2019-12-07 21:00:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216
2019-12-07 21:30:00,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2019-12-07 22:00:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2019-12-07 22:30:00,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744,3.01,0.37,3.0326556019,0.0,0,0.0,3.01,0.37,3.0326556019
2019-12-07 23:00:00,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756,2.98,0.37,3.0028819491,0.0,0,0.0,2.98,0.37,3.0028819491
2019-12-07 23:30:00,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922,3.01,0.36,3.0314517974,0.0,0,0.0,3.01,0.36,3.0314517974
2019-12-08 00:00:00,3.33,0.81,3.4270978976,0.0,0,0.0,3.33,0.81,3.4270978976,3.3,-0.22,3.3073252032,0.0,0,0.0,3.3,-0.22,3.3073252032
2019-12-08 00:30:00,3.3,0.81,3.3979552675,0.0,0,0.0,3.3,0.81,3.3979552675,3.26,-0.26,3.270351663,0.0,0,0.0,3.26,-0.26,3.270351663
2019-12-08 01:00:00,3.38,1.21,3.5900557099,0.0,0,0.0,3.38,1.21,3.5900557099,3.23,-0.59,3.2834433146,0.0,0,0.0,3.23,-0.59,3.2834433146
2019-12-08 01:30:00,3.39,1.28,3.6236031792,0.0,0,0.0,3.39,1.28,3.6236031792,3.23,-0.65,3.294753405,0.0,0,0.0,3.23,-0.65,3.294753405
2019-12-08 02:00:00,3.37,1.21,3.5806424005,0.0,0,0.0,3.37,1.21,3.5806424005,3.23,-0.54,3.2748282398,0.0,0,0.0,3.23,-0.54,3.2748282398
2019-12-08 02:30:00,3.36,0.81,3.4562551989,0.0,0,0.0,3.36,0.81,3.4562551989,3.33,-0.15,3.3333766664,0.0,0,0.0,3.33,-0.15,3.3333766664
2019-12-08 03:00:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.33,0.35000000000000003,3.3483428737,0.0,0,0.0,3.33,0.35000000000000003,3.3483428737
2019-12-08 03:30:00,3.34,0.96,3.4752266113,0.0,0,0.0,3.34,0.96,3.4752266113,3.27,-0.38,3.2920054678,0.0,0,0.0,3.27,-0.38,3.2920054678
2019-12-08 04:00:00,3.37,1.24,3.5908912543,0.0,0,0.0,3.37,1.24,3.5908912543,3.21,-0.65,3.2751488516,0.0,0,0.0,3.21,-0.65,3.2751488516
2019-12-08 04:30:00,3.4,1.27,3.629448994,0.0,0,0.0,3.4,1.27,3.629448994,3.23,-0.64,3.2927951652,0.0,0,0.0,3.23,-0.64,3.2927951652
2019-12-08 05:00:00,3.36,1.24,3.5815080623,0.0,0,0.0,3.36,1.24,3.5815080623,3.21,-0.67,3.2791767259,0.0,0,0.0,3.21,-0.67,3.2791767259
2019-12-08 05:30:00,3.42,1.27,3.6481913327,0.0,0,0.0,3.42,1.27,3.6481913327,3.26,-0.64,3.322228168,0.0,0,0.0,3.26,-0.64,3.322228168
2019-12-08 06:00:00,3.43,1.27,3.6575674977,0.0,0,0.0,3.43,1.27,3.6575674977,3.27,-0.64,3.3320414163,0.0,0,0.0,3.27,-0.64,3.3320414163
2019-12-08 06:30:00,3.49,1.29,3.7207794882,0.0,0,0.0,3.49,1.29,3.7207794882,3.33,-0.64,3.3909438214,0.0,0,0.0,3.33,-0.64,3.3909438214
2019-12-08 07:00:00,3.5,0.86,3.6041087664,0.0,0,0.0,3.5,0.86,3.6041087664,3.46,-0.25,3.4690200345,0.0,0,0.0,3.46,-0.25,3.4690200345
2019-12-08 07:30:00,3.56,0.9,3.6720021786,0.0,0,0.0,3.56,0.9,3.6720021786,3.5,-0.32,3.5145981278000002,0.0,0,0.0,3.5,-0.32,3.5145981278000002
2019-12-08 08:00:00,3.66,1.3,3.8840185375000003,0.0,0,0.0,3.66,1.3,3.8840185375000003,3.49,-0.62,3.5446438467,0.0,0,0.0,3.49,-0.62,3.5446438467
2019-12-08 08:30:00,3.66,0.91,3.7714320887,0.0,0,0.0,3.66,0.91,3.7714320887,3.61,-0.25,3.6186461557,0.0,0,0.0,3.61,-0.25,3.6186461557
2019-12-08 09:00:00,3.68,0.89,3.786092973,0.0,0,0.0,3.68,0.89,3.786092973,3.65,-0.23,3.657239396,0.0,0,0.0,3.65,-0.23,3.657239396
2019-12-08 09:30:00,3.7,0.9400000000000001,3.8175384739,0.0,0,0.0,3.7,0.9400000000000001,3.8175384739,3.65,-0.28,3.6607239721,0.0,0,0.0,3.65,-0.28,3.6607239721
2019-12-08 10:00:00,3.79,1.34,4.0199129344,0.0,0,0.0,3.79,1.34,4.0199129344,3.63,-0.5700000000000001,3.674479555,0.0,0,0.0,3.63,-0.5700000000000001,3.674479555
2019-12-08 10:30:00,3.79,1.32,4.0132904206,0.0,0,0.0,3.79,1.32,4.0132904206,3.63,-0.59,3.6776351097,0.0,0,0.0,3.63,-0.59,3.6776351097
2019-12-08 11:00:00,3.84,1.3599999999999999,4.0737206581,0.0,0,0.0,3.84,1.3599999999999999,4.0737206581,3.68,-0.56,3.7223648397,0.0,0,0.0,3.68,-0.56,3.7223648397
2019-12-08 11:30:00,3.84,1.3599999999999999,4.0737206581,0.0,0,0.0,3.84,1.3599999999999999,4.0737206581,3.68,-0.5700000000000001,3.7238823827000003,0.0,0,0.0,3.68,-0.5700000000000001,3.7238823827000003
2019-12-08 12:00:00,3.87,1.3599999999999999,4.1020117016,0.0,0,0.0,3.87,1.3599999999999999,4.1020117016,3.7,-0.5700000000000001,3.7436479535,0.0,0,0.0,3.7,-0.5700000000000001,3.7436479535
2019-12-08 12:30:00,3.89,1.3599999999999999,4.1208858271,0.0,0,0.0,3.89,1.3599999999999999,4.1208858271,3.7199999999999998,-0.5700000000000001,3.7634160015,0.0,0,0.0,3.7199999999999998,-0.5700000000000001,3.7634160015
2019-12-08 13:00:00,3.91,1.3599999999999999,4.139770525,0.0,0,0.0,3.91,1.3599999999999999,4.139770525,3.74,-0.5700000000000001,3.7831864876,0.0,0,0.0,3.74,-0.5700000000000001,3.7831864876
2019-12-08 13:30:00,3.94,1.28,4.1427044307,0.0,0,0.0,3.94,1.28,4.1427044307,3.79,-0.49,3.8215441905,0.0,0,0.0,3.79,-0.49,3.8215441905
2019-12-08 14:00:00,3.88,0.9500000000000001,3.994608867,0.0,0,0.0,3.88,0.9500000000000001,3.994608867,3.84,-0.21,3.8457379006,0.0,0,0.0,3.84,-0.21,3.8457379006
2019-12-08 14:30:00,3.86,0.92,3.968122982,0.0,0,0.0,3.86,0.92,3.968122982,3.83,-0.23,3.8368997902,0.0,0,0.0,3.83,-0.23,3.8368997902
2019-12-08 15:00:00,3.85,0.9,3.9537956447,0.0,0,0.0,3.85,0.9,3.9537956447,3.81,-0.23,3.8169359439,0.0,0,0.0,3.81,-0.23,3.8169359439
2019-12-08 15:30:00,3.81,0.88,3.9103068933,0.0,0,0.0,3.81,0.88,3.9103068933,3.77,-0.24,3.7776315331,0.0,0,0.0,3.77,-0.24,3.7776315331
2019-12-08 16:00:00,3.9,1.26,4.0984875259,0.0,0,0.0,3.9,1.26,4.0984875259,3.74,-0.5700000000000001,3.7831864876,0.0,0,0.0,3.74,-0.5700000000000001,3.7831864876
2019-12-08 16:30:00,3.98,1.35,4.2027253063,0.0,0,0.0,3.98,1.35,4.2027253063,3.81,-0.59,3.8554117809,0.0,0,0.0,3.81,-0.59,3.8554117809
2019-12-08 17:00:00,3.93,0.96,4.0455531142,0.0,0,0.0,3.93,0.96,4.0455531142,3.88,-0.26,3.8887015828,0.0,0,0.0,3.88,-0.26,3.8887015828
2019-12-08 17:30:00,3.88,0.91,3.9852854352,0.0,0,0.0,3.88,0.91,3.9852854352,3.85,-0.23,3.8568640111,0.0,0,0.0,3.85,-0.23,3.8568640111
2019-12-08 18:00:00,3.83,0.85,3.9231874796,0.0,0,0.0,3.83,0.85,3.9231874796,3.81,-0.12,3.8118892953,0.0,0,0.0,3.81,-0.12,3.8118892953
2019-12-08 18:30:00,3.66,0.48,3.6913412197,0.0,0,0.0,3.66,0.48,3.6913412197,3.74,0.44,3.7657934091,0.0,0,0.0,3.74,0.44,3.7657934091
2019-12-08 19:00:00,3.63,0.48,3.6615980117999998,0.0,0,0.0,3.63,0.48,3.6615980117999998,3.7,0.44,3.726070316,0.0,0,0.0,3.7,0.44,3.726070316
2019-12-08 19:30:00,3.61,0.48,3.6417715469000003,0.0,0,0.0,3.61,0.48,3.6417715469000003,3.68,0.44,3.7062110032,0.0,0,0.0,3.68,0.44,3.7062110032
2019-12-08 20:00:00,3.63,0.8200000000000001,3.7214647654,0.0,0,0.0,3.63,0.8200000000000001,3.7214647654,3.61,-0.16,3.6135439668,0.0,0,0.0,3.61,-0.16,3.6135439668
2019-12-08 20:30:00,3.63,1.22,3.8295299973,0.0,0,0.0,3.63,1.22,3.8295299973,3.5,-0.5700000000000001,3.5461105454,0.0,0,0.0,3.5,-0.5700000000000001,3.5461105454
2019-12-08 21:00:00,3.55,0.92,3.6672741921,0.0,0,0.0,3.55,0.92,3.6672741921,3.5,-0.15,3.5032128111,0.0,0,0.0,3.5,-0.15,3.5032128111
2019-12-08 21:30:00,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162,3.55,0.45,3.578407467,0.0,0,0.0,3.55,0.45,3.578407467
2019-12-08 22:00:00,3.43,0.45,3.4593930103,0.0,0,0.0,3.43,0.45,3.4593930103,3.49,0.41000000000000003,3.5140005692000003,0.0,0,0.0,3.49,0.41000000000000003,3.5140005692000003
2019-12-08 22:30:00,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137,3.48,0.43,3.5064654568,0.0,0,0.0,3.48,0.43,3.5064654568
2019-12-08 23:00:00,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703,3.44,0.42,3.4655446901999998,0.0,0,0.0,3.44,0.42,3.4655446901999998
2019-12-08 23:30:00,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562,3.42,0.42,3.4456929637,0.0,0,0.0,3.42,0.42,3.4456929637
2019-12-09 00:00:00,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152
2019-12-09 00:30:00,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961,3.35,0.42,3.3762257034,0.0,0,0.0,3.35,0.42,3.3762257034
2019-12-09 01:00:00,3.34,0.73,3.4188448342,0.0,0,0.0,3.34,0.73,3.4188448342,3.33,-0.1,3.3315011631,0.0,0,0.0,3.33,-0.1,3.3315011631
2019-12-09 01:30:00,3.39,0.86,3.4973847372,0.0,0,0.0,3.39,0.86,3.4973847372,3.35,-0.24,3.358586012,0.0,0,0.0,3.35,-0.24,3.358586012
2019-12-09 02:00:00,3.35,0.68,3.4183183,0.0,0,0.0,3.35,0.68,3.4183183,3.36,0.04,3.3602380868,0.0,0,0.0,3.36,0.04,3.3602380868
2019-12-09 02:30:00,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967,3.36,0.41000000000000003,3.3849224511,0.0,0,0.0,3.36,0.41000000000000003,3.3849224511
2019-12-09 03:00:00,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898,3.38,0.41000000000000003,3.4047760572,0.0,0,0.0,3.38,0.41000000000000003,3.4047760572
2019-12-09 03:30:00,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967,3.37,0.41000000000000003,3.3948490394,0.0,0,0.0,3.37,0.41000000000000003,3.3948490394
2019-12-09 04:00:00,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368,3.4,0.41000000000000003,3.424631367,0.0,0,0.0,3.4,0.41000000000000003,3.424631367
2019-12-09 04:30:00,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967,3.37,0.41000000000000003,3.3948490394,0.0,0,0.0,3.37,0.41000000000000003,3.3948490394
2019-12-09 05:00:00,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002,3.34,0.4,3.3638668226,0.0,0,0.0,3.34,0.4,3.3638668226
2019-12-09 05:30:00,3.44,0.76,3.5229533065,0.0,0,0.0,3.44,0.76,3.5229533065,3.43,-0.11,3.4317633951,0.0,0,0.0,3.43,-0.11,3.4317633951
2019-12-09 06:00:00,3.52,0.8300000000000001,3.6165314875,0.0,0,0.0,3.52,0.8300000000000001,3.6165314875,3.48,-0.26,3.4896991274,0.0,0,0.0,3.48,-0.26,3.4896991274
2019-12-09 06:30:00,3.74,1.24,3.9402030405,0.0,0,0.0,3.74,1.24,3.9402030405,3.6,-0.52,3.6373616812,0.0,0,0.0,3.6,-0.52,3.6373616812
2019-12-09 07:00:00,3.91,1.34,4.1332432786,0.0,0,0.0,3.91,1.34,4.1332432786,3.75,-0.59,3.7961296079,0.0,0,0.0,3.75,-0.59,3.7961296079
2019-12-09 07:30:00,4.24,1.3900000000000001,4.4620286866,0.0,0,0.0,4.24,1.3900000000000001,4.4620286866,4.08,-0.48,4.1081382645,0.0,0,0.0,4.08,-0.48,4.1081382645
2019-12-09 08:00:00,4.45,1.32,4.6416484141000005,0.0,0,0.0,4.45,1.32,4.6416484141000005,4.29,-0.48,4.3167696255,0.0,0,0.0,4.29,-0.48,4.3167696255
2019-12-09 08:30:00,4.76,1.5,4.9907514464,0.0,0,0.0,4.76,1.5,4.9907514464,4.5600000000000005,-0.55,4.5930490962,0.0,0,0.0,4.5600000000000005,-0.55,4.5930490962
2019-12-09 09:00:00,5.09,1.9100000000000001,5.4365614132,0.0,0,0.0,5.09,1.9100000000000001,5.4365614132,4.75,-0.89,4.8326597232,0.0,0,0.0,4.75,-0.89,4.8326597232
2019-12-09 09:30:00,5.26,1.9500000000000002,5.6098217439999996,0.0,0,0.0,5.26,1.9500000000000002,5.6098217439999996,4.92,-0.87,4.9963286521,0.0,0,0.0,4.92,-0.87,4.9963286521
2019-12-09 10:00:00,5.36,1.96,5.7071183622,0.0,0,0.0,5.36,1.96,5.7071183622,5.02,-0.87,5.0948307136,0.0,0,0.0,5.02,-0.87,5.0948307136
2019-12-09 10:30:00,5.49,2.02,5.8498290573,0.0,0,0.0,5.49,2.02,5.8498290573,5.13,-0.8300000000000001,5.196710498,0.0,0,0.0,5.13,-0.8300000000000001,5.196710498
2019-12-09 11:00:00,5.57,2.02,5.9249725738,0.0,0,0.0,5.57,2.02,5.9249725738,5.21,-0.8300000000000001,5.2756990058,0.0,0,0.0,5.21,-0.8300000000000001,5.2756990058
2019-12-09 11:30:00,5.61,1.97,5.9458388811,0.0,0,0.0,5.61,1.97,5.9458388811,5.28,-0.73,5.330225136,0.0,0,0.0,5.28,-0.73,5.330225136
2019-12-09 12:00:00,5.5,1.58,5.722447029,0.0,0,0.0,5.5,1.58,5.722447029,5.3,-0.4,5.3150729064,0.0,0,0.0,5.3,-0.4,5.3150729064
2019-12-09 12:30:00,5.52,1.55,5.733489339,0.0,0,0.0,5.52,1.55,5.733489339,5.32,-0.42,5.3365531947000004,0.0,0,0.0,5.32,-0.42,5.3365531947000004
2019-12-09 13:00:00,5.65,2.42,6.1464542624,0.0,0,0.0,5.65,2.42,6.1464542624,5.16,-1.2,5.2976976131,0.0,0,0.0,5.16,-1.2,5.2976976131
2019-12-09 13:30:00,5.53,1.74,5.7972838468,0.0,0,0.0,5.53,1.74,5.7972838468,5.27,-0.6000000000000001,5.3040456257,0.0,0,0.0,5.27,-0.6000000000000001,5.3040456257
2019-12-09 14:00:00,5.5,1.5899999999999999,5.7252161531,0.0,0,0.0,5.5,1.5899999999999999,5.7252161531,5.29,-0.41000000000000003,5.3058646798,0.0,0,0.0,5.29,-0.41000000000000003,5.3058646798
2019-12-09 14:30:00,5.49,1.55,5.7046121691,0.0,0,0.0,5.49,1.55,5.7046121691,5.29,-0.43,5.3074475975,0.0,0,0.0,5.29,-0.43,5.3074475975
2019-12-09 15:00:00,5.5,1.55,5.7142366069,0.0,0,0.0,5.5,1.55,5.7142366069,5.31,-0.42,5.3265842714,0.0,0,0.0,5.31,-0.42,5.3265842714
2019-12-09 15:30:00,5.46,1.52,5.6676273695,0.0,0,0.0,5.46,1.52,5.6676273695,5.26,-0.46,5.280075757,0.0,0,0.0,5.26,-0.46,5.280075757
2019-12-09 16:00:00,5.46,1.52,5.6676273695,0.0,0,0.0,5.46,1.52,5.6676273695,5.26,-0.46,5.280075757,0.0,0,0.0,5.26,-0.46,5.280075757
2019-12-09 16:30:00,5.44,1.75,5.714551601,0.0,0,0.0,5.44,1.75,5.714551601,5.16,-0.65,5.2007787878,0.0,0,0.0,5.16,-0.65,5.2007787878
2019-12-09 17:00:00,5.36,1.98,5.7140178509,0.0,0,0.0,5.36,1.98,5.7140178509,5.01,-0.86,5.0832765024,0.0,0,0.0,5.01,-0.86,5.0832765024
2019-12-09 17:30:00,5.03,1.53,5.2575469565,0.0,0,0.0,5.03,1.53,5.2575469565,4.82,-0.5700000000000001,4.8535863029,0.0,0,0.0,4.82,-0.5700000000000001,4.8535863029
2019-12-09 18:00:00,4.8,1.46,5.0171306541,0.0,0,0.0,4.8,1.46,5.0171306541,4.61,-0.51,4.638124621,0.0,0,0.0,4.61,-0.51,4.638124621
2019-12-09 18:30:00,4.46,1.0,4.5707329828,0.0,0,0.0,4.46,1.0,4.5707329828,4.41,-0.21,4.4149971687,0.0,0,0.0,4.41,-0.21,4.4149971687
2019-12-09 19:00:00,4.34,0.93,4.4385245296,0.0,0,0.0,4.34,0.93,4.4385245296,4.3,-0.2,4.30464865,0.0,0,0.0,4.3,-0.2,4.30464865
2019-12-09 19:30:00,4.2,0.91,4.2974527339,0.0,0,0.0,4.2,0.91,4.2974527339,4.16,-0.23,4.1663533216,0.0,0,0.0,4.16,-0.23,4.1663533216
2019-12-09 20:00:00,4.06,0.91,4.1607331085,0.0,0,0.0,4.06,0.91,4.1607331085,4.02,-0.23,4.0265742263,0.0,0,0.0,4.02,-0.23,4.0265742263
2019-12-09 20:30:00,3.94,0.84,4.0285481256,0.0,0,0.0,3.94,0.84,4.0285481256,3.91,-0.17,3.9136939073,0.0,0,0.0,3.91,-0.17,3.9136939073
2019-12-09 21:00:00,3.8,0.49,3.8314618620000003,0.0,0,0.0,3.8,0.49,3.8314618620000003,3.87,0.45,3.8960749479,0.0,0,0.0,3.87,0.45,3.8960749479
2019-12-09 21:30:00,3.7,0.49,3.7323049179,0.0,0,0.0,3.7,0.49,3.7323049179,3.77,0.45,3.7967617781,0.0,0,0.0,3.77,0.45,3.7967617781
2019-12-09 22:00:00,3.6,0.45,3.6280159867,0.0,0,0.0,3.6,0.45,3.6280159867,3.67,0.41000000000000003,3.6928308924,0.0,0,0.0,3.67,0.41000000000000003,3.6928308924
2019-12-09 22:30:00,3.5700000000000003,0.46,3.5995138561,0.0,0,0.0,3.5700000000000003,0.46,3.5995138561,3.64,0.42,3.6641506519,0.0,0,0.0,3.64,0.42,3.6641506519
2019-12-09 23:00:00,3.5,0.46,3.5300991486999997,0.0,0,0.0,3.5,0.46,3.5300991486999997,3.5700000000000003,0.42,3.5946209814,0.0,0,0.0,3.5700000000000003,0.42,3.5946209814
2019-12-09 23:30:00,3.48,0.6000000000000001,3.5313453527,0.0,0,0.0,3.48,0.6000000000000001,3.5313453527,3.5,0.14,3.5027988809,0.0,0,0.0,3.5,0.14,3.5027988809
2019-12-10 00:00:00,3.5,0.8300000000000001,3.5970682507,0.0,0,0.0,3.5,0.8300000000000001,3.5970682507,3.46,-0.26,3.4697550346,0.0,0,0.0,3.46,-0.26,3.4697550346
2019-12-10 00:30:00,3.47,0.8300000000000001,3.5678845273,0.0,0,0.0,3.47,0.8300000000000001,3.5678845273,3.43,-0.26,3.4398401125999998,0.0,0,0.0,3.43,-0.26,3.4398401125999998
2019-12-10 01:00:00,3.48,0.8300000000000001,3.5776109347,0.0,0,0.0,3.48,0.8300000000000001,3.5776109347,3.44,-0.26,3.4498115891,0.0,0,0.0,3.44,-0.26,3.4498115891
2019-12-10 01:30:00,3.49,0.86,3.5943984198,0.0,0,0.0,3.49,0.86,3.5943984198,3.45,-0.24,3.458337751,0.0,0,0.0,3.45,-0.24,3.458337751
2019-12-10 02:00:00,3.49,0.85,3.5920189309,0.0,0,0.0,3.49,0.85,3.5920189309,3.45,-0.26,3.4597832302000002,0.0,0,0.0,3.45,-0.26,3.4597832302000002
2019-12-10 02:30:00,3.45,0.66,3.5125631667,0.0,0,0.0,3.45,0.66,3.5125631667,3.45,0.04,3.4502318763,0.0,0,0.0,3.45,0.04,3.4502318763
2019-12-10 03:00:00,3.41,0.44,3.4382699138,0.0,0,0.0,3.41,0.44,3.4382699138,3.48,0.4,3.5029130734000002,0.0,0,0.0,3.48,0.4,3.5029130734000002
2019-12-10 03:30:00,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399,3.45,0.4,3.4731109974,0.0,0,0.0,3.45,0.4,3.4731109974
2019-12-10 04:00:00,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399,3.45,0.41000000000000003,3.4742769032,0.0,0,0.0,3.45,0.41000000000000003,3.4742769032
2019-12-10 04:30:00,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399,3.45,0.41000000000000003,3.4742769032,0.0,0,0.0,3.45,0.41000000000000003,3.4742769032
2019-12-10 05:00:00,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399,3.45,0.4,3.4731109974,0.0,0,0.0,3.45,0.4,3.4731109974
2019-12-10 05:30:00,3.44,0.44,3.4680253748,0.0,0,0.0,3.44,0.44,3.4680253748,3.5,0.4,3.5227829908,0.0,0,0.0,3.5,0.4,3.5227829908
2019-12-10 06:00:00,3.56,0.64,3.617070638,0.0,0,0.0,3.56,0.64,3.617070638,3.5700000000000003,0.05,3.5703501229,0.0,0,0.0,3.5700000000000003,0.05,3.5703501229
2019-12-10 06:30:00,3.8,1.25,4.0003124878,0.0,0,0.0,3.8,1.25,4.0003124878,3.65,-0.54,3.6897289873,0.0,0,0.0,3.65,-0.54,3.6897289873
2019-12-10 07:00:00,4.01,1.3599999999999999,4.2343476475,0.0,0,0.0,4.01,1.3599999999999999,4.2343476475,3.84,-0.58,3.8835550724,0.0,0,0.0,3.84,-0.58,3.8835550724
2019-12-10 07:30:00,4.37,1.69,4.6854028642,0.0,0,0.0,4.37,1.69,4.6854028642,4.11,-0.78,4.1833598937,0.0,0,0.0,4.11,-0.78,4.1833598937
2019-12-10 08:00:00,4.61,1.9,4.986190931,0.0,0,0.0,4.61,1.9,4.986190931,4.29,-0.9400000000000001,4.391776406,0.0,0,0.0,4.29,-0.9400000000000001,4.391776406
2019-12-10 08:30:00,4.9,1.9,5.2554733374,0.0,0,0.0,4.9,1.9,5.2554733374,4.57,-0.91,4.6597210217,0.0,0,0.0,4.57,-0.91,4.6597210217
2019-12-10 09:00:00,5.09,1.88,5.4260943597,0.0,0,0.0,5.09,1.88,5.4260943597,4.76,-0.91,4.8462047006,0.0,0,0.0,4.76,-0.91,4.8462047006
2019-12-10 09:30:00,5.38,2.0,5.7397212476,0.0,0,0.0,5.38,2.0,5.7397212476,5.03,-0.86,5.10298932,0.0,0,0.0,5.03,-0.86,5.10298932
2019-12-10 10:00:00,5.48,1.98,5.8267315023,0.0,0,0.0,5.48,1.98,5.8267315023,5.13,-0.87,5.203248985,0.0,0,0.0,5.13,-0.87,5.203248985
2019-12-10 10:30:00,5.64,1.97,5.9741526596,0.0,0,0.0,5.64,1.97,5.9741526596,5.28,-0.87,5.351196128,0.0,0,0.0,5.28,-0.87,5.351196128
2019-12-10 11:00:00,5.73,2.03,6.0789637275,0.0,0,0.0,5.73,2.03,6.0789637275,5.37,-0.81,5.4307458051,0.0,0,0.0,5.37,-0.81,5.4307458051
2019-12-10 11:30:00,5.6,2.19,6.0129942624,0.0,0,0.0,5.6,2.19,6.0129942624,5.25,-0.6900000000000001,5.2951487231,0.0,0,0.0,5.25,-0.6900000000000001,5.2951487231
2019-12-10 12:00:00,5.63,2.23,6.0555594292,0.0,0,0.0,5.63,2.23,6.0555594292,5.27,-0.64,5.3087192429,0.0,0,0.0,5.27,-0.64,5.3087192429
2019-12-10 12:30:00,5.68,2.23,6.1020734181,0.0,0,0.0,5.68,2.23,6.1020734181,5.32,-0.64,5.3583579574,0.0,0,0.0,5.32,-0.64,5.3583579574
2019-12-10 13:00:00,5.65,2.21,6.0668443197,0.0,0,0.0,5.65,2.21,6.0668443197,5.29,-0.66,5.3310130369,0.0,0,0.0,5.29,-0.66,5.3310130369
2019-12-10 13:30:00,5.58,2.13,5.9727129514,0.0,0,0.0,5.58,2.13,5.9727129514,5.22,-0.74,5.2721911953,0.0,0,0.0,5.22,-0.74,5.2721911953
2019-12-10 14:00:00,5.48,1.6800000000000002,5.7317362117,0.0,0,0.0,5.48,1.6800000000000002,5.7317362117,5.27,-0.35000000000000003,5.2816096031,0.0,0,0.0,5.27,-0.35000000000000003,5.2816096031
2019-12-10 14:30:00,5.48,1.6600000000000001,5.7259060418,0.0,0,0.0,5.48,1.6600000000000001,5.7259060418,5.29,-0.35000000000000003,5.3015658064,0.0,0,0.0,5.29,-0.35000000000000003,5.3015658064
2019-12-10 15:00:00,5.52,1.78,5.7998965508,0.0,0,0.0,5.52,1.78,5.7998965508,5.32,-0.26,5.3263495942,0.0,0,0.0,5.32,-0.26,5.3263495942
2019-12-10 15:30:00,5.52,1.75,5.7907598811,0.0,0,0.0,5.52,1.75,5.7907598811,5.32,-0.26,5.3263495942,0.0,0,0.0,5.32,-0.26,5.3263495942
2019-12-10 16:00:00,5.51,2.26,5.9554764713,0.0,0,0.0,5.51,2.26,5.9554764713,5.14,-0.7000000000000001,5.1874463853,0.0,0,0.0,5.14,-0.7000000000000001,5.1874463853
2019-12-10 16:30:00,5.43,2.24,5.8738828725,0.0,0,0.0,5.43,2.24,5.8738828725,5.08,-0.67,5.1239925839,0.0,0,0.0,5.08,-0.67,5.1239925839
2019-12-10 17:00:00,5.03,2.07,5.439283041,0.0,0,0.0,5.03,2.07,5.439283041,4.69,-0.77,4.7527886551,0.0,0,0.0,4.69,-0.77,4.7527886551
2019-12-10 17:30:00,4.55,2.0,4.9701609632,0.0,0,0.0,4.55,2.0,4.9701609632,4.23,-0.85,4.3145567559,0.0,0,0.0,4.23,-0.85,4.3145567559
2019-12-10 18:00:00,4.24,1.7000000000000002,4.5681068288999995,0.0,0,0.0,4.24,1.7000000000000002,4.5681068288999995,4.01,-0.66,4.0639512792,0.0,0,0.0,4.01,-0.66,4.0639512792
2019-12-10 18:30:00,3.92,1.25,4.11447445,0.0,0,0.0,3.92,1.25,4.11447445,3.8,-0.37,3.8179706652,0.0,0,0.0,3.8,-0.37,3.8179706652
