Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-10 19:00:00,3.68,0.98,3.8082541932,0.0,0,0.0,3.68,0.98,3.8082541932,3.65,-0.17,3.6539567594999998,0.0,0,0.0,3.65,-0.17,3.6539567594999998
2019-12-10 19:30:00,3.58,0.92,3.6963224968,0.0,0,0.0,3.58,0.92,3.6963224968,3.54,-0.21,3.5462233432,0.0,0,0.0,3.54,-0.21,3.5462233432
2019-12-10 20:00:00,3.4,0.91,3.5196732803,0.0,0,0.0,3.4,0.91,3.5196732803,3.37,-0.22,3.3771733743,0.0,0,0.0,3.37,-0.22,3.3771733743
2019-12-10 20:30:00,3.2800000000000002,0.91,3.403894828,0.0,0,0.0,3.2800000000000002,0.91,3.403894828,3.25,-0.22,3.2574376433,0.0,0,0.0,3.25,-0.22,3.2574376433
2019-12-10 21:00:00,3.21,0.88,3.3284380721,0.0,0,0.0,3.21,0.88,3.3284380721,3.19,-0.16,3.1940100188000002,0.0,0,0.0,3.19,-0.16,3.1940100188000002
2019-12-10 21:30:00,3.07,0.5,3.1104501282,0.0,0,0.0,3.07,0.5,3.1104501282,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009
2019-12-10 22:00:00,3.0,0.47000000000000003,3.0365934861,0.0,0,0.0,3.0,0.47000000000000003,3.0365934861,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418
2019-12-10 22:30:00,2.94,0.47000000000000003,2.9773310196000002,0.0,0,0.0,2.94,0.47000000000000003,2.9773310196000002,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941
2019-12-10 23:00:00,2.88,0.47000000000000003,2.9180986961,0.0,0,0.0,2.88,0.47000000000000003,2.9180986961,2.94,0.43,2.9712791858000003,0.0,0,0.0,2.94,0.43,2.9712791858000003
2019-12-10 23:30:00,2.8200000000000003,0.44,2.8541198293,0.0,0,0.0,2.8200000000000003,0.44,2.8541198293,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953
2019-12-11 00:00:00,2.81,0.45,2.8458039286,0.0,0,0.0,2.81,0.45,2.8458039286,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029
2019-12-11 00:30:00,2.77,0.45,2.8063143088,0.0,0,0.0,2.77,0.45,2.8063143088,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998
2019-12-11 01:00:00,2.83,0.74,2.9251495688,0.0,0,0.0,2.83,0.74,2.9251495688,2.83,-0.07,2.8308655920000003,0.0,0,0.0,2.83,-0.07,2.8308655920000003
2019-12-11 01:30:00,2.86,0.85,2.9836387181,0.0,0,0.0,2.86,0.85,2.9836387181,2.83,-0.24,2.8401584463000003,0.0,0,0.0,2.83,-0.24,2.8401584463000003
2019-12-11 02:00:00,2.84,0.8300000000000001,2.9588004326,0.0,0,0.0,2.84,0.8300000000000001,2.9588004326,2.8,-0.24,2.8102668912,0.0,0,0.0,2.8,-0.24,2.8102668912
2019-12-11 02:30:00,2.84,0.85,2.9644729717000002,0.0,0,0.0,2.84,0.85,2.9644729717000002,2.8,-0.24,2.8102668912,0.0,0,0.0,2.8,-0.24,2.8102668912
2019-12-11 03:00:00,2.84,0.59,2.9006378609,0.0,0,0.0,2.84,0.59,2.9006378609,2.87,0.21,2.8776726708,0.0,0,0.0,2.87,0.21,2.8776726708
2019-12-11 03:30:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441
2019-12-11 04:00:00,2.76,0.44,2.7948524111,0.0,0,0.0,2.76,0.44,2.7948524111,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519
2019-12-11 04:30:00,2.76,0.46,2.7980707639,0.0,0,0.0,2.76,0.46,2.7980707639,2.8200000000000003,0.42,2.8511050489,0.0,0,0.0,2.8200000000000003,0.42,2.8511050489
2019-12-11 05:00:00,2.81,0.5700000000000001,2.8672286271000003,0.0,0,0.0,2.81,0.5700000000000001,2.8672286271000003,2.84,0.19,2.846348538,0.0,0,0.0,2.84,0.19,2.846348538
2019-12-11 05:30:00,2.9,0.8300000000000001,3.0164382971,0.0,0,0.0,2.9,0.8300000000000001,3.0164382971,2.87,-0.25,2.8808679248,0.0,0,0.0,2.87,-0.25,2.8808679248
2019-12-11 06:00:00,3.02,0.8300000000000001,3.1319802043,0.0,0,0.0,3.02,0.8300000000000001,3.1319802043,3.0,-0.17,3.0048128061,0.0,0,0.0,3.0,-0.17,3.0048128061
2019-12-11 06:30:00,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284,3.29,0.4,3.3142269083,0.0,0,0.0,3.29,0.4,3.3142269083
2019-12-11 07:00:00,3.46,0.87,3.5677023418,0.0,0,0.0,3.46,0.87,3.5677023418,3.41,-0.29,3.422309162,0.0,0,0.0,3.41,-0.29,3.422309162
2019-12-11 07:30:00,3.87,1.32,4.0889240639,0.0,0,0.0,3.87,1.32,4.0889240639,3.7,-0.6000000000000001,3.7483329628,0.0,0,0.0,3.7,-0.6000000000000001,3.7483329628
2019-12-11 08:00:00,4.12,1.34,4.3324358045,0.0,0,0.0,4.12,1.34,4.3324358045,3.94,-0.58,3.9824615503,0.0,0,0.0,3.94,-0.58,3.9824615503
2019-12-11 08:30:00,4.39,1.37,4.5988041924,0.0,0,0.0,4.39,1.37,4.5988041924,4.21,-0.56,4.2470813508,0.0,0,0.0,4.21,-0.56,4.2470813508
2019-12-11 09:00:00,4.62,1.38,4.8217009447,0.0,0,0.0,4.62,1.38,4.8217009447,4.44,-0.54,4.4727172949,0.0,0,0.0,4.44,-0.54,4.4727172949
2019-12-11 09:30:00,4.86,1.56,5.104233537,0.0,0,0.0,4.86,1.56,5.104233537,4.63,-0.64,4.6740239623,0.0,0,0.0,4.63,-0.64,4.6740239623
2019-12-11 10:00:00,4.08,1.09,4.2230912848,0.0,0,0.0,4.08,1.09,4.2230912848,5.69,0.19,5.6931713482,0.0,0,0.0,5.69,0.19,5.6931713482
2019-12-11 10:30:00,4.96,0.7000000000000001,5.0091516248,0.0,0,0.0,4.96,0.7000000000000001,5.0091516248,5.04,0.66,5.0830305921,0.0,0,0.0,5.04,0.66,5.0830305921
2019-12-11 11:00:00,4.87,0.74,4.9259009328,0.0,0,0.0,4.87,0.74,4.9259009328,4.95,0.7000000000000001,4.9992499437,0.0,0,0.0,4.95,0.7000000000000001,4.9992499437
2019-12-11 11:30:00,4.84,0.78,4.9024483679,0.0,0,0.0,4.84,0.78,4.9024483679,4.92,0.74,4.9753391844,0.0,0,0.0,4.92,0.74,4.9753391844
2019-12-11 12:00:00,4.84,0.76,4.8993060733,0.0,0,0.0,4.84,0.76,4.8993060733,4.92,0.72,4.9724038452,0.0,0,0.0,4.92,0.72,4.9724038452
2019-12-11 12:30:00,4.84,0.77,4.9008672702,0.0,0,0.0,4.84,0.77,4.9008672702,4.92,0.73,4.9738616788000005,0.0,0,0.0,4.92,0.73,4.9738616788000005
2019-12-11 13:00:00,4.82,0.81,4.8875863164,0.0,0,0.0,4.82,0.81,4.8875863164,4.9,0.77,4.9601310467,0.0,0,0.0,4.9,0.77,4.9601310467
2019-12-11 13:30:00,4.78,0.81,4.8481439748,0.0,0,0.0,4.78,0.81,4.8481439748,4.85,0.76,4.9091852685,0.0,0,0.0,4.85,0.76,4.9091852685
2019-12-11 14:00:00,4.73,0.77,4.7922646004,0.0,0,0.0,4.73,0.77,4.7922646004,4.8100000000000005,0.72,4.8635892096,0.0,0,0.0,4.8100000000000005,0.72,4.8635892096
2019-12-11 14:30:00,4.77,0.77,4.8317491657,0.0,0,0.0,4.77,0.77,4.8317491657,4.85,0.72,4.9031520474,0.0,0,0.0,4.85,0.72,4.9031520474
2019-12-11 15:00:00,4.75,0.76,4.8104157824,0.0,0,0.0,4.75,0.76,4.8104157824,4.82,0.71,4.8720119047,0.0,0,0.0,4.82,0.71,4.8720119047
2019-12-11 15:30:00,4.69,0.76,4.7511788011,0.0,0,0.0,4.69,0.76,4.7511788011,4.77,0.72,4.824033582,0.0,0,0.0,4.77,0.72,4.824033582
2019-12-11 16:00:00,4.64,0.74,4.6986381006,0.0,0,0.0,4.64,0.74,4.6986381006,4.72,0.7000000000000001,4.7716244613,0.0,0,0.0,4.72,0.7000000000000001,4.7716244613
2019-12-11 16:30:00,4.59,0.73,4.6476875971,0.0,0,0.0,4.59,0.73,4.6476875971,4.67,0.68,4.7192478214,0.0,0,0.0,4.67,0.68,4.7192478214
2019-12-11 17:00:00,2.88,0.25,2.8908303305,1.34,0,1.34,1.54,0.25,1.5601602481999999,2.93,0.16,2.9343653488,1.34,0,1.34,1.5899999999999999,0.16,1.5980300373
2019-12-11 17:30:00,2.664,-0.18,2.6700741563,1.584,0,1.584,1.08,-0.18,1.0948972555,2.714,-0.23,2.7237283271,1.584,0,1.584,1.13,-0.23,1.1531695452
2019-12-11 18:00:00,2.5285,-0.23,2.5389391978,1.6985000000000001,0,1.6985000000000001,0.8300000000000001,-0.23,0.86127812,2.5785,-0.27,2.5925975874000002,1.6985000000000001,0,1.6985000000000001,0.88,-0.27,0.9204890005
2019-12-11 18:30:00,2.4035,-0.25,2.416466894,1.8035,0,1.8035,0.6000000000000001,-0.25,0.65,2.4435000000000002,-0.29,2.4606487458,1.8035,0,1.8035,0.64,-0.29,0.7026378868
2019-12-11 19:00:00,2.3235,-0.24,2.335862207,1.8535,0,1.8535,0.47000000000000003,-0.24,0.5277309921000001,2.3635,-0.28,2.3800277835,1.8535,0,1.8535,0.51,-0.28,0.5818075283
2019-12-11 19:30:00,3.4314999999999998,-0.14,3.4343547065,0.051500000000000004,0,0.051500000000000004,3.38,-0.14,3.3828981658,3.6015,0.79,3.6871265574,0.051500000000000004,0,0.051500000000000004,3.55,0.79,3.6368392871
2019-12-11 20:00:00,3.31,-0.15,3.3133970483,0.0,0,0.0,3.31,-0.15,3.3133970483,3.48,0.8200000000000001,3.5753041829,0.0,0,0.0,3.48,0.8200000000000001,3.5753041829
2019-12-11 20:30:00,3.26,0.48,3.2951479481,0.0,0,0.0,3.26,0.48,3.2951479481,3.33,0.44,3.3589432862,0.0,0,0.0,3.33,0.44,3.3589432862
2019-12-11 21:00:00,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307
2019-12-11 21:30:00,3.02,0.47000000000000003,3.0563540371,0.0,0,0.0,3.02,0.47000000000000003,3.0563540371,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633
2019-12-11 22:00:00,2.99,0.45,3.0236732628,0.0,0,0.0,2.99,0.45,3.0236732628,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2019-12-11 22:30:00,2.9,0.43,2.931705988,0.0,0,0.0,2.9,0.43,2.931705988,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203
2019-12-11 23:00:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239
2019-12-11 23:30:00,2.81,0.43,2.8427099747,0.0,0,0.0,2.81,0.43,2.8427099747,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901
2019-12-12 00:00:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2019-12-12 00:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2019-12-12 01:00:00,2.75,0.29,2.7652486326,0.0,0,0.0,2.75,0.29,2.7652486326,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983
2019-12-12 01:30:00,2.75,0.27,2.7632227561000002,0.0,0,0.0,2.75,0.27,2.7632227561000002,2.83,0.48,2.870418088,0.0,0,0.0,2.83,0.48,2.870418088
2019-12-12 02:00:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-12-12 02:30:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2019-12-12 03:00:00,2.7800000000000002,0.43,2.8130588334,0.0,0,0.0,2.7800000000000002,0.43,2.8130588334,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461
2019-12-12 03:30:00,2.7800000000000002,0.43,2.8130588334,0.0,0,0.0,2.7800000000000002,0.43,2.8130588334,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461
2019-12-12 04:00:00,2.75,0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,0.41000000000000003,2.7803956553,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2019-12-12 04:30:00,2.73,0.27,2.7433191575,0.0,0,0.0,2.73,0.27,2.7433191575,2.81,0.43,2.8427099747,0.0,0,0.0,2.81,0.43,2.8427099747
2019-12-12 05:00:00,2.73,-0.17,2.735287919,0.0,0,0.0,2.73,-0.17,2.735287919,2.89,0.73,2.9807717122,0.0,0,0.0,2.89,0.73,2.9807717122
2019-12-12 05:30:00,2.79,-0.14,2.7935103365,0.0,0,0.0,2.79,-0.14,2.7935103365,2.94,0.73,3.0292738404,0.0,0,0.0,2.94,0.73,3.0292738404
2019-12-12 06:00:00,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854
2019-12-12 06:30:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.29,0.41000000000000003,3.3154486876,0.0,0,0.0,3.29,0.41000000000000003,3.3154486876
2019-12-12 07:00:00,3.38,0.27,3.3907668749,0.0,0,0.0,3.38,0.27,3.3907668749,3.48,0.48,3.5129474804000003,0.0,0,0.0,3.48,0.48,3.5129474804000003
2019-12-12 07:30:00,3.7199999999999998,0.49,3.7521327269,0.0,0,0.0,3.7199999999999998,0.49,3.7521327269,3.8,0.46,3.8277408481,0.0,0,0.0,3.8,0.46,3.8277408481
2019-12-12 08:00:00,3.93,0.49,3.9604292697,0.0,0,0.0,3.93,0.49,3.9604292697,4.01,0.46,4.0362978086,0.0,0,0.0,4.01,0.46,4.0362978086
2019-12-12 08:30:00,4.23,0.54,4.2643287866,0.0,0,0.0,4.23,0.54,4.2643287866,4.3,0.5,4.3289721644,0.0,0,0.0,4.3,0.5,4.3289721644
2019-12-12 09:00:00,4.41,0.54,4.442938217,0.0,0,0.0,4.41,0.54,4.442938217,4.49,0.5,4.5177538667,0.0,0,0.0,4.49,0.5,4.5177538667
2019-12-12 09:30:00,4.6,0.5700000000000001,4.6351806869,0.0,0,0.0,4.6,0.5700000000000001,4.6351806869,4.68,0.53,4.7099150735,0.0,0,0.0,4.68,0.53,4.7099150735
2019-12-12 10:00:00,4.54,0.31,4.5505713927,0.0,0,0.0,4.54,0.31,4.5505713927,4.76,1.05,4.8744333004,0.0,0,0.0,4.76,1.05,4.8744333004
2019-12-12 10:30:00,4.66,0.39,4.6762912655,0.0,0,0.0,4.66,0.39,4.6762912655,4.88,1.07,4.9959283422,0.0,0,0.0,4.88,1.07,4.9959283422
2019-12-12 11:00:00,4.72,0.55,4.7519364474,0.0,0,0.0,4.72,0.55,4.7519364474,4.88,0.9,4.9622978548,0.0,0,0.0,4.88,0.9,4.9622978548
2019-12-12 11:30:00,4.89,0.78,4.951817848,0.0,0,0.0,4.89,0.78,4.951817848,4.97,0.73,5.0233255917,0.0,0,0.0,4.97,0.73,5.0233255917
2019-12-12 12:00:00,4.89,0.78,4.951817848,0.0,0,0.0,4.89,0.78,4.951817848,4.97,0.73,5.0233255917,0.0,0,0.0,4.97,0.73,5.0233255917
2019-12-12 12:30:00,4.91,0.79,4.9731478965,0.0,0,0.0,4.91,0.79,4.9731478965,4.99,0.73,5.0431141173,0.0,0,0.0,4.99,0.73,5.0431141173
2019-12-12 13:00:00,4.8100000000000005,0.73,4.8650796499,0.0,0,0.0,4.8100000000000005,0.73,4.8650796499,4.89,0.6900000000000001,4.9384410496,0.0,0,0.0,4.89,0.6900000000000001,4.9384410496
2019-12-12 13:30:00,4.82,0.75,4.87800164,0.0,0,0.0,4.82,0.75,4.87800164,4.9,0.6900000000000001,4.9483431571,0.0,0,0.0,4.9,0.6900000000000001,4.9483431571
2019-12-12 14:00:00,4.78,0.75,4.8384811666,0.0,0,0.0,4.78,0.75,4.8384811666,4.86,0.7000000000000001,4.9101527471,0.0,0,0.0,4.86,0.7000000000000001,4.9101527471
2019-12-12 14:30:00,4.8,0.75,4.8582404222,0.0,0,0.0,4.8,0.75,4.8582404222,4.88,0.7000000000000001,4.9299492898,0.0,0,0.0,4.88,0.7000000000000001,4.9299492898
2019-12-12 15:00:00,4.82,0.75,4.87800164,0.0,0,0.0,4.82,0.75,4.87800164,4.9,0.7000000000000001,4.9497474683,0.0,0,0.0,4.9,0.7000000000000001,4.9497474683
2019-12-12 15:30:00,4.82,0.76,4.8795491595,0.0,0,0.0,4.82,0.76,4.8795491595,4.9,0.72,4.9526154706,0.0,0,0.0,4.9,0.72,4.9526154706
2019-12-12 16:00:00,4.73,0.74,4.7875359006,0.0,0,0.0,4.73,0.74,4.7875359006,4.82,0.7000000000000001,4.870564649,0.0,0,0.0,4.82,0.7000000000000001,4.870564649
2019-12-12 16:30:00,4.67,0.72,4.7251772454,0.0,0,0.0,4.67,0.72,4.7251772454,4.75,0.68,4.7984268255,0.0,0,0.0,4.75,0.68,4.7984268255
2019-12-12 17:00:00,2.8785,-0.03,2.8786563272,1.3185,0,1.3185,1.56,-0.03,1.5602884349,2.9385,-0.09,2.9398779311,1.3185,0,1.3185,1.62,-0.09,1.6224980740000001
2019-12-12 17:30:00,2.6725,-0.17,2.6779014638,1.5725,0,1.5725,1.1,-0.17,1.1130588484,2.7225,-0.21,2.7305871621,1.5725,0,1.5725,1.15,-0.21,1.1690166808
2019-12-12 18:00:00,2.564,-0.17,2.5696295452999998,1.654,0,1.654,0.91,-0.17,0.9257429449000001,2.604,-0.21,2.6124540187000003,1.654,0,1.654,0.9500000000000001,-0.21,0.9729337079
2019-12-12 18:30:00,2.4075,-0.2,2.4157930892,1.7775,0,1.7775,0.63,-0.2,0.6609841148000001,2.4475,-0.24,2.4592389575,1.7775,0,1.7775,0.67,-0.24,0.7116881339000001
2019-12-12 19:00:00,2.325,-0.2,2.3335862958,1.8250000000000002,0,1.8250000000000002,0.5,-0.2,0.5385164807,2.375,-0.24,2.3870955155,1.8250000000000002,0,1.8250000000000002,0.55,-0.24,0.6000833275
2019-12-12 19:30:00,3.4805,0.51,3.5176668759,0.0505,0,0.0505,3.43,0.51,3.4677081769,3.5505,0.47000000000000003,3.5814731955,0.0505,0,0.0505,3.5,0.47000000000000003,3.5314161465
2019-12-12 20:00:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2019-12-12 20:30:00,3.25,0.52,3.2913371143,0.0,0,0.0,3.25,0.52,3.2913371143,3.31,0.48,3.3446225497,0.0,0,0.0,3.31,0.48,3.3446225497
2019-12-12 21:00:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857
2019-12-12 21:30:00,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046
2019-12-12 22:00:00,2.96,0.47000000000000003,2.9970819141,0.0,0,0.0,2.96,0.47000000000000003,2.9970819141,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819
2019-12-12 22:30:00,2.89,0.45,2.9248247811,0.0,0,0.0,2.89,0.45,2.9248247811,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508
2019-12-12 23:00:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423
2019-12-12 23:30:00,2.79,0.44,2.8244822534000003,0.0,0,0.0,2.79,0.44,2.8244822534000003,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003
2019-12-13 00:00:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585
2019-12-13 00:30:00,2.74,0.44,2.7751036017,0.0,0,0.0,2.74,0.44,2.7751036017,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247
2019-12-13 01:00:00,2.76,0.44,2.7948524111,0.0,0,0.0,2.76,0.44,2.7948524111,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519
2019-12-13 01:30:00,2.74,0.42,2.772002886,0.0,0,0.0,2.74,0.42,2.772002886,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247
2019-12-13 02:00:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519
2019-12-13 02:30:00,2.73,0.44,2.765230551,0.0,0,0.0,2.73,0.44,2.765230551,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846
2019-12-13 03:00:00,2.73,0.44,2.765230551,0.0,0,0.0,2.73,0.44,2.765230551,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846
2019-12-13 03:30:00,2.73,0.44,2.765230551,0.0,0,0.0,2.73,0.44,2.765230551,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247
2019-12-13 04:00:00,2.71,0.42,2.7423530043,0.0,0,0.0,2.71,0.42,2.7423530043,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2019-12-13 04:30:00,2.73,0.43,2.7636569975,0.0,0,0.0,2.73,0.43,2.7636569975,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953
2019-12-13 05:00:00,2.73,0.43,2.7636569975,0.0,0,0.0,2.73,0.43,2.7636569975,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953
2019-12-13 05:30:00,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901
2019-12-13 06:00:00,2.9,0.12,2.9024816968,0.0,0,0.0,2.9,0.12,2.9024816968,3.01,0.61,3.071188695,0.0,0,0.0,3.01,0.61,3.071188695
2019-12-13 06:30:00,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076,3.29,0.4,3.3142269083,0.0,0,0.0,3.29,0.4,3.3142269083
2019-12-13 07:00:00,3.36,0.19,3.3653677362,0.0,0,0.0,3.36,0.19,3.3653677362,3.46,0.5,3.4959405029,0.0,0,0.0,3.46,0.5,3.4959405029
2019-12-13 07:30:00,3.71,0.4,3.7315010385000003,0.0,0,0.0,3.71,0.4,3.7315010385000003,3.79,0.5,3.822839259,0.0,0,0.0,3.79,0.5,3.822839259
2019-12-13 08:00:00,3.94,0.51,3.9728704988,0.0,0,0.0,3.94,0.51,3.9728704988,4.01,0.47000000000000003,4.0374496901,0.0,0,0.0,4.01,0.47000000000000003,4.0374496901
2019-12-13 08:30:00,4.21,0.30000000000000004,4.2206753014,0.0,0,0.0,4.21,0.30000000000000004,4.2206753014,4.33,0.63,4.3755913886,0.0,0,0.0,4.33,0.63,4.3755913886
2019-12-13 09:00:00,4.37,0.02,4.3700457664,0.0,0,0.0,4.37,0.02,4.3700457664,4.53,0.8,4.600097825,0.0,0,0.0,4.53,0.8,4.600097825
2019-12-13 09:30:00,4.57,0.47000000000000003,4.5941049183,0.0,0,0.0,4.57,0.47000000000000003,4.5941049183,4.66,0.59,4.6972012944,0.0,0,0.0,4.66,0.59,4.6972012944
2019-12-13 10:00:00,4.66,0.56,4.6935274581,0.0,0,0.0,4.66,0.56,4.6935274581,4.73,0.53,4.7596008236,0.0,0,0.0,4.73,0.53,4.7596008236
2019-12-13 10:30:00,4.78,0.58,4.8150597089,0.0,0,0.0,4.78,0.58,4.8150597089,4.86,0.54,4.8899079746,0.0,0,0.0,4.86,0.54,4.8899079746
2019-12-13 11:00:00,4.74,0.5700000000000001,4.7741491389,0.0,0,0.0,4.74,0.5700000000000001,4.7741491389,4.82,0.53,4.8490514536,0.0,0,0.0,4.82,0.53,4.8490514536
2019-12-13 11:30:00,4.84,0.6000000000000001,4.8770482876,0.0,0,0.0,4.84,0.6000000000000001,4.8770482876,4.91,0.56,4.9418316442,0.0,0,0.0,4.91,0.56,4.9418316442
2019-12-13 12:00:00,4.84,0.6000000000000001,4.8770482876,0.0,0,0.0,4.84,0.6000000000000001,4.8770482876,4.91,0.56,4.9418316442,0.0,0,0.0,4.91,0.56,4.9418316442
2019-12-13 12:30:00,4.88,0.6000000000000001,4.916746892,0.0,0,0.0,4.88,0.6000000000000001,4.916746892,4.96,0.56,4.9915127967,0.0,0,0.0,4.96,0.56,4.9915127967
2019-12-13 13:00:00,4.75,0.67,4.7970199082,0.0,0,0.0,4.75,0.67,4.7970199082,4.83,0.63,4.870913672,0.0,0,0.0,4.83,0.63,4.870913672
2019-12-13 13:30:00,4.62,0.67,4.6683294657,0.0,0,0.0,4.62,0.67,4.6683294657,4.69,0.63,4.7321242587,0.0,0,0.0,4.69,0.63,4.7321242587
2019-12-13 14:00:00,4.59,0.67,4.6386420427,0.0,0,0.0,4.59,0.67,4.6386420427,4.66,0.63,4.7023930078,0.0,0,0.0,4.66,0.63,4.7023930078
2019-12-13 14:30:00,4.61,0.67,4.658433213,0.0,0,0.0,4.61,0.67,4.658433213,4.69,0.63,4.7321242587,0.0,0,0.0,4.69,0.63,4.7321242587
2019-12-13 15:00:00,4.59,0.65,4.6357955089,0.0,0,0.0,4.59,0.65,4.6357955089,4.67,0.61,4.7096709015,0.0,0,0.0,4.67,0.61,4.7096709015
2019-12-13 15:30:00,4.58,0.66,4.6273102338,0.0,0,0.0,4.58,0.66,4.6273102338,4.66,0.62,4.7010637094,0.0,0,0.0,4.66,0.62,4.7010637094
2019-12-13 16:00:00,4.49,0.54,4.5223555809,0.0,0,0.0,4.49,0.54,4.5223555809,4.6,0.72,4.6560068728,0.0,0,0.0,4.6,0.72,4.6560068728
2019-12-13 16:30:00,4.43,0.64,4.4759915103,0.0,0,0.0,4.43,0.64,4.4759915103,4.5,0.6000000000000001,4.5398237851,0.0,0,0.0,4.5,0.6000000000000001,4.5398237851
2019-12-13 17:00:00,4.33,0.64,4.3770423804,0.0,0,0.0,4.33,0.64,4.3770423804,4.41,0.6000000000000001,4.450629169,0.0,0,0.0,4.41,0.6000000000000001,4.450629169
2019-12-13 17:30:00,4.05,0.61,4.0956806516,0.0,0,0.0,4.05,0.61,4.0956806516,4.12,0.5700000000000001,4.1592427195,0.0,0,0.0,4.12,0.5700000000000001,4.1592427195
2019-12-13 18:00:00,3.79,0.59,3.8356485762,0.0,0,0.0,3.79,0.59,3.8356485762,3.86,0.55,3.8989870479,0.0,0,0.0,3.86,0.55,3.8989870479
2019-12-13 18:30:00,3.5300000000000002,0.53,3.5695657999,0.0,0,0.0,3.5300000000000002,0.53,3.5695657999,3.6,0.5,3.6345563691000002,0.0,0,0.0,3.6,0.5,3.6345563691000002
2019-12-13 19:00:00,3.41,0.51,3.4479269134,0.0,0,0.0,3.41,0.51,3.4479269134,3.48,0.46,3.5102706448000003,0.0,0,0.0,3.48,0.46,3.5102706448000003
2019-12-13 19:30:00,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703
2019-12-13 20:00:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.26,0.46,3.292294033,0.0,0,0.0,3.26,0.46,3.292294033
2019-12-13 20:30:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2019-12-13 21:00:00,3.03,0.48,3.0677842167,0.0,0,0.0,3.03,0.48,3.0677842167,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526
2019-12-13 21:30:00,2.94,0.47000000000000003,2.9773310196000002,0.0,0,0.0,2.94,0.47000000000000003,2.9773310196000002,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941
2019-12-13 22:00:00,2.89,0.47000000000000003,2.9279685791,0.0,0,0.0,2.89,0.47000000000000003,2.9279685791,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653
2019-12-13 22:30:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606
2019-12-13 23:00:00,2.79,0.44,2.8244822534000003,0.0,0,0.0,2.79,0.44,2.8244822534000003,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022
2019-12-13 23:30:00,2.74,0.44,2.7751036017,0.0,0,0.0,2.74,0.44,2.7751036017,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537
2019-12-14 00:00:00,2.7199999999999998,0.43,2.7537792214,0.0,0,0.0,2.7199999999999998,0.43,2.7537792214,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269
2019-12-14 00:30:00,2.7,0.43,2.7340263349000002,0.0,0,0.0,2.7,0.43,2.7340263349000002,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602
2019-12-14 01:00:00,2.67,-0.07,2.6709174453999998,0.0,0,0.0,2.67,-0.07,2.6709174453999998,2.81,0.68,2.8911070544,0.0,0,0.0,2.81,0.68,2.8911070544
2019-12-14 01:30:00,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461
2019-12-14 02:00:00,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602
2019-12-14 02:30:00,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602
2019-12-14 03:00:00,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269
2019-12-14 03:30:00,2.7,0.44,2.7356169322,0.0,0,0.0,2.7,0.44,2.7356169322,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998
2019-12-14 04:00:00,2.68,0.43,2.7142770677,0.0,0,0.0,2.68,0.43,2.7142770677,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2019-12-14 04:30:00,2.71,0.44,2.7454872063,0.0,0,0.0,2.71,0.44,2.7454872063,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657
2019-12-14 05:00:00,2.7,0.44,2.7356169322,0.0,0,0.0,2.7,0.44,2.7356169322,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236
2019-12-14 05:30:00,2.75,0.46,2.7882073094,0.0,0,0.0,2.75,0.46,2.7882073094,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529
2019-12-14 06:00:00,2.75,0.46,2.7882073094,0.0,0,0.0,2.75,0.46,2.7882073094,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529
2019-12-14 06:30:00,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734
2019-12-14 07:00:00,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2019-12-14 07:30:00,3.13,0.17,3.1346132138,0.0,0,0.0,3.13,0.17,3.1346132138,3.23,0.51,3.2700152905,0.0,0,0.0,3.23,0.51,3.2700152905
2019-12-14 08:00:00,3.18,-0.24,3.1890437438,0.0,0,0.0,3.18,-0.24,3.1890437438,3.35,0.75,3.4329287788,0.0,0,0.0,3.35,0.75,3.4329287788
2019-12-14 08:30:00,3.23,0.27,3.2412651851,0.0,0,0.0,3.23,0.27,3.2412651851,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389
2019-12-14 09:00:00,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961,3.35,0.42,3.3762257034,0.0,0,0.0,3.35,0.42,3.3762257034
2019-12-14 09:30:00,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452,3.41,0.44,3.4382699138,0.0,0,0.0,3.41,0.44,3.4382699138
2019-12-14 10:00:00,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583,3.41,0.43,3.4370045097,0.0,0,0.0,3.41,0.43,3.4370045097
2019-12-14 10:30:00,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497,3.43,0.44,3.4581064183,0.0,0,0.0,3.43,0.44,3.4581064183
2019-12-14 11:00:00,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497,3.43,0.44,3.4581064183,0.0,0,0.0,3.43,0.44,3.4581064183
2019-12-14 11:30:00,3.41,0.48,3.4436172842,0.0,0,0.0,3.41,0.48,3.4436172842,3.47,0.44,3.4977850134,0.0,0,0.0,3.47,0.44,3.4977850134
2019-12-14 12:00:00,3.41,0.48,3.4436172842,0.0,0,0.0,3.41,0.48,3.4436172842,3.47,0.44,3.4977850134,0.0,0,0.0,3.47,0.44,3.4977850134
2019-12-14 12:30:00,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585,3.52,0.44,3.5473934093,0.0,0,0.0,3.52,0.44,3.5473934093
2019-12-14 13:00:00,3.45,0.5,3.4860436027,0.0,0,0.0,3.45,0.5,3.4860436027,3.52,0.46,3.5499295768,0.0,0,0.0,3.52,0.46,3.5499295768
2019-12-14 13:30:00,3.45,0.5,3.4860436027,0.0,0,0.0,3.45,0.5,3.4860436027,3.52,0.46,3.5499295768,0.0,0,0.0,3.52,0.46,3.5499295768
2019-12-14 14:00:00,3.45,0.66,3.5125631667,0.0,0,0.0,3.45,0.66,3.5125631667,3.47,0.05,3.4703602119,0.0,0,0.0,3.47,0.05,3.4703602119
2019-12-14 14:30:00,3.34,-0.23,3.3479097957,0.0,0,0.0,3.34,-0.23,3.3479097957,3.51,0.78,3.5956223383,0.0,0,0.0,3.51,0.78,3.5956223383
2019-12-14 15:00:00,3.35,0.23,3.3578862399,0.0,0,0.0,3.35,0.23,3.3578862399,3.45,0.53,3.4904727474,0.0,0,0.0,3.45,0.53,3.4904727474
2019-12-14 15:30:00,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611,3.45,0.43,3.4766938318,0.0,0,0.0,3.45,0.43,3.4766938318
2019-12-14 16:00:00,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611,3.45,0.43,3.4766938318,0.0,0,0.0,3.45,0.43,3.4766938318
2019-12-14 16:30:00,3.42,0.46,3.4507970094,0.0,0,0.0,3.42,0.46,3.4507970094,3.49,0.43,3.5163901945,0.0,0,0.0,3.49,0.43,3.5163901945
2019-12-14 17:00:00,3.41,0.44,3.4382699138,0.0,0,0.0,3.41,0.44,3.4382699138,3.48,0.41000000000000003,3.5040690632000002,0.0,0,0.0,3.48,0.41000000000000003,3.5040690632000002
2019-12-14 17:30:00,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399,3.45,0.41000000000000003,3.4742769032,0.0,0,0.0,3.45,0.41000000000000003,3.4742769032
2019-12-14 18:00:00,3.32,0.42,3.346460817,0.0,0,0.0,3.32,0.42,3.346460817,3.39,0.39,3.4123598872,0.0,0,0.0,3.39,0.39,3.4123598872
2019-12-14 18:30:00,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932,3.36,0.4,3.3837257572,0.0,0,0.0,3.36,0.4,3.3837257572
2019-12-14 19:00:00,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813,3.2800000000000002,0.36,3.2996969558,0.0,0,0.0,3.2800000000000002,0.36,3.2996969558
2019-12-14 19:30:00,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371,3.24,0.37,3.2610581105,0.0,0,0.0,3.24,0.37,3.2610581105
2019-12-14 20:00:00,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978,3.19,0.37,3.2113859936,0.0,0,0.0,3.19,0.37,3.2113859936
2019-12-14 20:30:00,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2019-12-14 21:00:00,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949,3.08,0.35000000000000003,3.0998225756,0.0,0,0.0,3.08,0.35000000000000003,3.0998225756
2019-12-14 21:30:00,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814,3.03,0.35000000000000003,3.0501475374,0.0,0,0.0,3.03,0.35000000000000003,3.0501475374
2019-12-14 22:00:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2019-12-14 22:30:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2019-12-14 23:00:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.93,0.34,2.9496609975,0.0,0,0.0,2.93,0.34,2.9496609975
2019-12-14 23:30:00,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976,2.89,0.32,2.9076622913,0.0,0,0.0,2.89,0.32,2.9076622913
2019-12-15 00:00:00,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-12-15 00:30:00,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976,2.89,0.32,2.9076622913,0.0,0,0.0,2.89,0.32,2.9076622913
2019-12-15 01:00:00,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119,2.86,0.32,2.877846417,0.0,0,0.0,2.86,0.32,2.877846417
2019-12-15 01:30:00,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031,2.91,0.32,2.9275416308,0.0,0,0.0,2.91,0.32,2.9275416308
2019-12-15 02:00:00,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-12-15 02:30:00,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-12-15 03:00:00,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-12-15 03:30:00,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-12-15 04:00:00,2.77,-0.16,2.7746170907,0.0,0,0.0,2.77,-0.16,2.7746170907,2.89,0.58,2.9476261635,0.0,0,0.0,2.89,0.58,2.9476261635
2019-12-15 04:30:00,2.81,0.21,2.8178360492000003,0.0,0,0.0,2.81,0.21,2.8178360492000003,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2019-12-15 05:00:00,2.79,0.04,2.7902867236,0.0,0,0.0,2.79,0.04,2.7902867236,2.89,0.48,2.9295904151,0.0,0,0.0,2.89,0.48,2.9295904151
2019-12-15 05:30:00,2.85,0.23,2.8592656400000003,0.0,0,0.0,2.85,0.23,2.8592656400000003,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737
2019-12-15 06:00:00,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323,2.95,0.33,2.9684002426,0.0,0,0.0,2.95,0.33,2.9684002426
2019-12-15 06:30:00,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877,2.98,0.33,2.9982161363,0.0,0,0.0,2.98,0.33,2.9982161363
2019-12-15 07:00:00,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957,3.08,0.35000000000000003,3.0998225756,0.0,0,0.0,3.08,0.35000000000000003,3.0998225756
2019-12-15 07:30:00,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491,3.17,0.35000000000000003,3.1892632378,0.0,0,0.0,3.17,0.35000000000000003,3.1892632378
2019-12-15 08:00:00,3.12,0.25,3.13,0.0,0,0.0,3.12,0.25,3.13,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2019-12-15 08:30:00,3.14,0.07,3.1407801579,0.0,0,0.0,3.14,0.07,3.1407801579,3.26,0.56,3.307748479,0.0,0,0.0,3.26,0.56,3.307748479
2019-12-15 09:00:00,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573,3.26,0.4,3.2844482033,0.0,0,0.0,3.26,0.4,3.2844482033
2019-12-15 09:30:00,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573,3.26,0.4,3.2844482033,0.0,0,0.0,3.26,0.4,3.2844482033
2019-12-15 10:00:00,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365,3.25,0.4,3.274522866,0.0,0,0.0,3.25,0.4,3.274522866
2019-12-15 10:30:00,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002,3.3,0.41000000000000003,3.3253721596,0.0,0,0.0,3.3,0.41000000000000003,3.3253721596
2019-12-15 11:00:00,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804,3.34,0.41000000000000003,3.3650705788,0.0,0,0.0,3.34,0.41000000000000003,3.3650705788
2019-12-15 11:30:00,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314,3.35,0.39,3.3726250903,0.0,0,0.0,3.35,0.39,3.3726250903
2019-12-15 12:00:00,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497,3.38,0.41000000000000003,3.4047760572,0.0,0,0.0,3.38,0.41000000000000003,3.4047760572
2019-12-15 12:30:00,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465,3.4,0.41000000000000003,3.424631367,0.0,0,0.0,3.4,0.41000000000000003,3.424631367
2019-12-15 13:00:00,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967,3.37,0.41000000000000003,3.3948490394,0.0,0,0.0,3.37,0.41000000000000003,3.3948490394
2019-12-15 13:30:00,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465,3.39,0.41000000000000003,3.414703501,0.0,0,0.0,3.39,0.41000000000000003,3.414703501
2019-12-15 14:00:00,3.35,0.47000000000000003,3.3828094833,0.0,0,0.0,3.35,0.47000000000000003,3.3828094833,3.42,0.43,3.4469261669,0.0,0,0.0,3.42,0.43,3.4469261669
2019-12-15 14:30:00,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497,3.38,0.41000000000000003,3.4047760572,0.0,0,0.0,3.38,0.41000000000000003,3.4047760572
2019-12-15 15:00:00,3.32,0.44,3.3490297102,0.0,0,0.0,3.32,0.44,3.3490297102,3.39,0.41000000000000003,3.414703501,0.0,0,0.0,3.39,0.41000000000000003,3.414703501
2019-12-15 15:30:00,3.27,0.42,3.2968621445,0.0,0,0.0,3.27,0.42,3.2968621445,3.34,0.38,3.3615472628,0.0,0,0.0,3.34,0.38,3.3615472628
2019-12-15 16:00:00,3.27,-0.05,3.2703822407,0.0,0,0.0,3.27,-0.05,3.2703822407,3.42,0.64,3.4793677587,0.0,0,0.0,3.42,0.64,3.4793677587
2019-12-15 16:30:00,3.36,0.45,3.39,0.0,0,0.0,3.36,0.45,3.39,3.42,0.41000000000000003,3.444488351,0.0,0,0.0,3.42,0.41000000000000003,3.444488351
2019-12-15 17:00:00,3.32,0.43,3.3477305746,0.0,0,0.0,3.32,0.43,3.3477305746,3.39,0.39,3.4123598872,0.0,0,0.0,3.39,0.39,3.4123598872
2019-12-15 17:30:00,3.3,0.43,3.327897234,0.0,0,0.0,3.3,0.43,3.327897234,3.37,0.39,3.3924917096,0.0,0,0.0,3.37,0.39,3.3924917096
2019-12-15 18:00:00,3.27,0.43,3.2981509971,0.0,0,0.0,3.27,0.43,3.2981509971,3.34,0.39,3.3626923737,0.0,0,0.0,3.34,0.39,3.3626923737
2019-12-15 18:30:00,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803,3.25,0.37,3.2709937328,0.0,0,0.0,3.25,0.37,3.2709937328
2019-12-15 19:00:00,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066,3.26,0.37,3.2809297463,0.0,0,0.0,3.26,0.37,3.2809297463
2019-12-15 19:30:00,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094,3.23,0.37,3.2511228829,0.0,0,0.0,3.23,0.37,3.2511228829
2019-12-15 20:00:00,3.1,0.38,3.1232034836,0.0,0,0.0,3.1,0.38,3.1232034836,3.17,0.35000000000000003,3.1892632378,0.0,0,0.0,3.17,0.35000000000000003,3.1892632378
2019-12-15 20:30:00,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966,3.13,0.36,3.1506348567,0.0,0,0.0,3.13,0.36,3.1506348567
2019-12-15 21:00:00,3.0,0.38,3.0239708993,0.0,0,0.0,3.0,0.38,3.0239708993,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2019-12-15 21:30:00,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814,3.04,0.35000000000000003,3.0600816983,0.0,0,0.0,3.04,0.35000000000000003,3.0600816983
2019-12-15 22:00:00,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109,3.02,0.35000000000000003,3.0402138083,0.0,0,0.0,3.02,0.35000000000000003,3.0402138083
2019-12-15 22:30:00,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109,3.02,0.35000000000000003,3.0402138083,0.0,0,0.0,3.02,0.35000000000000003,3.0402138083
2019-12-15 23:00:00,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908,2.96,0.35000000000000003,2.9806207407,0.0,0,0.0,2.96,0.35000000000000003,2.9806207407
2019-12-15 23:30:00,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953,2.93,0.33,2.948525055,0.0,0,0.0,2.93,0.33,2.948525055
2019-12-16 00:00:00,2.7800000000000002,0.35000000000000003,2.8019457525,0.0,0,0.0,2.7800000000000002,0.35000000000000003,2.8019457525,2.84,0.32,2.8579713085,0.0,0,0.0,2.84,0.32,2.8579713085
2019-12-16 00:30:00,2.8,0.17,2.8051559671,0.0,0,0.0,2.8,0.17,2.8051559671,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047
2019-12-16 01:00:00,2.77,-0.29,2.7851391348,0.0,0,0.0,2.77,-0.29,2.7851391348,2.93,0.66,3.0034147233,0.0,0,0.0,2.93,0.66,3.0034147233
2019-12-16 01:30:00,2.79,-0.22,2.7986603938,0.0,0,0.0,2.79,-0.22,2.7986603938,2.95,0.66,3.0229290432,0.0,0,0.0,2.95,0.66,3.0229290432
2019-12-16 02:00:00,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623,2.87,0.32,2.887784618,0.0,0,0.0,2.87,0.32,2.887784618
2019-12-16 02:30:00,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623,2.87,0.32,2.887784618,0.0,0,0.0,2.87,0.32,2.887784618
2019-12-16 03:00:00,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829
2019-12-16 03:30:00,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2019-12-16 04:00:00,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003,2.88,0.33,2.8988445974,0.0,0,0.0,2.88,0.33,2.8988445974
2019-12-16 04:30:00,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577,2.88,0.33,2.8988445974,0.0,0,0.0,2.88,0.33,2.8988445974
2019-12-16 05:00:00,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577,2.88,0.33,2.8988445974,0.0,0,0.0,2.88,0.33,2.8988445974
2019-12-16 05:30:00,2.91,0.18,2.9155616955,0.0,0,0.0,2.91,0.18,2.9155616955,3.0,0.44,3.0320949853,0.0,0,0.0,3.0,0.44,3.0320949853
2019-12-16 06:00:00,3.0,0.33,3.0180954259,0.0,0,0.0,3.0,0.33,3.0180954259,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2019-12-16 06:30:00,3.08,-0.1,3.081622949,0.0,0,0.0,3.08,-0.1,3.081622949,3.22,0.62,3.2791462303,0.0,0,0.0,3.22,0.62,3.2791462303
2019-12-16 07:00:00,3.29,0.39,3.3130348625,0.0,0,0.0,3.29,0.39,3.3130348625,3.35,0.37,3.3703708995,0.0,0,0.0,3.35,0.37,3.3703708995
2019-12-16 07:30:00,3.65,0.48,3.681426354,0.0,0,0.0,3.65,0.48,3.681426354,3.7199999999999998,0.46,3.7483329628,0.0,0,0.0,3.7199999999999998,0.46,3.7483329628
2019-12-16 08:00:00,3.92,0.5,3.951759102,0.0,0,0.0,3.92,0.5,3.951759102,3.99,0.46,4.016428762,0.0,0,0.0,3.99,0.46,4.016428762
2019-12-16 08:30:00,4.16,0.53,4.1936261159,0.0,0,0.0,4.16,0.53,4.1936261159,4.23,0.49,4.2582860402,0.0,0,0.0,4.23,0.49,4.2582860402
2019-12-16 09:00:00,4.31,0.45,4.3334282041,0.0,0,0.0,4.31,0.45,4.3334282041,4.41,0.6000000000000001,4.450629169,0.0,0,0.0,4.41,0.6000000000000001,4.450629169
2019-12-16 09:30:00,4.39,0.59,4.4294694942,0.0,0,0.0,4.39,0.59,4.4294694942,4.47,0.56,4.504941731,0.0,0,0.0,4.47,0.56,4.504941731
2019-12-16 10:00:00,4.55,0.62,4.5920474736,0.0,0,0.0,4.55,0.62,4.5920474736,4.63,0.58,4.6661868801,0.0,0,0.0,4.63,0.58,4.6661868801
2019-12-16 10:30:00,4.6,0.62,4.6415945536,0.0,0,0.0,4.6,0.62,4.6415945536,4.68,0.58,4.715803219,0.0,0,0.0,4.68,0.58,4.715803219
2019-12-16 11:00:00,4.67,0.64,4.7136503901,0.0,0,0.0,4.67,0.64,4.7136503901,4.75,0.6000000000000001,4.7877447718,0.0,0,0.0,4.75,0.6000000000000001,4.7877447718
2019-12-16 11:30:00,4.69,0.64,4.7334659606,0.0,0,0.0,4.69,0.64,4.7334659606,4.77,0.6000000000000001,4.8075877527,0.0,0,0.0,4.77,0.6000000000000001,4.8075877527
2019-12-16 12:00:00,4.68,0.66,4.7263093424000004,0.0,0,0.0,4.68,0.66,4.7263093424000004,4.76,0.62,4.8002083288,0.0,0,0.0,4.76,0.62,4.8002083288
2019-12-16 12:30:00,4.72,0.72,4.7745994596,0.0,0,0.0,4.72,0.72,4.7745994596,4.8,0.68,4.8479273922,0.0,0,0.0,4.8,0.68,4.8479273922
2019-12-16 13:00:00,4.7,0.68,4.7489367231,0.0,0,0.0,4.7,0.68,4.7489367231,4.78,0.63,4.8213379886,0.0,0,0.0,4.78,0.63,4.8213379886
2019-12-16 13:30:00,4.61,0.34,4.6225209572,0.0,0,0.0,4.61,0.34,4.6225209572,4.8100000000000005,0.99,4.910824778,0.0,0,0.0,4.8100000000000005,0.99,4.910824778
2019-12-16 14:00:00,4.6,0.24,4.6062566146,0.0,0,0.0,4.6,0.24,4.6062566146,4.8100000000000005,1.02,4.9169604432,0.0,0,0.0,4.8100000000000005,1.02,4.9169604432
2019-12-16 14:30:00,4.58,0.28,4.5885509695,0.0,0,0.0,4.58,0.28,4.5885509695,4.78,1.02,4.8876170063,0.0,0,0.0,4.78,1.02,4.8876170063
2019-12-16 15:00:00,4.59,0.33,4.6018474551,0.0,0,0.0,4.59,0.33,4.6018474551,4.8,1.02,4.9071784153,0.0,0,0.0,4.8,1.02,4.9071784153
2019-12-16 15:30:00,4.5600000000000005,0.27,4.5679864273,0.0,0,0.0,4.5600000000000005,0.27,4.5679864273,4.77,1.02,4.8778376357,0.0,0,0.0,4.77,1.02,4.8778376357
2019-12-16 16:00:00,4.51,0.19,4.5140004431000005,0.0,0,0.0,4.51,0.19,4.5140004431000005,4.69,0.91,4.7774679486,0.0,0,0.0,4.69,0.91,4.7774679486
2019-12-16 16:30:00,4.49,0.62,4.532604108,0.0,0,0.0,4.49,0.62,4.532604108,4.57,0.58,4.6066582248,0.0,0,0.0,4.57,0.58,4.6066582248
2019-12-16 17:00:00,2.094,-0.2,2.1035294151,1.314,0,1.314,0.78,-0.2,0.8052328856000001,2.144,-0.24,2.1573910169,1.314,0,1.314,0.8300000000000001,-0.24,0.8640023148
2019-12-16 17:30:00,1.9385,-0.29,1.9600720012,1.5685,0,1.5685,0.37,-0.29,0.4701063709,1.9785,-0.33,2.0058320593,1.5685,0,1.5685,0.41000000000000003,-0.33,0.5263078947000001
2019-12-16 18:00:00,1.8210000000000002,-0.29,1.8439471251000001,1.641,0,1.641,0.18,-0.29,0.3413209633,1.851,-0.41000000000000003,1.8958641829,1.641,0,1.641,0.21,-0.41000000000000003,0.4606517123
2019-12-16 18:30:00,1.612,-0.41000000000000003,1.6633231796999999,1.782,0,1.782,-0.17,-0.41000000000000003,0.4438468204,1.6219999999999999,-0.45,1.6832658731999999,1.782,0,1.782,-0.16,-0.45,0.4775981575
2019-12-16 19:00:00,2.1905,-0.25,2.2047199936,1.8105,0,1.8105,0.38,-0.25,0.4548626166,2.2405,-0.29,2.2591901757,1.8105,0,1.8105,0.43,-0.29,0.5186520992
2019-12-16 19:30:00,3.3815,0.52,3.421248639,0.0415,0,0.0415,3.34,0.52,3.3802366781,3.4515000000000002,0.48,3.4847169541,0.0415,0,0.0415,3.41,0.48,3.4436172842
2019-12-16 20:00:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436
2019-12-16 20:30:00,3.17,0.49,3.2076471128,0.0,0,0.0,3.17,0.49,3.2076471128,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002
2019-12-16 21:00:00,3.09,0.49,3.128609915,0.0,0,0.0,3.09,0.49,3.128609915,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236
2019-12-16 21:30:00,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415
2019-12-16 22:00:00,2.93,0.46,2.9658894113,0.0,0,0.0,2.93,0.46,2.9658894113,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347
2019-12-16 22:30:00,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115
2019-12-16 23:00:00,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2019-12-16 23:30:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862
2019-12-17 00:00:00,2.73,0.42,2.762118752,0.0,0,0.0,2.73,0.42,2.762118752,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227
2019-12-17 00:30:00,2.71,0.42,2.7423530043,0.0,0,0.0,2.71,0.42,2.7423530043,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2019-12-17 01:00:00,2.75,0.43,2.7834151685,0.0,0,0.0,2.75,0.43,2.7834151685,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003
2019-12-17 01:30:00,2.73,0.42,2.762118752,0.0,0,0.0,2.73,0.42,2.762118752,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2019-12-17 02:00:00,2.73,0.4,2.7591484192999998,0.0,0,0.0,2.73,0.4,2.7591484192999998,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2019-12-17 02:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2019-12-17 03:00:00,2.71,0.42,2.7423530043,0.0,0,0.0,2.71,0.42,2.7423530043,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2019-12-17 03:30:00,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626
2019-12-17 04:00:00,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2019-12-17 04:30:00,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2019-12-17 05:00:00,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2019-12-17 05:30:00,2.73,-0.15,2.7341177736,0.0,0,0.0,2.73,-0.15,2.7341177736,2.88,0.71,2.9662265591,0.0,0,0.0,2.88,0.71,2.9662265591
2019-12-17 06:00:00,2.83,-0.2,2.8370583357,0.0,0,0.0,2.83,-0.2,2.8370583357,2.99,0.78,3.0900647242,0.0,0,0.0,2.99,0.78,3.0900647242
2019-12-17 06:30:00,3.16,0.15,3.1635581234,0.0,0,0.0,3.16,0.15,3.1635581234,3.26,0.53,3.3028018409,0.0,0,0.0,3.26,0.53,3.3028018409
2019-12-17 07:00:00,3.34,0.43,3.3675658865,0.0,0,0.0,3.34,0.43,3.3675658865,3.4,0.39,3.4222945519,0.0,0,0.0,3.4,0.39,3.4222945519
2019-12-17 07:30:00,3.67,0.48,3.7012565434,0.0,0,0.0,3.67,0.48,3.7012565434,3.74,0.45,3.7669749136,0.0,0,0.0,3.74,0.45,3.7669749136
2019-12-17 08:00:00,3.91,0.5,3.941839672,0.0,0,0.0,3.91,0.5,3.941839672,3.98,0.46,4.0064947273,0.0,0,0.0,3.98,0.46,4.0064947273
2019-12-17 08:30:00,4.21,0.53,4.2432299019,0.0,0,0.0,4.21,0.53,4.2432299019,4.28,0.49,4.3079577528,0.0,0,0.0,4.28,0.49,4.3079577528
2019-12-17 09:00:00,4.4,0.56,4.4354932082000005,0.0,0,0.0,4.4,0.56,4.4354932082000005,4.48,0.52,4.5100776047,0.0,0,0.0,4.48,0.52,4.5100776047
2019-12-17 09:30:00,4.59,0.56,4.6240350345,0.0,0,0.0,4.59,0.56,4.6240350345,4.67,0.52,4.6988615643,0.0,0,0.0,4.67,0.52,4.6988615643
2019-12-17 10:00:00,4.69,0.58,4.7257274572,0.0,0,0.0,4.69,0.58,4.7257274572,4.77,0.54,4.8004687271,0.0,0,0.0,4.77,0.54,4.8004687271
2019-12-17 10:30:00,4.78,0.58,4.8150597089,0.0,0,0.0,4.78,0.58,4.8150597089,4.86,0.54,4.8899079746,0.0,0,0.0,4.86,0.54,4.8899079746
2019-12-17 11:00:00,4.85,0.6000000000000001,4.8869724779,0.0,0,0.0,4.85,0.6000000000000001,4.8869724779,4.93,0.56,4.9617033366,0.0,0,0.0,4.93,0.56,4.9617033366
2019-12-17 11:30:00,4.92,0.58,4.9540690346,0.0,0,0.0,4.92,0.58,4.9540690346,5.0,0.54,5.0290754618,0.0,0,0.0,5.0,0.54,5.0290754618
2019-12-17 12:00:00,4.89,0.59,4.9254644451,0.0,0,0.0,4.89,0.59,4.9254644451,4.97,0.55,5.0003399884,0.0,0,0.0,4.97,0.55,5.0003399884
2019-12-17 12:30:00,4.96,0.61,4.9973693079,0.0,0,0.0,4.96,0.61,4.9973693079,5.04,0.5700000000000001,5.0721297302,0.0,0,0.0,5.04,0.5700000000000001,5.0721297302
2019-12-17 13:00:00,4.92,0.61,4.9576708241,0.0,0,0.0,4.92,0.61,4.9576708241,5.0,0.5700000000000001,5.0323851204,0.0,0,0.0,5.0,0.5700000000000001,5.0323851204
