Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-17 13:30:00,4.93,0.61,4.9675949915,0.0,0,0.0,4.93,0.61,4.9675949915,5.02,0.5700000000000001,5.0522569214,0.0,0,0.0,5.02,0.5700000000000001,5.0522569214
2019-12-17 14:00:00,4.89,0.62,4.9291479994,0.0,0,0.0,4.89,0.62,4.9291479994,4.98,0.58,5.0136613368,0.0,0,0.0,4.98,0.58,5.0136613368
2019-12-17 14:30:00,4.85,0.61,4.8882103063999995,0.0,0,0.0,4.85,0.61,4.8882103063999995,4.93,0.5700000000000001,4.9628419277999996,0.0,0,0.0,4.93,0.5700000000000001,4.9628419277999996
2019-12-17 15:00:00,4.85,0.63,4.8907463643,0.0,0,0.0,4.85,0.63,4.8907463643,4.93,0.59,4.965178748,0.0,0,0.0,4.93,0.59,4.965178748
2019-12-17 15:30:00,4.84,0.63,4.8808298475,0.0,0,0.0,4.84,0.63,4.8808298475,4.93,0.59,4.965178748,0.0,0,0.0,4.93,0.59,4.965178748
2019-12-17 16:00:00,4.78,0.63,4.8213379886,0.0,0,0.0,4.78,0.63,4.8213379886,4.86,0.59,4.8956817706999995,0.0,0,0.0,4.86,0.59,4.8956817706999995
2019-12-17 16:30:00,4.73,0.63,4.7717711596,0.0,0,0.0,4.73,0.63,4.7717711596,4.8100000000000005,0.59,4.8460499378,0.0,0,0.0,4.8100000000000005,0.59,4.8460499378
2019-12-17 17:00:00,2.289,-0.28,2.3060617945,1.339,0,1.339,0.9500000000000001,-0.28,0.990403958,2.339,-0.32,2.3607882158,1.339,0,1.339,1.0,-0.32,1.0499523799
2019-12-17 17:30:00,2.098,-0.35000000000000003,2.1269941232,1.5779999999999998,0,1.5779999999999998,0.52,-0.35000000000000003,0.6268173578,2.138,-0.39,2.1732795494,1.5779999999999998,0,1.5779999999999998,0.56,-0.39,0.6824221567000001
2019-12-17 18:00:00,1.9535,-0.39,1.9920497609,1.6635,0,1.6635,0.29,-0.39,0.48600411520000003,1.9935,-0.42,2.0372634218,1.6635,0,1.6635,0.33,-0.42,0.5341348144
2019-12-17 18:30:00,1.9609999999999999,-0.46,2.0142296294,1.791,0,1.791,0.17,-0.46,0.4904079934,1.971,-0.5,2.0334308447,1.791,0,1.791,0.18,-0.5,0.5314132102
2019-12-17 19:00:00,2.4455,-0.31,2.4650700294,1.8355000000000001,0,1.8355000000000001,0.61,-0.31,0.6842514158,2.4855,-0.35000000000000003,2.5100219621,1.8355000000000001,0,1.8355000000000001,0.65,-0.35000000000000003,0.738241153
2019-12-17 19:30:00,3.5645,0.43,3.5903426369,0.044500000000000005,0,0.044500000000000005,3.52,0.43,3.5461669447,3.6345,0.39,3.6553645851,0.044500000000000005,0,0.044500000000000005,3.59,0.39,3.6111217094
2019-12-17 20:00:00,3.45,0.45,3.4792240514,0.0,0,0.0,3.45,0.45,3.4792240514,3.52,0.41000000000000003,3.5437973983,0.0,0,0.0,3.52,0.41000000000000003,3.5437973983
2019-12-17 20:30:00,3.35,0.43,3.3774842709,0.0,0,0.0,3.35,0.43,3.3774842709,3.42,0.39,3.4421650164,0.0,0,0.0,3.42,0.39,3.4421650164
2019-12-17 21:00:00,3.27,0.09,3.2712382976,0.0,0,0.0,3.27,0.09,3.2712382976,3.39,0.55,3.4343267171000003,0.0,0,0.0,3.39,0.55,3.4343267171000003
2019-12-17 21:30:00,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018,3.25,0.37,3.2709937328,0.0,0,0.0,3.25,0.37,3.2709937328
2019-12-17 22:00:00,3.12,0.4,3.1455365202,0.0,0,0.0,3.12,0.4,3.1455365202,3.19,0.37,3.2113859936,0.0,0,0.0,3.19,0.37,3.2113859936
2019-12-17 22:30:00,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2019-12-17 23:00:00,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949,3.08,0.36,3.1009675909,0.0,0,0.0,3.08,0.36,3.1009675909
2019-12-17 23:30:00,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2019-12-18 00:00:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2019-12-18 00:30:00,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523,2.96,0.33,2.978338463,0.0,0,0.0,2.96,0.33,2.978338463
2019-12-18 01:00:00,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003,2.9699999999999998,0.33,2.9882770956,0.0,0,0.0,2.9699999999999998,0.33,2.9882770956
2019-12-18 01:30:00,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2019-12-18 02:00:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2019-12-18 02:30:00,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877,2.98,0.33,2.9982161363,0.0,0,0.0,2.98,0.33,2.9982161363
2019-12-18 03:00:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,2.99,0.34,3.0092690142,0.0,0,0.0,2.99,0.34,3.0092690142
2019-12-18 03:30:00,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333,2.98,0.33,2.9982161363,0.0,0,0.0,2.98,0.33,2.9982161363
2019-12-18 04:00:00,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756,2.96,0.24,2.9697137909,0.0,0,0.0,2.96,0.24,2.9697137909
2019-12-18 04:30:00,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333,2.98,0.33,2.9982161363,0.0,0,0.0,2.98,0.33,2.9982161363
2019-12-18 05:00:00,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748,2.98,0.33,2.9982161363,0.0,0,0.0,2.98,0.33,2.9982161363
2019-12-18 05:30:00,2.9699999999999998,-0.1,2.9716830248,0.0,0,0.0,2.9699999999999998,-0.1,2.9716830248,3.11,0.58,3.1636213427,0.0,0,0.0,3.11,0.58,3.1636213427
2019-12-18 06:00:00,3.07,0.12,3.0723443817,0.0,0,0.0,3.07,0.12,3.0723443817,3.18,0.51,3.220636583,0.0,0,0.0,3.18,0.51,3.220636583
2019-12-18 06:30:00,3.23,0.37,3.2511228829,0.0,0,0.0,3.23,0.37,3.2511228829,3.31,0.41000000000000003,3.3352960888,0.0,0,0.0,3.31,0.41000000000000003,3.3352960888
2019-12-18 07:00:00,3.4,0.42,3.425842962,0.0,0,0.0,3.4,0.42,3.425842962,3.47,0.41000000000000003,3.494137948,0.0,0,0.0,3.47,0.41000000000000003,3.494137948
2019-12-18 07:30:00,3.73,0.29,3.7412564734,0.0,0,0.0,3.73,0.29,3.7412564734,3.83,0.56,3.8707234466,0.0,0,0.0,3.83,0.56,3.8707234466
2019-12-18 08:00:00,4.03,0.51,4.0621422919,0.0,0,0.0,4.03,0.51,4.0621422919,4.11,0.47000000000000003,4.1367861922,0.0,0,0.0,4.11,0.47000000000000003,4.1367861922
2019-12-18 08:30:00,4.29,0.54,4.3238524489,0.0,0,0.0,4.29,0.54,4.3238524489,4.36,0.5,4.3885760789,0.0,0,0.0,4.36,0.5,4.3885760789
2019-12-18 09:00:00,4.52,0.5700000000000001,4.555798503,0.0,0,0.0,4.52,0.5700000000000001,4.555798503,4.6,0.53,4.6304319453,0.0,0,0.0,4.6,0.53,4.6304319453
2019-12-18 09:30:00,4.69,0.5700000000000001,4.7245105567,0.0,0,0.0,4.69,0.5700000000000001,4.7245105567,4.77,0.53,4.7993541232,0.0,0,0.0,4.77,0.53,4.7993541232
2019-12-18 10:00:00,4.75,0.5700000000000001,4.7840777586000005,0.0,0,0.0,4.75,0.5700000000000001,4.7840777586000005,4.83,0.53,4.8589916649,0.0,0,0.0,4.83,0.53,4.8589916649
2019-12-18 10:30:00,4.84,0.63,4.8808298475,0.0,0,0.0,4.84,0.63,4.8808298475,4.92,0.59,4.9552497414,0.0,0,0.0,4.92,0.59,4.9552497414
2019-12-18 11:00:00,4.89,0.5,4.9154959058,0.0,0,0.0,4.89,0.5,4.9154959058,5.06,0.86,5.1325627127,0.0,0,0.0,5.06,0.86,5.1325627127
2019-12-18 11:30:00,4.98,0.5,5.0050374624,0.0,0,0.0,4.98,0.5,5.0050374624,5.16,0.91,5.2396278494,0.0,0,0.0,5.16,0.91,5.2396278494
2019-12-18 12:00:00,4.87,0.6000000000000001,4.906821782,0.0,0,0.0,4.87,0.6000000000000001,4.906821782,4.95,0.5700000000000001,4.982710106,0.0,0,0.0,4.95,0.5700000000000001,4.982710106
2019-12-18 12:30:00,4.84,0.06,4.8403718865,0.0,0,0.0,4.84,0.06,4.8403718865,5.02,0.86,5.0931326313,0.0,0,0.0,5.02,0.86,5.0931326313
2019-12-18 13:00:00,4.79,-0.15,4.7923480675,0.0,0,0.0,4.79,-0.15,4.7923480675,4.99,0.92,5.0741009056,0.0,0,0.0,4.99,0.92,5.0741009056
2019-12-18 13:30:00,4.79,0.2,4.7941735471,0.0,0,0.0,4.79,0.2,4.7941735471,4.94,0.73,4.9936459626000005,0.0,0,0.0,4.94,0.73,4.9936459626000005
2019-12-18 14:00:00,4.77,0.58,4.8051326725,0.0,0,0.0,4.77,0.58,4.8051326725,4.85,0.54,4.8799692622,0.0,0,0.0,4.85,0.54,4.8799692622
2019-12-18 14:30:00,4.78,0.52,4.8082013269,0.0,0,0.0,4.78,0.52,4.8082013269,4.93,0.8,4.9944869606,0.0,0,0.0,4.93,0.8,4.9944869606
2019-12-18 15:00:00,4.77,0.5,4.7961338597,0.0,0,0.0,4.77,0.5,4.7961338597,4.93,0.88,5.0079237215,0.0,0,0.0,4.93,0.88,5.0079237215
2019-12-18 15:30:00,4.74,0.62,4.7803765542,0.0,0,0.0,4.74,0.62,4.7803765542,4.83,0.64,4.8722171544,0.0,0,0.0,4.83,0.64,4.8722171544
2019-12-18 16:00:00,4.61,0.23,4.6157339611,0.0,0,0.0,4.61,0.23,4.6157339611,4.75,0.71,4.8027700341,0.0,0,0.0,4.75,0.71,4.8027700341
2019-12-18 16:30:00,4.61,0.4,4.6273210392,0.0,0,0.0,4.61,0.4,4.6273210392,4.72,0.67,4.7673158066,0.0,0,0.0,4.72,0.67,4.7673158066
2019-12-18 17:00:00,4.49,0.59,4.528598017,0.0,0,0.0,4.49,0.59,4.528598017,4.57,0.55,4.6029772974,0.0,0,0.0,4.57,0.55,4.6029772974
2019-12-18 17:30:00,4.22,0.54,4.2544094772,0.0,0,0.0,4.22,0.54,4.2544094772,4.3,0.5,4.3289721644,0.0,0,0.0,4.3,0.5,4.3289721644
2019-12-18 18:00:00,4.01,0.54,4.0461957442,0.0,0,0.0,4.01,0.54,4.0461957442,4.09,0.5,4.1204490047,0.0,0,0.0,4.09,0.5,4.1204490047
2019-12-18 18:30:00,3.75,0.49,3.7818778404,0.0,0,0.0,3.75,0.49,3.7818778404,3.8200000000000003,0.45,3.8464139143000002,0.0,0,0.0,3.8200000000000003,0.45,3.8464139143000002
2019-12-18 19:00:00,3.63,0.49,3.6629223306,0.0,0,0.0,3.63,0.49,3.6629223306,3.7,0.45,3.7272644124000003,0.0,0,0.0,3.7,0.45,3.7272644124000003
2019-12-18 19:30:00,3.5,0.23,3.5075490018,0.0,0,0.0,3.5,0.23,3.5075490018,3.6,0.54,3.6402747149,0.0,0,0.0,3.6,0.54,3.6402747149
2019-12-18 20:00:00,3.35,-0.22,3.3572161086,0.0,0,0.0,3.35,-0.22,3.3572161086,3.5300000000000002,0.79,3.6173194495,0.0,0,0.0,3.5300000000000002,0.79,3.6173194495
2019-12-18 20:30:00,3.27,0.11,3.2718496298,0.0,0,0.0,3.27,0.11,3.2718496298,3.38,0.5700000000000001,3.4277251932,0.0,0,0.0,3.38,0.5700000000000001,3.4277251932
2019-12-18 21:00:00,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813,3.29,0.39,3.3130348625,0.0,0,0.0,3.29,0.39,3.3130348625
2019-12-18 21:30:00,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2019-12-18 22:00:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2019-12-18 22:30:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2019-12-18 23:00:00,2.98,0.43,3.0108636635,0.0,0,0.0,2.98,0.43,3.0108636635,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734
2019-12-18 23:30:00,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309
2019-12-19 00:00:00,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468
2019-12-21 00:30:00,2.49,0.27,2.5045957758,0.0,0,0.0,2.49,0.27,2.5045957758,2.5700000000000003,0.4,2.600942137,0.0,0,0.0,2.5700000000000003,0.4,2.600942137
2019-12-21 01:00:00,2.49,-0.09,2.4916259751,0.0,0,0.0,2.49,-0.09,2.4916259751,2.62,0.63,2.6946799438999998,0.0,0,0.0,2.62,0.63,2.6946799438999998
2019-12-21 01:30:00,2.51,0.36,2.5356853117,0.0,0,0.0,2.51,0.36,2.5356853117,2.5700000000000003,0.32,2.5898455552,0.0,0,0.0,2.5700000000000003,0.32,2.5898455552
2019-12-21 02:00:00,2.51,0.38,2.5386019775,0.0,0,0.0,2.51,0.38,2.5386019775,2.5700000000000003,0.34,2.5923927172,0.0,0,0.0,2.5700000000000003,0.34,2.5923927172
2019-12-21 02:30:00,2.49,0.38,2.5188290931,0.0,0,0.0,2.49,0.38,2.5188290931,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116
2019-12-21 03:00:00,2.51,0.39,2.5401181075,0.0,0,0.0,2.51,0.39,2.5401181075,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003
2019-12-21 03:30:00,2.48,0.09,2.4816325272,0.0,0,0.0,2.48,0.09,2.4816325272,2.58,0.5,2.6280030441,0.0,0,0.0,2.58,0.5,2.6280030441
2019-12-21 04:00:00,2.48,0.37,2.5074489028,0.0,0,0.0,2.48,0.37,2.5074489028,2.5300000000000002,0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,0.33,2.5514309710000003
2019-12-21 04:30:00,2.48,0.37,2.5074489028,0.0,0,0.0,2.48,0.37,2.5074489028,2.5300000000000002,0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,0.33,2.5514309710000003
2019-12-21 05:00:00,2.49,0.38,2.5188290931,0.0,0,0.0,2.49,0.38,2.5188290931,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116
2019-12-21 05:30:00,2.49,0.25,2.5025187312,0.0,0,0.0,2.49,0.25,2.5025187312,2.58,0.39,2.6093102537,0.0,0,0.0,2.58,0.39,2.6093102537
2019-12-21 06:00:00,2.5,0.15,2.5044959573,0.0,0,0.0,2.5,0.15,2.5044959573,2.59,0.46,2.6305322655000003,0.0,0,0.0,2.59,0.46,2.6305322655000003
2019-12-21 06:30:00,2.71,-0.25,2.7215069355,0.0,0,0.0,2.71,-0.25,2.7215069355,2.86,0.63,2.9285662021,0.0,0,0.0,2.86,0.63,2.9285662021
2019-12-21 07:00:00,2.84,0.28,2.8537694371,0.0,0,0.0,2.84,0.28,2.8537694371,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868
2019-12-21 07:30:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2019-12-21 08:00:00,2.84,0.43,2.8723683608,0.0,0,0.0,2.84,0.43,2.8723683608,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111
2019-12-21 08:30:00,2.86,0.47000000000000003,2.8983616061,0.0,0,0.0,2.86,0.47000000000000003,2.8983616061,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003
2019-12-21 09:00:00,2.86,0.47000000000000003,2.8983616061,0.0,0,0.0,2.86,0.47000000000000003,2.8983616061,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003
2019-12-21 09:30:00,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406
2019-12-21 10:00:00,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525
2019-12-21 10:30:00,2.92,0.47000000000000003,2.957583473,0.0,0,0.0,2.92,0.47000000000000003,2.957583473,2.98,0.43,3.0108636635,0.0,0,0.0,2.98,0.43,3.0108636635
2019-12-21 11:00:00,2.9699999999999998,0.49,3.0101494979,0.0,0,0.0,2.9699999999999998,0.49,3.0101494979,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856
2019-12-21 11:30:00,2.9699999999999998,0.49,3.0101494979,0.0,0,0.0,2.9699999999999998,0.49,3.0101494979,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856
2019-12-21 12:00:00,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754
2019-12-21 12:30:00,3.0,0.5,3.0413812651,0.0,0,0.0,3.0,0.5,3.0413812651,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062
2019-12-21 13:00:00,2.96,0.5,3.0019327108,0.0,0,0.0,2.96,0.5,3.0019327108,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841
2019-12-21 13:30:00,2.99,0.5,3.0315177717,0.0,0,0.0,2.99,0.5,3.0315177717,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754
2019-12-21 14:00:00,2.99,0.5,3.0315177717,0.0,0,0.0,2.99,0.5,3.0315177717,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754
2019-12-21 14:30:00,2.95,0.49,2.990418031,0.0,0,0.0,2.95,0.49,2.990418031,3.01,0.45,3.0434519875,0.0,0,0.0,3.01,0.45,3.0434519875
2019-12-21 15:00:00,2.95,0.49,2.990418031,0.0,0,0.0,2.95,0.49,2.990418031,3.01,0.45,3.0434519875,0.0,0,0.0,3.01,0.45,3.0434519875
2019-12-21 15:30:00,2.95,0.5,2.9920728601,0.0,0,0.0,2.95,0.5,2.9920728601,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334
2019-12-21 16:00:00,2.92,0.47000000000000003,2.957583473,0.0,0,0.0,2.92,0.47000000000000003,2.957583473,2.98,0.43,3.0108636635,0.0,0,0.0,2.98,0.43,3.0108636635
2019-12-21 16:30:00,2.96,0.49,3.00028332,0.0,0,0.0,2.96,0.49,3.00028332,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856
2019-12-21 17:00:00,2.94,0.48,2.978925981,0.0,0,0.0,2.94,0.48,2.978925981,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806
2019-12-21 17:30:00,2.94,0.47000000000000003,2.9773310196000002,0.0,0,0.0,2.94,0.47000000000000003,2.9773310196000002,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806
2019-12-21 18:00:00,2.89,0.47000000000000003,2.9279685791,0.0,0,0.0,2.89,0.47000000000000003,2.9279685791,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653
2019-12-21 18:30:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654
2019-12-21 19:00:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654
2019-12-21 19:30:00,2.75,0.43,2.7834151685,0.0,0,0.0,2.75,0.43,2.7834151685,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002
2019-12-21 20:00:00,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269
2019-12-21 20:30:00,2.7,0.43,2.7340263349000002,0.0,0,0.0,2.7,0.43,2.7340263349000002,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602
2019-12-21 21:00:00,2.64,0.43,2.6747897114,0.0,0,0.0,2.64,0.43,2.6747897114,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003
2019-12-21 21:30:00,2.6,0.41000000000000003,2.6321284163,0.0,0,0.0,2.6,0.41000000000000003,2.6321284163,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931
2019-12-21 22:00:00,2.6,0.43,2.6353178176,0.0,0,0.0,2.6,0.43,2.6353178176,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186
2019-12-21 22:30:00,2.5700000000000003,0.4,2.600942137,0.0,0,0.0,2.5700000000000003,0.4,2.600942137,2.63,0.36,2.6545244395000003,0.0,0,0.0,2.63,0.36,2.6545244395000003
2019-12-21 23:00:00,2.5300000000000002,0.4,2.5614253844,0.0,0,0.0,2.5300000000000002,0.4,2.5614253844,2.59,0.36,2.6148996157,0.0,0,0.0,2.59,0.36,2.6148996157
2019-12-21 23:30:00,2.5,0.39,2.530237143,0.0,0,0.0,2.5,0.39,2.530237143,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003
2019-12-22 00:00:00,2.47,0.37,2.4975588081,0.0,0,0.0,2.47,0.37,2.4975588081,2.5300000000000002,0.34,2.5527436221,0.0,0,0.0,2.5300000000000002,0.34,2.5527436221
2019-12-22 00:30:00,2.47,0.37,2.4975588081,0.0,0,0.0,2.47,0.37,2.4975588081,2.5300000000000002,0.34,2.5527436221,0.0,0,0.0,2.5300000000000002,0.34,2.5527436221
2019-12-22 01:00:00,2.47,0.37,2.4975588081,0.0,0,0.0,2.47,0.37,2.4975588081,2.5300000000000002,0.34,2.5527436221,0.0,0,0.0,2.5300000000000002,0.34,2.5527436221
2019-12-22 01:30:00,2.49,0.37,2.5173398658,0.0,0,0.0,2.49,0.37,2.5173398658,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116
2019-12-22 02:00:00,2.49,0.37,2.5173398658,0.0,0,0.0,2.49,0.37,2.5173398658,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116
2019-12-22 02:30:00,2.48,0.39,2.5104780421,0.0,0,0.0,2.48,0.39,2.5104780421,2.54,0.34,2.5626548734,0.0,0,0.0,2.54,0.34,2.5626548734
2019-12-22 03:00:00,2.48,0.37,2.5074489028,0.0,0,0.0,2.48,0.37,2.5074489028,2.54,0.34,2.5626548734,0.0,0,0.0,2.54,0.34,2.5626548734
2019-12-22 03:30:00,2.48,0.37,2.5074489028,0.0,0,0.0,2.48,0.37,2.5074489028,2.54,0.34,2.5626548734,0.0,0,0.0,2.54,0.34,2.5626548734
2019-12-22 04:00:00,2.45,0.37,2.4777812656,0.0,0,0.0,2.45,0.37,2.4777812656,2.51,0.33,2.5316002844,0.0,0,0.0,2.51,0.33,2.5316002844
2019-12-22 04:30:00,2.48,0.37,2.5074489028,0.0,0,0.0,2.48,0.37,2.5074489028,2.5300000000000002,0.34,2.5527436221,0.0,0,0.0,2.5300000000000002,0.34,2.5527436221
2019-12-22 05:00:00,2.48,0.39,2.5104780421,0.0,0,0.0,2.48,0.39,2.5104780421,2.5300000000000002,0.34,2.5527436221,0.0,0,0.0,2.5300000000000002,0.34,2.5527436221
2019-12-22 05:30:00,2.5,0.38,2.5287150887000003,0.0,0,0.0,2.5,0.38,2.5287150887000003,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116
2019-12-22 06:00:00,2.5300000000000002,0.39,2.5598828098,0.0,0,0.0,2.5300000000000002,0.39,2.5598828098,2.59,0.34,2.612221277,0.0,0,0.0,2.59,0.34,2.612221277
2019-12-22 06:30:00,2.74,0.36,2.7635484436,0.0,0,0.0,2.74,0.36,2.7635484436,2.8,0.31,2.8171084466,0.0,0,0.0,2.8,0.31,2.8171084466
2019-12-22 07:00:00,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002,2.86,0.31,2.8767516403,0.0,0,0.0,2.86,0.31,2.8767516403
2019-12-22 07:30:00,2.88,0.03,2.8801562458000003,0.0,0,0.0,2.88,0.03,2.8801562458000003,3.0,0.5,3.0413812651,0.0,0,0.0,3.0,0.5,3.0413812651
2019-12-22 08:00:00,2.9,-0.26,2.9116318449,0.0,0,0.0,2.9,-0.26,2.9116318449,3.06,0.65,3.1282742846,0.0,0,0.0,3.06,0.65,3.1282742846
2019-12-22 08:30:00,2.92,-0.29,2.9343653488,0.0,0,0.0,2.92,-0.29,2.9343653488,3.09,0.68,3.1639374204,0.0,0,0.0,3.09,0.68,3.1639374204
2019-12-22 09:00:00,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152
2019-12-22 09:30:00,2.98,0.43,3.0108636635,0.0,0,0.0,2.98,0.43,3.0108636635,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734
2019-12-22 10:00:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.91,0.43,2.9415982051,0.0,0,0.0,2.91,0.43,2.9415982051
2019-12-22 10:30:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.91,0.43,2.9415982051,0.0,0,0.0,2.91,0.43,2.9415982051
2019-12-22 11:00:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481
2019-12-22 11:30:00,2.94,0.46,2.9757688082,0.0,0,0.0,2.94,0.46,2.9757688082,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347
2019-12-22 12:00:00,2.95,0.48,2.9887957441,0.0,0,0.0,2.95,0.48,2.9887957441,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636
2019-12-22 12:30:00,2.99,0.49,3.0298844862,0.0,0,0.0,2.99,0.49,3.0298844862,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499
2019-12-22 13:00:00,2.98,0.51,3.0233259831,0.0,0,0.0,2.98,0.51,3.0233259831,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831
2019-12-22 13:30:00,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856
2019-12-22 14:00:00,2.91,0.48,2.949321956,0.0,0,0.0,2.91,0.48,2.949321956,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683
2019-12-22 14:30:00,2.91,0.48,2.949321956,0.0,0,0.0,2.91,0.48,2.949321956,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683
2019-12-22 15:00:00,2.89,0.48,2.9295904151,0.0,0,0.0,2.89,0.48,2.9295904151,2.95,0.45,2.9841246623,0.0,0,0.0,2.95,0.45,2.9841246623
2019-12-22 15:30:00,2.85,0.45,2.8853076093,0.0,0,0.0,2.85,0.45,2.8853076093,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756
2019-12-22 16:00:00,2.88,0.45,2.9149442533,0.0,0,0.0,2.88,0.45,2.9149442533,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744
2019-12-22 16:30:00,2.85,-0.07,2.8508595195,0.0,0,0.0,2.85,-0.07,2.8508595195,2.99,0.7000000000000001,3.0708467888,0.0,0,0.0,2.99,0.7000000000000001,3.0708467888
2019-12-22 17:00:00,2.89,0.04,2.8902768034,0.0,0,0.0,2.89,0.04,2.8902768034,3.02,0.68,3.0956097945,0.0,0,0.0,3.02,0.68,3.0956097945
2019-12-22 17:30:00,2.92,0.45,2.9544711879000003,0.0,0,0.0,2.92,0.45,2.9544711879000003,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565
2019-12-22 18:00:00,2.9,0.47000000000000003,2.9378393421,0.0,0,0.0,2.9,0.47000000000000003,2.9378393421,2.9699999999999998,0.43,3.000966511,0.0,0,0.0,2.9699999999999998,0.43,3.000966511
2019-12-22 18:30:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2019-12-22 19:00:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2019-12-22 19:30:00,2.75,0.43,2.7834151685,0.0,0,0.0,2.75,0.43,2.7834151685,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002
2019-12-22 20:00:00,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269
2019-12-22 20:30:00,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649
2019-12-22 21:00:00,2.63,0.41000000000000003,2.6617663308,0.0,0,0.0,2.63,0.41000000000000003,2.6617663308,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868
2019-12-22 21:30:00,2.61,0.41000000000000003,2.642006813,0.0,0,0.0,2.61,0.41000000000000003,2.642006813,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931
2019-12-22 22:00:00,2.58,0.41000000000000003,2.6123743989,0.0,0,0.0,2.58,0.41000000000000003,2.6123743989,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973
2019-12-22 22:30:00,2.58,0.41000000000000003,2.6123743989,0.0,0,0.0,2.58,0.41000000000000003,2.6123743989,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973
2019-12-22 23:00:00,2.55,0.39,2.5796511392,0.0,0,0.0,2.55,0.39,2.5796511392,2.61,0.35000000000000003,2.633362869,0.0,0,0.0,2.61,0.35000000000000003,2.633362869
2019-12-22 23:30:00,2.52,0.39,2.55,0.0,0,0.0,2.52,0.39,2.55,2.58,0.35000000000000003,2.6036320785,0.0,0,0.0,2.58,0.35000000000000003,2.6036320785
2019-12-23 00:00:00,2.5,0.2,2.5079872408,0.0,0,0.0,2.5,0.2,2.5079872408,2.58,0.43,2.6155878880000003,0.0,0,0.0,2.58,0.43,2.6155878880000003
2019-12-23 00:30:00,2.45,-0.26,2.4637572932,0.0,0,0.0,2.45,-0.26,2.4637572932,2.61,0.68,2.6971281022999998,0.0,0,0.0,2.61,0.68,2.6971281022999998
2019-12-23 01:00:00,2.51,0.12,2.5128668886,0.0,0,0.0,2.51,0.12,2.5128668886,2.61,0.51,2.6593608255,0.0,0,0.0,2.61,0.51,2.6593608255
2019-12-23 01:30:00,2.51,0.36,2.5356853117,0.0,0,0.0,2.51,0.36,2.5356853117,2.56,0.32,2.5799224795,0.0,0,0.0,2.56,0.32,2.5799224795
2019-12-23 02:00:00,2.51,0.38,2.5386019775,0.0,0,0.0,2.51,0.38,2.5386019775,2.56,0.34,2.5824794288,0.0,0,0.0,2.56,0.34,2.5824794288
2019-12-23 02:30:00,2.55,0.4,2.5811818998,0.0,0,0.0,2.55,0.4,2.5811818998,2.61,0.36,2.6347106103,0.0,0,0.0,2.61,0.36,2.6347106103
2019-12-23 03:00:00,2.52,0.4,2.5515485494,0.0,0,0.0,2.52,0.4,2.5515485494,2.58,0.36,2.6049952015,0.0,0,0.0,2.58,0.36,2.6049952015
2019-12-23 03:30:00,2.5,0.4,2.5317977802,0.0,0,0.0,2.5,0.4,2.5317977802,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003
2019-12-23 04:00:00,2.5,0.38,2.5287150887000003,0.0,0,0.0,2.5,0.38,2.5287150887000003,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003
2019-12-23 04:30:00,2.5,0.25,2.5124689053,0.0,0,0.0,2.5,0.25,2.5124689053,2.56,0.42,2.5942243542,0.0,0,0.0,2.56,0.42,2.5942243542
2019-12-23 05:00:00,2.5,0.19,2.5072096043,0.0,0,0.0,2.5,0.19,2.5072096043,2.59,0.48,2.634103263,0.0,0,0.0,2.59,0.48,2.634103263
2019-12-23 05:30:00,2.62,0.42,2.6534505836999998,0.0,0,0.0,2.62,0.42,2.6534505836999998,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031
2019-12-23 06:00:00,2.66,0.42,2.6929537686,0.0,0,0.0,2.66,0.42,2.6929537686,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466
2019-12-23 06:30:00,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508,3.01,0.37,3.0326556019,0.0,0,0.0,3.01,0.37,3.0326556019
2019-12-23 07:00:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2019-12-23 07:30:00,3.21,0.16,3.2139850653,0.0,0,0.0,3.21,0.16,3.2139850653,3.34,0.6900000000000001,3.4105278184,0.0,0,0.0,3.34,0.6900000000000001,3.4105278184
2019-12-23 08:00:00,3.43,0.52,3.4691929897,0.0,0,0.0,3.43,0.52,3.4691929897,3.5,0.48,3.5327609599,0.0,0,0.0,3.5,0.48,3.5327609599
2019-12-23 08:30:00,3.65,0.55,3.6912057651,0.0,0,0.0,3.65,0.55,3.6912057651,3.7199999999999998,0.51,3.7547969319,0.0,0,0.0,3.7199999999999998,0.51,3.7547969319
2019-12-23 09:00:00,3.71,0.5,3.7435411044,0.0,0,0.0,3.71,0.5,3.7435411044,3.79,0.56,3.8311486528,0.0,0,0.0,3.79,0.56,3.8311486528
2019-12-23 09:30:00,3.83,0.56,3.8707234466,0.0,0,0.0,3.83,0.56,3.8707234466,3.9,0.52,3.9345139471,0.0,0,0.0,3.9,0.52,3.9345139471
2019-12-23 10:00:00,3.86,0.56,3.9004102348,0.0,0,0.0,3.86,0.56,3.9004102348,3.93,0.52,3.9642527669,0.0,0,0.0,3.93,0.52,3.9642527669
2019-12-23 10:30:00,3.76,0.56,3.8014733985999998,0.0,0,0.0,3.76,0.56,3.8014733985999998,3.83,0.52,3.8651390661000002,0.0,0,0.0,3.83,0.52,3.8651390661000002
2019-12-23 11:00:00,3.79,0.56,3.8311486528,0.0,0,0.0,3.79,0.56,3.8311486528,3.86,0.52,3.8948684188,0.0,0,0.0,3.86,0.52,3.8948684188
2019-12-23 11:30:00,3.8,0.37,3.8179706652,0.0,0,0.0,3.8,0.37,3.8179706652,3.93,0.72,3.9954098663,0.0,0,0.0,3.93,0.72,3.9954098663
2019-12-23 12:00:00,3.8,0.44,3.8253888691,0.0,0,0.0,3.8,0.44,3.8253888691,3.89,0.55,3.9286893489,0.0,0,0.0,3.89,0.55,3.9286893489
2019-12-23 12:30:00,3.76,-0.09,3.7610769734,0.0,0,0.0,3.76,-0.09,3.7610769734,3.93,0.85,4.0208705525,0.0,0,0.0,3.93,0.85,4.0208705525
2019-12-23 13:00:00,3.7199999999999998,0.25,3.7283910739,0.0,0,0.0,3.7199999999999998,0.25,3.7283910739,3.84,0.6900000000000001,3.9014997116,0.0,0,0.0,3.84,0.6900000000000001,3.9014997116
2019-12-23 13:30:00,3.69,0.18,3.6943876353,0.0,0,0.0,3.69,0.18,3.6943876353,3.8200000000000003,0.71,3.8854214701,0.0,0,0.0,3.8200000000000003,0.71,3.8854214701
2019-12-23 14:00:00,3.71,0.02,3.710053908,0.0,0,0.0,3.71,0.02,3.710053908,3.87,0.89,3.9710200201,0.0,0,0.0,3.87,0.89,3.9710200201
2019-12-23 14:30:00,3.67,0.43,3.6951048699999998,0.0,0,0.0,3.67,0.43,3.6951048699999998,3.76,0.59,3.8060084078000003,0.0,0,0.0,3.76,0.59,3.8060084078000003
2019-12-23 15:00:00,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555,3.7,0.53,3.7377667129,0.0,0,0.0,3.7,0.53,3.7377667129
2019-12-23 15:30:00,3.56,0.55,3.6022354171,0.0,0,0.0,3.56,0.55,3.6022354171,3.63,0.51,3.6656513746,0.0,0,0.0,3.63,0.51,3.6656513746
2019-12-23 16:00:00,3.54,0.55,3.5824712141,0.0,0,0.0,3.54,0.55,3.5824712141,3.61,0.51,3.6458469524,0.0,0,0.0,3.61,0.51,3.6458469524
2019-12-23 16:30:00,3.45,0.46,3.4805315686,0.0,0,0.0,3.45,0.46,3.4805315686,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968
2019-12-23 17:00:00,3.38,-0.14,3.3828981658,0.0,0,0.0,3.38,-0.14,3.3828981658,3.55,0.89,3.6598633854,0.0,0,0.0,3.55,0.89,3.6598633854
2019-12-23 17:30:00,3.27,-0.16,3.273912033,0.0,0,0.0,3.27,-0.16,3.273912033,3.45,0.85,3.5531676009,0.0,0,0.0,3.45,0.85,3.5531676009
2019-12-23 18:00:00,3.15,-0.15,3.1535694062,0.0,0,0.0,3.15,-0.15,3.1535694062,3.32,0.86,3.4295772334,0.0,0,0.0,3.32,0.86,3.4295772334
2019-12-23 18:30:00,2.9699999999999998,0.19,2.9760712357,0.0,0,0.0,2.9699999999999998,0.19,2.9760712357,3.08,0.59,3.1360006378,0.0,0,0.0,3.08,0.59,3.1360006378
2019-12-23 19:00:00,2.95,0.48,2.9887957441,0.0,0,0.0,2.95,0.48,2.9887957441,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636
2019-12-23 19:30:00,2.91,0.48,2.949321956,0.0,0,0.0,2.91,0.48,2.949321956,2.9699999999999998,0.44,3.0024156941,0.0,0,0.0,2.9699999999999998,0.44,3.0024156941
2019-12-23 20:00:00,2.7800000000000002,0.45,2.8161853632,0.0,0,0.0,2.7800000000000002,0.45,2.8161853632,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546
2019-12-23 20:30:00,2.73,0.45,2.766839352,0.0,0,0.0,2.73,0.45,2.766839352,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537
2019-12-23 21:00:00,2.69,0.43,2.724151244,0.0,0,0.0,2.69,0.43,2.724151244,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602
2019-12-23 21:30:00,2.59,0.43,2.625452342,0.0,0,0.0,2.59,0.43,2.625452342,2.66,0.39,2.6884382083,0.0,0,0.0,2.66,0.39,2.6884382083
2019-12-23 22:00:00,2.5700000000000003,0.42,2.6040929323,0.0,0,0.0,2.5700000000000003,0.42,2.6040929323,2.63,0.38,2.6573106706000003,0.0,0,0.0,2.63,0.38,2.6573106706000003
2019-12-23 22:30:00,2.52,0.39,2.55,0.0,0,0.0,2.52,0.39,2.55,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584
2019-12-23 23:00:00,2.49,0.39,2.5203571176,0.0,0,0.0,2.49,0.39,2.5203571176,2.55,0.35000000000000003,2.5739075352,0.0,0,0.0,2.55,0.35000000000000003,2.5739075352
2019-12-23 23:30:00,2.44,0.39,2.4709714689,0.0,0,0.0,2.44,0.39,2.4709714689,2.5,0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,0.35000000000000003,2.5243811123
2019-12-24 00:00:00,2.44,0.38,2.4694128857,0.0,0,0.0,2.44,0.38,2.4694128857,2.5,0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,0.35000000000000003,2.5243811123
2019-12-24 00:30:00,2.4,0.05,2.4005207768,0.0,0,0.0,2.4,0.05,2.4005207768,2.5,0.54,2.5576551761,0.0,0,0.0,2.5,0.54,2.5576551761
2019-12-24 01:00:00,2.42,0.32,2.4410653412,0.0,0,0.0,2.42,0.32,2.4410653412,2.49,0.36,2.5158895047,0.0,0,0.0,2.49,0.36,2.5158895047
2019-12-24 01:30:00,2.42,0.2,2.4282503989,0.0,0,0.0,2.42,0.2,2.4282503989,2.51,0.43,2.5465663156,0.0,0,0.0,2.51,0.43,2.5465663156
2019-12-24 02:00:00,2.44,0.38,2.4694128857,0.0,0,0.0,2.44,0.38,2.4694128857,2.51,0.34,2.5329232124,0.0,0,0.0,2.51,0.34,2.5329232124
2019-12-24 02:30:00,2.42,0.38,2.4496530367,0.0,0,0.0,2.42,0.38,2.4496530367,2.48,0.34,2.5031979546,0.0,0,0.0,2.48,0.34,2.5031979546
2019-12-24 03:00:00,2.45,0.38,2.4792942544,0.0,0,0.0,2.45,0.38,2.4792942544,2.51,0.34,2.5329232124,0.0,0,0.0,2.51,0.34,2.5329232124
2019-12-24 03:30:00,2.48,0.39,2.5104780421,0.0,0,0.0,2.48,0.39,2.5104780421,2.54,0.35000000000000003,2.5640007799999998,0.0,0,0.0,2.54,0.35000000000000003,2.5640007799999998
2019-12-24 04:00:00,2.44,0.37,2.4678938389000002,0.0,0,0.0,2.44,0.37,2.4678938389000002,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944
2019-12-24 04:30:00,2.46,0.39,2.4907227867,0.0,0,0.0,2.46,0.39,2.4907227867,2.52,0.35000000000000003,2.5441894584,0.0,0,0.0,2.52,0.35000000000000003,2.5441894584
2019-12-24 05:00:00,2.44,0.37,2.4678938389000002,0.0,0,0.0,2.44,0.37,2.4678938389000002,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705
2019-12-24 05:30:00,2.51,0.38,2.5386019775,0.0,0,0.0,2.51,0.38,2.5386019775,2.5700000000000003,0.35000000000000003,2.5937231926,0.0,0,0.0,2.5700000000000003,0.35000000000000003,2.5937231926
2019-12-24 06:00:00,2.56,0.4,2.5910615585,0.0,0,0.0,2.56,0.4,2.5910615585,2.62,0.36,2.6446171746,0.0,0,0.0,2.62,0.36,2.6446171746
2019-12-24 06:30:00,2.66,0.45,2.6977953962,0.0,0,0.0,2.66,0.45,2.6977953962,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766
2019-12-24 07:00:00,2.76,0.45,2.7964441707,0.0,0,0.0,2.76,0.45,2.7964441707,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998
2019-12-24 07:30:00,2.9699999999999998,0.51,3.0134697609,0.0,0,0.0,2.9699999999999998,0.51,3.0134697609,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499
2019-12-24 08:00:00,3.07,0.51,3.1120732639,0.0,0,0.0,3.07,0.51,3.1120732639,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272
2019-12-24 08:30:00,3.21,0.53,3.2534596970000003,0.0,0,0.0,3.21,0.53,3.2534596970000003,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002
2019-12-24 09:00:00,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406,3.35,0.49,3.3856461717,0.0,0,0.0,3.35,0.49,3.3856461717
2019-12-24 09:30:00,3.37,0.56,3.4162113518,0.0,0,0.0,3.37,0.56,3.4162113518,3.44,0.53,3.4805890306,0.0,0,0.0,3.44,0.53,3.4805890306
2019-12-24 10:00:00,3.34,0.55,3.3849815361,0.0,0,0.0,3.34,0.55,3.3849815361,3.41,0.51,3.4479269134,0.0,0,0.0,3.41,0.51,3.4479269134
2019-12-24 10:30:00,3.31,0.55,3.3553837336,0.0,0,0.0,3.31,0.55,3.3553837336,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912
2019-12-24 11:00:00,3.34,0.58,3.3899852507,0.0,0,0.0,3.34,0.58,3.3899852507,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537
2019-12-24 11:30:00,3.36,0.58,3.4096920682,0.0,0,0.0,3.36,0.58,3.4096920682,3.43,0.54,3.472247111,0.0,0,0.0,3.43,0.54,3.472247111
2019-12-24 12:00:00,3.31,0.55,3.3553837336,0.0,0,0.0,3.31,0.55,3.3553837336,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912
2019-12-24 12:30:00,3.33,0.56,3.3767588010000003,0.0,0,0.0,3.33,0.56,3.3767588010000003,3.4,0.52,3.4395348523,0.0,0,0.0,3.4,0.52,3.4395348523
2019-12-24 13:00:00,3.31,0.56,3.3570373844,0.0,0,0.0,3.31,0.56,3.3570373844,3.38,0.52,3.4197660739,0.0,0,0.0,3.38,0.52,3.4197660739
2019-12-24 13:30:00,3.35,0.56,3.3964834756,0.0,0,0.0,3.35,0.56,3.3964834756,3.42,0.52,3.4593062888,0.0,0,0.0,3.42,0.52,3.4593062888
2019-12-24 14:00:00,3.31,0.56,3.3570373844,0.0,0,0.0,3.31,0.56,3.3570373844,3.38,0.52,3.4197660739,0.0,0,0.0,3.38,0.52,3.4197660739
2019-12-24 14:30:00,3.25,0.55,3.2962099448,0.0,0,0.0,3.25,0.55,3.2962099448,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695
2019-12-24 15:00:00,3.25,0.5700000000000001,3.2996060371,0.0,0,0.0,3.25,0.5700000000000001,3.2996060371,3.31,0.53,3.3521634805,0.0,0,0.0,3.31,0.53,3.3521634805
2019-12-24 15:30:00,3.18,0.54,3.2255232134,0.0,0,0.0,3.18,0.54,3.2255232134,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095
2019-12-24 16:00:00,3.15,0.54,3.1959505628000002,0.0,0,0.0,3.15,0.54,3.1959505628000002,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515
2019-12-24 16:30:00,3.12,0.53,3.164695878,0.0,0,0.0,3.12,0.53,3.164695878,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253
2019-12-24 17:00:00,3.06,0.51,3.1022088905,0.0,0,0.0,3.06,0.51,3.1022088905,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836
2019-12-24 17:30:00,3.02,0.52,3.0644412215,0.0,0,0.0,3.02,0.52,3.0644412215,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215
2019-12-24 18:00:00,2.9,0.49,2.9411052344,0.0,0,0.0,2.9,0.49,2.9411052344,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683
2019-12-24 18:30:00,2.77,0.47000000000000003,2.8095907175,0.0,0,0.0,2.77,0.47000000000000003,2.8095907175,2.84,0.43,2.8723683608,0.0,0,0.0,2.84,0.43,2.8723683608
2019-12-24 19:00:00,2.75,0.48,2.7915766155,0.0,0,0.0,2.75,0.48,2.7915766155,2.81,0.43,2.8427099747,0.0,0,0.0,2.81,0.43,2.8427099747
2019-12-24 19:30:00,2.75,0.46,2.7882073094,0.0,0,0.0,2.75,0.46,2.7882073094,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529
2019-12-24 20:00:00,2.68,0.44,2.7158792314999998,0.0,0,0.0,2.68,0.44,2.7158792314999998,2.74,0.41000000000000003,2.7705053691,0.0,0,0.0,2.74,0.41000000000000003,2.7705053691
2019-12-24 20:30:00,2.64,0.44,2.6764155133000003,0.0,0,0.0,2.64,0.44,2.6764155133000003,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875
2019-12-24 21:00:00,2.6,0.44,2.6369679558,0.0,0,0.0,2.6,0.44,2.6369679558,2.67,0.41000000000000003,2.7012959853,0.0,0,0.0,2.67,0.41000000000000003,2.7012959853
2019-12-24 21:30:00,2.5300000000000002,0.42,2.5646247289,0.0,0,0.0,2.5300000000000002,0.42,2.5646247289,2.6,0.38,2.6276224995,0.0,0,0.0,2.6,0.38,2.6276224995
2019-12-24 22:00:00,2.52,0.4,2.5515485494,0.0,0,0.0,2.52,0.4,2.5515485494,2.59,0.36,2.6148996157,0.0,0,0.0,2.59,0.36,2.6148996157
2019-12-24 22:30:00,2.47,0.4,2.5021790503,0.0,0,0.0,2.47,0.4,2.5021790503,2.54,0.36,2.5653849614,0.0,0,0.0,2.54,0.36,2.5653849614
2019-12-24 23:00:00,2.44,0.4,2.4725695137,0.0,0,0.0,2.44,0.4,2.4725695137,2.5,0.36,2.5257870061,0.0,0,0.0,2.5,0.36,2.5257870061
2019-12-24 23:30:00,2.39,0.38,2.4200206611,0.0,0,0.0,2.39,0.38,2.4200206611,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342
2019-12-25 00:00:00,2.44,0.38,2.4694128857,0.0,0,0.0,2.44,0.38,2.4694128857,2.5,0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,0.35000000000000003,2.5243811123
2019-12-25 00:30:00,2.34,-0.06,2.3407691044,0.0,0,0.0,2.34,-0.06,2.3407691044,2.46,0.5700000000000001,2.5251732614,0.0,0,0.0,2.46,0.5700000000000001,2.5251732614
2019-12-25 01:00:00,2.37,-0.25,2.383149177,0.0,0,0.0,2.37,-0.25,2.383149177,2.5300000000000002,0.6900000000000001,2.6224034777,0.0,0,0.0,2.5300000000000002,0.6900000000000001,2.6224034777
2019-12-25 01:30:00,2.37,-0.17,2.3760892239,0.0,0,0.0,2.37,-0.17,2.3760892239,2.52,0.66,2.6049952015,0.0,0,0.0,2.52,0.66,2.6049952015
2019-12-25 02:00:00,2.38,0.36,2.4070729112,0.0,0,0.0,2.38,0.36,2.4070729112,2.44,0.31,2.4596137908,0.0,0,0.0,2.44,0.31,2.4596137908
2019-12-25 02:30:00,2.41,0.37,2.438237068,0.0,0,0.0,2.41,0.37,2.438237068,2.47,0.33,2.4919470299,0.0,0,0.0,2.47,0.33,2.4919470299
2019-12-25 03:00:00,2.42,0.37,2.448121729,0.0,0,0.0,2.42,0.37,2.448121729,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003
2019-12-25 03:30:00,2.41,0.37,2.438237068,0.0,0,0.0,2.41,0.37,2.438237068,2.47,0.33,2.4919470299,0.0,0,0.0,2.47,0.33,2.4919470299
2019-12-25 04:00:00,2.39,0.37,2.4184705911,0.0,0,0.0,2.39,0.37,2.4184705911,2.45,0.34,2.4734793308,0.0,0,0.0,2.45,0.34,2.4734793308
2019-12-25 04:30:00,2.4,0.37,2.4283533516,0.0,0,0.0,2.4,0.37,2.4283533516,2.45,0.33,2.4721245923,0.0,0,0.0,2.45,0.33,2.4721245923
2019-12-25 05:00:00,2.43,0.37,2.458007323,0.0,0,0.0,2.43,0.37,2.458007323,2.49,0.34,2.5131056484,0.0,0,0.0,2.49,0.34,2.5131056484
2019-12-25 05:30:00,2.48,0.37,2.5074489028,0.0,0,0.0,2.48,0.37,2.5074489028,2.5300000000000002,0.34,2.5527436221,0.0,0,0.0,2.5300000000000002,0.34,2.5527436221
2019-12-25 06:00:00,2.54,0.39,2.5697665264,0.0,0,0.0,2.54,0.39,2.5697665264,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584
2019-12-25 06:30:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-12-25 07:00:00,2.67,0.42,2.7028318483,0.0,0,0.0,2.67,0.42,2.7028318483,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104
2019-12-25 07:30:00,2.79,0.46,2.8276668828,0.0,0,0.0,2.79,0.46,2.8276668828,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617
2019-12-25 08:00:00,2.79,0.07,2.7908779981,0.0,0,0.0,2.79,0.07,2.7908779981,2.91,0.64,2.9795469454,0.0,0,0.0,2.91,0.64,2.9795469454
2019-12-25 08:30:00,2.81,0.18,2.8157592227,0.0,0,0.0,2.81,0.18,2.8157592227,2.91,0.59,2.9692086488,0.0,0,0.0,2.91,0.59,2.9692086488
2019-12-25 09:00:00,2.88,0.49,2.9213866571000002,0.0,0,0.0,2.88,0.49,2.9213866571000002,2.94,0.45,2.9742393986,0.0,0,0.0,2.94,0.45,2.9742393986
2019-12-25 09:30:00,2.83,0.49,2.8721072403,0.0,0,0.0,2.83,0.49,2.8721072403,2.9,0.45,2.9347061182000003,0.0,0,0.0,2.9,0.45,2.9347061182000003
2019-12-25 10:00:00,2.85,0.49,2.8918160384,0.0,0,0.0,2.85,0.49,2.8918160384,2.92,0.45,2.9544711879000003,0.0,0,0.0,2.92,0.45,2.9544711879000003
2019-12-25 10:30:00,2.8200000000000003,0.49,2.8622543563000002,0.0,0,0.0,2.8200000000000003,0.49,2.8622543563000002,2.89,0.45,2.9248247811,0.0,0,0.0,2.89,0.45,2.9248247811
2019-12-25 11:00:00,2.86,0.49,2.9016719318,0.0,0,0.0,2.86,0.49,2.9016719318,2.92,0.45,2.9544711879000003,0.0,0,0.0,2.92,0.45,2.9544711879000003
2019-12-25 11:30:00,2.89,0.49,2.9312454691000003,0.0,0,0.0,2.89,0.49,2.9312454691000003,2.95,0.45,2.9841246623,0.0,0,0.0,2.95,0.45,2.9841246623
2019-12-25 12:00:00,2.86,0.5,2.9033773437,0.0,0,0.0,2.86,0.5,2.9033773437,2.92,0.45,2.9544711879000003,0.0,0,0.0,2.92,0.45,2.9544711879000003
2019-12-25 12:30:00,2.88,0.52,2.9265679558,0.0,0,0.0,2.88,0.52,2.9265679558,2.94,0.48,2.978925981,0.0,0,0.0,2.94,0.48,2.978925981
2019-12-25 13:00:00,2.91,0.55,2.9615198801,0.0,0,0.0,2.91,0.55,2.9615198801,2.98,0.51,3.0233259831,0.0,0,0.0,2.98,0.51,3.0233259831
2019-12-25 13:30:00,2.85,0.52,2.8970502239,0.0,0,0.0,2.85,0.52,2.8970502239,2.91,0.48,2.949321956,0.0,0,0.0,2.91,0.48,2.949321956
2019-12-25 14:00:00,2.85,0.53,2.8988618456,0.0,0,0.0,2.85,0.53,2.8988618456,2.9,0.48,2.9394557319,0.0,0,0.0,2.9,0.48,2.9394557319
2019-12-25 14:30:00,2.8200000000000003,0.52,2.8675425019,0.0,0,0.0,2.8200000000000003,0.52,2.8675425019,2.88,0.48,2.9197260145,0.0,0,0.0,2.88,0.48,2.9197260145
2019-12-25 15:00:00,2.8,0.5,2.8442925306999998,0.0,0,0.0,2.8,0.5,2.8442925306999998,2.86,0.46,2.8967568072,0.0,0,0.0,2.86,0.46,2.8967568072
2019-12-25 15:30:00,2.81,0.5,2.8541373478,0.0,0,0.0,2.81,0.5,2.8541373478,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003
2019-12-25 16:00:00,2.8,0.5,2.8442925306999998,0.0,0,0.0,2.8,0.5,2.8442925306999998,2.86,0.46,2.8967568072,0.0,0,0.0,2.86,0.46,2.8967568072
2019-12-25 16:30:00,2.85,0.5,2.8935272592,0.0,0,0.0,2.85,0.5,2.8935272592,2.91,0.46,2.9461330588,0.0,0,0.0,2.91,0.46,2.9461330588
2019-12-25 17:00:00,2.88,0.5,2.9230805668,0.0,0,0.0,2.88,0.5,2.9230805668,2.95,0.45,2.9841246623,0.0,0,0.0,2.95,0.45,2.9841246623
2019-12-25 17:30:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.9,0.43,2.931705988,0.0,0,0.0,2.9,0.43,2.931705988
2019-12-25 18:00:00,2.8,0.46,2.8375341408,0.0,0,0.0,2.8,0.46,2.8375341408,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617
2019-12-25 18:30:00,2.68,0.44,2.7158792314999998,0.0,0,0.0,2.68,0.44,2.7158792314999998,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463
2019-12-25 19:00:00,2.67,0.44,2.7060118255,0.0,0,0.0,2.67,0.44,2.7060118255,2.73,0.4,2.7591484192999998,0.0,0,0.0,2.73,0.4,2.7591484192999998
2019-12-25 19:30:00,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649
2019-12-25 20:00:00,2.61,0.4,2.6404734424000003,0.0,0,0.0,2.61,0.4,2.6404734424000003,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849
2019-12-25 20:30:00,2.59,0.4,2.6207060117000003,0.0,0,0.0,2.59,0.4,2.6207060117000003,2.65,0.37,2.6757055144,0.0,0,0.0,2.65,0.37,2.6757055144
2019-12-25 21:00:00,2.5300000000000002,0.4,2.5614253844,0.0,0,0.0,2.5300000000000002,0.4,2.5614253844,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661
2019-12-25 21:30:00,2.5300000000000002,0.4,2.5614253844,0.0,0,0.0,2.5300000000000002,0.4,2.5614253844,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661
2019-12-25 22:00:00,2.47,0.4,2.5021790503,0.0,0,0.0,2.47,0.4,2.5021790503,2.5300000000000002,0.37,2.5569122003,0.0,0,0.0,2.5300000000000002,0.37,2.5569122003
2019-12-25 22:30:00,2.5,0.4,2.5317977802,0.0,0,0.0,2.5,0.4,2.5317977802,2.56,0.37,2.5866000851,0.0,0,0.0,2.56,0.37,2.5866000851
2019-12-25 23:00:00,2.45,0.39,2.4808466297000002,0.0,0,0.0,2.45,0.39,2.4808466297000002,2.51,0.35000000000000003,2.534284909,0.0,0,0.0,2.51,0.35000000000000003,2.534284909
2019-12-25 23:30:00,2.41,0.39,2.4413520844,0.0,0,0.0,2.41,0.39,2.4413520844,2.46,0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,0.35000000000000003,2.4847736315
2019-12-26 00:00:00,2.41,0.39,2.4413520844,0.0,0,0.0,2.41,0.39,2.4413520844,2.46,0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,0.35000000000000003,2.4847736315
2019-12-27 00:30:00,2.31,-0.15,2.3148650069,0.0,0,0.0,2.31,-0.15,2.3148650069,2.45,0.65,2.5347583711,0.0,0,0.0,2.45,0.65,2.5347583711
2019-12-27 01:00:00,2.36,0.37,2.3888281646,0.0,0,0.0,2.36,0.37,2.3888281646,2.42,0.33,2.4423963642,0.0,0,0.0,2.42,0.33,2.4423963642
2019-12-27 01:30:00,2.36,0.35000000000000003,2.3858122307,0.0,0,0.0,2.36,0.35000000000000003,2.3858122307,2.42,0.32,2.4410653412,0.0,0,0.0,2.42,0.32,2.4410653412
2019-12-27 02:00:00,2.39,0.39,2.421611034,0.0,0,0.0,2.39,0.39,2.421611034,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342
2019-12-27 02:30:00,2.38,0.39,2.4117421089,0.0,0,0.0,2.38,0.39,2.4117421089,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342
2019-12-27 03:00:00,2.39,0.39,2.421611034,0.0,0,0.0,2.39,0.39,2.421611034,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342
2019-12-27 03:30:00,2.38,0.39,2.4117421089,0.0,0,0.0,2.38,0.39,2.4117421089,2.44,0.35000000000000003,2.4649746449,0.0,0,0.0,2.44,0.35000000000000003,2.4649746449
2019-12-27 04:00:00,2.36,0.39,2.3920075251,0.0,0,0.0,2.36,0.39,2.3920075251,2.42,0.35000000000000003,2.4451789301,0.0,0,0.0,2.42,0.35000000000000003,2.4451789301
2019-12-27 04:30:00,2.37,0.39,2.4018742681,0.0,0,0.0,2.37,0.39,2.4018742681,2.42,0.35000000000000003,2.4451789301,0.0,0,0.0,2.42,0.35000000000000003,2.4451789301
2019-12-27 05:00:00,2.39,0.39,2.421611034,0.0,0,0.0,2.39,0.39,2.421611034,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342
2019-12-27 05:30:00,2.41,0.05,2.4105186164,0.0,0,0.0,2.41,0.05,2.4105186164,2.51,0.52,2.563298656,0.0,0,0.0,2.51,0.52,2.563298656
2019-12-27 06:00:00,2.47,-0.22,2.4797782159,0.0,0,0.0,2.47,-0.22,2.4797782159,2.62,0.75,2.7252339349,0.0,0,0.0,2.62,0.75,2.7252339349
2019-12-27 06:30:00,2.7,-0.29,2.7155294143,0.0,0,0.0,2.7,-0.29,2.7155294143,2.85,0.67,2.9276953393,0.0,0,0.0,2.85,0.67,2.9276953393
2019-12-27 07:00:00,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868
