Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-27 07:30:00,3.06,0.30000000000000004,3.0746707141,0.0,0,0.0,3.06,0.30000000000000004,3.0746707141,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173
2019-12-27 08:00:00,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365,3.25,0.41000000000000003,3.2757594539,0.0,0,0.0,3.25,0.41000000000000003,3.2757594539
2019-12-27 08:30:00,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396,3.39,0.44,3.4184353146,0.0,0,0.0,3.39,0.44,3.4184353146
2019-12-27 09:00:00,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452,3.41,0.44,3.4382699138,0.0,0,0.0,3.41,0.44,3.4382699138
2019-12-27 09:30:00,3.4,0.48,3.4337151891,0.0,0,0.0,3.4,0.48,3.4337151891,3.47,0.45,3.4990570158,0.0,0,0.0,3.47,0.45,3.4990570158
2019-12-27 10:00:00,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631,3.49,0.46,3.5201846542,0.0,0,0.0,3.49,0.46,3.5201846542
2019-12-27 10:30:00,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193,3.46,0.45,3.4891402953,0.0,0,0.0,3.46,0.45,3.4891402953
2019-12-27 11:00:00,3.43,0.49,3.4648232278,0.0,0,0.0,3.43,0.49,3.4648232278,3.5,0.45,3.5288099977,0.0,0,0.0,3.5,0.45,3.5288099977
2019-12-27 11:30:00,3.47,0.49,3.5044257732,0.0,0,0.0,3.47,0.49,3.5044257732,3.54,0.45,3.5684870744,0.0,0,0.0,3.54,0.45,3.5684870744
2019-12-27 12:00:00,3.47,0.49,3.5044257732,0.0,0,0.0,3.47,0.49,3.5044257732,3.54,0.45,3.5684870744,0.0,0,0.0,3.54,0.45,3.5684870744
2019-12-27 12:30:00,3.48,0.51,3.5171721596000003,0.0,0,0.0,3.48,0.51,3.5171721596000003,3.55,0.47000000000000003,3.5809775202000003,0.0,0,0.0,3.55,0.47000000000000003,3.5809775202000003
2019-12-27 13:00:00,3.47,0.51,3.5072781469,0.0,0,0.0,3.47,0.51,3.5072781469,3.54,0.47000000000000003,3.5710642671,0.0,0,0.0,3.54,0.47000000000000003,3.5710642671
2019-12-27 13:30:00,3.47,0.51,3.5072781469,0.0,0,0.0,3.47,0.51,3.5072781469,3.5300000000000002,0.47000000000000003,3.5611514992,0.0,0,0.0,3.5300000000000002,0.47000000000000003,3.5611514992
2019-12-27 14:00:00,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289,3.5300000000000002,0.47000000000000003,3.5611514992,0.0,0,0.0,3.5300000000000002,0.47000000000000003,3.5611514992
2019-12-27 14:30:00,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555,3.47,0.47000000000000003,3.5016853085,0.0,0,0.0,3.47,0.47000000000000003,3.5016853085
2019-12-27 15:00:00,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555,3.47,0.47000000000000003,3.5016853085,0.0,0,0.0,3.47,0.47000000000000003,3.5016853085
2019-12-27 15:30:00,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631,3.49,0.47000000000000003,3.5215053599,0.0,0,0.0,3.49,0.47000000000000003,3.5215053599
2019-12-27 16:00:00,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194,3.43,0.45,3.4593930103,0.0,0,0.0,3.43,0.45,3.4593930103
2019-12-27 16:30:00,3.34,0.36,3.3593451743,0.0,0,0.0,3.34,0.36,3.3593451743,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769
2019-12-27 17:00:00,3.29,0.12,3.2921877225,0.0,0,0.0,3.29,0.12,3.2921877225,3.41,0.62,3.4659053651000002,0.0,0,0.0,3.41,0.62,3.4659053651000002
2019-12-27 17:30:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.3,0.42,3.3266199062,0.0,0,0.0,3.3,0.42,3.3266199062
2019-12-27 18:00:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2019-12-27 18:30:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.04,0.39,3.0649143544,0.0,0,0.0,3.04,0.39,3.0649143544
2019-12-27 19:00:00,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481,3.01,0.39,3.0351606218,0.0,0,0.0,3.01,0.39,3.0351606218
2019-12-27 19:30:00,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271,2.98,0.37,3.0028819491,0.0,0,0.0,2.98,0.37,3.0028819491
2019-12-27 20:00:00,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2019-12-27 20:30:00,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2019-12-27 21:00:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2019-12-27 21:30:00,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2019-12-27 22:00:00,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431,2.7,0.33,2.7200919102,0.0,0,0.0,2.7,0.33,2.7200919102
2019-12-27 22:30:00,2.63,0.37,2.6558990945,0.0,0,0.0,2.63,0.37,2.6558990945,2.69,0.33,2.7101660466,0.0,0,0.0,2.69,0.33,2.7101660466
2019-12-27 23:00:00,2.5700000000000003,0.35000000000000003,2.5937231926,0.0,0,0.0,2.5700000000000003,0.35000000000000003,2.5937231926,2.64,0.31,2.6581384464,0.0,0,0.0,2.64,0.31,2.6581384464
2019-12-27 23:30:00,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003,2.62,0.31,2.6382759522,0.0,0,0.0,2.62,0.31,2.6382759522
2019-12-28 00:00:00,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003,2.62,0.31,2.6382759522,0.0,0,0.0,2.62,0.31,2.6382759522
2019-12-28 00:30:00,2.48,-0.11,2.4824383174999998,0.0,0,0.0,2.48,-0.11,2.4824383174999998,2.62,0.53,2.6730693968,0.0,0,0.0,2.62,0.53,2.6730693968
2019-12-28 01:00:00,2.48,-0.30000000000000004,2.4980792622,0.0,0,0.0,2.48,-0.30000000000000004,2.4980792622,2.64,0.64,2.7164682954,0.0,0,0.0,2.64,0.64,2.7164682954
2019-12-28 01:30:00,2.5,0.02,2.5000799987,0.0,0,0.0,2.5,0.02,2.5000799987,2.61,0.45,2.6485090145,0.0,0,0.0,2.61,0.45,2.6485090145
2019-12-28 02:00:00,2.5300000000000002,0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,0.33,2.5514309710000003,2.59,0.30000000000000004,2.6073166283,0.0,0,0.0,2.59,0.30000000000000004,2.6073166283
2019-12-28 02:30:00,2.5,-0.1,2.5019992006000003,0.0,0,0.0,2.5,-0.1,2.5019992006000003,2.62,0.54,2.6750700925,0.0,0,0.0,2.62,0.54,2.6750700925
2019-12-28 03:00:00,2.5300000000000002,0.34,2.5527436221,0.0,0,0.0,2.5300000000000002,0.34,2.5527436221,2.59,0.31,2.608486151,0.0,0,0.0,2.59,0.31,2.608486151
2019-12-28 03:30:00,2.52,0.34,2.5428330657,0.0,0,0.0,2.52,0.34,2.5428330657,2.58,0.31,2.598557292,0.0,0,0.0,2.58,0.31,2.598557292
2019-12-28 04:00:00,2.54,0.34,2.5626548734,0.0,0,0.0,2.54,0.34,2.5626548734,2.6,0.31,2.6184155514,0.0,0,0.0,2.6,0.31,2.6184155514
2019-12-28 04:30:00,2.48,0.34,2.5031979546,0.0,0,0.0,2.48,0.34,2.5031979546,2.54,0.31,2.5588473968,0.0,0,0.0,2.54,0.31,2.5588473968
2019-12-28 05:00:00,2.4,0.39,2.4314810302,0.0,0,0.0,2.4,0.39,2.4314810302,2.46,0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,0.35000000000000003,2.4847736315
2019-12-28 05:30:00,2.45,0.39,2.4808466297000002,0.0,0,0.0,2.45,0.39,2.4808466297000002,2.51,0.35000000000000003,2.534284909,0.0,0,0.0,2.51,0.35000000000000003,2.534284909
2019-12-28 06:00:00,2.45,0.39,2.4808466297000002,0.0,0,0.0,2.45,0.39,2.4808466297000002,2.51,0.35000000000000003,2.534284909,0.0,0,0.0,2.51,0.35000000000000003,2.534284909
2019-12-28 06:30:00,2.52,0.43,2.5564232826,0.0,0,0.0,2.52,0.43,2.5564232826,2.58,0.4,2.6108236248,0.0,0,0.0,2.58,0.4,2.6108236248
2019-12-28 07:00:00,2.5700000000000003,0.43,2.6057244674,0.0,0,0.0,2.5700000000000003,0.43,2.6057244674,2.63,0.4,2.6602443497,0.0,0,0.0,2.63,0.4,2.6602443497
2019-12-28 07:30:00,2.65,0.43,2.6846601275,0.0,0,0.0,2.65,0.43,2.6846601275,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394
2019-12-28 08:00:00,2.7,0.45,2.7372431386000002,0.0,0,0.0,2.7,0.45,2.7372431386000002,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236
2019-12-28 08:30:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.73,0.43,2.7636569975,0.0,0,0.0,2.73,0.43,2.7636569975
2019-12-28 09:00:00,2.7,0.12,2.7026653511000003,0.0,0,0.0,2.7,0.12,2.7026653511000003,2.81,0.62,2.8775857937,0.0,0,0.0,2.81,0.62,2.8775857937
2019-12-28 09:30:00,2.74,0.25,2.7513814712,0.0,0,0.0,2.74,0.25,2.7513814712,2.83,0.56,2.8848743474000003,0.0,0,0.0,2.83,0.56,2.8848743474000003
2019-12-28 10:00:00,2.73,0.48,2.7718766206,0.0,0,0.0,2.73,0.48,2.7718766206,2.79,0.44,2.8244822534000003,0.0,0,0.0,2.79,0.44,2.8244822534000003
2019-12-28 10:30:00,2.74,0.48,2.7817260828,0.0,0,0.0,2.74,0.48,2.7817260828,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793
2019-12-28 11:00:00,2.77,0.48,2.8112808469,0.0,0,0.0,2.77,0.48,2.8112808469,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915
2019-12-28 11:30:00,2.77,0.48,2.8112808469,0.0,0,0.0,2.77,0.48,2.8112808469,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915
2019-12-28 12:00:00,2.77,0.47000000000000003,2.8095907175,0.0,0,0.0,2.77,0.47000000000000003,2.8095907175,2.85,0.43,2.8822560608,0.0,0,0.0,2.85,0.43,2.8822560608
2019-12-28 12:30:00,2.83,0.49,2.8721072403,0.0,0,0.0,2.83,0.49,2.8721072403,2.9,0.45,2.9347061182000003,0.0,0,0.0,2.9,0.45,2.9347061182000003
2019-12-28 13:00:00,2.8,0.49,2.8425516706,0.0,0,0.0,2.8,0.49,2.8425516706,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659
2019-12-28 13:30:00,2.8200000000000003,0.49,2.8622543563000002,0.0,0,0.0,2.8200000000000003,0.49,2.8622543563000002,2.88,0.45,2.9149442533,0.0,0,0.0,2.88,0.45,2.9149442533
2019-12-28 14:00:00,2.79,0.5,2.8344488,0.0,0,0.0,2.79,0.5,2.8344488,2.86,0.46,2.8967568072,0.0,0,0.0,2.86,0.46,2.8967568072
2019-12-28 14:30:00,2.76,0.47000000000000003,2.7997321299999998,0.0,0,0.0,2.76,0.47000000000000003,2.7997321299999998,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441
2019-12-28 15:00:00,2.8,0.51,2.8460674623,0.0,0,0.0,2.8,0.51,2.8460674623,2.86,0.46,2.8967568072,0.0,0,0.0,2.86,0.46,2.8967568072
2019-12-28 15:30:00,2.74,0.47000000000000003,2.7800179856,0.0,0,0.0,2.74,0.47000000000000003,2.7800179856,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447
2019-12-28 16:00:00,2.74,0.45,2.7767066824,0.0,0,0.0,2.74,0.45,2.7767066824,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247
2019-12-28 16:30:00,2.75,0.21,2.7580065265,0.0,0,0.0,2.75,0.21,2.7580065265,2.85,0.56,2.904496514,0.0,0,0.0,2.85,0.56,2.904496514
2019-12-28 17:00:00,2.75,0.43,2.7834151685,0.0,0,0.0,2.75,0.43,2.7834151685,2.8200000000000003,0.42,2.8511050489,0.0,0,0.0,2.8200000000000003,0.42,2.8511050489
2019-12-28 17:30:00,2.74,-0.19,2.7465796912,0.0,0,0.0,2.74,-0.19,2.7465796912,2.9,0.81,3.0109965128,0.0,0,0.0,2.9,0.81,3.0109965128
2019-12-28 18:00:00,2.68,-0.19,2.6867266329,0.0,0,0.0,2.68,-0.19,2.6867266329,2.84,0.79,2.9478297101,0.0,0,0.0,2.84,0.79,2.9478297101
2019-12-28 18:30:00,2.6,0.05,2.6004807248,0.0,0,0.0,2.6,0.05,2.6004807248,2.73,0.62,2.7995178156,0.0,0,0.0,2.73,0.62,2.7995178156
2019-12-28 19:00:00,2.63,0.01,2.6300190113,0.0,0,0.0,2.63,0.01,2.6300190113,2.76,0.6900000000000001,2.8449428816999998,0.0,0,0.0,2.76,0.6900000000000001,2.8449428816999998
2019-12-28 19:30:00,2.65,0.44,2.6862799556,0.0,0,0.0,2.65,0.44,2.6862799556,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394
2019-12-28 20:00:00,2.63,0.44,2.6665520809,0.0,0,0.0,2.63,0.44,2.6665520809,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002
2019-12-28 20:30:00,2.61,0.44,2.6468282906000002,0.0,0,0.0,2.61,0.44,2.6468282906000002,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886
2019-12-28 21:00:00,2.56,0.41000000000000003,2.5926241532,0.0,0,0.0,2.56,0.41000000000000003,2.5926241532,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766
2019-12-28 21:30:00,2.5300000000000002,0.42,2.5646247289,0.0,0,0.0,2.5300000000000002,0.42,2.5646247289,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225
2019-12-28 22:00:00,2.5300000000000002,0.42,2.5646247289,0.0,0,0.0,2.5300000000000002,0.42,2.5646247289,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225
2019-12-28 22:30:00,2.48,0.41000000000000003,2.5136626663,0.0,0,0.0,2.48,0.41000000000000003,2.5136626663,2.54,0.37,2.5668073555,0.0,0,0.0,2.54,0.37,2.5668073555
2019-12-28 23:00:00,2.46,0.41000000000000003,2.4939326374,0.0,0,0.0,2.46,0.41000000000000003,2.4939326374,2.52,0.37,2.5470178641,0.0,0,0.0,2.52,0.37,2.5470178641
2019-12-28 23:30:00,2.4,0.37,2.4283533516,0.0,0,0.0,2.4,0.37,2.4283533516,2.46,0.34,2.4833847869,0.0,0,0.0,2.46,0.34,2.4833847869
2019-12-29 00:00:00,2.42,0.39,2.451224184,0.0,0,0.0,2.42,0.39,2.451224184,2.48,0.35000000000000003,2.5045758124,0.0,0,0.0,2.48,0.35000000000000003,2.5045758124
2019-12-29 00:30:00,2.37,0.37,2.3987079856,0.0,0,0.0,2.37,0.37,2.3987079856,2.42,0.33,2.4423963642,0.0,0,0.0,2.42,0.33,2.4423963642
2019-12-29 01:00:00,2.37,0.37,2.3987079856,0.0,0,0.0,2.37,0.37,2.3987079856,2.42,0.33,2.4423963642,0.0,0,0.0,2.42,0.33,2.4423963642
2019-12-29 01:30:00,2.41,0.37,2.438237068,0.0,0,0.0,2.41,0.37,2.438237068,2.47,0.33,2.4919470299,0.0,0,0.0,2.47,0.33,2.4919470299
2019-12-29 02:00:00,2.37,0.37,2.3987079856,0.0,0,0.0,2.37,0.37,2.3987079856,2.42,0.33,2.4423963642,0.0,0,0.0,2.42,0.33,2.4423963642
2019-12-29 02:30:00,2.4,0.39,2.4314810302,0.0,0,0.0,2.4,0.39,2.4314810302,2.46,0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,0.35000000000000003,2.4847736315
2019-12-29 03:00:00,2.4,0.39,2.4314810302,0.0,0,0.0,2.4,0.39,2.4314810302,2.46,0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,0.35000000000000003,2.4847736315
2019-12-29 03:30:00,2.38,0.39,2.4117421089,0.0,0,0.0,2.38,0.39,2.4117421089,2.43,0.35000000000000003,2.4550763736,0.0,0,0.0,2.43,0.35000000000000003,2.4550763736
2019-12-29 04:00:00,2.38,0.39,2.4117421089,0.0,0,0.0,2.38,0.39,2.4117421089,2.43,0.34,2.4536707196,0.0,0,0.0,2.43,0.34,2.4536707196
2019-12-29 04:30:00,2.36,0.38,2.3903974565,0.0,0,0.0,2.36,0.38,2.3903974565,2.42,0.34,2.4437675831,0.0,0,0.0,2.42,0.34,2.4437675831
2019-12-29 05:00:00,2.37,0.39,2.4018742681,0.0,0,0.0,2.37,0.39,2.4018742681,2.43,0.35000000000000003,2.4550763736,0.0,0,0.0,2.43,0.35000000000000003,2.4550763736
2019-12-29 05:30:00,2.39,0.18,2.396768658,0.0,0,0.0,2.39,0.18,2.396768658,2.47,0.47000000000000003,2.5143189933,0.0,0,0.0,2.47,0.47000000000000003,2.5143189933
2019-12-29 06:00:00,2.39,0.02,2.3900836805,0.0,0,0.0,2.39,0.02,2.3900836805,2.5,0.55,2.5597851472,0.0,0,0.0,2.5,0.55,2.5597851472
2019-12-29 06:30:00,2.49,0.32,2.5104780421,0.0,0,0.0,2.49,0.32,2.5104780421,2.56,0.41000000000000003,2.5926241532,0.0,0,0.0,2.56,0.41000000000000003,2.5926241532
2019-12-29 07:00:00,2.58,0.42,2.6139625093000003,0.0,0,0.0,2.58,0.42,2.6139625093000003,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783
2019-12-29 07:30:00,2.64,0.44,2.6764155133000003,0.0,0,0.0,2.64,0.44,2.6764155133000003,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128
2019-12-29 08:00:00,2.67,0.44,2.7060118255,0.0,0,0.0,2.67,0.44,2.7060118255,2.73,0.4,2.7591484192999998,0.0,0,0.0,2.73,0.4,2.7591484192999998
2019-12-29 08:30:00,2.67,0.30000000000000004,2.6868010719,0.0,0,0.0,2.67,0.30000000000000004,2.6868010719,2.75,0.47000000000000003,2.7898745492,0.0,0,0.0,2.75,0.47000000000000003,2.7898745492
2019-12-29 09:00:00,2.64,-0.03,2.640170449,0.0,0,0.0,2.64,-0.03,2.640170449,2.77,0.65,2.8452416418,0.0,0,0.0,2.77,0.65,2.8452416418
2019-12-29 09:30:00,2.73,0.46,2.7684833393,0.0,0,0.0,2.73,0.46,2.7684833393,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047
2019-12-29 10:00:00,2.75,0.46,2.7882073094,0.0,0,0.0,2.75,0.46,2.7882073094,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529
2019-12-29 10:30:00,2.75,0.46,2.7882073094,0.0,0,0.0,2.75,0.46,2.7882073094,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529
2019-12-29 11:00:00,2.71,0.22,2.7189152249,0.0,0,0.0,2.71,0.22,2.7189152249,2.81,0.53,2.8595454183999998,0.0,0,0.0,2.81,0.53,2.8595454183999998
2019-12-29 11:30:00,2.75,0.29,2.7652486326,0.0,0,0.0,2.75,0.29,2.7652486326,2.84,0.51,2.8854289109,0.0,0,0.0,2.84,0.51,2.8854289109
2019-12-29 12:00:00,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067,2.87,0.49,2.911528808,0.0,0,0.0,2.87,0.49,2.911528808
2019-12-29 12:30:00,2.79,0.47000000000000003,2.8293108702,0.0,0,0.0,2.79,0.47000000000000003,2.8293108702,2.85,0.43,2.8822560608,0.0,0,0.0,2.85,0.43,2.8822560608
2019-12-29 13:00:00,2.76,0.47000000000000003,2.7997321299999998,0.0,0,0.0,2.76,0.47000000000000003,2.7997321299999998,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441
2019-12-29 13:30:00,2.73,0.47000000000000003,2.7701624501,0.0,0,0.0,2.73,0.47000000000000003,2.7701624501,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783
2019-12-29 14:00:00,2.75,0.47000000000000003,2.7898745492,0.0,0,0.0,2.75,0.47000000000000003,2.7898745492,2.81,0.43,2.8427099747,0.0,0,0.0,2.81,0.43,2.8427099747
2019-12-29 14:30:00,2.7199999999999998,0.47000000000000003,2.7603079538,0.0,0,0.0,2.7199999999999998,0.47000000000000003,2.7603079538,2.7800000000000002,0.43,2.8130588334,0.0,0,0.0,2.7800000000000002,0.43,2.8130588334
2019-12-29 15:00:00,2.7,0.47000000000000003,2.7406021236,0.0,0,0.0,2.7,0.47000000000000003,2.7406021236,2.76,0.43,2.7932955447000003,0.0,0,0.0,2.76,0.43,2.7932955447000003
2019-12-29 15:30:00,2.7199999999999998,0.47000000000000003,2.7603079538,0.0,0,0.0,2.7199999999999998,0.47000000000000003,2.7603079538,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281
2019-12-29 16:00:00,2.7,0.42,2.7324714088,0.0,0,0.0,2.7,0.42,2.7324714088,2.77,0.43,2.8031767693000003,0.0,0,0.0,2.77,0.43,2.8031767693000003
2019-12-29 16:30:00,2.7,-0.05,2.7004629233,0.0,0,0.0,2.7,-0.05,2.7004629233,2.84,0.68,2.9202739598000003,0.0,0,0.0,2.84,0.68,2.9202739598000003
2019-12-29 17:00:00,2.7800000000000002,0.48,2.8211345236,0.0,0,0.0,2.7800000000000002,0.48,2.8211345236,2.85,0.44,2.8837649003,0.0,0,0.0,2.85,0.44,2.8837649003
2019-12-29 17:30:00,2.76,0.44,2.7948524111,0.0,0,0.0,2.76,0.44,2.7948524111,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519
2019-12-29 18:00:00,2.71,0.44,2.7454872063,0.0,0,0.0,2.71,0.44,2.7454872063,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557
2019-12-29 18:30:00,2.64,0.44,2.6764155133000003,0.0,0,0.0,2.64,0.44,2.6764155133000003,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128
2019-12-29 19:00:00,2.62,0.41000000000000003,2.6518861212,0.0,0,0.0,2.62,0.41000000000000003,2.6518861212,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868
2019-12-29 19:30:00,2.64,0.44,2.6764155133000003,0.0,0,0.0,2.64,0.44,2.6764155133000003,2.7,0.41000000000000003,2.7309522149000003,0.0,0,0.0,2.7,0.41000000000000003,2.7309522149000003
2019-12-29 20:00:00,2.5700000000000003,0.41000000000000003,2.6024987992,0.0,0,0.0,2.5700000000000003,0.41000000000000003,2.6024987992,2.63,0.38,2.6573106706000003,0.0,0,0.0,2.63,0.38,2.6573106706000003
2019-12-29 20:30:00,2.55,0.41000000000000003,2.5827504719,0.0,0,0.0,2.55,0.41000000000000003,2.5827504719,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725
2019-12-29 21:00:00,2.55,0.41000000000000003,2.5827504719,0.0,0,0.0,2.55,0.41000000000000003,2.5827504719,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725
2019-12-29 21:30:00,2.52,0.41000000000000003,2.5531353274,0.0,0,0.0,2.52,0.41000000000000003,2.5531353274,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225
2019-12-29 22:00:00,2.5,0.41000000000000003,2.5333969290000002,0.0,0,0.0,2.5,0.41000000000000003,2.5333969290000002,2.56,0.38,2.5880494586,0.0,0,0.0,2.56,0.38,2.5880494586
2019-12-29 22:30:00,2.5,0.41000000000000003,2.5333969290000002,0.0,0,0.0,2.5,0.41000000000000003,2.5333969290000002,2.56,0.38,2.5880494586,0.0,0,0.0,2.56,0.38,2.5880494586
2019-12-29 23:00:00,2.44,0.18,2.4466303358,0.0,0,0.0,2.44,0.18,2.4466303358,2.5300000000000002,0.51,2.5808913189,0.0,0,0.0,2.5300000000000002,0.51,2.5808913189
2019-12-29 23:30:00,2.44,0.31,2.4596137908,0.0,0,0.0,2.44,0.31,2.4596137908,2.51,0.42,2.5448968545,0.0,0,0.0,2.51,0.42,2.5448968545
2019-12-30 00:00:00,2.43,0.38,2.4595324759,0.0,0,0.0,2.43,0.38,2.4595324759,2.48,0.34,2.5031979546,0.0,0,0.0,2.48,0.34,2.5031979546
2019-12-30 00:30:00,2.4,0.1,2.4020824299,0.0,0,0.0,2.4,0.1,2.4020824299,2.5,0.5,2.5495097568,0.0,0,0.0,2.5,0.5,2.5495097568
2019-12-30 01:00:00,2.38,0.07,2.3810291892,0.0,0,0.0,2.38,0.07,2.3810291892,2.49,0.53,2.5457808232,0.0,0,0.0,2.49,0.53,2.5457808232
2019-12-30 01:30:00,2.42,0.38,2.4496530367,0.0,0,0.0,2.42,0.38,2.4496530367,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003
2019-12-30 02:00:00,2.42,0.38,2.4496530367,0.0,0,0.0,2.42,0.38,2.4496530367,2.48,0.35000000000000003,2.5045758124,0.0,0,0.0,2.48,0.35000000000000003,2.5045758124
2019-12-30 02:30:00,2.44,0.37,2.4678938389000002,0.0,0,0.0,2.44,0.37,2.4678938389000002,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944
2019-12-30 03:00:00,2.44,0.37,2.4678938389000002,0.0,0,0.0,2.44,0.37,2.4678938389000002,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705
2019-12-30 03:30:00,2.44,0.37,2.4678938389000002,0.0,0,0.0,2.44,0.37,2.4678938389000002,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705
2019-12-30 04:00:00,2.42,0.37,2.448121729,0.0,0,0.0,2.42,0.37,2.448121729,2.48,0.34,2.5031979546,0.0,0,0.0,2.48,0.34,2.5031979546
2019-12-30 04:30:00,2.47,0.39,2.500599928,0.0,0,0.0,2.47,0.39,2.500599928,2.5300000000000002,0.34,2.5527436221,0.0,0,0.0,2.5300000000000002,0.34,2.5527436221
2019-12-30 05:00:00,2.43,0.17,2.4359392439,0.0,0,0.0,2.43,0.17,2.4359392439,2.5300000000000002,0.47000000000000003,2.5732858372000003,0.0,0,0.0,2.5300000000000002,0.47000000000000003,2.5732858372000003
2019-12-30 05:30:00,2.5300000000000002,0.21,2.538700455,0.0,0,0.0,2.5300000000000002,0.21,2.538700455,2.62,0.47000000000000003,2.6618226838,0.0,0,0.0,2.62,0.47000000000000003,2.6618226838
2019-12-30 06:00:00,2.59,0.12,2.5927784325000003,0.0,0,0.0,2.59,0.12,2.5927784325000003,2.7,0.55,2.7554491467,0.0,0,0.0,2.7,0.55,2.7554491467
2019-12-30 06:30:00,2.68,0.45,2.7175172493,0.0,0,0.0,2.68,0.45,2.7175172493,2.74,0.41000000000000003,2.7705053691,0.0,0,0.0,2.74,0.41000000000000003,2.7705053691
2019-12-30 07:00:00,2.7800000000000002,0.46,2.8178005607000003,0.0,0,0.0,2.7800000000000002,0.46,2.8178005607000003,2.85,0.43,2.8822560608,0.0,0,0.0,2.85,0.43,2.8822560608
2019-12-30 07:30:00,3.01,0.52,3.0545867151,0.0,0,0.0,3.01,0.52,3.0545867151,3.07,0.48,3.1072978615,0.0,0,0.0,3.07,0.48,3.1072978615
2019-12-30 08:00:00,3.07,0.12,3.0723443817,0.0,0,0.0,3.07,0.12,3.0723443817,3.19,0.6900000000000001,3.2637708253,0.0,0,0.0,3.19,0.6900000000000001,3.2637708253
2019-12-30 08:30:00,3.22,0.04,3.2202484376,0.0,0,0.0,3.22,0.04,3.2202484376,3.36,0.75,3.4426879034,0.0,0,0.0,3.36,0.75,3.4426879034
2019-12-30 09:00:00,3.35,0.54,3.3932432863,0.0,0,0.0,3.35,0.54,3.3932432863,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631
2019-12-30 09:30:00,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537,3.48,0.5,3.5157360538,0.0,0,0.0,3.48,0.5,3.5157360538
2019-12-30 10:00:00,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162
2019-12-30 10:30:00,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411,3.48,0.48,3.5129474804000003,0.0,0,0.0,3.48,0.48,3.5129474804000003
2019-12-30 11:00:00,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162
2019-12-30 11:30:00,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162
2019-12-30 12:00:00,3.39,0.53,3.4311805549,0.0,0,0.0,3.39,0.53,3.4311805549,3.45,0.49,3.4846233656,0.0,0,0.0,3.45,0.49,3.4846233656
2019-12-30 12:30:00,3.4,0.55,3.4441980199,0.0,0,0.0,3.4,0.55,3.4441980199,3.47,0.51,3.5072781469,0.0,0,0.0,3.47,0.51,3.5072781469
2019-12-30 13:00:00,3.38,0.55,3.4244561612,0.0,0,0.0,3.38,0.55,3.4244561612,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355
2019-12-30 13:30:00,3.4,0.56,3.4458090487,0.0,0,0.0,3.4,0.56,3.4458090487,3.46,0.51,3.4973847372,0.0,0,0.0,3.46,0.51,3.4973847372
2019-12-30 14:00:00,3.35,0.56,3.3964834756,0.0,0,0.0,3.35,0.56,3.3964834756,3.42,0.51,3.4578172306,0.0,0,0.0,3.42,0.51,3.4578172306
2019-12-30 14:30:00,3.35,0.56,3.3964834756,0.0,0,0.0,3.35,0.56,3.3964834756,3.42,0.51,3.4578172306,0.0,0,0.0,3.42,0.51,3.4578172306
2019-12-30 15:00:00,3.34,0.56,3.3866207346,0.0,0,0.0,3.34,0.56,3.3866207346,3.4,0.51,3.4380372307,0.0,0,0.0,3.4,0.51,3.4380372307
2019-12-30 15:30:00,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085,3.38,0.5,3.4167821119,0.0,0,0.0,3.38,0.5,3.4167821119
2019-12-30 16:00:00,3.3,0.54,3.3438899503,0.0,0,0.0,3.3,0.54,3.3438899503,3.36,0.5,3.3969986753,0.0,0,0.0,3.36,0.5,3.3969986753
2019-12-30 16:30:00,3.29,0.52,3.3308407347,0.0,0,0.0,3.29,0.52,3.3308407347,3.35,0.48,3.3842133502,0.0,0,0.0,3.35,0.48,3.3842133502
2019-12-30 17:00:00,3.27,0.54,3.3142872537,0.0,0,0.0,3.27,0.54,3.3142872537,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898
2019-12-30 17:30:00,3.16,0.5,3.1993124261,0.0,0,0.0,3.16,0.5,3.1993124261,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2019-12-30 18:00:00,3.07,0.5,3.1104501282,0.0,0,0.0,3.07,0.5,3.1104501282,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009
2019-12-30 18:30:00,2.88,0.47000000000000003,2.9180986961,0.0,0,0.0,2.88,0.47000000000000003,2.9180986961,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653
2019-12-30 19:00:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.91,0.43,2.9415982051,0.0,0,0.0,2.91,0.43,2.9415982051
2019-12-30 19:30:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998
2019-12-30 20:00:00,2.68,0.42,2.7127108213,0.0,0,0.0,2.68,0.42,2.7127108213,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643
2019-12-30 20:30:00,2.64,0.4,2.6701310829000002,0.0,0,0.0,2.64,0.4,2.6701310829000002,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789
2019-12-30 21:00:00,2.61,0.42,2.643577122,0.0,0,0.0,2.61,0.42,2.643577122,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342
2019-12-30 21:30:00,2.54,0.42,2.5744902408,0.0,0,0.0,2.54,0.42,2.5744902408,2.6,0.38,2.6276224995,0.0,0,0.0,2.6,0.38,2.6276224995
2019-12-30 22:00:00,2.51,0.4,2.5416726776000003,0.0,0,0.0,2.51,0.4,2.5416726776000003,2.5700000000000003,0.36,2.5950915205,0.0,0,0.0,2.5700000000000003,0.36,2.5950915205
2019-12-30 22:30:00,2.47,0.4,2.5021790503,0.0,0,0.0,2.47,0.4,2.5021790503,2.5300000000000002,0.36,2.5554842985,0.0,0,0.0,2.5300000000000002,0.36,2.5554842985
2019-12-30 23:00:00,2.42,0.39,2.451224184,0.0,0,0.0,2.42,0.39,2.451224184,2.47,0.30000000000000004,2.4881519246,0.0,0,0.0,2.47,0.30000000000000004,2.4881519246
2019-12-30 23:30:00,2.39,0.37,2.4184705911,0.0,0,0.0,2.39,0.37,2.4184705911,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504
2019-12-31 00:00:00,2.4,0.37,2.4283533516,0.0,0,0.0,2.4,0.37,2.4283533516,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455
2019-12-31 00:30:00,2.38,0.37,2.4085887984,0.0,0,0.0,2.38,0.37,2.4085887984,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504
2019-12-31 01:00:00,2.4,0.37,2.4283533516,0.0,0,0.0,2.4,0.37,2.4283533516,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455
2019-12-31 01:30:00,2.4,0.37,2.4283533516,0.0,0,0.0,2.4,0.37,2.4283533516,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455
2019-12-31 02:00:00,2.42,0.37,2.448121729,0.0,0,0.0,2.42,0.37,2.448121729,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003
2019-12-31 02:30:00,2.44,0.37,2.4678938389000002,0.0,0,0.0,2.44,0.37,2.4678938389000002,2.5,0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,0.35000000000000003,2.5243811123
2019-12-31 03:00:00,2.44,0.37,2.4678938389000002,0.0,0,0.0,2.44,0.37,2.4678938389000002,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944
2019-12-31 03:30:00,2.44,0.36,2.4664144015,0.0,0,0.0,2.44,0.36,2.4664144015,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944
2019-12-31 04:00:00,2.44,0.30000000000000004,2.458373446,0.0,0,0.0,2.44,0.30000000000000004,2.458373446,2.5,0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,0.35000000000000003,2.5243811123
2019-12-31 04:30:00,2.41,0.22,2.4200206611,0.0,0,0.0,2.41,0.22,2.4200206611,2.5,0.4,2.5317977802,0.0,0,0.0,2.5,0.4,2.5317977802
2019-12-31 05:00:00,2.44,0.36,2.4664144015,0.0,0,0.0,2.44,0.36,2.4664144015,2.5,0.32,2.5203967942,0.0,0,0.0,2.5,0.32,2.5203967942
2019-12-31 05:30:00,2.5,0.36,2.5257870061,0.0,0,0.0,2.5,0.36,2.5257870061,2.56,0.32,2.5799224795,0.0,0,0.0,2.56,0.32,2.5799224795
2019-12-31 06:00:00,2.5700000000000003,0.23,2.5802713036,0.0,0,0.0,2.5700000000000003,0.23,2.5802713036,2.65,0.45,2.6879360111,0.0,0,0.0,2.65,0.45,2.6879360111
2019-12-31 06:30:00,2.63,0.32,2.6493961576,0.0,0,0.0,2.63,0.32,2.6493961576,2.71,0.46,2.7487633583,0.0,0,0.0,2.71,0.46,2.7487633583
2019-12-31 07:00:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2019-12-31 07:30:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873
2019-12-31 08:00:00,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389,3.33,0.42,3.3563819806,0.0,0,0.0,3.33,0.42,3.3563819806
2019-12-31 08:30:00,3.41,0.47000000000000003,3.4422376443,0.0,0,0.0,3.41,0.47000000000000003,3.4422376443,3.48,0.43,3.5064654568,0.0,0,0.0,3.48,0.43,3.5064654568
2019-12-31 09:00:00,3.48,0.47000000000000003,3.5115950792,0.0,0,0.0,3.48,0.47000000000000003,3.5115950792,3.55,0.43,3.5759474269,0.0,0,0.0,3.55,0.43,3.5759474269
2019-12-31 09:30:00,3.56,0.5,3.5949408896,0.0,0,0.0,3.56,0.5,3.5949408896,3.63,0.46,3.6590299261,0.0,0,0.0,3.63,0.46,3.6590299261
2019-12-31 10:00:00,3.56,0.5,3.5949408896,0.0,0,0.0,3.56,0.5,3.5949408896,3.63,0.46,3.6590299261,0.0,0,0.0,3.63,0.46,3.6590299261
2019-12-31 10:30:00,3.51,0.48,3.5426684858,0.0,0,0.0,3.51,0.48,3.5426684858,3.58,0.44,3.6069377594,0.0,0,0.0,3.58,0.44,3.6069377594
2019-12-31 11:00:00,3.59,0.5,3.6246517074,0.0,0,0.0,3.59,0.5,3.6246517074,3.65,0.46,3.6788721098,0.0,0,0.0,3.65,0.46,3.6788721098
2019-12-31 11:30:00,3.62,0.5,3.6543672503,0.0,0,0.0,3.62,0.5,3.6543672503,3.69,0.46,3.7185615498,0.0,0,0.0,3.69,0.46,3.7185615498
2019-12-31 12:00:00,3.61,0.51,3.6458469524,0.0,0,0.0,3.61,0.51,3.6458469524,3.68,0.47000000000000003,3.7098921817,0.0,0,0.0,3.68,0.47000000000000003,3.7098921817
2019-12-31 12:30:00,3.63,0.51,3.6656513746,0.0,0,0.0,3.63,0.51,3.6656513746,3.69,0.47000000000000003,3.7198118232,0.0,0,0.0,3.69,0.47000000000000003,3.7198118232
2019-12-31 13:00:00,3.6,0.5,3.6345563691000002,0.0,0,0.0,3.6,0.5,3.6345563691000002,3.67,0.47000000000000003,3.6999729729,0.0,0,0.0,3.67,0.47000000000000003,3.6999729729
2019-12-31 13:30:00,3.62,0.5,3.6543672503,0.0,0,0.0,3.62,0.5,3.6543672503,3.69,0.47000000000000003,3.7198118232,0.0,0,0.0,3.69,0.47000000000000003,3.7198118232
2019-12-31 14:00:00,3.62,0.53,3.6585926256,0.0,0,0.0,3.62,0.53,3.6585926256,3.69,0.46,3.7185615498,0.0,0,0.0,3.69,0.46,3.7185615498
2019-12-31 14:30:00,3.56,0.5,3.5949408896,0.0,0,0.0,3.56,0.5,3.5949408896,3.63,0.46,3.6590299261,0.0,0,0.0,3.63,0.46,3.6590299261
2019-12-31 15:00:00,3.52,0.48,3.5525765298,0.0,0,0.0,3.52,0.48,3.5525765298,3.59,0.44,3.6168632819,0.0,0,0.0,3.59,0.44,3.6168632819
2019-12-31 15:30:00,3.48,0.48,3.5129474804000003,0.0,0,0.0,3.48,0.48,3.5129474804000003,3.55,0.44,3.5771636809,0.0,0,0.0,3.55,0.44,3.5771636809
2019-12-31 16:00:00,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585,3.52,0.44,3.5473934093,0.0,0,0.0,3.52,0.44,3.5473934093
2019-12-31 16:30:00,3.45,0.47000000000000003,3.4818673151,0.0,0,0.0,3.45,0.47000000000000003,3.4818673151,3.52,0.44,3.5473934093,0.0,0,0.0,3.52,0.44,3.5473934093
2019-12-31 17:00:00,3.39,0.47000000000000003,3.4224260401,0.0,0,0.0,3.39,0.47000000000000003,3.4224260401,3.46,0.42,3.4853981121,0.0,0,0.0,3.46,0.42,3.4853981121
2019-12-31 17:30:00,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193,3.32,0.42,3.346460817,0.0,0,0.0,3.32,0.42,3.346460817
2019-12-31 18:00:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873
2019-12-31 18:30:00,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264
2019-12-31 19:00:00,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2019-12-31 19:30:00,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2019-12-31 20:00:00,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746,2.88,0.34,2.9,0.0,0,0.0,2.88,0.34,2.9
2019-12-31 20:30:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2019-12-31 21:00:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2019-12-31 21:30:00,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854,2.73,0.30000000000000004,2.7464340516,0.0,0,0.0,2.73,0.30000000000000004,2.7464340516
2019-12-31 22:00:00,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854,2.73,0.30000000000000004,2.7464340516,0.0,0,0.0,2.73,0.30000000000000004,2.7464340516
2019-12-31 22:30:00,2.63,0.34,2.6518861212,0.0,0,0.0,2.63,0.34,2.6518861212,2.69,0.30000000000000004,2.7066769294,0.0,0,0.0,2.69,0.30000000000000004,2.7066769294
2019-12-31 23:00:00,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691,2.64,0.30000000000000004,2.6569907791,0.0,0,0.0,2.64,0.30000000000000004,2.6569907791
2019-12-31 23:30:00,2.56,0.34,2.5824794288,0.0,0,0.0,2.56,0.34,2.5824794288,2.62,0.30000000000000004,2.6371196408,0.0,0,0.0,2.62,0.30000000000000004,2.6371196408
2020-01-01 00:00:00,2.51,0.32,2.5303161858000003,0.0,0,0.0,2.51,0.32,2.5303161858000003,2.5700000000000003,0.28,2.585207922,0.0,0,0.0,2.5700000000000003,0.28,2.585207922
2020-01-01 00:30:00,2.5300000000000002,0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,0.33,2.5514309710000003,2.59,0.29,2.6061849512,0.0,0,0.0,2.59,0.29,2.6061849512
2020-01-01 01:00:00,2.5300000000000002,0.31,2.5489213404999997,0.0,0,0.0,2.5300000000000002,0.31,2.5489213404999997,2.59,0.27,2.60403533,0.0,0,0.0,2.59,0.27,2.60403533
2020-01-01 01:30:00,2.55,0.31,2.5687740267,0.0,0,0.0,2.55,0.31,2.5687740267,2.61,0.27,2.6239283527,0.0,0,0.0,2.61,0.27,2.6239283527
2020-01-01 02:00:00,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116,2.61,0.30000000000000004,2.6271848051,0.0,0,0.0,2.61,0.30000000000000004,2.6271848051
2020-01-01 02:30:00,2.56,0.34,2.5824794288,0.0,0,0.0,2.56,0.34,2.5824794288,2.61,0.28,2.6249761904,0.0,0,0.0,2.61,0.28,2.6249761904
2020-01-01 03:00:00,2.56,0.32,2.5799224795,0.0,0,0.0,2.56,0.32,2.5799224795,2.61,0.28,2.6249761904,0.0,0,0.0,2.61,0.28,2.6249761904
2020-01-01 03:30:00,2.55,0.32,2.5700000000000003,0.0,0,0.0,2.55,0.32,2.5700000000000003,2.61,0.28,2.6249761904,0.0,0,0.0,2.61,0.28,2.6249761904
2020-01-01 04:00:00,2.55,0.32,2.5700000000000003,0.0,0,0.0,2.55,0.32,2.5700000000000003,2.61,0.29,2.6260616901000002,0.0,0,0.0,2.61,0.29,2.6260616901000002
2020-01-01 04:30:00,2.56,0.34,2.5824794288,0.0,0,0.0,2.56,0.34,2.5824794288,2.62,0.30000000000000004,2.6371196408,0.0,0,0.0,2.62,0.30000000000000004,2.6371196408
2020-01-01 05:00:00,2.56,0.34,2.5824794288,0.0,0,0.0,2.56,0.34,2.5824794288,2.62,0.30000000000000004,2.6371196408,0.0,0,0.0,2.62,0.30000000000000004,2.6371196408
2020-01-01 05:30:00,2.64,0.34,2.6618038996,0.0,0,0.0,2.64,0.34,2.6618038996,2.69,0.30000000000000004,2.7066769294,0.0,0,0.0,2.69,0.30000000000000004,2.7066769294
2020-01-01 06:00:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2020-01-01 06:30:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2020-01-01 07:00:00,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631,2.86,0.33,2.8789755122000003,0.0,0,0.0,2.86,0.33,2.8789755122000003
2020-01-01 07:30:00,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957
2020-01-01 08:00:00,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293,3.01,0.37,3.0326556019,0.0,0,0.0,3.01,0.37,3.0326556019
2020-01-01 08:30:00,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508
2020-01-01 09:00:00,3.0,-0.24,3.009584689,0.0,0,0.0,3.0,-0.24,3.009584689,3.16,0.76,3.2501076905,0.0,0,0.0,3.16,0.76,3.2501076905
2020-01-01 09:30:00,3.02,0.17,3.0247809838,0.0,0,0.0,3.02,0.17,3.0247809838,3.12,0.53,3.164695878,0.0,0,0.0,3.12,0.53,3.164695878
2020-01-01 10:00:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-01-01 10:30:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-01-01 11:00:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2020-01-01 11:30:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-01-01 12:00:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2020-01-01 12:30:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2020-01-01 13:00:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2020-01-01 13:30:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2020-01-01 14:00:00,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012
2020-01-01 14:30:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2020-01-01 15:00:00,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2020-01-01 15:30:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2020-01-01 16:00:00,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591,3.08,0.39,3.1045933711,0.0,0,0.0,3.08,0.39,3.1045933711
2020-01-01 16:30:00,3.03,0.13,3.0327874967,0.0,0,0.0,3.03,0.13,3.0327874967,3.14,0.55,3.1878048874,0.0,0,0.0,3.14,0.55,3.1878048874
2020-01-01 17:00:00,3.04,0.19,3.045931713,0.0,0,0.0,3.04,0.19,3.045931713,3.14,0.52,3.1827660926,0.0,0,0.0,3.14,0.52,3.1827660926
2020-01-01 17:30:00,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058
2020-01-01 18:00:00,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288
2020-01-01 18:30:00,2.79,-0.17,2.7951744132,0.0,0,0.0,2.79,-0.17,2.7951744132,2.94,0.65,3.0109965128,0.0,0,0.0,2.94,0.65,3.0109965128
2020-01-01 19:00:00,2.7800000000000002,-0.26,2.792131802,0.0,0,0.0,2.7800000000000002,-0.26,2.792131802,2.94,0.7000000000000001,3.0221846403,0.0,0,0.0,2.94,0.7000000000000001,3.0221846403
2020-01-01 19:30:00,2.7800000000000002,0.0,2.7800000000000002,0.0,0,0.0,2.7800000000000002,0.0,2.7800000000000002,2.89,0.56,2.943756104,0.0,0,0.0,2.89,0.56,2.943756104
2020-01-01 20:00:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-01-01 20:30:00,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462,2.79,0.34,2.8106404964,0.0,0,0.0,2.79,0.34,2.8106404964
2020-01-01 21:00:00,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003,2.74,0.32,2.7586228448,0.0,0,0.0,2.74,0.32,2.7586228448
2020-01-01 21:30:00,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403,2.71,0.32,2.7288275871,0.0,0,0.0,2.71,0.32,2.7288275871
2020-01-01 22:00:00,2.62,0.36,2.6446171746,0.0,0,0.0,2.62,0.36,2.6446171746,2.69,0.32,2.7089665926,0.0,0,0.0,2.69,0.32,2.7089665926
2020-01-01 22:30:00,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334,2.66,0.31,2.6780029873,0.0,0,0.0,2.66,0.31,2.6780029873
2020-01-01 23:00:00,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334,2.66,0.31,2.6780029873,0.0,0,0.0,2.66,0.31,2.6780029873
2020-01-01 23:30:00,2.56,0.34,2.5824794288,0.0,0,0.0,2.56,0.34,2.5824794288,2.62,0.31,2.6382759522,0.0,0,0.0,2.62,0.31,2.6382759522
2020-01-02 00:00:00,2.52,0.34,2.5428330657,0.0,0,0.0,2.52,0.34,2.5428330657,2.58,0.31,2.598557292,0.0,0,0.0,2.58,0.31,2.598557292
2020-01-02 00:30:00,2.54,0.34,2.5626548734,0.0,0,0.0,2.54,0.34,2.5626548734,2.6,0.31,2.6184155514,0.0,0,0.0,2.6,0.31,2.6184155514
2020-01-02 01:00:00,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095,2.58,0.28,2.5951493213,0.0,0,0.0,2.58,0.28,2.5951493213
2020-01-02 01:30:00,2.55,0.32,2.5700000000000003,0.0,0,0.0,2.55,0.32,2.5700000000000003,2.61,0.28,2.6249761904,0.0,0,0.0,2.61,0.28,2.6249761904
2020-01-02 02:00:00,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116,2.61,0.30000000000000004,2.6271848051,0.0,0,0.0,2.61,0.30000000000000004,2.6271848051
2020-01-02 02:30:00,2.54,0.34,2.5626548734,0.0,0,0.0,2.54,0.34,2.5626548734,2.6,0.30000000000000004,2.6172504656999998,0.0,0,0.0,2.6,0.30000000000000004,2.6172504656999998
2020-01-02 03:00:00,2.5700000000000003,0.34,2.5923927172,0.0,0,0.0,2.5700000000000003,0.34,2.5923927172,2.62,0.30000000000000004,2.6371196408,0.0,0,0.0,2.62,0.30000000000000004,2.6371196408
2020-01-02 03:30:00,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116,2.6,0.30000000000000004,2.6172504656999998,0.0,0,0.0,2.6,0.30000000000000004,2.6172504656999998
2020-01-02 04:00:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2020-01-02 04:30:00,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2020-01-02 05:00:00,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2020-01-02 05:30:00,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363,3.17,0.38,3.1926947865,0.0,0,0.0,3.17,0.38,3.1926947865
2020-01-02 06:00:00,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363,3.23,0.39,3.2534596970000003,0.0,0,0.0,3.23,0.39,3.2534596970000003
2020-01-02 06:30:00,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991,3.3,0.39,3.322965543,0.0,0,0.0,3.3,0.39,3.322965543
2020-01-02 07:00:00,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703,3.44,0.42,3.4655446901999998,0.0,0,0.0,3.44,0.42,3.4655446901999998
2020-01-02 07:30:00,3.6,0.52,3.6373616812,0.0,0,0.0,3.6,0.52,3.6373616812,3.67,0.48,3.7012565434,0.0,0,0.0,3.67,0.48,3.7012565434
2020-01-02 08:00:00,3.75,0.52,3.7858816675,0.0,0,0.0,3.75,0.52,3.7858816675,3.8200000000000003,0.49,3.8512984823,0.0,0,0.0,3.8200000000000003,0.49,3.8512984823
2020-01-02 08:30:00,3.94,0.48,3.9691308872,0.0,0,0.0,3.94,0.48,3.9691308872,4.03,0.56,4.0687221581,0.0,0,0.0,4.03,0.56,4.0687221581
2020-01-02 09:00:00,3.98,0.56,4.0192039013,0.0,0,0.0,3.98,0.56,4.0192039013,4.05,0.52,4.0832462576,0.0,0,0.0,4.05,0.52,4.0832462576
2020-01-02 09:30:00,4.01,0.55,4.0475424643,0.0,0,0.0,4.01,0.55,4.0475424643,4.09,0.51,4.121674417,0.0,0,0.0,4.09,0.51,4.121674417
2020-01-02 10:00:00,4.03,0.41000000000000003,4.0508023897,0.0,0,0.0,4.03,0.41000000000000003,4.0508023897,4.12,0.59,4.1620307543,0.0,0,0.0,4.12,0.59,4.1620307543
2020-01-02 10:30:00,4.07,0.56,4.1083451656,0.0,0,0.0,4.07,0.56,4.1083451656,4.15,0.52,4.1824514343,0.0,0,0.0,4.15,0.52,4.1824514343
2020-01-02 11:00:00,4.12,0.56,4.1578840773,0.0,0,0.0,4.12,0.56,4.1578840773,4.2,0.52,4.2320680524,0.0,0,0.0,4.2,0.52,4.2320680524
2020-01-02 11:30:00,4.14,0.56,4.177702718,0.0,0,0.0,4.14,0.56,4.177702718,4.22,0.52,4.2519172146,0.0,0,0.0,4.22,0.52,4.2519172146
2020-01-02 12:00:00,4.12,0.56,4.1578840773,0.0,0,0.0,4.12,0.56,4.1578840773,4.2,0.52,4.2320680524,0.0,0,0.0,4.2,0.52,4.2320680524
2020-01-02 12:30:00,4.16,0.5700000000000001,4.1988688953,0.0,0,0.0,4.16,0.5700000000000001,4.1988688953,4.23,0.53,4.2630740083,0.0,0,0.0,4.23,0.53,4.2630740083
2020-01-02 13:00:00,4.14,0.5700000000000001,4.1790549171,0.0,0,0.0,4.14,0.5700000000000001,4.1790549171,4.22,0.53,4.2531517725,0.0,0,0.0,4.22,0.53,4.2531517725
2020-01-02 13:30:00,4.11,0.56,4.1479754098,0.0,0,0.0,4.11,0.56,4.1479754098,4.19,0.52,4.2221440051,0.0,0,0.0,4.19,0.52,4.2221440051
2020-01-02 14:00:00,4.09,0.58,4.1309199944,0.0,0,0.0,4.09,0.58,4.1309199944,4.17,0.54,4.2048186643,0.0,0,0.0,4.17,0.54,4.2048186643
2020-01-02 14:30:00,4.09,0.58,4.1309199944,0.0,0,0.0,4.09,0.58,4.1309199944,4.17,0.54,4.2048186643,0.0,0,0.0,4.17,0.54,4.2048186643
2020-01-02 15:00:00,4.09,0.56,4.1281593961,0.0,0,0.0,4.09,0.56,4.1281593961,4.17,0.52,4.2022969909,0.0,0,0.0,4.17,0.52,4.2022969909
2020-01-02 15:30:00,4.09,0.56,4.1281593961,0.0,0,0.0,4.09,0.56,4.1281593961,4.17,0.52,4.2022969909,0.0,0,0.0,4.17,0.52,4.2022969909
2020-01-02 16:00:00,4.06,0.56,4.0984387271,0.0,0,0.0,4.06,0.56,4.0984387271,4.13,0.52,4.162607356,0.0,0,0.0,4.13,0.52,4.162607356
2020-01-02 16:30:00,4.04,0.56,4.0786272199999996,0.0,0,0.0,4.04,0.56,4.0786272199999996,4.12,0.52,4.1526858778,0.0,0,0.0,4.12,0.52,4.1526858778
2020-01-02 17:00:00,4.04,0.49,4.0696068606,0.0,0,0.0,4.04,0.49,4.0696068606,4.12,0.55,4.1565490494,0.0,0,0.0,4.12,0.55,4.1565490494
2020-01-02 17:30:00,3.87,0.55,3.9088873097,0.0,0,0.0,3.87,0.55,3.9088873097,3.95,0.51,3.9827879682000003,0.0,0,0.0,3.95,0.51,3.9827879682000003
2020-01-02 18:00:00,3.71,0.55,3.7505466268000003,0.0,0,0.0,3.71,0.55,3.7505466268000003,3.79,0.51,3.8241600385,0.0,0,0.0,3.79,0.51,3.8241600385
2020-01-02 18:30:00,3.63,0.53,3.6684874267,0.0,0,0.0,3.63,0.53,3.6684874267,3.7,0.49,3.7323049179,0.0,0,0.0,3.7,0.49,3.7323049179
2020-01-02 19:00:00,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209,3.59,0.45,3.6180934206,0.0,0,0.0,3.59,0.45,3.6180934206
2020-01-02 19:30:00,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356,3.54,0.45,3.5684870744,0.0,0,0.0,3.54,0.45,3.5684870744
2020-01-02 20:00:00,3.41,0.48,3.4436172842,0.0,0,0.0,3.41,0.48,3.4436172842,3.48,0.43,3.5064654568,0.0,0,0.0,3.48,0.43,3.5064654568
2020-01-02 20:30:00,3.32,0.44,3.3490297102,0.0,0,0.0,3.32,0.44,3.3490297102,3.39,0.4,3.4135172476,0.0,0,0.0,3.39,0.4,3.4135172476
2020-01-02 21:00:00,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067,3.35,0.4,3.3737960816,0.0,0,0.0,3.35,0.4,3.3737960816
2020-01-02 21:30:00,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076,3.29,0.4,3.3142269083,0.0,0,0.0,3.29,0.4,3.3142269083
2020-01-02 22:00:00,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365,3.25,0.4,3.274522866,0.0,0,0.0,3.25,0.4,3.274522866
2020-01-02 22:30:00,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564,3.23,0.4,3.2546735627,0.0,0,0.0,3.23,0.4,3.2546735627
2020-01-02 23:00:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2020-01-02 23:30:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2020-01-03 00:00:00,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049
2020-01-03 00:30:00,3.0,-0.17,3.0048128061,0.0,0,0.0,3.0,-0.17,3.0048128061,3.16,0.71,3.2387806347,0.0,0,0.0,3.16,0.71,3.2387806347
2020-01-03 01:00:00,3.0,-0.23,3.008803749,0.0,0,0.0,3.0,-0.23,3.008803749,3.17,0.74,3.2552265666,0.0,0,0.0,3.17,0.74,3.2552265666
2020-01-03 01:30:00,3.02,0.15,3.0237228709,0.0,0,0.0,3.02,0.15,3.0237228709,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269
2020-01-03 02:00:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.14,0.38,3.1629100525,0.0,0,0.0,3.14,0.38,3.1629100525
2020-01-03 02:30:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
