Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-03 03:00:00,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2020-01-03 03:30:00,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2020-01-03 04:00:00,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2020-01-03 04:30:00,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2020-01-03 05:00:00,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2020-01-03 05:30:00,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863,3.18,0.38,3.2026239242,0.0,0,0.0,3.18,0.38,3.2026239242
2020-01-03 06:00:00,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508,3.31,0.41000000000000003,3.3352960888,0.0,0,0.0,3.31,0.41000000000000003,3.3352960888
2020-01-03 06:30:00,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325,3.4,0.42,3.425842962,0.0,0,0.0,3.4,0.42,3.425842962
2020-01-03 07:00:00,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162,3.55,0.45,3.578407467,0.0,0,0.0,3.55,0.45,3.578407467
2020-01-03 07:30:00,3.73,0.29,3.7412564734,0.0,0,0.0,3.73,0.29,3.7412564734,3.84,0.61,3.8881486597,0.0,0,0.0,3.84,0.61,3.8881486597
2020-01-03 08:00:00,3.95,0.48,3.9790576774,0.0,0,0.0,3.95,0.48,3.9790576774,4.03,0.51,4.0621422919,0.0,0,0.0,4.03,0.51,4.0621422919
2020-01-03 08:30:00,4.18,0.56,4.2173451365,0.0,0,0.0,4.18,0.56,4.2173451365,4.26,0.51,4.2904195599,0.0,0,0.0,4.26,0.51,4.2904195599
2020-01-03 09:00:00,4.27,0.56,4.3065647563,0.0,0,0.0,4.27,0.56,4.3065647563,4.35,0.51,4.3797945157000004,0.0,0,0.0,4.35,0.51,4.3797945157000004
2020-01-03 09:30:00,4.39,0.58,4.4281485973,0.0,0,0.0,4.39,0.58,4.4281485973,4.47,0.54,4.5024993059,0.0,0,0.0,4.47,0.54,4.5024993059
2020-01-03 10:00:00,4.43,0.28,4.4388399385,0.0,0,0.0,4.43,0.28,4.4388399385,4.5600000000000005,0.7000000000000001,4.6134152209,0.0,0,0.0,4.5600000000000005,0.7000000000000001,4.6134152209
2020-01-03 10:30:00,4.42,-0.15,4.4225445165,0.0,0,0.0,4.42,-0.15,4.4225445165,4.62,0.92,4.710711199,0.0,0,0.0,4.62,0.92,4.710711199
2020-01-03 11:00:00,4.39,-0.15,4.3925618948,0.0,0,0.0,4.39,-0.15,4.3925618948,4.59,0.9,4.6774031257,0.0,0,0.0,4.59,0.9,4.6774031257
2020-01-03 11:30:00,4.47,-0.15,4.4725160704,0.0,0,0.0,4.47,-0.15,4.4725160704,4.67,0.93,4.7617013766,0.0,0,0.0,4.67,0.93,4.7617013766
2020-01-03 12:00:00,4.44,-0.15,4.4425330612,0.0,0,0.0,4.44,-0.15,4.4425330612,4.64,0.91,4.7283929617,0.0,0,0.0,4.64,0.91,4.7283929617
2020-01-03 12:30:00,4.39,0.0,4.39,0.0,0,0.0,4.39,0.0,4.39,4.59,0.97,4.6913750649,0.0,0,0.0,4.59,0.97,4.6913750649
2020-01-03 13:00:00,4.22,0.31,4.2313709362,0.0,0,0.0,4.22,0.31,4.2313709362,4.43,1.01,4.5436769251,0.0,0,0.0,4.43,1.01,4.5436769251
2020-01-03 13:30:00,4.27,0.63,4.3162252027,0.0,0,0.0,4.27,0.63,4.3162252027,4.36,0.63,4.4052809218,0.0,0,0.0,4.36,0.63,4.4052809218
2020-01-03 14:00:00,3.81,0.56,3.8509349514,0.0,0,0.0,3.81,0.56,3.8509349514,3.88,0.52,3.9146902815,0.0,0,0.0,3.88,0.52,3.9146902815
2020-01-03 14:30:00,3.84,0.46,3.8674539428,0.0,0,0.0,3.84,0.46,3.8674539428,3.94,0.68,3.998249617,0.0,0,0.0,3.94,0.68,3.998249617
2020-01-03 15:00:00,3.7199999999999998,-0.13,3.7222708123,0.0,0,0.0,3.7199999999999998,-0.13,3.7222708123,3.91,0.93,4.0190794966,0.0,0,0.0,3.91,0.93,4.0190794966
2020-01-03 15:30:00,3.68,-0.13,3.6822954797,0.0,0,0.0,3.68,-0.13,3.6822954797,3.86,0.93,3.9704533746,0.0,0,0.0,3.86,0.93,3.9704533746
2020-01-03 16:00:00,3.64,-0.13,3.6423206888,0.0,0,0.0,3.64,-0.13,3.6423206888,3.8200000000000003,0.93,3.9315772916,0.0,0,0.0,3.8200000000000003,0.93,3.9315772916
2020-01-03 16:30:00,3.6,0.2,3.6055512755,0.0,0,0.0,3.6,0.2,3.6055512755,3.73,0.7000000000000001,3.7951152815,0.0,0,0.0,3.73,0.7000000000000001,3.7951152815
2020-01-03 17:00:00,3.6,0.6000000000000001,3.6496575182,0.0,0,0.0,3.6,0.6000000000000001,3.6496575182,3.67,0.53,3.7080722755,0.0,0,0.0,3.67,0.53,3.7080722755
2020-01-03 17:30:00,3.44,0.53,3.4805890306,0.0,0,0.0,3.44,0.53,3.4805890306,3.51,0.49,3.5440372459000002,0.0,0,0.0,3.51,0.49,3.5440372459000002
2020-01-03 18:00:00,3.25,0.52,3.2913371143,0.0,0,0.0,3.25,0.52,3.2913371143,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396
2020-01-03 18:30:00,3.11,0.5,3.1499365073,0.0,0,0.0,3.11,0.5,3.1499365073,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933
2020-01-03 19:00:00,3.0,0.48,3.0381573363,0.0,0,0.0,3.0,0.48,3.0381573363,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412
2020-01-03 19:30:00,2.94,0.51,2.983906835,0.0,0,0.0,2.94,0.51,2.983906835,3.0,0.47000000000000003,3.0365934861,0.0,0,0.0,3.0,0.47000000000000003,3.0365934861
2020-01-03 20:00:00,2.83,0.45,2.8655540476,0.0,0,0.0,2.83,0.45,2.8655540476,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606
2020-01-03 20:30:00,2.77,0.45,2.8063143088,0.0,0,0.0,2.77,0.45,2.8063143088,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998
2020-01-03 21:00:00,2.71,0.45,2.7471075698,0.0,0,0.0,2.71,0.45,2.7471075698,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657
2020-01-03 21:30:00,2.64,0.45,2.6780776688,0.0,0,0.0,2.64,0.45,2.6780776688,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128
2020-01-03 22:00:00,2.61,0.43,2.6451843036,0.0,0,0.0,2.61,0.43,2.6451843036,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886
2020-01-03 22:30:00,2.56,0.43,2.5958620919,0.0,0,0.0,2.56,0.43,2.5958620919,2.63,0.39,2.6587591091,0.0,0,0.0,2.63,0.39,2.6587591091
2020-01-03 23:00:00,2.54,0.43,2.5761405241,0.0,0,0.0,2.54,0.43,2.5761405241,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941
2020-01-03 23:30:00,2.5,0.41000000000000003,2.5333969290000002,0.0,0,0.0,2.5,0.41000000000000003,2.5333969290000002,2.55,0.37,2.5767033201,0.0,0,0.0,2.55,0.37,2.5767033201
2020-01-04 00:00:00,2.47,0.39,2.500599928,0.0,0,0.0,2.47,0.39,2.500599928,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516
2020-01-04 00:30:00,2.45,0.39,2.4808466297000002,0.0,0,0.0,2.45,0.39,2.4808466297000002,2.51,0.38,2.5386019775,0.0,0,0.0,2.51,0.38,2.5386019775
2020-01-04 01:00:00,2.45,0.4,2.4824383174999998,0.0,0,0.0,2.45,0.4,2.4824383174999998,2.51,0.36,2.5356853117,0.0,0,0.0,2.51,0.36,2.5356853117
2020-01-04 01:30:00,2.45,0.42,2.4857393266,0.0,0,0.0,2.45,0.42,2.4857393266,2.51,0.38,2.5386019775,0.0,0,0.0,2.51,0.38,2.5386019775
2020-01-04 02:00:00,2.45,0.39,2.4808466297000002,0.0,0,0.0,2.45,0.39,2.4808466297000002,2.51,0.35000000000000003,2.534284909,0.0,0,0.0,2.51,0.35000000000000003,2.534284909
2020-01-04 02:30:00,2.47,0.39,2.500599928,0.0,0,0.0,2.47,0.39,2.500599928,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516
2020-01-04 03:00:00,2.46,0.41000000000000003,2.4939326374,0.0,0,0.0,2.46,0.41000000000000003,2.4939326374,2.52,0.37,2.5470178641,0.0,0,0.0,2.52,0.37,2.5470178641
2020-01-04 03:30:00,2.43,0.41000000000000003,2.464345755,0.0,0,0.0,2.43,0.41000000000000003,2.464345755,2.49,0.37,2.5173398658,0.0,0,0.0,2.49,0.37,2.5173398658
2020-01-04 04:00:00,2.41,0.38,2.4397745798,0.0,0,0.0,2.41,0.38,2.4397745798,2.46,0.34,2.4833847869,0.0,0,0.0,2.46,0.34,2.4833847869
2020-01-04 04:30:00,2.39,-0.17,2.396038397,0.0,0,0.0,2.39,-0.17,2.396038397,2.5300000000000002,0.68,2.6197900679,0.0,0,0.0,2.5300000000000002,0.68,2.6197900679
2020-01-04 05:00:00,2.39,-0.17,2.396038397,0.0,0,0.0,2.39,-0.17,2.396038397,2.5300000000000002,0.7000000000000001,2.6250523804,0.0,0,0.0,2.5300000000000002,0.7000000000000001,2.6250523804
2020-01-04 05:30:00,2.48,0.38,2.508944001,0.0,0,0.0,2.48,0.38,2.508944001,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516
2020-01-04 06:00:00,2.5,0.02,2.5000799987,0.0,0,0.0,2.5,0.02,2.5000799987,2.61,0.55,2.6673207531000003,0.0,0,0.0,2.61,0.55,2.6673207531000003
2020-01-04 06:30:00,2.56,-0.21,2.5685988398,0.0,0,0.0,2.56,-0.21,2.5685988398,2.7199999999999998,0.76,2.8241812973,0.0,0,0.0,2.7199999999999998,0.76,2.8241812973
2020-01-04 07:00:00,2.63,0.12,2.6327362192,0.0,0,0.0,2.63,0.12,2.6327362192,2.73,0.55,2.7848518812,0.0,0,0.0,2.73,0.55,2.7848518812
2020-01-04 07:30:00,2.74,0.44,2.7751036017,0.0,0,0.0,2.74,0.44,2.7751036017,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247
2020-01-04 08:00:00,2.79,0.46,2.8276668828,0.0,0,0.0,2.79,0.46,2.8276668828,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441
2020-01-04 08:30:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441
2020-01-04 09:00:00,2.85,0.48,2.890138405,0.0,0,0.0,2.85,0.48,2.890138405,2.91,0.44,2.9430766215,0.0,0,0.0,2.91,0.44,2.9430766215
2020-01-04 09:30:00,2.89,0.5,2.9329336849,0.0,0,0.0,2.89,0.5,2.9329336849,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002
2020-01-04 10:00:00,2.85,0.49,2.8918160384,0.0,0,0.0,2.85,0.49,2.8918160384,2.92,0.45,2.9544711879000003,0.0,0,0.0,2.92,0.45,2.9544711879000003
2020-01-04 10:30:00,2.8,0.47000000000000003,2.8391724146,0.0,0,0.0,2.8,0.47000000000000003,2.8391724146,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533
2020-01-04 11:00:00,2.85,0.5,2.8935272592,0.0,0,0.0,2.85,0.5,2.8935272592,2.91,0.47000000000000003,2.9477109763,0.0,0,0.0,2.91,0.47000000000000003,2.9477109763
2020-01-04 11:30:00,2.86,0.5,2.9033773437,0.0,0,0.0,2.86,0.5,2.9033773437,2.92,0.47000000000000003,2.957583473,0.0,0,0.0,2.92,0.47000000000000003,2.957583473
2020-01-04 12:00:00,2.83,0.49,2.8721072403,0.0,0,0.0,2.83,0.49,2.8721072403,2.9,0.45,2.9347061182000003,0.0,0,0.0,2.9,0.45,2.9347061182000003
2020-01-04 12:30:00,2.94,0.52,2.9856322613,0.0,0,0.0,2.94,0.52,2.9856322613,3.01,0.48,3.0480321521000002,0.0,0,0.0,3.01,0.48,3.0480321521000002
2020-01-04 13:00:00,2.94,0.5,2.9822139427,0.0,0,0.0,2.94,0.5,2.9822139427,3.01,0.47000000000000003,3.046473371,0.0,0,0.0,3.01,0.47000000000000003,3.046473371
2020-01-04 13:30:00,2.9699999999999998,0.52,3.01517827,0.0,0,0.0,2.9699999999999998,0.52,3.01517827,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499
2020-01-04 14:00:00,2.91,0.51,2.9543527210000002,0.0,0,0.0,2.91,0.51,2.9543527210000002,2.98,0.47000000000000003,3.016836091,0.0,0,0.0,2.98,0.47000000000000003,3.016836091
2020-01-04 14:30:00,2.89,0.49,2.9312454691000003,0.0,0,0.0,2.89,0.49,2.9312454691000003,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688
2020-01-04 15:00:00,2.89,0.47000000000000003,2.9279685791,0.0,0,0.0,2.89,0.47000000000000003,2.9279685791,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426
2020-01-04 15:30:00,2.87,0.47000000000000003,2.9082297021,0.0,0,0.0,2.87,0.47000000000000003,2.9082297021,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003
2020-01-04 16:00:00,2.85,0.47000000000000003,2.8884944175,0.0,0,0.0,2.85,0.47000000000000003,2.8884944175,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486
2020-01-04 16:30:00,2.88,0.2,2.8869360921,0.0,0,0.0,2.88,0.2,2.8869360921,2.98,0.5700000000000001,3.034023731,0.0,0,0.0,2.98,0.5700000000000001,3.034023731
2020-01-04 17:00:00,2.91,0.37,2.9334280288,0.0,0,0.0,2.91,0.37,2.9334280288,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756
2020-01-04 17:30:00,2.89,0.45,2.9248247811,0.0,0,0.0,2.89,0.45,2.9248247811,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002
2020-01-04 18:00:00,2.85,0.46,2.8868841335,0.0,0,0.0,2.85,0.46,2.8868841335,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847
2020-01-04 18:30:00,2.76,0.44,2.7948524111,0.0,0,0.0,2.76,0.44,2.7948524111,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998
2020-01-04 19:00:00,2.73,0.44,2.765230551,0.0,0,0.0,2.73,0.44,2.765230551,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388
2020-01-04 19:30:00,2.71,0.46,2.7487633583,0.0,0,0.0,2.71,0.46,2.7487633583,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165
2020-01-04 20:00:00,2.63,0.41000000000000003,2.6617663308,0.0,0,0.0,2.63,0.41000000000000003,2.6617663308,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868
2020-01-04 20:30:00,2.5700000000000003,0.41000000000000003,2.6024987992,0.0,0,0.0,2.5700000000000003,0.41000000000000003,2.6024987992,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431
2020-01-04 21:00:00,2.5700000000000003,0.41000000000000003,2.6024987992,0.0,0,0.0,2.5700000000000003,0.41000000000000003,2.6024987992,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431
2020-01-04 21:30:00,2.55,0.42,2.5843567865,0.0,0,0.0,2.55,0.42,2.5843567865,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725
2020-01-04 22:00:00,2.55,0.59,2.6173650873,0.0,0,0.0,2.55,0.59,2.6173650873,2.56,0.04,2.5603124809,0.0,0,0.0,2.56,0.04,2.5603124809
2020-01-04 22:30:00,2.5,0.44,2.5384247084,0.0,0,0.0,2.5,0.44,2.5384247084,2.56,0.30000000000000004,2.5775181862,0.0,0,0.0,2.56,0.30000000000000004,2.5775181862
2020-01-04 23:00:00,2.48,0.39,2.5104780421,0.0,0,0.0,2.48,0.39,2.5104780421,2.54,0.35000000000000003,2.5640007799999998,0.0,0,0.0,2.54,0.35000000000000003,2.5640007799999998
2020-01-04 23:30:00,2.43,0.39,2.4610973162,0.0,0,0.0,2.43,0.39,2.4610973162,2.49,0.35000000000000003,2.5144780771,0.0,0,0.0,2.49,0.35000000000000003,2.5144780771
2020-01-05 00:00:00,2.43,0.38,2.4595324759,0.0,0,0.0,2.43,0.38,2.4595324759,2.49,0.35000000000000003,2.5144780771,0.0,0,0.0,2.49,0.35000000000000003,2.5144780771
2020-01-05 00:30:00,2.39,0.38,2.4200206611,0.0,0,0.0,2.39,0.38,2.4200206611,2.45,0.34,2.4734793308,0.0,0,0.0,2.45,0.34,2.4734793308
2020-01-05 01:00:00,2.41,0.38,2.4397745798,0.0,0,0.0,2.41,0.38,2.4397745798,2.47,0.34,2.4932909979,0.0,0,0.0,2.47,0.34,2.4932909979
2020-01-05 01:30:00,2.39,0.38,2.4200206611,0.0,0,0.0,2.39,0.38,2.4200206611,2.45,0.34,2.4734793308,0.0,0,0.0,2.45,0.34,2.4734793308
2020-01-05 02:00:00,2.4,0.38,2.4298971172,0.0,0,0.0,2.4,0.38,2.4298971172,2.46,0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,0.35000000000000003,2.4847736315
2020-01-05 02:30:00,2.4,0.4,2.4331050121,0.0,0,0.0,2.4,0.4,2.4331050121,2.46,0.36,2.4862019226,0.0,0,0.0,2.46,0.36,2.4862019226
2020-01-05 03:00:00,2.4,0.4,2.4331050121,0.0,0,0.0,2.4,0.4,2.4331050121,2.46,0.36,2.4862019226,0.0,0,0.0,2.46,0.36,2.4862019226
2020-01-05 03:30:00,2.44,0.4,2.4725695137,0.0,0,0.0,2.44,0.4,2.4725695137,2.49,0.36,2.5158895047,0.0,0,0.0,2.49,0.36,2.5158895047
2020-01-05 04:00:00,2.41,0.4,2.4429695045,0.0,0,0.0,2.41,0.4,2.4429695045,2.46,0.36,2.4862019226,0.0,0,0.0,2.46,0.36,2.4862019226
2020-01-05 04:30:00,2.39,0.38,2.4200206611,0.0,0,0.0,2.39,0.38,2.4200206611,2.45,0.34,2.4734793308,0.0,0,0.0,2.45,0.34,2.4734793308
2020-01-05 05:00:00,2.39,0.39,2.421611034,0.0,0,0.0,2.39,0.39,2.421611034,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342
2020-01-05 05:30:00,2.47,0.41000000000000003,2.5037971164,0.0,0,0.0,2.47,0.41000000000000003,2.5037971164,2.52,0.35000000000000003,2.5441894584,0.0,0,0.0,2.52,0.35000000000000003,2.5441894584
2020-01-05 06:00:00,2.46,0.38,2.4891765707,0.0,0,0.0,2.46,0.38,2.4891765707,2.52,0.34,2.5428330657,0.0,0,0.0,2.52,0.34,2.5428330657
2020-01-05 06:30:00,2.71,0.37,2.7351416781999998,0.0,0,0.0,2.71,0.37,2.7351416781999998,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2020-01-05 07:00:00,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552,2.83,0.32,2.8480344099,0.0,0,0.0,2.83,0.32,2.8480344099
2020-01-05 07:30:00,2.84,-0.12,2.8425340807,0.0,0,0.0,2.84,-0.12,2.8425340807,2.98,0.62,3.0438133977,0.0,0,0.0,2.98,0.62,3.0438133977
2020-01-05 08:00:00,2.85,-0.09,2.8514206985,0.0,0,0.0,2.85,-0.09,2.8514206985,2.99,0.6000000000000001,3.049606532,0.0,0,0.0,2.99,0.6000000000000001,3.049606532
2020-01-05 08:30:00,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2020-01-05 09:00:00,2.94,-0.01,2.9400170067999998,0.0,0,0.0,2.94,-0.01,2.9400170067999998,3.07,0.63,3.1339751116,0.0,0,0.0,3.07,0.63,3.1339751116
2020-01-05 09:30:00,2.94,0.23,2.9489828755,0.0,0,0.0,2.94,0.23,2.9489828755,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841
2020-01-05 10:00:00,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2020-01-05 10:30:00,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296
2020-01-05 11:00:00,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111
2020-01-05 11:30:00,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196
2020-01-05 12:00:00,3.01,0.17,3.0147968422,0.0,0,0.0,3.01,0.17,3.0147968422,3.13,0.54,3.1762399154,0.0,0,0.0,3.13,0.54,3.1762399154
2020-01-05 12:30:00,2.98,-0.24,2.9896488088,0.0,0,0.0,2.98,-0.24,2.9896488088,3.15,0.74,3.2357533899,0.0,0,0.0,3.15,0.74,3.2357533899
2020-01-05 13:00:00,3.0,-0.23,3.008803749,0.0,0,0.0,3.0,-0.23,3.008803749,3.17,0.76,3.259831284,0.0,0,0.0,3.17,0.76,3.259831284
2020-01-05 13:30:00,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009
2020-01-05 14:00:00,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-01-05 14:30:00,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456,3.1,0.4,3.1256999216,0.0,0,0.0,3.1,0.4,3.1256999216
2020-01-05 15:00:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188
2020-01-05 15:30:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.08,0.39,3.1045933711,0.0,0,0.0,3.08,0.39,3.1045933711
2020-01-05 16:00:00,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347,3.07,0.39,3.0946728422,0.0,0,0.0,3.07,0.39,3.0946728422
2020-01-05 16:30:00,3.0,0.18,3.0053951487,0.0,0,0.0,3.0,0.18,3.0053951487,3.11,0.5,3.1499365073,0.0,0,0.0,3.11,0.5,3.1499365073
2020-01-05 17:00:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2020-01-05 17:30:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2020-01-05 18:00:00,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2020-01-05 18:30:00,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2020-01-05 19:00:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,3.0,0.37,3.0227305537,0.0,0,0.0,3.0,0.37,3.0227305537
2020-01-05 19:30:00,2.9,0.56,2.9535741061,0.0,0,0.0,2.9,0.56,2.9535741061,2.92,0.03,2.9201541055,0.0,0,0.0,2.92,0.03,2.9201541055
2020-01-05 20:00:00,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2020-01-05 20:30:00,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227,2.86,0.34,2.8801388855,0.0,0,0.0,2.86,0.34,2.8801388855
2020-01-05 21:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-01-05 21:30:00,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2020-01-05 22:00:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2020-01-05 22:30:00,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003,2.74,0.32,2.7586228448,0.0,0,0.0,2.74,0.32,2.7586228448
2020-01-05 23:00:00,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403,2.71,0.32,2.7288275871,0.0,0,0.0,2.71,0.32,2.7288275871
2020-01-05 23:30:00,2.61,0.36,2.6347106103,0.0,0,0.0,2.61,0.36,2.6347106103,2.67,0.32,2.6891076587000002,0.0,0,0.0,2.67,0.32,2.6891076587000002
2020-01-06 00:00:00,2.59,0.36,2.6148996157,0.0,0,0.0,2.59,0.36,2.6148996157,2.64,0.32,2.6593232222000003,0.0,0,0.0,2.64,0.32,2.6593232222000003
2020-01-06 00:30:00,2.59,0.36,2.6148996157,0.0,0,0.0,2.59,0.36,2.6148996157,2.64,0.32,2.6593232222000003,0.0,0,0.0,2.64,0.32,2.6593232222000003
2020-01-06 01:00:00,2.6,0.36,2.6248047546,0.0,0,0.0,2.6,0.36,2.6248047546,2.66,0.32,2.6791789787,0.0,0,0.0,2.66,0.32,2.6791789787
2020-01-06 01:30:00,2.61,0.36,2.6347106103,0.0,0,0.0,2.61,0.36,2.6347106103,2.68,0.32,2.6990368653,0.0,0,0.0,2.68,0.32,2.6990368653
2020-01-06 02:00:00,2.6,0.36,2.6248047546,0.0,0,0.0,2.6,0.36,2.6248047546,2.66,0.31,2.6780029873,0.0,0,0.0,2.66,0.31,2.6780029873
2020-01-06 02:30:00,2.55,-0.2,2.5578311125,0.0,0,0.0,2.55,-0.2,2.5578311125,2.69,0.59,2.7539426283,0.0,0,0.0,2.69,0.59,2.7539426283
2020-01-06 03:00:00,2.5700000000000003,-0.28,2.585207922,0.0,0,0.0,2.5700000000000003,-0.28,2.585207922,2.73,0.67,2.8110140519,0.0,0,0.0,2.73,0.67,2.8110140519
2020-01-06 03:30:00,2.52,-0.31,2.5389958645,0.0,0,0.0,2.52,-0.31,2.5389958645,2.67,0.62,2.7410399486,0.0,0,0.0,2.67,0.62,2.7410399486
2020-01-06 04:00:00,2.55,-0.31,2.5687740267,0.0,0,0.0,2.55,-0.31,2.5687740267,2.7,0.64,2.7748153092,0.0,0,0.0,2.7,0.64,2.7748153092
2020-01-06 04:30:00,2.58,0.23,2.5902316498999998,0.0,0,0.0,2.58,0.23,2.5902316498999998,2.65,0.37,2.6757055144,0.0,0,0.0,2.65,0.37,2.6757055144
2020-01-06 05:00:00,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691,2.64,0.30000000000000004,2.6569907791,0.0,0,0.0,2.64,0.30000000000000004,2.6569907791
2020-01-06 05:30:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524
2020-01-06 06:00:00,2.76,0.28,2.7741665415,0.0,0,0.0,2.76,0.28,2.7741665415,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2020-01-06 06:30:00,2.87,0.21,2.8776726708,0.0,0,0.0,2.87,0.21,2.8776726708,2.9699999999999998,0.47000000000000003,3.0069585963,0.0,0,0.0,2.9699999999999998,0.47000000000000003,3.0069585963
2020-01-06 07:00:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2020-01-06 07:30:00,3.4,0.06,3.4005293706,0.0,0,0.0,3.4,0.06,3.4005293706,3.54,0.66,3.6009998611,0.0,0,0.0,3.54,0.66,3.6009998611
2020-01-06 08:00:00,4.12,0.33,4.1331948902,0.0,0,0.0,4.12,0.33,4.1331948902,4.24,0.64,4.2880298506,0.0,0,0.0,4.24,0.64,4.2880298506
2020-01-06 08:30:00,4.42,0.61,4.4618942166,0.0,0,0.0,4.42,0.61,4.4618942166,4.5,0.5700000000000001,4.535956349,0.0,0,0.0,4.5,0.5700000000000001,4.535956349
2020-01-06 09:00:00,4.62,0.59,4.6575207997,0.0,0,0.0,4.62,0.59,4.6575207997,4.7,0.55,4.732071428,0.0,0,0.0,4.7,0.55,4.732071428
2020-01-06 09:30:00,4.74,0.61,4.7790898715,0.0,0,0.0,4.74,0.61,4.7790898715,4.82,0.5700000000000001,4.8535863029,0.0,0,0.0,4.82,0.5700000000000001,4.8535863029
2020-01-06 10:00:00,4.88,0.63,4.9204979423,0.0,0,0.0,4.88,0.63,4.9204979423,4.96,0.59,4.9949674674,0.0,0,0.0,4.96,0.59,4.9949674674
2020-01-06 10:30:00,4.96,0.62,4.9985998039,0.0,0,0.0,4.96,0.62,4.9985998039,5.05,0.59,5.0843485325,0.0,0,0.0,5.05,0.59,5.0843485325
2020-01-06 11:00:00,5.03,0.62,5.0680666925,0.0,0,0.0,5.03,0.62,5.0680666925,5.12,0.59,5.153882032,0.0,0,0.0,5.12,0.59,5.153882032
2020-01-06 11:30:00,4.91,0.6900000000000001,4.9582456575,0.0,0,0.0,4.91,0.6900000000000001,4.9582456575,5.0,0.65,5.0420729864,0.0,0,0.0,5.0,0.65,5.0420729864
2020-01-06 12:00:00,4.84,0.71,4.89179926,0.0,0,0.0,4.84,0.71,4.89179926,4.92,0.67,4.9654103557,0.0,0,0.0,4.92,0.67,4.9654103557
2020-01-06 12:30:00,4.96,0.74,5.0148978055,0.0,0,0.0,4.96,0.74,5.0148978055,5.04,0.7000000000000001,5.0883789167,0.0,0,0.0,5.04,0.7000000000000001,5.0883789167
2020-01-06 13:00:00,4.9,0.7000000000000001,4.9497474683,0.0,0,0.0,4.9,0.7000000000000001,4.9497474683,4.98,0.66,5.0235445653,0.0,0,0.0,4.98,0.66,5.0235445653
2020-01-06 13:30:00,4.87,0.68,4.9172451637000005,0.0,0,0.0,4.87,0.68,4.9172451637000005,4.96,0.64,5.0011198746,0.0,0,0.0,4.96,0.64,5.0011198746
2020-01-06 14:00:00,4.87,0.72,4.9229361158,0.0,0,0.0,4.87,0.72,4.9229361158,4.96,0.67,5.0050474523,0.0,0,0.0,4.96,0.67,5.0050474523
2020-01-06 14:30:00,4.87,0.6900000000000001,4.9186380229,0.0,0,0.0,4.87,0.6900000000000001,4.9186380229,4.96,0.65,5.0024094195,0.0,0,0.0,4.96,0.65,5.0024094195
2020-01-06 15:00:00,4.94,0.76,4.9981196464,0.0,0,0.0,4.94,0.76,4.9981196464,5.02,0.71,5.0699605521,0.0,0,0.0,5.02,0.71,5.0699605521
2020-01-06 15:30:00,4.88,0.73,4.934298329,0.0,0,0.0,4.88,0.73,4.934298329,4.96,0.68,5.0063959092,0.0,0,0.0,4.96,0.68,5.0063959092
2020-01-06 16:00:00,4.83,0.73,4.8848541432,0.0,0,0.0,4.83,0.73,4.8848541432,4.91,0.68,4.9568639279,0.0,0,0.0,4.91,0.68,4.9568639279
2020-01-06 16:30:00,4.7,0.6900000000000001,4.7503789323,0.0,0,0.0,4.7,0.6900000000000001,4.7503789323,4.78,0.65,4.8239921227,0.0,0,0.0,4.78,0.65,4.8239921227
2020-01-06 17:00:00,4.5600000000000005,0.66,4.6075155995,0.0,0,0.0,4.5600000000000005,0.66,4.6075155995,4.65,0.66,4.6966051569000005,0.0,0,0.0,4.65,0.66,4.6966051569000005
2020-01-06 17:30:00,4.34,0.66,4.3898974931,0.0,0,0.0,4.34,0.66,4.3898974931,4.42,0.62,4.4632723421,0.0,0,0.0,4.42,0.62,4.4632723421
2020-01-06 18:00:00,4.09,0.66,4.1429096056,0.0,0,0.0,4.09,0.66,4.1429096056,4.17,0.62,4.215839181,0.0,0,0.0,4.17,0.62,4.215839181
2020-01-06 18:30:00,3.88,0.62,3.9292238419,0.0,0,0.0,3.88,0.62,3.9292238419,3.96,0.58,4.0022493675,0.0,0,0.0,3.96,0.58,4.0022493675
2020-01-06 19:00:00,3.75,0.59,3.7961296079,0.0,0,0.0,3.75,0.59,3.7961296079,3.83,0.55,3.8692893404,0.0,0,0.0,3.83,0.55,3.8692893404
2020-01-06 19:30:00,3.68,0.6000000000000001,3.7285922276,0.0,0,0.0,3.68,0.6000000000000001,3.7285922276,3.76,0.5700000000000001,3.8029593740000003,0.0,0,0.0,3.76,0.5700000000000001,3.8029593740000003
2020-01-06 20:00:00,3.56,0.59,3.6085592693,0.0,0,0.0,3.56,0.59,3.6085592693,3.64,0.53,3.6783827968000002,0.0,0,0.0,3.64,0.53,3.6783827968000002
2020-01-06 20:30:00,3.44,0.54,3.4821257875000002,0.0,0,0.0,3.44,0.54,3.4821257875000002,3.51,0.5,3.5454336829,0.0,0,0.0,3.51,0.5,3.5454336829
2020-01-06 21:00:00,3.4,0.54,3.4426152849,0.0,0,0.0,3.4,0.54,3.4426152849,3.47,0.5,3.5058379883,0.0,0,0.0,3.47,0.5,3.5058379883
2020-01-06 21:30:00,3.31,0.53,3.3521634805,0.0,0,0.0,3.31,0.53,3.3521634805,3.38,0.49,3.4153330731000002,0.0,0,0.0,3.38,0.49,3.4153330731000002
2020-01-06 22:00:00,3.25,0.53,3.2929318244,0.0,0,0.0,3.25,0.53,3.2929318244,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389
2020-01-06 22:30:00,3.23,0.51,3.2700152905,0.0,0,0.0,3.23,0.51,3.2700152905,3.3,0.47000000000000003,3.3333016665,0.0,0,0.0,3.3,0.47000000000000003,3.3333016665
2020-01-06 23:00:00,3.16,0.52,3.2024990242,0.0,0,0.0,3.16,0.52,3.2024990242,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696
2020-01-06 23:30:00,3.05,0.49,3.0891099042,0.0,0,0.0,3.05,0.49,3.0891099042,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273
2020-01-07 00:00:00,3.12,0.49,3.1582431825,0.0,0,0.0,3.12,0.49,3.1582431825,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2020-01-07 00:30:00,3.04,-0.14,3.0432219768,0.0,0,0.0,3.04,-0.14,3.0432219768,3.2,0.78,3.2936909387,0.0,0,0.0,3.2,0.78,3.2936909387
2020-01-07 01:00:00,3.09,0.19,3.095835913,0.0,0,0.0,3.09,0.19,3.095835913,3.2,0.6000000000000001,3.2557641192,0.0,0,0.0,3.2,0.6000000000000001,3.2557641192
2020-01-07 01:30:00,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086
2020-01-07 02:00:00,2.67,0.44,2.7060118255,0.0,0,0.0,2.67,0.44,2.7060118255,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104
2020-01-07 02:30:00,2.61,0.42,2.643577122,0.0,0,0.0,2.61,0.42,2.643577122,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342
2020-01-07 03:00:00,2.59,0.42,2.623833074,0.0,0,0.0,2.59,0.42,2.623833074,2.65,0.37,2.6757055144,0.0,0,0.0,2.65,0.37,2.6757055144
2020-01-07 03:30:00,2.64,0.44,2.6764155133000003,0.0,0,0.0,2.64,0.44,2.6764155133000003,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128
2020-01-07 04:00:00,2.6,0.44,2.6369679558,0.0,0,0.0,2.6,0.44,2.6369679558,2.66,0.4,2.6899070616,0.0,0,0.0,2.66,0.4,2.6899070616
2020-01-07 04:30:00,2.58,0.42,2.6139625093000003,0.0,0,0.0,2.58,0.42,2.6139625093000003,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998
2020-01-07 05:00:00,2.61,0.42,2.643577122,0.0,0,0.0,2.61,0.42,2.643577122,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186
2020-01-07 05:30:00,2.67,0.42,2.7028318483,0.0,0,0.0,2.67,0.42,2.7028318483,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466
2020-01-07 06:00:00,2.75,0.46,2.7882073094,0.0,0,0.0,2.75,0.46,2.7882073094,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529
2020-01-07 06:30:00,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254
2020-01-07 07:00:00,3.01,0.26,3.0212083675,0.0,0,0.0,3.01,0.26,3.0212083675,3.12,0.5700000000000001,3.1716399543,0.0,0,0.0,3.12,0.5700000000000001,3.1716399543
2020-01-07 07:30:00,3.41,0.58,3.4589738363,0.0,0,0.0,3.41,0.58,3.4589738363,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418
2020-01-07 08:00:00,3.44,0.53,3.4805890306,0.0,0,0.0,3.44,0.53,3.4805890306,3.51,0.49,3.5440372459000002,0.0,0,0.0,3.51,0.49,3.5440372459000002
2020-01-07 08:30:00,3.71,0.59,3.756620822,0.0,0,0.0,3.71,0.59,3.756620822,3.7800000000000002,0.55,3.8198036599,0.0,0,0.0,3.7800000000000002,0.55,3.8198036599
2020-01-07 09:00:00,4.1,0.63,4.1481200561,0.0,0,0.0,4.1,0.63,4.1481200561,4.17,0.59,4.2115317878,0.0,0,0.0,4.17,0.59,4.2115317878
2020-01-07 09:30:00,4.2,0.66,4.2515408971,0.0,0,0.0,4.2,0.66,4.2515408971,4.28,0.62,4.3246733981,0.0,0,0.0,4.28,0.62,4.3246733981
2020-01-07 10:00:00,4.32,0.66,4.3701258563,0.0,0,0.0,4.32,0.66,4.3701258563,4.39,0.62,4.4335651568,0.0,0,0.0,4.39,0.62,4.4335651568
2020-01-07 10:30:00,4.43,0.67,4.4803794482,0.0,0,0.0,4.43,0.67,4.4803794482,4.5,0.63,4.5438860021,0.0,0,0.0,4.5,0.63,4.5438860021
2020-01-07 11:00:00,4.43,0.67,4.4803794482,0.0,0,0.0,4.43,0.67,4.4803794482,4.5,0.63,4.5438860021,0.0,0,0.0,4.5,0.63,4.5438860021
2020-01-07 11:30:00,4.49,0.67,4.5397136474,0.0,0,0.0,4.49,0.67,4.5397136474,4.57,0.63,4.6132201335000005,0.0,0,0.0,4.57,0.63,4.6132201335000005
2020-01-07 12:00:00,4.49,0.66,4.5382485608,0.0,0,0.0,4.49,0.66,4.5382485608,4.57,0.62,4.6118651325,0.0,0,0.0,4.57,0.62,4.6118651325
2020-01-07 12:30:00,4.52,0.6900000000000001,4.5723626278000005,0.0,0,0.0,4.52,0.6900000000000001,4.5723626278000005,4.6,0.65,4.6456969337,0.0,0,0.0,4.6,0.65,4.6456969337
2020-01-07 13:00:00,4.48,0.6900000000000001,4.5328247264,0.0,0,0.0,4.48,0.6900000000000001,4.5328247264,4.5600000000000005,0.65,4.6060937898,0.0,0,0.0,4.5600000000000005,0.65,4.6060937898
2020-01-07 13:30:00,4.49,0.7000000000000001,4.54423811,0.0,0,0.0,4.49,0.7000000000000001,4.54423811,4.57,0.66,4.6174126954,0.0,0,0.0,4.57,0.66,4.6174126954
2020-01-07 14:00:00,4.43,0.68,4.4818857638,0.0,0,0.0,4.43,0.68,4.4818857638,4.51,0.64,4.5551838602,0.0,0,0.0,4.51,0.64,4.5551838602
2020-01-07 14:30:00,4.43,0.6900000000000001,4.4834138778,0.0,0,0.0,4.43,0.6900000000000001,4.4834138778,4.51,0.65,4.5565996094,0.0,0,0.0,4.51,0.65,4.5565996094
2020-01-07 15:00:00,4.46,0.6900000000000001,4.5130588297,0.0,0,0.0,4.46,0.6900000000000001,4.5130588297,4.54,0.65,4.5862948008,0.0,0,0.0,4.54,0.65,4.5862948008
2020-01-07 15:30:00,4.45,0.71,4.5062845006,0.0,0,0.0,4.45,0.71,4.5062845006,4.54,0.67,4.5891720386,0.0,0,0.0,4.54,0.67,4.5891720386
2020-01-07 16:00:00,4.35,0.6900000000000001,4.4043841794,0.0,0,0.0,4.35,0.6900000000000001,4.4043841794,4.43,0.65,4.4774322999,0.0,0,0.0,4.43,0.65,4.4774322999
2020-01-07 16:30:00,4.27,0.63,4.3162252027,0.0,0,0.0,4.27,0.63,4.3162252027,4.37,0.65,4.4180765045,0.0,0,0.0,4.37,0.65,4.4180765045
2020-01-07 17:00:00,4.15,0.42,4.1711988684,0.0,0,0.0,4.15,0.42,4.1711988684,4.31,0.86,4.394963026,0.0,0,0.0,4.31,0.86,4.394963026
2020-01-07 17:30:00,3.94,0.63,3.9900501250000002,0.0,0,0.0,3.94,0.63,3.9900501250000002,4.01,0.58,4.0517280264,0.0,0,0.0,4.01,0.58,4.0517280264
2020-01-07 18:00:00,3.74,0.63,3.792690338,0.0,0,0.0,3.74,0.63,3.792690338,3.81,0.58,3.8538941345,0.0,0,0.0,3.81,0.58,3.8538941345
2020-01-07 18:30:00,3.5300000000000002,0.61,3.5823176855,0.0,0,0.0,3.5300000000000002,0.61,3.5823176855,3.6,0.5700000000000001,3.6448456757,0.0,0,0.0,3.6,0.5700000000000001,3.6448456757
2020-01-07 19:00:00,3.39,0.55,3.4343267171000003,0.0,0,0.0,3.39,0.55,3.4343267171000003,3.46,0.5,3.4959405029,0.0,0,0.0,3.46,0.5,3.4959405029
2020-01-07 19:30:00,3.29,0.52,3.3308407347,0.0,0,0.0,3.29,0.52,3.3308407347,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497
2020-01-07 20:00:00,3.2,0.52,3.2419747069,0.0,0,0.0,3.2,0.52,3.2419747069,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034
2020-01-07 20:30:00,3.08,0.51,3.1219385004,0.0,0,0.0,3.08,0.51,3.1219385004,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484
2020-01-07 21:00:00,3.0,0.49,3.0397532795,0.0,0,0.0,3.0,0.49,3.0397532795,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824
2020-01-07 21:30:00,2.96,0.5,3.0019327108,0.0,0,0.0,2.96,0.5,3.0019327108,3.03,0.47000000000000003,3.0662354769,0.0,0,0.0,3.03,0.47000000000000003,3.0662354769
2020-01-07 22:00:00,2.87,0.45,2.9050645432,0.0,0,0.0,2.87,0.45,2.9050645432,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744
2020-01-07 22:30:00,2.84,0.48,2.8802777644,0.0,0,0.0,2.84,0.48,2.8802777644,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904
2020-01-07 23:00:00,2.7800000000000002,0.46,2.8178005607000003,0.0,0,0.0,2.7800000000000002,0.46,2.8178005607000003,2.84,0.42,2.8708883643,0.0,0,0.0,2.84,0.42,2.8708883643
2020-01-07 23:30:00,2.76,0.47000000000000003,2.7997321299999998,0.0,0,0.0,2.76,0.47000000000000003,2.7997321299999998,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095
2020-01-08 00:00:00,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269
2020-01-08 00:30:00,2.67,0.43,2.704403816,0.0,0,0.0,2.67,0.43,2.704403816,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466
2020-01-08 01:00:00,2.67,0.15,2.6742101637999998,0.0,0,0.0,2.67,0.15,2.6742101637999998,2.7800000000000002,0.5700000000000001,2.8378336808,0.0,0,0.0,2.7800000000000002,0.5700000000000001,2.8378336808
2020-01-08 01:30:00,2.67,0.2,2.6774801587,0.0,0,0.0,2.67,0.2,2.6774801587,2.75,0.53,2.800607077,0.0,0,0.0,2.75,0.53,2.800607077
2020-01-08 02:00:00,2.67,0.43,2.704403816,0.0,0,0.0,2.67,0.43,2.704403816,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466
2020-01-08 02:30:00,2.65,0.45,2.6879360111,0.0,0,0.0,2.65,0.45,2.6879360111,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875
2020-01-08 03:00:00,2.68,0.46,2.7191910562,0.0,0,0.0,2.68,0.46,2.7191910562,2.74,0.42,2.772002886,0.0,0,0.0,2.74,0.42,2.772002886
2020-01-08 03:30:00,2.66,0.44,2.6961453967,0.0,0,0.0,2.66,0.44,2.6961453967,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444
2020-01-08 04:00:00,2.64,0.42,2.6732003292,0.0,0,0.0,2.64,0.42,2.6732003292,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177
2020-01-08 04:30:00,2.66,0.42,2.6929537686,0.0,0,0.0,2.66,0.42,2.6929537686,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444
2020-01-08 05:00:00,2.66,0.45,2.6977953962,0.0,0,0.0,2.66,0.45,2.6977953962,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766
2020-01-08 05:30:00,2.69,0.42,2.722590678,0.0,0,0.0,2.69,0.42,2.722590678,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2020-01-08 06:00:00,2.75,0.46,2.7882073094,0.0,0,0.0,2.75,0.46,2.7882073094,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529
2020-01-08 06:30:00,3.06,0.48,3.0974182798,0.0,0,0.0,3.06,0.48,3.0974182798,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214
2020-01-08 07:00:00,3.06,0.48,3.0974182798,0.0,0,0.0,3.06,0.48,3.0974182798,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214
2020-01-08 07:30:00,3.41,0.59,3.460664676,0.0,0,0.0,3.41,0.59,3.460664676,3.48,0.55,3.5231945731,0.0,0,0.0,3.48,0.55,3.5231945731
2020-01-08 08:00:00,3.6,0.51,3.6359455441,0.0,0,0.0,3.6,0.51,3.6359455441,3.68,0.61,3.730214471,0.0,0,0.0,3.68,0.61,3.730214471
2020-01-08 08:30:00,3.81,0.6000000000000001,3.8569547573,0.0,0,0.0,3.81,0.6000000000000001,3.8569547573,3.88,0.56,3.9202040763,0.0,0,0.0,3.88,0.56,3.9202040763
2020-01-08 09:00:00,4.03,0.63,4.0789459423,0.0,0,0.0,4.03,0.63,4.0789459423,4.11,0.59,4.1521319825,0.0,0,0.0,4.11,0.59,4.1521319825
2020-01-08 09:30:00,4.19,0.63,4.2370980635,0.0,0,0.0,4.19,0.63,4.2370980635,4.27,0.59,4.310568408,0.0,0,0.0,4.27,0.59,4.310568408
2020-01-08 10:00:00,4.26,0.28,4.269191961,0.0,0,0.0,4.26,0.28,4.269191961,4.43,0.93,4.5265660274,0.0,0,0.0,4.43,0.93,4.5265660274
2020-01-08 10:30:00,4.23,-0.13,4.2319971645,0.0,0,0.0,4.23,-0.13,4.2319971645,4.42,0.99,4.5295143228,0.0,0,0.0,4.42,0.99,4.5295143228
2020-01-08 11:00:00,4.33,0.15,4.3325973734,0.0,0,0.0,4.33,0.15,4.3325973734,4.54,1.02,4.6531709618,0.0,0,0.0,4.54,1.02,4.6531709618
2020-01-08 11:30:00,4.32,0.15,4.3226033822,0.0,0,0.0,4.32,0.15,4.3226033822,4.52,1.02,4.6336594609,0.0,0,0.0,4.52,1.02,4.6336594609
2020-01-08 12:00:00,4.39,0.35000000000000003,4.403930063,0.0,0,0.0,4.39,0.35000000000000003,4.403930063,4.57,0.9500000000000001,4.6676975052,0.0,0,0.0,4.57,0.9500000000000001,4.6676975052
2020-01-08 12:30:00,4.42,0.6900000000000001,4.4735332792,0.0,0,0.0,4.42,0.6900000000000001,4.4735332792,4.5,0.65,4.5467021015,0.0,0,0.0,4.5,0.65,4.5467021015
2020-01-08 13:00:00,4.44,0.6900000000000001,4.4932950048,0.0,0,0.0,4.44,0.6900000000000001,4.4932950048,4.52,0.65,4.5664975638000005,0.0,0,0.0,4.52,0.65,4.5664975638000005
2020-01-08 13:30:00,4.41,0.67,4.4606053401,0.0,0,0.0,4.41,0.67,4.4606053401,4.48,0.62,4.5226983096,0.0,0,0.0,4.48,0.62,4.5226983096
2020-01-08 14:00:00,4.42,0.67,4.4704921429,0.0,0,0.0,4.42,0.67,4.4704921429,4.5,0.62,4.5425103192,0.0,0,0.0,4.5,0.62,4.5425103192
2020-01-08 14:30:00,4.42,0.6900000000000001,4.4735332792,0.0,0,0.0,4.42,0.6900000000000001,4.4735332792,4.5,0.65,4.5467021015,0.0,0,0.0,4.5,0.65,4.5467021015
2020-01-08 15:00:00,4.49,0.77,4.5555460705,0.0,0,0.0,4.49,0.77,4.5555460705,4.57,0.72,4.6263700673,0.0,0,0.0,4.57,0.72,4.6263700673
2020-01-08 15:30:00,4.44,0.74,4.5012442724,0.0,0,0.0,4.44,0.74,4.5012442724,4.52,0.7000000000000001,4.5738823771,0.0,0,0.0,4.52,0.7000000000000001,4.5738823771
2020-01-08 16:00:00,4.38,0.72,4.4387836172,0.0,0,0.0,4.38,0.72,4.4387836172,4.44,0.68,4.4917702524,0.0,0,0.0,4.44,0.68,4.4917702524
2020-01-08 16:30:00,4.27,0.63,4.3162252027,0.0,0,0.0,4.27,0.63,4.3162252027,4.33,0.59,4.3700114416,0.0,0,0.0,4.33,0.59,4.3700114416
2020-01-08 17:00:00,4.19,0.63,4.2370980635,0.0,0,0.0,4.19,0.63,4.2370980635,4.26,0.59,4.3006627396,0.0,0,0.0,4.26,0.59,4.3006627396
2020-01-08 17:30:00,4.03,0.63,4.0789459423,0.0,0,0.0,4.03,0.63,4.0789459423,4.09,0.59,4.1323359012,0.0,0,0.0,4.09,0.59,4.1323359012
2020-01-08 18:00:00,3.7800000000000002,0.59,3.8257678968,0.0,0,0.0,3.7800000000000002,0.59,3.8257678968,3.84,0.55,3.8791880594,0.0,0,0.0,3.84,0.55,3.8791880594
2020-01-08 18:30:00,3.51,0.54,3.5512955382999998,0.0,0,0.0,3.51,0.54,3.5512955382999998,3.56,0.51,3.5963453672,0.0,0,0.0,3.56,0.51,3.5963453672
2020-01-08 19:00:00,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537,3.47,0.51,3.5072781469,0.0,0,0.0,3.47,0.51,3.5072781469
2020-01-08 19:30:00,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716
2020-01-08 20:00:00,3.18,0.51,3.220636583,0.0,0,0.0,3.18,0.51,3.220636583,3.24,0.47000000000000003,3.273912033,0.0,0,0.0,3.24,0.47000000000000003,3.273912033
2020-01-08 20:30:00,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2020-01-08 21:00:00,3.34,0.53,3.3817894671,0.0,0,0.0,3.34,0.53,3.3817894671,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193
2020-01-08 21:30:00,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222,3.44,0.49,3.4747230105,0.0,0,0.0,3.44,0.49,3.4747230105
2020-01-08 22:00:00,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862,3.37,0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,0.47000000000000003,3.4026166402
2020-01-08 22:30:00,3.27,0.51,3.3095316889,0.0,0,0.0,3.27,0.51,3.3095316889,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609
2020-01-08 23:00:00,3.23,0.51,3.2700152905,0.0,0,0.0,3.23,0.51,3.2700152905,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716
2020-01-08 23:30:00,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2020-01-09 00:00:00,3.18,0.5,3.2190681882,0.0,0,0.0,3.18,0.5,3.2190681882,3.24,0.46,3.2724914056,0.0,0,0.0,3.24,0.46,3.2724914056
2020-01-09 00:30:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2020-01-09 01:00:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991
2020-01-09 01:30:00,3.14,-0.11,3.1419261608,0.0,0,0.0,3.14,-0.11,3.1419261608,3.29,0.8,3.3858676879000003,0.0,0,0.0,3.29,0.8,3.3858676879000003
2020-01-09 02:00:00,3.18,0.29,3.1931958913,0.0,0,0.0,3.18,0.29,3.1931958913,3.26,0.56,3.307748479,0.0,0,0.0,3.26,0.56,3.307748479
2020-01-09 02:30:00,3.18,0.5,3.2190681882,0.0,0,0.0,3.18,0.5,3.2190681882,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2020-01-09 03:00:00,3.18,0.5,3.2190681882,0.0,0,0.0,3.18,0.5,3.2190681882,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2020-01-09 03:30:00,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069
2020-01-09 04:00:00,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069
2020-01-09 04:30:00,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069
2020-01-09 05:00:00,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069
2020-01-09 05:30:00,3.15,0.12,3.1522848856,0.0,0,0.0,3.15,0.12,3.1522848856,3.27,0.67,3.3379334924,0.0,0,0.0,3.27,0.67,3.3379334924
2020-01-09 06:00:00,3.3,0.47000000000000003,3.3333016665,0.0,0,0.0,3.3,0.47000000000000003,3.3333016665,3.37,0.53,3.4114219909,0.0,0,0.0,3.37,0.53,3.4114219909
2020-01-09 06:30:00,3.5,0.12,3.5020565386999998,0.0,0,0.0,3.5,0.12,3.5020565386999998,3.62,0.7000000000000001,3.6870584481,0.0,0,0.0,3.62,0.7000000000000001,3.6870584481
2020-01-09 07:00:00,3.51,0.16,3.5136448312,0.0,0,0.0,3.51,0.16,3.5136448312,3.63,0.74,3.7046592286,0.0,0,0.0,3.63,0.74,3.7046592286
2020-01-09 07:30:00,3.86,0.52,3.8948684188,0.0,0,0.0,3.86,0.52,3.8948684188,3.95,0.7000000000000001,4.0115458367,0.0,0,0.0,3.95,0.7000000000000001,4.0115458367
2020-01-09 08:00:00,4.12,0.68,4.1757394555,0.0,0,0.0,4.12,0.68,4.1757394555,4.19,0.64,4.2385964658,0.0,0,0.0,4.19,0.64,4.2385964658
2020-01-09 08:30:00,4.34,0.68,4.3929488957,0.0,0,0.0,4.34,0.68,4.3929488957,4.4,0.64,4.4463018341,0.0,0,0.0,4.4,0.64,4.4463018341
2020-01-09 09:00:00,4.5600000000000005,0.72,4.6164921748,0.0,0,0.0,4.5600000000000005,0.72,4.6164921748,4.62,0.68,4.6697751552,0.0,0,0.0,4.62,0.68,4.6697751552
2020-01-09 09:30:00,4.72,0.74,4.7776563292,0.0,0,0.0,4.72,0.74,4.7776563292,4.78,0.7000000000000001,4.8309833368,0.0,0,0.0,4.78,0.7000000000000001,4.8309833368
2020-01-09 10:00:00,4.8,0.8,4.8662100242,0.0,0,0.0,4.8,0.8,4.8662100242,4.87,0.76,4.9289451204,0.0,0,0.0,4.87,0.76,4.9289451204
2020-01-09 10:30:00,4.92,0.8200000000000001,4.9878652748,0.0,0,0.0,4.92,0.8200000000000001,4.9878652748,4.99,0.78,5.0505940245,0.0,0,0.0,4.99,0.78,5.0505940245
2020-01-09 11:00:00,4.96,0.8,5.0241019098,0.0,0,0.0,4.96,0.8,5.0241019098,5.03,0.76,5.0870915069,0.0,0,0.0,5.03,0.76,5.0870915069
2020-01-09 11:30:00,5.0,0.81,5.0651850904,0.0,0,0.0,5.0,0.81,5.0651850904,5.07,0.77,5.1281380637,0.0,0,0.0,5.07,0.77,5.1281380637
2020-01-09 12:00:00,5.0,0.81,5.0651850904,0.0,0,0.0,5.0,0.81,5.0651850904,5.07,0.76,5.1266460771,0.0,0,0.0,5.07,0.76,5.1266460771
2020-01-09 12:30:00,4.96,0.53,4.9882361612,0.0,0,0.0,4.96,0.53,4.9882361612,5.15,1.1400000000000001,5.2746658662,0.0,0,0.0,5.15,1.1400000000000001,5.2746658662
2020-01-09 13:00:00,4.98,0.71,5.0303578402,0.0,0,0.0,4.98,0.71,5.0303578402,5.1,0.91,5.1805501637999996,0.0,0,0.0,5.1,0.91,5.1805501637999996
2020-01-09 13:30:00,4.6,0.71,4.6544709689,0.0,0,0.0,4.6,0.71,4.6544709689,4.67,0.67,4.7178172919,0.0,0,0.0,4.67,0.67,4.7178172919
2020-01-09 14:00:00,4.45,0.66,4.4986775835,0.0,0,0.0,4.45,0.66,4.4986775835,4.52,0.63,4.5636936795,0.0,0,0.0,4.52,0.63,4.5636936795
2020-01-09 14:30:00,4.52,0.73,4.5785696456,0.0,0,0.0,4.52,0.73,4.5785696456,4.59,0.6900000000000001,4.6415730092,0.0,0,0.0,4.59,0.6900000000000001,4.6415730092
2020-01-09 15:00:00,4.48,0.73,4.539085811,0.0,0,0.0,4.48,0.73,4.539085811,4.55,0.6900000000000001,4.602021295,0.0,0,0.0,4.55,0.6900000000000001,4.602021295
2020-01-09 15:30:00,4.51,0.74,4.5703063355,0.0,0,0.0,4.51,0.74,4.5703063355,4.58,0.7000000000000001,4.6331846499000005,0.0,0,0.0,4.58,0.7000000000000001,4.6331846499000005
2020-01-09 16:00:00,4.36,0.52,4.39089968,0.0,0,0.0,4.36,0.52,4.39089968,4.51,0.9,4.5989237871,0.0,0,0.0,4.51,0.9,4.5989237871
2020-01-09 16:30:00,4.36,0.65,4.4081855678,0.0,0,0.0,4.36,0.65,4.4081855678,4.45,0.8,4.5213382975,0.0,0,0.0,4.45,0.8,4.5213382975
2020-01-09 17:00:00,4.21,0.68,4.2645632836,0.0,0,0.0,4.21,0.68,4.2645632836,4.28,0.64,4.3275859321,0.0,0,0.0,4.28,0.64,4.3275859321
2020-01-09 17:30:00,3.94,0.58,3.9824615503,0.0,0,0.0,3.94,0.58,3.9824615503,4.0,0.55,4.0376354466,0.0,0,0.0,4.0,0.55,4.0376354466
2020-01-09 18:00:00,3.7199999999999998,0.58,3.7649435587,0.0,0,0.0,3.7199999999999998,0.58,3.7649435587,3.7800000000000002,0.55,3.8198036599,0.0,0,0.0,3.7800000000000002,0.55,3.8198036599
2020-01-09 18:30:00,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289,3.51,0.48,3.5426684858,0.0,0,0.0,3.51,0.48,3.5426684858
2020-01-09 19:00:00,3.32,0.5,3.3574395006,0.0,0,0.0,3.32,0.5,3.3574395006,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703
2020-01-09 19:30:00,3.25,0.52,3.2913371143,0.0,0,0.0,3.25,0.52,3.2913371143,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2020-01-09 20:00:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-01-09 20:30:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234
2020-01-09 21:00:00,2.94,0.45,2.9742393986,0.0,0,0.0,2.94,0.45,2.9742393986,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521
2020-01-09 21:30:00,2.84,0.43,2.8723683608,0.0,0,0.0,2.84,0.43,2.8723683608,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111
2020-01-09 22:00:00,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2020-01-09 22:30:00,2.73,0.42,2.762118752,0.0,0,0.0,2.73,0.42,2.762118752,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227
2020-01-09 23:00:00,2.69,0.42,2.722590678,0.0,0,0.0,2.69,0.42,2.722590678,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004
