Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-09 23:30:00,2.64,0.4,2.6701310829000002,0.0,0,0.0,2.64,0.4,2.6701310829000002,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-01-10 00:00:00,2.63,0.4,2.6602443497,0.0,0,0.0,2.63,0.4,2.6602443497,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-01-10 00:30:00,2.61,0.4,2.6404734424000003,0.0,0,0.0,2.61,0.4,2.6404734424000003,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003
2020-01-10 01:00:00,2.56,-0.19,2.5670410982,0.0,0,0.0,2.56,-0.19,2.5670410982,2.71,0.6900000000000001,2.7964620505,0.0,0,0.0,2.71,0.6900000000000001,2.7964620505
2020-01-10 01:30:00,2.6,0.17,2.605551765,0.0,0,0.0,2.6,0.17,2.605551765,2.69,0.46,2.7290474529,0.0,0,0.0,2.69,0.46,2.7290474529
2020-01-10 02:00:00,2.61,0.39,2.6389770745,0.0,0,0.0,2.61,0.39,2.6389770745,2.67,0.35000000000000003,2.6928423645,0.0,0,0.0,2.67,0.35000000000000003,2.6928423645
2020-01-10 02:30:00,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941,2.67,0.35000000000000003,2.6928423645,0.0,0,0.0,2.67,0.35000000000000003,2.6928423645
2020-01-10 03:00:00,2.61,0.4,2.6404734424000003,0.0,0,0.0,2.61,0.4,2.6404734424000003,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931
2020-01-10 03:30:00,2.59,0.39,2.6191983506,0.0,0,0.0,2.59,0.39,2.6191983506,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403
2020-01-10 04:00:00,2.59,0.39,2.6191983506,0.0,0,0.0,2.59,0.39,2.6191983506,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403
2020-01-10 04:30:00,2.59,0.39,2.6191983506,0.0,0,0.0,2.59,0.39,2.6191983506,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403
2020-01-10 05:00:00,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941,2.66,0.36,2.6842503609,0.0,0,0.0,2.66,0.36,2.6842503609
2020-01-10 05:30:00,2.66,0.39,2.6884382083,0.0,0,0.0,2.66,0.39,2.6884382083,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023
2020-01-10 06:00:00,2.7199999999999998,0.13,2.7231048456,0.0,0,0.0,2.7199999999999998,0.13,2.7231048456,2.83,0.56,2.8848743474000003,0.0,0,0.0,2.83,0.56,2.8848743474000003
2020-01-10 06:30:00,3.05,0.22,3.0579241325,0.0,0,0.0,3.05,0.22,3.0579241325,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009
2020-01-10 07:00:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2020-01-10 07:30:00,3.42,0.51,3.4578172306,0.0,0,0.0,3.42,0.51,3.4578172306,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477
2020-01-10 08:00:00,3.62,0.55,3.6615433904,0.0,0,0.0,3.62,0.55,3.6615433904,3.69,0.52,3.7264594455999998,0.0,0,0.0,3.69,0.52,3.7264594455999998
2020-01-10 08:30:00,3.94,0.45,3.9656147064000002,0.0,0,0.0,3.94,0.45,3.9656147064000002,4.04,0.62,4.0872973956,0.0,0,0.0,4.04,0.62,4.0872973956
2020-01-10 09:00:00,4.17,0.55,4.2061145966,0.0,0,0.0,4.17,0.55,4.2061145966,4.24,0.51,4.2705620239,0.0,0,0.0,4.24,0.51,4.2705620239
2020-01-10 09:30:00,4.42,0.55,4.4540880099,0.0,0,0.0,4.42,0.55,4.4540880099,4.5,0.51,4.5288077901,0.0,0,0.0,4.5,0.51,4.5288077901
2020-01-10 10:00:00,4.52,0.55,4.5533394339,0.0,0,0.0,4.52,0.55,4.5533394339,4.59,0.51,4.6182464205,0.0,0,0.0,4.59,0.51,4.6182464205
2020-01-10 10:30:00,4.58,0.5700000000000001,4.6153331407,0.0,0,0.0,4.58,0.5700000000000001,4.6153331407,4.66,0.53,4.6900426437,0.0,0,0.0,4.66,0.53,4.6900426437
2020-01-10 11:00:00,4.62,0.5700000000000001,4.655029538,0.0,0,0.0,4.62,0.5700000000000001,4.655029538,4.7,0.53,4.7297885788,0.0,0,0.0,4.7,0.53,4.7297885788
2020-01-10 11:30:00,4.74,0.61,4.7790898715,0.0,0,0.0,4.74,0.61,4.7790898715,4.82,0.5700000000000001,4.8535863029,0.0,0,0.0,4.82,0.5700000000000001,4.8535863029
2020-01-10 12:00:00,4.67,0.58,4.7058793015,0.0,0,0.0,4.67,0.58,4.7058793015,4.75,0.54,4.7805961971,0.0,0,0.0,4.75,0.54,4.7805961971
2020-01-10 12:30:00,4.65,0.6000000000000001,4.6885498824,0.0,0,0.0,4.65,0.6000000000000001,4.6885498824,4.73,0.56,4.7630347469,0.0,0,0.0,4.73,0.56,4.7630347469
2020-01-10 13:00:00,4.57,0.58,4.6066582248,0.0,0,0.0,4.57,0.58,4.6066582248,4.65,0.54,4.6812498331,0.0,0,0.0,4.65,0.54,4.6812498331
2020-01-10 13:30:00,4.6,0.58,4.6364210335,0.0,0,0.0,4.6,0.58,4.6364210335,4.68,0.54,4.7110508382,0.0,0,0.0,4.68,0.54,4.7110508382
2020-01-10 14:00:00,4.55,0.27,4.5580039491,0.0,0,0.0,4.55,0.27,4.5580039491,4.68,0.72,4.7350607177,0.0,0,0.0,4.68,0.72,4.7350607177
2020-01-10 14:30:00,4.53,0.05,4.5302759298,0.0,0,0.0,4.53,0.05,4.5302759298,4.7,0.81,4.7692871585,0.0,0,0.0,4.7,0.81,4.7692871585
2020-01-10 15:00:00,4.53,0.1,4.5311036182999995,0.0,0,0.0,4.53,0.1,4.5311036182999995,4.68,0.76,4.7413078365,0.0,0,0.0,4.68,0.76,4.7413078365
2020-01-10 15:30:00,4.48,-0.08,4.4807142288,0.0,0,0.0,4.48,-0.08,4.4807142288,4.66,0.87,4.7405168495000005,0.0,0,0.0,4.66,0.87,4.7405168495000005
2020-01-10 16:00:00,4.42,-0.1,4.421131077,0.0,0,0.0,4.42,-0.1,4.421131077,4.6,0.87,4.681548889,0.0,0,0.0,4.6,0.87,4.681548889
2020-01-10 16:30:00,4.4,0.56,4.4354932082000005,0.0,0,0.0,4.4,0.56,4.4354932082000005,4.48,0.52,4.5100776047,0.0,0,0.0,4.48,0.52,4.5100776047
2020-01-10 17:00:00,4.27,0.55,4.3052758332,0.0,0,0.0,4.27,0.55,4.3052758332,4.35,0.51,4.3797945157000004,0.0,0,0.0,4.35,0.51,4.3797945157000004
2020-01-10 17:30:00,4.06,0.55,4.0970843291,0.0,0,0.0,4.06,0.55,4.0970843291,4.14,0.51,4.171294763,0.0,0,0.0,4.14,0.51,4.171294763
2020-01-10 18:00:00,3.85,0.53,3.8863093032,0.0,0,0.0,3.85,0.53,3.8863093032,3.92,0.49,3.9505062967,0.0,0,0.0,3.92,0.49,3.9505062967
2020-01-10 18:30:00,3.59,0.48,3.6219469902,0.0,0,0.0,3.59,0.48,3.6219469902,3.66,0.41000000000000003,3.6828928847,0.0,0,0.0,3.66,0.41000000000000003,3.6828928847
2020-01-10 19:00:00,3.5300000000000002,0.49,3.5638462369,0.0,0,0.0,3.5300000000000002,0.49,3.5638462369,3.6,0.45,3.6280159867,0.0,0,0.0,3.6,0.45,3.6280159867
2020-01-10 19:30:00,3.4,0.46,3.4309765374,0.0,0,0.0,3.4,0.46,3.4309765374,3.47,0.42,3.4953254498,0.0,0,0.0,3.47,0.42,3.4953254498
2020-01-10 20:00:00,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241,3.33,0.4,3.3539379839,0.0,0,0.0,3.33,0.4,3.3539379839
2020-01-10 20:30:00,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365,3.25,0.4,3.274522866,0.0,0,0.0,3.25,0.4,3.274522866
2020-01-10 21:00:00,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058,3.15,0.38,3.1728378465000002,0.0,0,0.0,3.15,0.38,3.1728378465000002
2020-01-10 21:30:00,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196
2020-01-10 22:00:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2020-01-10 22:30:00,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737,2.99,0.35000000000000003,3.0104152537,0.0,0,0.0,2.99,0.35000000000000003,3.0104152537
2020-01-10 23:00:00,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901,2.94,0.35000000000000003,2.9607600376,0.0,0,0.0,2.94,0.35000000000000003,2.9607600376
2020-01-10 23:30:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.88,0.34,2.9,0.0,0,0.0,2.88,0.34,2.9
2020-01-11 00:00:00,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2020-01-11 00:30:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2020-01-11 01:00:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2020-01-11 01:30:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2020-01-11 02:00:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2020-01-11 02:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.8,0.23,2.8094305473,0.0,0,0.0,2.8,0.23,2.8094305473
2020-01-11 03:00:00,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2020-01-11 03:30:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2020-01-11 04:00:00,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626,2.79,0.32,2.8082912954,0.0,0,0.0,2.79,0.32,2.8082912954
2020-01-11 04:30:00,2.75,0.27,2.7632227561000002,0.0,0,0.0,2.75,0.27,2.7632227561000002,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002
2020-01-11 05:00:00,2.7,-0.17,2.7053465582,0.0,0,0.0,2.7,-0.17,2.7053465582,2.84,0.61,2.904771936,0.0,0,0.0,2.84,0.61,2.904771936
2020-01-11 05:30:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2020-01-11 06:00:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2020-01-11 06:30:00,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473,2.94,0.35000000000000003,2.9607600376,0.0,0,0.0,2.94,0.35000000000000003,2.9607600376
2020-01-11 07:00:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2020-01-11 07:30:00,3.04,0.25,3.0502622838,0.0,0,0.0,3.04,0.25,3.0502622838,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427
2020-01-11 08:00:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2020-01-11 08:30:00,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564,3.23,0.4,3.2546735627,0.0,0,0.0,3.23,0.4,3.2546735627
2020-01-11 09:00:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323
2020-01-11 09:30:00,3.27,0.31,3.284661322,0.0,0,0.0,3.27,0.31,3.284661322,3.37,0.52,3.4098826959,0.0,0,0.0,3.37,0.52,3.4098826959
2020-01-11 10:00:00,3.25,-0.07,3.2507537587,0.0,0,0.0,3.25,-0.07,3.2507537587,3.4,0.74,3.4795976779,0.0,0,0.0,3.4,0.74,3.4795976779
2020-01-11 10:30:00,3.3,0.46,3.3319063612,0.0,0,0.0,3.3,0.46,3.3319063612,3.37,0.42,3.3960712596000002,0.0,0,0.0,3.37,0.42,3.3960712596000002
2020-01-11 11:00:00,3.36,0.5,3.3969986753,0.0,0,0.0,3.36,0.5,3.3969986753,3.43,0.46,3.46070802,0.0,0,0.0,3.43,0.46,3.46070802
2020-01-11 11:30:00,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497,3.43,0.44,3.4581064183,0.0,0,0.0,3.43,0.44,3.4581064183
2020-01-11 12:00:00,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912,3.45,0.47000000000000003,3.4818673151,0.0,0,0.0,3.45,0.47000000000000003,3.4818673151
2020-01-11 12:30:00,3.41,0.49,3.445025399,0.0,0,0.0,3.41,0.49,3.445025399,3.48,0.46,3.5102706448000003,0.0,0,0.0,3.48,0.46,3.5102706448000003
2020-01-11 13:00:00,3.42,0.49,3.4549240223,0.0,0,0.0,3.42,0.49,3.4549240223,3.49,0.46,3.5201846542,0.0,0,0.0,3.49,0.46,3.5201846542
2020-01-11 13:30:00,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363,3.47,0.46,3.5003571246,0.0,0,0.0,3.47,0.46,3.5003571246
2020-01-11 14:00:00,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193,3.46,0.46,3.4904440978,0.0,0,0.0,3.46,0.46,3.4904440978
2020-01-11 14:30:00,3.38,0.48,3.4139127112,0.0,0,0.0,3.38,0.48,3.4139127112,3.45,0.46,3.4805315686,0.0,0,0.0,3.45,0.46,3.4805315686
2020-01-11 15:00:00,3.33,0.48,3.3644167399000002,0.0,0,0.0,3.33,0.48,3.3644167399000002,3.4,0.44,3.428352374,0.0,0,0.0,3.4,0.44,3.428352374
2020-01-11 15:30:00,3.33,0.48,3.3644167399000002,0.0,0,0.0,3.33,0.48,3.3644167399000002,3.39,0.44,3.4184353146,0.0,0,0.0,3.39,0.44,3.4184353146
2020-01-11 16:00:00,3.31,0.48,3.3446225497,0.0,0,0.0,3.31,0.48,3.3446225497,3.38,0.44,3.4085187399,0.0,0,0.0,3.38,0.44,3.4085187399
2020-01-11 16:30:00,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497,3.39,0.44,3.4184353146,0.0,0,0.0,3.39,0.44,3.4184353146
2020-01-11 17:00:00,3.29,-0.01,3.2900151975,0.0,0,0.0,3.29,-0.01,3.2900151975,3.44,0.67,3.5046397818,0.0,0,0.0,3.44,0.67,3.5046397818
2020-01-11 17:30:00,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323,3.35,0.42,3.3762257034,0.0,0,0.0,3.35,0.42,3.3762257034
2020-01-11 18:00:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.3,0.42,3.3266199062,0.0,0,0.0,3.3,0.42,3.3266199062
2020-01-11 18:30:00,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463,3.21,0.38,3.2324139586,0.0,0,0.0,3.21,0.38,3.2324139586
2020-01-11 19:00:00,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463,3.21,0.38,3.2324139586,0.0,0,0.0,3.21,0.38,3.2324139586
2020-01-11 19:30:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.16,0.4,3.1852158483,0.0,0,0.0,3.16,0.4,3.1852158483
2020-01-11 20:00:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.11,0.38,3.133129426,0.0,0,0.0,3.11,0.38,3.133129426
2020-01-11 20:30:00,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837,3.01,0.34,3.0291417927,0.0,0,0.0,3.01,0.34,3.0291417927
2020-01-11 21:00:00,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293,3.01,0.37,3.0326556019,0.0,0,0.0,3.01,0.37,3.0326556019
2020-01-11 21:30:00,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406,2.96,0.35000000000000003,2.9806207407,0.0,0,0.0,2.96,0.35000000000000003,2.9806207407
2020-01-11 22:00:00,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953,2.94,0.35000000000000003,2.9607600376,0.0,0,0.0,2.94,0.35000000000000003,2.9607600376
2020-01-11 22:30:00,2.83,0.28,2.8438178563000003,0.0,0,0.0,2.83,0.28,2.8438178563000003,2.91,0.37,2.9334280288,0.0,0,0.0,2.91,0.37,2.9334280288
2020-01-11 23:00:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.88,0.34,2.9,0.0,0,0.0,2.88,0.34,2.9
2020-01-11 23:30:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.84,0.33,2.8591082526,0.0,0,0.0,2.84,0.33,2.8591082526
2020-01-12 00:00:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2020-01-12 00:30:00,2.71,0.35000000000000003,2.7325080055,0.0,0,0.0,2.71,0.35000000000000003,2.7325080055,2.77,0.31,2.7872925932,0.0,0,0.0,2.77,0.31,2.7872925932
2020-01-12 01:00:00,2.71,0.35000000000000003,2.7325080055,0.0,0,0.0,2.71,0.35000000000000003,2.7325080055,2.77,0.31,2.7872925932,0.0,0,0.0,2.77,0.31,2.7872925932
2020-01-12 01:30:00,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551,2.81,0.31,2.8270479303,0.0,0,0.0,2.81,0.31,2.8270479303
2020-01-12 02:00:00,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626,2.79,0.32,2.8082912954,0.0,0,0.0,2.79,0.32,2.8082912954
2020-01-12 02:30:00,2.71,0.35000000000000003,2.7325080055,0.0,0,0.0,2.71,0.35000000000000003,2.7325080055,2.7800000000000002,0.31,2.7972307735,0.0,0,0.0,2.7800000000000002,0.31,2.7972307735
2020-01-12 03:00:00,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2020-01-12 03:30:00,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023,2.7800000000000002,0.33,2.7995178156,0.0,0,0.0,2.7800000000000002,0.33,2.7995178156
2020-01-12 04:00:00,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334,2.7800000000000002,0.31,2.7972307735,0.0,0,0.0,2.7800000000000002,0.31,2.7972307735
2020-01-12 04:30:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002
2020-01-12 05:00:00,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576,2.75,0.31,2.7674175688,0.0,0,0.0,2.75,0.31,2.7674175688
2020-01-12 05:30:00,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2020-01-12 06:00:00,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295,2.85,0.33,2.8690416518,0.0,0,0.0,2.85,0.33,2.8690416518
2020-01-12 06:30:00,2.83,0.27,2.842850682,0.0,0,0.0,2.83,0.27,2.842850682,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111
2020-01-12 07:00:00,2.91,0.04,2.9102749011,0.0,0,0.0,2.91,0.04,2.9102749011,3.02,0.53,3.0661539426,0.0,0,0.0,3.02,0.53,3.0661539426
2020-01-12 07:30:00,2.96,0.1,2.9616887075,0.0,0,0.0,2.96,0.1,2.9616887075,3.06,0.5,3.1005805908,0.0,0,0.0,3.06,0.5,3.1005805908
2020-01-12 08:00:00,3.05,0.24,3.0594280511,0.0,0,0.0,3.05,0.24,3.0594280511,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427
2020-01-12 08:30:00,3.05,-0.02,3.0500655731,0.0,0,0.0,3.05,-0.02,3.0500655731,3.18,0.61,3.237977764,0.0,0,0.0,3.18,0.61,3.237977764
2020-01-12 09:00:00,3.07,-0.24,3.079366818,0.0,0,0.0,3.07,-0.24,3.079366818,3.24,0.75,3.3256728642,0.0,0,0.0,3.24,0.75,3.3256728642
2020-01-12 09:30:00,3.14,-0.24,3.1491586178,0.0,0,0.0,3.14,-0.24,3.1491586178,3.31,0.77,3.3983819679,0.0,0,0.0,3.31,0.77,3.3983819679
2020-01-12 10:00:00,3.18,0.37,3.2014527952,0.0,0,0.0,3.18,0.37,3.2014527952,3.25,0.44,3.2796493715,0.0,0,0.0,3.25,0.44,3.2796493715
2020-01-12 10:30:00,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002,3.25,0.41000000000000003,3.2757594539,0.0,0,0.0,3.25,0.41000000000000003,3.2757594539
2020-01-12 11:00:00,3.27,0.47000000000000003,3.3036040925,0.0,0,0.0,3.27,0.47000000000000003,3.3036040925,3.34,0.43,3.3675658865,0.0,0,0.0,3.34,0.43,3.3675658865
2020-01-12 11:30:00,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389,3.34,0.42,3.3663036108,0.0,0,0.0,3.34,0.42,3.3663036108
2020-01-12 12:00:00,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389,3.34,0.42,3.3663036108,0.0,0,0.0,3.34,0.42,3.3663036108
2020-01-12 12:30:00,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716,3.36,0.43,3.3874031351,0.0,0,0.0,3.36,0.43,3.3874031351
2020-01-12 13:00:00,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716,3.34,0.43,3.3675658865,0.0,0,0.0,3.34,0.43,3.3675658865
2020-01-12 13:30:00,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716,3.36,0.43,3.3874031351,0.0,0,0.0,3.36,0.43,3.3874031351
2020-01-12 14:00:00,3.29,0.49,3.3262892237,0.0,0,0.0,3.29,0.49,3.3262892237,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614
2020-01-12 14:30:00,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193,3.33,0.42,3.3563819806,0.0,0,0.0,3.33,0.42,3.3563819806
2020-01-12 15:00:00,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034,3.34,0.44,3.3688573731,0.0,0,0.0,3.34,0.44,3.3688573731
2020-01-12 15:30:00,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509,3.29,0.41000000000000003,3.3154486876,0.0,0,0.0,3.29,0.41000000000000003,3.3154486876
2020-01-12 16:00:00,3.26,0.45,3.2909117278,0.0,0,0.0,3.26,0.45,3.2909117278,3.33,0.41000000000000003,3.3551453024,0.0,0,0.0,3.33,0.41000000000000003,3.3551453024
2020-01-12 16:30:00,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961,3.35,0.41000000000000003,3.3749962963,0.0,0,0.0,3.35,0.41000000000000003,3.3749962963
2020-01-12 17:00:00,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716,3.38,0.41000000000000003,3.4047760572,0.0,0,0.0,3.38,0.41000000000000003,3.4047760572
2020-01-12 17:30:00,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067,3.35,0.4,3.3737960816,0.0,0,0.0,3.35,0.4,3.3737960816
2020-01-12 18:00:00,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724,3.27,0.4,3.2943739921,0.0,0,0.0,3.27,0.4,3.2943739921
2020-01-12 18:30:00,3.12,0.4,3.1455365202,0.0,0,0.0,3.12,0.4,3.1455365202,3.19,0.37,3.2113859936,0.0,0,0.0,3.19,0.37,3.2113859936
2020-01-12 19:00:00,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2020-01-12 19:30:00,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296,3.15,0.38,3.1728378465000002,0.0,0,0.0,3.15,0.38,3.1728378465000002
2020-01-12 20:00:00,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949,3.09,0.36,3.1109001913,0.0,0,0.0,3.09,0.36,3.1109001913
2020-01-12 20:30:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2020-01-12 21:00:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2020-01-12 21:30:00,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-01-12 22:00:00,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915,2.95,0.33,2.9684002426,0.0,0,0.0,2.95,0.33,2.9684002426
2020-01-12 22:30:00,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915,2.95,0.33,2.9684002426,0.0,0,0.0,2.95,0.33,2.9684002426
2020-01-12 23:00:00,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874,2.91,0.33,2.9286515668,0.0,0,0.0,2.91,0.33,2.9286515668
2020-01-12 23:30:00,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829
2020-01-13 00:00:00,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552,2.83,0.31,2.8469281691,0.0,0,0.0,2.83,0.31,2.8469281691
2020-01-13 00:30:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2020-01-13 01:00:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.8200000000000003,0.33,2.8392428568,0.0,0,0.0,2.8200000000000003,0.33,2.8392428568
2020-01-13 01:30:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.84,0.33,2.8591082526,0.0,0,0.0,2.84,0.33,2.8591082526
2020-01-13 02:00:00,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288,2.8200000000000003,0.33,2.8392428568,0.0,0,0.0,2.8200000000000003,0.33,2.8392428568
2020-01-13 02:30:00,2.73,0.04,2.7302930246,0.0,0,0.0,2.73,0.04,2.7302930246,2.84,0.5,2.8836782067,0.0,0,0.0,2.84,0.5,2.8836782067
2020-01-13 03:00:00,2.76,0.24,2.7704151313,0.0,0,0.0,2.76,0.24,2.7704151313,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998
2020-01-13 03:30:00,2.73,0.26,2.7423530043,0.0,0,0.0,2.73,0.26,2.7423530043,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003
2020-01-13 04:00:00,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643
2020-01-13 04:30:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.83,0.34,2.8503508556,0.0,0,0.0,2.83,0.34,2.8503508556
2020-01-13 05:00:00,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411,2.8200000000000003,0.33,2.8392428568,0.0,0,0.0,2.8200000000000003,0.33,2.8392428568
2020-01-13 05:30:00,2.85,0.26,2.8618350756,0.0,0,0.0,2.85,0.26,2.8618350756,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239
2020-01-13 06:00:00,2.9,0.26,2.9116318449,0.0,0,0.0,2.9,0.26,2.9116318449,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773
2020-01-13 06:30:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152
2020-01-13 07:00:00,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069,3.2800000000000002,0.42,3.306780912,0.0,0,0.0,3.2800000000000002,0.42,3.306780912
2020-01-13 07:30:00,3.5700000000000003,0.51,3.6062445841,0.0,0,0.0,3.5700000000000003,0.51,3.6062445841,3.64,0.47000000000000003,3.6702179772,0.0,0,0.0,3.64,0.47000000000000003,3.6702179772
2020-01-13 08:00:00,3.86,0.51,3.8935459417000002,0.0,0,0.0,3.86,0.51,3.8935459417000002,3.94,0.47000000000000003,3.9679339712,0.0,0,0.0,3.94,0.47000000000000003,3.9679339712
2020-01-13 08:30:00,4.08,0.54,4.1155801535,0.0,0,0.0,4.08,0.54,4.1155801535,4.16,0.5,4.1899403337,0.0,0,0.0,4.16,0.5,4.1899403337
2020-01-13 09:00:00,4.27,0.56,4.3065647563,0.0,0,0.0,4.27,0.56,4.3065647563,4.34,0.52,4.3710410659,0.0,0,0.0,4.34,0.52,4.3710410659
2020-01-13 09:30:00,4.51,0.56,4.5446341987,0.0,0,0.0,4.51,0.56,4.5446341987,4.59,0.52,4.6193614277,0.0,0,0.0,4.59,0.52,4.6193614277
2020-01-13 10:00:00,4.51,0.56,4.5446341987,0.0,0,0.0,4.51,0.56,4.5446341987,4.59,0.52,4.6193614277,0.0,0,0.0,4.59,0.52,4.6193614277
2020-01-13 10:30:00,4.55,0.56,4.5843320124,0.0,0,0.0,4.55,0.56,4.5843320124,4.63,0.52,4.6591093569,0.0,0,0.0,4.63,0.52,4.6591093569
2020-01-13 11:00:00,4.7,0.6000000000000001,4.7381430962,0.0,0,0.0,4.7,0.6000000000000001,4.7381430962,4.78,0.56,4.8126915546,0.0,0,0.0,4.78,0.56,4.8126915546
2020-01-13 11:30:00,4.48,0.5700000000000001,4.5161155875,0.0,0,0.0,4.48,0.5700000000000001,4.5161155875,4.55,0.53,4.5807641284,0.0,0,0.0,4.55,0.53,4.5807641284
2020-01-13 12:00:00,4.55,0.5700000000000001,4.5855643055,0.0,0,0.0,4.55,0.5700000000000001,4.5855643055,4.63,0.53,4.6602360455,0.0,0,0.0,4.63,0.53,4.6602360455
2020-01-13 12:30:00,4.69,0.52,4.7187392383999995,0.0,0,0.0,4.69,0.52,4.7187392383999995,4.77,0.55,4.8016038987,0.0,0,0.0,4.77,0.55,4.8016038987
2020-01-13 13:00:00,4.75,0.63,4.7915968111,0.0,0,0.0,4.75,0.63,4.7915968111,4.83,0.59,4.8659017664,0.0,0,0.0,4.83,0.59,4.8659017664
2020-01-13 13:30:00,4.62,0.67,4.6683294657,0.0,0,0.0,4.62,0.67,4.6683294657,4.7,0.63,4.742035428,0.0,0,0.0,4.7,0.63,4.742035428
2020-01-13 14:00:00,4.64,0.68,4.6895628794,0.0,0,0.0,4.64,0.68,4.6895628794,4.72,0.64,4.7631922069,0.0,0,0.0,4.72,0.64,4.7631922069
2020-01-13 14:30:00,4.66,0.68,4.7093523971,0.0,0,0.0,4.66,0.68,4.7093523971,4.74,0.64,4.7830116036,0.0,0,0.0,4.74,0.64,4.7830116036
2020-01-13 15:00:00,4.54,0.18,4.5435668808,0.0,0,0.0,4.54,0.18,4.5435668808,4.75,1.0,4.8541219597000005,0.0,0,0.0,4.75,1.0,4.8541219597000005
2020-01-13 15:30:00,4.91,0.38,4.9246827309,0.0,0,0.0,4.91,0.38,4.9246827309,5.11,0.98,5.2031240616,0.0,0,0.0,5.11,0.98,5.2031240616
2020-01-13 16:00:00,4.93,0.56,4.9617033366,0.0,0,0.0,4.93,0.56,4.9617033366,5.1,0.9,5.1788029505,0.0,0,0.0,5.1,0.9,5.1788029505
2020-01-13 16:30:00,4.9,0.68,4.9469586616,0.0,0,0.0,4.9,0.68,4.9469586616,4.98,0.64,5.0209560843,0.0,0,0.0,4.98,0.64,5.0209560843
2020-01-13 17:00:00,4.78,0.63,4.8213379886,0.0,0,0.0,4.78,0.63,4.8213379886,4.9,0.76,4.9585885088,0.0,0,0.0,4.9,0.76,4.9585885088
2020-01-13 17:30:00,4.55,0.67,4.5990651224,0.0,0,0.0,4.55,0.67,4.5990651224,4.63,0.63,4.6726651924,0.0,0,0.0,4.63,0.63,4.6726651924
2020-01-13 18:00:00,4.35,0.73,4.4108275867,0.0,0,0.0,4.35,0.73,4.4108275867,4.41,0.53,4.4417338957,0.0,0,0.0,4.41,0.53,4.4417338957
2020-01-13 18:30:00,4.08,0.64,4.1298910397,0.0,0,0.0,4.08,0.64,4.1298910397,4.15,0.5700000000000001,4.1889616852,0.0,0,0.0,4.15,0.5700000000000001,4.1889616852
2020-01-13 19:00:00,3.92,0.6000000000000001,3.9656525314,0.0,0,0.0,3.92,0.6000000000000001,3.9656525314,3.99,0.56,4.0291066007,0.0,0,0.0,3.99,0.56,4.0291066007
2020-01-13 19:30:00,3.8,0.6000000000000001,3.8470768123,0.0,0,0.0,3.8,0.6000000000000001,3.8470768123,3.88,0.56,3.9202040763,0.0,0,0.0,3.88,0.56,3.9202040763
2020-01-13 20:00:00,3.66,0.5700000000000001,3.7041193285,0.0,0,0.0,3.66,0.5700000000000001,3.7041193285,3.73,0.53,3.7674659919,0.0,0,0.0,3.73,0.53,3.7674659919
2020-01-13 20:30:00,3.49,0.02,3.4900573061,0.0,0,0.0,3.49,0.02,3.4900573061,3.64,0.78,3.7226334765,0.0,0,0.0,3.64,0.78,3.7226334765
2020-01-13 21:00:00,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655,3.5300000000000002,0.51,3.5666510903,0.0,0,0.0,3.5300000000000002,0.51,3.5666510903
2020-01-13 21:30:00,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222,3.45,0.49,3.4846233656,0.0,0,0.0,3.45,0.49,3.4846233656
2020-01-13 22:00:00,3.2800000000000002,0.19,3.2854984401,0.0,0,0.0,3.2800000000000002,0.19,3.2854984401,3.4,0.64,3.4597109705999998,0.0,0,0.0,3.4,0.64,3.4597109705999998
2020-01-13 22:30:00,3.27,0.51,3.3095316889,0.0,0,0.0,3.27,0.51,3.3095316889,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609
2020-01-13 23:00:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2020-01-13 23:30:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-01-14 00:00:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2020-01-14 00:30:00,3.08,-0.07,3.0807953519,0.0,0,0.0,3.08,-0.07,3.0807953519,3.23,0.74,3.3136837508,0.0,0,0.0,3.23,0.74,3.3136837508
2020-01-14 01:00:00,3.09,-0.18,3.0952382784,0.0,0,0.0,3.09,-0.18,3.0952382784,3.26,0.8300000000000001,3.3640005945,0.0,0,0.0,3.26,0.8300000000000001,3.3640005945
2020-01-14 01:30:00,3.12,0.09,3.121297807,0.0,0,0.0,3.12,0.09,3.121297807,3.24,0.66,3.306538976,0.0,0,0.0,3.24,0.66,3.306538976
2020-01-14 02:00:00,3.12,0.33,3.137403385,0.0,0,0.0,3.12,0.33,3.137403385,3.2,0.51,3.2403857795,0.0,0,0.0,3.2,0.51,3.2403857795
2020-01-14 02:30:00,3.1,0.30000000000000004,3.1144823005,0.0,0,0.0,3.1,0.30000000000000004,3.1144823005,3.19,0.54,3.2353825122,0.0,0,0.0,3.19,0.54,3.2353825122
2020-01-14 03:00:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-01-14 03:30:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-01-14 04:00:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-01-14 04:30:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-01-14 05:00:00,3.11,0.49,3.1483646549,0.0,0,0.0,3.11,0.49,3.1483646549,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002
2020-01-14 05:30:00,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2020-01-14 06:00:00,3.25,0.52,3.2913371143,0.0,0,0.0,3.25,0.52,3.2913371143,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396
2020-01-14 06:30:00,3.56,0.49,3.5935636908,0.0,0,0.0,3.56,0.49,3.5935636908,3.62,0.45,3.6478623878,0.0,0,0.0,3.62,0.45,3.6478623878
2020-01-14 07:00:00,3.62,0.55,3.6615433904,0.0,0,0.0,3.62,0.55,3.6615433904,3.69,0.51,3.7250771804,0.0,0,0.0,3.69,0.51,3.7250771804
2020-01-14 07:30:00,3.93,0.63,3.9801758755,0.0,0,0.0,3.93,0.63,3.9801758755,4.0,0.59,4.0432783728,0.0,0,0.0,4.0,0.59,4.0432783728
2020-01-14 08:00:00,4.18,0.61,4.2242750857,0.0,0,0.0,4.18,0.61,4.2242750857,4.27,0.67,4.3222447871,0.0,0,0.0,4.27,0.67,4.3222447871
2020-01-14 08:30:00,4.5,0.6900000000000001,4.5525926679,0.0,0,0.0,4.5,0.6900000000000001,4.5525926679,4.57,0.65,4.6159939341000005,0.0,0,0.0,4.57,0.65,4.6159939341000005
2020-01-14 09:00:00,4.68,0.71,4.7335504645,0.0,0,0.0,4.68,0.71,4.7335504645,4.76,0.66,4.8055384714,0.0,0,0.0,4.76,0.66,4.8055384714
2020-01-14 09:30:00,4.82,0.68,4.8677304773,0.0,0,0.0,4.82,0.68,4.8677304773,4.92,0.7000000000000001,4.9695472631,0.0,0,0.0,4.92,0.7000000000000001,4.9695472631
2020-01-14 10:00:00,4.92,0.75,4.9768363445,0.0,0,0.0,4.92,0.75,4.9768363445,5.0,0.71,5.0501584134,0.0,0,0.0,5.0,0.71,5.0501584134
2020-01-14 10:30:00,5.0,0.72,5.0515740121,0.0,0,0.0,5.0,0.72,5.0515740121,5.09,0.68,5.1352215142,0.0,0,0.0,5.09,0.68,5.1352215142
2020-01-14 11:00:00,5.03,0.46,5.050990002,0.0,0,0.0,5.03,0.46,5.050990002,5.23,1.0,5.3247441253,0.0,0,0.0,5.23,1.0,5.3247441253
2020-01-14 11:30:00,5.13,0.7000000000000001,5.177538025,0.0,0,0.0,5.13,0.7000000000000001,5.177538025,5.23,0.76,5.2849314092,0.0,0,0.0,5.23,0.76,5.2849314092
2020-01-14 12:00:00,5.11,0.75,5.1647458795,0.0,0,0.0,5.11,0.75,5.1647458795,5.2,0.71,5.2482473265,0.0,0,0.0,5.2,0.71,5.2482473265
2020-01-14 12:30:00,5.16,0.78,5.2186205074,0.0,0,0.0,5.16,0.78,5.2186205074,5.25,0.74,5.3018958873,0.0,0,0.0,5.25,0.74,5.3018958873
2020-01-14 13:00:00,5.16,0.78,5.2186205074,0.0,0,0.0,5.16,0.78,5.2186205074,5.25,0.74,5.3018958873,0.0,0,0.0,5.25,0.74,5.3018958873
2020-01-14 13:30:00,5.16,0.8,5.2216472497,0.0,0,0.0,5.16,0.8,5.2216472497,5.25,0.76,5.3047243095,0.0,0,0.0,5.25,0.76,5.3047243095
2020-01-14 14:00:00,5.18,0.8200000000000001,5.2445018829,0.0,0,0.0,5.18,0.8200000000000001,5.2445018829,5.27,0.78,5.3274102526,0.0,0,0.0,5.27,0.78,5.3274102526
2020-01-14 14:30:00,5.11,0.68,5.1550460716,0.0,0,0.0,5.11,0.68,5.1550460716,5.23,0.8,5.2908316927,0.0,0,0.0,5.23,0.8,5.2908316927
2020-01-14 15:00:00,5.04,0.5700000000000001,5.0721297302,0.0,0,0.0,5.04,0.5700000000000001,5.0721297302,5.21,1.0,5.3051013185,0.0,0,0.0,5.21,1.0,5.3051013185
2020-01-14 15:30:00,5.05,0.78,5.1098825818,0.0,0,0.0,5.05,0.78,5.1098825818,5.14,0.75,5.1944297088,0.0,0,0.0,5.14,0.75,5.1944297088
2020-01-14 16:00:00,4.98,0.6000000000000001,5.016014354,0.0,0,0.0,4.98,0.6000000000000001,5.016014354,5.15,0.97,5.2405534059,0.0,0,0.0,5.15,0.97,5.2405534059
2020-01-14 16:30:00,4.9,0.58,4.9342071298,0.0,0,0.0,4.9,0.58,4.9342071298,5.07,0.9400000000000001,5.1564037856,0.0,0,0.0,5.07,0.9400000000000001,5.1564037856
2020-01-14 17:00:00,4.83,0.75,4.8878829773,0.0,0,0.0,4.83,0.75,4.8878829773,4.92,0.71,4.9709657009,0.0,0,0.0,4.92,0.71,4.9709657009
2020-01-14 17:30:00,4.58,0.71,4.6347060317,0.0,0,0.0,4.58,0.71,4.6347060317,4.66,0.67,4.7079188607999995,0.0,0,0.0,4.66,0.67,4.7079188607999995
2020-01-14 18:00:00,4.37,0.6900000000000001,4.4241383342,0.0,0,0.0,4.37,0.6900000000000001,4.4241383342,4.45,0.65,4.4972213644,0.0,0,0.0,4.45,0.65,4.4972213644
2020-01-14 18:30:00,4.1,0.67,4.1543832274,0.0,0,0.0,4.1,0.67,4.1543832274,4.18,0.62,4.225730706,0.0,0,0.0,4.18,0.62,4.225730706
2020-01-14 19:00:00,3.96,0.62,4.0082415097,0.0,0,0.0,3.96,0.62,4.0082415097,4.04,0.58,4.0814213211,0.0,0,0.0,4.04,0.58,4.0814213211
2020-01-14 19:30:00,3.84,0.6000000000000001,3.8865923378,0.0,0,0.0,3.84,0.6000000000000001,3.8865923378,3.91,0.55,3.9484933836,0.0,0,0.0,3.91,0.55,3.9484933836
2020-01-14 20:00:00,3.71,0.6000000000000001,3.7582043585,0.0,0,0.0,3.71,0.6000000000000001,3.7582043585,3.79,0.55,3.8296997271,0.0,0,0.0,3.79,0.55,3.8296997271
2020-01-14 20:30:00,3.61,0.56,3.6531766998,0.0,0,0.0,3.61,0.56,3.6531766998,3.68,0.52,3.716557547,0.0,0,0.0,3.68,0.52,3.716557547
2020-01-14 21:00:00,3.5300000000000002,0.56,3.574143254,0.0,0,0.0,3.5300000000000002,0.56,3.574143254,3.6,0.52,3.6373616812,0.0,0,0.0,3.6,0.52,3.6373616812
2020-01-14 21:30:00,3.45,0.56,3.4951537877,0.0,0,0.0,3.45,0.56,3.4951537877,3.52,0.51,3.5567541383,0.0,0,0.0,3.52,0.51,3.5567541383
2020-01-14 22:00:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.43,0.47000000000000003,3.462051415,0.0,0,0.0,3.43,0.47000000000000003,3.462051415
2020-01-14 22:30:00,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695,3.38,0.47000000000000003,3.4125210622,0.0,0,0.0,3.38,0.47000000000000003,3.4125210622
2020-01-14 23:00:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716
2020-01-14 23:30:00,3.2,0.14,3.2030610359000002,0.0,0,0.0,3.2,0.14,3.2030610359000002,3.31,0.67,3.3771289582,0.0,0,0.0,3.31,0.67,3.3771289582
2020-01-15 00:00:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-01-15 00:30:00,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563
2020-01-15 01:00:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-01-15 01:30:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-01-15 02:00:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857
2020-01-15 02:30:00,3.12,0.49,3.1582431825,0.0,0,0.0,3.12,0.49,3.1582431825,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2020-01-15 03:00:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2020-01-15 03:30:00,3.09,0.17,3.0946728422,0.0,0,0.0,3.09,0.17,3.0946728422,3.21,0.61,3.2674454854,0.0,0,0.0,3.21,0.61,3.2674454854
2020-01-15 04:00:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236
2020-01-15 04:30:00,3.08,0.33,3.0976281249,0.0,0,0.0,3.08,0.33,3.0976281249,3.16,0.51,3.2008905011,0.0,0,0.0,3.16,0.51,3.2008905011
2020-01-15 05:00:00,3.1,0.49,3.1384868966,0.0,0,0.0,3.1,0.49,3.1384868966,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2020-01-15 05:30:00,3.18,0.5,3.2190681882,0.0,0,0.0,3.18,0.5,3.2190681882,3.24,0.46,3.2724914056,0.0,0,0.0,3.24,0.46,3.2724914056
2020-01-15 06:00:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396
2020-01-15 06:30:00,3.5700000000000003,0.5,3.6048439633,0.0,0,0.0,3.5700000000000003,0.5,3.6048439633,3.64,0.47000000000000003,3.6702179772,0.0,0,0.0,3.64,0.47000000000000003,3.6702179772
2020-01-15 07:00:00,3.76,0.5,3.7930989969,0.0,0,0.0,3.76,0.5,3.7930989969,3.83,0.47000000000000003,3.8587303611,0.0,0,0.0,3.83,0.47000000000000003,3.8587303611
2020-01-15 07:30:00,3.95,0.54,3.9867405233,0.0,0,0.0,3.95,0.54,3.9867405233,4.05,0.66,4.1034253984,0.0,0,0.0,4.05,0.66,4.1034253984
2020-01-15 08:00:00,4.07,0.64,4.1200121359,0.0,0,0.0,4.07,0.64,4.1200121359,4.15,0.6000000000000001,4.1931491745,0.0,0,0.0,4.15,0.6000000000000001,4.1931491745
2020-01-15 08:30:00,4.46,0.68,4.5115407568,0.0,0,0.0,4.46,0.68,4.5115407568,4.54,0.64,4.5848882211,0.0,0,0.0,4.54,0.64,4.5848882211
2020-01-15 09:00:00,4.66,0.7000000000000001,4.7122818252,0.0,0,0.0,4.66,0.7000000000000001,4.7122818252,4.74,0.66,4.7857287846,0.0,0,0.0,4.74,0.66,4.7857287846
2020-01-15 09:30:00,4.79,0.51,4.8170738006,0.0,0,0.0,4.79,0.51,4.8170738006,4.95,0.87,5.0258730585,0.0,0,0.0,4.95,0.87,5.0258730585
2020-01-15 10:00:00,4.95,0.74,5.0050074925,0.0,0,0.0,4.95,0.74,5.0050074925,5.03,0.7000000000000001,5.0784741803,0.0,0,0.0,5.03,0.7000000000000001,5.0784741803
2020-01-15 10:30:00,5.02,0.74,5.0742487129,0.0,0,0.0,5.02,0.74,5.0742487129,5.1,0.7000000000000001,5.1478150705,0.0,0,0.0,5.1,0.7000000000000001,5.1478150705
2020-01-15 11:00:00,5.04,0.72,5.0911688245,0.0,0,0.0,5.04,0.72,5.0911688245,5.13,0.68,5.1748719791,0.0,0,0.0,5.13,0.68,5.1748719791
2020-01-15 11:30:00,5.1,0.72,5.1505727837,0.0,0,0.0,5.1,0.72,5.1505727837,5.18,0.68,5.224442554,0.0,0,0.0,5.18,0.68,5.224442554
2020-01-15 12:00:00,5.11,0.68,5.1550460716,0.0,0,0.0,5.11,0.68,5.1550460716,5.22,0.77,5.2764855728,0.0,0,0.0,5.22,0.77,5.2764855728
2020-01-15 12:30:00,5.03,0.42,5.0475043338,0.0,0,0.0,5.03,0.42,5.0475043338,5.26,1.1,5.3737882355,0.0,0,0.0,5.26,1.1,5.3737882355
2020-01-15 13:00:00,5.06,0.55,5.0898035326,0.0,0,0.0,5.06,0.55,5.0898035326,5.23,0.9500000000000001,5.3155808714,0.0,0,0.0,5.23,0.9500000000000001,5.3155808714
2020-01-15 13:30:00,5.04,0.61,5.0767804759,0.0,0,0.0,5.04,0.61,5.0767804759,5.18,0.8200000000000001,5.2445018829,0.0,0,0.0,5.18,0.8200000000000001,5.2445018829
2020-01-15 14:00:00,5.07,0.75,5.1251731678,0.0,0,0.0,5.07,0.75,5.1251731678,5.16,0.71,5.2086178589,0.0,0,0.0,5.16,0.71,5.2086178589
2020-01-15 14:30:00,5.05,0.74,5.1039298585,0.0,0,0.0,5.05,0.74,5.1039298585,5.13,0.7000000000000001,5.177538025,0.0,0,0.0,5.13,0.7000000000000001,5.177538025
2020-01-15 15:00:00,5.05,0.77,5.1083656878,0.0,0,0.0,5.05,0.77,5.1083656878,5.13,0.72,5.1802799152,0.0,0,0.0,5.13,0.72,5.1802799152
2020-01-15 15:30:00,5.01,0.74,5.0643558327000004,0.0,0,0.0,5.01,0.74,5.0643558327000004,5.09,0.7000000000000001,5.1379081346,0.0,0,0.0,5.09,0.7000000000000001,5.1379081346
2020-01-15 16:00:00,4.9,0.71,4.9511715785,0.0,0,0.0,4.9,0.71,4.9511715785,4.98,0.67,5.0248681575,0.0,0,0.0,4.98,0.67,5.0248681575
2020-01-15 16:30:00,4.84,0.65,4.8834516482,0.0,0,0.0,4.84,0.65,4.8834516482,4.95,0.71,5.0006599564,0.0,0,0.0,4.95,0.71,5.0006599564
2020-01-15 17:00:00,4.78,0.72,4.8339218033,0.0,0,0.0,4.78,0.72,4.8339218033,4.87,0.68,4.9172451637000005,0.0,0,0.0,4.87,0.68,4.9172451637000005
2020-01-15 17:30:00,4.54,0.66,4.5877227466,0.0,0,0.0,4.54,0.66,4.5877227466,4.62,0.62,4.6614160938,0.0,0,0.0,4.62,0.62,4.6614160938
2020-01-15 18:00:00,4.33,0.66,4.3800114155,0.0,0,0.0,4.33,0.66,4.3800114155,4.41,0.62,4.4533695108,0.0,0,0.0,4.41,0.62,4.4533695108
2020-01-15 18:30:00,4.04,0.6000000000000001,4.0843114475,0.0,0,0.0,4.04,0.6000000000000001,4.0843114475,4.12,0.56,4.1578840773,0.0,0,0.0,4.12,0.56,4.1578840773
2020-01-15 19:00:00,3.95,0.61,3.9968237389,0.0,0,0.0,3.95,0.61,3.9968237389,4.03,0.5700000000000001,4.0701105636,0.0,0,0.0,4.03,0.5700000000000001,4.0701105636
2020-01-15 19:30:00,3.8200000000000003,0.55,3.8593911437,0.0,0,0.0,3.8200000000000003,0.55,3.8593911437,3.9,0.53,3.9358480662,0.0,0,0.0,3.9,0.53,3.9358480662
2020-01-15 20:00:00,3.62,-0.14,3.6227061708,0.0,0,0.0,3.62,-0.14,3.6227061708,3.81,0.9,3.9148563192,0.0,0,0.0,3.81,0.9,3.9148563192
2020-01-15 20:30:00,3.54,0.38,3.5603370627,0.0,0,0.0,3.54,0.38,3.5603370627,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555
2020-01-15 21:00:00,3.48,0.53,3.5201278386,0.0,0,0.0,3.48,0.53,3.5201278386,3.55,0.49,3.5836573497,0.0,0,0.0,3.55,0.49,3.5836573497
2020-01-15 21:30:00,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162
2020-01-15 22:00:00,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2020-01-15 22:30:00,3.2800000000000002,0.5,3.3178908963,0.0,0,0.0,3.2800000000000002,0.5,3.3178908963,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436
2020-01-15 23:00:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2020-01-15 23:30:00,3.21,0.5,3.2487074353,0.0,0,0.0,3.21,0.5,3.2487074353,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323
2020-01-16 00:00:00,3.19,0.5,3.2289471968,0.0,0,0.0,3.19,0.5,3.2289471968,3.26,0.46,3.292294033,0.0,0,0.0,3.26,0.46,3.292294033
2020-01-16 00:30:00,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289,3.24,0.46,3.2724914056,0.0,0,0.0,3.24,0.46,3.2724914056
2020-01-16 01:00:00,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-01-16 01:30:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193
2020-01-16 02:00:00,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2020-01-16 02:30:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2020-01-16 03:00:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2020-01-16 03:30:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-01-16 04:00:00,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409
2020-01-16 04:30:00,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409
2020-01-16 05:00:00,3.16,0.5,3.1993124261,0.0,0,0.0,3.16,0.5,3.1993124261,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2020-01-16 05:30:00,3.2,0.28,3.2122266421,0.0,0,0.0,3.2,0.28,3.2122266421,3.3,0.6000000000000001,3.3541019662,0.0,0,0.0,3.3,0.6000000000000001,3.3541019662
2020-01-16 06:00:00,3.2800000000000002,0.32,3.2955727878,0.0,0,0.0,3.2800000000000002,0.32,3.2955727878,3.38,0.62,3.4363934583,0.0,0,0.0,3.38,0.62,3.4363934583
2020-01-16 06:30:00,3.51,0.53,3.5497887261,0.0,0,0.0,3.51,0.53,3.5497887261,3.58,0.49,3.613377921,0.0,0,0.0,3.58,0.49,3.613377921
2020-01-16 07:00:00,3.56,0.54,3.6007221498,0.0,0,0.0,3.56,0.54,3.6007221498,3.64,0.59,3.6875059322,0.0,0,0.0,3.64,0.59,3.6875059322
2020-01-16 07:30:00,3.92,0.63,3.9703022555,0.0,0,0.0,3.92,0.63,3.9703022555,3.99,0.59,4.0333856746,0.0,0,0.0,3.99,0.59,4.0333856746
2020-01-16 08:00:00,4.16,0.63,4.2074338973,0.0,0,0.0,4.16,0.63,4.2074338973,4.26,0.66,4.3108235872,0.0,0,0.0,4.26,0.66,4.3108235872
2020-01-16 08:30:00,4.39,0.67,4.4408332551,0.0,0,0.0,4.39,0.67,4.4408332551,4.46,0.62,4.5028879622,0.0,0,0.0,4.46,0.62,4.5028879622
2020-01-16 09:00:00,4.59,0.6900000000000001,4.6415730092,0.0,0,0.0,4.59,0.6900000000000001,4.6415730092,4.67,0.65,4.7150185578,0.0,0,0.0,4.67,0.65,4.7150185578
2020-01-16 09:30:00,4.76,0.6900000000000001,4.8097505133,0.0,0,0.0,4.76,0.6900000000000001,4.8097505133,4.84,0.65,4.8834516482,0.0,0,0.0,4.84,0.65,4.8834516482
2020-01-16 10:00:00,4.79,0.45,4.8110913523,0.0,0,0.0,4.79,0.45,4.8110913523,4.99,1.04,5.0972247351,0.0,0,0.0,4.99,1.04,5.0972247351
2020-01-16 10:30:00,4.9,0.54,4.929665303,0.0,0,0.0,4.9,0.54,4.929665303,5.08,0.9500000000000001,5.1680654021,0.0,0,0.0,5.08,0.9500000000000001,5.1680654021
2020-01-16 11:00:00,4.96,0.73,5.0134319582,0.0,0,0.0,4.96,0.73,5.0134319582,5.04,0.6900000000000001,5.0870128759,0.0,0,0.0,5.04,0.6900000000000001,5.0870128759
2020-01-16 11:30:00,5.06,0.75,5.1152810284,0.0,0,0.0,5.06,0.75,5.1152810284,5.14,0.71,5.1888052575,0.0,0,0.0,5.14,0.71,5.1888052575
2020-01-16 12:00:00,5.06,0.75,5.1152810284,0.0,0,0.0,5.06,0.75,5.1152810284,5.14,0.71,5.1888052575,0.0,0,0.0,5.14,0.71,5.1888052575
2020-01-16 12:30:00,5.13,0.86,5.2015862965,0.0,0,0.0,5.13,0.86,5.2015862965,5.21,0.81,5.2725894966,0.0,0,0.0,5.21,0.81,5.2725894966
2020-01-16 13:00:00,5.15,0.87,5.2229685046,0.0,0,0.0,5.15,0.87,5.2229685046,5.23,0.8200000000000001,5.2938927076,0.0,0,0.0,5.23,0.8200000000000001,5.2938927076
2020-01-16 13:30:00,5.16,0.87,5.2328290628,0.0,0,0.0,5.16,0.87,5.2328290628,5.25,0.8200000000000001,5.3136522280000005,0.0,0,0.0,5.25,0.8200000000000001,5.3136522280000005
2020-01-16 14:00:00,5.12,0.81,5.1836763016,0.0,0,0.0,5.12,0.81,5.1836763016,5.21,0.76,5.2651400741,0.0,0,0.0,5.21,0.76,5.2651400741
2020-01-16 14:30:00,5.14,0.79,5.2003557571,0.0,0,0.0,5.14,0.79,5.2003557571,5.22,0.74,5.2721911953,0.0,0,0.0,5.22,0.74,5.2721911953
2020-01-16 15:00:00,5.11,0.77,5.1676880711,0.0,0,0.0,5.11,0.77,5.1676880711,5.19,0.73,5.2410876734,0.0,0,0.0,5.19,0.73,5.2410876734
2020-01-16 15:30:00,5.08,0.79,5.1410602019,0.0,0,0.0,5.08,0.79,5.1410602019,5.16,0.75,5.2142209389,0.0,0,0.0,5.16,0.75,5.2142209389
2020-01-16 16:00:00,4.98,0.66,5.0235445653,0.0,0,0.0,4.98,0.66,5.0235445653,5.11,0.87,5.1835316146,0.0,0,0.0,5.11,0.87,5.1835316146
2020-01-16 16:30:00,4.86,0.52,4.8877397639,0.0,0,0.0,4.86,0.52,4.8877397639,5.04,0.96,5.1306139983,0.0,0,0.0,5.04,0.96,5.1306139983
2020-01-16 17:00:00,4.82,0.67,4.8663435966,0.0,0,0.0,4.82,0.67,4.8663435966,4.96,0.89,5.0392162089,0.0,0,0.0,4.96,0.89,5.0392162089
2020-01-16 17:30:00,4.6,0.73,4.6575637408,0.0,0,0.0,4.6,0.73,4.6575637408,4.68,0.6900000000000001,4.7305919291,0.0,0,0.0,4.68,0.6900000000000001,4.7305919291
2020-01-16 18:00:00,4.37,0.73,4.4305530129,0.0,0,0.0,4.37,0.73,4.4305530129,4.45,0.68,4.5016552511,0.0,0,0.0,4.45,0.68,4.5016552511
2020-01-16 18:30:00,4.12,0.68,4.1757394555,0.0,0,0.0,4.12,0.68,4.1757394555,4.19,0.63,4.2370980635,0.0,0,0.0,4.19,0.63,4.2370980635
2020-01-16 19:00:00,3.96,0.64,4.0113838011,0.0,0,0.0,3.96,0.64,4.0113838011,4.04,0.6000000000000001,4.0843114475,0.0,0,0.0,4.04,0.6000000000000001,4.0843114475
2020-01-16 19:30:00,3.85,0.61,3.898025141,0.0,0,0.0,3.85,0.61,3.898025141,3.92,0.5700000000000001,3.9612245581,0.0,0,0.0,3.92,0.5700000000000001,3.9612245581
2020-01-16 20:00:00,3.46,0.32,3.4747661792,0.0,0,0.0,3.46,0.32,3.4747661792,3.56,0.61,3.6118831653,0.0,0,0.0,3.56,0.61,3.6118831653
2020-01-16 20:30:00,3.42,0.53,3.4608236014,0.0,0,0.0,3.42,0.53,3.4608236014,3.49,0.49,3.5242304124,0.0,0,0.0,3.49,0.49,3.5242304124
