Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-16 21:00:00,3.5300000000000002,0.53,3.5695657999,0.0,0,0.0,3.5300000000000002,0.53,3.5695657999,3.61,0.49,3.6431030729,0.0,0,0.0,3.61,0.49,3.6431030729
2020-01-16 21:30:00,3.42,0.51,3.4578172306,0.0,0,0.0,3.42,0.51,3.4578172306,3.49,0.47000000000000003,3.5215053599,0.0,0,0.0,3.49,0.47000000000000003,3.5215053599
2020-01-16 22:00:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.43,0.47000000000000003,3.462051415,0.0,0,0.0,3.43,0.47000000000000003,3.462051415
2020-01-16 22:30:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.35,0.45,3.3800887562,0.0,0,0.0,3.35,0.45,3.3800887562
2020-01-16 23:00:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2020-01-16 23:30:00,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011,3.26,0.42,3.2869438693,0.0,0,0.0,3.26,0.42,3.2869438693
2020-01-17 00:00:00,3.19,0.48,3.2259107241000002,0.0,0,0.0,3.19,0.48,3.2259107241000002,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095
2020-01-17 00:30:00,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991
2020-01-17 01:00:00,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2020-01-17 01:30:00,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2020-01-17 02:00:00,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-01-17 02:30:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-01-17 03:00:00,3.12,0.15,3.1236036881,0.0,0,0.0,3.12,0.15,3.1236036881,3.23,0.61,3.2870959828,0.0,0,0.0,3.23,0.61,3.2870959828
2020-01-17 03:30:00,3.1,0.15,3.1036269106,0.0,0,0.0,3.1,0.15,3.1036269106,3.21,0.61,3.2674454854,0.0,0,0.0,3.21,0.61,3.2674454854
2020-01-17 04:00:00,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2020-01-17 04:30:00,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2020-01-17 05:00:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2020-01-17 05:30:00,3.18,0.18,3.1850902656,0.0,0,0.0,3.18,0.18,3.1850902656,3.29,0.61,3.3460723244,0.0,0,0.0,3.29,0.61,3.3460723244
2020-01-17 06:00:00,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368
2020-01-17 06:30:00,3.5700000000000003,0.49,3.6034705493,0.0,0,0.0,3.5700000000000003,0.49,3.6034705493,3.64,0.45,3.6677104575,0.0,0,0.0,3.64,0.45,3.6677104575
2020-01-17 07:00:00,3.74,0.49,3.7719623540000002,0.0,0,0.0,3.74,0.49,3.7719623540000002,3.81,0.45,3.8364827642,0.0,0,0.0,3.81,0.45,3.8364827642
2020-01-17 07:30:00,3.89,0.53,3.925939378,0.0,0,0.0,3.89,0.53,3.925939378,3.99,0.65,4.0425981744,0.0,0,0.0,3.99,0.65,4.0425981744
2020-01-17 08:00:00,4.14,0.5700000000000001,4.1790549171,0.0,0,0.0,4.14,0.5700000000000001,4.1790549171,4.24,0.67,4.2926099287,0.0,0,0.0,4.24,0.67,4.2926099287
2020-01-17 08:30:00,4.37,0.67,4.4210632205,0.0,0,0.0,4.37,0.67,4.4210632205,4.45,0.63,4.4943742612,0.0,0,0.0,4.45,0.63,4.4943742612
2020-01-17 09:00:00,4.6,0.7000000000000001,4.6529560497,0.0,0,0.0,4.6,0.7000000000000001,4.6529560497,4.68,0.66,4.7263093424000004,0.0,0,0.0,4.68,0.66,4.7263093424000004
2020-01-17 09:30:00,4.78,0.72,4.8339218033,0.0,0,0.0,4.78,0.72,4.8339218033,4.86,0.68,4.9073414391,0.0,0,0.0,4.86,0.68,4.9073414391
2020-01-17 10:00:00,4.84,0.72,4.8932606716,0.0,0,0.0,4.84,0.72,4.8932606716,4.92,0.68,4.9667695739,0.0,0,0.0,4.92,0.68,4.9667695739
2020-01-17 10:30:00,4.9,0.72,4.9526154706,0.0,0,0.0,4.9,0.72,4.9526154706,4.98,0.68,5.0262112968,0.0,0,0.0,4.98,0.68,5.0262112968
2020-01-17 11:00:00,5.02,0.72,5.0713706234,0.0,0,0.0,5.02,0.72,5.0713706234,5.11,0.68,5.1550460716,0.0,0,0.0,5.11,0.68,5.1550460716
2020-01-17 11:30:00,4.97,0.7000000000000001,5.0190536957,0.0,0,0.0,4.97,0.7000000000000001,5.0190536957,5.05,0.66,5.0929461022,0.0,0,0.0,5.05,0.66,5.0929461022
2020-01-17 12:00:00,4.66,0.66,4.7065061351,0.0,0,0.0,4.66,0.66,4.7065061351,4.73,0.62,4.7704611936,0.0,0,0.0,4.73,0.62,4.7704611936
2020-01-17 12:30:00,4.71,0.66,4.7560172413,0.0,0,0.0,4.71,0.66,4.7560172413,4.79,0.62,4.8299585920000006,0.0,0,0.0,4.79,0.62,4.8299585920000006
2020-01-17 13:00:00,4.91,0.71,4.9610684333,0.0,0,0.0,4.91,0.71,4.9610684333,4.99,0.67,5.0347790418,0.0,0,0.0,4.99,0.67,5.0347790418
2020-01-17 13:30:00,5.05,0.73,5.1024895884,0.0,0,0.0,5.05,0.73,5.1024895884,5.14,0.6900000000000001,5.1861064393,0.0,0,0.0,5.14,0.6900000000000001,5.1861064393
2020-01-17 14:00:00,5.07,0.73,5.1222846465,0.0,0,0.0,5.07,0.73,5.1222846465,5.15,0.6900000000000001,5.1960177059,0.0,0,0.0,5.15,0.6900000000000001,5.1960177059
2020-01-17 14:30:00,5.03,0.73,5.0826961349,0.0,0,0.0,5.03,0.73,5.0826961349,5.11,0.6900000000000001,5.1563746955,0.0,0,0.0,5.11,0.6900000000000001,5.1563746955
2020-01-17 15:00:00,5.0,0.73,5.0530090045,0.0,0,0.0,5.0,0.73,5.0530090045,5.08,0.6900000000000001,5.1266460771,0.0,0,0.0,5.08,0.6900000000000001,5.1266460771
2020-01-17 15:30:00,4.96,0.73,5.0134319582,0.0,0,0.0,4.96,0.73,5.0134319582,5.04,0.6900000000000001,5.0870128759,0.0,0,0.0,5.04,0.6900000000000001,5.0870128759
2020-01-17 16:00:00,4.84,0.73,4.894742077,0.0,0,0.0,4.84,0.73,4.894742077,4.92,0.6900000000000001,4.9681485485,0.0,0,0.0,4.92,0.6900000000000001,4.9681485485
2020-01-17 16:30:00,4.8,0.72,4.8536996199,0.0,0,0.0,4.8,0.72,4.8536996199,4.88,0.68,4.9271492772,0.0,0,0.0,4.88,0.68,4.9271492772
2020-01-17 17:00:00,4.69,0.6900000000000001,4.7404852072,0.0,0,0.0,4.69,0.6900000000000001,4.7404852072,4.78,0.65,4.8239921227,0.0,0,0.0,4.78,0.65,4.8239921227
2020-01-17 17:30:00,4.46,0.68,4.5115407568,0.0,0,0.0,4.46,0.68,4.5115407568,4.54,0.64,4.5848882211,0.0,0,0.0,4.54,0.64,4.5848882211
2020-01-17 18:00:00,4.26,0.65,4.3093038881,0.0,0,0.0,4.26,0.65,4.3093038881,4.34,0.61,4.3826590102,0.0,0,0.0,4.34,0.61,4.3826590102
2020-01-17 18:30:00,4.04,0.63,4.0888262374,0.0,0,0.0,4.04,0.63,4.0888262374,4.11,0.5700000000000001,4.1493372965,0.0,0,0.0,4.11,0.5700000000000001,4.1493372965
2020-01-17 19:00:00,3.87,0.58,3.9132211795,0.0,0,0.0,3.87,0.58,3.9132211795,3.95,0.56,3.9894987154,0.0,0,0.0,3.95,0.56,3.9894987154
2020-01-17 19:30:00,3.74,0.30000000000000004,3.7520127932,0.0,0,0.0,3.74,0.30000000000000004,3.7520127932,3.89,0.81,3.9734367995,0.0,0,0.0,3.89,0.81,3.9734367995
2020-01-17 20:00:00,3.63,0.54,3.6699455037,0.0,0,0.0,3.63,0.54,3.6699455037,3.7,0.5,3.7336309405,0.0,0,0.0,3.7,0.5,3.7336309405
2020-01-17 20:30:00,3.54,0.54,3.5809495947,0.0,0,0.0,3.54,0.54,3.5809495947,3.61,0.49,3.6431030729,0.0,0,0.0,3.61,0.49,3.6431030729
2020-01-17 21:00:00,3.4,0.25,3.4091787867,0.0,0,0.0,3.4,0.25,3.4091787867,3.51,0.63,3.5660902961,0.0,0,0.0,3.51,0.63,3.5660902961
2020-01-17 21:30:00,3.2800000000000002,0.17,3.2844025332,0.0,0,0.0,3.2800000000000002,0.17,3.2844025332,3.41,0.66,3.4732837488,0.0,0,0.0,3.41,0.66,3.4732837488
2020-01-17 22:00:00,3.2800000000000002,0.52,3.3209637156,0.0,0,0.0,3.2800000000000002,0.52,3.3209637156,3.35,0.48,3.3842133502,0.0,0,0.0,3.35,0.48,3.3842133502
2020-01-17 22:30:00,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2020-01-17 23:00:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-01-17 23:30:00,3.1,-0.13,3.1027246091,0.0,0,0.0,3.1,-0.13,3.1027246091,3.25,0.78,3.3422896344,0.0,0,0.0,3.25,0.78,3.3422896344
2020-01-18 00:00:00,3.1,0.0,3.1,0.0,0,0.0,3.1,0.0,3.1,3.23,0.72,3.309274845,0.0,0,0.0,3.23,0.72,3.309274845
2020-01-18 00:30:00,3.04,-0.14,3.0432219768,0.0,0,0.0,3.04,-0.14,3.0432219768,3.2,0.78,3.2936909387,0.0,0,0.0,3.2,0.78,3.2936909387
2020-01-18 01:00:00,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445
2020-01-18 01:30:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-01-18 02:00:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-01-18 02:30:00,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298
2020-01-18 03:00:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012
2020-01-18 03:30:00,3.05,0.16,3.054193838,0.0,0,0.0,3.05,0.16,3.054193838,3.16,0.59,3.2146072855,0.0,0,0.0,3.16,0.59,3.2146072855
2020-01-18 04:00:00,3.1,0.29,3.1135349684999998,0.0,0,0.0,3.1,0.29,3.1135349684999998,3.19,0.54,3.2353825122,0.0,0,0.0,3.19,0.54,3.2353825122
2020-01-18 04:30:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2020-01-18 05:00:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078
2020-01-18 05:30:00,3.09,-0.03,3.0901456276,0.0,0,0.0,3.09,-0.03,3.0901456276,3.23,0.7000000000000001,3.3049810892,0.0,0,0.0,3.23,0.7000000000000001,3.3049810892
2020-01-18 06:00:00,3.15,0.36,3.1705046917,0.0,0,0.0,3.15,0.36,3.1705046917,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695
2020-01-18 06:30:00,3.39,0.47000000000000003,3.4224260401,0.0,0,0.0,3.39,0.47000000000000003,3.4224260401,3.46,0.43,3.4866172718,0.0,0,0.0,3.46,0.43,3.4866172718
2020-01-18 07:00:00,3.3,0.51,3.3391765452,0.0,0,0.0,3.3,0.51,3.3391765452,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703
2020-01-18 07:30:00,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537,3.47,0.5,3.5058379883,0.0,0,0.0,3.47,0.5,3.5058379883
2020-01-18 08:00:00,3.48,0.55,3.5231945731,0.0,0,0.0,3.48,0.55,3.5231945731,3.55,0.51,3.5864467095,0.0,0,0.0,3.55,0.51,3.5864467095
2020-01-18 08:30:00,3.47,0.16,3.4736868022,0.0,0,0.0,3.47,0.16,3.4736868022,3.6,0.72,3.6712940498,0.0,0,0.0,3.6,0.72,3.6712940498
2020-01-18 09:00:00,3.55,0.55,3.5923529893,0.0,0,0.0,3.55,0.55,3.5923529893,3.63,0.55,3.671430239,0.0,0,0.0,3.63,0.55,3.671430239
2020-01-18 09:30:00,3.62,0.6000000000000001,3.6693868698000003,0.0,0,0.0,3.62,0.6000000000000001,3.6693868698000003,3.69,0.55,3.7307639968,0.0,0,0.0,3.69,0.55,3.7307639968
2020-01-18 10:00:00,3.6,0.6000000000000001,3.6496575182,0.0,0,0.0,3.6,0.6000000000000001,3.6496575182,3.67,0.55,3.7109836971,0.0,0,0.0,3.67,0.55,3.7109836971
2020-01-18 10:30:00,3.6,0.59,3.6480268639,0.0,0,0.0,3.6,0.59,3.6480268639,3.67,0.55,3.7109836971,0.0,0,0.0,3.67,0.55,3.7109836971
2020-01-18 11:00:00,3.64,0.6000000000000001,3.6891191361,0.0,0,0.0,3.64,0.6000000000000001,3.6891191361,3.71,0.55,3.7505466268000003,0.0,0,0.0,3.71,0.55,3.7505466268000003
2020-01-18 11:30:00,3.66,0.59,3.7072496544,0.0,0,0.0,3.66,0.59,3.7072496544,3.73,0.55,3.7703315504,0.0,0,0.0,3.73,0.55,3.7703315504
2020-01-18 12:00:00,3.66,0.59,3.7072496544,0.0,0,0.0,3.66,0.59,3.7072496544,3.73,0.55,3.7703315504,0.0,0,0.0,3.73,0.55,3.7703315504
2020-01-18 12:30:00,3.7,0.61,3.7499466663,0.0,0,0.0,3.7,0.61,3.7499466663,3.77,0.5700000000000001,3.8128467055,0.0,0,0.0,3.77,0.5700000000000001,3.8128467055
2020-01-18 13:00:00,3.67,0.61,3.720349446,0.0,0,0.0,3.67,0.61,3.720349446,3.74,0.5700000000000001,3.7831864876,0.0,0,0.0,3.74,0.5700000000000001,3.7831864876
2020-01-18 13:30:00,3.7,0.61,3.7499466663,0.0,0,0.0,3.7,0.61,3.7499466663,3.77,0.5700000000000001,3.8128467055,0.0,0,0.0,3.77,0.5700000000000001,3.8128467055
2020-01-18 14:00:00,3.66,0.58,3.7056713292,0.0,0,0.0,3.66,0.58,3.7056713292,3.73,0.54,3.768885777,0.0,0,0.0,3.73,0.54,3.768885777
2020-01-18 14:30:00,3.66,0.58,3.7056713292,0.0,0,0.0,3.66,0.58,3.7056713292,3.73,0.56,3.7718032823,0.0,0,0.0,3.73,0.56,3.7718032823
2020-01-18 15:00:00,3.61,-0.13,3.6123399619,0.0,0,0.0,3.61,-0.13,3.6123399619,3.79,0.9400000000000001,3.904830342,0.0,0,0.0,3.79,0.9400000000000001,3.904830342
2020-01-18 15:30:00,3.58,-0.13,3.5823595576000002,0.0,0,0.0,3.58,-0.13,3.5823595576000002,3.76,0.9400000000000001,3.8757192881,0.0,0,0.0,3.76,0.9400000000000001,3.8757192881
2020-01-18 16:00:00,3.55,-0.13,3.5523794842000003,0.0,0,0.0,3.55,-0.13,3.5523794842000003,3.73,0.93,3.8441904219,0.0,0,0.0,3.73,0.93,3.8441904219
2020-01-18 16:30:00,3.6,0.14,3.6027211938,0.0,0,0.0,3.6,0.14,3.6027211938,3.74,0.75,3.8144593326000003,0.0,0,0.0,3.74,0.75,3.8144593326000003
2020-01-18 17:00:00,3.67,0.5700000000000001,3.7140005385,0.0,0,0.0,3.67,0.5700000000000001,3.7140005385,3.74,0.53,3.7773668077,0.0,0,0.0,3.74,0.53,3.7773668077
2020-01-18 17:30:00,3.65,0.51,3.6854579091,0.0,0,0.0,3.65,0.51,3.6854579091,3.75,0.63,3.8025517748,0.0,0,0.0,3.75,0.63,3.8025517748
2020-01-18 18:00:00,3.5700000000000003,0.54,3.6106093669,0.0,0,0.0,3.5700000000000003,0.54,3.6106093669,3.64,0.5,3.6741801807,0.0,0,0.0,3.64,0.5,3.6741801807
2020-01-18 18:30:00,3.5300000000000002,0.54,3.5710642671,0.0,0,0.0,3.5300000000000002,0.54,3.5710642671,3.61,0.5,3.6444615515,0.0,0,0.0,3.61,0.5,3.6444615515
2020-01-18 19:00:00,3.49,0.54,3.5315294137,0.0,0,0.0,3.49,0.54,3.5315294137,3.55,0.47000000000000003,3.5809775202000003,0.0,0,0.0,3.55,0.47000000000000003,3.5809775202000003
2020-01-18 19:30:00,3.43,0.53,3.4707059801,0.0,0,0.0,3.43,0.53,3.4707059801,3.5,0.49,3.5341335572,0.0,0,0.0,3.5,0.49,3.5341335572
2020-01-18 20:00:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.43,0.46,3.46070802,0.0,0,0.0,3.43,0.46,3.46070802
2020-01-18 20:30:00,3.29,0.51,3.3292942195,0.0,0,0.0,3.29,0.51,3.3292942195,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068
2020-01-18 21:00:00,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716
2020-01-18 21:30:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967
2020-01-18 22:00:00,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095
2020-01-18 22:30:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307
2020-01-18 23:00:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307
2020-01-18 23:30:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2020-01-19 00:00:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2020-01-19 00:30:00,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2020-01-19 01:00:00,3.03,-0.18,3.0353418259,0.0,0,0.0,3.03,-0.18,3.0353418259,3.2,0.79,3.2960734215,0.0,0,0.0,3.2,0.79,3.2960734215
2020-01-19 01:30:00,3.03,-0.06,3.0305940012,0.0,0,0.0,3.03,-0.06,3.0305940012,3.17,0.72,3.2507383777,0.0,0,0.0,3.17,0.72,3.2507383777
2020-01-19 02:00:00,3.05,0.33,3.067800515,0.0,0,0.0,3.05,0.33,3.067800515,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173
2020-01-19 02:30:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2020-01-19 03:00:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2020-01-19 03:30:00,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2020-01-19 04:00:00,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2020-01-19 04:30:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-01-19 05:00:00,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2020-01-19 05:30:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2020-01-19 06:00:00,3.12,0.45,3.1522848856,0.0,0,0.0,3.12,0.45,3.1522848856,3.19,0.41000000000000003,3.2162400408,0.0,0,0.0,3.19,0.41000000000000003,3.2162400408
2020-01-19 06:30:00,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152,3.44,0.38,3.4609247319,0.0,0,0.0,3.44,0.38,3.4609247319
2020-01-19 07:00:00,3.48,0.43,3.5064654568,0.0,0,0.0,3.48,0.43,3.5064654568,3.54,0.4,3.5625271929,0.0,0,0.0,3.54,0.4,3.5625271929
2020-01-19 07:30:00,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539,3.47,0.46,3.5003571246,0.0,0,0.0,3.47,0.46,3.5003571246
2020-01-19 08:00:00,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777,3.5,0.48,3.5327609599,0.0,0,0.0,3.5,0.48,3.5327609599
2020-01-19 08:30:00,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355,3.52,0.48,3.5525765298,0.0,0,0.0,3.52,0.48,3.5525765298
2020-01-19 09:00:00,3.48,-0.11,3.4817380717,0.0,0,0.0,3.48,-0.11,3.4817380717,3.65,0.89,3.7569402444,0.0,0,0.0,3.65,0.89,3.7569402444
2020-01-19 09:30:00,3.54,0.46,3.5697618968000002,0.0,0,0.0,3.54,0.46,3.5697618968000002,3.62,0.55,3.6615433904,0.0,0,0.0,3.62,0.55,3.6615433904
2020-01-19 10:00:00,3.56,0.5700000000000001,3.6053432569,0.0,0,0.0,3.56,0.5700000000000001,3.6053432569,3.63,0.53,3.6684874267,0.0,0,0.0,3.63,0.53,3.6684874267
2020-01-19 10:30:00,3.5300000000000002,0.5700000000000001,3.575723703,0.0,0,0.0,3.5300000000000002,0.5700000000000001,3.575723703,3.6,0.53,3.6388047488,0.0,0,0.0,3.6,0.53,3.6388047488
2020-01-19 11:00:00,3.5700000000000003,0.5700000000000001,3.6152178358000002,0.0,0,0.0,3.5700000000000003,0.5700000000000001,3.6152178358000002,3.64,0.53,3.6783827968000002,0.0,0,0.0,3.64,0.53,3.6783827968000002
2020-01-19 11:30:00,3.54,0.55,3.5824712141,0.0,0,0.0,3.54,0.55,3.5824712141,3.61,0.48,3.6417715469000003,0.0,0,0.0,3.61,0.48,3.6417715469000003
2020-01-19 12:00:00,3.59,0.56,3.6334143722,0.0,0,0.0,3.59,0.56,3.6334143722,3.66,0.52,3.6967553341,0.0,0,0.0,3.66,0.52,3.6967553341
2020-01-19 12:30:00,3.52,0.30000000000000004,3.5327609599,0.0,0,0.0,3.52,0.30000000000000004,3.5327609599,3.63,0.64,3.6859869777,0.0,0,0.0,3.63,0.64,3.6859869777
2020-01-19 13:00:00,3.5700000000000003,0.4,3.5923390709,0.0,0,0.0,3.5700000000000003,0.4,3.5923390709,3.66,0.61,3.7104851435,0.0,0,0.0,3.66,0.61,3.7104851435
2020-01-19 13:30:00,3.5700000000000003,0.55,3.612118492,0.0,0,0.0,3.5700000000000003,0.55,3.612118492,3.64,0.51,3.67555438,0.0,0,0.0,3.64,0.51,3.67555438
2020-01-19 14:00:00,3.5700000000000003,0.55,3.612118492,0.0,0,0.0,3.5700000000000003,0.55,3.612118492,3.64,0.51,3.67555438,0.0,0,0.0,3.64,0.51,3.67555438
2020-01-19 14:30:00,3.5700000000000003,0.5700000000000001,3.6152178358000002,0.0,0,0.0,3.5700000000000003,0.5700000000000001,3.6152178358000002,3.63,0.53,3.6684874267,0.0,0,0.0,3.63,0.53,3.6684874267
2020-01-19 15:00:00,3.54,0.55,3.5824712141,0.0,0,0.0,3.54,0.55,3.5824712141,3.61,0.51,3.6458469524,0.0,0,0.0,3.61,0.51,3.6458469524
2020-01-19 15:30:00,3.58,0.55,3.6220022087,0.0,0,0.0,3.58,0.55,3.6220022087,3.65,0.51,3.6854579091,0.0,0,0.0,3.65,0.51,3.6854579091
2020-01-19 16:00:00,3.5700000000000003,0.55,3.612118492,0.0,0,0.0,3.5700000000000003,0.55,3.612118492,3.64,0.51,3.67555438,0.0,0,0.0,3.64,0.51,3.67555438
2020-01-19 16:30:00,3.5700000000000003,0.4,3.5923390709,0.0,0,0.0,3.5700000000000003,0.4,3.5923390709,3.66,0.59,3.7072496544,0.0,0,0.0,3.66,0.59,3.7072496544
2020-01-19 17:00:00,3.64,0.5700000000000001,3.6843588316,0.0,0,0.0,3.64,0.5700000000000001,3.6843588316,3.71,0.53,3.7476659403,0.0,0,0.0,3.71,0.53,3.7476659403
2020-01-19 17:30:00,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555,3.7,0.54,3.7391977749,0.0,0,0.0,3.7,0.54,3.7391977749
2020-01-19 18:00:00,3.56,0.56,3.6037757977,0.0,0,0.0,3.56,0.56,3.6037757977,3.64,0.51,3.67555438,0.0,0,0.0,3.64,0.51,3.67555438
2020-01-19 18:30:00,3.49,0.55,3.5330723174000003,0.0,0,0.0,3.49,0.55,3.5330723174000003,3.56,0.51,3.5963453672,0.0,0,0.0,3.56,0.51,3.5963453672
2020-01-19 19:00:00,3.47,0.51,3.5072781469,0.0,0,0.0,3.47,0.51,3.5072781469,3.54,0.47000000000000003,3.5710642671,0.0,0,0.0,3.54,0.47000000000000003,3.5710642671
2020-01-19 19:30:00,3.47,0.52,3.5087462148,0.0,0,0.0,3.47,0.52,3.5087462148,3.54,0.48,3.5723941552,0.0,0,0.0,3.54,0.48,3.5723941552
2020-01-19 20:00:00,3.4,0.52,3.4395348523,0.0,0,0.0,3.4,0.52,3.4395348523,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356
2020-01-19 20:30:00,3.31,0.5,3.3475513439,0.0,0,0.0,3.31,0.5,3.3475513439,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611
2020-01-19 21:00:00,3.29,0.49,3.3262892237,0.0,0,0.0,3.29,0.49,3.3262892237,3.36,0.46,3.3913419173,0.0,0,0.0,3.36,0.46,3.3913419173
2020-01-19 21:30:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2020-01-19 22:00:00,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002
2020-01-19 22:30:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2020-01-19 23:00:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2020-01-19 23:30:00,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-01-20 00:00:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-01-20 00:30:00,3.13,0.32,3.1463153052,0.0,0,0.0,3.13,0.32,3.1463153052,3.22,0.54,3.2649655435,0.0,0,0.0,3.22,0.54,3.2649655435
2020-01-20 01:00:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-01-20 01:30:00,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-01-20 02:00:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-01-20 02:30:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-01-20 03:00:00,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2020-01-20 03:30:00,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-01-20 04:00:00,3.14,0.22,3.1476975712,0.0,0,0.0,3.14,0.22,3.1476975712,3.24,0.58,3.2915042154,0.0,0,0.0,3.24,0.58,3.2915042154
2020-01-20 04:30:00,3.11,-0.03,3.1101446912,0.0,0,0.0,3.11,-0.03,3.1101446912,3.25,0.73,3.330975833,0.0,0,0.0,3.25,0.73,3.330975833
2020-01-20 05:00:00,3.13,-0.17,3.1346132138,0.0,0,0.0,3.13,-0.17,3.1346132138,3.29,0.8300000000000001,3.3930811955999998,0.0,0,0.0,3.29,0.8300000000000001,3.3930811955999998
2020-01-20 05:30:00,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389
2020-01-20 06:00:00,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695,3.38,0.49,3.4153330731000002,0.0,0,0.0,3.38,0.49,3.4153330731000002
2020-01-20 06:30:00,3.62,0.34,3.6359317925,0.0,0,0.0,3.62,0.34,3.6359317925,3.7199999999999998,0.52,3.7561682603,0.0,0,0.0,3.7199999999999998,0.52,3.7561682603
2020-01-20 07:00:00,3.8,0.02,3.8000526312,0.0,0,0.0,3.8,0.02,3.8000526312,3.95,0.72,4.0150840589,0.0,0,0.0,3.95,0.72,4.0150840589
2020-01-20 07:30:00,4.17,0.59,4.2115317878,0.0,0,0.0,4.17,0.59,4.2115317878,4.25,0.55,4.2854404674,0.0,0,0.0,4.25,0.55,4.2854404674
2020-01-20 08:00:00,4.27,0.59,4.310568408,0.0,0,0.0,4.27,0.59,4.310568408,4.37,0.66,4.4195588015,0.0,0,0.0,4.37,0.66,4.4195588015
2020-01-20 08:30:00,4.48,0.44,4.5015552868,0.0,0,0.0,4.48,0.44,4.5015552868,4.61,0.76,4.67222645,0.0,0,0.0,4.61,0.76,4.67222645
2020-01-20 09:00:00,4.79,0.66,4.8352559395,0.0,0,0.0,4.79,0.66,4.8352559395,4.88,0.68,4.9271492772,0.0,0,0.0,4.88,0.68,4.9271492772
2020-01-20 09:30:00,5.02,0.73,5.0728000158,0.0,0,0.0,5.02,0.73,5.0728000158,5.1,0.6900000000000001,5.1464648061,0.0,0,0.0,5.1,0.6900000000000001,5.1464648061
2020-01-20 10:00:00,5.1,0.72,5.1505727837,0.0,0,0.0,5.1,0.72,5.1505727837,5.19,0.68,5.2343576492,0.0,0,0.0,5.19,0.68,5.2343576492
2020-01-20 10:30:00,5.18,0.75,5.2340137562,0.0,0,0.0,5.18,0.75,5.2340137562,5.26,0.71,5.3077019509,0.0,0,0.0,5.26,0.71,5.3077019509
2020-01-20 11:00:00,5.21,0.73,5.2608934602,0.0,0,0.0,5.21,0.73,5.2608934602,5.3,0.6900000000000001,5.3447263728,0.0,0,0.0,5.3,0.6900000000000001,5.3447263728
2020-01-20 11:30:00,5.21,0.73,5.2608934602,0.0,0,0.0,5.21,0.73,5.2608934602,5.3,0.6900000000000001,5.3447263728,0.0,0,0.0,5.3,0.6900000000000001,5.3447263728
2020-01-20 12:00:00,5.21,0.72,5.2595151868,0.0,0,0.0,5.21,0.72,5.2595151868,5.3,0.67,5.3421812025,0.0,0,0.0,5.3,0.67,5.3421812025
2020-01-20 12:30:00,5.19,0.7000000000000001,5.2369934123,0.0,0,0.0,5.19,0.7000000000000001,5.2369934123,5.27,0.67,5.3124194112,0.0,0,0.0,5.27,0.67,5.3124194112
2020-01-20 13:00:00,5.19,0.74,5.2424898665,0.0,0,0.0,5.19,0.74,5.2424898665,5.27,0.7000000000000001,5.3162862978,0.0,0,0.0,5.27,0.7000000000000001,5.3162862978
2020-01-20 13:30:00,5.17,0.74,5.2226908773,0.0,0,0.0,5.17,0.74,5.2226908773,5.25,0.7000000000000001,5.2964610826000005,0.0,0,0.0,5.25,0.7000000000000001,5.2964610826000005
2020-01-20 14:00:00,5.13,0.73,5.1816792645,0.0,0,0.0,5.13,0.73,5.1816792645,5.21,0.6900000000000001,5.2554923651,0.0,0,0.0,5.21,0.6900000000000001,5.2554923651
2020-01-20 14:30:00,5.13,0.75,5.1845346946,0.0,0,0.0,5.13,0.75,5.1845346946,5.21,0.71,5.2581555702,0.0,0,0.0,5.21,0.71,5.2581555702
2020-01-20 15:00:00,5.13,0.74,5.1830975295,0.0,0,0.0,5.13,0.74,5.1830975295,5.21,0.7000000000000001,5.2568146248,0.0,0,0.0,5.21,0.7000000000000001,5.2568146248
2020-01-20 15:30:00,5.13,0.76,5.1859907443,0.0,0,0.0,5.13,0.76,5.1859907443,5.21,0.72,5.2595151868,0.0,0,0.0,5.21,0.72,5.2595151868
2020-01-20 16:00:00,5.0,0.61,5.0370725625,0.0,0,0.0,5.0,0.61,5.0370725625,5.15,0.88,5.2246435285,0.0,0,0.0,5.15,0.88,5.2246435285
2020-01-20 16:30:00,4.94,0.33,4.951009998,0.0,0,0.0,4.94,0.33,4.951009998,5.16,1.04,5.2637629126,0.0,0,0.0,5.16,1.04,5.2637629126
2020-01-20 17:00:00,2.412,-0.21,2.4211245321,0.922,0,0.922,1.49,-0.21,1.5047258887,2.462,-0.26,2.4756906107,0.922,0,0.922,1.54,-0.26,1.5617938404
2020-01-20 17:30:00,2.1435,-0.32,2.1672545420000002,1.1435,0,1.1435,1.0,-0.32,1.0499523799,2.1835,-0.36,2.2129781404,1.1435,0,1.1435,1.04,-0.36,1.1005453194
2020-01-20 18:00:00,1.992,-0.33,2.0191493258,1.232,0,1.232,0.76,-0.33,0.8285529555000001,2.032,-0.36,2.06364338,1.232,0,1.232,0.8,-0.36,0.877268488
2020-01-20 18:30:00,1.846,-0.33,1.8752642480000001,1.316,0,1.316,0.53,-0.33,0.6243396512,1.8860000000000001,-0.37,1.921951092,1.316,0,1.316,0.5700000000000001,-0.37,0.6795586803
2020-01-20 19:00:00,2.215,-0.24,2.2279643175,1.395,0,1.395,0.8200000000000001,-0.24,0.8544003745000001,2.265,-0.29,2.2834896540000003,1.395,0,1.395,0.87,-0.29,0.9170605214
2020-01-20 19:30:00,3.8415,0.5700000000000001,3.883557937,0.021500000000000002,0,0.021500000000000002,3.8200000000000003,0.5700000000000001,3.8622920656,3.9215,0.53,3.9571533013,0.021500000000000002,0,0.021500000000000002,3.9,0.53,3.9358480662
2020-01-20 20:00:00,3.69,0.55,3.7307639968,0.0,0,0.0,3.69,0.55,3.7307639968,3.76,0.5,3.7930989969,0.0,0,0.0,3.76,0.5,3.7930989969
2020-01-20 20:30:00,3.59,0.52,3.6274646794,0.0,0,0.0,3.59,0.52,3.6274646794,3.66,0.48,3.6913412197,0.0,0,0.0,3.66,0.48,3.6913412197
2020-01-20 21:00:00,3.5,0.5,3.5355339059,0.0,0,0.0,3.5,0.5,3.5355339059,3.5700000000000003,0.47000000000000003,3.6008054654,0.0,0,0.0,3.5700000000000003,0.47000000000000003,3.6008054654
2020-01-20 21:30:00,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631,3.49,0.47000000000000003,3.5215053599,0.0,0,0.0,3.49,0.47000000000000003,3.5215053599
2020-01-20 22:00:00,3.34,0.49,3.3757517680999998,0.0,0,0.0,3.34,0.49,3.3757517680999998,3.41,0.45,3.4395639258,0.0,0,0.0,3.41,0.45,3.4395639258
2020-01-20 22:30:00,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784,3.35,0.43,3.3774842709,0.0,0,0.0,3.35,0.43,3.3774842709
2020-01-20 23:00:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967
2020-01-20 23:30:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2020-01-21 00:00:00,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095
2020-01-21 00:30:00,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545,3.24,0.42,3.2671088136,0.0,0,0.0,3.24,0.42,3.2671088136
2020-01-21 01:00:00,3.17,0.11,3.1719079432,0.0,0,0.0,3.17,0.11,3.1719079432,3.29,0.65,3.3535950859,0.0,0,0.0,3.29,0.65,3.3535950859
2020-01-21 01:30:00,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095
2020-01-21 02:00:00,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095
2020-01-21 02:30:00,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908
2020-01-21 03:00:00,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2020-01-21 03:30:00,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264,3.26,0.4,3.2844482033,0.0,0,0.0,3.26,0.4,3.2844482033
2020-01-21 04:00:00,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616,3.25,0.4,3.274522866,0.0,0,0.0,3.25,0.4,3.274522866
2020-01-21 04:30:00,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616,3.25,0.4,3.274522866,0.0,0,0.0,3.25,0.4,3.274522866
2020-01-21 05:00:00,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002,3.29,0.42,3.3167001673,0.0,0,0.0,3.29,0.42,3.3167001673
2020-01-21 05:30:00,3.23,-0.04,3.2302476685,0.0,0,0.0,3.23,-0.04,3.2302476685,3.38,0.74,3.460057803,0.0,0,0.0,3.38,0.74,3.460057803
2020-01-21 06:00:00,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137
2020-01-21 06:30:00,3.64,0.08,3.6408790147,0.0,0,0.0,3.64,0.08,3.6408790147,3.77,0.65,3.8256241321,0.0,0,0.0,3.77,0.65,3.8256241321
2020-01-21 07:00:00,3.87,0.42,3.892723982,0.0,0,0.0,3.87,0.42,3.892723982,3.96,0.5,3.9914408426,0.0,0,0.0,3.96,0.5,3.9914408426
2020-01-21 07:30:00,4.24,0.56,4.2768212495,0.0,0,0.0,4.24,0.56,4.2768212495,4.32,0.52,4.351183747,0.0,0,0.0,4.32,0.52,4.351183747
2020-01-21 08:00:00,4.36,0.62,4.4038619415,0.0,0,0.0,4.36,0.62,4.4038619415,4.46,0.6900000000000001,4.5130588297,0.0,0,0.0,4.46,0.6900000000000001,4.5130588297
2020-01-21 08:30:00,4.58,0.5,4.6072117381,0.0,0,0.0,4.58,0.5,4.6072117381,4.75,0.9400000000000001,4.8421173055,0.0,0,0.0,4.75,0.9400000000000001,4.8421173055
2020-01-21 09:00:00,4.86,0.71,4.9115883378,0.0,0,0.0,4.86,0.71,4.9115883378,4.94,0.67,4.9852281793,0.0,0,0.0,4.94,0.67,4.9852281793
2020-01-21 09:30:00,5.07,0.73,5.1222846465,0.0,0,0.0,5.07,0.73,5.1222846465,5.16,0.6900000000000001,5.2059293119,0.0,0,0.0,5.16,0.6900000000000001,5.2059293119
2020-01-21 10:00:00,5.21,0.73,5.2608934602,0.0,0,0.0,5.21,0.73,5.2608934602,5.3,0.6900000000000001,5.3447263728,0.0,0,0.0,5.3,0.6900000000000001,5.3447263728
2020-01-21 10:30:00,5.24,0.74,5.2919939531,0.0,0,0.0,5.24,0.74,5.2919939531,5.33,0.7000000000000001,5.3757697123,0.0,0,0.0,5.33,0.7000000000000001,5.3757697123
2020-01-21 11:00:00,5.27,0.74,5.3217008559,0.0,0,0.0,5.27,0.74,5.3217008559,5.35,0.7000000000000001,5.3956000593,0.0,0,0.0,5.35,0.7000000000000001,5.3956000593
2020-01-21 11:30:00,5.31,0.74,5.3613151372,0.0,0,0.0,5.31,0.74,5.3613151372,5.39,0.7000000000000001,5.435264483,0.0,0,0.0,5.39,0.7000000000000001,5.435264483
2020-01-21 12:00:00,5.31,0.73,5.3599440296,0.0,0,0.0,5.31,0.73,5.3599440296,5.39,0.6900000000000001,5.4339856459,0.0,0,0.0,5.39,0.6900000000000001,5.4339856459
2020-01-21 12:30:00,5.26,0.74,5.3117981889,0.0,0,0.0,5.26,0.74,5.3117981889,5.34,0.7000000000000001,5.385684729,0.0,0,0.0,5.34,0.7000000000000001,5.385684729
2020-01-21 13:00:00,5.23,0.74,5.2820923884,0.0,0,0.0,5.23,0.74,5.2820923884,5.31,0.7000000000000001,5.355940627,0.0,0,0.0,5.31,0.7000000000000001,5.355940627
2020-01-21 13:30:00,5.18,0.75,5.2340137562,0.0,0,0.0,5.18,0.75,5.2340137562,5.26,0.7000000000000001,5.3063735262,0.0,0,0.0,5.26,0.7000000000000001,5.3063735262
2020-01-21 14:00:00,5.15,0.75,5.2043251244,0.0,0,0.0,5.15,0.75,5.2043251244,5.23,0.72,5.2793276087,0.0,0,0.0,5.23,0.72,5.2793276087
2020-01-21 14:30:00,5.18,0.81,5.2429476442,0.0,0,0.0,5.18,0.81,5.2429476442,5.26,0.77,5.3160605714999996,0.0,0,0.0,5.26,0.77,5.3160605714999996
2020-01-21 15:00:00,5.16,0.81,5.2231886813,0.0,0,0.0,5.16,0.81,5.2231886813,5.25,0.77,5.3061662243,0.0,0,0.0,5.25,0.77,5.3061662243
2020-01-21 15:30:00,5.11,0.74,5.1633032063,0.0,0,0.0,5.11,0.74,5.1633032063,5.19,0.71,5.2383394315,0.0,0,0.0,5.19,0.71,5.2383394315
2020-01-21 16:00:00,4.99,0.61,5.0271463078,0.0,0,0.0,4.99,0.61,5.0271463078,5.11,0.75,5.1647458795,0.0,0,0.0,5.11,0.75,5.1647458795
2020-01-21 16:30:00,5.01,0.61,5.0469991084,0.0,0,0.0,5.01,0.61,5.0469991084,5.11,0.72,5.1604747844,0.0,0,0.0,5.11,0.72,5.1604747844
2020-01-21 17:00:00,2.3855,-0.24,2.3975425439,0.9155000000000001,0,0.9155000000000001,1.47,-0.24,1.4894629905,2.4355,-0.28,2.4515424226,0.9155000000000001,0,0.9155000000000001,1.52,-0.28,1.5455743269000002
2020-01-21 17:30:00,2.1485,-0.34,2.1752361366,1.1085,0,1.1085,1.04,-0.34,1.0941663493,2.1985,-0.39,2.2328238287,1.1085,0,1.1085,1.09,-0.39,1.1576700739
2020-01-21 18:00:00,2.035,-0.31,2.0584763783,1.195,0,1.195,0.84,-0.31,0.8953770156,2.075,-0.35000000000000003,2.1043110512,1.195,0,1.195,0.88,-0.35000000000000003,0.9470480452000001
2020-01-21 18:30:00,1.8679999999999999,-0.33,1.8969248799,1.318,0,1.318,0.55,-0.33,0.6414047084000001,1.908,-0.37,1.9435441852,1.318,0,1.318,0.59,-0.37,0.6964194139000001
2020-01-21 19:00:00,2.4065,-0.25,2.4194508158,1.3865,0,1.3865,1.02,-0.25,1.0501904589,2.4465,-0.29,2.4636278635,1.3865,0,1.3865,1.06,-0.29,1.0989540482
2020-01-21 19:30:00,4.071,0.51,4.1028211026,0.021,0,0.021,4.05,0.51,4.0819848113,4.151,0.47000000000000003,4.1775233093,0.021,0,0.021,4.13,0.47000000000000003,4.1566573109
2020-01-21 20:00:00,3.89,0.51,3.9232894362,0.0,0,0.0,3.89,0.51,3.9232894362,3.96,0.47000000000000003,3.9877938763,0.0,0,0.0,3.96,0.47000000000000003,3.9877938763
2020-01-21 20:30:00,3.64,0.53,3.6783827968000002,0.0,0,0.0,3.64,0.53,3.6783827968000002,3.71,0.49,3.7422185933,0.0,0,0.0,3.71,0.49,3.7422185933
2020-01-21 21:00:00,3.55,0.52,3.5878823838000002,0.0,0,0.0,3.55,0.52,3.5878823838000002,3.62,0.48,3.6516845428,0.0,0,0.0,3.62,0.48,3.6516845428
2020-01-21 21:30:00,3.46,0.48,3.4931361267,0.0,0,0.0,3.46,0.48,3.4931361267,3.52,0.45,3.5486476297,0.0,0,0.0,3.52,0.45,3.5486476297
2020-01-21 22:00:00,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384,3.44,0.45,3.4693082884,0.0,0,0.0,3.44,0.45,3.4693082884
2020-01-21 22:30:00,3.3,0.48,3.3347263756,0.0,0,0.0,3.3,0.48,3.3347263756,3.37,0.45,3.3999117636,0.0,0,0.0,3.37,0.45,3.3999117636
2020-01-21 23:00:00,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2020-01-21 23:30:00,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069,3.27,0.42,3.2968621445,0.0,0,0.0,3.27,0.42,3.2968621445
2020-01-22 00:00:00,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908
2020-01-22 00:30:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873
2020-01-22 01:00:00,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011,3.25,0.41000000000000003,3.2757594539,0.0,0,0.0,3.25,0.41000000000000003,3.2757594539
2020-01-22 01:30:00,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2020-01-22 02:00:00,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354
2020-01-22 02:30:00,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002,3.24,0.41000000000000003,3.2658383304,0.0,0,0.0,3.24,0.41000000000000003,3.2658383304
2020-01-22 03:00:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2020-01-22 03:30:00,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354
2020-01-22 04:00:00,3.12,0.45,3.1522848856,0.0,0,0.0,3.12,0.45,3.1522848856,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2020-01-22 04:30:00,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2020-01-22 05:00:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098
2020-01-22 05:30:00,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409,3.26,0.42,3.2869438693,0.0,0,0.0,3.26,0.42,3.2869438693
2020-01-22 06:00:00,3.25,-0.07,3.2507537587,0.0,0,0.0,3.25,-0.07,3.2507537587,3.4,0.77,3.4861009739,0.0,0,0.0,3.4,0.77,3.4861009739
2020-01-22 06:30:00,3.59,0.46,3.6193507705,0.0,0,0.0,3.59,0.46,3.6193507705,3.67,0.45,3.6974856322000003,0.0,0,0.0,3.67,0.45,3.6974856322000003
2020-01-22 07:00:00,3.7800000000000002,0.5,3.8129253861,0.0,0,0.0,3.7800000000000002,0.5,3.8129253861,3.85,0.45,3.8762094887,0.0,0,0.0,3.85,0.45,3.8762094887
2020-01-22 07:30:00,3.99,0.59,4.0333856746,0.0,0,0.0,3.99,0.59,4.0333856746,4.07,0.55,4.1069940346,0.0,0,0.0,4.07,0.55,4.1069940346
2020-01-22 08:00:00,4.28,0.6000000000000001,4.3218514551,0.0,0,0.0,4.28,0.6000000000000001,4.3218514551,4.38,0.67,4.4309479798,0.0,0,0.0,4.38,0.67,4.4309479798
2020-01-22 08:30:00,4.5,0.64,4.5452832695000005,0.0,0,0.0,4.5,0.64,4.5452832695000005,4.57,0.6000000000000001,4.6092190228,0.0,0,0.0,4.57,0.6000000000000001,4.6092190228
2020-01-22 09:00:00,4.78,0.7000000000000001,4.8309833368,0.0,0,0.0,4.78,0.7000000000000001,4.8309833368,4.86,0.67,4.9059657561000005,0.0,0,0.0,4.86,0.67,4.9059657561000005
2020-01-22 09:30:00,4.94,0.68,4.9865819957,0.0,0,0.0,4.94,0.68,4.9865819957,5.02,0.64,5.0606323716,0.0,0,0.0,5.02,0.64,5.0606323716
2020-01-22 10:00:00,5.04,0.7000000000000001,5.0883789167,0.0,0,0.0,5.04,0.7000000000000001,5.0883789167,5.12,0.66,5.1623637997,0.0,0,0.0,5.12,0.66,5.1623637997
2020-01-22 10:30:00,5.18,0.81,5.2429476442,0.0,0,0.0,5.18,0.81,5.2429476442,5.26,0.77,5.3160605714999996,0.0,0,0.0,5.26,0.77,5.3160605714999996
2020-01-22 11:00:00,5.19,0.81,5.2528278099,0.0,0,0.0,5.19,0.81,5.2528278099,5.27,0.77,5.3259553134,0.0,0,0.0,5.27,0.77,5.3259553134
2020-01-22 11:30:00,5.22,0.81,5.2824710127,0.0,0,0.0,5.22,0.81,5.2824710127,5.3,0.77,5.355641885,0.0,0,0.0,5.3,0.77,5.355641885
2020-01-22 12:00:00,5.24,0.8200000000000001,5.3037722425,0.0,0,0.0,5.24,0.8200000000000001,5.3037722425,5.33,0.78,5.3867708323,0.0,0,0.0,5.33,0.78,5.3867708323
2020-01-22 12:30:00,5.24,0.81,5.3022353776,0.0,0,0.0,5.24,0.81,5.3022353776,5.33,0.77,5.3853319303,0.0,0,0.0,5.33,0.77,5.3853319303
2020-01-22 13:00:00,5.24,0.85,5.3084931949,0.0,0,0.0,5.24,0.85,5.3084931949,5.33,0.81,5.3911965277,0.0,0,0.0,5.33,0.81,5.3911965277
2020-01-22 13:30:00,5.19,0.8300000000000001,5.2559490104,0.0,0,0.0,5.19,0.8300000000000001,5.2559490104,5.28,0.79,5.3387732673,0.0,0,0.0,5.28,0.79,5.3387732673
2020-01-22 14:00:00,5.18,0.86,5.250904684,0.0,0,0.0,5.18,0.86,5.250904684,5.26,0.8200000000000001,5.3235326617,0.0,0,0.0,5.26,0.8200000000000001,5.3235326617
2020-01-22 14:30:00,5.22,0.86,5.2903686072,0.0,0,0.0,5.22,0.86,5.2903686072,5.3,0.8200000000000001,5.3630588287,0.0,0,0.0,5.3,0.8200000000000001,5.3630588287
2020-01-22 15:00:00,5.18,0.84,5.2476661479,0.0,0,0.0,5.18,0.84,5.2476661479,5.26,0.8,5.3204886994,0.0,0,0.0,5.26,0.8,5.3204886994
2020-01-22 15:30:00,5.11,0.79,5.1707059479,0.0,0,0.0,5.11,0.79,5.1707059479,5.19,0.74,5.2424898665,0.0,0,0.0,5.19,0.74,5.2424898665
2020-01-22 16:00:00,5.01,0.74,5.0643558327000004,0.0,0,0.0,5.01,0.74,5.0643558327000004,5.09,0.7000000000000001,5.1379081346,0.0,0,0.0,5.09,0.7000000000000001,5.1379081346
2020-01-22 16:30:00,4.95,0.72,5.0020895634,0.0,0,0.0,4.95,0.72,5.0020895634,5.03,0.68,5.0757561013,0.0,0,0.0,5.03,0.68,5.0757561013
2020-01-22 17:00:00,2.803,0.1,2.8047832358,0.903,0,0.903,1.9,0.1,1.902629759,2.863,0.0,2.863,0.903,0,0.903,1.96,0.0,1.96
2020-01-22 17:30:00,2.612,-0.12,2.6147550554,1.1320000000000001,0,1.1320000000000001,1.48,-0.12,1.4848568955,2.662,-0.19,2.6687720023,1.1320000000000001,0,1.1320000000000001,1.53,-0.19,1.5417522499
2020-01-22 18:00:00,2.479,-0.12,2.4819026975,1.189,0,1.189,1.29,-0.12,1.2955693729,2.529,-0.18,2.535397602,1.189,0,1.189,1.34,-0.18,1.3520355025
2020-01-22 18:30:00,2.3375,-0.19,2.3452092124,1.3375,0,1.3375,1.0,-0.19,1.0178899744,2.3875,-0.23,2.3985529492,1.3375,0,1.3375,1.05,-0.23,1.0748953437
2020-01-22 19:00:00,2.257,-0.19,2.2649832229,1.387,0,1.387,0.87,-0.19,0.8905054744,2.297,-0.23,2.3084863006,1.387,0,1.387,0.91,-0.23,0.9386160024
2020-01-22 19:30:00,3.8425000000000002,0.5700000000000001,3.8845471099999997,0.022500000000000003,0,0.022500000000000003,3.8200000000000003,0.5700000000000001,3.8622920656,3.9125,0.53,3.9482345737999998,0.022500000000000003,0,0.022500000000000003,3.89,0.53,3.925939378
2020-01-22 20:00:00,3.75,0.5700000000000001,3.7930726331,0.0,0,0.0,3.75,0.5700000000000001,3.7930726331,3.8200000000000003,0.53,3.8565917596,0.0,0,0.0,3.8200000000000003,0.53,3.8565917596
2020-01-22 20:30:00,3.6,0.55,3.6417715469000003,0.0,0,0.0,3.6,0.55,3.6417715469000003,3.67,0.51,3.7052665221,0.0,0,0.0,3.67,0.51,3.7052665221
2020-01-22 21:00:00,3.52,0.55,3.562709643,0.0,0,0.0,3.52,0.55,3.562709643,3.59,0.51,3.6260446771,0.0,0,0.0,3.59,0.51,3.6260446771
2020-01-22 21:30:00,3.43,0.53,3.4707059801,0.0,0,0.0,3.43,0.53,3.4707059801,3.5,0.49,3.5341335572,0.0,0,0.0,3.5,0.49,3.5341335572
2020-01-22 22:00:00,3.4,0.53,3.4410608829,0.0,0,0.0,3.4,0.53,3.4410608829,3.47,0.49,3.5044257732,0.0,0,0.0,3.47,0.49,3.5044257732
2020-01-22 22:30:00,3.31,0.5,3.3475513439,0.0,0,0.0,3.31,0.5,3.3475513439,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611
2020-01-22 23:00:00,3.26,0.5,3.298120677,0.0,0,0.0,3.26,0.5,3.298120677,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2020-01-22 23:30:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2020-01-23 00:00:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2020-01-23 00:30:00,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-01-23 01:00:00,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806
2020-01-23 01:30:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2020-01-23 02:00:00,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253,3.26,0.45,3.2909117278,0.0,0,0.0,3.26,0.45,3.2909117278
2020-01-23 02:30:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2020-01-23 03:00:00,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2020-01-23 03:30:00,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2020-01-23 04:00:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2020-01-23 04:30:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2020-01-23 05:00:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2020-01-23 05:30:00,3.21,0.5,3.2487074353,0.0,0,0.0,3.21,0.5,3.2487074353,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-01-23 06:00:00,3.32,0.54,3.3636289926,0.0,0,0.0,3.32,0.54,3.3636289926,3.38,0.5,3.4167821119,0.0,0,0.0,3.38,0.5,3.4167821119
2020-01-23 06:30:00,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537,3.48,0.5,3.5157360538,0.0,0,0.0,3.48,0.5,3.5157360538
2020-01-23 07:00:00,3.58,0.5700000000000001,3.6250931023,0.0,0,0.0,3.58,0.5700000000000001,3.6250931023,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313
2020-01-23 07:30:00,3.96,0.6000000000000001,4.0051966244,0.0,0,0.0,3.96,0.6000000000000001,4.0051966244,4.04,0.63,4.0888262374,0.0,0,0.0,4.04,0.63,4.0888262374
2020-01-23 08:00:00,4.17,0.47000000000000003,4.1964032218,0.0,0,0.0,4.17,0.47000000000000003,4.1964032218,4.33,0.86,4.4145781225,0.0,0,0.0,4.33,0.86,4.4145781225
2020-01-23 08:30:00,4.48,0.6900000000000001,4.5328247264,0.0,0,0.0,4.48,0.6900000000000001,4.5328247264,4.55,0.65,4.5961940777,0.0,0,0.0,4.55,0.65,4.5961940777
2020-01-23 09:00:00,4.7,0.72,4.7548291242000005,0.0,0,0.0,4.7,0.72,4.7548291242000005,4.78,0.68,4.8281259304,0.0,0,0.0,4.78,0.68,4.8281259304
2020-01-23 09:30:00,4.86,0.72,4.913043863,0.0,0,0.0,4.86,0.72,4.913043863,4.94,0.68,4.9865819957,0.0,0,0.0,4.94,0.68,4.9865819957
2020-01-23 10:00:00,5.07,0.78,5.1296491108,0.0,0,0.0,5.07,0.78,5.1296491108,5.15,0.74,5.2028934258,0.0,0,0.0,5.15,0.74,5.2028934258
2020-01-23 10:30:00,5.07,0.51,5.0955863254,0.0,0,0.0,5.07,0.51,5.0955863254,5.28,1.16,5.405922678,0.0,0,0.0,5.28,1.16,5.405922678
2020-01-23 11:00:00,5.11,0.47000000000000003,5.1315689609,0.0,0,0.0,5.11,0.47000000000000003,5.1315689609,5.35,1.2,5.4829280499,0.0,0,0.0,5.35,1.2,5.4829280499
2020-01-23 11:30:00,5.17,0.47000000000000003,5.1913196781,0.0,0,0.0,5.17,0.47000000000000003,5.1913196781,5.4,1.22,5.5360997101,0.0,0,0.0,5.4,1.22,5.5360997101
2020-01-23 12:00:00,5.14,0.44,5.1587983097,0.0,0,0.0,5.14,0.44,5.1587983097,5.38,1.15,5.5015361491,0.0,0,0.0,5.38,1.15,5.5015361491
2020-01-23 12:30:00,4.8100000000000005,0.61,4.8485255491,0.0,0,0.0,4.8100000000000005,0.61,4.8485255491,4.93,0.79,4.9928949518,0.0,0,0.0,4.93,0.79,4.9928949518
2020-01-23 13:00:00,5.1,0.47000000000000003,5.1216110747,0.0,0,0.0,5.1,0.47000000000000003,5.1216110747,5.32,1.07,5.4265366487,0.0,0,0.0,5.32,1.07,5.4265366487
2020-01-23 13:30:00,5.07,0.52,5.0965969038,0.0,0,0.0,5.07,0.52,5.0965969038,5.26,0.98,5.350513994,0.0,0,0.0,5.26,0.98,5.350513994
2020-01-23 14:00:00,5.18,0.8200000000000001,5.2445018829,0.0,0,0.0,5.18,0.8200000000000001,5.2445018829,5.26,0.77,5.3160605714999996,0.0,0,0.0,5.26,0.77,5.3160605714999996
2020-01-23 14:30:00,5.13,0.78,5.1889594333,0.0,0,0.0,5.13,0.78,5.1889594333,5.21,0.73,5.2608934602,0.0,0,0.0,5.21,0.73,5.2608934602
2020-01-23 15:00:00,5.13,0.79,5.1904720402,0.0,0,0.0,5.13,0.79,5.1904720402,5.21,0.75,5.2637059188,0.0,0,0.0,5.21,0.75,5.2637059188
