Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-23 15:30:00,5.13,0.79,5.1904720402,0.0,0,0.0,5.13,0.79,5.1904720402,5.21,0.75,5.2637059188,0.0,0,0.0,5.21,0.75,5.2637059188
2020-01-23 16:00:00,5.03,0.77,5.088595091,0.0,0,0.0,5.03,0.77,5.088595091,5.11,0.72,5.1604747844,0.0,0,0.0,5.11,0.72,5.1604747844
2020-01-23 16:30:00,4.96,0.77,5.0194123162,0.0,0,0.0,4.96,0.77,5.0194123162,5.04,0.72,5.0911688245,0.0,0,0.0,5.04,0.72,5.0911688245
2020-01-23 17:00:00,2.768,-0.03,2.7681625675,0.9380000000000001,0,0.9380000000000001,1.83,-0.03,1.8302458851,2.8280000000000003,-0.11,2.8301385125,0.9380000000000001,0,0.9380000000000001,1.8900000000000001,-0.11,1.8931983520000002
2020-01-23 17:30:00,2.588,-0.09,2.5895644421,1.1280000000000001,0,1.1280000000000001,1.46,-0.09,1.4627713423,2.638,-0.15,2.6422611529,1.1280000000000001,0,1.1280000000000001,1.51,-0.15,1.5174320413
2020-01-23 18:00:00,2.449,-0.14,2.4529983693,1.219,0,1.219,1.23,-0.14,1.2379418403,2.499,-0.19,2.506212481,1.219,0,1.219,1.28,-0.19,1.2940247293
2020-01-23 18:30:00,2.304,-0.09,2.3057571425,1.344,0,1.344,0.96,-0.09,0.9642095208,2.344,-0.23,2.3552570985,1.344,0,1.344,1.0,-0.23,1.026109156
2020-01-23 19:00:00,2.219,-0.2,2.2279948384,1.379,0,1.379,0.84,-0.2,0.8634813258,2.259,-0.24,2.2717132301,1.379,0,1.379,0.88,-0.24,0.9121403401
2020-01-23 19:30:00,3.832,0.58,3.8756449786,0.022,0,0.022,3.81,0.58,3.8538941345,3.902,0.54,3.9391882412,0.022,0,0.022,3.88,0.54,3.917397095
2020-01-23 20:00:00,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313,3.7199999999999998,0.49,3.7521327269,0.0,0,0.0,3.7199999999999998,0.49,3.7521327269
2020-01-23 20:30:00,3.5300000000000002,0.53,3.5695657999,0.0,0,0.0,3.5300000000000002,0.53,3.5695657999,3.6,0.49,3.6331941869,0.0,0,0.0,3.6,0.49,3.6331941869
2020-01-23 21:00:00,3.45,0.53,3.4904727474,0.0,0,0.0,3.45,0.53,3.4904727474,3.52,0.48,3.5525765298,0.0,0,0.0,3.52,0.48,3.5525765298
2020-01-23 21:30:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.43,0.47000000000000003,3.462051415,0.0,0,0.0,3.43,0.47000000000000003,3.462051415
2020-01-23 22:00:00,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862,3.39,0.47000000000000003,3.4224260401,0.0,0,0.0,3.39,0.47000000000000003,3.4224260401
2020-01-23 22:30:00,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2020-01-23 23:00:00,3.22,0.51,3.2601380339,0.0,0,0.0,3.22,0.51,3.2601380339,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716
2020-01-23 23:30:00,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2020-01-24 00:00:00,3.15,0.49,3.1878833103,0.0,0,0.0,3.15,0.49,3.1878833103,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913
2020-01-24 00:30:00,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2020-01-24 01:00:00,3.11,0.49,3.1483646549,0.0,0,0.0,3.11,0.49,3.1483646549,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002
2020-01-24 01:30:00,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2020-01-24 02:00:00,3.11,0.49,3.1483646549,0.0,0,0.0,3.11,0.49,3.1483646549,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012
2020-01-24 02:30:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2020-01-24 03:00:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2020-01-24 03:30:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2020-01-24 04:00:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078
2020-01-24 04:30:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078
2020-01-24 05:00:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078
2020-01-24 05:30:00,3.13,0.1,3.1315970367,0.0,0,0.0,3.13,0.1,3.1315970367,3.25,0.65,3.3143626837999998,0.0,0,0.0,3.25,0.65,3.3143626837999998
2020-01-24 06:00:00,3.2,-0.15,3.2035136959,0.0,0,0.0,3.2,-0.15,3.2035136959,3.37,0.85,3.475543123,0.0,0,0.0,3.37,0.85,3.475543123
2020-01-24 06:30:00,3.54,0.44,3.5672398293,0.0,0,0.0,3.54,0.44,3.5672398293,3.62,0.47000000000000003,3.6503835415,0.0,0,0.0,3.62,0.47000000000000003,3.6503835415
2020-01-24 07:00:00,3.7199999999999998,0.53,3.7575657014,0.0,0,0.0,3.7199999999999998,0.53,3.7575657014,3.8,0.49,3.8314618620000003,0.0,0,0.0,3.8,0.49,3.8314618620000003
2020-01-24 07:30:00,3.92,0.65,3.9735248835,0.0,0,0.0,3.92,0.65,3.9735248835,3.99,0.61,4.0363597461,0.0,0,0.0,3.99,0.61,4.0363597461
2020-01-24 08:00:00,4.17,0.66,4.221907152,0.0,0,0.0,4.17,0.66,4.221907152,4.25,0.62,4.2949854482,0.0,0,0.0,4.25,0.62,4.2949854482
2020-01-24 08:30:00,4.43,0.6900000000000001,4.4834138778,0.0,0,0.0,4.43,0.6900000000000001,4.4834138778,4.51,0.65,4.5565996094,0.0,0,0.0,4.51,0.65,4.5565996094
2020-01-24 09:00:00,4.63,0.72,4.6856483009000005,0.0,0,0.0,4.63,0.72,4.6856483009000005,4.71,0.68,4.7588338908,0.0,0,0.0,4.71,0.68,4.7588338908
2020-01-24 09:30:00,4.8,0.72,4.8536996199,0.0,0,0.0,4.8,0.72,4.8536996199,4.89,0.68,4.9370537773,0.0,0,0.0,4.89,0.68,4.9370537773
2020-01-24 10:00:00,4.9,0.6000000000000001,4.9365980189,0.0,0,0.0,4.9,0.6000000000000001,4.9365980189,5.05,0.87,5.1243926469,0.0,0,0.0,5.05,0.87,5.1243926469
2020-01-24 10:30:00,5.0,0.6900000000000001,5.0473854618,0.0,0,0.0,5.0,0.6900000000000001,5.0473854618,5.09,0.6900000000000001,5.1365552659,0.0,0,0.0,5.09,0.6900000000000001,5.1365552659
2020-01-24 11:00:00,5.08,0.77,5.1380249124,0.0,0,0.0,5.08,0.77,5.1380249124,5.17,0.73,5.2212833671,0.0,0,0.0,5.17,0.73,5.2212833671
2020-01-24 11:30:00,5.07,0.59,5.1042139454,0.0,0,0.0,5.07,0.59,5.1042139454,5.25,1.04,5.3520183109,0.0,0,0.0,5.25,1.04,5.3520183109
2020-01-24 12:00:00,5.12,0.6900000000000001,5.1662849321,0.0,0,0.0,5.12,0.6900000000000001,5.1662849321,5.27,0.99,5.3621823915,0.0,0,0.0,5.27,0.99,5.3621823915
2020-01-24 12:30:00,5.14,0.86,5.2114489348,0.0,0,0.0,5.14,0.86,5.2114489348,5.23,0.8200000000000001,5.2938927076,0.0,0,0.0,5.23,0.8200000000000001,5.2938927076
2020-01-24 13:00:00,5.12,0.88,5.1950745904,0.0,0,0.0,5.12,0.88,5.1950745904,5.2,0.84,5.2674092304,0.0,0,0.0,5.2,0.84,5.2674092304
2020-01-24 13:30:00,5.05,0.84,5.1193847287,0.0,0,0.0,5.05,0.84,5.1193847287,5.14,0.79,5.2003557571,0.0,0,0.0,5.14,0.79,5.2003557571
2020-01-24 14:00:00,5.09,0.86,5.1621410287,0.0,0,0.0,5.09,0.86,5.1621410287,5.17,0.81,5.2330679338,0.0,0,0.0,5.17,0.81,5.2330679338
2020-01-24 14:30:00,5.09,0.86,5.1621410287,0.0,0,0.0,5.09,0.86,5.1621410287,5.17,0.81,5.2330679338,0.0,0,0.0,5.17,0.81,5.2330679338
2020-01-24 15:00:00,5.0,0.8,5.0635955605,0.0,0,0.0,5.0,0.8,5.0635955605,5.09,0.75,5.1449586976,0.0,0,0.0,5.09,0.75,5.1449586976
2020-01-24 15:30:00,4.94,0.76,4.9981196464,0.0,0,0.0,4.94,0.76,4.9981196464,5.02,0.71,5.0699605521,0.0,0,0.0,5.02,0.71,5.0699605521
2020-01-24 16:00:00,4.9,0.76,4.9585885088,0.0,0,0.0,4.9,0.76,4.9585885088,4.98,0.71,5.0303578402,0.0,0,0.0,4.98,0.71,5.0303578402
2020-01-24 16:30:00,4.77,0.71,4.8225511921,0.0,0,0.0,4.77,0.71,4.8225511921,4.85,0.66,4.8947012166,0.0,0,0.0,4.85,0.66,4.8947012166
2020-01-24 17:00:00,4.67,0.7000000000000001,4.7221711108,0.0,0,0.0,4.67,0.7000000000000001,4.7221711108,4.75,0.66,4.7956334305,0.0,0,0.0,4.75,0.66,4.7956334305
2020-01-24 17:30:00,4.39,0.65,4.4378598446,0.0,0,0.0,4.39,0.65,4.4378598446,4.47,0.61,4.5114299285,0.0,0,0.0,4.47,0.61,4.5114299285
2020-01-24 18:00:00,4.16,0.65,4.2104750326,0.0,0,0.0,4.16,0.65,4.2104750326,4.24,0.61,4.2836549814,0.0,0,0.0,4.24,0.61,4.2836549814
2020-01-24 18:30:00,3.91,0.63,3.9604292697,0.0,0,0.0,3.91,0.63,3.9604292697,3.98,0.58,4.0220392837,0.0,0,0.0,3.98,0.58,4.0220392837
2020-01-24 19:00:00,3.7800000000000002,0.6000000000000001,3.8273228241,0.0,0,0.0,3.7800000000000002,0.6000000000000001,3.8273228241,3.85,0.56,3.8905141048000003,0.0,0,0.0,3.85,0.56,3.8905141048000003
2020-01-24 19:30:00,3.69,0.59,3.7368703483,0.0,0,0.0,3.69,0.59,3.7368703483,3.76,0.56,3.8014733985999998,0.0,0,0.0,3.76,0.56,3.8014733985999998
2020-01-24 20:00:00,3.52,0.55,3.562709643,0.0,0,0.0,3.52,0.55,3.562709643,3.59,0.51,3.6260446771,0.0,0,0.0,3.59,0.51,3.6260446771
2020-01-24 20:30:00,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411,3.48,0.48,3.5129474804000003,0.0,0,0.0,3.48,0.48,3.5129474804000003
2020-01-24 21:00:00,3.37,0.53,3.4114219909,0.0,0,0.0,3.37,0.53,3.4114219909,3.44,0.49,3.4747230105,0.0,0,0.0,3.44,0.49,3.4747230105
2020-01-24 21:30:00,3.2800000000000002,0.5,3.3178908963,0.0,0,0.0,3.2800000000000002,0.5,3.3178908963,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068
2020-01-24 22:00:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2020-01-24 22:30:00,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2020-01-24 23:00:00,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002
2020-01-24 23:30:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2020-01-25 00:00:00,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177
2020-01-25 00:30:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955
2020-01-25 01:00:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955
2020-01-25 01:30:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955
2020-01-25 02:00:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2020-01-25 02:30:00,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-01-25 03:00:00,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-01-25 03:30:00,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-01-25 04:00:00,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273,3.11,0.4,3.1356179614,0.0,0,0.0,3.11,0.4,3.1356179614
2020-01-25 04:30:00,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2020-01-25 05:00:00,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2020-01-25 05:30:00,3.03,0.23,3.0387168345,0.0,0,0.0,3.03,0.23,3.0387168345,3.13,0.54,3.1762399154,0.0,0,0.0,3.13,0.54,3.1762399154
2020-01-25 06:00:00,3.03,0.17,3.0347652298,0.0,0,0.0,3.03,0.17,3.0347652298,3.15,0.6000000000000001,3.206633749,0.0,0,0.0,3.15,0.6000000000000001,3.206633749
2020-01-25 06:30:00,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497,3.37,0.41000000000000003,3.3948490394,0.0,0,0.0,3.37,0.41000000000000003,3.3948490394
2020-01-25 07:00:00,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244
2020-01-25 07:30:00,3.29,-0.15,3.2934176777,0.0,0,0.0,3.29,-0.15,3.2934176777,3.46,0.86,3.5652769878,0.0,0,0.0,3.46,0.86,3.5652769878
2020-01-25 08:00:00,3.39,0.43,3.4171625656,0.0,0,0.0,3.39,0.43,3.4171625656,3.48,0.55,3.5231945731,0.0,0,0.0,3.48,0.55,3.5231945731
2020-01-25 08:30:00,3.43,0.54,3.472247111,0.0,0,0.0,3.43,0.54,3.472247111,3.5,0.5,3.5355339059,0.0,0,0.0,3.5,0.5,3.5355339059
2020-01-25 09:00:00,3.51,0.5700000000000001,3.5559808773,0.0,0,0.0,3.51,0.5700000000000001,3.5559808773,3.58,0.53,3.6190192040999998,0.0,0,0.0,3.58,0.53,3.6190192040999998
2020-01-25 09:30:00,3.54,0.59,3.5888298928999998,0.0,0,0.0,3.54,0.59,3.5888298928999998,3.61,0.55,3.6516571581,0.0,0,0.0,3.61,0.55,3.6516571581
2020-01-25 10:00:00,3.5700000000000003,0.59,3.6184250718,0.0,0,0.0,3.5700000000000003,0.59,3.6184250718,3.64,0.55,3.6813176989,0.0,0,0.0,3.64,0.55,3.6813176989
2020-01-25 10:30:00,3.59,0.59,3.6381588750000002,0.0,0,0.0,3.59,0.59,3.6381588750000002,3.66,0.55,3.7010944327,0.0,0,0.0,3.66,0.55,3.7010944327
2020-01-25 11:00:00,3.61,0.58,3.6562959399,0.0,0,0.0,3.61,0.58,3.6562959399,3.68,0.54,3.7194085551000002,0.0,0,0.0,3.68,0.54,3.7194085551000002
2020-01-25 11:30:00,3.65,0.61,3.7006215694,0.0,0,0.0,3.65,0.61,3.7006215694,3.7199999999999998,0.5700000000000001,3.7634160015,0.0,0,0.0,3.7199999999999998,0.5700000000000001,3.7634160015
2020-01-25 12:00:00,3.68,0.61,3.730214471,0.0,0,0.0,3.68,0.61,3.730214471,3.75,0.5700000000000001,3.7930726331,0.0,0,0.0,3.75,0.5700000000000001,3.7930726331
2020-01-25 12:30:00,3.68,0.61,3.730214471,0.0,0,0.0,3.68,0.61,3.730214471,3.75,0.55,3.7901187316,0.0,0,0.0,3.75,0.55,3.7901187316
2020-01-25 13:00:00,3.68,0.61,3.730214471,0.0,0,0.0,3.68,0.61,3.730214471,3.75,0.5700000000000001,3.7930726331,0.0,0,0.0,3.75,0.5700000000000001,3.7930726331
2020-01-25 13:30:00,3.71,0.61,3.7598138252,0.0,0,0.0,3.71,0.61,3.7598138252,3.7800000000000002,0.5700000000000001,3.8227346233,0.0,0,0.0,3.7800000000000002,0.5700000000000001,3.8227346233
2020-01-25 14:00:00,3.65,0.44,3.6764248938,0.0,0,0.0,3.65,0.44,3.6764248938,3.75,0.66,3.8076370625,0.0,0,0.0,3.75,0.66,3.8076370625
2020-01-25 14:30:00,3.61,-0.13,3.6123399619,0.0,0,0.0,3.61,-0.13,3.6123399619,3.79,0.9500000000000001,3.9072496721,0.0,0,0.0,3.79,0.9500000000000001,3.9072496721
2020-01-25 15:00:00,3.6,-0.13,3.6023464575,0.0,0,0.0,3.6,-0.13,3.6023464575,3.77,0.9400000000000001,3.8854214701,0.0,0,0.0,3.77,0.9400000000000001,3.8854214701
2020-01-25 15:30:00,3.58,-0.13,3.5823595576000002,0.0,0,0.0,3.58,-0.13,3.5823595576000002,3.76,0.9500000000000001,3.8781567787,0.0,0,0.0,3.76,0.9500000000000001,3.8781567787
2020-01-25 16:00:00,3.56,-0.14,3.5627517455,0.0,0,0.0,3.56,-0.14,3.5627517455,3.73,0.92,3.84178344,0.0,0,0.0,3.73,0.92,3.84178344
2020-01-25 16:30:00,3.6,0.04,3.6002222154,0.0,0,0.0,3.6,0.04,3.6002222154,3.75,0.8300000000000001,3.8407551341,0.0,0,0.0,3.75,0.8300000000000001,3.8407551341
2020-01-25 17:00:00,3.65,0.58,3.6957949077,0.0,0,0.0,3.65,0.58,3.6957949077,3.7199999999999998,0.53,3.7575657014,0.0,0,0.0,3.7199999999999998,0.53,3.7575657014
2020-01-25 17:30:00,3.64,0.58,3.6859191527,0.0,0,0.0,3.64,0.58,3.6859191527,3.71,0.53,3.7476659403,0.0,0,0.0,3.71,0.53,3.7476659403
2020-01-25 18:00:00,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968,3.6,0.51,3.6359455441,0.0,0,0.0,3.6,0.51,3.6359455441
2020-01-25 18:30:00,3.45,0.54,3.4920051546,0.0,0,0.0,3.45,0.54,3.4920051546,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209
2020-01-25 19:00:00,3.42,0.53,3.4608236014,0.0,0,0.0,3.42,0.53,3.4608236014,3.49,0.48,3.5228539567,0.0,0,0.0,3.49,0.48,3.5228539567
2020-01-25 19:30:00,3.36,0.33,3.3761664651,0.0,0,0.0,3.36,0.33,3.3761664651,3.45,0.6000000000000001,3.501785259,0.0,0,0.0,3.45,0.6000000000000001,3.501785259
2020-01-25 20:00:00,3.33,0.52,3.3703560643,0.0,0,0.0,3.33,0.52,3.3703560643,3.4,0.48,3.4337151891,0.0,0,0.0,3.4,0.48,3.4337151891
2020-01-25 20:30:00,3.27,0.52,3.3110874347,0.0,0,0.0,3.27,0.52,3.3110874347,3.33,0.48,3.3644167399000002,0.0,0,0.0,3.33,0.48,3.3644167399000002
2020-01-25 21:00:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967
2020-01-25 21:30:00,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2020-01-25 22:00:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307
2020-01-25 22:30:00,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2020-01-25 23:00:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2020-01-25 23:30:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2020-01-26 00:00:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2020-01-26 00:30:00,3.02,-0.13,3.0227967183,0.0,0,0.0,3.02,-0.13,3.0227967183,3.18,0.77,3.2718954751,0.0,0,0.0,3.18,0.77,3.2718954751
2020-01-26 01:00:00,3.04,-0.04,3.0402631465,0.0,0,0.0,3.04,-0.04,3.0402631465,3.18,0.73,3.2627135945,0.0,0,0.0,3.18,0.73,3.2627135945
2020-01-26 01:30:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955
2020-01-26 02:00:00,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094
2020-01-26 02:30:00,3.05,0.49,3.0891099042,0.0,0,0.0,3.05,0.49,3.0891099042,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949
2020-01-26 03:00:00,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636
2020-01-26 03:30:00,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636
2020-01-26 04:00:00,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636
2020-01-26 04:30:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-01-26 05:00:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-01-26 05:30:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094
2020-01-26 06:00:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094
2020-01-26 06:30:00,3.21,0.1,3.2115572547,0.0,0,0.0,3.21,0.1,3.2115572547,3.33,0.5700000000000001,3.3784315888,0.0,0,0.0,3.33,0.5700000000000001,3.3784315888
2020-01-26 07:00:00,3.15,-0.15,3.1535694062,0.0,0,0.0,3.15,-0.15,3.1535694062,3.31,0.8,3.4053046853,0.0,0,0.0,3.31,0.8,3.4053046853
2020-01-26 07:30:00,3.23,-0.17,3.2344705904,0.0,0,0.0,3.23,-0.17,3.2344705904,3.4,0.84,3.5022278624,0.0,0,0.0,3.4,0.84,3.5022278624
2020-01-26 08:00:00,3.29,-0.17,3.2943891695,0.0,0,0.0,3.29,-0.17,3.2943891695,3.45,0.86,3.5555730902000002,0.0,0,0.0,3.45,0.86,3.5555730902000002
2020-01-26 08:30:00,3.31,0.16,3.3138648132,0.0,0,0.0,3.31,0.16,3.3138648132,3.43,0.68,3.4967556392,0.0,0,0.0,3.43,0.68,3.4967556392
2020-01-26 09:00:00,3.39,0.56,3.4359423744,0.0,0,0.0,3.39,0.56,3.4359423744,3.46,0.52,3.4988569562,0.0,0,0.0,3.46,0.52,3.4988569562
2020-01-26 09:30:00,3.39,0.56,3.4359423744,0.0,0,0.0,3.39,0.56,3.4359423744,3.46,0.52,3.4988569562,0.0,0,0.0,3.46,0.52,3.4988569562
2020-01-26 10:00:00,3.43,0.5700000000000001,3.4770389702,0.0,0,0.0,3.43,0.5700000000000001,3.4770389702,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477
2020-01-26 10:30:00,3.45,0.5700000000000001,3.4967699381,0.0,0,0.0,3.45,0.5700000000000001,3.4967699381,3.52,0.53,3.5596769516,0.0,0,0.0,3.52,0.53,3.5596769516
2020-01-26 11:00:00,3.49,0.53,3.5300141643,0.0,0,0.0,3.49,0.53,3.5300141643,3.5700000000000003,0.56,3.6136546598,0.0,0,0.0,3.5700000000000003,0.56,3.6136546598
2020-01-26 11:30:00,3.52,0.5700000000000001,3.5658519319,0.0,0,0.0,3.52,0.5700000000000001,3.5658519319,3.59,0.53,3.6289116826,0.0,0,0.0,3.59,0.53,3.6289116826
2020-01-26 12:00:00,3.5300000000000002,0.5700000000000001,3.575723703,0.0,0,0.0,3.5300000000000002,0.5700000000000001,3.575723703,3.6,0.53,3.6388047488,0.0,0,0.0,3.6,0.53,3.6388047488
2020-01-26 12:30:00,3.56,0.59,3.6085592693,0.0,0,0.0,3.56,0.59,3.6085592693,3.63,0.55,3.671430239,0.0,0,0.0,3.63,0.55,3.671430239
2020-01-26 13:00:00,3.56,0.58,3.6069377594,0.0,0,0.0,3.56,0.58,3.6069377594,3.63,0.54,3.6699455037,0.0,0,0.0,3.63,0.54,3.6699455037
2020-01-26 13:30:00,3.58,0.59,3.628291609,0.0,0,0.0,3.58,0.59,3.628291609,3.65,0.55,3.6912057651,0.0,0,0.0,3.65,0.55,3.6912057651
2020-01-26 14:00:00,3.58,0.61,3.6315974447,0.0,0,0.0,3.58,0.61,3.6315974447,3.65,0.5700000000000001,3.6942387578,0.0,0,0.0,3.65,0.5700000000000001,3.6942387578
2020-01-26 14:30:00,3.55,0.59,3.5986942076,0.0,0,0.0,3.55,0.59,3.5986942076,3.62,0.55,3.6615433904,0.0,0,0.0,3.62,0.55,3.6615433904
2020-01-26 15:00:00,3.52,0.5700000000000001,3.5658519319,0.0,0,0.0,3.52,0.5700000000000001,3.5658519319,3.59,0.51,3.6260446771,0.0,0,0.0,3.59,0.51,3.6260446771
2020-01-26 15:30:00,3.51,0.5700000000000001,3.5559808773,0.0,0,0.0,3.51,0.5700000000000001,3.5559808773,3.58,0.54,3.6204972034000003,0.0,0,0.0,3.58,0.54,3.6204972034000003
2020-01-26 16:00:00,3.51,0.5700000000000001,3.5559808773,0.0,0,0.0,3.51,0.5700000000000001,3.5559808773,3.58,0.53,3.6190192040999998,0.0,0,0.0,3.58,0.53,3.6190192040999998
2020-01-26 16:30:00,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968,3.61,0.51,3.6458469524,0.0,0,0.0,3.61,0.51,3.6458469524
2020-01-26 17:00:00,3.5700000000000003,0.55,3.612118492,0.0,0,0.0,3.5700000000000003,0.55,3.612118492,3.65,0.51,3.6854579091,0.0,0,0.0,3.65,0.51,3.6854579091
2020-01-26 17:30:00,3.54,0.54,3.5809495947,0.0,0,0.0,3.54,0.54,3.5809495947,3.61,0.5,3.6444615515,0.0,0,0.0,3.61,0.5,3.6444615515
2020-01-26 18:00:00,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477,3.5700000000000003,0.5,3.6048439633,0.0,0,0.0,3.5700000000000003,0.5,3.6048439633
2020-01-26 18:30:00,3.44,0.54,3.4821257875000002,0.0,0,0.0,3.44,0.54,3.4821257875000002,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209
2020-01-26 19:00:00,3.37,0.5,3.4068900775,0.0,0,0.0,3.37,0.5,3.4068900775,3.44,0.46,3.4706195412,0.0,0,0.0,3.44,0.46,3.4706195412
2020-01-26 19:30:00,3.37,0.52,3.4098826959,0.0,0,0.0,3.37,0.52,3.4098826959,3.44,0.48,3.4733269354000003,0.0,0,0.0,3.44,0.48,3.4733269354000003
2020-01-26 20:00:00,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537,3.37,0.45,3.3999117636,0.0,0,0.0,3.37,0.45,3.3999117636
2020-01-26 20:30:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716
2020-01-26 21:00:00,3.21,0.5,3.2487074353,0.0,0,0.0,3.21,0.5,3.2487074353,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804
2020-01-26 21:30:00,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388,3.25,0.44,3.2796493715,0.0,0,0.0,3.25,0.44,3.2796493715
2020-01-26 22:00:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-01-26 22:30:00,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2020-01-26 23:00:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2020-01-26 23:30:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-01-27 00:00:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2020-01-27 00:30:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2020-01-27 01:00:00,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-01-27 01:30:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094
2020-01-27 02:00:00,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094
2020-01-27 02:30:00,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-01-27 03:00:00,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-01-27 03:30:00,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-01-27 04:00:00,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423
2020-01-27 04:30:00,3.01,0.38,3.03389189,0.0,0,0.0,3.01,0.38,3.03389189,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534
2020-01-27 05:00:00,3.01,0.17,3.0147968422,0.0,0,0.0,3.01,0.17,3.0147968422,3.12,0.61,3.1790721917,0.0,0,0.0,3.12,0.61,3.1790721917
2020-01-27 05:30:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2020-01-27 06:00:00,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289,3.24,0.46,3.2724914056,0.0,0,0.0,3.24,0.46,3.2724914056
2020-01-27 06:30:00,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777,3.5,0.46,3.5300991486999997,0.0,0,0.0,3.5,0.46,3.5300991486999997
2020-01-27 07:00:00,3.48,0.56,3.5247694960000002,0.0,0,0.0,3.48,0.56,3.5247694960000002,3.55,0.52,3.5878823838000002,0.0,0,0.0,3.55,0.52,3.5878823838000002
2020-01-27 07:30:00,3.88,0.64,3.9324292746,0.0,0,0.0,3.88,0.64,3.9324292746,3.96,0.6000000000000001,4.0051966244,0.0,0,0.0,3.96,0.6000000000000001,4.0051966244
2020-01-27 08:00:00,4.13,0.64,4.1792941988,0.0,0,0.0,4.13,0.64,4.1792941988,4.21,0.6000000000000001,4.2525404172,0.0,0,0.0,4.21,0.6000000000000001,4.2525404172
2020-01-27 08:30:00,4.39,0.61,4.4321777943,0.0,0,0.0,4.39,0.61,4.4321777943,4.51,0.73,4.5686978451,0.0,0,0.0,4.51,0.73,4.5686978451
2020-01-27 09:00:00,4.6,0.59,4.637682611,0.0,0,0.0,4.6,0.59,4.637682611,4.73,0.76,4.7906680119,0.0,0,0.0,4.73,0.76,4.7906680119
2020-01-27 09:30:00,4.82,0.61,4.8584462537,0.0,0,0.0,4.82,0.61,4.8584462537,4.95,0.79,5.0126440129,0.0,0,0.0,4.95,0.79,5.0126440129
2020-01-27 10:00:00,4.91,0.39,4.9254644451,0.0,0,0.0,4.91,0.39,4.9254644451,5.13,1.05,5.2363536932,0.0,0,0.0,5.13,1.05,5.2363536932
2020-01-27 10:30:00,5.02,0.39,5.0351266121,0.0,0,0.0,5.02,0.39,5.0351266121,5.25,1.07,5.3579287043,0.0,0,0.0,5.25,1.07,5.3579287043
2020-01-27 11:00:00,5.06,0.39,5.0750073892,0.0,0,0.0,5.06,0.39,5.0750073892,5.29,1.07,5.3971288664,0.0,0,0.0,5.29,1.07,5.3971288664
2020-01-27 11:30:00,5.18,0.72,5.2297992313,0.0,0,0.0,5.18,0.72,5.2297992313,5.28,0.74,5.3316038863,0.0,0,0.0,5.28,0.74,5.3316038863
2020-01-27 12:00:00,5.18,0.75,5.2340137562,0.0,0,0.0,5.18,0.75,5.2340137562,5.26,0.71,5.3077019509,0.0,0,0.0,5.26,0.71,5.3077019509
2020-01-27 12:30:00,5.23,0.75,5.2835026261,0.0,0,0.0,5.23,0.75,5.2835026261,5.32,0.71,5.3671687136,0.0,0,0.0,5.32,0.71,5.3671687136
2020-01-27 13:00:00,5.25,0.76,5.3047243095,0.0,0,0.0,5.25,0.76,5.3047243095,5.34,0.72,5.3883207032,0.0,0,0.0,5.34,0.72,5.3883207032
2020-01-27 13:30:00,5.25,0.73,5.3005094095,0.0,0,0.0,5.25,0.73,5.3005094095,5.34,0.6900000000000001,5.3843941163,0.0,0,0.0,5.34,0.6900000000000001,5.3843941163
2020-01-27 14:00:00,5.25,0.75,5.3033008589,0.0,0,0.0,5.25,0.75,5.3033008589,5.34,0.71,5.3869935957,0.0,0,0.0,5.34,0.71,5.3869935957
2020-01-27 14:30:00,5.27,0.75,5.3231006002,0.0,0,0.0,5.27,0.75,5.3231006002,5.35,0.71,5.3969065213,0.0,0,0.0,5.35,0.71,5.3969065213
2020-01-27 15:00:00,5.21,0.75,5.2637059188,0.0,0,0.0,5.21,0.75,5.2637059188,5.3,0.71,5.3473451357,0.0,0,0.0,5.3,0.71,5.3473451357
2020-01-27 15:30:00,5.21,0.84,5.2772814971,0.0,0,0.0,5.21,0.84,5.2772814971,5.3,0.8,5.3600373133,0.0,0,0.0,5.3,0.8,5.3600373133
2020-01-27 16:00:00,5.12,0.84,5.1884487084,0.0,0,0.0,5.12,0.84,5.1884487084,5.2,0.8,5.2611785752,0.0,0,0.0,5.2,0.8,5.2611785752
2020-01-27 16:30:00,5.05,0.81,5.1145478784,0.0,0,0.0,5.05,0.81,5.1145478784,5.13,0.77,5.1874656625,0.0,0,0.0,5.13,0.77,5.1874656625
2020-01-27 17:00:00,4.95,0.81,5.0158349255,0.0,0,0.0,4.95,0.81,5.0158349255,5.03,0.77,5.088595091,0.0,0,0.0,5.03,0.77,5.088595091
2020-01-27 17:30:00,4.6,0.53,4.6304319453,0.0,0,0.0,4.6,0.53,4.6304319453,4.76,0.88,4.8406611119,0.0,0,0.0,4.76,0.88,4.8406611119
2020-01-27 18:00:00,4.36,0.63,4.4052809218,0.0,0,0.0,4.36,0.63,4.4052809218,4.44,0.59,4.4790289126000005,0.0,0,0.0,4.44,0.59,4.4790289126000005
2020-01-27 18:30:00,4.08,0.59,4.1224385987,0.0,0,0.0,4.08,0.59,4.1224385987,4.16,0.55,4.1962006625,0.0,0,0.0,4.16,0.55,4.1962006625
2020-01-27 19:00:00,3.94,0.5700000000000001,3.9810174579,0.0,0,0.0,3.94,0.5700000000000001,3.9810174579,4.01,0.53,4.0448732984,0.0,0,0.0,4.01,0.53,4.0448732984
2020-01-27 19:30:00,3.8200000000000003,0.59,3.8652942967,0.0,0,0.0,3.8200000000000003,0.59,3.8652942967,3.9,0.55,3.9385911187,0.0,0,0.0,3.9,0.55,3.9385911187
2020-01-27 20:00:00,3.65,0.54,3.6897289873,0.0,0,0.0,3.65,0.54,3.6897289873,3.7199999999999998,0.49,3.7521327269,0.0,0,0.0,3.7199999999999998,0.49,3.7521327269
2020-01-27 20:30:00,3.52,0.52,3.5582017930000003,0.0,0,0.0,3.52,0.52,3.5582017930000003,3.6,0.48,3.6318590281,0.0,0,0.0,3.6,0.48,3.6318590281
2020-01-27 21:00:00,3.5,0.52,3.5384177255,0.0,0,0.0,3.5,0.52,3.5384177255,3.5700000000000003,0.48,3.6021243732,0.0,0,0.0,3.5700000000000003,0.48,3.6021243732
2020-01-27 21:30:00,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194,3.43,0.45,3.4593930103,0.0,0,0.0,3.43,0.45,3.4593930103
2020-01-27 22:00:00,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887,3.4,0.45,3.4296501279,0.0,0,0.0,3.4,0.45,3.4296501279
2020-01-27 22:30:00,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034,3.34,0.44,3.3688573731,0.0,0,0.0,3.34,0.44,3.3688573731
2020-01-27 23:00:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.29,0.42,3.3167001673,0.0,0,0.0,3.29,0.42,3.3167001673
2020-01-27 23:30:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.26,0.42,3.2869438693,0.0,0,0.0,3.26,0.42,3.2869438693
2020-01-28 00:00:00,3.13,0.28,3.1424990056,0.0,0,0.0,3.13,0.28,3.1424990056,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515
2020-01-28 00:30:00,3.13,-0.08,3.1310221973,0.0,0,0.0,3.13,-0.08,3.1310221973,3.2800000000000002,0.74,3.3624395905,0.0,0,0.0,3.2800000000000002,0.74,3.3624395905
2020-01-28 01:00:00,3.14,0.01,3.1400159235,0.0,0,0.0,3.14,0.01,3.1400159235,3.2800000000000002,0.6900000000000001,3.3517905662,0.0,0,0.0,3.2800000000000002,0.6900000000000001,3.3517905662
2020-01-28 01:30:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991
2020-01-28 02:00:00,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933,3.24,0.42,3.2671088136,0.0,0,0.0,3.24,0.42,3.2671088136
2020-01-28 02:30:00,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991
2020-01-28 03:00:00,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991
2020-01-28 03:30:00,3.15,0.35000000000000003,3.1693847983,0.0,0,0.0,3.15,0.35000000000000003,3.1693847983,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2020-01-28 04:00:00,3.15,0.25,3.1599050619,0.0,0,0.0,3.15,0.25,3.1599050619,3.25,0.53,3.2929318244,0.0,0,0.0,3.25,0.53,3.2929318244
2020-01-28 04:30:00,3.14,0.27,3.1515869019,0.0,0,0.0,3.14,0.27,3.1515869019,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998
2020-01-28 05:00:00,3.14,-0.02,3.1400636936,0.0,0,0.0,3.14,-0.02,3.1400636936,3.27,0.7000000000000001,3.3440843291,0.0,0,0.0,3.27,0.7000000000000001,3.3440843291
2020-01-28 05:30:00,3.23,0.27,3.2412651851,0.0,0,0.0,3.23,0.27,3.2412651851,3.33,0.53,3.3719134034,0.0,0,0.0,3.33,0.53,3.3719134034
2020-01-28 06:00:00,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887,3.39,0.45,3.419736832,0.0,0,0.0,3.39,0.45,3.419736832
2020-01-28 06:30:00,3.63,0.46,3.6590299261,0.0,0,0.0,3.63,0.46,3.6590299261,3.7,0.42,3.7237615391,0.0,0,0.0,3.7,0.42,3.7237615391
2020-01-28 07:00:00,3.68,0.54,3.7194085551000002,0.0,0,0.0,3.68,0.54,3.7194085551000002,3.75,0.5,3.7831864876,0.0,0,0.0,3.75,0.5,3.7831864876
2020-01-28 07:30:00,4.11,0.54,4.1453226654,0.0,0,0.0,4.11,0.54,4.1453226654,4.2,0.61,4.2440664462,0.0,0,0.0,4.2,0.61,4.2440664462
2020-01-28 08:00:00,4.5,0.54,4.5322841923,0.0,0,0.0,4.5,0.54,4.5322841923,4.58,0.56,4.614108798,0.0,0,0.0,4.58,0.56,4.614108798
2020-01-28 08:30:00,4.58,0.58,4.6165788199,0.0,0,0.0,4.58,0.58,4.6165788199,4.68,0.68,4.7291436857,0.0,0,0.0,4.68,0.68,4.7291436857
2020-01-28 09:00:00,4.8100000000000005,0.6900000000000001,4.8592386235,0.0,0,0.0,4.8100000000000005,0.6900000000000001,4.8592386235,4.89,0.65,4.9330112507,0.0,0,0.0,4.89,0.65,4.9330112507
2020-01-28 09:30:00,4.98,0.62,5.0184459746,0.0,0,0.0,4.98,0.62,5.0184459746,5.09,0.72,5.1406711624,0.0,0,0.0,5.09,0.72,5.1406711624
2020-01-28 10:00:00,5.11,0.75,5.1647458795,0.0,0,0.0,5.11,0.75,5.1647458795,5.19,0.72,5.2397041901,0.0,0,0.0,5.19,0.72,5.2397041901
2020-01-28 10:30:00,5.25,0.8200000000000001,5.3136522280000005,0.0,0,0.0,5.25,0.8200000000000001,5.3136522280000005,5.33,0.78,5.3867708323,0.0,0,0.0,5.33,0.78,5.3867708323
2020-01-28 11:00:00,5.3,0.79,5.3585539094,0.0,0,0.0,5.3,0.79,5.3585539094,5.4,0.8,5.4589376256,0.0,0,0.0,5.4,0.8,5.4589376256
2020-01-28 11:30:00,5.37,0.66,5.4104066391,0.0,0,0.0,5.37,0.66,5.4104066391,5.53,0.98,5.6161641714,0.0,0,0.0,5.53,0.98,5.6161641714
2020-01-28 12:00:00,5.4,0.6000000000000001,5.4332310829,0.0,0,0.0,5.4,0.6000000000000001,5.4332310829,5.58,1.07,5.6816634888,0.0,0,0.0,5.58,1.07,5.6816634888
2020-01-28 12:30:00,5.51,0.8,5.5677733431,0.0,0,0.0,5.51,0.8,5.5677733431,5.62,0.88,5.688479586,0.0,0,0.0,5.62,0.88,5.688479586
2020-01-28 13:00:00,5.47,0.77,5.5239297606,0.0,0,0.0,5.47,0.77,5.5239297606,5.59,0.89,5.6604063458,0.0,0,0.0,5.59,0.89,5.6604063458
2020-01-28 13:30:00,5.49,0.71,5.5357203687,0.0,0,0.0,5.49,0.71,5.5357203687,5.64,0.97,5.7228052562,0.0,0,0.0,5.64,0.97,5.7228052562
2020-01-28 14:00:00,5.15,0.79,5.2102399177,0.0,0,0.0,5.15,0.79,5.2102399177,5.23,0.75,5.2835026261,0.0,0,0.0,5.23,0.75,5.2835026261
2020-01-28 14:30:00,4.98,0.76,5.0376581861,0.0,0,0.0,4.98,0.76,5.0376581861,5.06,0.72,5.110968597,0.0,0,0.0,5.06,0.72,5.110968597
2020-01-28 15:00:00,4.94,0.76,4.9981196464,0.0,0,0.0,4.94,0.76,4.9981196464,5.02,0.71,5.0699605521,0.0,0,0.0,5.02,0.71,5.0699605521
2020-01-28 15:30:00,4.91,0.78,4.9715691688,0.0,0,0.0,4.91,0.78,4.9715691688,4.99,0.73,5.0431141173,0.0,0,0.0,4.99,0.73,5.0431141173
2020-01-28 16:00:00,4.76,0.6900000000000001,4.8097505133,0.0,0,0.0,4.76,0.6900000000000001,4.8097505133,4.84,0.65,4.8834516482,0.0,0,0.0,4.84,0.65,4.8834516482
2020-01-28 16:30:00,4.65,0.64,4.693836384,0.0,0,0.0,4.65,0.64,4.693836384,4.73,0.6000000000000001,4.767903103,0.0,0,0.0,4.73,0.6000000000000001,4.767903103
2020-01-28 17:00:00,4.53,0.64,4.5749863388000005,0.0,0,0.0,4.53,0.64,4.5749863388000005,4.61,0.6000000000000001,4.6488815859,0.0,0,0.0,4.61,0.6000000000000001,4.6488815859
2020-01-28 17:30:00,4.25,0.6000000000000001,4.2921439864,0.0,0,0.0,4.25,0.6000000000000001,4.2921439864,4.33,0.56,4.3660622991,0.0,0,0.0,4.33,0.56,4.3660622991
2020-01-28 18:00:00,3.99,0.5700000000000001,4.0305086528,0.0,0,0.0,3.99,0.5700000000000001,4.0305086528,4.07,0.53,4.1043635317,0.0,0,0.0,4.07,0.53,4.1043635317
2020-01-28 18:30:00,3.73,0.53,3.7674659919,0.0,0,0.0,3.73,0.53,3.7674659919,3.8,0.5,3.8327535793000003,0.0,0,0.0,3.8,0.5,3.8327535793000003
2020-01-28 19:00:00,3.5700000000000003,0.51,3.6062445841,0.0,0,0.0,3.5700000000000003,0.51,3.6062445841,3.64,0.47000000000000003,3.6702179772,0.0,0,0.0,3.64,0.47000000000000003,3.6702179772
2020-01-28 19:30:00,3.46,0.51,3.4973847372,0.0,0,0.0,3.46,0.51,3.4973847372,3.5300000000000002,0.47000000000000003,3.5611514992,0.0,0,0.0,3.5300000000000002,0.47000000000000003,3.5611514992
2020-01-28 20:00:00,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614
2020-01-28 20:30:00,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545,3.24,0.41000000000000003,3.2658383304,0.0,0,0.0,3.24,0.41000000000000003,3.2658383304
2020-01-28 21:00:00,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2020-01-28 21:30:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.08,0.39,3.1045933711,0.0,0,0.0,3.08,0.39,3.1045933711
2020-01-28 22:00:00,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918
2020-01-28 22:30:00,2.84,0.26,2.8518765752,0.0,0,0.0,2.84,0.26,2.8518765752,2.93,0.5,2.9723559679,0.0,0,0.0,2.93,0.5,2.9723559679
2020-01-28 23:00:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2020-01-28 23:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2020-01-29 00:00:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2020-01-29 00:30:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2020-01-29 01:00:00,2.76,0.22,2.7687542325,0.0,0,0.0,2.76,0.22,2.7687542325,2.86,0.49,2.9016719318,0.0,0,0.0,2.86,0.49,2.9016719318
2020-01-29 01:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2020-01-29 02:00:00,2.75,0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,0.41000000000000003,2.7803956553,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2020-01-29 02:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2020-01-29 03:00:00,2.7199999999999998,0.24,2.7305677065,0.0,0,0.0,2.7199999999999998,0.24,2.7305677065,2.8,0.44,2.8343605981,0.0,0,0.0,2.8,0.44,2.8343605981
2020-01-29 03:30:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982
2020-01-29 04:00:00,2.74,0.41000000000000003,2.7705053691,0.0,0,0.0,2.74,0.41000000000000003,2.7705053691,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631
2020-01-29 04:30:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982
2020-01-29 05:00:00,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2020-01-29 05:30:00,2.8,0.11,2.8021598812,0.0,0,0.0,2.8,0.11,2.8021598812,2.91,0.55,2.9615198801,0.0,0,0.0,2.91,0.55,2.9615198801
2020-01-29 06:00:00,2.9,0.07,2.9008447046,0.0,0,0.0,2.9,0.07,2.9008447046,3.02,0.63,3.0850121556,0.0,0,0.0,3.02,0.63,3.0850121556
2020-01-29 06:30:00,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894,3.3,0.38,3.3218067373,0.0,0,0.0,3.3,0.38,3.3218067373
2020-01-29 07:00:00,3.42,0.46,3.4507970094,0.0,0,0.0,3.42,0.46,3.4507970094,3.49,0.42,3.5151813608999998,0.0,0,0.0,3.49,0.42,3.5151813608999998
2020-01-29 07:30:00,3.74,0.42,3.7635090009,0.0,0,0.0,3.74,0.42,3.7635090009,3.83,0.47000000000000003,3.8587303611,0.0,0,0.0,3.83,0.47000000000000003,3.8587303611
2020-01-29 08:00:00,4.11,0.53,4.1440318532,0.0,0,0.0,4.11,0.53,4.1440318532,4.18,0.5,4.2097980949,0.0,0,0.0,4.18,0.5,4.2097980949
2020-01-29 08:30:00,4.34,0.53,4.3722419878,0.0,0,0.0,4.34,0.53,4.3722419878,4.42,0.5,4.4481906434,0.0,0,0.0,4.42,0.5,4.4481906434
2020-01-29 09:00:00,4.58,0.55,4.6129058087,0.0,0,0.0,4.58,0.55,4.6129058087,4.66,0.51,4.6878246554,0.0,0,0.0,4.66,0.51,4.6878246554
2020-01-29 09:30:00,4.78,0.42,4.7984164054,0.0,0,0.0,4.78,0.42,4.7984164054,4.89,0.61,4.9279001613,0.0,0,0.0,4.89,0.61,4.9279001613
2020-01-29 10:00:00,4.86,0.59,4.8956817706999995,0.0,0,0.0,4.86,0.59,4.8956817706999995,4.94,0.55,4.9705231113,0.0,0,0.0,4.94,0.55,4.9705231113
2020-01-29 10:30:00,4.86,0.59,4.8956817706999995,0.0,0,0.0,4.86,0.59,4.8956817706999995,4.94,0.55,4.9705231113,0.0,0,0.0,4.94,0.55,4.9705231113
2020-01-29 11:00:00,4.9,0.59,4.9353925882,0.0,0,0.0,4.9,0.59,4.9353925882,4.97,0.55,5.0003399884,0.0,0,0.0,4.97,0.55,5.0003399884
2020-01-29 11:30:00,4.97,0.6000000000000001,5.0060862957,0.0,0,0.0,4.97,0.6000000000000001,5.0060862957,5.05,0.56,5.0809546347,0.0,0,0.0,5.05,0.56,5.0809546347
2020-01-29 12:00:00,4.97,0.61,5.0072946788,0.0,0,0.0,4.97,0.61,5.0072946788,5.05,0.5700000000000001,5.0820665088,0.0,0,0.0,5.05,0.5700000000000001,5.0820665088
2020-01-29 12:30:00,4.67,0.52,4.6988615643,0.0,0,0.0,4.67,0.52,4.6988615643,4.75,0.56,4.7828966119,0.0,0,0.0,4.75,0.56,4.7828966119
2020-01-29 13:00:00,4.46,0.55,4.4937845965,0.0,0,0.0,4.46,0.55,4.4937845965,4.54,0.51,4.5685555704,0.0,0,0.0,4.54,0.51,4.5685555704
2020-01-29 13:30:00,4.41,0.58,4.4479770683,0.0,0,0.0,4.41,0.58,4.4479770683,4.49,0.53,4.5211724143000005,0.0,0,0.0,4.49,0.53,4.5211724143000005
2020-01-29 14:00:00,4.19,0.61,4.2341705209,0.0,0,0.0,4.19,0.61,4.2341705209,4.26,0.5700000000000001,4.2979646346,0.0,0,0.0,4.26,0.5700000000000001,4.2979646346
2020-01-29 14:30:00,4.26,0.0,4.26,0.0,0,0.0,4.26,0.0,4.26,4.43,0.89,4.518517456,0.0,0,0.0,4.43,0.89,4.518517456
2020-01-29 15:00:00,4.41,0.31,4.4208822649,0.0,0,0.0,4.41,0.31,4.4208822649,4.55,0.79,4.6180731913,0.0,0,0.0,4.55,0.79,4.6180731913
2020-01-29 15:30:00,4.32,-0.16,4.3229619476,0.0,0,0.0,4.32,-0.16,4.3229619476,4.51,0.91,4.600891218,0.0,0,0.0,4.51,0.91,4.600891218
2020-01-29 16:00:00,4.74,0.55,4.7718025944,0.0,0,0.0,4.74,0.55,4.7718025944,4.83,0.64,4.8722171544,0.0,0,0.0,4.83,0.64,4.8722171544
2020-01-29 16:30:00,4.68,0.48,4.7045509881,0.0,0,0.0,4.68,0.48,4.7045509881,4.79,0.68,4.8380264571,0.0,0,0.0,4.79,0.68,4.8380264571
2020-01-29 17:00:00,4.61,0.62,4.6515051328,0.0,0,0.0,4.61,0.62,4.6515051328,4.69,0.58,4.7257274572,0.0,0,0.0,4.69,0.58,4.7257274572
2020-01-29 17:30:00,4.34,0.5700000000000001,4.3772708392,0.0,0,0.0,4.34,0.5700000000000001,4.3772708392,4.42,0.53,4.4516626108,0.0,0,0.0,4.42,0.53,4.4516626108
2020-01-29 18:00:00,4.06,0.51,4.0919066461,0.0,0,0.0,4.06,0.51,4.0919066461,4.14,0.47000000000000003,4.1665933327,0.0,0,0.0,4.14,0.47000000000000003,4.1665933327
2020-01-29 18:30:00,3.84,0.49,3.8711367839,0.0,0,0.0,3.84,0.49,3.8711367839,3.92,0.45,3.9457445432,0.0,0,0.0,3.92,0.45,3.9457445432
2020-01-29 19:00:00,3.7199999999999998,0.47000000000000003,3.7495733091,0.0,0,0.0,3.7199999999999998,0.47000000000000003,3.7495733091,3.79,0.43,3.8143151417,0.0,0,0.0,3.79,0.43,3.8143151417
2020-01-29 19:30:00,3.59,0.32,3.6042336217,0.0,0,0.0,3.59,0.32,3.6042336217,3.69,0.51,3.7250771804,0.0,0,0.0,3.69,0.51,3.7250771804
2020-01-29 20:00:00,3.44,0.45,3.4693082884,0.0,0,0.0,3.44,0.45,3.4693082884,3.51,0.42,3.5350388965,0.0,0,0.0,3.51,0.42,3.5350388965
2020-01-29 20:30:00,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368,3.41,0.42,3.4357677454,0.0,0,0.0,3.41,0.42,3.4357677454
2020-01-29 21:00:00,3.24,0.21,3.2467984231,0.0,0,0.0,3.24,0.21,3.2467984231,3.34,0.51,3.3787127726,0.0,0,0.0,3.34,0.51,3.3787127726
2020-01-29 21:30:00,3.17,0.38,3.1926947865,0.0,0,0.0,3.17,0.38,3.1926947865,3.24,0.4,3.2645979844,0.0,0,0.0,3.24,0.4,3.2645979844
2020-01-29 22:00:00,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2020-01-29 22:30:00,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196
2020-01-29 23:00:00,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-01-29 23:30:00,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949
2020-01-30 00:00:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.9699999999999998,0.36,2.9917386249,0.0,0,0.0,2.9699999999999998,0.36,2.9917386249
2020-01-30 00:30:00,2.88,0.28,2.8935790986,0.0,0,0.0,2.88,0.28,2.8935790986,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002
2020-01-30 01:00:00,2.88,0.11,2.8820999288999998,0.0,0,0.0,2.88,0.11,2.8820999288999998,2.99,0.51,3.0331831465,0.0,0,0.0,2.99,0.51,3.0331831465
2020-01-30 01:30:00,2.88,0.11,2.8820999288999998,0.0,0,0.0,2.88,0.11,2.8820999288999998,2.99,0.51,3.0331831465,0.0,0,0.0,2.99,0.51,3.0331831465
2020-01-30 02:00:00,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123,2.92,0.34,2.9397278786000003,0.0,0,0.0,2.92,0.34,2.9397278786000003
2020-01-30 02:30:00,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473,2.94,0.35000000000000003,2.9607600376,0.0,0,0.0,2.94,0.35000000000000003,2.9607600376
2020-01-30 03:00:00,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473,2.94,0.35000000000000003,2.9607600376,0.0,0,0.0,2.94,0.35000000000000003,2.9607600376
2020-01-30 03:30:00,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631,2.91,0.33,2.9286515668,0.0,0,0.0,2.91,0.33,2.9286515668
2020-01-30 04:00:00,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631,2.91,0.34,2.9297952147,0.0,0,0.0,2.91,0.34,2.9297952147
2020-01-30 04:30:00,2.8200000000000003,0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,0.36,2.8428858577,2.88,0.34,2.9,0.0,0,0.0,2.88,0.34,2.9
2020-01-30 05:00:00,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631,2.91,0.34,2.9297952147,0.0,0,0.0,2.91,0.34,2.9297952147
2020-01-30 05:30:00,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003,2.99,0.35000000000000003,3.0104152537,0.0,0,0.0,2.99,0.35000000000000003,3.0104152537
2020-01-30 06:00:00,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685,3.07,0.38,3.0934285187,0.0,0,0.0,3.07,0.38,3.0934285187
2020-01-30 06:30:00,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177,3.2,0.39,3.2236780235999998,0.0,0,0.0,3.2,0.39,3.2236780235999998
2020-01-30 07:00:00,3.2800000000000002,0.2,3.2860919038,0.0,0,0.0,3.2800000000000002,0.2,3.2860919038,3.38,0.55,3.4244561612,0.0,0,0.0,3.38,0.55,3.4244561612
2020-01-30 07:30:00,3.66,0.53,3.6981752257,0.0,0,0.0,3.66,0.53,3.6981752257,3.73,0.49,3.7620473150000002,0.0,0,0.0,3.73,0.49,3.7620473150000002
2020-01-30 08:00:00,3.94,0.56,3.9795979696,0.0,0,0.0,3.94,0.56,3.9795979696,4.02,0.52,4.0534923214,0.0,0,0.0,4.02,0.52,4.0534923214
2020-01-30 08:30:00,4.18,0.56,4.2173451365,0.0,0,0.0,4.18,0.56,4.2173451365,4.26,0.52,4.2916197408,0.0,0,0.0,4.26,0.52,4.2916197408
2020-01-30 09:00:00,4.42,-0.02,4.4200452486,0.0,0,0.0,4.42,-0.02,4.4200452486,4.6,0.91,4.689147044,0.0,0,0.0,4.6,0.91,4.689147044
2020-01-30 09:30:00,4.64,0.51,4.6679438728000004,0.0,0,0.0,4.64,0.51,4.6679438728000004,4.75,0.6900000000000001,4.7998541645,0.0,0,0.0,4.75,0.6900000000000001,4.7998541645
2020-01-30 10:00:00,4.43,0.63,4.4745726053,0.0,0,0.0,4.43,0.63,4.4745726053,4.5,0.59,4.5385129723,0.0,0,0.0,4.5,0.59,4.5385129723
2020-01-30 10:30:00,4.48,0.64,4.5254833996,0.0,0,0.0,4.48,0.64,4.5254833996,4.5600000000000005,0.6000000000000001,4.5993042952,0.0,0,0.0,4.5600000000000005,0.6000000000000001,4.5993042952
2020-01-30 11:00:00,4.39,0.68,4.4423529801,0.0,0,0.0,4.39,0.68,4.4423529801,4.46,0.64,4.5056852975,0.0,0,0.0,4.46,0.64,4.5056852975
2020-01-30 11:30:00,4.34,0.58,4.3785842461,0.0,0,0.0,4.34,0.58,4.3785842461,4.46,0.84,4.5384138198,0.0,0,0.0,4.46,0.84,4.5384138198
