Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-30 12:00:00,4.42,0.73,4.4798772305,0.0,0,0.0,4.42,0.73,4.4798772305,4.49,0.6900000000000001,4.5427084432000004,0.0,0,0.0,4.49,0.6900000000000001,4.5427084432000004
2020-01-30 12:30:00,4.44,0.78,4.5079929015,0.0,0,0.0,4.44,0.78,4.5079929015,4.51,0.74,4.5703063355,0.0,0,0.0,4.51,0.74,4.5703063355
2020-01-30 13:00:00,4.41,0.79,4.4802008884,0.0,0,0.0,4.41,0.79,4.4802008884,4.48,0.74,4.5407047911,0.0,0,0.0,4.48,0.74,4.5407047911
2020-01-30 13:30:00,4.39,0.75,4.4536052811,0.0,0,0.0,4.39,0.75,4.4536052811,4.47,0.7000000000000001,4.5244778704,0.0,0,0.0,4.47,0.7000000000000001,4.5244778704
2020-01-30 14:00:00,4.39,0.77,4.4570169396,0.0,0,0.0,4.39,0.77,4.4570169396,4.48,0.73,4.539085811,0.0,0,0.0,4.48,0.73,4.539085811
2020-01-30 14:30:00,4.31,0.67,4.3617656975,0.0,0,0.0,4.31,0.67,4.3617656975,4.39,0.63,4.4349746335,0.0,0,0.0,4.39,0.63,4.4349746335
2020-01-30 15:00:00,4.37,0.68,4.4225897391,0.0,0,0.0,4.37,0.68,4.4225897391,4.45,0.64,4.4957869167,0.0,0,0.0,4.45,0.64,4.4957869167
2020-01-30 15:30:00,4.37,0.71,4.4273016613,0.0,0,0.0,4.37,0.71,4.4273016613,4.45,0.67,4.5001555529,0.0,0,0.0,4.45,0.67,4.5001555529
2020-01-30 16:00:00,4.43,0.66,4.478894953,0.0,0,0.0,4.43,0.66,4.478894953,4.51,0.62,4.5524169405,0.0,0,0.0,4.51,0.62,4.5524169405
2020-01-30 16:30:00,4.34,0.58,4.3785842461,0.0,0,0.0,4.34,0.58,4.3785842461,4.42,0.54,4.4528642468,0.0,0,0.0,4.42,0.54,4.4528642468
2020-01-30 17:00:00,4.15,0.43,4.1722176357,0.0,0,0.0,4.15,0.43,4.1722176357,4.25,0.58,4.2893938966,0.0,0,0.0,4.25,0.58,4.2893938966
2020-01-30 17:30:00,3.9,0.54,3.937207132,0.0,0,0.0,3.9,0.54,3.937207132,3.9699999999999998,0.5,4.001362268,0.0,0,0.0,3.9699999999999998,0.5,4.001362268
2020-01-30 18:00:00,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655,3.5300000000000002,0.5,3.5652349151,0.0,0,0.0,3.5300000000000002,0.5,3.5652349151
2020-01-30 18:30:00,3.23,0.53,3.2731941586,0.0,0,0.0,3.23,0.53,3.2731941586,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228
2020-01-30 19:00:00,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868,3.22,0.46,3.2526911935,0.0,0,0.0,3.22,0.46,3.2526911935
2020-01-30 19:30:00,3.43,0.55,3.4738163452,0.0,0,0.0,3.43,0.55,3.4738163452,3.5,0.51,3.5369619732,0.0,0,0.0,3.5,0.51,3.5369619732
2020-01-30 20:00:00,3.2800000000000002,0.52,3.3209637156,0.0,0,0.0,3.2800000000000002,0.52,3.3209637156,3.35,0.48,3.3842133502,0.0,0,0.0,3.35,0.48,3.3842133502
2020-01-30 20:30:00,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2020-01-30 21:00:00,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974
2020-01-30 21:30:00,2.9699999999999998,0.48,3.0085378509,0.0,0,0.0,2.9699999999999998,0.48,3.0085378509,3.04,0.44,3.0716770664,0.0,0,0.0,3.04,0.44,3.0716770664
2020-01-30 22:00:00,2.92,0.45,2.9544711879000003,0.0,0,0.0,2.92,0.45,2.9544711879000003,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773
2020-01-30 22:30:00,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481
2020-01-30 23:00:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461
2020-01-30 23:30:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022
2020-01-31 00:00:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022
2020-01-31 00:30:00,2.74,0.42,2.772002886,0.0,0,0.0,2.74,0.42,2.772002886,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2020-01-31 01:00:00,2.76,0.43,2.7932955447000003,0.0,0,0.0,2.76,0.43,2.7932955447000003,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002
2020-01-31 01:30:00,2.76,0.43,2.7932955447000003,0.0,0,0.0,2.76,0.43,2.7932955447000003,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002
2020-01-31 02:00:00,2.74,0.43,2.7735356497,0.0,0,0.0,2.74,0.43,2.7735356497,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2020-01-31 02:30:00,2.74,0.43,2.7735356497,0.0,0,0.0,2.74,0.43,2.7735356497,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2020-01-31 03:00:00,2.7199999999999998,0.43,2.7537792214,0.0,0,0.0,2.7199999999999998,0.43,2.7537792214,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269
2020-01-31 03:30:00,2.7,0.43,2.7340263349000002,0.0,0,0.0,2.7,0.43,2.7340263349000002,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2020-01-31 04:00:00,2.7,0.42,2.7324714088,0.0,0,0.0,2.7,0.42,2.7324714088,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2020-01-31 04:30:00,2.68,0.12,2.6826852219,0.0,0,0.0,2.68,0.12,2.6826852219,2.79,0.58,2.8496491012,0.0,0,0.0,2.79,0.58,2.8496491012
2020-01-31 05:00:00,2.69,0.42,2.722590678,0.0,0,0.0,2.69,0.42,2.722590678,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2020-01-31 05:30:00,2.75,0.17,2.755249535,0.0,0,0.0,2.75,0.17,2.755249535,2.85,0.54,2.9007068104,0.0,0,0.0,2.85,0.54,2.9007068104
2020-01-31 06:00:00,2.8200000000000003,0.01,2.8200177304,0.0,0,0.0,2.8200000000000003,0.01,2.8200177304,2.95,0.68,3.0273585846,0.0,0,0.0,2.95,0.68,3.0273585846
2020-01-31 06:30:00,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-01-31 07:00:00,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609,3.4,0.43,3.4270833080000003,0.0,0,0.0,3.4,0.43,3.4270833080000003
2020-01-31 07:30:00,3.48,0.6000000000000001,3.5313453527,0.0,0,0.0,3.48,0.6000000000000001,3.5313453527,3.55,0.55,3.5923529893,0.0,0,0.0,3.55,0.55,3.5923529893
2020-01-31 08:00:00,3.87,0.39,3.889601522,0.0,0,0.0,3.87,0.39,3.889601522,3.98,0.67,4.0360004955,0.0,0,0.0,3.98,0.67,4.0360004955
2020-01-31 08:30:00,4.14,0.52,4.172529209,0.0,0,0.0,4.14,0.52,4.172529209,4.22,0.56,4.2569942447999995,0.0,0,0.0,4.22,0.56,4.2569942447999995
2020-01-31 09:00:00,4.3,0.64,4.3473670192,0.0,0,0.0,4.3,0.64,4.3473670192,4.38,0.6000000000000001,4.4209048847,0.0,0,0.0,4.38,0.6000000000000001,4.4209048847
2020-01-31 09:30:00,3.92,0.59,3.9641518639,0.0,0,0.0,3.92,0.59,3.9641518639,3.99,0.54,4.0263755414,0.0,0,0.0,3.99,0.54,4.0263755414
2020-01-31 10:00:00,4.06,0.64,4.1101338178,0.0,0,0.0,4.06,0.64,4.1101338178,4.13,0.59,4.171930009,0.0,0,0.0,4.13,0.59,4.171930009
2020-01-31 10:30:00,4.12,0.5700000000000001,4.1592427195,0.0,0,0.0,4.12,0.5700000000000001,4.1592427195,4.22,0.68,4.2744356353,0.0,0,0.0,4.22,0.68,4.2744356353
2020-01-31 11:00:00,4.22,0.5700000000000001,4.2583212655,0.0,0,0.0,4.22,0.5700000000000001,4.2583212655,4.35,0.84,4.4303611591,0.0,0,0.0,4.35,0.84,4.4303611591
2020-01-31 11:30:00,4.34,0.74,4.4026355743,0.0,0,0.0,4.34,0.74,4.4026355743,4.42,0.72,4.4782585901,0.0,0,0.0,4.42,0.72,4.4782585901
2020-01-31 12:00:00,4.34,0.73,4.4009658031,0.0,0,0.0,4.34,0.73,4.4009658031,4.42,0.6900000000000001,4.4735332792,0.0,0,0.0,4.42,0.6900000000000001,4.4735332792
2020-01-31 12:30:00,4.32,0.7000000000000001,4.3763455074,0.0,0,0.0,4.32,0.7000000000000001,4.3763455074,4.39,0.66,4.4393355359,0.0,0,0.0,4.39,0.66,4.4393355359
2020-01-31 13:00:00,4.25,0.67,4.3024876525,0.0,0,0.0,4.25,0.67,4.3024876525,4.33,0.63,4.3755913886,0.0,0,0.0,4.33,0.63,4.3755913886
2020-01-31 13:30:00,4.23,0.65,4.2796495184,0.0,0,0.0,4.23,0.65,4.2796495184,4.3,0.61,4.3430519223,0.0,0,0.0,4.3,0.61,4.3430519223
2020-01-31 14:00:00,4.18,0.67,4.233355643,0.0,0,0.0,4.18,0.67,4.233355643,4.26,0.61,4.3034521027,0.0,0,0.0,4.26,0.61,4.3034521027
2020-01-31 14:30:00,4.22,0.7000000000000001,4.2776629133,0.0,0,0.0,4.22,0.7000000000000001,4.2776629133,4.29,0.66,4.3404723245,0.0,0,0.0,4.29,0.66,4.3404723245
2020-01-31 15:00:00,4.19,0.72,4.2514115303,0.0,0,0.0,4.19,0.72,4.2514115303,4.26,0.68,4.313930922,0.0,0,0.0,4.26,0.68,4.313930922
2020-01-31 15:30:00,4.16,0.65,4.2104750326,0.0,0,0.0,4.16,0.65,4.2104750326,4.23,0.61,4.2737571293,0.0,0,0.0,4.23,0.61,4.2737571293
2020-01-31 16:00:00,4.09,0.64,4.139770525,0.0,0,0.0,4.09,0.64,4.139770525,4.17,0.6000000000000001,4.2129443386,0.0,0,0.0,4.17,0.6000000000000001,4.2129443386
2020-01-31 16:30:00,3.98,0.55,4.0178227935,0.0,0,0.0,3.98,0.55,4.0178227935,4.07,0.64,4.1200121359,0.0,0,0.0,4.07,0.64,4.1200121359
2020-01-31 17:00:00,3.83,0.61,3.8782728114,0.0,0,0.0,3.83,0.61,3.8782728114,3.91,0.5700000000000001,3.9513288904,0.0,0,0.0,3.91,0.5700000000000001,3.9513288904
2020-01-31 17:30:00,3.6,0.53,3.6388047488,0.0,0,0.0,3.6,0.53,3.6388047488,3.68,0.49,3.7124789562,0.0,0,0.0,3.68,0.49,3.7124789562
2020-01-31 18:00:00,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137
2020-01-31 18:30:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012
2020-01-31 19:00:00,2.93,0.47000000000000003,2.9674568236,0.0,0,0.0,2.93,0.47000000000000003,2.9674568236,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941
2020-01-31 19:30:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.91,0.43,2.9415982051,0.0,0,0.0,2.91,0.43,2.9415982051
2020-01-31 20:00:00,2.7199999999999998,0.44,2.7553584159,0.0,0,0.0,2.7199999999999998,0.44,2.7553584159,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735
2020-01-31 20:30:00,2.6,0.41000000000000003,2.6321284163,0.0,0,0.0,2.6,0.41000000000000003,2.6321284163,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004
2020-01-31 21:00:00,2.51,0.4,2.5416726776000003,0.0,0,0.0,2.51,0.4,2.5416726776000003,2.5700000000000003,0.36,2.5950915205,0.0,0,0.0,2.5700000000000003,0.36,2.5950915205
2020-01-31 21:30:00,2.45,0.4,2.4824383174999998,0.0,0,0.0,2.45,0.4,2.4824383174999998,2.51,0.36,2.5356853117,0.0,0,0.0,2.51,0.36,2.5356853117
2020-01-31 22:00:00,2.41,0.4,2.4429695045,0.0,0,0.0,2.41,0.4,2.4429695045,2.47,0.36,2.4960969532,0.0,0,0.0,2.47,0.36,2.4960969532
2020-01-31 22:30:00,2.37,0.39,2.4018742681,0.0,0,0.0,2.37,0.39,2.4018742681,2.43,0.35000000000000003,2.4550763736,0.0,0,0.0,2.43,0.35000000000000003,2.4550763736
2020-01-31 23:00:00,2.32,0.37,2.3493190503,0.0,0,0.0,2.32,0.37,2.3493190503,2.37,0.35000000000000003,2.3957044893,0.0,0,0.0,2.37,0.35000000000000003,2.3957044893
2020-01-31 23:30:00,2.32,0.37,2.3493190503,0.0,0,0.0,2.32,0.37,2.3493190503,2.37,0.35000000000000003,2.3957044893,0.0,0,0.0,2.37,0.35000000000000003,2.3957044893
2020-02-01 00:00:00,2.2800000000000002,0.37,2.3098268333,0.0,0,0.0,2.2800000000000002,0.37,2.3098268333,2.33,0.33,2.3532530676,0.0,0,0.0,2.33,0.33,2.3532530676
2020-02-01 00:30:00,2.22,0.35000000000000003,2.2474207439000002,0.0,0,0.0,2.22,0.35000000000000003,2.2474207439000002,2.2800000000000002,0.31,2.3009780529,0.0,0,0.0,2.2800000000000002,0.31,2.3009780529
2020-02-01 01:00:00,2.24,0.36,2.268744146,0.0,0,0.0,2.24,0.36,2.268744146,2.29,0.33,2.3136551169,0.0,0,0.0,2.29,0.33,2.3136551169
2020-02-01 01:30:00,2.26,0.36,2.2884929539,0.0,0,0.0,2.26,0.36,2.2884929539,2.31,0.33,2.3334523779,0.0,0,0.0,2.31,0.33,2.3334523779
2020-02-01 02:00:00,2.22,0.35000000000000003,2.2474207439000002,0.0,0,0.0,2.22,0.35000000000000003,2.2474207439000002,2.27,0.31,2.2910696192,0.0,0,0.0,2.27,0.31,2.2910696192
2020-02-01 02:30:00,2.25,0.36,2.2786180022,0.0,0,0.0,2.25,0.36,2.2786180022,2.3,0.32,2.3221541723,0.0,0,0.0,2.3,0.32,2.3221541723
2020-02-01 03:00:00,2.19,0.05,2.1905707019,0.0,0,0.0,2.19,0.05,2.1905707019,2.2800000000000002,0.47000000000000003,2.3279390026,0.0,0,0.0,2.2800000000000002,0.47000000000000003,2.3279390026
2020-02-01 03:30:00,2.19,0.07,2.1911184359,0.0,0,0.0,2.19,0.07,2.1911184359,2.2800000000000002,0.47000000000000003,2.3279390026,0.0,0,0.0,2.2800000000000002,0.47000000000000003,2.3279390026
2020-02-01 04:00:00,2.19,0.33,2.214723459,0.0,0,0.0,2.19,0.33,2.214723459,2.25,0.31,2.2712551596,0.0,0,0.0,2.25,0.31,2.2712551596
2020-02-01 04:30:00,2.19,0.37,2.2210357944,0.0,0,0.0,2.19,0.37,2.2210357944,2.25,0.33,2.274071239,0.0,0,0.0,2.25,0.33,2.274071239
2020-02-01 05:00:00,2.2,0.42,2.2397321268,0.0,0,0.0,2.2,0.42,2.2397321268,2.24,0.21,2.2498222152,0.0,0,0.0,2.24,0.21,2.2498222152
2020-02-01 05:30:00,2.2,0.35000000000000003,2.227666941,0.0,0,0.0,2.2,0.35000000000000003,2.227666941,2.26,0.31,2.2811619846,0.0,0,0.0,2.26,0.31,2.2811619846
2020-02-01 06:00:00,2.23,0.03,2.2302017846,0.0,0,0.0,2.23,0.03,2.2302017846,2.33,0.51,2.3851624683,0.0,0,0.0,2.33,0.51,2.3851624683
2020-02-01 06:30:00,2.25,0.02,2.2500888871,0.0,0,0.0,2.25,0.02,2.2500888871,2.35,0.53,2.4090246989,0.0,0,0.0,2.35,0.53,2.4090246989
2020-02-01 07:00:00,2.35,0.38,2.3805251521,0.0,0,0.0,2.35,0.38,2.3805251521,2.4,0.34,2.4239636961,0.0,0,0.0,2.4,0.34,2.4239636961
2020-02-01 07:30:00,2.5,0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,0.35000000000000003,2.5243811123,2.58,0.43,2.6155878880000003,0.0,0,0.0,2.58,0.43,2.6155878880000003
2020-02-01 08:00:00,2.54,0.41000000000000003,2.5728777662,0.0,0,0.0,2.54,0.41000000000000003,2.5728777662,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661
2020-02-01 08:30:00,2.54,0.15,2.5444252789,0.0,0,0.0,2.54,0.15,2.5444252789,2.64,0.53,2.6926752496,0.0,0,0.0,2.64,0.53,2.6926752496
2020-02-01 09:00:00,2.65,0.47000000000000003,2.6913565353,0.0,0,0.0,2.65,0.47000000000000003,2.6913565353,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306
2020-02-01 09:30:00,2.65,0.44,2.6862799556,0.0,0,0.0,2.65,0.44,2.6862799556,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875
2020-02-01 10:00:00,2.67,0.47000000000000003,2.7110514565,0.0,0,0.0,2.67,0.47000000000000003,2.7110514565,2.73,0.43,2.7636569975,0.0,0,0.0,2.73,0.43,2.7636569975
2020-02-01 10:30:00,2.67,0.45,2.7076558127,0.0,0,0.0,2.67,0.45,2.7076558127,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733
2020-02-01 11:00:00,2.7199999999999998,0.48,2.7620282403000003,0.0,0,0.0,2.7199999999999998,0.48,2.7620282403000003,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768
2020-02-01 11:30:00,2.7199999999999998,0.21,2.7280945731,0.0,0,0.0,2.7199999999999998,0.21,2.7280945731,2.8200000000000003,0.5700000000000001,2.8770297183,0.0,0,0.0,2.8200000000000003,0.5700000000000001,2.8770297183
2020-02-01 12:00:00,2.75,0.47000000000000003,2.7898745492,0.0,0,0.0,2.75,0.47000000000000003,2.7898745492,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095
2020-02-01 12:30:00,2.75,0.47000000000000003,2.7898745492,0.0,0,0.0,2.75,0.47000000000000003,2.7898745492,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095
2020-02-01 13:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.83,0.49,2.8721072403,0.0,0,0.0,2.83,0.49,2.8721072403
2020-02-01 13:30:00,2.73,0.11,2.7322152185,0.0,0,0.0,2.73,0.11,2.7322152185,2.84,0.64,2.9112196757,0.0,0,0.0,2.84,0.64,2.9112196757
2020-02-01 14:00:00,2.7199999999999998,0.31,2.7376084453000002,0.0,0,0.0,2.7199999999999998,0.31,2.7376084453000002,2.81,0.53,2.8595454183999998,0.0,0,0.0,2.81,0.53,2.8595454183999998
2020-02-01 14:30:00,2.7199999999999998,0.46,2.7586228448,0.0,0,0.0,2.7199999999999998,0.46,2.7586228448,2.77,0.43,2.8031767693000003,0.0,0,0.0,2.77,0.43,2.8031767693000003
2020-02-01 15:00:00,2.7,0.46,2.7389048905999998,0.0,0,0.0,2.7,0.46,2.7389048905999998,2.77,0.43,2.8031767693000003,0.0,0,0.0,2.77,0.43,2.8031767693000003
2020-02-01 15:30:00,2.71,0.46,2.7487633583,0.0,0,0.0,2.71,0.46,2.7487633583,2.77,0.43,2.8031767693000003,0.0,0,0.0,2.77,0.43,2.8031767693000003
2020-02-01 16:00:00,2.69,0.46,2.7290474529,0.0,0,0.0,2.69,0.46,2.7290474529,2.75,0.43,2.7834151685,0.0,0,0.0,2.75,0.43,2.7834151685
2020-02-01 16:30:00,2.71,0.46,2.7487633583,0.0,0,0.0,2.71,0.46,2.7487633583,2.77,0.43,2.8031767693000003,0.0,0,0.0,2.77,0.43,2.8031767693000003
2020-02-01 17:00:00,2.7,0.35000000000000003,2.722590678,0.0,0,0.0,2.7,0.35000000000000003,2.722590678,2.77,0.46,2.8079351844,0.0,0,0.0,2.77,0.46,2.8079351844
2020-02-01 17:30:00,2.67,-0.25,2.6816785788,0.0,0,0.0,2.67,-0.25,2.6816785788,2.83,0.74,2.9251495688,0.0,0,0.0,2.83,0.74,2.9251495688
2020-02-01 18:00:00,2.63,-0.24,2.6409278672000003,0.0,0,0.0,2.63,-0.24,2.6409278672000003,2.79,0.75,2.8890482862,0.0,0,0.0,2.79,0.75,2.8890482862
2020-02-01 18:30:00,2.5300000000000002,-0.04,2.5303161858000003,0.0,0,0.0,2.5300000000000002,-0.04,2.5303161858000003,2.66,0.58,2.7224988522,0.0,0,0.0,2.66,0.58,2.7224988522
2020-02-01 19:00:00,2.56,0.41000000000000003,2.5926241532,0.0,0,0.0,2.56,0.41000000000000003,2.5926241532,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766
2020-02-01 19:30:00,2.5300000000000002,0.41000000000000003,2.5630060476,0.0,0,0.0,2.5300000000000002,0.41000000000000003,2.5630060476,2.59,0.37,2.6162950904,0.0,0,0.0,2.59,0.37,2.6162950904
2020-02-01 20:00:00,2.45,0.41000000000000003,2.4840692422,0.0,0,0.0,2.45,0.41000000000000003,2.4840692422,2.51,0.32,2.5303161858000003,0.0,0,0.0,2.51,0.32,2.5303161858000003
2020-02-01 20:30:00,2.38,0.38,2.4101452238,0.0,0,0.0,2.38,0.38,2.4101452238,2.44,0.34,2.4635746386,0.0,0,0.0,2.44,0.34,2.4635746386
2020-02-01 21:00:00,2.34,0.36,2.3675303588,0.0,0,0.0,2.34,0.36,2.3675303588,2.39,0.32,2.4113274353,0.0,0,0.0,2.39,0.32,2.4113274353
2020-02-01 21:30:00,2.3,0.36,2.3280034364,0.0,0,0.0,2.3,0.36,2.3280034364,2.35,0.32,2.3716871632,0.0,0,0.0,2.35,0.32,2.3716871632
2020-02-01 22:00:00,2.3,0.36,2.3280034364,0.0,0,0.0,2.3,0.36,2.3280034364,2.35,0.32,2.3716871632,0.0,0,0.0,2.35,0.32,2.3716871632
2020-02-01 22:30:00,2.26,0.34,2.2854321254,0.0,0,0.0,2.26,0.34,2.2854321254,2.32,0.31,2.3406195761,0.0,0,0.0,2.32,0.31,2.3406195761
2020-02-01 23:00:00,2.23,0.34,2.2557703784,0.0,0,0.0,2.23,0.34,2.2557703784,2.2800000000000002,0.31,2.3009780529,0.0,0,0.0,2.2800000000000002,0.31,2.3009780529
2020-02-01 23:30:00,2.23,0.34,2.2557703784,0.0,0,0.0,2.23,0.34,2.2557703784,2.2800000000000002,0.31,2.3009780529,0.0,0,0.0,2.2800000000000002,0.31,2.3009780529
2020-02-02 00:00:00,2.17,0.33,2.1949487466,0.0,0,0.0,2.17,0.33,2.1949487466,2.22,0.29,2.2388613177,0.0,0,0.0,2.22,0.29,2.2388613177
2020-02-02 00:30:00,2.15,0.33,2.1751781536,0.0,0,0.0,2.15,0.33,2.1751781536,2.21,0.29,2.2289459392,0.0,0,0.0,2.21,0.29,2.2289459392
2020-02-02 01:00:00,2.18,0.33,2.2048355948,0.0,0,0.0,2.18,0.33,2.2048355948,2.23,0.29,2.2487774456,0.0,0,0.0,2.23,0.29,2.2487774456
2020-02-02 01:30:00,2.16,0.33,2.1850629282,0.0,0,0.0,2.16,0.33,2.1850629282,2.22,0.29,2.2388613177,0.0,0,0.0,2.22,0.29,2.2388613177
2020-02-02 02:00:00,2.16,0.33,2.1850629282,0.0,0,0.0,2.16,0.33,2.1850629282,2.22,0.29,2.2388613177,0.0,0,0.0,2.22,0.29,2.2388613177
2020-02-02 02:30:00,2.16,0.34,2.1865955273,0.0,0,0.0,2.16,0.34,2.1865955273,2.22,0.30000000000000004,2.2401785643,0.0,0,0.0,2.22,0.30000000000000004,2.2401785643
2020-02-02 03:00:00,2.14,0.34,2.1668410186,0.0,0,0.0,2.14,0.34,2.1668410186,2.19,0.30000000000000004,2.2104524424,0.0,0,0.0,2.19,0.30000000000000004,2.2104524424
2020-02-02 03:30:00,2.1,-0.25,2.1148285983,0.0,0,0.0,2.1,-0.25,2.1148285983,2.23,0.62,2.3145841959,0.0,0,0.0,2.23,0.62,2.3145841959
2020-02-02 04:00:00,2.1,0.26,2.1160340262,0.0,0,0.0,2.1,0.26,2.1160340262,2.15,0.32,2.1736835096,0.0,0,0.0,2.15,0.32,2.1736835096
2020-02-02 04:30:00,2.1,0.33,2.1257704486,0.0,0,0.0,2.1,0.33,2.1257704486,2.15,0.29,2.1694699814,0.0,0,0.0,2.15,0.29,2.1694699814
2020-02-02 05:00:00,2.1,0.33,2.1257704486,0.0,0,0.0,2.1,0.33,2.1257704486,2.15,0.29,2.1694699814,0.0,0,0.0,2.15,0.29,2.1694699814
2020-02-02 05:30:00,2.13,0.21,2.1403270778,0.0,0,0.0,2.13,0.21,2.1403270778,2.2,0.37,2.2308966807,0.0,0,0.0,2.2,0.37,2.2308966807
2020-02-02 06:00:00,2.17,0.34,2.1964744478,0.0,0,0.0,2.17,0.34,2.1964744478,2.22,0.30000000000000004,2.2401785643,0.0,0,0.0,2.22,0.30000000000000004,2.2401785643
2020-02-02 06:30:00,2.25,0.37,2.2802192877,0.0,0,0.0,2.25,0.37,2.2802192877,2.3,0.33,2.3235533134,0.0,0,0.0,2.3,0.33,2.3235533134
2020-02-02 07:00:00,2.31,0.37,2.3394443785,0.0,0,0.0,2.31,0.37,2.3394443785,2.36,0.33,2.3829603437999998,0.0,0,0.0,2.36,0.33,2.3829603437999998
2020-02-02 07:30:00,2.42,0.4,2.4528350943,0.0,0,0.0,2.42,0.4,2.4528350943,2.48,0.36,2.5059928172,0.0,0,0.0,2.48,0.36,2.5059928172
2020-02-02 08:00:00,2.47,0.41000000000000003,2.5037971164,0.0,0,0.0,2.47,0.41000000000000003,2.5037971164,2.5300000000000002,0.36,2.5554842985,0.0,0,0.0,2.5300000000000002,0.36,2.5554842985
2020-02-02 08:30:00,2.47,0.41000000000000003,2.5037971164,0.0,0,0.0,2.47,0.41000000000000003,2.5037971164,2.5300000000000002,0.36,2.5554842985,0.0,0,0.0,2.5300000000000002,0.36,2.5554842985
2020-02-02 09:00:00,2.55,0.44,2.5876823607,0.0,0,0.0,2.55,0.44,2.5876823607,2.61,0.4,2.6404734424000003,0.0,0,0.0,2.61,0.4,2.6404734424000003
2020-02-02 09:30:00,2.5700000000000003,0.44,2.6073933343,0.0,0,0.0,2.5700000000000003,0.44,2.6073933343,2.63,0.4,2.6602443497,0.0,0,0.0,2.63,0.4,2.6602443497
2020-02-02 10:00:00,2.59,0.46,2.6305322655000003,0.0,0,0.0,2.59,0.46,2.6305322655000003,2.65,0.42,2.6830765923,0.0,0,0.0,2.65,0.42,2.6830765923
2020-02-02 10:30:00,2.61,0.44,2.6468282906000002,0.0,0,0.0,2.61,0.44,2.6468282906000002,2.67,0.41000000000000003,2.7012959853,0.0,0,0.0,2.67,0.41000000000000003,2.7012959853
2020-02-02 11:00:00,2.64,0.46,2.6797761101,0.0,0,0.0,2.64,0.46,2.6797761101,2.71,0.42,2.7423530043,0.0,0,0.0,2.71,0.42,2.7423530043
2020-02-02 11:30:00,2.64,0.45,2.6780776688,0.0,0,0.0,2.64,0.45,2.6780776688,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875
2020-02-02 12:00:00,2.69,0.46,2.7290474529,0.0,0,0.0,2.69,0.46,2.7290474529,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002
2020-02-02 12:30:00,2.7,0.46,2.7389048905999998,0.0,0,0.0,2.7,0.46,2.7389048905999998,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998
2020-02-02 13:00:00,2.71,0.46,2.7487633583,0.0,0,0.0,2.71,0.46,2.7487633583,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998
2020-02-02 13:30:00,2.7199999999999998,0.49,2.7637836384,0.0,0,0.0,2.7199999999999998,0.49,2.7637836384,2.7800000000000002,0.45,2.8161853632,0.0,0,0.0,2.7800000000000002,0.45,2.8161853632
2020-02-02 14:00:00,2.69,0.49,2.7342640692,0.0,0,0.0,2.69,0.49,2.7342640692,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002
2020-02-02 14:30:00,2.66,0.45,2.6977953962,0.0,0,0.0,2.66,0.45,2.6977953962,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766
2020-02-02 15:00:00,2.65,0.45,2.6879360111,0.0,0,0.0,2.65,0.45,2.6879360111,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875
2020-02-02 15:30:00,2.65,0.45,2.6879360111,0.0,0,0.0,2.65,0.45,2.6879360111,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875
2020-02-02 16:00:00,2.65,0.45,2.6879360111,0.0,0,0.0,2.65,0.45,2.6879360111,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875
2020-02-02 16:30:00,2.65,0.15,2.654241888,0.0,0,0.0,2.65,0.15,2.654241888,2.75,0.5700000000000001,2.8084515306,0.0,0,0.0,2.75,0.5700000000000001,2.8084515306
2020-02-02 17:00:00,2.63,-0.23,2.6400378785000003,0.0,0,0.0,2.63,-0.23,2.6400378785000003,2.79,0.77,2.8943047524,0.0,0,0.0,2.79,0.77,2.8943047524
2020-02-02 17:30:00,2.66,0.2,2.6675082005,0.0,0,0.0,2.66,0.2,2.6675082005,2.76,0.54,2.8123299949,0.0,0,0.0,2.76,0.54,2.8123299949
2020-02-02 18:00:00,2.63,0.45,2.6682203807000002,0.0,0,0.0,2.63,0.45,2.6682203807000002,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002
2020-02-02 18:30:00,2.5300000000000002,0.41000000000000003,2.5630060476,0.0,0,0.0,2.5300000000000002,0.41000000000000003,2.5630060476,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225
2020-02-02 19:00:00,2.56,0.42,2.5942243542,0.0,0,0.0,2.56,0.42,2.5942243542,2.63,0.38,2.6573106706000003,0.0,0,0.0,2.63,0.38,2.6573106706000003
2020-02-02 19:30:00,2.51,0.42,2.5448968545,0.0,0,0.0,2.51,0.42,2.5448968545,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506
2020-02-02 20:00:00,2.46,0.4,2.4923081671,0.0,0,0.0,2.46,0.4,2.4923081671,2.52,0.37,2.5470178641,0.0,0,0.0,2.52,0.37,2.5470178641
2020-02-02 20:30:00,2.4,0.4,2.4331050121,0.0,0,0.0,2.4,0.4,2.4331050121,2.46,0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,0.35000000000000003,2.4847736315
2020-02-02 21:00:00,2.35,0.37,2.3789493479,0.0,0,0.0,2.35,0.37,2.3789493479,2.41,0.33,2.4324884378,0.0,0,0.0,2.41,0.33,2.4324884378
2020-02-02 21:30:00,2.35,0.4,2.3837994882,0.0,0,0.0,2.35,0.4,2.3837994882,2.41,0.36,2.436739625,0.0,0,0.0,2.41,0.36,2.436739625
2020-02-02 22:00:00,2.2800000000000002,0.37,2.3098268333,0.0,0,0.0,2.2800000000000002,0.37,2.3098268333,2.34,0.33,2.3631546712000002,0.0,0,0.0,2.34,0.33,2.3631546712000002
2020-02-02 22:30:00,2.27,0.37,2.2999565213,0.0,0,0.0,2.27,0.37,2.2999565213,2.33,0.34,2.3546761985,0.0,0,0.0,2.33,0.34,2.3546761985
2020-02-02 23:00:00,2.24,0.37,2.2703523956,0.0,0,0.0,2.24,0.37,2.2703523956,2.3,0.34,2.3249946236,0.0,0,0.0,2.3,0.34,2.3249946236
2020-02-02 23:30:00,2.21,0.35000000000000003,2.2375432957,0.0,0,0.0,2.21,0.35000000000000003,2.2375432957,2.27,0.31,2.2910696192,0.0,0,0.0,2.27,0.31,2.2910696192
2020-02-03 00:00:00,2.19,0.35000000000000003,2.2177916945,0.0,0,0.0,2.19,0.35000000000000003,2.2177916945,2.25,0.31,2.2712551596,0.0,0,0.0,2.25,0.31,2.2712551596
2020-02-03 00:30:00,2.62,0.07,2.6209349477,0.0,0,0.0,2.62,0.07,2.6209349477,2.73,0.56,2.7868440932,0.0,0,0.0,2.73,0.56,2.7868440932
2020-02-03 01:00:00,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2020-02-03 01:30:00,2.5700000000000003,0.41000000000000003,2.6024987992,0.0,0,0.0,2.5700000000000003,0.41000000000000003,2.6024987992,2.63,0.37,2.6558990945,0.0,0,0.0,2.63,0.37,2.6558990945
2020-02-03 02:00:00,2.18,0.34,2.2063544593,0.0,0,0.0,2.18,0.34,2.2063544593,2.23,0.31,2.2514439811,0.0,0,0.0,2.23,0.31,2.2514439811
2020-02-03 02:30:00,2.19,0.34,2.216235547,0.0,0,0.0,2.19,0.34,2.216235547,2.24,0.31,2.2613491548,0.0,0,0.0,2.24,0.31,2.2613491548
2020-02-03 03:00:00,2.19,0.36,2.2193918086,0.0,0,0.0,2.19,0.36,2.2193918086,2.24,0.33,2.2641775549,0.0,0,0.0,2.24,0.33,2.2641775549
2020-02-03 03:30:00,2.15,0.36,2.1799311916,0.0,0,0.0,2.15,0.36,2.1799311916,2.2,0.33,2.2246123258,0.0,0,0.0,2.2,0.33,2.2246123258
2020-02-03 04:00:00,2.17,0.36,2.1996590645,0.0,0,0.0,2.17,0.36,2.1996590645,2.22,0.33,2.2443930137,0.0,0,0.0,2.22,0.33,2.2443930137
2020-02-03 04:30:00,2.15,0.36,2.1799311916,0.0,0,0.0,2.15,0.36,2.1799311916,2.2,0.33,2.2246123258,0.0,0,0.0,2.2,0.33,2.2246123258
2020-02-03 05:00:00,2.15,0.35000000000000003,2.1783020911,0.0,0,0.0,2.15,0.35000000000000003,2.1783020911,2.2,0.31,2.2217335574,0.0,0,0.0,2.2,0.31,2.2217335574
2020-02-03 05:30:00,2.23,0.36,2.2588713996,0.0,0,0.0,2.23,0.36,2.2588713996,2.2800000000000002,0.33,2.3037577998,0.0,0,0.0,2.2800000000000002,0.33,2.3037577998
2020-02-03 06:00:00,2.27,-0.07,2.2710790387,0.0,0,0.0,2.27,-0.07,2.2710790387,2.4,0.6000000000000001,2.4738633754,0.0,0,0.0,2.4,0.6000000000000001,2.4738633754
2020-02-03 06:30:00,2.55,-0.21,2.5586324472,0.0,0,0.0,2.55,-0.21,2.5586324472,2.69,0.6000000000000001,2.7561023203,0.0,0,0.0,2.69,0.6000000000000001,2.7561023203
2020-02-03 07:00:00,2.6,0.19,2.606933064,0.0,0,0.0,2.6,0.19,2.606933064,2.69,0.54,2.7436654315,0.0,0,0.0,2.69,0.54,2.7436654315
2020-02-03 07:30:00,2.99,0.5,3.0315177717,0.0,0,0.0,2.99,0.5,3.0315177717,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754
2020-02-03 08:00:00,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894,3.32,0.52,3.3604761567,0.0,0,0.0,3.32,0.52,3.3604761567
2020-02-03 08:30:00,3.5,0.23,3.5075490018,0.0,0,0.0,3.5,0.23,3.5075490018,3.62,0.65,3.6778934188,0.0,0,0.0,3.62,0.65,3.6778934188
2020-02-03 09:00:00,3.69,-0.13,3.6922892628,0.0,0,0.0,3.69,-0.13,3.6922892628,3.87,0.88,3.9687907478,0.0,0,0.0,3.87,0.88,3.9687907478
2020-02-03 09:30:00,3.9699999999999998,0.59,4.0136018736,0.0,0,0.0,3.9699999999999998,0.59,4.0136018736,4.05,0.55,4.0871750635,0.0,0,0.0,4.05,0.55,4.0871750635
2020-02-03 10:00:00,4.09,0.59,4.1323359012,0.0,0,0.0,4.09,0.59,4.1323359012,4.16,0.55,4.1962006625,0.0,0,0.0,4.16,0.55,4.1962006625
2020-02-03 10:30:00,4.18,0.4,4.1990951406,0.0,0,0.0,4.18,0.4,4.1990951406,4.3,0.6900000000000001,4.3550086108,0.0,0,0.0,4.3,0.6900000000000001,4.3550086108
2020-02-03 11:00:00,4.22,0.26,4.2280018921,0.0,0,0.0,4.22,0.26,4.2280018921,4.43,1.02,4.5459102499,0.0,0,0.0,4.43,1.02,4.5459102499
2020-02-03 11:30:00,4.37,0.63,4.4151783656,0.0,0,0.0,4.37,0.63,4.4151783656,4.49,0.78,4.557246976,0.0,0,0.0,4.49,0.78,4.557246976
2020-02-03 12:00:00,4.39,0.72,4.4486514811,0.0,0,0.0,4.39,0.72,4.4486514811,4.46,0.68,4.5115407568,0.0,0,0.0,4.46,0.68,4.5115407568
2020-02-03 12:30:00,4.42,0.72,4.4782585901,0.0,0,0.0,4.42,0.72,4.4782585901,4.49,0.68,4.5412002819,0.0,0,0.0,4.49,0.68,4.5412002819
2020-02-03 13:00:00,4.36,0.71,4.4174313803,0.0,0,0.0,4.36,0.71,4.4174313803,4.44,0.67,4.4902672526,0.0,0,0.0,4.44,0.67,4.4902672526
2020-02-03 13:30:00,4.34,0.74,4.4026355743,0.0,0,0.0,4.34,0.74,4.4026355743,4.41,0.6900000000000001,4.4636532123,0.0,0,0.0,4.41,0.6900000000000001,4.4636532123
2020-02-03 14:00:00,4.27,0.6900000000000001,4.3253901558,0.0,0,0.0,4.27,0.6900000000000001,4.3253901558,4.3,0.65,4.3488504228,0.0,0,0.0,4.3,0.65,4.3488504228
2020-02-03 14:30:00,4.27,0.62,4.3147769351,0.0,0,0.0,4.27,0.62,4.3147769351,4.3,0.58,4.3389399627,0.0,0,0.0,4.3,0.58,4.3389399627
2020-02-03 15:00:00,4.3,0.65,4.3488504228,0.0,0,0.0,4.3,0.65,4.3488504228,4.37,0.61,4.4123689782,0.0,0,0.0,4.37,0.61,4.4123689782
2020-02-03 15:30:00,4.3,0.64,4.3473670192,0.0,0,0.0,4.3,0.64,4.3473670192,4.37,0.6000000000000001,4.4109976196,0.0,0,0.0,4.37,0.6000000000000001,4.4109976196
2020-02-03 16:00:00,4.19,0.61,4.2341705209,0.0,0,0.0,4.19,0.61,4.2341705209,4.27,0.5700000000000001,4.3078765071,0.0,0,0.0,4.27,0.5700000000000001,4.3078765071
2020-02-03 16:30:00,4.12,0.61,4.1649129643,0.0,0,0.0,4.12,0.61,4.1649129643,4.2,0.5700000000000001,4.2385020939,0.0,0,0.0,4.2,0.5700000000000001,4.2385020939
2020-02-03 17:00:00,3.94,0.58,3.9824615503,0.0,0,0.0,3.94,0.58,3.9824615503,4.01,0.54,4.0461957442,0.0,0,0.0,4.01,0.54,4.0461957442
2020-02-03 17:30:00,3.69,0.53,3.7278680234,0.0,0,0.0,3.69,0.53,3.7278680234,3.76,0.49,3.7917937708,0.0,0,0.0,3.76,0.49,3.7917937708
2020-02-03 18:00:00,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355,3.52,0.47000000000000003,3.5512392203000003,0.0,0,0.0,3.52,0.47000000000000003,3.5512392203000003
2020-02-03 18:30:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2020-02-03 19:00:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949
2020-02-03 19:30:00,2.92,0.47000000000000003,2.957583473,0.0,0,0.0,2.92,0.47000000000000003,2.957583473,2.98,0.43,3.0108636635,0.0,0,0.0,2.98,0.43,3.0108636635
2020-02-03 20:00:00,2.76,0.43,2.7932955447000003,0.0,0,0.0,2.76,0.43,2.7932955447000003,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002
2020-02-03 20:30:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349
2020-02-03 21:00:00,2.58,0.41000000000000003,2.6123743989,0.0,0,0.0,2.58,0.41000000000000003,2.6123743989,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431
2020-02-03 21:30:00,2.51,0.41000000000000003,2.5432656173,0.0,0,0.0,2.51,0.41000000000000003,2.5432656173,2.5700000000000003,0.37,2.5964976411,0.0,0,0.0,2.5700000000000003,0.37,2.5964976411
2020-02-03 22:00:00,2.46,0.38,2.4891765707,0.0,0,0.0,2.46,0.38,2.4891765707,2.51,0.35000000000000003,2.534284909,0.0,0,0.0,2.51,0.35000000000000003,2.534284909
2020-02-03 22:30:00,2.4,0.37,2.4283533516,0.0,0,0.0,2.4,0.37,2.4283533516,2.45,0.33,2.4721245923,0.0,0,0.0,2.45,0.33,2.4721245923
2020-02-03 23:00:00,2.33,0.36,2.3576471322,0.0,0,0.0,2.33,0.36,2.3576471322,2.39,0.32,2.4113274353,0.0,0,0.0,2.39,0.32,2.4113274353
2020-02-03 23:30:00,2.26,0.36,2.2884929539,0.0,0,0.0,2.26,0.36,2.2884929539,2.32,0.32,2.3419649869,0.0,0,0.0,2.32,0.32,2.3419649869
2020-02-04 00:00:00,2.2800000000000002,0.37,2.3098268333,0.0,0,0.0,2.2800000000000002,0.37,2.3098268333,2.34,0.33,2.3631546712000002,0.0,0,0.0,2.34,0.33,2.3631546712000002
2020-02-04 00:30:00,2.27,0.36,2.2983689869,0.0,0,0.0,2.27,0.36,2.2983689869,2.32,0.32,2.3419649869,0.0,0,0.0,2.32,0.32,2.3419649869
2020-02-04 01:00:00,2.25,0.34,2.275543891,0.0,0,0.0,2.25,0.34,2.275543891,2.31,0.30000000000000004,2.3293990641,0.0,0,0.0,2.31,0.30000000000000004,2.3293990641
2020-02-04 01:30:00,2.27,0.35000000000000003,2.296823894,0.0,0,0.0,2.27,0.35000000000000003,2.296823894,2.32,0.30000000000000004,2.3393161394,0.0,0,0.0,2.32,0.30000000000000004,2.3393161394
2020-02-04 02:00:00,2.27,0.35000000000000003,2.296823894,0.0,0,0.0,2.27,0.35000000000000003,2.296823894,2.32,0.31,2.3406195761,0.0,0,0.0,2.32,0.31,2.3406195761
2020-02-04 02:30:00,2.27,0.27,2.2860008749,0.0,0,0.0,2.27,0.27,2.2860008749,2.34,0.34,2.3645718429,0.0,0,0.0,2.34,0.34,2.3645718429
2020-02-04 03:00:00,2.27,0.34,2.2953213283,0.0,0,0.0,2.27,0.34,2.2953213283,2.33,0.31,2.3505318547,0.0,0,0.0,2.33,0.31,2.3505318547
2020-02-04 03:30:00,2.27,0.34,2.2953213283,0.0,0,0.0,2.27,0.34,2.2953213283,2.33,0.31,2.3505318547,0.0,0,0.0,2.33,0.31,2.3505318547
2020-02-04 04:00:00,2.27,0.34,2.2953213283,0.0,0,0.0,2.27,0.34,2.2953213283,2.33,0.29,2.3479778534,0.0,0,0.0,2.33,0.29,2.3479778534
2020-02-04 04:30:00,2.25,-0.01,2.2500222221,0.0,0,0.0,2.25,-0.01,2.2500222221,2.36,0.53,2.4187806846,0.0,0,0.0,2.36,0.53,2.4187806846
2020-02-04 05:00:00,2.23,-0.01,2.2300224214,0.0,0,0.0,2.23,-0.01,2.2300224214,2.34,0.51,2.3949321493999998,0.0,0,0.0,2.34,0.51,2.3949321493999998
2020-02-04 05:30:00,2.3,0.02,2.3000869549000003,0.0,0,0.0,2.3,0.02,2.3000869549000003,2.41,0.5,2.4613207836,0.0,0,0.0,2.41,0.5,2.4613207836
2020-02-04 06:00:00,2.39,-0.09,2.3916939604,0.0,0,0.0,2.39,-0.09,2.3916939604,2.51,0.62,2.5854400012000003,0.0,0,0.0,2.51,0.62,2.5854400012000003
2020-02-04 06:30:00,2.7,0.11,2.7022398117,0.0,0,0.0,2.7,0.11,2.7022398117,2.79,0.46,2.8276668828,0.0,0,0.0,2.79,0.46,2.8276668828
2020-02-04 07:00:00,2.79,0.04,2.7902867236,0.0,0,0.0,2.79,0.04,2.7902867236,2.9,0.53,2.9480332427000002,0.0,0,0.0,2.9,0.53,2.9480332427000002
2020-02-04 07:30:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153
2020-02-04 08:00:00,1.8,0.18,1.8089776118,0.0,0,0.0,1.8,0.18,1.8089776118,1.8399999999999999,0.07,1.8413310403,0.0,0,0.0,1.8399999999999999,0.07,1.8413310403
2020-02-04 08:30:00,1.71,0.33,1.7415510328,0.0,0,0.0,1.71,0.33,1.7415510328,1.7000000000000002,-0.37,1.7397988389,0.0,0,0.0,1.7000000000000002,-0.37,1.7397988389
2020-02-04 09:00:00,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961,3.35,0.42,3.3762257034,0.0,0,0.0,3.35,0.42,3.3762257034
2020-02-04 09:30:00,4.39,0.39,4.4072894164,0.0,0,0.0,4.39,0.39,4.4072894164,4.52,0.75,4.581800956,0.0,0,0.0,4.52,0.75,4.581800956
2020-02-04 10:00:00,4.22,0.5700000000000001,4.2583212655,0.0,0,0.0,4.22,0.5700000000000001,4.2583212655,4.3,0.56,4.3363117969000005,0.0,0,0.0,4.3,0.56,4.3363117969000005
2020-02-04 10:30:00,4.27,0.32,4.2819738439,0.0,0,0.0,4.27,0.32,4.2819738439,4.4,0.75,4.4634627813,0.0,0,0.0,4.4,0.75,4.4634627813
2020-02-04 11:00:00,4.32,0.6000000000000001,4.3614676429,0.0,0,0.0,4.32,0.6000000000000001,4.3614676429,4.39,0.56,4.4255734092,0.0,0,0.0,4.39,0.56,4.4255734092
2020-02-04 11:30:00,4.35,0.6000000000000001,4.3911843505,0.0,0,0.0,4.35,0.6000000000000001,4.3911843505,4.43,0.56,4.465254752,0.0,0,0.0,4.43,0.56,4.465254752
2020-02-04 12:00:00,4.38,0.58,4.4182349417,0.0,0,0.0,4.38,0.58,4.4182349417,4.46,0.55,4.4937845965,0.0,0,0.0,4.46,0.55,4.4937845965
2020-02-04 12:30:00,4.34,0.58,4.3785842461,0.0,0,0.0,4.34,0.58,4.3785842461,4.42,0.55,4.4540880099,0.0,0,0.0,4.42,0.55,4.4540880099
2020-02-04 13:00:00,4.36,0.61,4.4024652185,0.0,0,0.0,4.36,0.61,4.4024652185,4.43,0.5700000000000001,4.4665198981,0.0,0,0.0,4.43,0.5700000000000001,4.4665198981
2020-02-04 13:30:00,4.4,0.62,4.4434671148,0.0,0,0.0,4.4,0.62,4.4434671148,4.47,0.55,4.5037095821,0.0,0,0.0,4.47,0.55,4.5037095821
2020-02-04 14:00:00,4.32,0.58,4.3587612919,0.0,0,0.0,4.32,0.58,4.3587612919,4.39,0.55,4.4243191567,0.0,0,0.0,4.39,0.55,4.4243191567
2020-02-04 14:30:00,4.32,0.45,4.3433742643,0.0,0,0.0,4.32,0.45,4.3433742643,4.5,0.87,4.5833284848,0.0,0,0.0,4.5,0.87,4.5833284848
2020-02-04 15:00:00,4.35,0.59,4.3898291539,0.0,0,0.0,4.35,0.59,4.3898291539,4.46,0.71,4.5161598732,0.0,0,0.0,4.46,0.71,4.5161598732
2020-02-04 15:30:00,4.43,0.7000000000000001,4.484963768,0.0,0,0.0,4.43,0.7000000000000001,4.484963768,4.51,0.66,4.5580368581,0.0,0,0.0,4.51,0.66,4.5580368581
2020-02-04 16:00:00,4.24,0.66,4.291060475,0.0,0,0.0,4.24,0.66,4.291060475,4.32,0.61,4.3628545701,0.0,0,0.0,4.32,0.61,4.3628545701
2020-02-04 16:30:00,4.19,0.66,4.24166241,0.0,0,0.0,4.19,0.66,4.24166241,4.27,0.61,4.3133513652,0.0,0,0.0,4.27,0.61,4.3133513652
2020-02-04 17:00:00,4.05,0.63,4.0987071132,0.0,0,0.0,4.05,0.63,4.0987071132,4.13,0.59,4.171930009,0.0,0,0.0,4.13,0.59,4.171930009
2020-02-04 17:30:00,3.73,0.5,3.7633628579,0.0,0,0.0,3.73,0.5,3.7633628579,3.8,0.45,3.8265519727,0.0,0,0.0,3.8,0.45,3.8265519727
2020-02-04 18:00:00,3.51,0.47000000000000003,3.5413274347,0.0,0,0.0,3.51,0.47000000000000003,3.5413274347,3.58,0.45,3.608171282,0.0,0,0.0,3.58,0.45,3.608171282
2020-02-04 18:30:00,3.22,-0.02,3.2200621112,0.0,0,0.0,3.22,-0.02,3.2200621112,3.36,0.68,3.4281190178,0.0,0,0.0,3.36,0.68,3.4281190178
2020-02-04 19:00:00,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-02-04 19:30:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2020-02-04 20:00:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2020-02-04 20:30:00,2.65,0.38,2.6771066471,0.0,0,0.0,2.65,0.38,2.6771066471,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2020-02-04 21:00:00,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508
2020-02-04 21:30:00,2.49,0.36,2.5158895047,0.0,0,0.0,2.49,0.36,2.5158895047,2.55,0.33,2.5712642805,0.0,0,0.0,2.55,0.33,2.5712642805
2020-02-04 22:00:00,2.44,0.36,2.4664144015,0.0,0,0.0,2.44,0.36,2.4664144015,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944
2020-02-04 22:30:00,2.38,0.36,2.4070729112,0.0,0,0.0,2.38,0.36,2.4070729112,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504
2020-02-04 23:00:00,2.33,0.35000000000000003,2.3561409126,0.0,0,0.0,2.33,0.35000000000000003,2.3561409126,2.39,0.31,2.4100207468,0.0,0,0.0,2.39,0.31,2.4100207468
2020-02-04 23:30:00,2.31,0.35000000000000003,2.3363646976,0.0,0,0.0,2.31,0.35000000000000003,2.3363646976,2.36,0.31,2.3802730936,0.0,0,0.0,2.36,0.31,2.3802730936
2020-02-05 00:00:00,2.31,0.35000000000000003,2.3363646976,0.0,0,0.0,2.31,0.35000000000000003,2.3363646976,2.36,0.31,2.3802730936,0.0,0,0.0,2.36,0.31,2.3802730936
2020-02-05 00:30:00,2.26,0.33,2.2839658491,0.0,0,0.0,2.26,0.33,2.2839658491,2.31,0.29,2.3281322986,0.0,0,0.0,2.31,0.29,2.3281322986
2020-02-05 01:00:00,2.26,0.27,2.2760711764,0.0,0,0.0,2.26,0.27,2.2760711764,2.32,0.33,2.3433522996000002,0.0,0,0.0,2.32,0.33,2.3433522996000002
2020-02-05 01:30:00,2.29,0.34,2.3151025895,0.0,0,0.0,2.29,0.34,2.3151025895,2.35,0.30000000000000004,2.3690715481,0.0,0,0.0,2.35,0.30000000000000004,2.3690715481
2020-02-05 02:00:00,2.23,0.32,2.2528426487,0.0,0,0.0,2.23,0.32,2.2528426487,2.2800000000000002,0.29,2.2983689869,0.0,0,0.0,2.2800000000000002,0.29,2.2983689869
2020-02-05 02:30:00,2.25,0.32,2.2726416348000003,0.0,0,0.0,2.25,0.32,2.2726416348000003,2.3,0.29,2.3182105168,0.0,0,0.0,2.3,0.29,2.3182105168
2020-02-05 03:00:00,2.25,0.32,2.2726416348000003,0.0,0,0.0,2.25,0.32,2.2726416348000003,2.3,0.29,2.3182105168,0.0,0,0.0,2.3,0.29,2.3182105168
2020-02-05 03:30:00,2.25,0.33,2.274071239,0.0,0,0.0,2.25,0.33,2.274071239,2.3,0.29,2.3182105168,0.0,0,0.0,2.3,0.29,2.3182105168
2020-02-05 04:00:00,2.23,0.33,2.254284809,0.0,0,0.0,2.23,0.33,2.254284809,2.29,0.30000000000000004,2.309567059,0.0,0,0.0,2.29,0.30000000000000004,2.309567059
2020-02-05 04:30:00,2.22,0.32,2.2429444933,0.0,0,0.0,2.22,0.32,2.2429444933,2.2800000000000002,0.28,2.2971286425,0.0,0,0.0,2.2800000000000002,0.28,2.2971286425
2020-02-05 05:00:00,2.22,0.33,2.2443930137,0.0,0,0.0,2.22,0.33,2.2443930137,2.2800000000000002,0.30000000000000004,2.2996521476,0.0,0,0.0,2.2800000000000002,0.30000000000000004,2.2996521476
2020-02-05 05:30:00,2.26,0.33,2.2839658491,0.0,0,0.0,2.26,0.33,2.2839658491,2.32,0.30000000000000004,2.3393161394,0.0,0,0.0,2.32,0.30000000000000004,2.3393161394
2020-02-05 06:00:00,2.39,0.36,2.4169609016,0.0,0,0.0,2.39,0.36,2.4169609016,2.45,0.32,2.4708095839,0.0,0,0.0,2.45,0.32,2.4708095839
2020-02-05 06:30:00,2.47,-0.11,2.4724481794,0.0,0,0.0,2.47,-0.11,2.4724481794,2.6,0.61,2.6705991837000003,0.0,0,0.0,2.6,0.61,2.6705991837000003
2020-02-05 07:00:00,2.63,-0.23,2.6400378785000003,0.0,0,0.0,2.63,-0.23,2.6400378785000003,2.7800000000000002,0.73,2.8742477277000003,0.0,0,0.0,2.7800000000000002,0.73,2.8742477277000003
2020-02-05 07:30:00,3.0,-0.19,3.0060106454,0.0,0,0.0,3.0,-0.19,3.0060106454,3.17,0.8,3.269388322,0.0,0,0.0,3.17,0.8,3.269388322
2020-02-05 08:00:00,3.27,-0.18,3.2749503813,0.0,0,0.0,3.27,-0.18,3.2749503813,3.44,0.8200000000000001,3.5363823323,0.0,0,0.0,3.44,0.8200000000000001,3.5363823323
2020-02-05 08:30:00,3.54,0.38,3.5603370627,0.0,0,0.0,3.54,0.38,3.5603370627,3.62,0.51,3.6557488973,0.0,0,0.0,3.62,0.51,3.6557488973
2020-02-05 09:00:00,3.81,0.51,3.8439823101,0.0,0,0.0,3.81,0.51,3.8439823101,3.88,0.48,3.9095779823,0.0,0,0.0,3.88,0.48,3.9095779823
2020-02-05 09:30:00,3.9699999999999998,0.42,3.9921548066,0.0,0,0.0,3.9699999999999998,0.42,3.9921548066,4.06,0.56,4.0984387271,0.0,0,0.0,4.06,0.56,4.0984387271
2020-02-05 10:00:00,4.11,0.56,4.1479754098,0.0,0,0.0,4.11,0.56,4.1479754098,4.18,0.52,4.2122203171,0.0,0,0.0,4.18,0.52,4.2122203171
2020-02-05 10:30:00,4.17,0.56,4.2074338973,0.0,0,0.0,4.17,0.56,4.2074338973,4.24,0.52,4.271767784,0.0,0,0.0,4.24,0.52,4.271767784
2020-02-05 11:00:00,4.22,0.58,4.2596713488,0.0,0,0.0,4.22,0.58,4.2596713488,4.3,0.54,4.3337743365,0.0,0,0.0,4.3,0.54,4.3337743365
2020-02-05 11:30:00,4.27,0.59,4.310568408,0.0,0,0.0,4.27,0.59,4.310568408,4.35,0.55,4.3846322537,0.0,0,0.0,4.35,0.55,4.3846322537
2020-02-05 12:00:00,4.34,0.67,4.3914120736,0.0,0,0.0,4.34,0.67,4.3914120736,4.41,0.63,4.4547727215,0.0,0,0.0,4.41,0.63,4.4547727215
2020-02-05 12:30:00,4.39,0.71,4.447043962,0.0,0,0.0,4.39,0.71,4.447043962,4.46,0.67,4.5100443457,0.0,0,0.0,4.46,0.67,4.5100443457
2020-02-05 13:00:00,4.29,0.6900000000000001,4.3451352108,0.0,0,0.0,4.29,0.6900000000000001,4.3451352108,4.36,0.65,4.4081855678,0.0,0,0.0,4.36,0.65,4.4081855678
2020-02-05 13:30:00,4.24,0.6900000000000001,4.2957769961,0.0,0,0.0,4.24,0.6900000000000001,4.2957769961,4.32,0.65,4.3686267865,0.0,0,0.0,4.32,0.65,4.3686267865
2020-02-05 14:00:00,4.24,0.72,4.3006976178,0.0,0,0.0,4.24,0.72,4.3006976178,4.32,0.67,4.3716472868,0.0,0,0.0,4.32,0.67,4.3716472868
2020-02-05 14:30:00,4.2,0.7000000000000001,4.2579337712,0.0,0,0.0,4.2,0.7000000000000001,4.2579337712,4.28,0.66,4.3305888745,0.0,0,0.0,4.28,0.66,4.3305888745
2020-02-05 15:00:00,4.19,0.7000000000000001,4.2480701501,0.0,0,0.0,4.19,0.7000000000000001,4.2480701501,4.27,0.66,4.3207059608,0.0,0,0.0,4.27,0.66,4.3207059608
2020-02-05 15:30:00,4.18,0.6900000000000001,4.2365670064,0.0,0,0.0,4.18,0.6900000000000001,4.2365670064,4.25,0.64,4.2979181007000005,0.0,0,0.0,4.25,0.64,4.2979181007000005
2020-02-05 16:00:00,4.12,0.6900000000000001,4.1773795614,0.0,0,0.0,4.12,0.6900000000000001,4.1773795614,4.19,0.64,4.2385964658,0.0,0,0.0,4.19,0.64,4.2385964658
2020-02-05 16:30:00,4.06,0.6900000000000001,4.118215633,0.0,0,0.0,4.06,0.6900000000000001,4.118215633,4.13,0.64,4.1792941988,0.0,0,0.0,4.13,0.64,4.1792941988
2020-02-05 17:00:00,2.3825,-0.07,2.3835281098,1.3725,0,1.3725,1.01,-0.07,1.0124228366,2.4325,-0.11,2.4349858829,1.3725,0,1.3725,1.06,-0.11,1.0656922632999999
2020-02-05 17:30:00,2.2205,-0.17,2.2269980355,1.6105,0,1.6105,0.61,-0.17,0.6332456080000001,2.2705,-0.21,2.2801908363,1.6105,0,1.6105,0.66,-0.21,0.6926037828
2020-02-05 18:00:00,2.0675,-0.19,2.0762119954,1.6975,0,1.6975,0.37,-0.19,0.4159326869,2.1075,-0.23,2.1200132665,1.6975,0,1.6975,0.41000000000000003,-0.23,0.4701063709
2020-02-05 18:30:00,2.009,-0.36,2.041,1.839,0,1.839,0.17,-0.36,0.3981205847,2.019,-0.4,2.0582422112,1.839,0,1.839,0.18,-0.4,0.438634244
2020-02-05 19:00:00,1.7349999999999999,-0.38,1.7761264032000001,1.875,0,1.875,-0.14,-0.38,0.4049691346,1.7650000000000001,-0.42,1.8142836052,1.875,0,1.875,-0.11,-0.42,0.43416586690000003
2020-02-05 19:30:00,2.9215,0.42,2.9515355749000003,0.0315,0,0.0315,2.89,0.42,2.9203595669,2.9815,0.39,3.0068991087,0.0315,0,0.0315,2.95,0.39,2.9756679922
2020-02-05 20:00:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2020-02-05 20:30:00,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687,2.7199999999999998,0.37,2.7450500906,0.0,0,0.0,2.7199999999999998,0.37,2.7450500906
2020-02-05 21:00:00,2.58,0.41000000000000003,2.6123743989,0.0,0,0.0,2.58,0.41000000000000003,2.6123743989,2.65,0.37,2.6757055144,0.0,0,0.0,2.65,0.37,2.6757055144
2020-02-05 21:30:00,2.52,0.28,2.5355078387,0.0,0,0.0,2.52,0.28,2.5355078387,2.59,0.4,2.6207060117000003,0.0,0,0.0,2.59,0.4,2.6207060117000003
2020-02-05 22:00:00,2.42,-0.24,2.4318717071,0.0,0,0.0,2.42,-0.24,2.4318717071,2.5700000000000003,0.68,2.6584393918,0.0,0,0.0,2.5700000000000003,0.68,2.6584393918
2020-02-05 22:30:00,2.37,0.36,2.3971858501,0.0,0,0.0,2.37,0.36,2.3971858501,2.43,0.32,2.4509793961,0.0,0,0.0,2.43,0.32,2.4509793961
2020-02-05 23:00:00,2.29,-0.07,2.2910696192,0.0,0,0.0,2.29,-0.07,2.2910696192,2.41,0.56,2.4742069436,0.0,0,0.0,2.41,0.56,2.4742069436
2020-02-05 23:30:00,2.2800000000000002,-0.14,2.2842942017,0.0,0,0.0,2.2800000000000002,-0.14,2.2842942017,2.41,0.58,2.4788101985,0.0,0,0.0,2.41,0.58,2.4788101985
2020-02-06 00:00:00,2.3,0.35000000000000003,2.3264780248,0.0,0,0.0,2.3,0.35000000000000003,2.3264780248,2.35,0.31,2.3703586227,0.0,0,0.0,2.35,0.31,2.3703586227
2020-02-06 00:30:00,2.27,0.35000000000000003,2.296823894,0.0,0,0.0,2.27,0.35000000000000003,2.296823894,2.33,0.31,2.3505318547,0.0,0,0.0,2.33,0.31,2.3505318547
2020-02-06 01:00:00,2.25,-0.14,2.2543513479,0.0,0,0.0,2.25,-0.14,2.2543513479,2.38,0.56,2.4449948875,0.0,0,0.0,2.38,0.56,2.4449948875
2020-02-06 01:30:00,2.25,-0.18,2.2571885167,0.0,0,0.0,2.25,-0.18,2.2571885167,2.39,0.58,2.459369838,0.0,0,0.0,2.39,0.58,2.459369838
2020-02-06 02:00:00,2.29,0.33,2.3136551169,0.0,0,0.0,2.29,0.33,2.3136551169,2.35,0.30000000000000004,2.3690715481,0.0,0,0.0,2.35,0.30000000000000004,2.3690715481
2020-02-06 02:30:00,2.29,0.33,2.3136551169,0.0,0,0.0,2.29,0.33,2.3136551169,2.35,0.30000000000000004,2.3690715481,0.0,0,0.0,2.35,0.30000000000000004,2.3690715481
2020-02-06 03:00:00,2.29,0.33,2.3136551169,0.0,0,0.0,2.29,0.33,2.3136551169,2.35,0.30000000000000004,2.3690715481,0.0,0,0.0,2.35,0.30000000000000004,2.3690715481
2020-02-06 03:30:00,2.31,0.33,2.3334523779,0.0,0,0.0,2.31,0.33,2.3334523779,2.36,0.30000000000000004,2.3789913829,0.0,0,0.0,2.36,0.30000000000000004,2.3789913829
