Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-06 04:00:00,2.29,0.34,2.3151025895,0.0,0,0.0,2.29,0.34,2.3151025895,2.35,0.31,2.3703586227,0.0,0,0.0,2.35,0.31,2.3703586227
2020-02-06 04:30:00,2.29,0.34,2.3151025895,0.0,0,0.0,2.29,0.34,2.3151025895,2.35,0.30000000000000004,2.3690715481,0.0,0,0.0,2.35,0.30000000000000004,2.3690715481
2020-02-06 05:00:00,2.27,0.03,2.2701982292,0.0,0,0.0,2.27,0.03,2.2701982292,2.37,0.47000000000000003,2.4161539686,0.0,0,0.0,2.37,0.47000000000000003,2.4161539686
2020-02-06 05:30:00,2.32,-0.1,2.3221541723,0.0,0,0.0,2.32,-0.1,2.3221541723,2.44,0.54,2.4990398155999998,0.0,0,0.0,2.44,0.54,2.4990398155999998
2020-02-06 06:00:00,2.44,0.36,2.4664144015,0.0,0,0.0,2.44,0.36,2.4664144015,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944
2020-02-06 06:30:00,2.68,0.05,2.6804663773,0.0,0,0.0,2.68,0.05,2.6804663773,2.7800000000000002,0.45,2.8161853632,0.0,0,0.0,2.7800000000000002,0.45,2.8161853632
2020-02-06 07:00:00,2.85,-0.23,2.8592656400000003,0.0,0,0.0,2.85,-0.23,2.8592656400000003,3.0,0.63,3.0654363474,0.0,0,0.0,3.0,0.63,3.0654363474
2020-02-06 07:30:00,3.13,-0.23,3.1384391025,0.0,0,0.0,3.13,-0.23,3.1384391025,3.3,0.75,3.3841542518,0.0,0,0.0,3.3,0.75,3.3841542518
2020-02-06 08:00:00,3.32,0.25,3.3293993452,0.0,0,0.0,3.32,0.25,3.3293993452,3.42,0.53,3.4608236014,0.0,0,0.0,3.42,0.53,3.4608236014
2020-02-06 08:30:00,3.6,0.53,3.6388047488,0.0,0,0.0,3.6,0.53,3.6388047488,3.7199999999999998,0.46,3.7483329628,0.0,0,0.0,3.7199999999999998,0.46,3.7483329628
2020-02-06 09:00:00,3.41,0.6900000000000001,3.4791090814,0.0,0,0.0,3.41,0.6900000000000001,3.4791090814,4.43,0.34,4.4430282466,0.0,0,0.0,4.43,0.34,4.4430282466
2020-02-06 09:30:00,3.81,0.52,3.8453218331,0.0,0,0.0,3.81,0.52,3.8453218331,5.0,0.62,5.0382933618,0.0,0,0.0,5.0,0.62,5.0382933618
2020-02-06 10:00:00,4.05,0.7000000000000001,4.1100486615,0.0,0,0.0,4.05,0.7000000000000001,4.1100486615,5.36,0.6000000000000001,5.3934775424,0.0,0,0.0,5.36,0.6000000000000001,5.3934775424
2020-02-06 10:30:00,4.05,0.71,4.1117636119,0.0,0,0.0,4.05,0.71,4.1117636119,5.36,0.5700000000000001,5.3902226299,0.0,0,0.0,5.36,0.5700000000000001,5.3902226299
2020-02-06 11:00:00,2.51,0.8,2.6344069541,0.0,0,0.0,2.51,0.8,2.6344069541,7.27,0.59,7.2939015623,0.0,0,0.0,7.27,0.59,7.2939015623
2020-02-06 11:30:00,2.64,0.98,2.8160255681,0.0,0,0.0,2.64,0.98,2.8160255681,7.18,0.46,7.1947202864,0.0,0,0.0,7.18,0.46,7.1947202864
2020-02-06 12:00:00,4.86,0.74,4.916014646,0.0,0,0.0,4.86,0.74,4.916014646,4.97,0.66,5.0136314184,0.0,0,0.0,4.97,0.66,5.0136314184
2020-02-06 12:30:00,4.82,0.6900000000000001,4.8691375006,0.0,0,0.0,4.82,0.6900000000000001,4.8691375006,4.93,0.64,4.971368021,0.0,0,0.0,4.93,0.64,4.971368021
2020-02-06 13:00:00,4.7,0.67,4.7475151395,0.0,0,0.0,4.7,0.67,4.7475151395,4.8100000000000005,0.63,4.8510823535,0.0,0,0.0,4.8100000000000005,0.63,4.8510823535
2020-02-06 13:30:00,4.69,0.67,4.7376154339,0.0,0,0.0,4.69,0.67,4.7376154339,4.8,0.63,4.8411672146,0.0,0,0.0,4.8,0.63,4.8411672146
2020-02-06 14:00:00,4.6,0.67,4.6485374044,0.0,0,0.0,4.6,0.67,4.6485374044,4.71,0.63,4.7519469694000005,0.0,0,0.0,4.71,0.63,4.7519469694000005
2020-02-06 14:30:00,4.66,0.67,4.7079188607999995,0.0,0,0.0,4.66,0.67,4.7079188607999995,4.77,0.63,4.8114239057,0.0,0,0.0,4.77,0.63,4.8114239057
2020-02-06 15:00:00,4.64,0.6900000000000001,4.6910233425,0.0,0,0.0,4.64,0.6900000000000001,4.6910233425,4.75,0.64,4.7929218646,0.0,0,0.0,4.75,0.64,4.7929218646
2020-02-06 15:30:00,4.61,0.6900000000000001,4.6613517353,0.0,0,0.0,4.61,0.6900000000000001,4.6613517353,4.72,0.64,4.7631922069,0.0,0,0.0,4.72,0.64,4.7631922069
2020-02-06 16:00:00,4.52,0.66,4.5679316983,0.0,0,0.0,4.52,0.66,4.5679316983,4.63,0.62,4.6713274345,0.0,0,0.0,4.63,0.62,4.6713274345
2020-02-06 16:30:00,4.51,0.68,4.5609757728,0.0,0,0.0,4.51,0.68,4.5609757728,4.62,0.63,4.6627566953,0.0,0,0.0,4.62,0.63,4.6627566953
2020-02-06 17:00:00,3.19,0.78,3.2839762484,0.0,0,0.0,3.19,0.78,3.2839762484,5.66,0.35000000000000003,5.6708112294,0.0,0,0.0,5.66,0.35000000000000003,5.6708112294
2020-02-06 17:30:00,2.5700000000000003,1.07,2.7838462601,0.0,0,0.0,2.5700000000000003,1.07,2.7838462601,5.82,-0.29,5.8272206068,0.0,0,0.0,5.82,-0.29,5.8272206068
2020-02-06 18:00:00,3.08,0.62,3.1417829333,0.0,0,0.0,3.08,0.62,3.1417829333,4.88,0.47000000000000003,4.9025809529,0.0,0,0.0,4.88,0.47000000000000003,4.9025809529
2020-02-06 18:30:00,3.62,-0.18,3.6244723754,0.0,0,0.0,3.62,-0.18,3.6244723754,3.8,0.85,3.8939054945000002,0.0,0,0.0,3.8,0.85,3.8939054945000002
2020-02-06 19:00:00,3.56,0.41000000000000003,3.5835317775,0.0,0,0.0,3.56,0.41000000000000003,3.5835317775,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313
2020-02-06 19:30:00,3.44,0.5,3.4761472926,0.0,0,0.0,3.44,0.5,3.4761472926,3.51,0.46,3.5400141243,0.0,0,0.0,3.51,0.46,3.5400141243
2020-02-06 20:00:00,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193,3.33,0.43,3.3576479863,0.0,0,0.0,3.33,0.43,3.3576479863
2020-02-06 20:30:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307
2020-02-06 21:00:00,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859
2020-02-06 21:30:00,2.9699999999999998,0.44,3.0024156941,0.0,0,0.0,2.9699999999999998,0.44,3.0024156941,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989
2020-02-06 22:00:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939
2020-02-06 22:30:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337
2020-02-06 23:00:00,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2020-02-06 23:30:00,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2020-02-07 00:00:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-02-07 00:30:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645
2020-02-07 01:00:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998
2020-02-07 01:30:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998
2020-02-07 02:00:00,2.7,0.51,2.7477445296000003,0.0,0,0.0,2.7,0.51,2.7477445296000003,2.7199999999999998,0.14,2.7236005581000002,0.0,0,0.0,2.7199999999999998,0.14,2.7236005581000002
2020-02-07 02:30:00,2.68,0.33,2.70024073,0.0,0,0.0,2.68,0.33,2.70024073,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004
2020-02-07 03:00:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.7199999999999998,0.34,2.7411676344,0.0,0,0.0,2.7199999999999998,0.34,2.7411676344
2020-02-07 03:30:00,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003,2.74,0.34,2.7610143064,0.0,0,0.0,2.74,0.34,2.7610143064
2020-02-07 04:00:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2020-02-07 04:30:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.71,0.35000000000000003,2.7325080055,0.0,0,0.0,2.71,0.35000000000000003,2.7325080055
2020-02-07 05:00:00,2.66,0.39,2.6884382083,0.0,0,0.0,2.66,0.39,2.6884382083,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003
2020-02-07 05:30:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2020-02-07 06:00:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898
2020-02-07 06:30:00,3.09,0.24,3.099306374,0.0,0,0.0,3.09,0.24,3.099306374,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689
2020-02-07 07:00:00,3.2800000000000002,0.32,3.2955727878,0.0,0,0.0,3.2800000000000002,0.32,3.2955727878,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614
2020-02-07 07:30:00,3.61,0.46,3.6391894702,0.0,0,0.0,3.61,0.46,3.6391894702,3.68,0.47000000000000003,3.7098921817,0.0,0,0.0,3.68,0.47000000000000003,3.7098921817
2020-02-07 08:00:00,3.74,0.59,3.7862514444,0.0,0,0.0,3.74,0.59,3.7862514444,3.81,0.55,3.8494934732,0.0,0,0.0,3.81,0.55,3.8494934732
2020-02-07 08:30:00,3.99,0.59,4.0333856746,0.0,0,0.0,3.99,0.59,4.0333856746,4.06,0.55,4.0970843291,0.0,0,0.0,4.06,0.55,4.0970843291
2020-02-07 09:00:00,4.24,0.6000000000000001,4.2822424032,0.0,0,0.0,4.24,0.6000000000000001,4.2822424032,4.32,0.58,4.3587612919,0.0,0,0.0,4.32,0.58,4.3587612919
2020-02-07 09:30:00,4.41,0.03,4.4101020396,0.0,0,0.0,4.41,0.03,4.4101020396,4.59,0.9,4.6774031257,0.0,0,0.0,4.59,0.9,4.6774031257
2020-02-07 10:00:00,4.62,0.62,4.6614160938,0.0,0,0.0,4.62,0.62,4.6614160938,4.71,0.64,4.7532830759,0.0,0,0.0,4.71,0.64,4.7532830759
2020-02-07 10:30:00,4.62,0.66,4.6669047558,0.0,0,0.0,4.62,0.66,4.6669047558,4.71,0.62,4.750631537,0.0,0,0.0,4.71,0.62,4.750631537
2020-02-07 11:00:00,4.69,0.6900000000000001,4.7404852072,0.0,0,0.0,4.69,0.6900000000000001,4.7404852072,4.77,0.64,4.8127435003,0.0,0,0.0,4.77,0.64,4.8127435003
2020-02-07 11:30:00,4.71,0.67,4.7574152646000005,0.0,0,0.0,4.71,0.67,4.7574152646000005,4.79,0.63,4.8312524256,0.0,0,0.0,4.79,0.63,4.8312524256
2020-02-07 12:00:00,4.7,0.67,4.7475151395,0.0,0,0.0,4.7,0.67,4.7475151395,4.77,0.63,4.8114239057,0.0,0,0.0,4.77,0.63,4.8114239057
2020-02-07 12:30:00,4.8,0.75,4.8582404222,0.0,0,0.0,4.8,0.75,4.8582404222,4.87,0.71,4.9214835162,0.0,0,0.0,4.87,0.71,4.9214835162
2020-02-07 13:00:00,4.72,0.77,4.7823947976,0.0,0,0.0,4.72,0.77,4.7823947976,4.8,0.71,4.8522262932,0.0,0,0.0,4.8,0.71,4.8522262932
2020-02-07 13:30:00,4.67,0.74,4.728266067,0.0,0,0.0,4.67,0.74,4.728266067,4.75,0.7000000000000001,4.8013019068,0.0,0,0.0,4.75,0.7000000000000001,4.8013019068
2020-02-07 14:00:00,4.67,0.76,4.7314374137,0.0,0,0.0,4.67,0.76,4.7314374137,4.75,0.72,4.8042585276,0.0,0,0.0,4.75,0.72,4.8042585276
2020-02-07 14:30:00,4.64,0.75,4.7002233989,0.0,0,0.0,4.64,0.75,4.7002233989,4.72,0.76,4.780794913,0.0,0,0.0,4.72,0.76,4.780794913
2020-02-07 15:00:00,4.61,0.73,4.667440412,0.0,0,0.0,4.61,0.73,4.667440412,4.7,0.73,4.7563536454,0.0,0,0.0,4.7,0.73,4.7563536454
2020-02-07 15:30:00,4.66,0.78,4.7248280392,0.0,0,0.0,4.66,0.78,4.7248280392,4.74,0.73,4.7958836516000005,0.0,0,0.0,4.74,0.73,4.7958836516000005
2020-02-07 16:00:00,4.5,0.66,4.548142478,0.0,0,0.0,4.5,0.66,4.548142478,4.58,0.61,4.6204437016,0.0,0,0.0,4.58,0.61,4.6204437016
2020-02-07 16:30:00,4.39,0.65,4.4378598446,0.0,0,0.0,4.39,0.65,4.4378598446,4.46,0.59,4.49885541,0.0,0,0.0,4.46,0.59,4.49885541
2020-02-07 17:00:00,4.22,0.01,4.2200118483,0.0,0,0.0,4.22,0.01,4.2200118483,4.39,0.89,4.4793079823,0.0,0,0.0,4.39,0.89,4.4793079823
2020-02-07 17:30:00,3.98,0.58,4.0220392837,0.0,0,0.0,3.98,0.58,4.0220392837,4.05,0.54,4.0858414066,0.0,0,0.0,4.05,0.54,4.0858414066
2020-02-07 18:00:00,3.69,0.55,3.7307639968,0.0,0,0.0,3.69,0.55,3.7307639968,3.76,0.51,3.7944301285,0.0,0,0.0,3.76,0.51,3.7944301285
2020-02-07 18:30:00,3.46,0.52,3.4988569562,0.0,0,0.0,3.46,0.52,3.4988569562,3.5300000000000002,0.48,3.5624850877,0.0,0,0.0,3.5300000000000002,0.48,3.5624850877
2020-02-07 19:00:00,3.3,0.48,3.3347263756,0.0,0,0.0,3.3,0.48,3.3347263756,3.37,0.44,3.398602654,0.0,0,0.0,3.37,0.44,3.398602654
2020-02-07 19:30:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2020-02-07 20:00:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2020-02-07 20:30:00,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378
2020-02-07 21:00:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521
2020-02-07 21:30:00,2.86,0.44,2.8936482164,0.0,0,0.0,2.86,0.44,2.8936482164,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406
2020-02-07 22:00:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123
2020-02-07 22:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2020-02-07 23:00:00,2.71,0.42,2.7423530043,0.0,0,0.0,2.71,0.42,2.7423530043,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2020-02-07 23:30:00,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2020-02-08 00:00:00,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2020-02-08 00:30:00,2.66,0.4,2.6899070616,0.0,0,0.0,2.66,0.4,2.6899070616,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023
2020-02-08 01:00:00,2.66,0.4,2.6899070616,0.0,0,0.0,2.66,0.4,2.6899070616,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023
2020-02-08 01:30:00,2.68,0.4,2.7096863287,0.0,0,0.0,2.68,0.4,2.7096863287,2.74,0.36,2.7635484436,0.0,0,0.0,2.74,0.36,2.7635484436
2020-02-08 02:00:00,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711
2020-02-08 02:30:00,2.62,0.08,2.6212210895,0.0,0,0.0,2.62,0.08,2.6212210895,2.73,0.51,2.7772288346,0.0,0,0.0,2.73,0.51,2.7772288346
2020-02-08 03:00:00,2.63,0.39,2.6587591091,0.0,0,0.0,2.63,0.39,2.6587591091,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576
2020-02-08 03:30:00,2.61,0.32,2.6295436866,0.0,0,0.0,2.61,0.32,2.6295436866,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031
2020-02-08 04:00:00,2.61,0.37,2.6360955977,0.0,0,0.0,2.61,0.37,2.6360955977,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885
2020-02-08 04:30:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508
2020-02-08 05:00:00,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055
2020-02-08 05:30:00,2.62,0.38,2.6474138324,0.0,0,0.0,2.62,0.38,2.6474138324,2.67,0.35000000000000003,2.6928423645,0.0,0,0.0,2.67,0.35000000000000003,2.6928423645
2020-02-08 06:00:00,2.64,0.27,2.6537709018999998,0.0,0,0.0,2.64,0.27,2.6537709018999998,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455
2020-02-08 06:30:00,2.69,-0.18,2.6960155786,0.0,0,0.0,2.69,-0.18,2.6960155786,2.84,0.6900000000000001,2.9226186888,0.0,0,0.0,2.84,0.6900000000000001,2.9226186888
2020-02-08 07:00:00,2.77,0.03,2.7701624501,0.0,0,0.0,2.77,0.03,2.7701624501,2.88,0.58,2.9378223226999998,0.0,0,0.0,2.88,0.58,2.9378223226999998
2020-02-08 07:30:00,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157
2020-02-08 08:00:00,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759,3.05,0.47000000000000003,3.0860006481,0.0,0,0.0,3.05,0.47000000000000003,3.0860006481
2020-02-08 08:30:00,3.0,0.08,3.0010664771,0.0,0,0.0,3.0,0.08,3.0010664771,3.12,0.64,3.184964678,0.0,0,0.0,3.12,0.64,3.184964678
2020-02-08 09:00:00,3.05,-0.02,3.0500655731,0.0,0,0.0,3.05,-0.02,3.0500655731,3.19,0.72,3.2702446392,0.0,0,0.0,3.19,0.72,3.2702446392
2020-02-08 09:30:00,3.08,0.49,3.1187337174,0.0,0,0.0,3.08,0.49,3.1187337174,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153
2020-02-08 10:00:00,3.13,0.52,3.1729008809,0.0,0,0.0,3.13,0.52,3.1729008809,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466
2020-02-08 10:30:00,3.13,0.52,3.1729008809,0.0,0,0.0,3.13,0.52,3.1729008809,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466
2020-02-08 11:00:00,3.19,0.53,3.2337284982,0.0,0,0.0,3.19,0.53,3.2337284982,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986
2020-02-08 11:30:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2020-02-08 12:00:00,3.24,0.53,3.2830625946,0.0,0,0.0,3.24,0.53,3.2830625946,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508
2020-02-08 12:30:00,3.24,0.38,3.2622078413,0.0,0,0.0,3.24,0.38,3.2622078413,3.32,0.56,3.3668976818,0.0,0,0.0,3.32,0.56,3.3668976818
2020-02-08 13:00:00,3.24,0.51,3.2798932909,0.0,0,0.0,3.24,0.51,3.2798932909,3.3,0.48,3.3347263756,0.0,0,0.0,3.3,0.48,3.3347263756
2020-02-08 13:30:00,3.26,-0.05,3.260383413,0.0,0,0.0,3.26,-0.05,3.260383413,3.41,0.84,3.5119367876,0.0,0,0.0,3.41,0.84,3.5119367876
2020-02-08 14:00:00,3.23,0.51,3.2700152905,0.0,0,0.0,3.23,0.51,3.2700152905,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228
2020-02-08 14:30:00,3.23,0.53,3.2731941586,0.0,0,0.0,3.23,0.53,3.2731941586,3.29,0.49,3.3262892237,0.0,0,0.0,3.29,0.49,3.3262892237
2020-02-08 15:00:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2020-02-08 15:30:00,3.14,-0.01,3.1400159235,0.0,0,0.0,3.14,-0.01,3.1400159235,3.2800000000000002,0.75,3.3646545142,0.0,0,0.0,3.2800000000000002,0.75,3.3646545142
2020-02-08 16:00:00,3.13,-0.07,3.1307826498,0.0,0,0.0,3.13,-0.07,3.1307826498,3.2800000000000002,0.76,3.3668976818,0.0,0,0.0,3.2800000000000002,0.76,3.3668976818
2020-02-08 16:30:00,3.15,-0.2,3.1563428204,0.0,0,0.0,3.15,-0.2,3.1563428204,3.31,0.84,3.4149231324000002,0.0,0,0.0,3.31,0.84,3.4149231324000002
2020-02-08 17:00:00,3.16,0.29,3.1732790612,0.0,0,0.0,3.16,0.29,3.1732790612,3.26,0.5700000000000001,3.3094561487,0.0,0,0.0,3.26,0.5700000000000001,3.3094561487
2020-02-08 17:30:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2020-02-08 18:00:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2020-02-08 18:30:00,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423
2020-02-08 19:00:00,2.99,0.47000000000000003,3.0267143902,0.0,0,0.0,2.99,0.47000000000000003,3.0267143902,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423
2020-02-08 19:30:00,2.9699999999999998,0.47000000000000003,3.0069585963,0.0,0,0.0,2.9699999999999998,0.47000000000000003,3.0069585963,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157
2020-02-08 20:00:00,2.93,0.44,2.9628533545,0.0,0,0.0,2.93,0.44,2.9628533545,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565
2020-02-08 20:30:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003
2020-02-08 21:00:00,2.81,0.43,2.8427099747,0.0,0,0.0,2.81,0.43,2.8427099747,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2020-02-08 21:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2020-02-08 22:00:00,2.74,0.42,2.772002886,0.0,0,0.0,2.74,0.42,2.772002886,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626
2020-02-08 22:30:00,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295
2020-02-08 23:00:00,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003
2020-02-08 23:30:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.71,0.35000000000000003,2.7325080055,0.0,0,0.0,2.71,0.35000000000000003,2.7325080055
2020-02-09 00:00:00,2.66,0.39,2.6884382083,0.0,0,0.0,2.66,0.39,2.6884382083,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2020-02-09 00:30:00,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766,2.68,0.34,2.7014810753000003,0.0,0,0.0,2.68,0.34,2.7014810753000003
2020-02-09 01:00:00,2.62,0.36,2.6446171746,0.0,0,0.0,2.62,0.36,2.6446171746,2.68,0.33,2.70024073,0.0,0,0.0,2.68,0.33,2.70024073
2020-02-09 01:30:00,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004,2.7199999999999998,0.34,2.7411676344,0.0,0,0.0,2.7199999999999998,0.34,2.7411676344
2020-02-09 02:00:00,2.63,0.37,2.6558990945,0.0,0,0.0,2.63,0.37,2.6558990945,2.69,0.33,2.7101660466,0.0,0,0.0,2.69,0.33,2.7101660466
2020-02-09 02:30:00,2.63,0.37,2.6558990945,0.0,0,0.0,2.63,0.37,2.6558990945,2.69,0.33,2.7101660466,0.0,0,0.0,2.69,0.33,2.7101660466
2020-02-09 03:00:00,2.63,0.37,2.6558990945,0.0,0,0.0,2.63,0.37,2.6558990945,2.69,0.34,2.7114018514,0.0,0,0.0,2.69,0.34,2.7114018514
2020-02-09 03:30:00,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885
2020-02-09 04:00:00,2.61,0.37,2.6360955977,0.0,0,0.0,2.61,0.37,2.6360955977,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854
2020-02-09 04:30:00,2.61,0.37,2.6360955977,0.0,0,0.0,2.61,0.37,2.6360955977,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854
2020-02-09 05:00:00,2.59,0.37,2.6162950904,0.0,0,0.0,2.59,0.37,2.6162950904,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291
2020-02-09 05:30:00,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431,2.7,0.34,2.7213232076000002,0.0,0,0.0,2.7,0.34,2.7213232076000002
2020-02-09 06:00:00,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431,2.7,0.34,2.7213232076000002,0.0,0,0.0,2.7,0.34,2.7213232076000002
2020-02-09 06:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-02-09 07:00:00,2.76,0.21,2.7679776011,0.0,0,0.0,2.76,0.21,2.7679776011,2.85,0.48,2.890138405,0.0,0,0.0,2.85,0.48,2.890138405
2020-02-09 07:30:00,2.85,-0.17,2.8550656735,0.0,0,0.0,2.85,-0.17,2.8550656735,3.0,0.74,3.0899190928,0.0,0,0.0,3.0,0.74,3.0899190928
2020-02-09 08:00:00,2.92,0.36,2.9421080877,0.0,0,0.0,2.92,0.36,2.9421080877,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807
2020-02-09 08:30:00,2.95,0.48,2.9887957441,0.0,0,0.0,2.95,0.48,2.9887957441,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636
2020-02-09 09:00:00,3.01,0.5,3.0512456473,0.0,0,0.0,3.01,0.5,3.0512456473,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251
2020-02-09 09:30:00,3.01,0.5,3.0512456473,0.0,0,0.0,3.01,0.5,3.0512456473,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251
2020-02-09 10:00:00,3.02,0.51,3.062760193,0.0,0,0.0,3.02,0.51,3.062760193,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215
2020-02-09 10:30:00,3.06,0.51,3.1022088905,0.0,0,0.0,3.06,0.51,3.1022088905,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451
2020-02-09 11:00:00,3.12,0.51,3.1614079142,0.0,0,0.0,3.12,0.51,3.1614079142,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388
2020-02-09 11:30:00,3.12,0.51,3.1614079142,0.0,0,0.0,3.12,0.51,3.1614079142,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388
2020-02-09 12:00:00,3.15,0.54,3.1959505628000002,0.0,0,0.0,3.15,0.54,3.1959505628000002,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515
2020-02-09 12:30:00,3.18,0.55,3.2272124194,0.0,0,0.0,3.18,0.55,3.2272124194,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286
2020-02-09 13:00:00,3.15,0.55,3.1976553911,0.0,0,0.0,3.15,0.55,3.1976553911,3.22,0.51,3.2601380339,0.0,0,0.0,3.22,0.51,3.2601380339
2020-02-09 13:30:00,3.2,0.5700000000000001,3.2503692098,0.0,0,0.0,3.2,0.5700000000000001,3.2503692098,3.26,0.53,3.3028018409,0.0,0,0.0,3.26,0.53,3.3028018409
2020-02-09 14:00:00,3.16,0.54,3.2058072306,0.0,0,0.0,3.16,0.54,3.2058072306,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998
2020-02-09 14:30:00,3.13,0.52,3.1729008809,0.0,0,0.0,3.13,0.52,3.1729008809,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466
2020-02-09 15:00:00,3.13,0.51,3.1712773452,0.0,0,0.0,3.13,0.51,3.1712773452,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611
2020-02-09 15:30:00,3.1,0.51,3.1416715296,0.0,0,0.0,3.1,0.51,3.1416715296,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369
2020-02-09 16:00:00,3.08,0.49,3.1187337174,0.0,0,0.0,3.08,0.49,3.1187337174,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153
2020-02-09 16:30:00,3.11,0.06,3.1105787243,0.0,0,0.0,3.11,0.06,3.1105787243,3.24,0.71,3.3168810651,0.0,0,0.0,3.24,0.71,3.3168810651
2020-02-09 17:00:00,3.08,-0.05,3.0804058174,0.0,0,0.0,3.08,-0.05,3.0804058174,3.24,0.75,3.3256728642,0.0,0,0.0,3.24,0.75,3.3256728642
2020-02-09 17:30:00,3.08,0.49,3.1187337174,0.0,0,0.0,3.08,0.49,3.1187337174,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153
2020-02-09 18:00:00,3.05,0.5,3.0907118921,0.0,0,0.0,3.05,0.5,3.0907118921,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528
2020-02-09 18:30:00,2.99,0.47000000000000003,3.0267143902,0.0,0,0.0,2.99,0.47000000000000003,3.0267143902,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2020-02-09 19:00:00,2.99,0.47000000000000003,3.0267143902,0.0,0,0.0,2.99,0.47000000000000003,3.0267143902,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2020-02-09 19:30:00,2.94,0.45,2.9742393986,0.0,0,0.0,2.94,0.45,2.9742393986,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521
2020-02-09 20:00:00,2.88,0.45,2.9149442533,0.0,0,0.0,2.88,0.45,2.9149442533,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508
2020-02-09 20:30:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337
2020-02-09 21:00:00,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2020-02-09 21:30:00,2.74,0.41000000000000003,2.7705053691,0.0,0,0.0,2.74,0.41000000000000003,2.7705053691,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2020-02-09 22:00:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631
2020-02-09 22:30:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631
2020-02-09 23:00:00,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2020-02-09 23:30:00,2.67,0.41000000000000003,2.7012959853,0.0,0,0.0,2.67,0.41000000000000003,2.7012959853,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649
2020-02-10 00:00:00,2.65,0.41000000000000003,2.6815294143,0.0,0,0.0,2.65,0.41000000000000003,2.6815294143,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-02-10 00:30:00,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094
2020-02-10 01:00:00,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2020-02-10 01:30:00,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2020-02-10 02:00:00,2.63,0.38,2.6573106706000003,0.0,0,0.0,2.63,0.38,2.6573106706000003,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576
2020-02-10 02:30:00,2.63,0.4,2.6602443497,0.0,0,0.0,2.63,0.4,2.6602443497,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-02-10 03:00:00,2.63,0.4,2.6602443497,0.0,0,0.0,2.63,0.4,2.6602443497,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-02-10 03:30:00,2.63,0.4,2.6602443497,0.0,0,0.0,2.63,0.4,2.6602443497,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-02-10 04:00:00,2.63,0.4,2.6602443497,0.0,0,0.0,2.63,0.4,2.6602443497,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-02-10 04:30:00,2.63,0.4,2.6602443497,0.0,0,0.0,2.63,0.4,2.6602443497,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-02-10 05:00:00,2.65,0.4,2.6800186567,0.0,0,0.0,2.65,0.4,2.6800186567,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-02-10 05:30:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2020-02-10 06:00:00,2.83,0.26,2.8419183662,0.0,0,0.0,2.83,0.26,2.8419183662,2.91,0.48,2.949321956,0.0,0,0.0,2.91,0.48,2.949321956
2020-02-10 06:30:00,3.07,-0.29,3.0836666487,0.0,0,0.0,3.07,-0.29,3.0836666487,3.23,0.71,3.3071135451,0.0,0,0.0,3.23,0.71,3.3071135451
2020-02-10 07:00:00,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2020-02-10 07:30:00,3.48,0.55,3.5231945731,0.0,0,0.0,3.48,0.55,3.5231945731,3.55,0.51,3.5864467095,0.0,0,0.0,3.55,0.51,3.5864467095
2020-02-10 08:00:00,3.74,0.56,3.7816927426999998,0.0,0,0.0,3.74,0.56,3.7816927426999998,3.81,0.52,3.8453218331,0.0,0,0.0,3.81,0.52,3.8453218331
2020-02-10 08:30:00,4.0,0.56,4.0390097796,0.0,0,0.0,4.0,0.56,4.0390097796,4.08,0.52,4.1130037685,0.0,0,0.0,4.08,0.52,4.1130037685
2020-02-10 09:00:00,4.29,0.62,4.3345703363,0.0,0,0.0,4.29,0.62,4.3345703363,4.37,0.58,4.4083216761,0.0,0,0.0,4.37,0.58,4.4083216761
2020-02-10 09:30:00,4.5,0.62,4.5425103192,0.0,0,0.0,4.5,0.62,4.5425103192,4.57,0.58,4.6066582248,0.0,0,0.0,4.57,0.58,4.6066582248
2020-02-10 10:00:00,4.61,0.5700000000000001,4.6451049504,0.0,0,0.0,4.61,0.5700000000000001,4.6451049504,4.7,0.63,4.742035428,0.0,0,0.0,4.7,0.63,4.742035428
2020-02-10 10:30:00,4.63,0.22,4.6352238349,0.0,0,0.0,4.63,0.22,4.6352238349,4.79,0.88,4.8701642683,0.0,0,0.0,4.79,0.88,4.8701642683
2020-02-10 11:00:00,4.69,0.02,4.6900426437,0.0,0,0.0,4.69,0.02,4.6900426437,4.88,0.96,4.9735299336,0.0,0,0.0,4.88,0.96,4.9735299336
2020-02-10 11:30:00,4.76,0.17,4.7630347469,0.0,0,0.0,4.76,0.17,4.7630347469,4.98,1.02,5.0833846992,0.0,0,0.0,4.98,1.02,5.0833846992
2020-02-10 12:00:00,4.87,0.67,4.9158722522,0.0,0,0.0,4.87,0.67,4.9158722522,4.95,0.63,4.9899298592,0.0,0,0.0,4.95,0.63,4.9899298592
2020-02-10 12:30:00,4.97,0.7000000000000001,5.0190536957,0.0,0,0.0,4.97,0.7000000000000001,5.0190536957,5.05,0.66,5.0929461022,0.0,0,0.0,5.05,0.66,5.0929461022
2020-02-10 13:00:00,4.9,0.71,4.9511715785,0.0,0,0.0,4.9,0.71,4.9511715785,4.98,0.67,5.0248681575,0.0,0,0.0,4.98,0.67,5.0248681575
2020-02-10 13:30:00,4.83,0.68,4.8776326225,0.0,0,0.0,4.83,0.68,4.8776326225,4.91,0.64,4.9515351155000005,0.0,0,0.0,4.91,0.64,4.9515351155000005
2020-02-10 14:00:00,4.83,0.39,4.8457197608,0.0,0,0.0,4.83,0.39,4.8457197608,5.01,0.91,5.0919740769,0.0,0,0.0,5.01,0.91,5.0919740769
2020-02-10 14:30:00,4.86,0.6000000000000001,4.8968969767,0.0,0,0.0,4.86,0.6000000000000001,4.8968969767,4.95,0.66,4.9938061636,0.0,0,0.0,4.95,0.66,4.9938061636
2020-02-10 15:00:00,4.84,0.4,4.8565007979,0.0,0,0.0,4.84,0.4,4.8565007979,4.97,0.77,5.0292941851,0.0,0,0.0,4.97,0.77,5.0292941851
2020-02-10 15:30:00,4.8100000000000005,0.54,4.8402169373,0.0,0,0.0,4.8100000000000005,0.54,4.8402169373,4.95,0.8,5.0142297514,0.0,0,0.0,4.95,0.8,5.0142297514
2020-02-10 16:00:00,4.71,0.0,4.71,0.0,0,0.0,4.71,0.0,4.71,4.91,0.97,5.0048976014,0.0,0,0.0,4.91,0.97,5.0048976014
2020-02-10 16:30:00,4.713,-0.003,4.7130009548,0.0,0,0.0,4.713,-0.003,4.7130009548,4.913,0.973,5.0084227058,0.0,0,0.0,4.913,0.973,5.0084227058
2020-02-10 17:00:00,4.6,0.65,4.6456969337,0.0,0,0.0,4.6,0.65,4.6456969337,4.68,0.61,4.7195868463,0.0,0,0.0,4.68,0.61,4.7195868463
2020-02-10 17:30:00,4.29,0.6000000000000001,4.3317548407,0.0,0,0.0,4.29,0.6000000000000001,4.3317548407,4.37,0.56,4.4057348990000005,0.0,0,0.0,4.37,0.56,4.4057348990000005
2020-02-10 18:00:00,4.06,0.6000000000000001,4.1040955155,0.0,0,0.0,4.06,0.6000000000000001,4.1040955155,4.14,0.56,4.177702718,0.0,0,0.0,4.14,0.56,4.177702718
2020-02-10 18:30:00,3.7800000000000002,0.55,3.8198036599,0.0,0,0.0,3.7800000000000002,0.55,3.8198036599,3.86,0.5,3.8922487074000003,0.0,0,0.0,3.86,0.5,3.8922487074000003
2020-02-10 19:00:00,3.65,0.51,3.6854579091,0.0,0,0.0,3.65,0.51,3.6854579091,3.7199999999999998,0.47000000000000003,3.7495733091,0.0,0,0.0,3.7199999999999998,0.47000000000000003,3.7495733091
2020-02-10 19:30:00,3.5700000000000003,0.54,3.6106093669,0.0,0,0.0,3.5700000000000003,0.54,3.6106093669,3.64,0.5,3.6741801807,0.0,0,0.0,3.64,0.5,3.6741801807
2020-02-10 20:00:00,3.34,0.49,3.3757517680999998,0.0,0,0.0,3.34,0.49,3.3757517680999998,3.4,0.45,3.4296501279,0.0,0,0.0,3.4,0.45,3.4296501279
2020-02-10 20:30:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.3,0.43,3.327897234,0.0,0,0.0,3.3,0.43,3.327897234
2020-02-10 21:00:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2020-02-10 21:30:00,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2020-02-10 22:00:00,2.9699999999999998,0.43,3.000966511,0.0,0,0.0,2.9699999999999998,0.43,3.000966511,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2020-02-10 22:30:00,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918
2020-02-10 23:00:00,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922
2020-02-10 23:30:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2020-02-11 00:00:00,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2020-02-11 00:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2020-02-11 01:00:00,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953
2020-02-11 01:30:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915
2020-02-11 02:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2020-02-11 02:30:00,2.8200000000000003,0.21,2.8278083386,0.0,0,0.0,2.8200000000000003,0.21,2.8278083386,2.91,0.5,2.9526428839000003,0.0,0,0.0,2.91,0.5,2.9526428839000003
2020-02-11 03:00:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631
2020-02-11 03:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2020-02-11 04:00:00,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2020-02-11 04:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123
2020-02-11 05:00:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2020-02-11 05:30:00,2.88,0.44,2.9134172375,0.0,0,0.0,2.88,0.44,2.9134172375,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293
2020-02-11 06:00:00,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415
2020-02-11 06:30:00,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422,3.29,0.38,3.3118725821,0.0,0,0.0,3.29,0.38,3.3118725821
2020-02-11 07:00:00,3.3,0.43,3.327897234,0.0,0,0.0,3.3,0.43,3.327897234,3.37,0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,0.47000000000000003,3.4026166402
2020-02-11 07:30:00,3.62,0.56,3.6630588311,0.0,0,0.0,3.62,0.56,3.6630588311,3.69,0.52,3.7264594455999998,0.0,0,0.0,3.69,0.52,3.7264594455999998
2020-02-11 08:00:00,3.9,0.52,3.9345139471,0.0,0,0.0,3.9,0.52,3.9345139471,3.98,0.56,4.0192039013,0.0,0,0.0,3.98,0.56,4.0192039013
2020-02-11 08:30:00,4.16,0.59,4.2016306358,0.0,0,0.0,4.16,0.59,4.2016306358,4.24,0.56,4.2768212495,0.0,0,0.0,4.24,0.56,4.2768212495
2020-02-11 09:00:00,4.41,0.62,4.4533695108,0.0,0,0.0,4.41,0.62,4.4533695108,4.48,0.58,4.5173886262,0.0,0,0.0,4.48,0.58,4.5173886262
2020-02-11 09:30:00,4.62,0.62,4.6614160938,0.0,0,0.0,4.62,0.62,4.6614160938,4.7,0.58,4.7356520142,0.0,0,0.0,4.7,0.58,4.7356520142
2020-02-11 10:00:00,4.71,0.64,4.7532830759,0.0,0,0.0,4.71,0.64,4.7532830759,4.79,0.6000000000000001,4.8274320296,0.0,0,0.0,4.79,0.6000000000000001,4.8274320296
2020-02-11 10:30:00,4.8,0.66,4.845162536,0.0,0,0.0,4.8,0.66,4.845162536,4.88,0.62,4.9192275816,0.0,0,0.0,4.88,0.62,4.9192275816
2020-02-11 11:00:00,4.87,0.68,4.9172451637000005,0.0,0,0.0,4.87,0.68,4.9172451637000005,4.95,0.63,4.9899298592,0.0,0,0.0,4.95,0.63,4.9899298592
2020-02-11 11:30:00,4.93,0.66,4.973982308,0.0,0,0.0,4.93,0.66,4.973982308,5.01,0.62,5.0482175072,0.0,0,0.0,5.01,0.62,5.0482175072
2020-02-11 12:00:00,4.93,0.68,4.9766755972,0.0,0,0.0,4.93,0.68,4.9766755972,5.01,0.64,5.050712821,0.0,0,0.0,5.01,0.64,5.050712821
2020-02-11 12:30:00,4.93,0.67,4.9753190852,0.0,0,0.0,4.93,0.67,4.9753190852,5.01,0.62,5.0482175072,0.0,0,0.0,5.01,0.62,5.0482175072
2020-02-11 13:00:00,4.93,0.68,4.9766755972,0.0,0,0.0,4.93,0.68,4.9766755972,5.01,0.64,5.050712821,0.0,0,0.0,5.01,0.64,5.050712821
2020-02-11 13:30:00,4.93,0.68,4.9766755972,0.0,0,0.0,4.93,0.68,4.9766755972,5.01,0.64,5.050712821,0.0,0,0.0,5.01,0.64,5.050712821
2020-02-11 14:00:00,4.89,0.66,4.9343388615,0.0,0,0.0,4.89,0.66,4.9343388615,4.97,0.62,5.0085227363,0.0,0,0.0,4.97,0.62,5.0085227363
2020-02-11 14:30:00,4.9,0.66,4.9442491847,0.0,0,0.0,4.9,0.66,4.9442491847,4.98,0.62,5.0184459746,0.0,0,0.0,4.98,0.62,5.0184459746
2020-02-11 15:00:00,4.82,0.66,4.8649768756,0.0,0,0.0,4.82,0.66,4.8649768756,4.9,0.62,4.9390687381,0.0,0,0.0,4.9,0.62,4.9390687381
2020-02-11 15:30:00,4.82,0.68,4.8677304773,0.0,0,0.0,4.82,0.68,4.8677304773,4.9,0.63,4.9403339968,0.0,0,0.0,4.9,0.63,4.9403339968
2020-02-11 16:00:00,4.8,0.64,4.8424787041,0.0,0,0.0,4.8,0.64,4.8424787041,4.9,0.68,4.9469586616,0.0,0,0.0,4.9,0.68,4.9469586616
2020-02-11 16:30:00,4.71,0.6900000000000001,4.7602731014,0.0,0,0.0,4.71,0.6900000000000001,4.7602731014,4.8,0.66,4.845162536,0.0,0,0.0,4.8,0.66,4.845162536
2020-02-11 17:00:00,4.6,0.6900000000000001,4.6514621357,0.0,0,0.0,4.6,0.6900000000000001,4.6514621357,4.68,0.66,4.7263093424000004,0.0,0,0.0,4.68,0.66,4.7263093424000004
2020-02-11 17:30:00,4.32,0.62,4.36426397,0.0,0,0.0,4.32,0.62,4.36426397,4.4,0.58,4.4380626404,0.0,0,0.0,4.4,0.58,4.4380626404
2020-02-11 18:00:00,4.09,0.56,4.1281593961,0.0,0,0.0,4.09,0.56,4.1281593961,4.18,0.6000000000000001,4.2228426445,0.0,0,0.0,4.18,0.6000000000000001,4.2228426445
2020-02-11 18:30:00,3.79,0.54,3.8282763746,0.0,0,0.0,3.79,0.54,3.8282763746,3.86,0.5,3.8922487074000003,0.0,0,0.0,3.86,0.5,3.8922487074000003
2020-02-11 19:00:00,3.69,0.54,3.7293028839,0.0,0,0.0,3.69,0.54,3.7293028839,3.76,0.5,3.7930989969,0.0,0,0.0,3.76,0.5,3.7930989969
2020-02-11 19:30:00,3.5300000000000002,0.51,3.5666510903,0.0,0,0.0,3.5300000000000002,0.51,3.5666510903,3.59,0.47000000000000003,3.6206353034000003,0.0,0,0.0,3.59,0.47000000000000003,3.6206353034000003
2020-02-11 20:00:00,3.42,0.51,3.4578172306,0.0,0,0.0,3.42,0.51,3.4578172306,3.49,0.47000000000000003,3.5215053599,0.0,0,0.0,3.49,0.47000000000000003,3.5215053599
2020-02-11 20:30:00,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968,3.35,0.44,3.3787719663,0.0,0,0.0,3.35,0.44,3.3787719663
2020-02-11 21:00:00,3.17,0.46,3.2032015235,0.0,0,0.0,3.17,0.46,3.2032015235,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2020-02-11 21:30:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677
2020-02-11 22:00:00,3.0,0.44,3.0320949853,0.0,0,0.0,3.0,0.44,3.0320949853,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378
2020-02-11 22:30:00,2.9,0.43,2.931705988,0.0,0,0.0,2.9,0.43,2.931705988,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203
2020-02-11 23:00:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003
2020-02-11 23:30:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003
2020-02-12 00:00:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2020-02-12 00:30:00,2.79,0.0,2.79,0.0,0,0.0,2.79,0.0,2.79,2.91,0.62,2.9753151094,0.0,0,0.0,2.91,0.62,2.9753151094
2020-02-12 01:00:00,2.79,0.24,2.800303555,0.0,0,0.0,2.79,0.24,2.800303555,2.88,0.5,2.9230805668,0.0,0,0.0,2.88,0.5,2.9230805668
2020-02-12 01:30:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123
2020-02-12 02:00:00,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2020-02-12 02:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2020-02-12 03:00:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2020-02-12 03:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2020-02-12 04:00:00,2.74,0.06,2.7406568556,0.0,0,0.0,2.74,0.06,2.7406568556,2.85,0.53,2.8988618456,0.0,0,0.0,2.85,0.53,2.8988618456
2020-02-12 04:30:00,2.74,0.06,2.7406568556,0.0,0,0.0,2.74,0.06,2.7406568556,2.84,0.54,2.8908822183,0.0,0,0.0,2.84,0.54,2.8908822183
2020-02-12 05:00:00,2.76,0.01,2.7600181159,0.0,0,0.0,2.76,0.01,2.7600181159,2.88,0.6000000000000001,2.9418361613,0.0,0,0.0,2.88,0.6000000000000001,2.9418361613
2020-02-12 05:30:00,2.8200000000000003,0.24,2.8301943396,0.0,0,0.0,2.8200000000000003,0.24,2.8301943396,2.9,0.45,2.9347061182000003,0.0,0,0.0,2.9,0.45,2.9347061182000003
2020-02-12 06:00:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2020-02-12 06:30:00,3.18,-0.11,3.1819019469,0.0,0,0.0,3.18,-0.11,3.1819019469,3.32,0.65,3.3830311852,0.0,0,0.0,3.32,0.65,3.3830311852
2020-02-12 07:00:00,3.4,0.47000000000000003,3.4323315691,0.0,0,0.0,3.4,0.47000000000000003,3.4323315691,3.46,0.43,3.4866172718,0.0,0,0.0,3.46,0.43,3.4866172718
2020-02-12 07:30:00,3.5700000000000003,0.54,3.6106093669,0.0,0,0.0,3.5700000000000003,0.54,3.6106093669,3.64,0.5,3.6741801807,0.0,0,0.0,3.64,0.5,3.6741801807
2020-02-12 08:00:00,3.75,-0.44,3.7757250959,0.0,0,0.0,3.75,-0.44,3.7757250959,4.06,1.37,4.2849154017,0.0,0,0.0,4.06,1.37,4.2849154017
2020-02-12 08:30:00,4.06,-0.46,4.0859760156,0.0,0,0.0,4.06,-0.46,4.0859760156,4.39,1.42,4.6139462502,0.0,0,0.0,4.39,1.42,4.6139462502
2020-02-12 09:00:00,4.43,0.59,4.4691162437,0.0,0,0.0,4.43,0.59,4.4691162437,4.52,0.64,4.5650848842,0.0,0,0.0,4.52,0.64,4.5650848842
2020-02-12 09:30:00,4.59,0.63,4.6330335634,0.0,0,0.0,4.59,0.63,4.6330335634,4.67,0.59,4.7071222631000005,0.0,0,0.0,4.67,0.59,4.7071222631000005
2020-02-12 10:00:00,4.74,0.6900000000000001,4.7899582462,0.0,0,0.0,4.74,0.6900000000000001,4.7899582462,4.82,0.66,4.8649768756,0.0,0,0.0,4.82,0.66,4.8649768756
2020-02-12 10:30:00,4.76,0.6900000000000001,4.8097505133,0.0,0,0.0,4.76,0.6900000000000001,4.8097505133,4.84,0.64,4.8821306824,0.0,0,0.0,4.84,0.64,4.8821306824
2020-02-12 11:00:00,4.86,0.7000000000000001,4.9101527471,0.0,0,0.0,4.86,0.7000000000000001,4.9101527471,4.94,0.66,4.9838940599,0.0,0,0.0,4.94,0.66,4.9838940599
2020-02-12 11:30:00,4.88,0.71,4.9313791174,0.0,0,0.0,4.88,0.71,4.9313791174,4.96,0.67,5.0050474523,0.0,0,0.0,4.96,0.67,5.0050474523
2020-02-12 12:00:00,4.86,0.68,4.9073414391,0.0,0,0.0,4.86,0.68,4.9073414391,4.93,0.64,4.971368021,0.0,0,0.0,4.93,0.64,4.971368021
2020-02-12 12:30:00,4.87,0.7000000000000001,4.9200508126999996,0.0,0,0.0,4.87,0.7000000000000001,4.9200508126999996,4.95,0.66,4.9938061636,0.0,0,0.0,4.95,0.66,4.9938061636
2020-02-12 13:00:00,4.83,0.68,4.8776326225,0.0,0,0.0,4.83,0.68,4.8776326225,4.91,0.63,4.9502525188,0.0,0,0.0,4.91,0.63,4.9502525188
2020-02-12 13:30:00,4.87,0.75,4.9274131144,0.0,0,0.0,4.87,0.75,4.9274131144,4.95,0.71,5.0006599564,0.0,0,0.0,4.95,0.71,5.0006599564
2020-02-12 14:00:00,4.8,0.75,4.8582404222,0.0,0,0.0,4.8,0.75,4.8582404222,4.87,0.71,4.9214835162,0.0,0,0.0,4.87,0.71,4.9214835162
2020-02-12 14:30:00,4.79,0.75,4.8483605476000005,0.0,0,0.0,4.79,0.75,4.8483605476000005,4.86,0.71,4.9115883378,0.0,0,0.0,4.86,0.71,4.9115883378
2020-02-12 15:00:00,4.74,0.73,4.7958836516000005,0.0,0,0.0,4.74,0.73,4.7958836516000005,4.82,0.6900000000000001,4.8691375006,0.0,0,0.0,4.82,0.6900000000000001,4.8691375006
2020-02-12 15:30:00,4.74,0.73,4.7958836516000005,0.0,0,0.0,4.74,0.73,4.7958836516000005,4.82,0.6900000000000001,4.8691375006,0.0,0,0.0,4.82,0.6900000000000001,4.8691375006
2020-02-12 16:00:00,4.62,0.7000000000000001,4.6727293951,0.0,0,0.0,4.62,0.7000000000000001,4.6727293951,4.7,0.66,4.7461142001,0.0,0,0.0,4.7,0.66,4.7461142001
2020-02-12 16:30:00,4.62,0.76,4.6820935488,0.0,0,0.0,4.62,0.76,4.6820935488,4.7,0.71,4.7533251519,0.0,0,0.0,4.7,0.71,4.7533251519
2020-02-12 17:00:00,2.478,0.11,2.4804402835,0.968,0,0.968,1.51,0.11,1.514001321,2.528,0.0,2.528,0.968,0,0.968,1.56,0.0,1.56
2020-02-12 17:30:00,2.2915,-0.14,2.2957726913,1.1615,0,1.1615,1.13,-0.14,1.1386395391,2.3415,-0.2,2.3500260105,1.1615,0,1.1615,1.18,-0.2,1.196829144
2020-02-12 18:00:00,2.076,-0.26,2.0922179619,1.266,0,1.266,0.81,-0.26,0.8507055895000001,2.116,-0.30000000000000004,2.1371607333,1.266,0,1.266,0.85,-0.30000000000000004,0.9013878189000001
2020-02-12 18:30:00,1.9649999999999999,-0.1,1.9675428839,0.675,0,0.675,1.29,-0.1,1.2938701635,2.015,-0.16,2.0213423757,0.675,0,0.675,1.34,-0.16,1.3495184326
2020-02-12 19:00:00,1.899,-0.12,1.9027876918,0.639,0,0.639,1.26,-0.12,1.2657013866,1.949,-0.19,1.9582392602,0.639,0,0.639,1.31,-0.19,1.3237069162
2020-02-12 19:30:00,3.434,0.51,3.4716647304,0.004,0,0.004,3.43,0.51,3.4677081769,3.4939999999999998,0.47000000000000003,3.5254696141,0.004,0,0.004,3.49,0.47000000000000003,3.5215053599
2020-02-12 20:00:00,3.33,0.51,3.3688276893,0.0,0,0.0,3.33,0.51,3.3688276893,3.4,0.47000000000000003,3.4323315691,0.0,0,0.0,3.4,0.47000000000000003,3.4323315691
2020-02-12 20:30:00,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095
2020-02-12 21:00:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-02-12 21:30:00,3.03,0.47000000000000003,3.0662354769,0.0,0,0.0,3.03,0.47000000000000003,3.0662354769,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633
2020-02-12 22:00:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939
2020-02-12 22:30:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337
2020-02-12 23:00:00,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
