Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-12 23:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2020-02-13 00:00:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2020-02-13 00:30:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2020-02-13 01:00:00,2.73,0.2,2.7373162039,0.0,0,0.0,2.73,0.2,2.7373162039,2.8200000000000003,0.48,2.8605593859000003,0.0,0,0.0,2.8200000000000003,0.48,2.8605593859000003
2020-02-13 01:30:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2020-02-13 02:00:00,2.71,0.35000000000000003,2.7325080055,0.0,0,0.0,2.71,0.35000000000000003,2.7325080055,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182
2020-02-13 02:30:00,2.76,0.17,2.765230551,0.0,0,0.0,2.76,0.17,2.765230551,2.86,0.51,2.9051161767,0.0,0,0.0,2.86,0.51,2.9051161767
2020-02-13 03:00:00,2.74,0.41000000000000003,2.7705053691,0.0,0,0.0,2.74,0.41000000000000003,2.7705053691,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631
2020-02-13 03:30:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182
2020-02-13 04:00:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182
2020-02-13 04:30:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182
2020-02-13 05:00:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182
2020-02-13 05:30:00,2.77,-0.2,2.777210831,0.0,0,0.0,2.77,-0.2,2.777210831,2.92,0.74,3.0123080852,0.0,0,0.0,2.92,0.74,3.0123080852
2020-02-13 06:00:00,2.86,0.22,2.8684490583,0.0,0,0.0,2.86,0.22,2.8684490583,2.96,0.53,3.0070749908,0.0,0,0.0,2.96,0.53,3.0070749908
2020-02-13 06:30:00,3.04,0.56,3.0911486538,0.0,0,0.0,3.04,0.56,3.0911486538,3.09,0.29,3.1035785796,0.0,0,0.0,3.09,0.29,3.1035785796
2020-02-13 07:00:00,3.17,0.53,3.2140006223,0.0,0,0.0,3.17,0.53,3.2140006223,3.22,0.38,3.2423448305,0.0,0,0.0,3.22,0.38,3.2423448305
2020-02-13 07:30:00,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477,3.5700000000000003,0.5,3.6048439633,0.0,0,0.0,3.5700000000000003,0.5,3.6048439633
2020-02-13 08:00:00,3.8,0.58,3.8440083247,0.0,0,0.0,3.8,0.58,3.8440083247,3.87,0.54,3.9074928023,0.0,0,0.0,3.87,0.54,3.9074928023
2020-02-13 08:30:00,4.06,0.1,4.0612313404,0.0,0,0.0,4.06,0.1,4.0612313404,4.21,0.8,4.2853354594,0.0,0,0.0,4.21,0.8,4.2853354594
2020-02-13 09:00:00,4.31,0.25,4.3172444916,0.0,0,0.0,4.31,0.25,4.3172444916,4.44,0.75,4.5028990662,0.0,0,0.0,4.44,0.75,4.5028990662
2020-02-13 09:30:00,4.54,0.6000000000000001,4.5794759526,0.0,0,0.0,4.54,0.6000000000000001,4.5794759526,4.61,0.56,4.6438884569,0.0,0,0.0,4.61,0.56,4.6438884569
2020-02-13 10:00:00,4.61,0.41000000000000003,4.6281961929,0.0,0,0.0,4.61,0.41000000000000003,4.6281961929,4.74,0.75,4.7989686392,0.0,0,0.0,4.74,0.75,4.7989686392
2020-02-13 10:30:00,4.66,0.56,4.6935274581,0.0,0,0.0,4.66,0.56,4.6935274581,4.74,0.62,4.7803765542,0.0,0,0.0,4.74,0.62,4.7803765542
2020-02-13 11:00:00,4.72,0.66,4.7659206874999995,0.0,0,0.0,4.72,0.66,4.7659206874999995,4.8,0.62,4.8398760315,0.0,0,0.0,4.8,0.62,4.8398760315
2020-02-13 11:30:00,4.8,0.66,4.845162536,0.0,0,0.0,4.8,0.66,4.845162536,4.88,0.62,4.9192275816,0.0,0,0.0,4.88,0.62,4.9192275816
2020-02-13 12:00:00,4.84,0.7000000000000001,4.8903578601,0.0,0,0.0,4.84,0.7000000000000001,4.8903578601,4.92,0.66,4.96407091,0.0,0,0.0,4.92,0.66,4.96407091
2020-02-13 12:30:00,4.8,0.7000000000000001,4.8507731343,0.0,0,0.0,4.8,0.7000000000000001,4.8507731343,4.88,0.66,4.9244289009,0.0,0,0.0,4.88,0.66,4.9244289009
2020-02-13 13:00:00,4.79,0.74,4.8468237022,0.0,0,0.0,4.79,0.74,4.8468237022,4.86,0.67,4.9059657561000005,0.0,0,0.0,4.86,0.67,4.9059657561000005
2020-02-13 13:30:00,4.8,0.97,4.897029712,0.0,0,0.0,4.8,0.97,4.897029712,4.8,0.32,4.8106548411,0.0,0,0.0,4.8,0.32,4.8106548411
2020-02-13 14:00:00,4.8,0.76,4.8597942343,0.0,0,0.0,4.8,0.76,4.8597942343,4.87,0.72,4.9229361158,0.0,0,0.0,4.87,0.72,4.9229361158
2020-02-13 14:30:00,4.75,0.68,4.7984268255,0.0,0,0.0,4.75,0.68,4.7984268255,4.83,0.64,4.8722171544,0.0,0,0.0,4.83,0.64,4.8722171544
2020-02-13 15:00:00,4.74,0.68,4.7885279575,0.0,0,0.0,4.74,0.68,4.7885279575,4.82,0.64,4.8623039806,0.0,0,0.0,4.82,0.64,4.8623039806
2020-02-13 15:30:00,4.71,0.71,4.7632132012,0.0,0,0.0,4.71,0.71,4.7632132012,4.79,0.67,4.8366310589,0.0,0,0.0,4.79,0.67,4.8366310589
2020-02-13 16:00:00,4.66,0.68,4.7093523971,0.0,0,0.0,4.66,0.68,4.7093523971,4.73,0.64,4.7731017169,0.0,0,0.0,4.73,0.64,4.7731017169
2020-02-13 16:30:00,4.63,0.72,4.6856483009000005,0.0,0,0.0,4.63,0.72,4.6856483009000005,4.71,0.68,4.7588338908,0.0,0,0.0,4.71,0.68,4.7588338908
2020-02-13 17:00:00,2.4895,0.03,2.4896807526,0.9595,0,0.9595,1.53,0.03,1.5302940894,2.5395,-0.03,2.5396771941000003,0.9595,0,0.9595,1.58,-0.03,1.5802847844999999
2020-02-13 17:30:00,2.2625,-0.21,2.2722249559,1.1525,0,1.1525,1.11,-0.21,1.129690223,2.3125,-0.25,2.3259742582,1.1525,0,1.1525,1.16,-0.25,1.1866338947
2020-02-13 18:00:00,2.099,-0.26,2.1150416072000002,1.259,0,1.259,0.84,-0.26,0.8793179175,2.1390000000000002,-0.30000000000000004,2.1599354157,1.259,0,1.259,0.88,-0.30000000000000004,0.9297311439
2020-02-13 18:30:00,1.9405000000000001,-0.24,1.9552852094,1.3605,0,1.3605,0.58,-0.24,0.6276941931000001,1.9805000000000001,-0.28,2.000195053,1.3605,0,1.3605,0.62,-0.28,0.6802940541
2020-02-13 19:00:00,1.8385,-0.26,1.8567935399,1.3985,0,1.3985,0.44,-0.26,0.5110772936,1.8785,-0.30000000000000004,1.9023044578000001,1.3985,0,1.3985,0.48,-0.30000000000000004,0.5660388679
2020-02-13 19:30:00,3.412,0.49,3.4470050769,0.012,0,0.012,3.4,0.49,3.435127363,3.482,0.45,3.5109577041,0.012,0,0.012,3.47,0.45,3.4990570158
2020-02-13 20:00:00,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002,3.34,0.44,3.3688573731,0.0,0,0.0,3.34,0.44,3.3688573731
2020-02-13 20:30:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354
2020-02-13 21:00:00,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-02-13 21:30:00,2.99,0.18,2.9954131602,0.0,0,0.0,2.99,0.18,2.9954131602,3.09,0.56,3.1403343771,0.0,0,0.0,3.09,0.56,3.1403343771
2020-02-13 22:00:00,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854
2020-02-13 22:30:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908
2020-02-13 23:00:00,2.84,0.43,2.8723683608,0.0,0,0.0,2.84,0.43,2.8723683608,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2020-02-13 23:30:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982
2020-02-14 00:00:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982
2020-02-14 00:30:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2020-02-14 01:00:00,2.7199999999999998,0.25,2.7314648085,0.0,0,0.0,2.7199999999999998,0.25,2.7314648085,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537
2020-02-14 01:30:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2020-02-14 02:00:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551
2020-02-14 02:30:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2020-02-14 03:00:00,2.73,0.4,2.7591484192999998,0.0,0,0.0,2.73,0.4,2.7591484192999998,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2020-02-14 03:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2020-02-14 04:00:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2020-02-14 04:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-02-14 05:00:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2020-02-14 05:30:00,2.76,0.1,2.7618110001,0.0,0,0.0,2.76,0.1,2.7618110001,2.87,0.55,2.9222251796,0.0,0,0.0,2.87,0.55,2.9222251796
2020-02-14 06:00:00,2.88,0.30000000000000004,2.8955828429,0.0,0,0.0,2.88,0.30000000000000004,2.8955828429,2.96,0.47000000000000003,2.9970819141,0.0,0,0.0,2.96,0.47000000000000003,2.9970819141
2020-02-14 06:30:00,2.98,0.21,2.9873901653,0.0,0,0.0,2.98,0.21,2.9873901653,3.08,0.56,3.1304951685,0.0,0,0.0,3.08,0.56,3.1304951685
2020-02-14 07:00:00,3.2,0.5,3.2388269481,0.0,0,0.0,3.2,0.5,3.2388269481,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193
2020-02-14 07:30:00,3.52,0.5700000000000001,3.5658519319,0.0,0,0.0,3.52,0.5700000000000001,3.5658519319,3.59,0.53,3.6289116826,0.0,0,0.0,3.59,0.53,3.6289116826
2020-02-14 08:00:00,3.7800000000000002,0.6000000000000001,3.8273228241,0.0,0,0.0,3.7800000000000002,0.6000000000000001,3.8273228241,3.86,0.56,3.9004102348,0.0,0,0.0,3.86,0.56,3.9004102348
2020-02-14 08:30:00,4.0,0.59,4.0432783728,0.0,0,0.0,4.0,0.59,4.0432783728,4.07,0.55,4.1069940346,0.0,0,0.0,4.07,0.55,4.1069940346
2020-02-14 09:00:00,4.23,0.59,4.2709483724,0.0,0,0.0,4.23,0.59,4.2709483724,4.3,0.58,4.3389399627,0.0,0,0.0,4.3,0.58,4.3389399627
2020-02-14 09:30:00,4.43,0.29,4.4394819518,0.0,0,0.0,4.43,0.29,4.4394819518,4.5600000000000005,0.78,4.6262295663,0.0,0,0.0,4.5600000000000005,0.78,4.6262295663
2020-02-14 10:00:00,4.46,0.64,4.5056852975,0.0,0,0.0,4.46,0.64,4.5056852975,4.54,0.6000000000000001,4.5794759526,0.0,0,0.0,4.54,0.6000000000000001,4.5794759526
2020-02-14 10:30:00,4.52,0.43,4.5404074707,0.0,0,0.0,4.52,0.43,4.5404074707,4.64,0.77,4.7034561759999995,0.0,0,0.0,4.64,0.77,4.7034561759999995
2020-02-14 11:00:00,4.75,0.61,4.7890082481,0.0,0,0.0,4.75,0.61,4.7890082481,4.83,0.5700000000000001,4.8635172458,0.0,0,0.0,4.83,0.5700000000000001,4.8635172458
2020-02-14 11:30:00,4.87,0.61,4.9080546044,0.0,0,0.0,4.87,0.61,4.9080546044,4.95,0.5700000000000001,4.982710106,0.0,0,0.0,4.95,0.5700000000000001,4.982710106
2020-02-14 12:00:00,4.82,0.63,4.86099784,0.0,0,0.0,4.82,0.63,4.86099784,4.9,0.59,4.9353925882,0.0,0,0.0,4.9,0.59,4.9353925882
2020-02-14 12:30:00,4.66,0.67,4.7079188607999995,0.0,0,0.0,4.66,0.67,4.7079188607999995,4.74,0.63,4.7816838038,0.0,0,0.0,4.74,0.63,4.7816838038
2020-02-14 13:00:00,4.64,0.68,4.6895628794,0.0,0,0.0,4.64,0.68,4.6895628794,4.72,0.64,4.7631922069,0.0,0,0.0,4.72,0.64,4.7631922069
2020-02-14 13:30:00,4.64,0.68,4.6895628794,0.0,0,0.0,4.64,0.68,4.6895628794,4.71,0.64,4.7532830759,0.0,0,0.0,4.71,0.64,4.7532830759
2020-02-14 14:00:00,4.54,0.67,4.5891720386,0.0,0,0.0,4.54,0.67,4.5891720386,4.62,0.63,4.6627566953,0.0,0,0.0,4.62,0.63,4.6627566953
2020-02-14 14:30:00,4.59,0.7000000000000001,4.643070105,0.0,0,0.0,4.59,0.7000000000000001,4.643070105,4.67,0.66,4.7164075312,0.0,0,0.0,4.67,0.66,4.7164075312
2020-02-14 15:00:00,4.5600000000000005,0.7000000000000001,4.6134152209,0.0,0,0.0,4.5600000000000005,0.7000000000000001,4.6134152209,4.64,0.66,4.6867045992000005,0.0,0,0.0,4.64,0.66,4.6867045992000005
2020-02-14 15:30:00,4.55,0.68,4.6005325779,0.0,0,0.0,4.55,0.68,4.6005325779,4.62,0.64,4.6641183518,0.0,0,0.0,4.62,0.64,4.6641183518
2020-02-14 16:00:00,4.46,0.68,4.5115407568,0.0,0,0.0,4.46,0.68,4.5115407568,4.53,0.64,4.5749863388000005,0.0,0,0.0,4.53,0.64,4.5749863388000005
2020-02-14 16:30:00,4.33,0.66,4.3800114155,0.0,0,0.0,4.33,0.66,4.3800114155,4.41,0.62,4.4533695108,0.0,0,0.0,4.41,0.62,4.4533695108
2020-02-14 17:00:00,4.2,0.64,4.2484820819,0.0,0,0.0,4.2,0.64,4.2484820819,4.27,0.6000000000000001,4.3119485155,0.0,0,0.0,4.27,0.6000000000000001,4.3119485155
2020-02-14 17:30:00,3.9699999999999998,0.59,4.0136018736,0.0,0,0.0,3.9699999999999998,0.59,4.0136018736,4.04,0.55,4.077266241,0.0,0,0.0,4.04,0.55,4.077266241
2020-02-14 18:00:00,3.7,0.55,3.7406550229,0.0,0,0.0,3.7,0.55,3.7406550229,3.77,0.51,3.8043396273,0.0,0,0.0,3.77,0.51,3.8043396273
2020-02-14 18:30:00,3.44,0.53,3.4805890306,0.0,0,0.0,3.44,0.53,3.4805890306,3.51,0.48,3.5426684858,0.0,0,0.0,3.51,0.48,3.5426684858
2020-02-14 19:00:00,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887,3.39,0.45,3.419736832,0.0,0,0.0,3.39,0.45,3.419736832
2020-02-14 19:30:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2020-02-14 20:00:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2020-02-14 20:30:00,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565
2020-02-14 21:00:00,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854
2020-02-14 21:30:00,2.88,0.44,2.9134172375,0.0,0,0.0,2.88,0.44,2.9134172375,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744
2020-02-14 22:00:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631
2020-02-14 22:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2020-02-14 23:00:00,2.68,0.23,2.689851297,0.0,0,0.0,2.68,0.23,2.689851297,2.76,0.45,2.7964441707,0.0,0,0.0,2.76,0.45,2.7964441707
2020-02-14 23:30:00,2.65,0.4,2.6800186567,0.0,0,0.0,2.65,0.4,2.6800186567,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-02-15 00:00:00,2.65,0.4,2.6800186567,0.0,0,0.0,2.65,0.4,2.6800186567,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-02-15 00:30:00,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941,2.66,0.36,2.6842503609,0.0,0,0.0,2.66,0.36,2.6842503609
2020-02-15 01:00:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-02-15 01:30:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711
2020-02-15 02:00:00,2.59,0.34,2.612221277,0.0,0,0.0,2.59,0.34,2.612221277,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055
2020-02-15 02:30:00,2.62,0.0,2.62,0.0,0,0.0,2.62,0.0,2.62,2.74,0.59,2.8028021693,0.0,0,0.0,2.74,0.59,2.8028021693
2020-02-15 03:00:00,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055
2020-02-15 03:30:00,2.6,0.32,2.6196182928000002,0.0,0,0.0,2.6,0.32,2.6196182928000002,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886
2020-02-15 04:00:00,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661,2.66,0.36,2.6842503609,0.0,0,0.0,2.66,0.36,2.6842503609
2020-02-15 04:30:00,2.58,0.09,2.5815692902,0.0,0,0.0,2.58,0.09,2.5815692902,2.68,0.53,2.7319040979,0.0,0,0.0,2.68,0.53,2.7319040979
2020-02-15 05:00:00,2.59,0.39,2.6191983506,0.0,0,0.0,2.59,0.39,2.6191983506,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403
2020-02-15 05:30:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-02-15 06:00:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-02-15 06:30:00,2.68,-0.06,2.6806715577,0.0,0,0.0,2.68,-0.06,2.6806715577,2.81,0.65,2.8841983288,0.0,0,0.0,2.81,0.65,2.8841983288
2020-02-15 07:00:00,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315
2020-02-15 07:30:00,2.92,0.48,2.9591890781,0.0,0,0.0,2.92,0.48,2.9591890781,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852
2020-02-15 08:00:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499
2020-02-15 08:30:00,2.94,0.05,2.9404251393000003,0.0,0,0.0,2.94,0.05,2.9404251393000003,3.06,0.6900000000000001,3.1368296097,0.0,0,0.0,3.06,0.6900000000000001,3.1368296097
2020-02-15 09:00:00,3.04,0.53,3.0858548248,0.0,0,0.0,3.04,0.53,3.0858548248,3.11,0.49,3.1483646549,0.0,0,0.0,3.11,0.49,3.1483646549
2020-02-15 09:30:00,3.08,0.53,3.1252679885,0.0,0,0.0,3.08,0.53,3.1252679885,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173
2020-02-15 10:00:00,3.08,0.53,3.1252679885,0.0,0,0.0,3.08,0.53,3.1252679885,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444
2020-02-15 10:30:00,3.12,0.53,3.164695878,0.0,0,0.0,3.12,0.53,3.164695878,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253
2020-02-15 11:00:00,3.14,0.53,3.1844151739,0.0,0,0.0,3.14,0.53,3.1844151739,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563
2020-02-15 11:30:00,3.23,0.5700000000000001,3.2799085353,0.0,0,0.0,3.23,0.5700000000000001,3.2799085353,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406
2020-02-15 12:00:00,3.21,0.53,3.2534596970000003,0.0,0,0.0,3.21,0.53,3.2534596970000003,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491
2020-02-15 12:30:00,3.24,0.53,3.2830625946,0.0,0,0.0,3.24,0.53,3.2830625946,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244
2020-02-15 13:00:00,3.23,0.53,3.2731941586,0.0,0,0.0,3.23,0.53,3.2731941586,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508
2020-02-15 13:30:00,3.23,0.54,3.2748282398,0.0,0,0.0,3.23,0.54,3.2748282398,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244
2020-02-15 14:00:00,3.23,0.52,3.2715898276,0.0,0,0.0,3.23,0.52,3.2715898276,3.31,0.49,3.3460723244,0.0,0,0.0,3.31,0.49,3.3460723244
2020-02-15 14:30:00,3.21,0.52,3.2518456298,0.0,0,0.0,3.21,0.52,3.2518456298,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002
2020-02-15 15:00:00,3.21,0.52,3.2518456298,0.0,0,0.0,3.21,0.52,3.2518456298,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002
2020-02-15 15:30:00,3.19,0.54,3.2353825122,0.0,0,0.0,3.19,0.54,3.2353825122,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806
2020-02-15 16:00:00,3.19,0.53,3.2337284982,0.0,0,0.0,3.19,0.53,3.2337284982,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806
2020-02-15 16:30:00,3.19,0.39,3.2137517017,0.0,0,0.0,3.19,0.39,3.2137517017,3.26,0.53,3.3028018409,0.0,0,0.0,3.26,0.53,3.3028018409
2020-02-15 17:00:00,3.12,-0.08,3.1210254725,0.0,0,0.0,3.12,-0.08,3.1210254725,3.26,0.75,3.3451606837,0.0,0,0.0,3.26,0.75,3.3451606837
2020-02-15 17:30:00,3.09,-0.08,3.0910354252,0.0,0,0.0,3.09,-0.08,3.0910354252,3.24,0.75,3.3256728642,0.0,0,0.0,3.24,0.75,3.3256728642
2020-02-15 18:00:00,3.05,0.1,3.0516389039,0.0,0,0.0,3.05,0.1,3.0516389039,3.17,0.64,3.2339604203,0.0,0,0.0,3.17,0.64,3.2339604203
2020-02-15 18:30:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378
2020-02-15 19:00:00,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418
2020-02-15 19:30:00,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989
2020-02-15 20:00:00,2.93,0.45,2.9643549045,0.0,0,0.0,2.93,0.45,2.9643549045,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521
2020-02-15 20:30:00,2.87,0.45,2.9050645432,0.0,0,0.0,2.87,0.45,2.9050645432,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744
2020-02-15 21:00:00,2.83,0.45,2.8655540476,0.0,0,0.0,2.83,0.45,2.8655540476,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631
2020-02-15 21:30:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998
2020-02-15 22:00:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2020-02-15 22:30:00,2.74,0.42,2.772002886,0.0,0,0.0,2.74,0.42,2.772002886,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626
2020-02-15 23:00:00,2.71,0.42,2.7423530043,0.0,0,0.0,2.71,0.42,2.7423530043,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2020-02-15 23:30:00,2.66,0.29,2.6757615738,0.0,0,0.0,2.66,0.29,2.6757615738,2.74,0.42,2.772002886,0.0,0,0.0,2.74,0.42,2.772002886
2020-02-16 00:00:00,2.68,0.4,2.7096863287,0.0,0,0.0,2.68,0.4,2.7096863287,2.74,0.36,2.7635484436,0.0,0,0.0,2.74,0.36,2.7635484436
2020-02-16 00:30:00,2.77,0.29,2.7851391348,0.0,0,0.0,2.77,0.29,2.7851391348,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003
2020-02-16 01:00:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.8200000000000003,0.33,2.8392428568,0.0,0,0.0,2.8200000000000003,0.33,2.8392428568
2020-02-16 01:30:00,2.64,0.4,2.6701310829000002,0.0,0,0.0,2.64,0.4,2.6701310829000002,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711
2020-02-16 02:00:00,2.64,0.42,2.6732003292,0.0,0,0.0,2.64,0.42,2.6732003292,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164
2020-02-16 02:30:00,2.64,0.4,2.6701310829000002,0.0,0,0.0,2.64,0.4,2.6701310829000002,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711
2020-02-16 03:00:00,2.62,0.12,2.6227466519,0.0,0,0.0,2.62,0.12,2.6227466519,2.7199999999999998,0.52,2.7692598289,0.0,0,0.0,2.7199999999999998,0.52,2.7692598289
2020-02-16 03:30:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711
2020-02-16 04:00:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711
2020-02-16 04:30:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349
2020-02-16 05:00:00,2.62,0.41000000000000003,2.6518861212,0.0,0,0.0,2.62,0.41000000000000003,2.6518861212,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849
2020-02-16 05:30:00,2.63,0.39,2.6587591091,0.0,0,0.0,2.63,0.39,2.6587591091,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576
2020-02-16 06:00:00,2.63,0.39,2.6587591091,0.0,0,0.0,2.63,0.39,2.6587591091,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576
2020-02-16 06:30:00,2.66,0.4,2.6899070616,0.0,0,0.0,2.66,0.4,2.6899070616,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023
2020-02-16 07:00:00,2.71,0.18,2.7159712811,0.0,0,0.0,2.71,0.18,2.7159712811,2.8,0.48,2.8408449447,0.0,0,0.0,2.8,0.48,2.8408449447
2020-02-16 07:30:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481
2020-02-16 08:00:00,2.9,0.46,2.9362561196,0.0,0,0.0,2.9,0.46,2.9362561196,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088
2020-02-16 08:30:00,2.87,0.03,2.8701567901000002,0.0,0,0.0,2.87,0.03,2.8701567901000002,2.99,0.64,3.0577279146,0.0,0,0.0,2.99,0.64,3.0577279146
2020-02-16 09:00:00,2.9699999999999998,0.49,3.0101494979,0.0,0,0.0,2.9699999999999998,0.49,3.0101494979,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856
2020-02-16 09:30:00,2.98,0.49,3.0200165562,0.0,0,0.0,2.98,0.49,3.0200165562,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019
2020-02-16 10:00:00,3.01,0.49,3.0496229275,0.0,0,0.0,3.01,0.49,3.0496229275,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928
2020-02-16 10:30:00,3.02,0.49,3.0594934221,0.0,0,0.0,3.02,0.49,3.0594934221,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746
2020-02-16 11:00:00,3.11,0.52,3.1531730051,0.0,0,0.0,3.11,0.52,3.1531730051,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388
2020-02-16 11:30:00,3.11,0.51,3.1515393064,0.0,0,0.0,3.11,0.51,3.1515393064,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689
2020-02-16 12:00:00,3.15,0.5700000000000001,3.2011560412,0.0,0,0.0,3.15,0.5700000000000001,3.2011560412,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098
2020-02-16 12:30:00,3.19,0.54,3.2353825122,0.0,0,0.0,3.19,0.54,3.2353825122,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967
2020-02-16 13:00:00,3.16,0.51,3.2008905011,0.0,0,0.0,3.16,0.51,3.2008905011,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313
2020-02-16 13:30:00,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967
2020-02-16 14:00:00,3.16,0.2,3.1663227883,0.0,0,0.0,3.16,0.2,3.1663227883,3.27,0.64,3.3320414163,0.0,0,0.0,3.27,0.64,3.3320414163
2020-02-16 14:30:00,3.12,0.49,3.1582431825,0.0,0,0.0,3.12,0.49,3.1582431825,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2020-02-16 15:00:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857
2020-02-16 15:30:00,3.12,0.32,3.1363673254,0.0,0,0.0,3.12,0.32,3.1363673254,3.21,0.55,3.2567775484,0.0,0,0.0,3.21,0.55,3.2567775484
2020-02-16 16:00:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357
2020-02-16 16:30:00,3.07,-0.01,3.0700162866,0.0,0,0.0,3.07,-0.01,3.0700162866,3.21,0.72,3.2897568299,0.0,0,0.0,3.21,0.72,3.2897568299
2020-02-16 17:00:00,3.04,-0.07,3.0408058143,0.0,0,0.0,3.04,-0.07,3.0408058143,3.19,0.75,3.2769803173,0.0,0,0.0,3.19,0.75,3.2769803173
2020-02-16 17:30:00,3.04,0.23,3.0486882425,0.0,0,0.0,3.04,0.23,3.0486882425,3.14,0.56,3.1895454222,0.0,0,0.0,3.14,0.56,3.1895454222
2020-02-16 18:00:00,3.05,0.47000000000000003,3.0860006481,0.0,0,0.0,3.05,0.47000000000000003,3.0860006481,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2020-02-16 18:30:00,2.98,0.21,2.9873901653,0.0,0,0.0,2.98,0.21,2.9873901653,3.08,0.53,3.1252679885,0.0,0,0.0,3.08,0.53,3.1252679885
2020-02-16 19:00:00,2.65,0.4,2.6800186567,0.0,0,0.0,2.65,0.4,2.6800186567,2.71,0.32,2.7288275871,0.0,0,0.0,2.71,0.32,2.7288275871
2020-02-16 19:30:00,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643,2.8,0.31,2.8171084466,0.0,0,0.0,2.8,0.31,2.8171084466
2020-02-16 20:00:00,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011,3.06,0.34,3.078830947,0.0,0,0.0,3.06,0.34,3.078830947
2020-02-16 20:30:00,2.95,0.36,2.9718849237000002,0.0,0,0.0,2.95,0.36,2.9718849237000002,3.01,0.32,3.0269621735,0.0,0,0.0,3.01,0.32,3.0269621735
2020-02-16 21:00:00,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666,2.96,0.33,2.978338463,0.0,0,0.0,2.96,0.33,2.978338463
2020-02-16 21:30:00,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915,2.95,0.33,2.9684002426,0.0,0,0.0,2.95,0.33,2.9684002426
2020-02-16 22:00:00,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976,2.89,0.31,2.9065787448,0.0,0,0.0,2.89,0.31,2.9065787448
2020-02-16 22:30:00,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976,2.89,0.31,2.9065787448,0.0,0,0.0,2.89,0.31,2.9065787448
2020-02-16 23:00:00,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119,2.86,0.31,2.8767516403,0.0,0,0.0,2.86,0.31,2.8767516403
2020-02-16 23:30:00,2.7800000000000002,0.35000000000000003,2.8019457525,0.0,0,0.0,2.7800000000000002,0.35000000000000003,2.8019457525,2.84,0.31,2.8568689153999998,0.0,0,0.0,2.84,0.31,2.8568689153999998
2020-02-17 00:00:00,2.61,0.37,2.6360955977,0.0,0,0.0,2.61,0.37,2.6360955977,2.67,0.33,2.6903159666,0.0,0,0.0,2.67,0.33,2.6903159666
2020-02-17 00:30:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885
2020-02-17 01:00:00,3.06,0.23,3.0686316169,0.0,0,0.0,3.06,0.23,3.0686316169,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868
2020-02-17 01:30:00,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309
2020-02-17 02:00:00,2.5700000000000003,0.36,2.5950915205,0.0,0,0.0,2.5700000000000003,0.36,2.5950915205,2.63,0.32,2.6493961576,0.0,0,0.0,2.63,0.32,2.6493961576
2020-02-17 02:30:00,2.63,0.38,2.6573106706000003,0.0,0,0.0,2.63,0.38,2.6573106706000003,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576
2020-02-17 03:00:00,2.59,0.37,2.6162950904,0.0,0,0.0,2.59,0.37,2.6162950904,2.65,0.33,2.6704681238,0.0,0,0.0,2.65,0.33,2.6704681238
2020-02-17 03:30:00,2.59,0.37,2.6162950904,0.0,0,0.0,2.59,0.37,2.6162950904,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569
2020-02-17 04:00:00,2.59,0.37,2.6162950904,0.0,0,0.0,2.59,0.37,2.6162950904,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291
2020-02-17 04:30:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291
2020-02-17 05:00:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291
2020-02-17 05:30:00,2.65,0.38,2.6771066471,0.0,0,0.0,2.65,0.38,2.6771066471,2.71,0.34,2.7312451373,0.0,0,0.0,2.71,0.34,2.7312451373
2020-02-17 06:00:00,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2020-02-17 06:30:00,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2020-02-17 07:00:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2020-02-17 07:30:00,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2020-02-17 08:00:00,3.62,0.53,3.6585926256,0.0,0,0.0,3.62,0.53,3.6585926256,3.69,0.49,3.7223917043,0.0,0,0.0,3.69,0.49,3.7223917043
2020-02-17 08:30:00,3.89,0.24,3.8973965669,0.0,0,0.0,3.89,0.24,3.8973965669,4.01,0.68,4.0672472263,0.0,0,0.0,4.01,0.68,4.0672472263
2020-02-17 09:00:00,4.15,0.59,4.1917299531,0.0,0,0.0,4.15,0.59,4.1917299531,4.23,0.55,4.2656066392,0.0,0,0.0,4.23,0.55,4.2656066392
2020-02-17 09:30:00,4.4,0.61,4.4420828448,0.0,0,0.0,4.4,0.61,4.4420828448,4.47,0.5700000000000001,4.5061957348,0.0,0,0.0,4.47,0.5700000000000001,4.5061957348
2020-02-17 10:00:00,4.48,0.63,4.524080017,0.0,0,0.0,4.48,0.63,4.524080017,4.5600000000000005,0.59,4.5980104393,0.0,0,0.0,4.5600000000000005,0.59,4.5980104393
2020-02-17 10:30:00,4.58,0.63,4.6231266476,0.0,0,0.0,4.58,0.63,4.6231266476,4.66,0.59,4.6972012944,0.0,0,0.0,4.66,0.59,4.6972012944
2020-02-17 11:00:00,4.71,0.55,4.7420037959,0.0,0,0.0,4.71,0.55,4.7420037959,4.82,0.68,4.8677304773,0.0,0,0.0,4.82,0.68,4.8677304773
2020-02-17 11:30:00,4.8100000000000005,0.73,4.8650796499,0.0,0,0.0,4.8100000000000005,0.73,4.8650796499,4.89,0.6900000000000001,4.9384410496,0.0,0,0.0,4.89,0.6900000000000001,4.9384410496
2020-02-17 12:00:00,4.86,0.76,4.9190649518,0.0,0,0.0,4.86,0.76,4.9190649518,4.95,0.72,5.0020895634,0.0,0,0.0,4.95,0.72,5.0020895634
2020-02-17 12:30:00,4.85,0.76,4.9091852685,0.0,0,0.0,4.85,0.76,4.9091852685,4.93,0.72,4.9822986663,0.0,0,0.0,4.93,0.72,4.9822986663
2020-02-17 13:00:00,4.78,0.78,4.843222068,0.0,0,0.0,4.78,0.78,4.843222068,4.86,0.73,4.9145193051,0.0,0,0.0,4.86,0.73,4.9145193051
2020-02-17 13:30:00,4.71,0.75,4.7693395769,0.0,0,0.0,4.71,0.75,4.7693395769,4.78,0.71,4.8324424466,0.0,0,0.0,4.78,0.71,4.8324424466
2020-02-17 14:00:00,4.32,0.62,4.36426397,0.0,0,0.0,4.32,0.62,4.36426397,4.4,0.58,4.4380626404,0.0,0,0.0,4.4,0.58,4.4380626404
2020-02-17 14:30:00,4.33,0.71,4.3878240621,0.0,0,0.0,4.33,0.71,4.3878240621,4.41,0.67,4.4606053401,0.0,0,0.0,4.41,0.67,4.4606053401
2020-02-17 15:00:00,4.27,0.66,4.3207059608,0.0,0,0.0,4.27,0.66,4.3207059608,4.34,0.62,4.3840620434,0.0,0,0.0,4.34,0.62,4.3840620434
2020-02-17 15:30:00,4.23,0.56,4.2669075453,0.0,0,0.0,4.23,0.56,4.2669075453,4.34,0.73,4.4009658031,0.0,0,0.0,4.34,0.73,4.4009658031
2020-02-17 16:00:00,4.26,0.65,4.3093038881,0.0,0,0.0,4.26,0.65,4.3093038881,4.34,0.7000000000000001,4.3960891711,0.0,0,0.0,4.34,0.7000000000000001,4.3960891711
2020-02-17 16:30:00,4.19,0.67,4.2432299019,0.0,0,0.0,4.19,0.67,4.2432299019,4.27,0.63,4.3162252027,0.0,0,0.0,4.27,0.63,4.3162252027
2020-02-17 17:00:00,4.08,0.68,4.1362785206,0.0,0,0.0,4.08,0.68,4.1362785206,4.15,0.64,4.1990594185,0.0,0,0.0,4.15,0.64,4.1990594185
2020-02-17 17:30:00,3.75,0.59,3.7961296079,0.0,0,0.0,3.75,0.59,3.7961296079,3.8200000000000003,0.55,3.8593911437,0.0,0,0.0,3.8200000000000003,0.55,3.8593911437
2020-02-17 18:00:00,3.46,0.49,3.4945242881,0.0,0,0.0,3.46,0.49,3.4945242881,3.5300000000000002,0.45,3.5585671274,0.0,0,0.0,3.5300000000000002,0.45,3.5585671274
2020-02-17 18:30:00,3.25,0.46,3.2823924202,0.0,0,0.0,3.25,0.46,3.2823924202,3.32,0.42,3.346460817,0.0,0,0.0,3.32,0.42,3.346460817
2020-02-17 19:00:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2020-02-17 19:30:00,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635
2020-02-17 20:00:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2020-02-17 20:30:00,2.69,-0.06,2.6906690618,0.0,0,0.0,2.69,-0.06,2.6906690618,2.8200000000000003,0.61,2.8852209621,0.0,0,0.0,2.8200000000000003,0.61,2.8852209621
2020-02-17 21:00:00,2.62,0.29,2.6360007587,0.0,0,0.0,2.62,0.29,2.6360007587,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128
2020-02-17 21:30:00,2.54,0.38,2.5682678988000003,0.0,0,0.0,2.54,0.38,2.5682678988000003,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334
2020-02-17 22:00:00,2.45,-0.16,2.4552189312,0.0,0,0.0,2.45,-0.16,2.4552189312,2.58,0.6000000000000001,2.6488488066,0.0,0,0.0,2.58,0.6000000000000001,2.6488488066
2020-02-17 22:30:00,2.39,-0.13,2.3935329536,0.0,0,0.0,2.39,-0.13,2.3935329536,2.52,0.59,2.5881460546,0.0,0,0.0,2.52,0.59,2.5881460546
2020-02-17 23:00:00,2.37,0.35000000000000003,2.3957044893,0.0,0,0.0,2.37,0.35000000000000003,2.3957044893,2.43,0.32,2.4509793961,0.0,0,0.0,2.43,0.32,2.4509793961
2020-02-17 23:30:00,2.31,0.35000000000000003,2.3363646976,0.0,0,0.0,2.31,0.35000000000000003,2.3363646976,2.37,0.32,2.3915058018,0.0,0,0.0,2.37,0.32,2.3915058018
2020-02-18 00:00:00,2.26,-0.01,2.2600221238,0.0,0,0.0,2.26,-0.01,2.2600221238,2.37,0.5,2.42216845,0.0,0,0.0,2.37,0.5,2.42216845
2020-02-18 00:30:00,2.26,0.34,2.2854321254,0.0,0,0.0,2.26,0.34,2.2854321254,2.32,0.30000000000000004,2.3393161394,0.0,0,0.0,2.32,0.30000000000000004,2.3393161394
2020-02-18 01:00:00,2.24,-0.23,2.2517770759999998,0.0,0,0.0,2.24,-0.23,2.2517770759999998,2.38,0.59,2.452039967,0.0,0,0.0,2.38,0.59,2.452039967
2020-02-18 01:30:00,2.29,0.02,2.2900873346,0.0,0,0.0,2.29,0.02,2.2900873346,2.38,0.48,2.4279209213,0.0,0,0.0,2.38,0.48,2.4279209213
2020-02-18 02:00:00,2.25,0.33,2.274071239,0.0,0,0.0,2.25,0.33,2.274071239,2.31,0.29,2.3281322986,0.0,0,0.0,2.31,0.29,2.3281322986
2020-02-18 02:30:00,2.3,0.35000000000000003,2.3264780248,0.0,0,0.0,2.3,0.35000000000000003,2.3264780248,2.35,0.31,2.3703586227,0.0,0,0.0,2.35,0.31,2.3703586227
2020-02-18 03:00:00,2.24,0.03,2.2402008838,0.0,0,0.0,2.24,0.03,2.2402008838,2.34,0.44,2.3810081898,0.0,0,0.0,2.34,0.44,2.3810081898
2020-02-18 03:30:00,2.27,0.28,2.2872035327,0.0,0,0.0,2.27,0.28,2.2872035327,2.34,0.34,2.3645718429,0.0,0,0.0,2.34,0.34,2.3645718429
2020-02-18 04:00:00,2.27,0.34,2.2953213283,0.0,0,0.0,2.27,0.34,2.2953213283,2.31,0.29,2.3281322986,0.0,0,0.0,2.31,0.29,2.3281322986
2020-02-18 04:30:00,2.24,0.22,2.2507776434,0.0,0,0.0,2.24,0.22,2.2507776434,2.31,0.36,2.3378836584,0.0,0,0.0,2.31,0.36,2.3378836584
2020-02-18 05:00:00,2.26,0.34,2.2854321254,0.0,0,0.0,2.26,0.34,2.2854321254,2.31,0.31,2.3307080469,0.0,0,0.0,2.31,0.31,2.3307080469
2020-02-18 05:30:00,2.32,0.34,2.3447814397,0.0,0,0.0,2.32,0.34,2.3447814397,2.37,0.31,2.3901882771,0.0,0,0.0,2.37,0.31,2.3901882771
2020-02-18 06:00:00,2.39,-0.03,2.3901882771,0.0,0,0.0,2.39,-0.03,2.3901882771,2.51,0.52,2.563298656,0.0,0,0.0,2.51,0.52,2.563298656
2020-02-18 06:30:00,2.55,0.07,2.5509606034,0.0,0,0.0,2.55,0.07,2.5509606034,2.66,0.52,2.7103505308,0.0,0,0.0,2.66,0.52,2.7103505308
2020-02-18 07:00:00,2.71,-0.26,2.7224437552,0.0,0,0.0,2.71,-0.26,2.7224437552,2.87,0.72,2.9589356194,0.0,0,0.0,2.87,0.72,2.9589356194
2020-02-18 07:30:00,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614
2020-02-18 08:00:00,3.35,0.26,3.3600744039,0.0,0,0.0,3.35,0.26,3.3600744039,3.45,0.58,3.4984139263,0.0,0,0.0,3.45,0.58,3.4984139263
2020-02-18 08:30:00,3.56,0.39,3.5812986471,0.0,0,0.0,3.56,0.39,3.5812986471,3.65,0.51,3.6854579091,0.0,0,0.0,3.65,0.51,3.6854579091
2020-02-18 09:00:00,3.84,0.52,3.8750483868,0.0,0,0.0,3.84,0.52,3.8750483868,3.91,0.48,3.9393527387000002,0.0,0,0.0,3.91,0.48,3.9393527387000002
2020-02-18 09:30:00,4.03,0.55,4.0673578648,0.0,0,0.0,4.03,0.55,4.0673578648,4.1,0.51,4.1315977539,0.0,0,0.0,4.1,0.51,4.1315977539
2020-02-18 10:00:00,4.15,0.5700000000000001,4.1889616852,0.0,0,0.0,4.15,0.5700000000000001,4.1889616852,4.22,0.53,4.2531517725,0.0,0,0.0,4.22,0.53,4.2531517725
2020-02-18 10:30:00,4.17,0.05,4.1702997494,0.0,0,0.0,4.17,0.05,4.1702997494,4.35,0.91,4.4441647134,0.0,0,0.0,4.35,0.91,4.4441647134
2020-02-18 11:00:00,4.22,0.02,4.2200473931,0.0,0,0.0,4.22,0.02,4.2200473931,4.39,0.88,4.4773317947,0.0,0,0.0,4.39,0.88,4.4773317947
2020-02-18 11:30:00,4.35,0.5700000000000001,4.3871858862,0.0,0,0.0,4.35,0.5700000000000001,4.3871858862,4.47,0.77,4.535835094,0.0,0,0.0,4.47,0.77,4.535835094
2020-02-18 12:00:00,4.44,0.6900000000000001,4.4932950048,0.0,0,0.0,4.44,0.6900000000000001,4.4932950048,4.52,0.64,4.5650848842,0.0,0,0.0,4.52,0.64,4.5650848842
2020-02-18 12:30:00,4.42,0.6900000000000001,4.4735332792,0.0,0,0.0,4.42,0.6900000000000001,4.4735332792,4.49,0.64,4.535383115,0.0,0,0.0,4.49,0.64,4.535383115
2020-02-18 13:00:00,4.38,0.71,4.4371725231,0.0,0,0.0,4.38,0.71,4.4371725231,4.46,0.66,4.508569618,0.0,0,0.0,4.46,0.66,4.508569618
2020-02-18 13:30:00,4.34,0.64,4.3869351488,0.0,0,0.0,4.34,0.64,4.3869351488,4.41,0.6000000000000001,4.450629169,0.0,0,0.0,4.41,0.6000000000000001,4.450629169
2020-02-18 14:00:00,4.26,0.61,4.3034521027,0.0,0,0.0,4.26,0.61,4.3034521027,4.33,0.5700000000000001,4.3673561797,0.0,0,0.0,4.33,0.5700000000000001,4.3673561797
2020-02-18 14:30:00,4.26,0.61,4.3034521027,0.0,0,0.0,4.26,0.61,4.3034521027,4.33,0.5700000000000001,4.3673561797,0.0,0,0.0,4.33,0.5700000000000001,4.3673561797
2020-02-18 15:00:00,4.31,0.66,4.360240819,0.0,0,0.0,4.31,0.66,4.360240819,4.39,0.61,4.4321777943,0.0,0,0.0,4.39,0.61,4.4321777943
2020-02-18 15:30:00,4.37,0.68,4.4225897391,0.0,0,0.0,4.37,0.68,4.4225897391,4.45,0.64,4.4957869167,0.0,0,0.0,4.45,0.64,4.4957869167
2020-02-18 16:00:00,4.21,0.59,4.2511410233,0.0,0,0.0,4.21,0.59,4.2511410233,4.28,0.55,4.315194086,0.0,0,0.0,4.28,0.55,4.315194086
2020-02-18 16:30:00,4.14,0.5700000000000001,4.1790549171,0.0,0,0.0,4.14,0.5700000000000001,4.1790549171,4.22,0.53,4.2531517725,0.0,0,0.0,4.22,0.53,4.2531517725
2020-02-18 17:00:00,4.03,0.59,4.0729596119,0.0,0,0.0,4.03,0.59,4.0729596119,4.11,0.55,4.1466371917,0.0,0,0.0,4.11,0.55,4.1466371917
2020-02-18 17:30:00,3.74,0.5,3.7732744401,0.0,0,0.0,3.74,0.5,3.7732744401,3.81,0.46,3.8376685631000003,0.0,0,0.0,3.81,0.46,3.8376685631000003
2020-02-18 18:00:00,3.5,0.5,3.5355339059,0.0,0,0.0,3.5,0.5,3.5355339059,3.5700000000000003,0.46,3.5995138561,0.0,0,0.0,3.5700000000000003,0.46,3.5995138561
2020-02-18 18:30:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.3,0.42,3.3266199062,0.0,0,0.0,3.3,0.42,3.3266199062
2020-02-18 19:00:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2020-02-18 19:30:00,2.96,0.46,2.9955300032,0.0,0,0.0,2.96,0.46,2.9955300032,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539
2020-02-18 20:00:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2020-02-18 20:30:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998
2020-02-18 21:00:00,2.66,0.4,2.6899070616,0.0,0,0.0,2.66,0.4,2.6899070616,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023
2020-02-18 21:30:00,2.51,0.37,2.5371243564,0.0,0,0.0,2.51,0.37,2.5371243564,2.5700000000000003,0.33,2.5911001524,0.0,0,0.0,2.5700000000000003,0.33,2.5911001524
2020-02-18 22:00:00,2.44,0.36,2.4664144015,0.0,0,0.0,2.44,0.36,2.4664144015,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944
2020-02-18 22:30:00,2.36,-0.21,2.3693247983,0.0,0,0.0,2.36,-0.21,2.3693247983,2.5,0.61,2.5733441278,0.0,0,0.0,2.5,0.61,2.5733441278
2020-02-18 23:00:00,2.3,-0.30000000000000004,2.3194827009,0.0,0,0.0,2.3,-0.30000000000000004,2.3194827009,2.45,0.65,2.5347583711,0.0,0,0.0,2.45,0.65,2.5347583711
2020-02-18 23:30:00,2.33,0.31,2.3505318547,0.0,0,0.0,2.33,0.31,2.3505318547,2.39,0.34,2.4140629652,0.0,0,0.0,2.39,0.34,2.4140629652
2020-02-19 00:00:00,2.29,0.35000000000000003,2.3165923249,0.0,0,0.0,2.29,0.35000000000000003,2.3165923249,2.35,0.31,2.3703586227,0.0,0,0.0,2.35,0.31,2.3703586227
2020-02-19 00:30:00,2.27,0.35000000000000003,2.296823894,0.0,0,0.0,2.27,0.35000000000000003,2.296823894,2.32,0.31,2.3406195761,0.0,0,0.0,2.32,0.31,2.3406195761
2020-02-19 01:00:00,2.29,0.35000000000000003,2.3165923249,0.0,0,0.0,2.29,0.35000000000000003,2.3165923249,2.35,0.31,2.3703586227,0.0,0,0.0,2.35,0.31,2.3703586227
2020-02-19 01:30:00,2.29,0.35000000000000003,2.3165923249,0.0,0,0.0,2.29,0.35000000000000003,2.3165923249,2.35,0.31,2.3703586227,0.0,0,0.0,2.35,0.31,2.3703586227
2020-02-19 02:00:00,2.27,0.33,2.2938613733,0.0,0,0.0,2.27,0.33,2.2938613733,2.33,0.30000000000000004,2.3492339177,0.0,0,0.0,2.33,0.30000000000000004,2.3492339177
2020-02-19 02:30:00,2.3,0.33,2.3235533134,0.0,0,0.0,2.3,0.33,2.3235533134,2.35,0.30000000000000004,2.3690715481,0.0,0,0.0,2.35,0.30000000000000004,2.3690715481
2020-02-19 03:00:00,2.24,0.27,2.2562136424,0.0,0,0.0,2.24,0.27,2.2562136424,2.3,0.33,2.3235533134,0.0,0,0.0,2.3,0.33,2.3235533134
2020-02-19 03:30:00,2.27,0.34,2.2953213283,0.0,0,0.0,2.27,0.34,2.2953213283,2.32,0.31,2.3406195761,0.0,0,0.0,2.32,0.31,2.3406195761
2020-02-19 04:00:00,2.24,0.34,2.2656566377000003,0.0,0,0.0,2.24,0.34,2.2656566377000003,2.3,0.31,2.3207972768,0.0,0,0.0,2.3,0.31,2.3207972768
2020-02-19 04:30:00,2.26,0.34,2.2854321254,0.0,0,0.0,2.26,0.34,2.2854321254,2.32,0.31,2.3406195761,0.0,0,0.0,2.32,0.31,2.3406195761
2020-02-19 05:00:00,2.22,-0.17,2.2264994947,0.0,0,0.0,2.22,-0.17,2.2264994947,2.34,0.56,2.406075643,0.0,0,0.0,2.34,0.56,2.406075643
2020-02-19 05:30:00,2.32,-0.11,2.3226062947,0.0,0,0.0,2.32,-0.11,2.3226062947,2.44,0.53,2.4968980756,0.0,0,0.0,2.44,0.53,2.4968980756
2020-02-19 06:00:00,2.42,-0.28,2.4361444949,0.0,0,0.0,2.42,-0.28,2.4361444949,2.5700000000000003,0.71,2.666270804,0.0,0,0.0,2.5700000000000003,0.71,2.666270804
2020-02-19 06:30:00,2.7,0.11,2.7022398117,0.0,0,0.0,2.7,0.11,2.7022398117,2.8,0.44,2.8343605981,0.0,0,0.0,2.8,0.44,2.8343605981
2020-02-19 07:00:00,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532,2.92,0.33,2.9385880963,0.0,0,0.0,2.92,0.33,2.9385880963
2020-02-19 07:30:00,3.11,0.12,3.1123142515,0.0,0,0.0,3.11,0.12,3.1123142515,3.22,0.59,3.2736065738,0.0,0,0.0,3.22,0.59,3.2736065738
2020-02-19 08:00:00,3.33,0.34,3.3473123547,0.0,0,0.0,3.33,0.34,3.3473123547,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411
2020-02-19 08:30:00,3.66,0.54,3.6996216023,0.0,0,0.0,3.66,0.54,3.6996216023,3.73,0.5,3.7633628579,0.0,0,0.0,3.73,0.5,3.7633628579
2020-02-19 09:00:00,3.92,0.56,3.9597979746,0.0,0,0.0,3.92,0.56,3.9597979746,4.0,0.52,4.0336583891,0.0,0,0.0,4.0,0.52,4.0336583891
2020-02-19 09:30:00,4.12,0.54,4.1552376587,0.0,0,0.0,4.12,0.54,4.1552376587,4.23,0.67,4.2827327724,0.0,0,0.0,4.23,0.67,4.2827327724
2020-02-19 10:00:00,4.26,0.65,4.3093038881,0.0,0,0.0,4.26,0.65,4.3093038881,4.33,0.61,4.3727565677,0.0,0,0.0,4.33,0.61,4.3727565677
2020-02-19 10:30:00,4.38,0.67,4.4309479798,0.0,0,0.0,4.38,0.67,4.4309479798,4.45,0.62,4.4929834186,0.0,0,0.0,4.45,0.62,4.4929834186
2020-02-19 11:00:00,4.39,0.67,4.4408332551,0.0,0,0.0,4.39,0.67,4.4408332551,4.47,0.62,4.5127929267999995,0.0,0,0.0,4.47,0.62,4.5127929267999995
2020-02-19 11:30:00,4.35,0.59,4.3898291539,0.0,0,0.0,4.35,0.59,4.3898291539,4.43,0.55,4.4640116487,0.0,0,0.0,4.43,0.55,4.4640116487
2020-02-19 12:00:00,4.33,0.59,4.3700114416,0.0,0,0.0,4.33,0.59,4.3700114416,4.41,0.55,4.4441647134,0.0,0,0.0,4.41,0.55,4.4441647134
2020-02-19 12:30:00,4.4,0.65,4.4477522413,0.0,0,0.0,4.4,0.65,4.4477522413,4.48,0.61,4.5213382975,0.0,0,0.0,4.48,0.61,4.5213382975
2020-02-19 13:00:00,4.43,0.68,4.4818857638,0.0,0,0.0,4.43,0.68,4.4818857638,4.51,0.64,4.5551838602,0.0,0,0.0,4.51,0.64,4.5551838602
2020-02-19 13:30:00,4.35,0.62,4.3939617659,0.0,0,0.0,4.35,0.62,4.3939617659,4.42,0.58,4.4578918785,0.0,0,0.0,4.42,0.58,4.4578918785
2020-02-19 14:00:00,4.24,0.08,4.2407546498,0.0,0,0.0,4.24,0.08,4.2407546498,4.39,0.8,4.4622976145,0.0,0,0.0,4.39,0.8,4.4622976145
2020-02-19 14:30:00,4.22,0.19,4.2242750857,0.0,0,0.0,4.22,0.19,4.2242750857,4.36,0.75,4.4240366183,0.0,0,0.0,4.36,0.75,4.4240366183
2020-02-19 15:00:00,4.17,0.5,4.1998690456,0.0,0,0.0,4.17,0.5,4.1998690456,4.25,0.56,4.2867353546,0.0,0,0.0,4.25,0.56,4.2867353546
2020-02-19 15:30:00,4.17,-0.13,4.1720258868,0.0,0,0.0,4.17,-0.13,4.1720258868,4.35,0.9500000000000001,4.4525273722,0.0,0,0.0,4.35,0.9500000000000001,4.4525273722
2020-02-19 16:00:00,4.08,-0.06,4.0804411526,0.0,0,0.0,4.08,-0.06,4.0804411526,4.26,0.86,4.3459406347,0.0,0,0.0,4.26,0.86,4.3459406347
2020-02-19 16:30:00,4.04,0.41000000000000003,4.060751162,0.0,0,0.0,4.04,0.41000000000000003,4.060751162,4.18,0.8,4.2558665393,0.0,0,0.0,4.18,0.8,4.2558665393
2020-02-19 17:00:00,3.93,0.22,3.9361529442,0.0,0,0.0,3.93,0.22,3.9361529442,4.13,1.0,4.2493411254,0.0,0,0.0,4.13,1.0,4.2493411254
2020-02-19 17:30:00,3.69,0.25,3.6984591386,0.0,0,0.0,3.69,0.25,3.6984591386,3.83,0.8,3.9126589425000002,0.0,0,0.0,3.83,0.8,3.9126589425000002
2020-02-19 18:00:00,3.44,0.52,3.4790803383,0.0,0,0.0,3.44,0.52,3.4790803383,3.51,0.48,3.5426684858,0.0,0,0.0,3.51,0.48,3.5426684858
2020-02-19 18:30:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-02-19 19:00:00,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2020-02-19 19:30:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
