Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-19 20:00:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461
2020-02-19 20:30:00,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2020-02-19 21:00:00,2.62,0.41000000000000003,2.6518861212,0.0,0,0.0,2.62,0.41000000000000003,2.6518861212,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849
2020-02-19 21:30:00,2.52,0.41000000000000003,2.5531353274,0.0,0,0.0,2.52,0.41000000000000003,2.5531353274,2.58,0.37,2.6063959791,0.0,0,0.0,2.58,0.37,2.6063959791
2020-02-19 22:00:00,2.48,0.39,2.5104780421,0.0,0,0.0,2.48,0.39,2.5104780421,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516
2020-02-19 22:30:00,2.39,0.39,2.421611034,0.0,0,0.0,2.39,0.39,2.421611034,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342
2020-02-19 23:00:00,2.35,0.37,2.3789493479,0.0,0,0.0,2.35,0.37,2.3789493479,2.4,0.34,2.4239636961,0.0,0,0.0,2.4,0.34,2.4239636961
2020-02-19 23:30:00,2.32,0.37,2.3493190503,0.0,0,0.0,2.32,0.37,2.3493190503,2.37,0.34,2.3942639788,0.0,0,0.0,2.37,0.34,2.3942639788
2020-02-20 00:00:00,2.2800000000000002,0.35000000000000003,2.3067076104,0.0,0,0.0,2.2800000000000002,0.35000000000000003,2.3067076104,2.34,0.32,2.3617789905,0.0,0,0.0,2.34,0.32,2.3617789905
2020-02-20 00:30:00,2.2800000000000002,0.35000000000000003,2.3067076104,0.0,0,0.0,2.2800000000000002,0.35000000000000003,2.3067076104,2.34,0.32,2.3617789905,0.0,0,0.0,2.34,0.32,2.3617789905
2020-02-20 01:00:00,2.2800000000000002,0.35000000000000003,2.3067076104,0.0,0,0.0,2.2800000000000002,0.35000000000000003,2.3067076104,2.34,0.32,2.3617789905,0.0,0,0.0,2.34,0.32,2.3617789905
2020-02-20 01:30:00,2.3,0.35000000000000003,2.3264780248,0.0,0,0.0,2.3,0.35000000000000003,2.3264780248,2.35,0.32,2.3716871632,0.0,0,0.0,2.35,0.32,2.3716871632
2020-02-20 02:00:00,2.26,0.16,2.2656566377000003,0.0,0,0.0,2.26,0.16,2.2656566377000003,2.34,0.41000000000000003,2.3756472802,0.0,0,0.0,2.34,0.41000000000000003,2.3756472802
2020-02-20 02:30:00,2.22,-0.31,2.2415396494,0.0,0,0.0,2.22,-0.31,2.2415396494,2.37,0.66,2.46018292,0.0,0,0.0,2.37,0.66,2.46018292
2020-02-20 03:00:00,2.26,0.24,2.2727076363,0.0,0,0.0,2.26,0.24,2.2727076363,2.33,0.37,2.3591947779,0.0,0,0.0,2.33,0.37,2.3591947779
2020-02-20 03:30:00,2.26,0.36,2.2884929539,0.0,0,0.0,2.26,0.36,2.2884929539,2.32,0.32,2.3419649869,0.0,0,0.0,2.32,0.32,2.3419649869
2020-02-20 04:00:00,2.23,0.36,2.2588713996,0.0,0,0.0,2.23,0.36,2.2588713996,2.29,0.32,2.3122499865,0.0,0,0.0,2.29,0.32,2.3122499865
2020-02-20 04:30:00,2.22,-0.02,2.2200900883,0.0,0,0.0,2.22,-0.02,2.2200900883,2.33,0.52,2.3873206739,0.0,0,0.0,2.33,0.52,2.3873206739
2020-02-20 05:00:00,2.26,0.36,2.2884929539,0.0,0,0.0,2.26,0.36,2.2884929539,2.31,0.33,2.3334523779,0.0,0,0.0,2.31,0.33,2.3334523779
2020-02-20 05:30:00,2.32,0.36,2.3477648945,0.0,0,0.0,2.32,0.36,2.3477648945,2.38,0.33,2.4027692357,0.0,0,0.0,2.38,0.33,2.4027692357
2020-02-20 06:00:00,2.41,0.39,2.4413520844,0.0,0,0.0,2.41,0.39,2.4413520844,2.47,0.36,2.4960969532,0.0,0,0.0,2.47,0.36,2.4960969532
2020-02-20 06:30:00,2.5300000000000002,0.42,2.5646247289,0.0,0,0.0,2.5300000000000002,0.42,2.5646247289,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225
2020-02-20 07:00:00,2.66,-0.13,2.6631747971,0.0,0,0.0,2.66,-0.13,2.6631747971,2.8,0.68,2.8813885542,0.0,0,0.0,2.8,0.68,2.8813885542
2020-02-20 07:30:00,3.04,0.34,3.0589540696,0.0,0,0.0,3.04,0.34,3.0589540696,3.12,0.53,3.164695878,0.0,0,0.0,3.12,0.53,3.164695878
2020-02-20 08:00:00,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358,3.36,0.46,3.3913419173,0.0,0,0.0,3.36,0.46,3.3913419173
2020-02-20 08:30:00,3.5300000000000002,0.52,3.5680947297,0.0,0,0.0,3.5300000000000002,0.52,3.5680947297,3.6,0.48,3.6318590281,0.0,0,0.0,3.6,0.48,3.6318590281
2020-02-20 09:00:00,3.76,0.53,3.7971699988000003,0.0,0,0.0,3.76,0.53,3.7971699988000003,3.83,0.49,3.8612174246,0.0,0,0.0,3.83,0.49,3.8612174246
2020-02-20 09:30:00,3.9699999999999998,0.56,4.0093016848,0.0,0,0.0,3.9699999999999998,0.56,4.0093016848,4.04,0.52,4.0733278778,0.0,0,0.0,4.04,0.52,4.0733278778
2020-02-20 10:00:00,4.38,0.64,4.4265110414,0.0,0,0.0,4.38,0.64,4.4265110414,4.46,0.6000000000000001,4.5001777743,0.0,0,0.0,4.46,0.6000000000000001,4.5001777743
2020-02-20 10:30:00,4.59,0.6900000000000001,4.6415730092,0.0,0,0.0,4.59,0.6900000000000001,4.6415730092,4.67,0.65,4.7150185578,0.0,0,0.0,4.67,0.65,4.7150185578
2020-02-20 11:00:00,4.65,0.7000000000000001,4.7023930078,0.0,0,0.0,4.65,0.7000000000000001,4.7023930078,4.73,0.66,4.7758245361,0.0,0,0.0,4.73,0.66,4.7758245361
2020-02-20 11:30:00,4.73,0.68,4.7786295106,0.0,0,0.0,4.73,0.68,4.7786295106,4.8100000000000005,0.64,4.8523911631,0.0,0,0.0,4.8100000000000005,0.64,4.8523911631
2020-02-20 12:00:00,4.77,0.68,4.8182258146,0.0,0,0.0,4.77,0.68,4.8182258146,4.85,0.64,4.8920445623,0.0,0,0.0,4.85,0.64,4.8920445623
2020-02-20 12:30:00,4.77,0.71,4.8225511921,0.0,0,0.0,4.77,0.71,4.8225511921,4.85,0.67,4.8960596402,0.0,0,0.0,4.85,0.67,4.8960596402
2020-02-20 13:00:00,4.77,0.71,4.8225511921,0.0,0,0.0,4.77,0.71,4.8225511921,4.85,0.67,4.8960596402,0.0,0,0.0,4.85,0.67,4.8960596402
2020-02-20 13:30:00,4.78,0.71,4.8324424466,0.0,0,0.0,4.78,0.71,4.8324424466,4.85,0.64,4.8920445623,0.0,0,0.0,4.85,0.64,4.8920445623
2020-02-20 14:00:00,4.63,0.66,4.6768044646,0.0,0,0.0,4.63,0.66,4.6768044646,4.71,0.62,4.750631537,0.0,0,0.0,4.71,0.62,4.750631537
2020-02-20 14:30:00,4.58,0.26,4.5873739765,0.0,0,0.0,4.58,0.26,4.5873739765,4.79,1.01,4.8953242998,0.0,0,0.0,4.79,1.01,4.8953242998
2020-02-20 15:00:00,4.64,0.12,4.6415514648,0.0,0,0.0,4.64,0.12,4.6415514648,4.84,1.01,4.9442592974,0.0,0,0.0,4.84,1.01,4.9442592974
2020-02-20 15:30:00,4.64,0.52,4.669047012,0.0,0,0.0,4.64,0.52,4.669047012,4.77,0.78,4.8333528735,0.0,0,0.0,4.77,0.78,4.8333528735
2020-02-20 16:00:00,4.6,0.66,4.6471066267,0.0,0,0.0,4.6,0.66,4.6471066267,4.68,0.62,4.7208897466,0.0,0,0.0,4.68,0.62,4.7208897466
2020-02-20 16:30:00,4.53,0.7000000000000001,4.5837648282,0.0,0,0.0,4.53,0.7000000000000001,4.5837648282,4.6,0.66,4.6471066267,0.0,0,0.0,4.6,0.66,4.6471066267
2020-02-20 17:00:00,4.47,0.75,4.5324827633,0.0,0,0.0,4.47,0.75,4.5324827633,4.55,0.71,4.6050624317,0.0,0,0.0,4.55,0.71,4.6050624317
2020-02-20 17:30:00,4.19,0.65,4.2401179229,0.0,0,0.0,4.19,0.65,4.2401179229,4.26,0.61,4.3034521027,0.0,0,0.0,4.26,0.61,4.3034521027
2020-02-20 18:00:00,3.91,0.5700000000000001,3.9513288904,0.0,0,0.0,3.91,0.5700000000000001,3.9513288904,3.98,0.53,4.0151338707,0.0,0,0.0,3.98,0.53,4.0151338707
2020-02-20 18:30:00,3.66,0.56,3.7025936855,0.0,0,0.0,3.66,0.56,3.7025936855,3.73,0.52,3.7660722245000002,0.0,0,0.0,3.73,0.52,3.7660722245000002
2020-02-20 19:00:00,3.55,0.56,3.5938976057,0.0,0,0.0,3.55,0.56,3.5938976057,3.62,0.51,3.6557488973,0.0,0,0.0,3.62,0.51,3.6557488973
2020-02-20 19:30:00,3.42,0.51,3.4578172306,0.0,0,0.0,3.42,0.51,3.4578172306,3.49,0.47000000000000003,3.5215053599,0.0,0,0.0,3.49,0.47000000000000003,3.5215053599
2020-02-20 20:00:00,3.26,0.5,3.298120677,0.0,0,0.0,3.26,0.5,3.298120677,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2020-02-20 20:30:00,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-02-20 21:00:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2020-02-20 21:30:00,3.0,0.48,3.0381573363,0.0,0,0.0,3.0,0.48,3.0381573363,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412
2020-02-20 22:00:00,2.92,0.46,2.9560108254,0.0,0,0.0,2.92,0.46,2.9560108254,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773
2020-02-20 22:30:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239
2020-02-20 23:00:00,2.81,0.46,2.8474023249,0.0,0,0.0,2.81,0.46,2.8474023249,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416
2020-02-20 23:30:00,2.76,0.44,2.7948524111,0.0,0,0.0,2.76,0.44,2.7948524111,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519
2020-02-21 00:00:00,2.76,0.44,2.7948524111,0.0,0,0.0,2.76,0.44,2.7948524111,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519
2020-02-21 00:30:00,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-02-21 01:00:00,2.7199999999999998,0.30000000000000004,2.7364941074,0.0,0,0.0,2.7199999999999998,0.30000000000000004,2.7364941074,2.8,0.46,2.8375341408,0.0,0,0.0,2.8,0.46,2.8375341408
2020-02-21 01:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2020-02-21 02:00:00,2.75,0.44,2.7849775583,0.0,0,0.0,2.75,0.44,2.7849775583,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972
2020-02-21 02:30:00,2.75,0.44,2.7849775583,0.0,0,0.0,2.75,0.44,2.7849775583,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972
2020-02-21 03:00:00,2.74,0.44,2.7751036017,0.0,0,0.0,2.74,0.44,2.7751036017,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247
2020-02-21 03:30:00,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295
2020-02-21 04:00:00,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295
2020-02-21 04:30:00,2.7,-0.11,2.7022398117,0.0,0,0.0,2.7,-0.11,2.7022398117,2.84,0.67,2.9179616173,0.0,0,0.0,2.84,0.67,2.9179616173
2020-02-21 05:00:00,2.71,0.42,2.7423530043,0.0,0,0.0,2.71,0.42,2.7423530043,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2020-02-21 05:30:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2020-02-21 06:00:00,2.87,0.29,2.884614359,0.0,0,0.0,2.87,0.29,2.884614359,2.95,0.5,2.9920728601,0.0,0,0.0,2.95,0.5,2.9920728601
2020-02-21 06:30:00,3.0,0.15,3.0037476592,0.0,0,0.0,3.0,0.15,3.0037476592,3.11,0.6000000000000001,3.1673490493,0.0,0,0.0,3.11,0.6000000000000001,3.1673490493
2020-02-21 07:00:00,3.15,0.12,3.1522848856,0.0,0,0.0,3.15,0.12,3.1522848856,3.27,0.64,3.3320414163,0.0,0,0.0,3.27,0.64,3.3320414163
2020-02-21 07:30:00,3.55,0.5700000000000001,3.5954693713,0.0,0,0.0,3.55,0.5700000000000001,3.5954693713,3.62,0.53,3.6585926256,0.0,0,0.0,3.62,0.53,3.6585926256
2020-02-21 08:00:00,3.76,0.5700000000000001,3.8029593740000003,0.0,0,0.0,3.76,0.5700000000000001,3.8029593740000003,3.83,0.53,3.8664971227000002,0.0,0,0.0,3.83,0.53,3.8664971227000002
2020-02-21 08:30:00,4.02,0.5,4.0509751912,0.0,0,0.0,4.02,0.5,4.0509751912,4.11,0.64,4.1595312236,0.0,0,0.0,4.11,0.64,4.1595312236
2020-02-21 09:00:00,4.26,0.65,4.3093038881,0.0,0,0.0,4.26,0.65,4.3093038881,4.34,0.62,4.3840620434,0.0,0,0.0,4.34,0.62,4.3840620434
2020-02-21 09:30:00,4.42,0.59,4.4592039648,0.0,0,0.0,4.42,0.59,4.4592039648,4.51,0.62,4.5524169405,0.0,0,0.0,4.51,0.62,4.5524169405
2020-02-21 10:00:00,4.55,0.33,4.5619513369,0.0,0,0.0,4.55,0.33,4.5619513369,4.7,0.85,4.7762432936,0.0,0,0.0,4.7,0.85,4.7762432936
2020-02-21 10:30:00,4.6,0.51,4.6281853895000005,0.0,0,0.0,4.6,0.51,4.6281853895000005,4.74,0.81,4.808710846,0.0,0,0.0,4.74,0.81,4.808710846
2020-02-21 11:00:00,4.62,0.56,4.6538156388,0.0,0,0.0,4.62,0.56,4.6538156388,4.76,0.81,4.8284262446,0.0,0,0.0,4.76,0.81,4.8284262446
2020-02-21 11:30:00,4.71,0.54,4.7408543534,0.0,0,0.0,4.71,0.54,4.7408543534,4.85,0.8300000000000001,4.9205081038,0.0,0,0.0,4.85,0.8300000000000001,4.9205081038
2020-02-21 12:00:00,4.73,0.73,4.7860004179,0.0,0,0.0,4.73,0.73,4.7860004179,4.8100000000000005,0.68,4.8578287331,0.0,0,0.0,4.8100000000000005,0.68,4.8578287331
2020-02-21 12:30:00,4.71,0.7000000000000001,4.7617328779,0.0,0,0.0,4.71,0.7000000000000001,4.7617328779,4.79,0.66,4.8352559395,0.0,0,0.0,4.79,0.66,4.8352559395
2020-02-21 13:00:00,4.71,0.72,4.7647140523000004,0.0,0,0.0,4.71,0.72,4.7647140523000004,4.79,0.68,4.8380264571,0.0,0,0.0,4.79,0.68,4.8380264571
2020-02-21 13:30:00,4.73,0.72,4.7844853433,0.0,0,0.0,4.73,0.72,4.7844853433,4.8100000000000005,0.68,4.8578287331,0.0,0,0.0,4.8100000000000005,0.68,4.8578287331
2020-02-21 14:00:00,4.66,0.72,4.7152942644,0.0,0,0.0,4.66,0.72,4.7152942644,4.74,0.68,4.7885279575,0.0,0,0.0,4.74,0.68,4.7885279575
2020-02-21 14:30:00,4.59,0.71,4.6445882487,0.0,0,0.0,4.59,0.71,4.6445882487,4.66,0.66,4.7065061351,0.0,0,0.0,4.66,0.66,4.7065061351
2020-02-21 15:00:00,4.59,0.71,4.6445882487,0.0,0,0.0,4.59,0.71,4.6445882487,4.66,0.67,4.7079188607999995,0.0,0,0.0,4.66,0.67,4.7079188607999995
2020-02-21 15:30:00,4.51,0.68,4.5609757728,0.0,0,0.0,4.51,0.68,4.5609757728,4.59,0.64,4.634403953,0.0,0,0.0,4.59,0.64,4.634403953
2020-02-21 16:00:00,4.51,0.7000000000000001,4.5640004382,0.0,0,0.0,4.51,0.7000000000000001,4.5640004382,4.59,0.66,4.6372082118,0.0,0,0.0,4.59,0.66,4.6372082118
2020-02-21 16:30:00,4.36,0.65,4.4081855678,0.0,0,0.0,4.36,0.65,4.4081855678,4.44,0.61,4.481707264,0.0,0,0.0,4.44,0.61,4.481707264
2020-02-21 17:00:00,4.22,0.59,4.2610444729,0.0,0,0.0,4.22,0.59,4.2610444729,4.33,0.7000000000000001,4.3862170489,0.0,0,0.0,4.33,0.7000000000000001,4.3862170489
2020-02-21 17:30:00,3.98,0.6000000000000001,4.0249720496,0.0,0,0.0,3.98,0.6000000000000001,4.0249720496,4.05,0.56,4.0885327442,0.0,0,0.0,4.05,0.56,4.0885327442
2020-02-21 18:00:00,3.76,0.5700000000000001,3.8029593740000003,0.0,0,0.0,3.76,0.5700000000000001,3.8029593740000003,3.84,0.53,3.8764029718,0.0,0,0.0,3.84,0.53,3.8764029718
2020-02-21 18:30:00,3.51,0.54,3.5512955382999998,0.0,0,0.0,3.51,0.54,3.5512955382999998,3.58,0.5,3.6147475707,0.0,0,0.0,3.58,0.5,3.6147475707
2020-02-21 19:00:00,3.39,0.56,3.4359423744,0.0,0,0.0,3.39,0.56,3.4359423744,3.46,0.5,3.4959405029,0.0,0,0.0,3.46,0.5,3.4959405029
2020-02-21 19:30:00,3.21,0.05,3.2103893845,0.0,0,0.0,3.21,0.05,3.2103893845,3.34,0.71,3.4146302875,0.0,0,0.0,3.34,0.71,3.4146302875
2020-02-21 20:00:00,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2020-02-21 20:30:00,3.04,0.49,3.0792369185,0.0,0,0.0,3.04,0.49,3.0792369185,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273
2020-02-21 21:00:00,2.93,0.46,2.9658894113,0.0,0,0.0,2.93,0.46,2.9658894113,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347
2020-02-21 21:30:00,2.83,0.24,2.8401584463000003,0.0,0,0.0,2.83,0.24,2.8401584463000003,2.92,0.52,2.9659399859,0.0,0,0.0,2.92,0.52,2.9659399859
2020-02-21 22:00:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953
2020-02-21 22:30:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998
2020-02-21 23:00:00,2.73,0.44,2.765230551,0.0,0,0.0,2.73,0.44,2.765230551,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247
2020-02-21 23:30:00,2.68,0.43,2.7142770677,0.0,0,0.0,2.68,0.43,2.7142770677,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029
2020-02-22 00:00:00,2.67,0.41000000000000003,2.7012959853,0.0,0,0.0,2.67,0.41000000000000003,2.7012959853,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104
2020-02-22 00:30:00,2.59,-0.19,2.596959761,0.0,0,0.0,2.59,-0.19,2.596959761,2.74,0.6900000000000001,2.8255441954,0.0,0,0.0,2.74,0.6900000000000001,2.8255441954
2020-02-22 01:00:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349
2020-02-22 01:30:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349
2020-02-22 02:00:00,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949
2020-02-22 02:30:00,3.11,0.16,3.1141130358,0.0,0,0.0,3.11,0.16,3.1141130358,3.22,0.62,3.2791462303,0.0,0,0.0,3.22,0.62,3.2791462303
2020-02-22 03:00:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2020-02-22 03:30:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177
2020-02-22 04:00:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337
2020-02-22 04:30:00,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-02-22 05:00:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2020-02-22 05:30:00,2.77,0.28,2.7841156585,0.0,0,0.0,2.77,0.28,2.7841156585,2.86,0.48,2.9,0.0,0,0.0,2.86,0.48,2.9
2020-02-22 06:00:00,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777,3.22,0.46,3.2526911935,0.0,0,0.0,3.22,0.46,3.2526911935
2020-02-22 06:30:00,2.86,0.47000000000000003,2.8983616061,0.0,0,0.0,2.86,0.47000000000000003,2.8983616061,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486
2020-02-22 07:00:00,2.91,0.48,2.949321956,0.0,0,0.0,2.91,0.48,2.949321956,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852
2020-02-22 07:30:00,3.0,0.48,3.0381573363,0.0,0,0.0,3.0,0.48,3.0381573363,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647
2020-02-22 08:00:00,3.41,0.56,3.4556764895,0.0,0,0.0,3.41,0.56,3.4556764895,3.47,0.52,3.5087462148,0.0,0,0.0,3.47,0.52,3.5087462148
2020-02-22 08:30:00,3.49,0.6000000000000001,3.5412003615,0.0,0,0.0,3.49,0.6000000000000001,3.5412003615,3.56,0.56,3.6037757977,0.0,0,0.0,3.56,0.56,3.6037757977
2020-02-22 09:00:00,3.55,0.58,3.5970682507,0.0,0,0.0,3.55,0.58,3.5970682507,3.62,0.56,3.6630588311,0.0,0,0.0,3.62,0.56,3.6630588311
2020-02-22 09:30:00,3.56,0.58,3.6069377594,0.0,0,0.0,3.56,0.58,3.6069377594,3.63,0.54,3.6699455037,0.0,0,0.0,3.63,0.54,3.6699455037
2020-02-22 10:00:00,3.59,0.63,3.6448593937,0.0,0,0.0,3.59,0.63,3.6448593937,3.66,0.58,3.7056713292,0.0,0,0.0,3.66,0.58,3.7056713292
2020-02-22 10:30:00,3.59,0.6000000000000001,3.6397939502,0.0,0,0.0,3.59,0.6000000000000001,3.6397939502,3.66,0.56,3.7025936855,0.0,0,0.0,3.66,0.56,3.7025936855
2020-02-22 11:00:00,3.63,0.6000000000000001,3.6792526414999998,0.0,0,0.0,3.63,0.6000000000000001,3.6792526414999998,3.7,0.56,3.7421384261,0.0,0,0.0,3.7,0.56,3.7421384261
2020-02-22 11:30:00,3.68,0.63,3.7335371968,0.0,0,0.0,3.68,0.63,3.7335371968,3.75,0.58,3.7945882517,0.0,0,0.0,3.75,0.58,3.7945882517
2020-02-22 12:00:00,3.68,0.61,3.730214471,0.0,0,0.0,3.68,0.61,3.730214471,3.75,0.5700000000000001,3.7930726331,0.0,0,0.0,3.75,0.5700000000000001,3.7930726331
2020-02-22 12:30:00,3.71,0.63,3.7631104156,0.0,0,0.0,3.71,0.63,3.7631104156,3.7800000000000002,0.59,3.8257678968,0.0,0,0.0,3.7800000000000002,0.59,3.8257678968
2020-02-22 13:00:00,3.71,0.61,3.7598138252,0.0,0,0.0,3.71,0.61,3.7598138252,3.7800000000000002,0.5700000000000001,3.8227346233,0.0,0,0.0,3.7800000000000002,0.5700000000000001,3.8227346233
2020-02-22 13:30:00,3.7199999999999998,0.61,3.7696816842,0.0,0,0.0,3.7199999999999998,0.61,3.7696816842,3.7800000000000002,0.5700000000000001,3.8227346233,0.0,0,0.0,3.7800000000000002,0.5700000000000001,3.8227346233
2020-02-22 14:00:00,3.75,0.61,3.7992894072,0.0,0,0.0,3.75,0.61,3.7992894072,3.8200000000000003,0.5700000000000001,3.8622920656,0.0,0,0.0,3.8200000000000003,0.5700000000000001,3.8622920656
2020-02-22 14:30:00,3.7199999999999998,0.59,3.7664970463,0.0,0,0.0,3.7199999999999998,0.59,3.7664970463,3.79,0.55,3.8296997271,0.0,0,0.0,3.79,0.55,3.8296997271
2020-02-22 15:00:00,3.71,0.59,3.756620822,0.0,0,0.0,3.71,0.59,3.756620822,3.7800000000000002,0.55,3.8198036599,0.0,0,0.0,3.7800000000000002,0.55,3.8198036599
2020-02-22 15:30:00,3.67,0.59,3.717122543,0.0,0,0.0,3.67,0.59,3.717122543,3.74,0.55,3.780224861,0.0,0,0.0,3.74,0.55,3.780224861
2020-02-22 16:00:00,3.67,0.6000000000000001,3.7187228991,0.0,0,0.0,3.67,0.6000000000000001,3.7187228991,3.74,0.5700000000000001,3.7831864876,0.0,0,0.0,3.74,0.5700000000000001,3.7831864876
2020-02-22 16:30:00,3.66,0.56,3.7025936855,0.0,0,0.0,3.66,0.56,3.7025936855,3.73,0.52,3.7660722245000002,0.0,0,0.0,3.73,0.52,3.7660722245000002
2020-02-22 17:00:00,3.69,0.58,3.7353045391,0.0,0,0.0,3.69,0.58,3.7353045391,3.77,0.54,3.808477386,0.0,0,0.0,3.77,0.54,3.808477386
2020-02-22 17:30:00,3.65,0.55,3.6912057651,0.0,0,0.0,3.65,0.55,3.6912057651,3.7199999999999998,0.51,3.7547969319,0.0,0,0.0,3.7199999999999998,0.51,3.7547969319
2020-02-22 18:00:00,3.61,0.55,3.6516571581,0.0,0,0.0,3.61,0.55,3.6516571581,3.68,0.51,3.7151715977,0.0,0,0.0,3.68,0.51,3.7151715977
2020-02-22 18:30:00,3.5300000000000002,0.54,3.5710642671,0.0,0,0.0,3.5300000000000002,0.54,3.5710642671,3.6,0.5,3.6345563691000002,0.0,0,0.0,3.6,0.5,3.6345563691000002
2020-02-22 19:00:00,3.52,0.56,3.5642671056,0.0,0,0.0,3.52,0.56,3.5642671056,3.59,0.51,3.6260446771,0.0,0,0.0,3.59,0.51,3.6260446771
2020-02-22 19:30:00,3.47,0.54,3.5117659375,0.0,0,0.0,3.47,0.54,3.5117659375,3.54,0.49,3.5737515303,0.0,0,0.0,3.54,0.49,3.5737515303
2020-02-22 20:00:00,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555,3.47,0.46,3.5003571246,0.0,0,0.0,3.47,0.46,3.5003571246
2020-02-22 20:30:00,3.38,0.52,3.4197660739,0.0,0,0.0,3.38,0.52,3.4197660739,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585
2020-02-22 21:00:00,3.31,0.52,3.3505969617,0.0,0,0.0,3.31,0.52,3.3505969617,3.38,0.47000000000000003,3.4125210622,0.0,0,0.0,3.38,0.47000000000000003,3.4125210622
2020-02-22 21:30:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2020-02-22 22:00:00,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452,3.31,0.47000000000000003,3.3432020579,0.0,0,0.0,3.31,0.47000000000000003,3.3432020579
2020-02-22 22:30:00,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804
2020-02-22 23:00:00,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-02-22 23:30:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2020-02-23 00:00:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-02-23 00:30:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857
2020-02-23 01:00:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857
2020-02-23 01:30:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857
2020-02-23 02:00:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012
2020-02-23 02:30:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2020-02-23 03:00:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2020-02-23 03:30:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078
2020-02-23 04:00:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078
2020-02-23 04:30:00,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012
2020-02-23 05:00:00,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-02-23 05:30:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2020-02-23 06:00:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2020-02-23 06:30:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2020-02-23 07:00:00,3.25,0.16,3.253936078,0.0,0,0.0,3.25,0.16,3.253936078,3.37,0.67,3.4359569264,0.0,0,0.0,3.37,0.67,3.4359569264
2020-02-23 07:30:00,3.34,-0.17,3.3443235489,0.0,0,0.0,3.34,-0.17,3.3443235489,3.51,0.88,3.6186323383,0.0,0,0.0,3.51,0.88,3.6186323383
2020-02-23 08:00:00,3.36,-0.17,3.3642978465,0.0,0,0.0,3.36,-0.17,3.3642978465,3.5300000000000002,0.86,3.6332492345,0.0,0,0.0,3.5300000000000002,0.86,3.6332492345
2020-02-23 08:30:00,3.43,0.48,3.4634231621,0.0,0,0.0,3.43,0.48,3.4634231621,3.51,0.5700000000000001,3.5559808773,0.0,0,0.0,3.51,0.5700000000000001,3.5559808773
2020-02-23 09:00:00,3.47,0.58,3.5181387124,0.0,0,0.0,3.47,0.58,3.5181387124,3.54,0.54,3.5809495947,0.0,0,0.0,3.54,0.54,3.5809495947
2020-02-23 09:30:00,3.5,0.58,3.5477316697,0.0,0,0.0,3.5,0.58,3.5477316697,3.5700000000000003,0.54,3.6106093669,0.0,0,0.0,3.5700000000000003,0.54,3.6106093669
2020-02-23 10:00:00,3.54,0.61,3.5921720449,0.0,0,0.0,3.54,0.61,3.5921720449,3.61,0.5700000000000001,3.6547229717,0.0,0,0.0,3.61,0.5700000000000001,3.6547229717
2020-02-23 10:30:00,3.55,0.59,3.5986942076,0.0,0,0.0,3.55,0.59,3.5986942076,3.62,0.55,3.6615433904,0.0,0,0.0,3.62,0.55,3.6615433904
2020-02-23 11:00:00,3.55,0.59,3.5986942076,0.0,0,0.0,3.55,0.59,3.5986942076,3.62,0.55,3.6615433904,0.0,0,0.0,3.62,0.55,3.6615433904
2020-02-23 11:30:00,3.59,0.61,3.6414557529,0.0,0,0.0,3.59,0.61,3.6414557529,3.67,0.5700000000000001,3.7140005385,0.0,0,0.0,3.67,0.5700000000000001,3.7140005385
2020-02-23 12:00:00,3.58,0.61,3.6315974447,0.0,0,0.0,3.58,0.61,3.6315974447,3.65,0.5700000000000001,3.6942387578,0.0,0,0.0,3.65,0.5700000000000001,3.6942387578
2020-02-23 12:30:00,3.62,0.61,3.6710352763,0.0,0,0.0,3.62,0.61,3.6710352763,3.69,0.5700000000000001,3.733764856,0.0,0,0.0,3.69,0.5700000000000001,3.733764856
2020-02-23 13:00:00,3.62,0.61,3.6710352763,0.0,0,0.0,3.62,0.61,3.6710352763,3.69,0.5700000000000001,3.733764856,0.0,0,0.0,3.69,0.5700000000000001,3.733764856
2020-02-23 13:30:00,3.63,0.61,3.6808966299,0.0,0,0.0,3.63,0.61,3.6808966299,3.7,0.5700000000000001,3.7436479535,0.0,0,0.0,3.7,0.5700000000000001,3.7436479535
2020-02-23 14:00:00,3.63,0.61,3.6808966299,0.0,0,0.0,3.63,0.61,3.6808966299,3.7,0.5700000000000001,3.7436479535,0.0,0,0.0,3.7,0.5700000000000001,3.7436479535
2020-02-23 14:30:00,3.5700000000000003,0.5700000000000001,3.6152178358000002,0.0,0,0.0,3.5700000000000003,0.5700000000000001,3.6152178358000002,3.64,0.53,3.6783827968000002,0.0,0,0.0,3.64,0.53,3.6783827968000002
2020-02-23 15:00:00,3.5700000000000003,0.5700000000000001,3.6152178358000002,0.0,0,0.0,3.5700000000000003,0.5700000000000001,3.6152178358000002,3.64,0.53,3.6783827968000002,0.0,0,0.0,3.64,0.53,3.6783827968000002
2020-02-23 15:30:00,3.54,0.51,3.5765486156,0.0,0,0.0,3.54,0.51,3.5765486156,3.62,0.54,3.6600546444,0.0,0,0.0,3.62,0.54,3.6600546444
2020-02-23 16:00:00,3.54,0.54,3.5809495947,0.0,0,0.0,3.54,0.54,3.5809495947,3.62,0.52,3.657157366,0.0,0,0.0,3.62,0.52,3.657157366
2020-02-23 16:30:00,3.58,0.46,3.6094320883,0.0,0,0.0,3.58,0.46,3.6094320883,3.66,0.56,3.7025936855,0.0,0,0.0,3.66,0.56,3.7025936855
2020-02-23 17:00:00,3.51,-0.17,3.5141143977000002,0.0,0,0.0,3.51,-0.17,3.5141143977000002,3.69,0.87,3.7911739607,0.0,0,0.0,3.69,0.87,3.7911739607
2020-02-23 17:30:00,3.55,0.53,3.5893453442,0.0,0,0.0,3.55,0.53,3.5893453442,3.62,0.5,3.6543672503,0.0,0,0.0,3.62,0.5,3.6543672503
2020-02-23 18:00:00,3.5300000000000002,0.53,3.5695657999,0.0,0,0.0,3.5300000000000002,0.53,3.5695657999,3.6,0.5,3.6345563691000002,0.0,0,0.0,3.6,0.5,3.6345563691000002
2020-02-23 18:30:00,3.48,0.53,3.5201278386,0.0,0,0.0,3.48,0.53,3.5201278386,3.55,0.5,3.585038354,0.0,0,0.0,3.55,0.5,3.585038354
2020-02-23 19:00:00,3.45,0.53,3.4904727474,0.0,0,0.0,3.45,0.53,3.4904727474,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209
2020-02-23 19:30:00,3.42,0.51,3.4578172306,0.0,0,0.0,3.42,0.51,3.4578172306,3.49,0.47000000000000003,3.5215053599,0.0,0,0.0,3.49,0.47000000000000003,3.5215053599
2020-02-23 20:00:00,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454,3.44,0.47000000000000003,3.4719591011,0.0,0,0.0,3.44,0.47000000000000003,3.4719591011
2020-02-23 20:30:00,3.32,0.5,3.3574395006,0.0,0,0.0,3.32,0.5,3.3574395006,3.39,0.46,3.421067085,0.0,0,0.0,3.39,0.46,3.421067085
2020-02-23 21:00:00,3.26,0.5,3.298120677,0.0,0,0.0,3.26,0.5,3.298120677,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2020-02-23 21:30:00,3.21,0.5,3.2487074353,0.0,0,0.0,3.21,0.5,3.2487074353,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323
2020-02-23 22:00:00,3.19,0.48,3.2259107241000002,0.0,0,0.0,3.19,0.48,3.2259107241000002,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2020-02-23 22:30:00,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086,3.25,0.44,3.2796493715,0.0,0,0.0,3.25,0.44,3.2796493715
2020-02-23 23:00:00,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2020-02-23 23:30:00,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-02-24 00:00:00,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094
2020-02-24 00:30:00,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094
2020-02-24 01:00:00,3.06,0.15,3.0636742647,0.0,0,0.0,3.06,0.15,3.0636742647,3.16,0.58,3.2127869522,0.0,0,0.0,3.16,0.58,3.2127869522
2020-02-24 01:30:00,3.06,-0.07,3.0608005489,0.0,0,0.0,3.06,-0.07,3.0608005489,3.22,0.73,3.3017116773,0.0,0,0.0,3.22,0.73,3.3017116773
2020-02-24 02:00:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2020-02-24 02:30:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2020-02-24 03:00:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2020-02-24 03:30:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177
2020-02-24 04:00:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177
2020-02-24 04:30:00,3.06,0.47000000000000003,3.0958843648,0.0,0,0.0,3.06,0.47000000000000003,3.0958843648,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677
2020-02-24 05:00:00,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012
2020-02-24 05:30:00,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002
2020-02-24 06:00:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396
2020-02-24 06:30:00,3.55,0.51,3.5864467095,0.0,0,0.0,3.55,0.51,3.5864467095,3.62,0.48,3.6516845428,0.0,0,0.0,3.62,0.48,3.6516845428
2020-02-24 07:00:00,3.68,0.53,3.7179698762,0.0,0,0.0,3.68,0.53,3.7179698762,3.75,0.49,3.7818778404,0.0,0,0.0,3.75,0.49,3.7818778404
2020-02-24 07:30:00,3.92,0.63,3.9703022555,0.0,0,0.0,3.92,0.63,3.9703022555,3.99,0.59,4.0333856746,0.0,0,0.0,3.99,0.59,4.0333856746
2020-02-24 08:00:00,4.18,0.68,4.2349498226,0.0,0,0.0,4.18,0.68,4.2349498226,4.26,0.63,4.3063325464,0.0,0,0.0,4.26,0.63,4.3063325464
2020-02-24 08:30:00,4.41,0.67,4.4606053401,0.0,0,0.0,4.41,0.67,4.4606053401,4.49,0.63,4.5339827966,0.0,0,0.0,4.49,0.63,4.5339827966
2020-02-24 09:00:00,4.27,0.65,4.3191897388000005,0.0,0,0.0,4.27,0.65,4.3191897388000005,4.35,0.61,4.3925618948,0.0,0,0.0,4.35,0.61,4.3925618948
2020-02-24 09:30:00,4.4,0.68,4.4522353936,0.0,0,0.0,4.4,0.68,4.4522353936,4.48,0.64,4.5254833996,0.0,0,0.0,4.48,0.64,4.5254833996
2020-02-24 10:00:00,4.52,0.68,4.5708642509,0.0,0,0.0,4.52,0.68,4.5708642509,4.59,0.64,4.634403953,0.0,0,0.0,4.59,0.64,4.634403953
2020-02-24 10:30:00,4.65,0.7000000000000001,4.7023930078,0.0,0,0.0,4.65,0.7000000000000001,4.7023930078,4.73,0.65,4.7744528482,0.0,0,0.0,4.73,0.65,4.7744528482
2020-02-24 11:00:00,4.69,0.67,4.7376154339,0.0,0,0.0,4.69,0.67,4.7376154339,4.77,0.63,4.8114239057,0.0,0,0.0,4.77,0.63,4.8114239057
2020-02-24 11:30:00,4.74,0.67,4.787118131,0.0,0,0.0,4.74,0.67,4.787118131,4.82,0.63,4.86099784,0.0,0,0.0,4.82,0.63,4.86099784
2020-02-24 12:00:00,4.76,0.71,4.8126603869,0.0,0,0.0,4.76,0.71,4.8126603869,4.84,0.67,4.8861539067,0.0,0,0.0,4.84,0.67,4.8861539067
2020-02-24 12:30:00,4.79,0.71,4.8423341479,0.0,0,0.0,4.79,0.71,4.8423341479,4.87,0.67,4.9158722522,0.0,0,0.0,4.87,0.67,4.9158722522
2020-02-24 13:00:00,4.75,0.73,4.8057673685,0.0,0,0.0,4.75,0.73,4.8057673685,4.83,0.6900000000000001,4.8790367902,0.0,0,0.0,4.83,0.6900000000000001,4.8790367902
2020-02-24 13:30:00,4.73,0.71,4.7829906962,0.0,0,0.0,4.73,0.71,4.7829906962,4.8100000000000005,0.67,4.8564390246,0.0,0,0.0,4.8100000000000005,0.67,4.8564390246
2020-02-24 14:00:00,4.71,0.71,4.7632132012,0.0,0,0.0,4.71,0.71,4.7632132012,4.79,0.67,4.8366310589,0.0,0,0.0,4.79,0.67,4.8366310589
2020-02-24 14:30:00,4.69,0.6900000000000001,4.7404852072,0.0,0,0.0,4.69,0.6900000000000001,4.7404852072,4.77,0.65,4.8140835057,0.0,0,0.0,4.77,0.65,4.8140835057
2020-02-24 15:00:00,4.69,0.71,4.7434375721,0.0,0,0.0,4.69,0.71,4.7434375721,4.77,0.67,4.8168246802,0.0,0,0.0,4.77,0.67,4.8168246802
2020-02-24 15:30:00,4.69,0.73,4.7464723743,0.0,0,0.0,4.69,0.73,4.7464723743,4.77,0.6900000000000001,4.81964729,0.0,0,0.0,4.77,0.6900000000000001,4.81964729
2020-02-24 16:00:00,4.59,0.71,4.6445882487,0.0,0,0.0,4.59,0.71,4.6445882487,4.67,0.67,4.7178172919,0.0,0,0.0,4.67,0.67,4.7178172919
2020-02-24 16:30:00,4.48,0.6900000000000001,4.5328247264,0.0,0,0.0,4.48,0.6900000000000001,4.5328247264,4.5600000000000005,0.65,4.6060937898,0.0,0,0.0,4.5600000000000005,0.65,4.6060937898
2020-02-24 17:00:00,4.36,0.66,4.4096711896,0.0,0,0.0,4.36,0.66,4.4096711896,4.44,0.62,4.4830792989,0.0,0,0.0,4.44,0.62,4.4830792989
2020-02-24 17:30:00,4.1,0.61,4.1451296723,0.0,0,0.0,4.1,0.61,4.1451296723,4.18,0.5700000000000001,4.2186846291,0.0,0,0.0,4.18,0.5700000000000001,4.2186846291
2020-02-24 18:00:00,3.84,0.5,3.872415267,0.0,0,0.0,3.84,0.5,3.872415267,3.93,0.5700000000000001,3.9711207486,0.0,0,0.0,3.93,0.5700000000000001,3.9711207486
2020-02-24 18:30:00,3.62,0.53,3.6585926256,0.0,0,0.0,3.62,0.53,3.6585926256,3.69,0.49,3.7223917043,0.0,0,0.0,3.69,0.49,3.7223917043
2020-02-24 19:00:00,3.49,0.53,3.5300141643,0.0,0,0.0,3.49,0.53,3.5300141643,3.56,0.49,3.5935636908,0.0,0,0.0,3.56,0.49,3.5935636908
2020-02-24 19:30:00,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222,3.45,0.49,3.4846233656,0.0,0,0.0,3.45,0.49,3.4846233656
2020-02-24 20:00:00,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2020-02-24 20:30:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2020-02-24 21:00:00,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
2020-02-24 21:30:00,2.92,0.47000000000000003,2.957583473,0.0,0,0.0,2.92,0.47000000000000003,2.957583473,2.98,0.43,3.0108636635,0.0,0,0.0,2.98,0.43,3.0108636635
2020-02-24 22:00:00,2.85,0.44,2.8837649003,0.0,0,0.0,2.85,0.44,2.8837649003,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2020-02-24 22:30:00,2.8,0.44,2.8343605981,0.0,0,0.0,2.8,0.44,2.8343605981,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003
2020-02-24 23:00:00,2.75,0.44,2.7849775583,0.0,0,0.0,2.75,0.44,2.7849775583,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519
2020-02-24 23:30:00,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295
2020-02-25 00:00:00,2.69,0.41000000000000003,2.7210659676,0.0,0,0.0,2.69,0.41000000000000003,2.7210659676,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705
2020-02-25 00:30:00,2.69,0.42,2.722590678,0.0,0,0.0,2.69,0.42,2.722590678,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004
2020-02-25 01:00:00,2.7,0.42,2.7324714088,0.0,0,0.0,2.7,0.42,2.7324714088,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2020-02-25 01:30:00,2.69,0.42,2.722590678,0.0,0,0.0,2.69,0.42,2.722590678,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004
2020-02-25 02:00:00,2.71,0.42,2.7423530043,0.0,0,0.0,2.71,0.42,2.7423530043,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2020-02-25 02:30:00,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-02-25 03:00:00,2.68,0.4,2.7096863287,0.0,0,0.0,2.68,0.4,2.7096863287,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2020-02-25 03:30:00,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461
2020-02-25 04:00:00,2.68,0.4,2.7096863287,0.0,0,0.0,2.68,0.4,2.7096863287,2.74,0.36,2.7635484436,0.0,0,0.0,2.74,0.36,2.7635484436
2020-02-25 04:30:00,2.68,0.4,2.7096863287,0.0,0,0.0,2.68,0.4,2.7096863287,2.74,0.36,2.7635484436,0.0,0,0.0,2.74,0.36,2.7635484436
2020-02-25 05:00:00,2.66,0.4,2.6899070616,0.0,0,0.0,2.66,0.4,2.6899070616,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-02-25 05:30:00,2.73,-0.14,2.7335873866,0.0,0,0.0,2.73,-0.14,2.7335873866,2.87,0.68,2.9494575773,0.0,0,0.0,2.87,0.68,2.9494575773
2020-02-25 06:00:00,2.83,-0.22,2.8385383563,0.0,0,0.0,2.83,-0.22,2.8385383563,2.99,0.78,3.0900647242,0.0,0,0.0,2.99,0.78,3.0900647242
2020-02-25 06:30:00,2.93,0.03,2.9301535796,0.0,0,0.0,2.93,0.03,2.9301535796,3.06,0.66,3.1303673906,0.0,0,0.0,3.06,0.66,3.1303673906
2020-02-25 07:00:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-02-25 07:30:00,3.5,0.5,3.5355339059,0.0,0,0.0,3.5,0.5,3.5355339059,3.58,0.54,3.6204972034000003,0.0,0,0.0,3.58,0.54,3.6204972034000003
2020-02-25 08:00:00,3.75,0.5700000000000001,3.7930726331,0.0,0,0.0,3.75,0.5700000000000001,3.7930726331,3.8200000000000003,0.53,3.8565917596,0.0,0,0.0,3.8200000000000003,0.53,3.8565917596
2020-02-25 08:30:00,3.94,0.32,3.9529735643,0.0,0,0.0,3.94,0.32,3.9529735643,4.05,0.64,4.1002560896,0.0,0,0.0,4.05,0.64,4.1002560896
2020-02-25 09:00:00,4.17,0.05,4.1702997494,0.0,0,0.0,4.17,0.05,4.1702997494,4.33,0.84,4.4107255639,0.0,0,0.0,4.33,0.84,4.4107255639
2020-02-25 09:30:00,4.41,0.32,4.4215947349,0.0,0,0.0,4.41,0.32,4.4215947349,4.54,0.76,4.6031728188,0.0,0,0.0,4.54,0.76,4.6031728188
2020-02-25 10:00:00,4.5,0.21,4.5048973351,0.0,0,0.0,4.5,0.21,4.5048973351,4.66,0.86,4.7386918026,0.0,0,0.0,4.66,0.86,4.7386918026
2020-02-25 10:30:00,4.64,0.54,4.6713167309,0.0,0,0.0,4.64,0.54,4.6713167309,4.75,0.6900000000000001,4.7998541645,0.0,0,0.0,4.75,0.6900000000000001,4.7998541645
2020-02-25 11:00:00,4.74,0.59,4.7765782732,0.0,0,0.0,4.74,0.59,4.7765782732,4.84,0.68,4.8875351661,0.0,0,0.0,4.84,0.68,4.8875351661
2020-02-25 11:30:00,4.85,0.65,4.8933628519,0.0,0,0.0,4.85,0.65,4.8933628519,4.93,0.6000000000000001,4.966376949,0.0,0,0.0,4.93,0.6000000000000001,4.966376949
2020-02-25 12:00:00,4.84,0.68,4.8875351661,0.0,0,0.0,4.84,0.68,4.8875351661,4.91,0.64,4.9515351155000005,0.0,0,0.0,4.91,0.64,4.9515351155000005
2020-02-25 12:30:00,4.84,0.67,4.8861539067,0.0,0,0.0,4.84,0.67,4.8861539067,4.91,0.63,4.9502525188,0.0,0,0.0,4.91,0.63,4.9502525188
2020-02-25 13:00:00,4.78,0.68,4.8281259304,0.0,0,0.0,4.78,0.68,4.8281259304,4.86,0.64,4.9019587922,0.0,0,0.0,4.86,0.64,4.9019587922
2020-02-25 13:30:00,4.76,0.48,4.7841404662,0.0,0,0.0,4.76,0.48,4.7841404662,4.88,0.77,4.9403744797,0.0,0,0.0,4.88,0.77,4.9403744797
2020-02-25 14:00:00,4.8100000000000005,0.55,4.8413427889000005,0.0,0,0.0,4.8100000000000005,0.55,4.8413427889000005,4.93,0.78,4.99132247,0.0,0,0.0,4.93,0.78,4.99132247
2020-02-25 14:30:00,4.77,0.64,4.8127435003,0.0,0,0.0,4.77,0.64,4.8127435003,4.84,0.6000000000000001,4.8770482876,0.0,0,0.0,4.84,0.6000000000000001,4.8770482876
2020-02-25 15:00:00,4.77,0.67,4.8168246802,0.0,0,0.0,4.77,0.67,4.8168246802,4.84,0.62,4.8795491595,0.0,0,0.0,4.84,0.62,4.8795491595
2020-02-25 15:30:00,4.76,0.67,4.8069220922,0.0,0,0.0,4.76,0.67,4.8069220922,4.84,0.62,4.8795491595,0.0,0,0.0,4.84,0.62,4.8795491595
2020-02-25 16:00:00,4.67,0.67,4.7178172919,0.0,0,0.0,4.67,0.67,4.7178172919,4.75,0.62,4.7902922667,0.0,0,0.0,4.75,0.62,4.7902922667
2020-02-25 16:30:00,4.5600000000000005,0.65,4.6060937898,0.0,0,0.0,4.5600000000000005,0.65,4.6060937898,4.64,0.61,4.6799252131,0.0,0,0.0,4.64,0.61,4.6799252131
2020-02-25 17:00:00,4.46,0.65,4.5071165949,0.0,0,0.0,4.46,0.65,4.5071165949,4.54,0.61,4.5807968739,0.0,0,0.0,4.54,0.61,4.5807968739
2020-02-25 17:30:00,4.19,0.59,4.2313354866,0.0,0,0.0,4.19,0.59,4.2313354866,4.27,0.55,4.3052758332,0.0,0,0.0,4.27,0.55,4.3052758332
2020-02-25 18:00:00,3.98,0.56,4.0192039013,0.0,0,0.0,3.98,0.56,4.0192039013,4.05,0.52,4.0832462576,0.0,0,0.0,4.05,0.52,4.0832462576
2020-02-25 18:30:00,3.7199999999999998,0.54,3.7589892258,0.0,0,0.0,3.7199999999999998,0.54,3.7589892258,3.8,0.5,3.8327535793000003,0.0,0,0.0,3.8,0.5,3.8327535793000003
2020-02-25 19:00:00,3.5700000000000003,0.52,3.6076723798,0.0,0,0.0,3.5700000000000003,0.52,3.6076723798,3.64,0.48,3.6715119501,0.0,0,0.0,3.64,0.48,3.6715119501
2020-02-25 19:30:00,3.49,0.52,3.5285266047,0.0,0,0.0,3.49,0.52,3.5285266047,3.56,0.48,3.5922138021,0.0,0,0.0,3.56,0.48,3.5922138021
2020-02-25 20:00:00,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109,3.42,0.46,3.4507970094,0.0,0,0.0,3.42,0.46,3.4507970094
2020-02-25 20:30:00,3.24,0.48,3.2753625753,0.0,0,0.0,3.24,0.48,3.2753625753,3.3,0.44,3.3292041091,0.0,0,0.0,3.3,0.44,3.3292041091
2020-02-25 21:00:00,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098
2020-02-25 21:30:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508
2020-02-25 22:00:00,2.95,0.32,2.9673051747,0.0,0,0.0,2.95,0.32,2.9673051747,3.03,0.49,3.0693647551,0.0,0,0.0,3.03,0.49,3.0693647551
2020-02-25 22:30:00,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127
2020-02-25 23:00:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337
2020-02-25 23:30:00,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901
2020-02-26 00:00:00,2.77,0.43,2.8031767693000003,0.0,0,0.0,2.77,0.43,2.8031767693000003,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2020-02-26 00:30:00,3.05,0.34,3.0688923083,0.0,0,0.0,3.05,0.34,3.0688923083,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272
2020-02-26 01:00:00,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716
2020-02-26 01:30:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998
2020-02-26 02:00:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2020-02-26 02:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2020-02-26 03:00:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2020-02-26 03:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2020-02-26 04:00:00,2.71,0.07,2.7109039083,0.0,0,0.0,2.71,0.07,2.7109039083,2.81,0.53,2.8595454183999998,0.0,0,0.0,2.81,0.53,2.8595454183999998
2020-02-26 04:30:00,2.71,-0.11,2.7122315535,0.0,0,0.0,2.71,-0.11,2.7122315535,2.85,0.68,2.93,0.0,0,0.0,2.85,0.68,2.93
2020-02-26 05:00:00,2.74,0.29,2.755303976,0.0,0,0.0,2.74,0.29,2.755303976,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095
2020-02-26 05:30:00,2.74,-0.17,2.7452686572,0.0,0,0.0,2.74,-0.17,2.7452686572,2.89,0.71,2.9759368273,0.0,0,0.0,2.89,0.71,2.9759368273
2020-02-26 06:00:00,2.89,0.19,2.8962389404,0.0,0,0.0,2.89,0.19,2.8962389404,3.0,0.58,3.0555523232,0.0,0,0.0,3.0,0.58,3.0555523232
2020-02-26 06:30:00,3.01,0.36,3.0314517974,0.0,0,0.0,3.01,0.36,3.0314517974,3.09,0.51,3.1318045916,0.0,0,0.0,3.09,0.51,3.1318045916
2020-02-26 07:00:00,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2020-02-26 07:30:00,3.54,0.5700000000000001,3.5855961847,0.0,0,0.0,3.54,0.5700000000000001,3.5855961847,3.61,0.53,3.6486983981,0.0,0,0.0,3.61,0.53,3.6486983981
2020-02-26 08:00:00,3.85,0.58,3.8934432062,0.0,0,0.0,3.85,0.58,3.8934432062,3.92,0.55,3.9583961399,0.0,0,0.0,3.92,0.55,3.9583961399
2020-02-26 08:30:00,4.07,0.58,4.1111190691,0.0,0,0.0,4.07,0.58,4.1111190691,4.14,0.55,4.1763740254,0.0,0,0.0,4.14,0.55,4.1763740254
2020-02-26 09:00:00,4.3,0.28,4.309106636,0.0,0,0.0,4.3,0.28,4.309106636,4.45,0.81,4.5231183933,0.0,0,0.0,4.45,0.81,4.5231183933
2020-02-26 09:30:00,4.45,0.13,4.4518984714,0.0,0,0.0,4.45,0.13,4.4518984714,4.6,0.84,4.6760667232,0.0,0,0.0,4.6,0.84,4.6760667232
2020-02-26 10:00:00,4.6,0.36,4.6140654525,0.0,0,0.0,4.6,0.36,4.6140654525,4.76,0.88,4.8406611119,0.0,0,0.0,4.76,0.88,4.8406611119
2020-02-26 10:30:00,4.64,0.35000000000000003,4.6531817072,0.0,0,0.0,4.64,0.35000000000000003,4.6531817072,4.76,0.74,4.8171775969,0.0,0,0.0,4.76,0.74,4.8171775969
2020-02-26 11:00:00,4.66,0.23,4.6656725132,0.0,0,0.0,4.66,0.23,4.6656725132,4.8,0.8200000000000001,4.8695379658,0.0,0,0.0,4.8,0.8200000000000001,4.8695379658
2020-02-26 11:30:00,4.74,0.63,4.7816838038,0.0,0,0.0,4.74,0.63,4.7816838038,4.82,0.59,4.8559757001,0.0,0,0.0,4.82,0.59,4.8559757001
2020-02-26 12:00:00,4.78,0.64,4.8226548705,0.0,0,0.0,4.78,0.64,4.8226548705,4.85,0.6000000000000001,4.8869724779,0.0,0,0.0,4.85,0.6000000000000001,4.8869724779
2020-02-26 12:30:00,4.76,0.63,4.8015101791,0.0,0,0.0,4.76,0.63,4.8015101791,4.84,0.6000000000000001,4.8770482876,0.0,0,0.0,4.84,0.6000000000000001,4.8770482876
2020-02-26 13:00:00,4.7,0.66,4.7461142001,0.0,0,0.0,4.7,0.66,4.7461142001,4.78,0.62,4.8200414936,0.0,0,0.0,4.78,0.62,4.8200414936
2020-02-26 13:30:00,4.61,0.45,4.6319110527,0.0,0,0.0,4.61,0.45,4.6319110527,4.73,0.75,4.7890917719,0.0,0,0.0,4.73,0.75,4.7890917719
2020-02-26 14:00:00,4.53,-0.01,4.5300110375,0.0,0,0.0,4.53,-0.01,4.5300110375,4.73,0.98,4.8304554651,0.0,0,0.0,4.73,0.98,4.8304554651
2020-02-26 14:30:00,4.58,0.54,4.6117241895,0.0,0,0.0,4.58,0.54,4.6117241895,4.67,0.67,4.7178172919,0.0,0,0.0,4.67,0.67,4.7178172919
2020-02-26 15:00:00,4.59,0.67,4.6386420427,0.0,0,0.0,4.59,0.67,4.6386420427,4.67,0.63,4.7123030463,0.0,0,0.0,4.67,0.63,4.7123030463
2020-02-26 15:30:00,4.54,0.67,4.5891720386,0.0,0,0.0,4.54,0.67,4.5891720386,4.62,0.63,4.6627566953,0.0,0,0.0,4.62,0.63,4.6627566953
2020-02-26 16:00:00,4.46,0.65,4.5071165949,0.0,0,0.0,4.46,0.65,4.5071165949,4.53,0.61,4.5708861285,0.0,0,0.0,4.53,0.61,4.5708861285
2020-02-26 16:30:00,4.39,0.62,4.4335651568,0.0,0,0.0,4.39,0.62,4.4335651568,4.47,0.59,4.5087692334,0.0,0,0.0,4.47,0.59,4.5087692334
