Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-26 17:00:00,4.32,0.6000000000000001,4.3614676429,0.0,0,0.0,4.32,0.6000000000000001,4.3614676429,4.4,0.5700000000000001,4.4367668408,0.0,0,0.0,4.4,0.5700000000000001,4.4367668408
2020-02-26 17:30:00,4.03,0.56,4.0687221581,0.0,0,0.0,4.03,0.56,4.0687221581,4.11,0.53,4.1440318532,0.0,0,0.0,4.11,0.53,4.1440318532
2020-02-26 18:00:00,3.88,0.58,3.9231110104,0.0,0,0.0,3.88,0.58,3.9231110104,3.96,0.54,3.996648596,0.0,0,0.0,3.96,0.54,3.996648596
2020-02-26 18:30:00,3.66,0.55,3.7010944327,0.0,0,0.0,3.66,0.55,3.7010944327,3.73,0.52,3.7660722245000002,0.0,0,0.0,3.73,0.52,3.7660722245000002
2020-02-26 19:00:00,3.5,0.52,3.5384177255,0.0,0,0.0,3.5,0.52,3.5384177255,3.5700000000000003,0.48,3.6021243732,0.0,0,0.0,3.5700000000000003,0.48,3.6021243732
2020-02-26 19:30:00,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411,3.48,0.47000000000000003,3.5115950792,0.0,0,0.0,3.48,0.47000000000000003,3.5115950792
2020-02-26 20:00:00,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614
2020-02-26 20:30:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-02-26 21:00:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-02-26 21:30:00,2.98,0.45,3.0137849956,0.0,0,0.0,2.98,0.45,3.0137849956,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157
2020-02-26 22:00:00,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759
2020-02-26 22:30:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337
2020-02-26 23:00:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998
2020-02-26 23:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2020-02-27 00:00:00,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295
2020-02-27 00:30:00,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295
2020-02-27 01:00:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2020-02-27 01:30:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2020-02-27 02:00:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411
2020-02-27 02:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626
2020-02-27 03:00:00,2.7,0.42,2.7324714088,0.0,0,0.0,2.7,0.42,2.7324714088,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114
2020-02-27 03:30:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998
2020-02-27 04:00:00,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2020-02-27 04:30:00,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069,3.2800000000000002,0.42,3.306780912,0.0,0,0.0,3.2800000000000002,0.42,3.306780912
2020-02-27 05:00:00,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069,3.2800000000000002,0.42,3.306780912,0.0,0,0.0,3.2800000000000002,0.42,3.306780912
2020-02-27 05:30:00,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465
2020-02-27 06:00:00,3.23,0.51,3.2700152905,0.0,0,0.0,3.23,0.51,3.2700152905,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2020-02-27 06:30:00,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371,3.25,0.39,3.2733163611,0.0,0,0.0,3.25,0.39,3.2733163611
2020-02-27 07:00:00,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2020-02-27 07:30:00,3.59,0.5700000000000001,3.6349690508,0.0,0,0.0,3.59,0.5700000000000001,3.6349690508,3.66,0.53,3.6981752257,0.0,0,0.0,3.66,0.53,3.6981752257
2020-02-27 08:00:00,3.8200000000000003,0.5700000000000001,3.8622920656,0.0,0,0.0,3.8200000000000003,0.5700000000000001,3.8622920656,3.89,0.53,3.925939378,0.0,0,0.0,3.89,0.53,3.925939378
2020-02-27 08:30:00,4.03,0.5700000000000001,4.0701105636,0.0,0,0.0,4.03,0.5700000000000001,4.0701105636,4.11,0.53,4.1440318532,0.0,0,0.0,4.11,0.53,4.1440318532
2020-02-27 09:00:00,4.34,0.59,4.3799200906,0.0,0,0.0,4.34,0.59,4.3799200906,4.42,0.55,4.4540880099,0.0,0,0.0,4.42,0.55,4.4540880099
2020-02-27 09:30:00,4.6,0.66,4.6471066267,0.0,0,0.0,4.6,0.66,4.6471066267,4.68,0.62,4.7208897466,0.0,0,0.0,4.68,0.62,4.7208897466
2020-02-27 10:00:00,4.68,0.73,4.7365916016,0.0,0,0.0,4.68,0.73,4.7365916016,4.76,0.6900000000000001,4.8097505133,0.0,0,0.0,4.76,0.6900000000000001,4.8097505133
2020-02-27 10:30:00,4.78,0.77,4.8416216292000005,0.0,0,0.0,4.78,0.77,4.8416216292000005,4.86,0.73,4.9145193051,0.0,0,0.0,4.86,0.73,4.9145193051
2020-02-27 11:00:00,4.86,0.74,4.916014646,0.0,0,0.0,4.86,0.74,4.916014646,4.93,0.7000000000000001,4.9794477605,0.0,0,0.0,4.93,0.7000000000000001,4.9794477605
2020-02-27 11:30:00,4.91,0.74,4.9654506341,0.0,0,0.0,4.91,0.74,4.9654506341,4.99,0.7000000000000001,5.0388589978,0.0,0,0.0,4.99,0.7000000000000001,5.0388589978
2020-02-27 12:00:00,5.07,0.79,5.1311792017,0.0,0,0.0,5.07,0.79,5.1311792017,5.15,0.75,5.2043251244,0.0,0,0.0,5.15,0.75,5.2043251244
2020-02-27 12:30:00,5.15,0.8200000000000001,5.2148729611,0.0,0,0.0,5.15,0.8200000000000001,5.2148729611,5.23,0.77,5.2863787227,0.0,0,0.0,5.23,0.77,5.2863787227
2020-02-27 13:00:00,5.11,0.8300000000000001,5.1769682247,0.0,0,0.0,5.11,0.8300000000000001,5.1769682247,5.19,0.79,5.2497809478,0.0,0,0.0,5.19,0.79,5.2497809478
2020-02-27 13:30:00,5.04,0.73,5.0925926599,0.0,0,0.0,5.04,0.73,5.0925926599,5.13,0.6900000000000001,5.1761955141,0.0,0,0.0,5.13,0.6900000000000001,5.1761955141
2020-02-27 14:00:00,4.8100000000000005,0.7000000000000001,4.8606686783,0.0,0,0.0,4.8100000000000005,0.7000000000000001,4.8606686783,4.88,0.65,4.9230986177,0.0,0,0.0,4.88,0.65,4.9230986177
2020-02-27 14:30:00,4.77,0.7000000000000001,4.8210890886,0.0,0,0.0,4.77,0.7000000000000001,4.8210890886,4.85,0.65,4.8933628519,0.0,0,0.0,4.85,0.65,4.8933628519
2020-02-27 15:00:00,5.07,0.75,5.1251731678,0.0,0,0.0,5.07,0.75,5.1251731678,5.15,0.71,5.1987113788,0.0,0,0.0,5.15,0.71,5.1987113788
2020-02-27 15:30:00,5.21,0.78,5.2680641606,0.0,0,0.0,5.21,0.78,5.2680641606,5.29,0.74,5.3415072779,0.0,0,0.0,5.29,0.74,5.3415072779
2020-02-27 16:00:00,5.09,0.67,5.1339068944,0.0,0,0.0,5.09,0.67,5.1339068944,5.22,0.87,5.2920034014,0.0,0,0.0,5.22,0.87,5.2920034014
2020-02-27 16:30:00,4.99,0.44,5.0093612367,0.0,0,0.0,4.99,0.44,5.0093612367,5.22,1.15,5.3451753947,0.0,0,0.0,5.22,1.15,5.3451753947
2020-02-27 17:00:00,2.918,0.12,2.9204664011,0.978,0,0.978,1.94,0.12,1.943707797,2.968,0.08,2.9690779714,0.978,0,0.978,1.99,0.08,1.991607391
2020-02-27 17:30:00,2.735,-0.19,2.741591691,1.195,0,1.195,1.54,-0.19,1.5516765127,2.785,-0.23,2.7944811683,1.195,0,1.195,1.5899999999999999,-0.23,1.6065490967
2020-02-27 18:00:00,2.6995,-0.23,2.7092803934000003,1.2695,0,1.2695,1.43,-0.23,1.4483784036,2.7495000000000003,-0.27,2.7627251492,1.2695,0,1.2695,1.48,-0.27,1.5044268011000002
2020-02-27 18:30:00,2.303,-0.28,2.3199588358,1.383,0,1.383,0.92,-0.28,0.9616652224000001,2.343,-0.32,2.3647513611,1.383,0,1.383,0.96,-0.32,1.0119288513
2020-02-27 19:00:00,2.213,-0.26,2.2282210393,1.433,0,1.433,0.78,-0.26,0.8221921916,2.253,-0.35000000000000003,2.2800239034,1.433,0,1.433,0.8200000000000001,-0.35000000000000003,0.891571646
2020-02-27 19:30:00,3.9665,-0.12,3.9683147872,0.006500000000000001,0,0.006500000000000001,3.96,-0.12,3.9618177646,4.1465,0.86,4.2347446499,0.006500000000000001,0,0.006500000000000001,4.14,0.86,4.2283803046
2020-02-27 20:00:00,3.76,0.0,3.76,0.0,0,0.0,3.76,0.0,3.76,3.91,0.8300000000000001,3.9971239661,0.0,0,0.0,3.91,0.8300000000000001,3.9971239661
2020-02-27 20:30:00,3.64,0.54,3.6798369529,0.0,0,0.0,3.64,0.54,3.6798369529,3.71,0.5,3.7435411044,0.0,0,0.0,3.71,0.5,3.7435411044
2020-02-27 21:00:00,3.6,0.54,3.6402747149,0.0,0,0.0,3.6,0.54,3.6402747149,3.67,0.5,3.7039033464999997,0.0,0,0.0,3.67,0.5,3.7039033464999997
2020-02-27 21:30:00,3.46,0.52,3.4988569562,0.0,0,0.0,3.46,0.52,3.4988569562,3.5300000000000002,0.48,3.5624850877,0.0,0,0.0,3.5300000000000002,0.48,3.5624850877
2020-02-27 22:00:00,3.4,0.52,3.4395348523,0.0,0,0.0,3.4,0.52,3.4395348523,3.46,0.45,3.4891402953,0.0,0,0.0,3.46,0.45,3.4891402953
2020-02-27 22:30:00,3.36,0.52,3.4,0.0,0,0.0,3.36,0.52,3.4,3.43,0.47000000000000003,3.462051415,0.0,0,0.0,3.43,0.47000000000000003,3.462051415
2020-02-27 23:00:00,3.2800000000000002,0.5,3.3178908963,0.0,0,0.0,3.2800000000000002,0.5,3.3178908963,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068
2020-02-27 23:30:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325
2020-02-28 00:00:00,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716
2020-02-28 00:30:00,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2020-02-28 01:00:00,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2020-02-28 01:30:00,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368,3.32,0.44,3.3490297102,0.0,0,0.0,3.32,0.44,3.3490297102
2020-02-28 02:00:00,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452,3.3,0.46,3.3319063612,0.0,0,0.0,3.3,0.46,3.3319063612
2020-02-28 02:30:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2020-02-28 03:00:00,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2020-02-28 03:30:00,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2020-02-28 04:00:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2020-02-28 04:30:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2020-02-28 05:00:00,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696,3.3,0.44,3.3292041091,0.0,0,0.0,3.3,0.44,3.3292041091
2020-02-28 05:30:00,3.25,-0.11,3.2518610056,0.0,0,0.0,3.25,-0.11,3.2518610056,3.41,0.81,3.504882309,0.0,0,0.0,3.41,0.81,3.504882309
2020-02-28 06:00:00,3.36,0.30000000000000004,3.3733662712,0.0,0,0.0,3.36,0.30000000000000004,3.3733662712,3.46,0.61,3.513360215,0.0,0,0.0,3.46,0.61,3.513360215
2020-02-28 06:30:00,3.52,0.5700000000000001,3.5658519319,0.0,0,0.0,3.52,0.5700000000000001,3.5658519319,3.59,0.52,3.6274646794,0.0,0,0.0,3.59,0.52,3.6274646794
2020-02-28 07:00:00,3.74,0.59,3.7862514444,0.0,0,0.0,3.74,0.59,3.7862514444,3.81,0.55,3.8494934732,0.0,0,0.0,3.81,0.55,3.8494934732
2020-02-28 07:30:00,4.02,0.63,4.069066232,0.0,0,0.0,4.02,0.63,4.069066232,4.11,0.66,4.1626554025,0.0,0,0.0,4.11,0.66,4.1626554025
2020-02-28 08:00:00,0.003,0.003,0.0042426407000000005,0.0,0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.0,0,0.0,0.003,0.003,0.0042426407000000005
2020-02-28 08:30:00,4.53,0.65,4.5763959619,0.0,0,0.0,4.53,0.65,4.5763959619,4.61,0.61,4.6501827921,0.0,0,0.0,4.61,0.61,4.6501827921
2020-02-28 09:00:00,4.72,0.43,4.7395463918,0.0,0,0.0,4.72,0.43,4.7395463918,4.94,1.06,5.0524449527,0.0,0,0.0,4.94,1.06,5.0524449527
2020-02-28 09:30:00,4.57,0.51,4.5983692762,0.0,0,0.0,4.57,0.51,4.5983692762,4.71,0.76,4.7709223427000005,0.0,0,0.0,4.71,0.76,4.7709223427000005
2020-02-28 10:00:00,4.57,0.64,4.6145964071000005,0.0,0,0.0,4.57,0.64,4.6145964071000005,4.64,0.6000000000000001,4.6786322788,0.0,0,0.0,4.64,0.6000000000000001,4.6786322788
2020-02-28 10:30:00,4.63,0.64,4.6740239623,0.0,0,0.0,4.63,0.64,4.6740239623,4.71,0.6000000000000001,4.7480627629,0.0,0,0.0,4.71,0.6000000000000001,4.7480627629
2020-02-28 11:00:00,4.7,0.7000000000000001,4.7518417482,0.0,0,0.0,4.7,0.7000000000000001,4.7518417482,4.78,0.66,4.8253497283,0.0,0,0.0,4.78,0.66,4.8253497283
2020-02-28 11:30:00,4.75,0.74,4.8072965376,0.0,0,0.0,4.75,0.74,4.8072965376,4.82,0.7000000000000001,4.870564649,0.0,0,0.0,4.82,0.7000000000000001,4.870564649
2020-02-28 12:00:00,4.71,0.7000000000000001,4.7617328779,0.0,0,0.0,4.71,0.7000000000000001,4.7617328779,4.78,0.65,4.8239921227,0.0,0,0.0,4.78,0.65,4.8239921227
2020-02-28 12:30:00,4.71,0.68,4.7588338908,0.0,0,0.0,4.71,0.68,4.7588338908,4.78,0.63,4.8213379886,0.0,0,0.0,4.78,0.63,4.8213379886
2020-02-28 13:00:00,4.76,0.73,4.8156515655,0.0,0,0.0,4.76,0.73,4.8156515655,4.84,0.68,4.8875351661,0.0,0,0.0,4.84,0.68,4.8875351661
2020-02-28 13:30:00,2.69,0.29,2.7055868125,0.0,0,0.0,2.69,0.29,2.7055868125,2.75,0.25,2.7613402543000003,0.0,0,0.0,2.75,0.25,2.7613402543000003
2020-02-28 14:00:00,4.65,0.58,4.6860324369,0.0,0,0.0,4.65,0.58,4.6860324369,4.72,0.54,4.7507894081,0.0,0,0.0,4.72,0.54,4.7507894081
2020-02-28 14:30:00,4.68,0.58,4.715803219,0.0,0,0.0,4.68,0.58,4.715803219,4.76,0.54,4.7905323295,0.0,0,0.0,4.76,0.54,4.7905323295
2020-02-28 15:00:00,4.62,0.44,4.6409050841,0.0,0,0.0,4.62,0.44,4.6409050841,4.73,0.61,4.7691718359,0.0,0,0.0,4.73,0.61,4.7691718359
2020-02-28 15:30:00,4.39,-0.06,4.3904100035999996,0.0,0,0.0,4.39,-0.06,4.3904100035999996,4.58,0.9500000000000001,4.6774886424,0.0,0,0.0,4.58,0.9500000000000001,4.6774886424
2020-02-28 16:00:00,4.36,0.62,4.4038619415,0.0,0,0.0,4.36,0.62,4.4038619415,4.44,0.58,4.4777226354,0.0,0,0.0,4.44,0.58,4.4777226354
2020-02-28 16:30:00,4.24,-0.11,4.2414266468,0.0,0,0.0,4.24,-0.11,4.2414266468,4.44,0.9400000000000001,4.5384138198,0.0,0,0.0,4.44,0.9400000000000001,4.5384138198
2020-02-28 17:00:00,4.14,-0.05,4.1403019214,0.0,0,0.0,4.14,-0.05,4.1403019214,4.33,0.93,4.4287470011,0.0,0,0.0,4.33,0.93,4.4287470011
2020-02-28 17:30:00,3.9,0.56,3.94,0.0,0,0.0,3.9,0.56,3.94,3.9699999999999998,0.52,4.0039105884,0.0,0,0.0,3.9699999999999998,0.52,4.0039105884
2020-02-28 18:00:00,3.64,0.54,3.6798369529,0.0,0,0.0,3.64,0.54,3.6798369529,3.71,0.5,3.7435411044,0.0,0,0.0,3.71,0.5,3.7435411044
2020-02-28 18:30:00,3.4,0.54,3.4426152849,0.0,0,0.0,3.4,0.54,3.4426152849,3.47,0.5,3.5058379883,0.0,0,0.0,3.47,0.5,3.5058379883
2020-02-28 19:00:00,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2020-02-28 19:30:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193
2020-02-28 20:00:00,3.06,0.48,3.0974182798,0.0,0,0.0,3.06,0.48,3.0974182798,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214
2020-02-28 20:30:00,2.94,0.45,2.9742393986,0.0,0,0.0,2.94,0.45,2.9742393986,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521
2020-02-28 21:00:00,2.92,0.46,2.9560108254,0.0,0,0.0,2.92,0.46,2.9560108254,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773
2020-02-28 21:30:00,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416
2020-02-28 22:00:00,2.76,0.24,2.7704151313,0.0,0,0.0,2.76,0.24,2.7704151313,2.85,0.5,2.8935272592,0.0,0,0.0,2.85,0.5,2.8935272592
2020-02-28 22:30:00,2.76,0.44,2.7948524111,0.0,0,0.0,2.76,0.44,2.7948524111,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519
2020-02-28 23:00:00,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687,2.7199999999999998,0.37,2.7450500906,0.0,0,0.0,2.7199999999999998,0.37,2.7450500906
2020-02-28 23:30:00,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687,2.7199999999999998,0.37,2.7450500906,0.0,0,0.0,2.7199999999999998,0.37,2.7450500906
2020-02-29 00:00:00,2.63,0.30000000000000004,2.6470549673,0.0,0,0.0,2.63,0.30000000000000004,2.6470549673,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875
2020-02-29 00:30:00,2.58,-0.18,2.5862714475,0.0,0,0.0,2.58,-0.18,2.5862714475,2.7199999999999998,0.6900000000000001,2.8061539516,0.0,0,0.0,2.7199999999999998,0.6900000000000001,2.8061539516
2020-02-29 01:00:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508
2020-02-29 01:30:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508
2020-02-29 02:00:00,2.61,0.41000000000000003,2.642006813,0.0,0,0.0,2.61,0.41000000000000003,2.642006813,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931
2020-02-29 02:30:00,2.59,0.41000000000000003,2.6222509415,0.0,0,0.0,2.59,0.41000000000000003,2.6222509415,2.65,0.37,2.6757055144,0.0,0,0.0,2.65,0.37,2.6757055144
2020-02-29 03:00:00,2.59,0.41000000000000003,2.6222509415,0.0,0,0.0,2.59,0.41000000000000003,2.6222509415,2.65,0.37,2.6757055144,0.0,0,0.0,2.65,0.37,2.6757055144
2020-02-29 03:30:00,2.5300000000000002,0.08,2.5312645061,0.0,0,0.0,2.5300000000000002,0.08,2.5312645061,2.64,0.53,2.6926752496,0.0,0,0.0,2.64,0.53,2.6926752496
2020-02-29 04:00:00,2.55,0.1,2.551960031,0.0,0,0.0,2.55,0.1,2.551960031,2.65,0.51,2.6986292817,0.0,0,0.0,2.65,0.51,2.6986292817
2020-02-29 04:30:00,2.58,0.41000000000000003,2.6123743989,0.0,0,0.0,2.58,0.41000000000000003,2.6123743989,2.65,0.38,2.6771066471,0.0,0,0.0,2.65,0.38,2.6771066471
2020-02-29 05:00:00,2.56,0.41000000000000003,2.5926241532,0.0,0,0.0,2.56,0.41000000000000003,2.5926241532,2.62,0.38,2.6474138324,0.0,0,0.0,2.62,0.38,2.6474138324
2020-02-29 05:30:00,2.56,0.25,2.5721780654,0.0,0,0.0,2.56,0.25,2.5721780654,2.64,0.45,2.6780776688,0.0,0,0.0,2.64,0.45,2.6780776688
2020-02-29 06:00:00,2.61,0.24,2.6210112552,0.0,0,0.0,2.61,0.24,2.6210112552,2.7,0.48,2.7423347717,0.0,0,0.0,2.7,0.48,2.7423347717
2020-02-29 06:30:00,2.64,0.16,2.6448440408,0.0,0,0.0,2.64,0.16,2.6448440408,2.73,0.5,2.7754098796,0.0,0,0.0,2.73,0.5,2.7754098796
2020-02-29 07:00:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585
2020-02-29 07:30:00,2.88,0.21,2.8876461002,0.0,0,0.0,2.88,0.21,2.8876461002,2.98,0.59,3.0378446307,0.0,0,0.0,2.98,0.59,3.0378446307
2020-02-29 08:00:00,2.89,0.23,2.8991378029,0.0,0,0.0,2.89,0.23,2.8991378029,2.98,0.56,3.0321609456,0.0,0,0.0,2.98,0.56,3.0321609456
2020-02-29 08:30:00,2.98,0.43,3.0108636635,0.0,0,0.0,2.98,0.43,3.0108636635,3.06,0.48,3.0974182798,0.0,0,0.0,3.06,0.48,3.0974182798
2020-02-29 09:00:00,3.02,0.51,3.062760193,0.0,0,0.0,3.02,0.51,3.062760193,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534
2020-02-29 09:30:00,3.04,0.18,3.0453242849,0.0,0,0.0,3.04,0.18,3.0453242849,3.15,0.64,3.2143584119,0.0,0,0.0,3.15,0.64,3.2143584119
2020-02-29 10:00:00,3.04,0.49,3.0792369185,0.0,0,0.0,3.04,0.49,3.0792369185,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031
2020-02-29 10:30:00,3.05,0.49,3.0891099042,0.0,0,0.0,3.05,0.49,3.0891099042,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528
2020-02-29 11:00:00,3.09,0.2,3.0964657272,0.0,0,0.0,3.09,0.2,3.0964657272,3.2,0.61,3.257621832,0.0,0,0.0,3.2,0.61,3.257621832
2020-02-29 11:30:00,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024,3.24,0.53,3.2830625946,0.0,0,0.0,3.24,0.53,3.2830625946
2020-02-29 12:00:00,3.21,0.51,3.2502615279000002,0.0,0,0.0,3.21,0.51,3.2502615279000002,3.27,0.47000000000000003,3.3036040925,0.0,0,0.0,3.27,0.47000000000000003,3.3036040925
2020-02-29 12:30:00,3.21,0.51,3.2502615279000002,0.0,0,0.0,3.21,0.51,3.2502615279000002,3.27,0.47000000000000003,3.3036040925,0.0,0,0.0,3.27,0.47000000000000003,3.3036040925
2020-02-29 13:00:00,3.22,0.08,3.2209936355,0.0,0,0.0,3.22,0.08,3.2209936355,3.35,0.7000000000000001,3.4223529917,0.0,0,0.0,3.35,0.7000000000000001,3.4223529917
2020-02-29 13:30:00,3.23,0.36,3.25,0.0,0,0.0,3.23,0.36,3.25,3.32,0.55,3.3652488764,0.0,0,0.0,3.32,0.55,3.3652488764
2020-02-29 14:00:00,3.21,0.52,3.2518456298,0.0,0,0.0,3.21,0.52,3.2518456298,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968
2020-02-29 14:30:00,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002
2020-02-29 15:00:00,3.16,0.5,3.1993124261,0.0,0,0.0,3.16,0.5,3.1993124261,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2020-02-29 15:30:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2020-02-29 16:00:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-02-29 16:30:00,3.14,0.38,3.1629100525,0.0,0,0.0,3.14,0.38,3.1629100525,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348
2020-02-29 17:00:00,3.13,-0.2,3.1363832674,0.0,0,0.0,3.13,-0.2,3.1363832674,3.29,0.8200000000000001,3.3906489054,0.0,0,0.0,3.29,0.8200000000000001,3.3906489054
2020-02-29 17:30:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2020-02-29 18:00:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2020-02-29 18:30:00,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636
2020-02-29 19:00:00,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058
2020-02-29 19:30:00,2.98,0.46,3.0152943472,0.0,0,0.0,2.98,0.46,3.0152943472,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157
2020-02-29 20:00:00,2.89,0.46,2.9263800163,0.0,0,0.0,2.89,0.46,2.9263800163,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115
2020-02-29 20:30:00,2.86,0.44,2.8936482164,0.0,0,0.0,2.86,0.44,2.8936482164,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232
2020-02-29 21:00:00,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2020-02-29 21:30:00,2.79,0.44,2.8244822534000003,0.0,0,0.0,2.79,0.44,2.8244822534000003,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2020-02-29 22:00:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2020-02-29 22:30:00,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-02-29 23:00:00,2.7199999999999998,0.48,2.7620282403000003,0.0,0,0.0,2.7199999999999998,0.48,2.7620282403000003,2.77,0.25,2.7812587079,0.0,0,0.0,2.77,0.25,2.7812587079
2020-02-29 23:30:00,2.67,0.44,2.7060118255,0.0,0,0.0,2.67,0.44,2.7060118255,2.7199999999999998,0.27,2.733367886,0.0,0,0.0,2.7199999999999998,0.27,2.733367886
2020-03-01 00:00:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023
2020-03-01 00:30:00,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003
2020-03-01 01:00:00,2.58,-0.18,2.5862714475,0.0,0,0.0,2.58,-0.18,2.5862714475,2.73,0.6900000000000001,2.8158480073,0.0,0,0.0,2.73,0.6900000000000001,2.8158480073
2020-03-01 01:30:00,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466
2020-03-01 02:00:00,2.65,0.4,2.6800186567,0.0,0,0.0,2.65,0.4,2.6800186567,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-03-01 02:30:00,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2020-03-01 03:00:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349
2020-03-01 03:30:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349
2020-03-01 04:00:00,2.63,0.41000000000000003,2.6617663308,0.0,0,0.0,2.63,0.41000000000000003,2.6617663308,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868
2020-03-01 04:30:00,2.62,0.41000000000000003,2.6518861212,0.0,0,0.0,2.62,0.41000000000000003,2.6518861212,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003
2020-03-01 05:00:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868
2020-03-01 05:30:00,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687,2.7199999999999998,0.37,2.7450500906,0.0,0,0.0,2.7199999999999998,0.37,2.7450500906
2020-03-01 06:00:00,2.69,0.41000000000000003,2.7210659676,0.0,0,0.0,2.69,0.41000000000000003,2.7210659676,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705
2020-03-01 06:30:00,2.89,0.30000000000000004,2.9055292117000002,0.0,0,0.0,2.89,0.30000000000000004,2.9055292117000002,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003
2020-03-01 07:00:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559
2020-03-01 07:30:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024
2020-03-01 08:00:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521
2020-03-01 08:30:00,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753
2020-03-01 09:00:00,2.9699999999999998,0.2,2.9767263898,0.0,0,0.0,2.9699999999999998,0.2,2.9767263898,3.07,0.58,3.1243079234,0.0,0,0.0,3.07,0.58,3.1243079234
2020-03-01 09:30:00,3.0,0.47000000000000003,3.0365934861,0.0,0,0.0,3.0,0.47000000000000003,3.0365934861,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418
2020-03-01 10:00:00,3.0,0.48,3.0381573363,0.0,0,0.0,3.0,0.48,3.0381573363,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647
2020-03-01 10:30:00,3.06,0.5,3.1005805908,0.0,0,0.0,3.06,0.5,3.1005805908,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836
2020-03-01 11:00:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236
2020-03-01 11:30:00,3.1,0.5,3.1400636936,0.0,0,0.0,3.1,0.5,3.1400636936,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974
2020-03-01 12:00:00,3.1,0.5,3.1400636936,0.0,0,0.0,3.1,0.5,3.1400636936,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974
2020-03-01 12:30:00,3.13,0.52,3.1729008809,0.0,0,0.0,3.13,0.52,3.1729008809,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466
2020-03-01 13:00:00,3.13,0.59,3.1851216617,0.0,0,0.0,3.13,0.59,3.1851216617,3.17,0.34,3.1881812997,0.0,0,0.0,3.17,0.34,3.1881812997
2020-03-01 13:30:00,3.12,0.51,3.1614079142,0.0,0,0.0,3.12,0.51,3.1614079142,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355
2020-03-01 14:00:00,3.08,0.33,3.0976281249,0.0,0,0.0,3.08,0.33,3.0976281249,3.17,0.56,3.2190837206,0.0,0,0.0,3.17,0.56,3.2190837206
2020-03-01 14:30:00,3.05,0.48,3.0875394734,0.0,0,0.0,3.05,0.48,3.0875394734,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273
2020-03-01 15:00:00,3.07,0.48,3.1072978615,0.0,0,0.0,3.07,0.48,3.1072978615,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357
2020-03-01 15:30:00,3.0,-0.19,3.0060106454,0.0,0,0.0,3.0,-0.19,3.0060106454,3.16,0.8200000000000001,3.2646592471,0.0,0,0.0,3.16,0.8200000000000001,3.2646592471
2020-03-01 16:00:00,3.05,0.16,3.054193838,0.0,0,0.0,3.05,0.16,3.054193838,3.16,0.64,3.224158805,0.0,0,0.0,3.16,0.64,3.224158805
2020-03-01 16:30:00,3.05,0.26,3.0610619072,0.0,0,0.0,3.05,0.26,3.0610619072,3.16,0.54,3.2058072306,0.0,0,0.0,3.16,0.54,3.2058072306
2020-03-01 17:00:00,3.09,0.51,3.1318045916,0.0,0,0.0,3.09,0.51,3.1318045916,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369
2020-03-01 17:30:00,3.07,0.49,3.1088583113,0.0,0,0.0,3.07,0.49,3.1088583113,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904
2020-03-01 18:00:00,3.03,0.49,3.0693647551,0.0,0,0.0,3.03,0.49,3.0693647551,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215
2020-03-01 18:30:00,2.98,0.47000000000000003,3.016836091,0.0,0,0.0,2.98,0.47000000000000003,3.016836091,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334
2020-03-01 19:00:00,2.96,0.47000000000000003,2.9970819141,0.0,0,0.0,2.96,0.47000000000000003,2.9970819141,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456
2020-03-01 19:30:00,2.93,0.47000000000000003,2.9674568236,0.0,0,0.0,2.93,0.47000000000000003,2.9674568236,2.99,0.43,3.0207614934,0.0,0,0.0,2.99,0.43,3.0207614934
2020-03-01 20:00:00,2.87,0.45,2.9050645432,0.0,0,0.0,2.87,0.45,2.9050645432,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406
2020-03-01 20:30:00,2.81,0.45,2.8458039286,0.0,0,0.0,2.81,0.45,2.8458039286,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416
2020-03-01 21:00:00,2.77,0.45,2.8063143088,0.0,0,0.0,2.77,0.45,2.8063143088,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546
2020-03-01 21:30:00,2.74,0.45,2.7767066824,0.0,0,0.0,2.74,0.45,2.7767066824,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104
2020-03-01 22:00:00,2.74,0.44,2.7751036017,0.0,0,0.0,2.74,0.44,2.7751036017,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972
2020-03-01 22:30:00,2.69,0.42,2.722590678,0.0,0,0.0,2.69,0.42,2.722590678,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004
2020-03-01 23:00:00,2.67,0.43,2.704403816,0.0,0,0.0,2.67,0.43,2.704403816,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466
2020-03-01 23:30:00,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687,2.7199999999999998,0.37,2.7450500906,0.0,0,0.0,2.7199999999999998,0.37,2.7450500906
2020-03-02 00:00:00,2.63,0.39,2.6587591091,0.0,0,0.0,2.63,0.39,2.6587591091,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-03-02 00:30:00,3.07,0.24,3.079366818,0.0,0,0.0,3.07,0.24,3.079366818,3.17,0.54,3.2156647835,0.0,0,0.0,3.17,0.54,3.2156647835
2020-03-02 01:00:00,3.07,-0.09,3.0713189349,0.0,0,0.0,3.07,-0.09,3.0713189349,3.23,0.74,3.3136837508,0.0,0,0.0,3.23,0.74,3.3136837508
2020-03-02 01:30:00,2.99,0.43,3.0207614934,0.0,0,0.0,2.99,0.43,3.0207614934,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264
2020-03-02 02:00:00,2.62,0.4,2.6503584663,0.0,0,0.0,2.62,0.4,2.6503584663,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868
2020-03-02 02:30:00,2.64,0.4,2.6701310829000002,0.0,0,0.0,2.64,0.4,2.6701310829000002,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349
2020-03-02 03:00:00,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164
2020-03-02 03:30:00,2.62,0.4,2.6503584663,0.0,0,0.0,2.62,0.4,2.6503584663,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003
2020-03-02 04:00:00,2.59,0.27,2.60403533,0.0,0,0.0,2.59,0.27,2.60403533,2.67,0.43,2.704403816,0.0,0,0.0,2.67,0.43,2.704403816
2020-03-02 04:30:00,2.62,0.34,2.6419689627,0.0,0,0.0,2.62,0.34,2.6419689627,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002
2020-03-02 05:00:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003
2020-03-02 05:30:00,2.69,0.41000000000000003,2.7210659676,0.0,0,0.0,2.69,0.41000000000000003,2.7210659676,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705
2020-03-02 06:00:00,2.76,0.07,2.7608875385,0.0,0,0.0,2.76,0.07,2.7608875385,2.87,0.6000000000000001,2.9320470665,0.0,0,0.0,2.87,0.6000000000000001,2.9320470665
2020-03-02 06:30:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2020-03-02 07:00:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677
2020-03-02 07:30:00,3.4,0.54,3.4426152849,0.0,0,0.0,3.4,0.54,3.4426152849,3.47,0.5,3.5058379883,0.0,0,0.0,3.47,0.5,3.5058379883
2020-03-02 08:00:00,3.66,0.55,3.7010944327,0.0,0,0.0,3.66,0.55,3.7010944327,3.73,0.51,3.7647045037,0.0,0,0.0,3.73,0.51,3.7647045037
2020-03-02 08:30:00,3.92,0.5700000000000001,3.9612245581,0.0,0,0.0,3.92,0.5700000000000001,3.9612245581,3.99,0.53,4.0250465836,0.0,0,0.0,3.99,0.53,4.0250465836
2020-03-02 09:00:00,4.13,0.6000000000000001,4.1733559637,0.0,0,0.0,4.13,0.6000000000000001,4.1733559637,4.2,0.56,4.2371688661,0.0,0,0.0,4.2,0.56,4.2371688661
2020-03-02 09:30:00,4.31,0.6000000000000001,4.3515629376,0.0,0,0.0,4.31,0.6000000000000001,4.3515629376,4.39,0.56,4.4255734092,0.0,0,0.0,4.39,0.56,4.4255734092
2020-03-02 10:00:00,4.85,0.68,4.8974381058,0.0,0,0.0,4.85,0.68,4.8974381058,4.93,0.64,4.971368021,0.0,0,0.0,4.93,0.64,4.971368021
2020-03-02 10:30:00,5.04,0.74,5.0940357282,0.0,0,0.0,5.04,0.74,5.0940357282,5.12,0.7000000000000001,5.1676300177,0.0,0,0.0,5.12,0.7000000000000001,5.1676300177
2020-03-02 11:00:00,5.17,0.8,5.2315294131,0.0,0,0.0,5.17,0.8,5.2315294131,5.25,0.76,5.3047243095,0.0,0,0.0,5.25,0.76,5.3047243095
2020-03-02 11:30:00,4.69,0.66,4.7362115662,0.0,0,0.0,4.69,0.66,4.7362115662,4.77,0.62,4.8101247385,0.0,0,0.0,4.77,0.62,4.8101247385
2020-03-02 12:00:00,4.69,0.67,4.7376154339,0.0,0,0.0,4.69,0.67,4.7376154339,4.77,0.63,4.8114239057,0.0,0,0.0,4.77,0.63,4.8114239057
2020-03-02 12:30:00,4.69,0.66,4.7362115662,0.0,0,0.0,4.69,0.66,4.7362115662,4.77,0.62,4.8101247385,0.0,0,0.0,4.77,0.62,4.8101247385
2020-03-02 13:00:00,4.68,0.68,4.7291436857,0.0,0,0.0,4.68,0.68,4.7291436857,4.75,0.63,4.7915968111,0.0,0,0.0,4.75,0.63,4.7915968111
2020-03-02 13:30:00,4.72,0.78,4.7840150501,0.0,0,0.0,4.72,0.78,4.7840150501,4.79,0.74,4.8468237022,0.0,0,0.0,4.79,0.74,4.8468237022
2020-03-02 14:00:00,4.67,0.75,4.729841435,0.0,0,0.0,4.67,0.75,4.729841435,4.75,0.71,4.8027700341,0.0,0,0.0,4.75,0.71,4.8027700341
2020-03-02 14:30:00,4.63,0.72,4.6856483009000005,0.0,0,0.0,4.63,0.72,4.6856483009000005,4.71,0.68,4.7588338908,0.0,0,0.0,4.71,0.68,4.7588338908
2020-03-02 15:00:00,4.63,0.67,4.6782261596,0.0,0,0.0,4.63,0.67,4.6782261596,4.71,0.64,4.7532830759,0.0,0,0.0,4.71,0.64,4.7532830759
2020-03-02 15:30:00,4.57,0.66,4.6174126954,0.0,0,0.0,4.57,0.66,4.6174126954,4.65,0.62,4.6911512446,0.0,0,0.0,4.65,0.62,4.6911512446
2020-03-02 16:00:00,4.49,0.61,4.531247069,0.0,0,0.0,4.49,0.61,4.531247069,4.59,0.68,4.6400969817,0.0,0,0.0,4.59,0.68,4.6400969817
2020-03-02 16:30:00,4.42,0.42,4.439909909,0.0,0,0.0,4.42,0.42,4.439909909,4.63,1.1,4.7588759177,0.0,0,0.0,4.63,1.1,4.7588759177
2020-03-02 17:00:00,4.28,0.64,4.3275859321,0.0,0,0.0,4.28,0.64,4.3275859321,4.36,0.6000000000000001,4.4010907739,0.0,0,0.0,4.36,0.6000000000000001,4.4010907739
2020-03-02 17:30:00,4.05,0.6000000000000001,4.0942032192,0.0,0,0.0,4.05,0.6000000000000001,4.0942032192,4.13,0.5700000000000001,4.1691485941,0.0,0,0.0,4.13,0.5700000000000001,4.1691485941
2020-03-02 18:00:00,3.84,0.58,3.8835550724,0.0,0,0.0,3.84,0.58,3.8835550724,3.92,0.54,3.9570190801000003,0.0,0,0.0,3.92,0.54,3.9570190801000003
2020-03-02 18:30:00,3.59,0.43,3.6156603822999998,0.0,0,0.0,3.59,0.43,3.6156603822999998,3.67,0.54,3.7095147931,0.0,0,0.0,3.67,0.54,3.7095147931
2020-03-02 19:00:00,3.5,0.53,3.5399011286,0.0,0,0.0,3.5,0.53,3.5399011286,3.5700000000000003,0.49,3.6034705493,0.0,0,0.0,3.5700000000000003,0.49,3.6034705493
2020-03-02 19:30:00,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402,3.49,0.51,3.5270667700000002,0.0,0,0.0,3.49,0.51,3.5270667700000002
2020-03-02 20:00:00,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095,3.32,0.46,3.3517159784,0.0,0,0.0,3.32,0.46,3.3517159784
2020-03-02 20:30:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2020-03-02 21:00:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177
2020-03-02 21:30:00,2.96,0.46,2.9955300032,0.0,0,0.0,2.96,0.46,2.9955300032,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415
2020-03-02 22:00:00,2.94,0.46,2.9757688082,0.0,0,0.0,2.94,0.46,2.9757688082,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2020-03-02 22:30:00,2.86,0.46,2.8967568072,0.0,0,0.0,2.86,0.46,2.8967568072,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847
2020-03-02 23:00:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461
2020-03-02 23:30:00,2.74,0.43,2.7735356497,0.0,0,0.0,2.74,0.43,2.7735356497,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2020-03-03 00:00:00,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461
2020-03-03 00:30:00,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-03-03 01:00:00,2.68,-0.11,2.6822565127,0.0,0,0.0,2.68,-0.11,2.6822565127,2.81,0.66,2.8864684305,0.0,0,0.0,2.81,0.66,2.8864684305
2020-03-03 01:30:00,2.68,-0.1,2.6818650227000003,0.0,0,0.0,2.68,-0.1,2.6818650227000003,2.81,0.66,2.8864684305,0.0,0,0.0,2.81,0.66,2.8864684305
2020-03-03 02:00:00,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288
2020-03-03 02:30:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182
2020-03-03 03:00:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288
2020-03-03 03:30:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182
2020-03-03 04:00:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551
2020-03-03 04:30:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551
2020-03-03 05:00:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998
2020-03-03 05:30:00,2.7199999999999998,0.17,2.7253073221,0.0,0,0.0,2.7199999999999998,0.17,2.7253073221,2.8200000000000003,0.51,2.8657459762,0.0,0,0.0,2.8200000000000003,0.51,2.8657459762
2020-03-03 06:00:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756
2020-03-03 06:30:00,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539
2020-03-03 07:00:00,3.11,0.12,3.1123142515,0.0,0,0.0,3.11,0.12,3.1123142515,3.23,0.62,3.288966403,0.0,0,0.0,3.23,0.62,3.288966403
2020-03-03 07:30:00,3.48,0.44,3.5077058029,0.0,0,0.0,3.48,0.44,3.5077058029,3.5700000000000003,0.58,3.616807985,0.0,0,0.0,3.5700000000000003,0.58,3.616807985
2020-03-03 08:00:00,3.7,0.5700000000000001,3.7436479535,0.0,0,0.0,3.7,0.5700000000000001,3.7436479535,3.77,0.53,3.807072366,0.0,0,0.0,3.77,0.53,3.807072366
2020-03-03 08:30:00,3.98,0.5700000000000001,4.0206094065,0.0,0,0.0,3.98,0.5700000000000001,4.0206094065,4.06,0.53,4.0944474597,0.0,0,0.0,4.06,0.53,4.0944474597
2020-03-03 09:00:00,4.19,0.6000000000000001,4.2327414284,0.0,0,0.0,4.19,0.6000000000000001,4.2327414284,4.27,0.56,4.3065647563,0.0,0,0.0,4.27,0.56,4.3065647563
2020-03-03 09:30:00,4.39,0.51,4.4195248613,0.0,0,0.0,4.39,0.51,4.4195248613,4.49,0.63,4.5339827966,0.0,0,0.0,4.49,0.63,4.5339827966
2020-03-03 10:00:00,4.47,-0.1,4.4711184283,0.0,0,0.0,4.47,-0.1,4.4711184283,4.67,0.9500000000000001,4.7656479098,0.0,0,0.0,4.67,0.9500000000000001,4.7656479098
2020-03-03 10:30:00,4.5600000000000005,0.61,4.6006195235,0.0,0,0.0,4.5600000000000005,0.61,4.6006195235,4.65,0.62,4.6911512446,0.0,0,0.0,4.65,0.62,4.6911512446
2020-03-03 11:00:00,4.62,0.64,4.6641183518,0.0,0,0.0,4.62,0.64,4.6641183518,4.7,0.6000000000000001,4.7381430962,0.0,0,0.0,4.7,0.6000000000000001,4.7381430962
2020-03-03 11:30:00,4.67,0.66,4.7164075312,0.0,0,0.0,4.67,0.66,4.7164075312,4.75,0.62,4.7902922667,0.0,0,0.0,4.75,0.62,4.7902922667
2020-03-03 12:00:00,4.67,0.49,4.6956362721,0.0,0,0.0,4.67,0.49,4.6956362721,4.8100000000000005,0.81,4.8777248795,0.0,0,0.0,4.8100000000000005,0.81,4.8777248795
2020-03-03 12:30:00,4.64,0.55,4.6724832798,0.0,0,0.0,4.64,0.55,4.6724832798,4.77,0.8200000000000001,4.8399690082,0.0,0,0.0,4.77,0.8200000000000001,4.8399690082
2020-03-03 13:00:00,4.7,0.73,4.7563536454,0.0,0,0.0,4.7,0.73,4.7563536454,4.77,0.6900000000000001,4.81964729,0.0,0,0.0,4.77,0.6900000000000001,4.81964729
2020-03-03 13:30:00,4.76,0.79,4.8251113977,0.0,0,0.0,4.76,0.79,4.8251113977,4.84,0.75,4.8977647963,0.0,0,0.0,4.84,0.75,4.8977647963
2020-03-03 14:00:00,4.75,0.9500000000000001,4.8440685379,0.0,0,0.0,4.75,0.9500000000000001,4.8440685379,4.77,0.6000000000000001,4.8075877527,0.0,0,0.0,4.77,0.6000000000000001,4.8075877527
2020-03-03 14:30:00,4.64,0.6900000000000001,4.6910233425,0.0,0,0.0,4.64,0.6900000000000001,4.6910233425,4.72,0.65,4.7645461484,0.0,0,0.0,4.72,0.65,4.7645461484
2020-03-03 15:00:00,4.59,0.6900000000000001,4.6415730092,0.0,0,0.0,4.59,0.6900000000000001,4.6415730092,4.67,0.65,4.7150185578,0.0,0,0.0,4.67,0.65,4.7150185578
2020-03-03 15:30:00,4.5600000000000005,0.6900000000000001,4.6119084987,0.0,0,0.0,4.5600000000000005,0.6900000000000001,4.6119084987,4.64,0.64,4.6839299739,0.0,0,0.0,4.64,0.64,4.6839299739
2020-03-03 16:00:00,4.49,0.61,4.531247069,0.0,0,0.0,4.49,0.61,4.531247069,4.59,0.68,4.6400969817,0.0,0,0.0,4.59,0.68,4.6400969817
2020-03-03 16:30:00,4.4,0.49,4.4272000181,0.0,0,0.0,4.4,0.49,4.4272000181,4.5600000000000005,0.86,4.6403879148,0.0,0,0.0,4.5600000000000005,0.86,4.6403879148
2020-03-03 17:00:00,4.26,0.35000000000000003,4.2743537523,0.0,0,0.0,4.26,0.35000000000000003,4.2743537523,4.41,0.8300000000000001,4.4874268796,0.0,0,0.0,4.41,0.8300000000000001,4.4874268796
2020-03-03 17:30:00,4.01,-0.15,4.0128045056,0.0,0,0.0,4.01,-0.15,4.0128045056,4.19,0.93,4.291969245,0.0,0,0.0,4.19,0.93,4.291969245
2020-03-03 18:00:00,3.8,0.16,3.8033669294,0.0,0,0.0,3.8,0.16,3.8033669294,3.93,0.73,3.9972240368,0.0,0,0.0,3.93,0.73,3.9972240368
2020-03-03 18:30:00,3.61,0.54,3.6501643799,0.0,0,0.0,3.61,0.54,3.6501643799,3.68,0.5,3.7138120577000002,0.0,0,0.0,3.68,0.5,3.7138120577000002
2020-03-03 19:00:00,3.49,0.54,3.5315294137,0.0,0,0.0,3.49,0.54,3.5315294137,3.56,0.5,3.5949408896,0.0,0,0.0,3.56,0.5,3.5949408896
2020-03-03 19:30:00,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539,3.48,0.46,3.5102706448000003,0.0,0,0.0,3.48,0.46,3.5102706448000003
2020-03-03 20:00:00,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2020-03-03 20:30:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-03-03 21:00:00,3.05,0.47000000000000003,3.0860006481,0.0,0,0.0,3.05,0.47000000000000003,3.0860006481,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094
2020-03-03 21:30:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567
2020-03-03 22:00:00,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086
2020-03-03 22:30:00,2.8200000000000003,0.44,2.8541198293,0.0,0,0.0,2.8200000000000003,0.44,2.8541198293,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953
2020-03-03 23:00:00,2.75,0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,0.41000000000000003,2.7803956553,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2020-03-03 23:30:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2020-03-04 00:00:00,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004,2.7199999999999998,0.34,2.7411676344,0.0,0,0.0,2.7199999999999998,0.34,2.7411676344
2020-03-04 00:30:00,2.63,-0.21,2.6383707094,0.0,0,0.0,2.63,-0.21,2.6383707094,2.7800000000000002,0.68,2.8619573721,0.0,0,0.0,2.7800000000000002,0.68,2.8619573721
2020-03-04 01:00:00,2.64,-0.25,2.6518107021,0.0,0,0.0,2.64,-0.25,2.6518107021,2.8,0.72,2.8910897599,0.0,0,0.0,2.8,0.72,2.8910897599
2020-03-04 01:30:00,2.63,-0.27,2.6438229895000003,0.0,0,0.0,2.63,-0.27,2.6438229895000003,2.7800000000000002,0.7000000000000001,2.8667751917,0.0,0,0.0,2.7800000000000002,0.7000000000000001,2.8667751917
2020-03-04 02:00:00,2.67,0.33,2.6903159666,0.0,0,0.0,2.67,0.33,2.6903159666,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2020-03-04 02:30:00,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342,2.74,0.34,2.7610143064,0.0,0,0.0,2.74,0.34,2.7610143064
2020-03-04 03:00:00,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342,2.74,0.34,2.7610143064,0.0,0,0.0,2.74,0.34,2.7610143064
2020-03-04 03:30:00,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626
2020-03-04 04:00:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2020-03-04 04:30:00,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626
2020-03-04 05:00:00,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626
2020-03-04 05:30:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2020-03-04 06:00:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2020-03-04 06:30:00,2.92,0.24,2.9298464124,0.0,0,0.0,2.92,0.24,2.9298464124,3.01,0.51,3.0529002604,0.0,0,0.0,3.01,0.51,3.0529002604
2020-03-04 07:00:00,3.12,0.45,3.1522848856,0.0,0,0.0,3.12,0.45,3.1522848856,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011
2020-03-04 07:30:00,3.44,0.54,3.4821257875000002,0.0,0,0.0,3.44,0.54,3.4821257875000002,3.51,0.5,3.5454336829,0.0,0,0.0,3.51,0.5,3.5454336829
2020-03-04 08:00:00,3.69,0.56,3.7322513313,0.0,0,0.0,3.69,0.56,3.7322513313,3.77,0.52,3.8056931038,0.0,0,0.0,3.77,0.52,3.8056931038
2020-03-04 08:30:00,4.02,0.59,4.0630653453,0.0,0,0.0,4.02,0.59,4.0630653453,4.1,0.55,4.1367257584,0.0,0,0.0,4.1,0.55,4.1367257584
2020-03-04 09:00:00,4.25,0.59,4.2907575089,0.0,0,0.0,4.25,0.59,4.2907575089,4.33,0.55,4.3647909457,0.0,0,0.0,4.33,0.55,4.3647909457
2020-03-04 09:30:00,4.5,0.63,4.5438860021,0.0,0,0.0,4.5,0.63,4.5438860021,4.58,0.59,4.6178458181,0.0,0,0.0,4.58,0.59,4.6178458181
