Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-04 10:00:00,4.53,0.63,4.5735981459,0.0,0,0.0,4.53,0.63,4.5735981459,4.61,0.59,4.647601532,0.0,0,0.0,4.61,0.59,4.647601532
2020-03-04 10:30:00,4.65,0.7000000000000001,4.7023930078,0.0,0,0.0,4.65,0.7000000000000001,4.7023930078,4.73,0.66,4.7758245361,0.0,0,0.0,4.73,0.66,4.7758245361
2020-03-04 11:00:00,4.71,0.7000000000000001,4.7617328779,0.0,0,0.0,4.71,0.7000000000000001,4.7617328779,4.79,0.66,4.8352559395,0.0,0,0.0,4.79,0.66,4.8352559395
2020-03-04 11:30:00,4.73,0.67,4.7772167629,0.0,0,0.0,4.73,0.67,4.7772167629,4.8100000000000005,0.63,4.8510823535,0.0,0,0.0,4.8100000000000005,0.63,4.8510823535
2020-03-04 12:00:00,4.74,0.6000000000000001,4.7778237724,0.0,0,0.0,4.74,0.6000000000000001,4.7778237724,4.86,0.75,4.9175298677,0.0,0,0.0,4.86,0.75,4.9175298677
2020-03-04 12:30:00,4.68,0.48,4.7045509881,0.0,0,0.0,4.68,0.48,4.7045509881,4.8100000000000005,0.76,4.8696714468,0.0,0,0.0,4.8100000000000005,0.76,4.8696714468
2020-03-04 13:00:00,4.78,0.56,4.8126915546,0.0,0,0.0,4.78,0.56,4.8126915546,4.92,0.81,4.9862310416,0.0,0,0.0,4.92,0.81,4.9862310416
2020-03-04 13:30:00,5.14,0.53,5.1672526549,0.0,0,0.0,5.14,0.53,5.1672526549,5.32,0.98,5.4095101442,0.0,0,0.0,5.32,0.98,5.4095101442
2020-03-04 14:00:00,5.07,0.38,5.0842206876,0.0,0,0.0,5.07,0.38,5.0842206876,5.3,1.08,5.408918561,0.0,0,0.0,5.3,1.08,5.408918561
2020-03-04 14:30:00,5.11,0.42,5.1272312216,0.0,0,0.0,5.11,0.42,5.1272312216,5.35,1.1,5.4619135841,0.0,0,0.0,5.35,1.1,5.4619135841
2020-03-04 15:00:00,5.12,0.44,5.1388714714,0.0,0,0.0,5.12,0.44,5.1388714714,5.36,1.12,5.4757647868,0.0,0,0.0,5.36,1.12,5.4757647868
2020-03-04 15:30:00,5.11,0.61,5.14628021,0.0,0,0.0,5.11,0.61,5.14628021,5.25,0.87,5.3215975045,0.0,0,0.0,5.25,0.87,5.3215975045
2020-03-04 16:00:00,5.05,0.52,5.0767016851,0.0,0,0.0,5.05,0.52,5.0767016851,5.25,1.02,5.3481679106,0.0,0,0.0,5.25,1.02,5.3481679106
2020-03-04 16:30:00,4.93,0.42,4.9478581225,0.0,0,0.0,4.93,0.42,4.9478581225,5.16,1.1,5.2759454129,0.0,0,0.0,5.16,1.1,5.2759454129
2020-03-04 17:00:00,4.8,0.49,4.8249455955,0.0,0,0.0,4.8,0.49,4.8249455955,4.98,0.92,5.0642669756,0.0,0,0.0,4.98,0.92,5.0642669756
2020-03-04 17:30:00,4.57,0.67,4.6188526714,0.0,0,0.0,4.57,0.67,4.6188526714,4.66,0.63,4.7023930078,0.0,0,0.0,4.66,0.63,4.7023930078
2020-03-04 18:00:00,4.33,0.49,4.3576369743,0.0,0,0.0,4.33,0.49,4.3576369743,4.42,0.63,4.4646724404,0.0,0,0.0,4.42,0.63,4.4646724404
2020-03-04 18:30:00,4.13,0.52,4.162607356,0.0,0,0.0,4.13,0.52,4.162607356,4.22,0.5700000000000001,4.2583212655,0.0,0,0.0,4.22,0.5700000000000001,4.2583212655
2020-03-04 19:00:00,4.02,0.59,4.0630653453,0.0,0,0.0,4.02,0.59,4.0630653453,4.1,0.55,4.1367257584,0.0,0,0.0,4.1,0.55,4.1367257584
2020-03-04 19:30:00,3.86,0.59,3.904830342,0.0,0,0.0,3.86,0.59,3.904830342,3.94,0.55,3.978203112,0.0,0,0.0,3.94,0.55,3.978203112
2020-03-04 20:00:00,3.7199999999999998,0.66,3.7780947579,0.0,0,0.0,3.7199999999999998,0.66,3.7780947579,3.77,0.34,3.7853005165,0.0,0,0.0,3.77,0.34,3.7853005165
2020-03-04 20:30:00,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539,3.48,0.46,3.5102706448000003,0.0,0,0.0,3.48,0.46,3.5102706448000003
2020-03-04 21:00:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-03-04 21:30:00,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539
2020-03-04 22:00:00,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002
2020-03-04 22:30:00,2.77,-0.24,2.7803776722,0.0,0,0.0,2.77,-0.24,2.7803776722,2.93,0.73,3.0195695057,0.0,0,0.0,2.93,0.73,3.0195695057
2020-03-04 23:00:00,2.74,-0.24,2.7504908652999998,0.0,0,0.0,2.74,-0.24,2.7504908652999998,2.89,0.73,2.9807717122,0.0,0,0.0,2.89,0.73,2.9807717122
2020-03-04 23:30:00,2.71,-0.09,2.7114940531,0.0,0,0.0,2.71,-0.09,2.7114940531,2.85,0.63,2.9188011236999998,0.0,0,0.0,2.85,0.63,2.9188011236999998
2020-03-05 00:00:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2020-03-05 00:30:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411
2020-03-05 01:00:00,2.7,0.24,2.7106456795,0.0,0,0.0,2.7,0.24,2.7106456795,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768
2020-03-05 01:30:00,2.67,-0.05,2.6704681238,0.0,0,0.0,2.67,-0.05,2.6704681238,2.79,0.6000000000000001,2.8537869577,0.0,0,0.0,2.79,0.6000000000000001,2.8537869577
2020-03-05 02:00:00,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2020-03-05 02:30:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551
2020-03-05 03:00:00,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2020-03-05 03:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2020-03-05 04:00:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645
2020-03-05 04:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2020-03-05 05:00:00,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2020-03-05 05:30:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2020-03-05 06:00:00,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2020-03-05 06:30:00,2.96,0.27,2.9722886805,0.0,0,0.0,2.96,0.27,2.9722886805,3.05,0.54,3.0974344222,0.0,0,0.0,3.05,0.54,3.0974344222
2020-03-05 07:00:00,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322
2020-03-05 07:30:00,3.47,0.53,3.5102421569,0.0,0,0.0,3.47,0.53,3.5102421569,3.54,0.49,3.5737515303,0.0,0,0.0,3.54,0.49,3.5737515303
2020-03-05 08:00:00,3.74,0.55,3.780224861,0.0,0,0.0,3.74,0.55,3.780224861,3.8200000000000003,0.51,3.8538941345,0.0,0,0.0,3.8200000000000003,0.51,3.8538941345
2020-03-05 08:30:00,4.05,0.59,4.0927496869,0.0,0,0.0,4.05,0.59,4.0927496869,4.12,0.55,4.1565490494,0.0,0,0.0,4.12,0.55,4.1565490494
2020-03-05 09:00:00,4.33,0.59,4.3700114416,0.0,0,0.0,4.33,0.59,4.3700114416,4.41,0.55,4.4441647134,0.0,0,0.0,4.41,0.55,4.4441647134
2020-03-05 09:30:00,4.51,0.49,4.5365405322,0.0,0,0.0,4.51,0.49,4.5365405322,4.64,0.77,4.7034561759999995,0.0,0,0.0,4.64,0.77,4.7034561759999995
2020-03-05 10:00:00,4.61,0.34,4.6225209572,0.0,0,0.0,4.61,0.34,4.6225209572,4.83,1.06,4.9449469158,0.0,0,0.0,4.83,1.06,4.9449469158
2020-03-05 10:30:00,4.73,0.4,4.7468831879,0.0,0,0.0,4.73,0.4,4.7468831879,4.96,1.09,5.0783560332,0.0,0,0.0,4.96,1.09,5.0783560332
2020-03-05 11:00:00,4.76,0.17,4.7630347469,0.0,0,0.0,4.76,0.17,4.7630347469,4.98,1.04,5.0874355033,0.0,0,0.0,4.98,1.04,5.0874355033
2020-03-05 11:30:00,4.76,-0.11,4.7612708388,0.0,0,0.0,4.76,-0.11,4.7612708388,4.96,1.0,5.0598023677,0.0,0,0.0,4.96,1.0,5.0598023677
2020-03-05 12:00:00,4.74,-0.09,4.7408543534,0.0,0,0.0,4.74,-0.09,4.7408543534,4.94,1.0,5.0401984088,0.0,0,0.0,4.94,1.0,5.0401984088
2020-03-05 12:30:00,4.77,0.15,4.7723579078,0.0,0,0.0,4.77,0.15,4.7723579078,4.98,1.03,5.0854006725,0.0,0,0.0,4.98,1.03,5.0854006725
2020-03-05 13:00:00,4.73,-0.1,4.7310569644000005,0.0,0,0.0,4.73,-0.1,4.7310569644000005,4.93,1.01,5.032395056,0.0,0,0.0,4.93,1.01,5.032395056
2020-03-05 13:30:00,4.72,0.16,4.7227110858,0.0,0,0.0,4.72,0.16,4.7227110858,4.88,0.88,4.9587095095,0.0,0,0.0,4.88,0.88,4.9587095095
2020-03-05 14:00:00,4.77,0.66,4.8154439048,0.0,0,0.0,4.77,0.66,4.8154439048,4.84,0.62,4.8795491595,0.0,0,0.0,4.84,0.62,4.8795491595
2020-03-05 14:30:00,4.69,0.64,4.7334659606,0.0,0,0.0,4.69,0.64,4.7334659606,4.77,0.6000000000000001,4.8075877527,0.0,0,0.0,4.77,0.6000000000000001,4.8075877527
2020-03-05 15:00:00,4.69,0.65,4.7348284024,0.0,0,0.0,4.69,0.65,4.7348284024,4.77,0.61,4.8088460154,0.0,0,0.0,4.77,0.61,4.8088460154
2020-03-05 15:30:00,4.66,0.66,4.7065061351,0.0,0,0.0,4.66,0.66,4.7065061351,4.74,0.62,4.7803765542,0.0,0,0.0,4.74,0.62,4.7803765542
2020-03-05 16:00:00,4.59,0.35000000000000003,4.6033248853,0.0,0,0.0,4.59,0.35000000000000003,4.6033248853,4.73,0.78,4.7938815171,0.0,0,0.0,4.73,0.78,4.7938815171
2020-03-05 16:30:00,4.48,0.09,4.4809039267,0.0,0,0.0,4.48,0.09,4.4809039267,4.68,1.03,4.7920037563,0.0,0,0.0,4.68,1.03,4.7920037563
2020-03-05 17:00:00,4.36,0.5,4.3885760789,0.0,0,0.0,4.36,0.5,4.3885760789,4.46,0.6900000000000001,4.5130588297,0.0,0,0.0,4.46,0.6900000000000001,4.5130588297
2020-03-05 17:30:00,4.12,0.59,4.1620307543,0.0,0,0.0,4.12,0.59,4.1620307543,4.19,0.55,4.2259436816000004,0.0,0,0.0,4.19,0.55,4.2259436816000004
2020-03-05 18:00:00,3.87,0.56,3.9103068933,0.0,0,0.0,3.87,0.56,3.9103068933,3.95,0.52,3.9840808225,0.0,0,0.0,3.95,0.52,3.9840808225
2020-03-05 18:30:00,3.61,0.52,3.647259245,0.0,0,0.0,3.61,0.52,3.647259245,3.68,0.48,3.7111723215,0.0,0,0.0,3.68,0.48,3.7111723215
2020-03-05 19:00:00,3.54,0.52,3.5779882616,0.0,0,0.0,3.54,0.52,3.5779882616,3.61,0.48,3.6417715469000003,0.0,0,0.0,3.61,0.48,3.6417715469000003
2020-03-05 19:30:00,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411,3.48,0.48,3.5129474804000003,0.0,0,0.0,3.48,0.48,3.5129474804000003
2020-03-05 20:00:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2020-03-05 20:30:00,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2020-03-05 21:00:00,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859
2020-03-05 21:30:00,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484
2020-03-05 22:00:00,2.88,0.43,2.9119237627,0.0,0,0.0,2.88,0.43,2.9119237627,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414
2020-03-05 22:30:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2020-03-05 23:00:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2020-03-05 23:30:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2020-03-06 00:00:00,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-03-06 00:30:00,2.67,0.07,2.6709174453999998,0.0,0,0.0,2.67,0.07,2.6709174453999998,2.77,0.53,2.820248216,0.0,0,0.0,2.77,0.53,2.820248216
2020-03-06 01:00:00,2.67,0.24,2.6807648162,0.0,0,0.0,2.67,0.24,2.6807648162,2.76,0.44,2.7948524111,0.0,0,0.0,2.76,0.44,2.7948524111
2020-03-06 01:30:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2020-03-06 02:00:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2020-03-06 02:30:00,2.7,0.41000000000000003,2.7309522149000003,0.0,0,0.0,2.7,0.41000000000000003,2.7309522149000003,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288
2020-03-06 03:00:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411
2020-03-06 03:30:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2020-03-06 04:00:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2020-03-06 04:30:00,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004,2.7199999999999998,0.34,2.7411676344,0.0,0,0.0,2.7199999999999998,0.34,2.7411676344
2020-03-06 05:00:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.76,0.35000000000000003,2.7821035206999998,0.0,0,0.0,2.76,0.35000000000000003,2.7821035206999998
2020-03-06 05:30:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2020-03-06 06:00:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2020-03-06 06:30:00,2.94,-0.15,2.9438240437000003,0.0,0,0.0,2.94,-0.15,2.9438240437000003,3.09,0.72,3.1727748108,0.0,0,0.0,3.09,0.72,3.1727748108
2020-03-06 07:00:00,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929
2020-03-06 07:30:00,3.46,0.54,3.5018852066,0.0,0,0.0,3.46,0.54,3.5018852066,3.5300000000000002,0.49,3.5638462369,0.0,0,0.0,3.5300000000000002,0.49,3.5638462369
2020-03-06 08:00:00,3.73,0.56,3.7718032823,0.0,0,0.0,3.73,0.56,3.7718032823,3.8,0.52,3.8354139281,0.0,0,0.0,3.8,0.52,3.8354139281
2020-03-06 08:30:00,3.96,0.45,3.9854861686,0.0,0,0.0,3.96,0.45,3.9854861686,4.05,0.59,4.0927496869,0.0,0,0.0,4.05,0.59,4.0927496869
2020-03-06 09:00:00,4.17,0.58,4.2101425154,0.0,0,0.0,4.17,0.58,4.2101425154,4.24,0.54,4.274248472,0.0,0,0.0,4.24,0.54,4.274248472
2020-03-06 09:30:00,4.31,0.59,4.3501953979,0.0,0,0.0,4.31,0.59,4.3501953979,4.39,0.55,4.4243191567,0.0,0,0.0,4.39,0.55,4.4243191567
2020-03-06 10:00:00,4.44,0.62,4.4830792989,0.0,0,0.0,4.44,0.62,4.4830792989,4.52,0.58,4.557060456,0.0,0,0.0,4.52,0.58,4.557060456
2020-03-06 10:30:00,4.51,0.61,4.5510658092,0.0,0,0.0,4.51,0.61,4.5510658092,4.58,0.5700000000000001,4.6153331407,0.0,0,0.0,4.58,0.5700000000000001,4.6153331407
2020-03-06 11:00:00,5.03,0.68,5.0757561013,0.0,0,0.0,5.03,0.68,5.0757561013,5.11,0.64,5.1499223295,0.0,0,0.0,5.11,0.64,5.1499223295
2020-03-06 11:30:00,5.12,0.72,5.1703771623,0.0,0,0.0,5.12,0.72,5.1703771623,5.2,0.68,5.2442730669,0.0,0,0.0,5.2,0.68,5.2442730669
2020-03-06 12:00:00,5.1,0.66,5.1425285609,0.0,0,0.0,5.1,0.66,5.1425285609,5.23,0.84,5.2970274683,0.0,0,0.0,5.23,0.84,5.2970274683
2020-03-06 12:30:00,5.12,0.74,5.1732001701,0.0,0,0.0,5.12,0.74,5.1732001701,5.2,0.7000000000000001,5.2469038489,0.0,0,0.0,5.2,0.7000000000000001,5.2469038489
2020-03-06 13:00:00,5.12,0.75,5.1746400841,0.0,0,0.0,5.12,0.75,5.1746400841,5.2,0.71,5.2482473265,0.0,0,0.0,5.2,0.71,5.2482473265
2020-03-06 13:30:00,5.04,0.71,5.0897642382,0.0,0,0.0,5.04,0.71,5.0897642382,5.12,0.67,5.1636518086,0.0,0,0.0,5.12,0.67,5.1636518086
2020-03-06 14:00:00,5.02,0.73,5.0728000158,0.0,0,0.0,5.02,0.73,5.0728000158,5.1,0.6900000000000001,5.1464648061,0.0,0,0.0,5.1,0.6900000000000001,5.1464648061
2020-03-06 14:30:00,5.0,0.75,5.055937104,0.0,0,0.0,5.0,0.75,5.055937104,5.09,0.71,5.1392801052,0.0,0,0.0,5.09,0.71,5.1392801052
2020-03-06 15:00:00,4.83,0.72,4.8833697382,0.0,0,0.0,4.83,0.72,4.8833697382,4.91,0.68,4.9568639279,0.0,0,0.0,4.91,0.68,4.9568639279
2020-03-06 15:30:00,4.52,0.6900000000000001,4.5723626278000005,0.0,0,0.0,4.52,0.6900000000000001,4.5723626278000005,4.59,0.65,4.6357955089,0.0,0,0.0,4.59,0.65,4.6357955089
2020-03-06 16:00:00,4.42,0.65,4.4675384721,0.0,0,0.0,4.42,0.65,4.4675384721,4.49,0.61,4.531247069,0.0,0,0.0,4.49,0.61,4.531247069
2020-03-06 16:30:00,4.32,0.59,4.3601032098,0.0,0,0.0,4.32,0.59,4.3601032098,4.41,0.63,4.4547727215,0.0,0,0.0,4.41,0.63,4.4547727215
2020-03-06 17:00:00,4.2,0.19,4.2042954225,0.0,0,0.0,4.2,0.19,4.2042954225,4.35,0.8300000000000001,4.4284760358,0.0,0,0.0,4.35,0.8300000000000001,4.4284760358
2020-03-06 17:30:00,3.9699999999999998,0.58,4.0121440652,0.0,0,0.0,3.9699999999999998,0.58,4.0121440652,4.04,0.54,4.0759293419,0.0,0,0.0,4.04,0.54,4.0759293419
2020-03-06 18:00:00,3.7199999999999998,0.54,3.7589892258,0.0,0,0.0,3.7199999999999998,0.54,3.7589892258,3.79,0.51,3.8241600385,0.0,0,0.0,3.79,0.51,3.8241600385
2020-03-06 18:30:00,3.48,0.52,3.5186360994,0.0,0,0.0,3.48,0.52,3.5186360994,3.55,0.48,3.5823037280000003,0.0,0,0.0,3.55,0.48,3.5823037280000003
2020-03-06 19:00:00,3.35,0.52,3.390117992,0.0,0,0.0,3.35,0.52,3.390117992,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435
2020-03-06 19:30:00,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002
2020-03-06 20:00:00,3.05,0.49,3.0891099042,0.0,0,0.0,3.05,0.49,3.0891099042,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273
2020-03-06 20:30:00,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539
2020-03-06 21:00:00,2.91,0.45,2.9445882564,0.0,0,0.0,2.91,0.45,2.9445882564,2.98,0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,0.41000000000000003,3.0080724725
2020-03-06 21:30:00,2.85,0.44,2.8837649003,0.0,0,0.0,2.85,0.44,2.8837649003,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2020-03-06 22:00:00,2.79,0.44,2.8244822534000003,0.0,0,0.0,2.79,0.44,2.8244822534000003,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461
2020-03-06 22:30:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2020-03-06 23:00:00,2.67,0.41000000000000003,2.7012959853,0.0,0,0.0,2.67,0.41000000000000003,2.7012959853,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649
2020-03-06 23:30:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-03-07 00:00:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003
2020-03-07 00:30:00,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941,2.66,0.36,2.6842503609,0.0,0,0.0,2.66,0.36,2.6842503609
2020-03-07 01:00:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003
2020-03-07 01:30:00,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854
2020-03-07 02:00:00,2.63,0.39,2.6587591091,0.0,0,0.0,2.63,0.39,2.6587591091,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-03-07 02:30:00,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626
2020-03-07 03:00:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711
2020-03-07 03:30:00,2.61,0.39,2.6389770745,0.0,0,0.0,2.61,0.39,2.6389770745,2.67,0.36,2.6941603516,0.0,0,0.0,2.67,0.36,2.6941603516
2020-03-07 04:00:00,2.61,0.31,2.6283454872,0.0,0,0.0,2.61,0.31,2.6283454872,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886
2020-03-07 04:30:00,2.5700000000000003,-0.01,2.5700194551999997,0.0,0,0.0,2.5700000000000003,-0.01,2.5700194551999997,2.68,0.56,2.7378823934,0.0,0,0.0,2.68,0.56,2.7378823934
2020-03-07 05:00:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2020-03-07 05:30:00,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528,3.18,0.43,3.2089406352,0.0,0,0.0,3.18,0.43,3.2089406352
2020-03-07 06:00:00,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939
2020-03-07 06:30:00,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591
2020-03-07 07:00:00,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862
2020-03-07 07:30:00,2.87,0.11,2.8721072403,0.0,0,0.0,2.87,0.11,2.8721072403,2.98,0.63,3.0458660509,0.0,0,0.0,2.98,0.63,3.0458660509
2020-03-07 08:00:00,2.92,0.11,2.9220711833,0.0,0,0.0,2.92,0.11,2.9220711833,3.04,0.63,3.1045933711,0.0,0,0.0,3.04,0.63,3.1045933711
2020-03-07 08:30:00,3.02,0.5,3.0611109095,0.0,0,0.0,3.02,0.5,3.0611109095,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033
2020-03-07 09:00:00,3.07,0.53,3.1154132952,0.0,0,0.0,3.07,0.53,3.1154132952,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173
2020-03-07 09:30:00,3.07,0.49,3.1088583113,0.0,0,0.0,3.07,0.49,3.1088583113,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357
2020-03-07 10:00:00,3.07,-0.05,3.0704071391,0.0,0,0.0,3.07,-0.05,3.0704071391,3.21,0.77,3.3010604357,0.0,0,0.0,3.21,0.77,3.3010604357
2020-03-07 10:30:00,3.1,-0.19,3.1058171228,0.0,0,0.0,3.1,-0.19,3.1058171228,3.27,0.86,3.3811980125,0.0,0,0.0,3.27,0.86,3.3811980125
2020-03-07 11:00:00,3.15,-0.19,3.1557249563,0.0,0,0.0,3.15,-0.19,3.1557249563,3.32,0.85,3.4270833080000003,0.0,0,0.0,3.32,0.85,3.4270833080000003
2020-03-07 11:30:00,3.18,0.1,3.1815719385,0.0,0,0.0,3.18,0.1,3.1815719385,3.3,0.6900000000000001,3.3713647088,0.0,0,0.0,3.3,0.6900000000000001,3.3713647088
2020-03-07 12:00:00,3.24,0.19,3.2455662064,0.0,0,0.0,3.24,0.19,3.2455662064,3.35,0.67,3.4163430741,0.0,0,0.0,3.35,0.67,3.4163430741
2020-03-07 12:30:00,3.26,0.30000000000000004,3.2737745799,0.0,0,0.0,3.26,0.30000000000000004,3.2737745799,3.35,0.62,3.4068900775,0.0,0,0.0,3.35,0.62,3.4068900775
2020-03-07 13:00:00,3.31,0.55,3.3553837336,0.0,0,0.0,3.31,0.55,3.3553837336,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454
2020-03-07 13:30:00,3.29,0.55,3.3356558575,0.0,0,0.0,3.29,0.55,3.3356558575,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304
2020-03-07 14:00:00,3.25,0.55,3.2962099448,0.0,0,0.0,3.25,0.55,3.2962099448,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862
2020-03-07 14:30:00,3.26,0.55,3.3060701747,0.0,0,0.0,3.26,0.55,3.3060701747,3.33,0.51,3.3688276893,0.0,0,0.0,3.33,0.51,3.3688276893
2020-03-07 15:00:00,3.25,0.55,3.2962099448,0.0,0,0.0,3.25,0.55,3.2962099448,3.33,0.51,3.3688276893,0.0,0,0.0,3.33,0.51,3.3688276893
2020-03-07 15:30:00,3.23,0.55,3.2764920265,0.0,0,0.0,3.23,0.55,3.2764920265,3.3,0.51,3.3391765452,0.0,0,0.0,3.3,0.51,3.3391765452
2020-03-07 16:00:00,3.17,0.29,3.1832373458,0.0,0,0.0,3.17,0.29,3.1832373458,3.27,0.62,3.3282578025,0.0,0,0.0,3.27,0.62,3.3282578025
2020-03-07 16:30:00,3.17,0.18,3.1751062974,0.0,0,0.0,3.17,0.18,3.1751062974,3.2800000000000002,0.67,3.3477305746,0.0,0,0.0,3.2800000000000002,0.67,3.3477305746
2020-03-07 17:00:00,3.15,0.52,3.1926321429,0.0,0,0.0,3.15,0.52,3.1926321429,3.21,0.49,3.2471833949,0.0,0,0.0,3.21,0.49,3.2471833949
2020-03-07 17:30:00,3.13,0.51,3.1712773452,0.0,0,0.0,3.13,0.51,3.1712773452,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611
2020-03-07 18:00:00,3.05,0.08,3.0510489999,0.0,0,0.0,3.05,0.08,3.0510489999,3.18,0.67,3.2498153794,0.0,0,0.0,3.18,0.67,3.2498153794
2020-03-07 18:30:00,3.04,0.33,3.0578587279,0.0,0,0.0,3.04,0.33,3.0578587279,3.13,0.54,3.1762399154,0.0,0,0.0,3.13,0.54,3.1762399154
2020-03-07 19:00:00,3.04,0.29,3.0538009103,0.0,0,0.0,3.04,0.29,3.0538009103,3.13,0.5700000000000001,3.1814776441,0.0,0,0.0,3.13,0.5700000000000001,3.1814776441
2020-03-07 19:30:00,2.96,0.15,2.9637982387,0.0,0,0.0,2.96,0.15,2.9637982387,3.07,0.61,3.1300159744,0.0,0,0.0,3.07,0.61,3.1300159744
2020-03-07 20:00:00,2.92,0.47000000000000003,2.957583473,0.0,0,0.0,2.92,0.47000000000000003,2.957583473,2.99,0.43,3.0207614934,0.0,0,0.0,2.99,0.43,3.0207614934
2020-03-07 20:30:00,2.87,0.47000000000000003,2.9082297021,0.0,0,0.0,2.87,0.47000000000000003,2.9082297021,2.94,0.43,2.9712791858000003,0.0,0,0.0,2.94,0.43,2.9712791858000003
2020-03-07 21:00:00,2.8200000000000003,0.47000000000000003,2.8588983892,0.0,0,0.0,2.8200000000000003,0.47000000000000003,2.8588983892,2.88,0.43,2.9119237627,0.0,0,0.0,2.88,0.43,2.9119237627
2020-03-07 21:30:00,2.75,0.44,2.7849775583,0.0,0,0.0,2.75,0.44,2.7849775583,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972
2020-03-07 22:00:00,2.76,0.45,2.7964441707,0.0,0,0.0,2.76,0.45,2.7964441707,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972
2020-03-07 22:30:00,2.74,0.45,2.7767066824,0.0,0,0.0,2.74,0.45,2.7767066824,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972
2020-03-07 23:00:00,2.7199999999999998,0.45,2.7569729777000003,0.0,0,0.0,2.7199999999999998,0.45,2.7569729777000003,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591
2020-03-07 23:30:00,2.69,0.44,2.7257476039,0.0,0,0.0,2.69,0.44,2.7257476039,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463
2020-03-08 00:00:00,2.66,0.42,2.6929537686,0.0,0,0.0,2.66,0.42,2.6929537686,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462
2020-03-08 00:30:00,2.63,0.4,2.6602443497,0.0,0,0.0,2.63,0.4,2.6602443497,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-03-08 01:00:00,2.66,0.42,2.6929537686,0.0,0,0.0,2.66,0.42,2.6929537686,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462
2020-03-08 01:30:00,2.66,0.42,2.6929537686,0.0,0,0.0,2.66,0.42,2.6929537686,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023
2020-03-08 02:00:00,2.63,0.4,2.6602443497,0.0,0,0.0,2.63,0.4,2.6602443497,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-03-08 02:30:00,2.63,0.4,2.6602443497,0.0,0,0.0,2.63,0.4,2.6602443497,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-03-08 03:00:00,2.6,0.4,2.6305892876,0.0,0,0.0,2.6,0.4,2.6305892876,2.66,0.36,2.6842503609,0.0,0,0.0,2.66,0.36,2.6842503609
2020-03-08 03:30:00,2.59,0.4,2.6207060117000003,0.0,0,0.0,2.59,0.4,2.6207060117000003,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973
2020-03-08 04:00:00,2.61,0.41000000000000003,2.642006813,0.0,0,0.0,2.61,0.41000000000000003,2.642006813,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004
2020-03-08 04:30:00,2.58,0.39,2.6093102537,0.0,0,0.0,2.58,0.39,2.6093102537,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2020-03-08 05:00:00,2.58,0.39,2.6093102537,0.0,0,0.0,2.58,0.39,2.6093102537,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2020-03-08 05:30:00,2.63,0.33,2.6506225684,0.0,0,0.0,2.63,0.33,2.6506225684,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003
2020-03-08 06:00:00,2.66,0.07,2.6609208932,0.0,0,0.0,2.66,0.07,2.6609208932,2.77,0.54,2.8221445746000002,0.0,0,0.0,2.77,0.54,2.8221445746000002
2020-03-08 06:30:00,2.66,0.2,2.6675082005,0.0,0,0.0,2.66,0.2,2.6675082005,2.75,0.46,2.7882073094,0.0,0,0.0,2.75,0.46,2.7882073094
2020-03-08 07:00:00,2.74,0.32,2.7586228448,0.0,0,0.0,2.74,0.32,2.7586228448,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104
2020-03-08 07:30:00,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406
2020-03-08 08:00:00,2.85,0.45,2.8853076093,0.0,0,0.0,2.85,0.45,2.8853076093,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271
2020-03-08 08:30:00,2.9,0.48,2.9394557319,0.0,0,0.0,2.9,0.48,2.9394557319,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183
2020-03-08 09:00:00,2.95,0.5,2.9920728601,0.0,0,0.0,2.95,0.5,2.9920728601,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334
2020-03-08 09:30:00,2.93,0.17,2.9349275971,0.0,0,0.0,2.93,0.17,2.9349275971,3.04,0.6000000000000001,3.0986448651,0.0,0,0.0,3.04,0.6000000000000001,3.0986448651
2020-03-08 10:00:00,2.93,-0.21,2.9375159574,0.0,0,0.0,2.93,-0.21,2.9375159574,3.1,0.8200000000000001,3.2066181563,0.0,0,0.0,3.1,0.8200000000000001,3.2066181563
2020-03-08 10:30:00,3.0,0.31,3.0159741378,0.0,0,0.0,3.0,0.31,3.0159741378,3.1,0.55,3.1484122983,0.0,0,0.0,3.1,0.55,3.1484122983
2020-03-08 11:00:00,3.04,0.5,3.0808440402,0.0,0,0.0,3.04,0.5,3.0808440402,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031
2020-03-08 11:30:00,3.1,0.53,3.1449801271,0.0,0,0.0,3.1,0.53,3.1449801271,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444
2020-03-08 12:00:00,3.1,0.51,3.1416715296,0.0,0,0.0,3.1,0.51,3.1416715296,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484
2020-03-08 12:30:00,3.12,0.52,3.1630365158,0.0,0,0.0,3.12,0.52,3.1630365158,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388
2020-03-08 13:00:00,3.12,0.52,3.1630365158,0.0,0,0.0,3.12,0.52,3.1630365158,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388
2020-03-08 13:30:00,3.12,0.52,3.1630365158,0.0,0,0.0,3.12,0.52,3.1630365158,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388
2020-03-08 14:00:00,3.12,0.52,3.1630365158,0.0,0,0.0,3.12,0.52,3.1630365158,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388
2020-03-08 14:30:00,3.1,0.52,3.1433103569,0.0,0,0.0,3.1,0.52,3.1433103569,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369
2020-03-08 15:00:00,3.08,0.5,3.1203204964,0.0,0,0.0,3.08,0.5,3.1203204964,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149
2020-03-08 15:30:00,3.08,0.5,3.1203204964,0.0,0,0.0,3.08,0.5,3.1203204964,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149
2020-03-08 16:00:00,3.11,0.5,3.1499365073,0.0,0,0.0,3.11,0.5,3.1499365073,3.17,0.47000000000000003,3.2046528673,0.0,0,0.0,3.17,0.47000000000000003,3.2046528673
2020-03-08 16:30:00,3.04,-0.12,3.0423674992,0.0,0,0.0,3.04,-0.12,3.0423674992,3.19,0.74,3.2747060937,0.0,0,0.0,3.19,0.74,3.2747060937
2020-03-08 17:00:00,3.06,-0.22,3.0678983034,0.0,0,0.0,3.06,-0.22,3.0678983034,3.22,0.8200000000000001,3.3227699288,0.0,0,0.0,3.22,0.8200000000000001,3.3227699288
2020-03-08 17:30:00,3.02,-0.24,3.0295214143,0.0,0,0.0,3.02,-0.24,3.0295214143,3.18,0.79,3.2766598847,0.0,0,0.0,3.18,0.79,3.2766598847
2020-03-08 18:00:00,2.96,-0.25,2.9705386717,0.0,0,0.0,2.96,-0.25,2.9705386717,3.12,0.76,3.2112302938,0.0,0,0.0,3.12,0.76,3.2112302938
2020-03-08 18:30:00,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499
2020-03-08 19:00:00,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423
2020-03-08 19:30:00,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347
2020-03-08 20:00:00,2.87,0.1,2.8717416318,0.0,0,0.0,2.87,0.1,2.8717416318,2.98,0.56,3.0321609456,0.0,0,0.0,2.98,0.56,3.0321609456
2020-03-08 20:30:00,2.81,0.26,2.8220028349,0.0,0,0.0,2.81,0.26,2.8220028349,2.9,0.48,2.9394557319,0.0,0,0.0,2.9,0.48,2.9394557319
2020-03-08 21:00:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2020-03-08 21:30:00,2.75,0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,0.41000000000000003,2.7803956553,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2020-03-08 22:00:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182
2020-03-08 22:30:00,2.68,0.30000000000000004,2.6967387712,0.0,0,0.0,2.68,0.30000000000000004,2.6967387712,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236
2020-03-08 23:00:00,2.68,0.4,2.7096863287,0.0,0,0.0,2.68,0.4,2.7096863287,2.74,0.36,2.7635484436,0.0,0,0.0,2.74,0.36,2.7635484436
2020-03-08 23:30:00,2.64,0.27,2.6537709018999998,0.0,0,0.0,2.64,0.27,2.6537709018999998,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875
2020-03-09 00:00:00,2.62,-0.03,2.6201717501,0.0,0,0.0,2.62,-0.03,2.6201717501,2.74,0.5700000000000001,2.7986603938,0.0,0,0.0,2.74,0.5700000000000001,2.7986603938
2020-03-09 00:30:00,2.59,-0.16,2.5949373788,0.0,0,0.0,2.59,-0.16,2.5949373788,2.73,0.62,2.7995178156,0.0,0,0.0,2.73,0.62,2.7995178156
2020-03-09 01:00:00,2.64,0.15,2.6442579299,0.0,0,0.0,2.64,0.15,2.6442579299,2.74,0.47000000000000003,2.7800179856,0.0,0,0.0,2.74,0.47000000000000003,2.7800179856
2020-03-09 01:30:00,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783,2.71,0.34,2.7312451373,0.0,0,0.0,2.71,0.34,2.7312451373
2020-03-09 02:00:00,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766,2.68,0.34,2.7014810753000003,0.0,0,0.0,2.68,0.34,2.7014810753000003
2020-03-09 02:30:00,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431,2.7,0.34,2.7213232076000002,0.0,0,0.0,2.7,0.34,2.7213232076000002
2020-03-09 03:00:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.68,0.34,2.7014810753000003,0.0,0,0.0,2.68,0.34,2.7014810753000003
2020-03-09 03:30:00,2.61,0.39,2.6389770745,0.0,0,0.0,2.61,0.39,2.6389770745,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885
2020-03-09 04:00:00,2.61,0.39,2.6389770745,0.0,0,0.0,2.61,0.39,2.6389770745,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885
2020-03-09 04:30:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.68,0.34,2.7014810753000003,0.0,0,0.0,2.68,0.34,2.7014810753000003
2020-03-09 05:00:00,2.61,0.39,2.6389770745,0.0,0,0.0,2.61,0.39,2.6389770745,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854
2020-03-09 05:30:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411
2020-03-09 06:00:00,2.75,0.32,2.7685555801,0.0,0,0.0,2.75,0.32,2.7685555801,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012
2020-03-09 06:30:00,2.9,0.28,2.9134858846,0.0,0,0.0,2.9,0.28,2.9134858846,2.99,0.51,3.0331831465,0.0,0,0.0,2.99,0.51,3.0331831465
2020-03-09 07:00:00,3.06,0.47000000000000003,3.0958843648,0.0,0,0.0,3.06,0.47000000000000003,3.0958843648,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2020-03-09 07:30:00,3.38,0.52,3.4197660739,0.0,0,0.0,3.38,0.52,3.4197660739,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585
2020-03-09 08:00:00,3.67,0.5700000000000001,3.7140005385,0.0,0,0.0,3.67,0.5700000000000001,3.7140005385,3.74,0.53,3.7773668077,0.0,0,0.0,3.74,0.53,3.7773668077
2020-03-09 08:30:00,3.92,0.5700000000000001,3.9612245581,0.0,0,0.0,3.92,0.5700000000000001,3.9612245581,3.99,0.53,4.0250465836,0.0,0,0.0,3.99,0.53,4.0250465836
2020-03-09 09:00:00,4.14,0.61,4.1846983165000005,0.0,0,0.0,4.14,0.61,4.1846983165000005,4.21,0.5700000000000001,4.2484114678000005,0.0,0,0.0,4.21,0.5700000000000001,4.2484114678000005
2020-03-09 09:30:00,4.34,0.61,4.3826590102,0.0,0,0.0,4.34,0.61,4.3826590102,4.41,0.5700000000000001,4.4466841579,0.0,0,0.0,4.41,0.5700000000000001,4.4466841579
2020-03-09 10:00:00,4.49,0.61,4.531247069,0.0,0,0.0,4.49,0.61,4.531247069,4.57,0.5700000000000001,4.6054098623,0.0,0,0.0,4.57,0.5700000000000001,4.6054098623
2020-03-09 10:30:00,4.63,0.64,4.6740239623,0.0,0,0.0,4.63,0.64,4.6740239623,4.71,0.61,4.7493367958,0.0,0,0.0,4.71,0.61,4.7493367958
2020-03-09 11:00:00,4.6,0.12,4.6015649512,0.0,0,0.0,4.6,0.12,4.6015649512,4.8,0.98,4.8990203102,0.0,0,0.0,4.8,0.98,4.8990203102
2020-03-09 11:30:00,4.59,-0.09,4.5908822681,0.0,0,0.0,4.59,-0.09,4.5908822681,4.79,0.98,4.8892228421,0.0,0,0.0,4.79,0.98,4.8892228421
2020-03-09 12:00:00,4.61,0.07,4.6105314227,0.0,0,0.0,4.61,0.07,4.6105314227,4.8,0.9400000000000001,4.8911757278,0.0,0,0.0,4.8,0.9400000000000001,4.8911757278
2020-03-09 12:30:00,4.71,0.45,4.7314479813,0.0,0,0.0,4.71,0.45,4.7314479813,4.85,0.78,4.9123212436,0.0,0,0.0,4.85,0.78,4.9123212436
2020-03-09 13:00:00,4.74,0.65,4.7843599363,0.0,0,0.0,4.74,0.65,4.7843599363,4.82,0.61,4.8584462537,0.0,0,0.0,4.82,0.61,4.8584462537
2020-03-09 13:30:00,4.74,0.65,4.7843599363,0.0,0,0.0,4.74,0.65,4.7843599363,4.82,0.61,4.8584462537,0.0,0,0.0,4.82,0.61,4.8584462537
2020-03-09 14:00:00,4.74,0.65,4.7843599363,0.0,0,0.0,4.74,0.65,4.7843599363,4.82,0.61,4.8584462537,0.0,0,0.0,4.82,0.61,4.8584462537
2020-03-09 14:30:00,4.74,0.65,4.7843599363,0.0,0,0.0,4.74,0.65,4.7843599363,4.82,0.61,4.8584462537,0.0,0,0.0,4.82,0.61,4.8584462537
2020-03-09 15:00:00,4.68,0.65,4.7249232798000005,0.0,0,0.0,4.68,0.65,4.7249232798000005,4.76,0.62,4.8002083288,0.0,0,0.0,4.76,0.62,4.8002083288
2020-03-09 15:30:00,4.68,0.65,4.7249232798000005,0.0,0,0.0,4.68,0.65,4.7249232798000005,4.76,0.62,4.8002083288,0.0,0,0.0,4.76,0.62,4.8002083288
2020-03-09 16:00:00,4.54,0.12,4.5415856262,0.0,0,0.0,4.54,0.12,4.5415856262,4.71,0.89,4.7933495595,0.0,0,0.0,4.71,0.89,4.7933495595
2020-03-09 16:30:00,4.41,-0.11,4.4113716688,0.0,0,0.0,4.41,-0.11,4.4113716688,4.61,0.96,4.7088958366,0.0,0,0.0,4.61,0.96,4.7088958366
2020-03-09 17:00:00,4.38,0.2,4.3845638324,0.0,0,0.0,4.38,0.2,4.3845638324,4.54,0.84,4.6170553386,0.0,0,0.0,4.54,0.84,4.6170553386
2020-03-09 17:30:00,4.14,0.6000000000000001,4.1832523233,0.0,0,0.0,4.14,0.6000000000000001,4.1832523233,4.22,0.56,4.2569942447999995,0.0,0,0.0,4.22,0.56,4.2569942447999995
2020-03-09 18:00:00,3.88,0.56,3.9202040763,0.0,0,0.0,3.88,0.56,3.9202040763,3.95,0.52,3.9840808225,0.0,0,0.0,3.95,0.52,3.9840808225
2020-03-09 18:30:00,3.64,0.52,3.6769552622,0.0,0,0.0,3.64,0.52,3.6769552622,3.71,0.48,3.7409223462,0.0,0,0.0,3.71,0.48,3.7409223462
2020-03-09 19:00:00,3.52,0.52,3.5582017930000003,0.0,0,0.0,3.52,0.52,3.5582017930000003,3.59,0.48,3.6219469902,0.0,0,0.0,3.59,0.48,3.6219469902
2020-03-09 19:30:00,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555,3.47,0.46,3.5003571246,0.0,0,0.0,3.47,0.46,3.5003571246
2020-03-09 20:00:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.3,0.43,3.327897234,0.0,0,0.0,3.3,0.43,3.327897234
2020-03-09 20:30:00,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298
2020-03-09 21:00:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2020-03-09 21:30:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901
2020-03-09 22:00:00,2.89,0.44,2.9233029265,0.0,0,0.0,2.89,0.44,2.9233029265,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524
2020-03-09 22:30:00,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086
2020-03-09 23:00:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2020-03-09 23:30:00,2.76,0.16,2.7646337913,0.0,0,0.0,2.76,0.16,2.7646337913,2.85,0.5,2.8935272592,0.0,0,0.0,2.85,0.5,2.8935272592
2020-03-10 00:00:00,2.7199999999999998,0.29,2.7354158733,0.0,0,0.0,2.7199999999999998,0.29,2.7354158733,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537
2020-03-10 00:30:00,2.74,0.08,2.7411676344,0.0,0,0.0,2.74,0.08,2.7411676344,2.85,0.55,2.9025850547000003,0.0,0,0.0,2.85,0.55,2.9025850547000003
2020-03-10 01:00:00,2.69,-0.22,2.6989812893,0.0,0,0.0,2.69,-0.22,2.6989812893,2.85,0.68,2.93,0.0,0,0.0,2.85,0.68,2.93
2020-03-10 01:30:00,2.73,0.01,2.730018315,0.0,0,0.0,2.73,0.01,2.730018315,2.85,0.5700000000000001,2.9064411227,0.0,0,0.0,2.85,0.5700000000000001,2.9064411227
2020-03-10 02:00:00,2.75,0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,0.41000000000000003,2.7803956553,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2020-03-10 02:30:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2020-03-10 03:00:00,2.73,0.42,2.762118752,0.0,0,0.0,2.73,0.42,2.762118752,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227
2020-03-10 03:30:00,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295
2020-03-10 04:00:00,2.73,0.42,2.762118752,0.0,0,0.0,2.73,0.42,2.762118752,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626
2020-03-10 04:30:00,2.71,0.42,2.7423530043,0.0,0,0.0,2.71,0.42,2.7423530043,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2020-03-10 05:00:00,2.71,0.42,2.7423530043,0.0,0,0.0,2.71,0.42,2.7423530043,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-03-10 05:30:00,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2020-03-10 06:00:00,2.85,0.44,2.8837649003,0.0,0,0.0,2.85,0.44,2.8837649003,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2020-03-10 06:30:00,2.93,0.19,2.9361539469,0.0,0,0.0,2.93,0.19,2.9361539469,3.03,0.5700000000000001,3.0831477422,0.0,0,0.0,3.03,0.5700000000000001,3.0831477422
2020-03-10 07:00:00,3.1,0.26,3.1108841187,0.0,0,0.0,3.1,0.26,3.1108841187,3.2,0.55,3.246921619,0.0,0,0.0,3.2,0.55,3.246921619
2020-03-10 07:30:00,3.71,0.12,3.7119401935000003,0.0,0,0.0,3.71,0.12,3.7119401935000003,3.85,0.8200000000000001,3.9363561831,0.0,0,0.0,3.85,0.8200000000000001,3.9363561831
2020-03-10 08:00:00,3.96,0.43,3.9832775449,0.0,0,0.0,3.96,0.43,3.9832775449,4.06,0.67,4.1149119067,0.0,0,0.0,4.06,0.67,4.1149119067
2020-03-10 08:30:00,4.33,0.68,4.3830697006,0.0,0,0.0,4.33,0.68,4.3830697006,4.41,0.63,4.4547727215,0.0,0,0.0,4.41,0.63,4.4547727215
2020-03-10 09:00:00,4.67,0.61,4.7096709015,0.0,0,0.0,4.67,0.61,4.7096709015,4.8100000000000005,0.85,4.8845265891,0.0,0,0.0,4.8100000000000005,0.85,4.8845265891
2020-03-10 09:30:00,4.92,0.72,4.9724038452,0.0,0,0.0,4.92,0.72,4.9724038452,5.02,0.79,5.0817811838,0.0,0,0.0,5.02,0.79,5.0817811838
2020-03-10 10:00:00,5.0,0.7000000000000001,5.0487622245,0.0,0,0.0,5.0,0.7000000000000001,5.0487622245,5.11,0.81,5.1737993776,0.0,0,0.0,5.11,0.81,5.1737993776
2020-03-10 10:30:00,5.05,0.74,5.1039298585,0.0,0,0.0,5.05,0.74,5.1039298585,5.15,0.75,5.2043251244,0.0,0,0.0,5.15,0.75,5.2043251244
2020-03-10 11:00:00,4.8,0.74,4.8567067031,0.0,0,0.0,4.8,0.74,4.8567067031,4.89,0.6900000000000001,4.9384410496,0.0,0,0.0,4.89,0.6900000000000001,4.9384410496
2020-03-10 11:30:00,5.15,0.8,5.2117655358,0.0,0,0.0,5.15,0.8,5.2117655358,5.23,0.76,5.2849314092,0.0,0,0.0,5.23,0.76,5.2849314092
2020-03-10 12:00:00,5.01,0.78,5.0703550172,0.0,0,0.0,5.01,0.78,5.0703550172,5.09,0.74,5.1435104744,0.0,0,0.0,5.09,0.74,5.1435104744
2020-03-10 12:30:00,4.78,0.74,4.8369411822,0.0,0,0.0,4.78,0.74,4.8369411822,4.86,0.7000000000000001,4.9101527471,0.0,0,0.0,4.86,0.7000000000000001,4.9101527471
2020-03-10 13:00:00,4.78,0.75,4.8384811666,0.0,0,0.0,4.78,0.75,4.8384811666,4.86,0.71,4.9115883378,0.0,0,0.0,4.86,0.71,4.9115883378
2020-03-10 13:30:00,4.75,0.73,4.8057673685,0.0,0,0.0,4.75,0.73,4.8057673685,4.83,0.6900000000000001,4.8790367902,0.0,0,0.0,4.83,0.6900000000000001,4.8790367902
2020-03-10 14:00:00,4.69,0.68,4.7390399872,0.0,0,0.0,4.69,0.68,4.7390399872,4.77,0.66,4.8154439048,0.0,0,0.0,4.77,0.66,4.8154439048
2020-03-10 14:30:00,4.66,0.28,4.6684044383,0.0,0,0.0,4.66,0.28,4.6684044383,4.88,1.05,4.9916830829,0.0,0,0.0,4.88,1.05,4.9916830829
2020-03-10 15:00:00,4.66,0.4,4.6771358757,0.0,0,0.0,4.66,0.4,4.6771358757,4.86,1.0,4.9618141843,0.0,0,0.0,4.86,1.0,4.9618141843
2020-03-10 15:30:00,4.67,0.6900000000000001,4.7206991008,0.0,0,0.0,4.67,0.6900000000000001,4.7206991008,4.75,0.65,4.7942674101,0.0,0,0.0,4.75,0.65,4.7942674101
2020-03-10 16:00:00,4.63,0.6900000000000001,4.6811323416,0.0,0,0.0,4.63,0.6900000000000001,4.6811323416,4.71,0.65,4.7546398391,0.0,0,0.0,4.71,0.65,4.7546398391
2020-03-10 16:30:00,4.51,0.64,4.5551838602,0.0,0,0.0,4.51,0.64,4.5551838602,4.6,0.6000000000000001,4.6389654019,0.0,0,0.0,4.6,0.6000000000000001,4.6389654019
2020-03-10 17:00:00,4.41,0.66,4.4591142618,0.0,0,0.0,4.41,0.66,4.4591142618,4.49,0.62,4.532604108,0.0,0,0.0,4.49,0.62,4.532604108
2020-03-10 17:30:00,4.12,0.64,4.1694124286,0.0,0,0.0,4.12,0.64,4.1694124286,4.2,0.59,4.2412380268,0.0,0,0.0,4.2,0.59,4.2412380268
2020-03-10 18:00:00,3.89,0.5700000000000001,3.9315391388,0.0,0,0.0,3.89,0.5700000000000001,3.9315391388,3.9699999999999998,0.53,4.0052215919,0.0,0,0.0,3.9699999999999998,0.53,4.0052215919
2020-03-10 18:30:00,3.64,0.52,3.6769552622,0.0,0,0.0,3.64,0.52,3.6769552622,3.7199999999999998,0.48,3.7508399059,0.0,0,0.0,3.7199999999999998,0.48,3.7508399059
2020-03-10 19:00:00,3.5300000000000002,0.5,3.5652349151,0.0,0,0.0,3.5300000000000002,0.5,3.5652349151,3.61,0.46,3.6391894702,0.0,0,0.0,3.61,0.46,3.6391894702
2020-03-10 19:30:00,3.41,0.5,3.4464619539,0.0,0,0.0,3.41,0.5,3.4464619539,3.48,0.46,3.5102706448000003,0.0,0,0.0,3.48,0.46,3.5102706448000003
2020-03-10 20:00:00,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368,3.32,0.44,3.3490297102,0.0,0,0.0,3.32,0.44,3.3490297102
2020-03-10 20:30:00,3.15,0.47000000000000003,3.184870484,0.0,0,0.0,3.15,0.47000000000000003,3.184870484,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307
2020-03-10 21:00:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-03-10 21:30:00,2.95,0.44,2.9826330649,0.0,0,0.0,2.95,0.44,2.9826330649,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949
2020-03-10 22:00:00,2.91,0.44,2.9430766215,0.0,0,0.0,2.91,0.44,2.9430766215,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939
2020-03-10 22:30:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915
2020-03-10 23:00:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2020-03-10 23:30:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.8,0.36,2.8230479982,0.0,0,0.0,2.8,0.36,2.8230479982
2020-03-11 00:00:00,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2020-03-11 00:30:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2020-03-11 01:00:00,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2020-03-11 01:30:00,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2020-03-11 02:00:00,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2020-03-11 02:30:00,2.68,0.4,2.7096863287,0.0,0,0.0,2.68,0.4,2.7096863287,2.74,0.36,2.7635484436,0.0,0,0.0,2.74,0.36,2.7635484436
2020-03-11 03:00:00,2.68,0.4,2.7096863287,0.0,0,0.0,2.68,0.4,2.7096863287,2.74,0.36,2.7635484436,0.0,0,0.0,2.74,0.36,2.7635484436
2020-03-11 03:30:00,2.68,0.4,2.7096863287,0.0,0,0.0,2.68,0.4,2.7096863287,2.74,0.34,2.7610143064,0.0,0,0.0,2.74,0.34,2.7610143064
2020-03-11 04:00:00,2.65,0.38,2.6771066471,0.0,0,0.0,2.65,0.38,2.6771066471,2.71,0.34,2.7312451373,0.0,0,0.0,2.71,0.34,2.7312451373
2020-03-11 04:30:00,2.65,0.11,2.6522820363,0.0,0,0.0,2.65,0.11,2.6522820363,2.74,0.51,2.7870593822,0.0,0,0.0,2.74,0.51,2.7870593822
2020-03-11 05:00:00,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2020-03-11 05:30:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.79,0.37,2.8144271175,0.0,0,0.0,2.79,0.37,2.8144271175
2020-03-11 06:00:00,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915
