Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-11 06:30:00,2.93,0.47000000000000003,2.9674568236,0.0,0,0.0,2.93,0.47000000000000003,2.9674568236,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941
2020-03-11 07:00:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2020-03-11 07:30:00,3.59,0.5,3.6246517074,0.0,0,0.0,3.59,0.5,3.6246517074,3.66,0.46,3.6887938408,0.0,0,0.0,3.66,0.46,3.6887938408
2020-03-11 08:00:00,4.3,0.5,4.3289721644,0.0,0,0.0,4.3,0.5,4.3289721644,4.39,0.61,4.4321777943,0.0,0,0.0,4.39,0.61,4.4321777943
2020-03-11 08:30:00,4.62,0.63,4.6627566953,0.0,0,0.0,4.62,0.63,4.6627566953,4.7,0.59,4.7368871635000005,0.0,0,0.0,4.7,0.59,4.7368871635000005
2020-03-11 09:00:00,4.86,0.67,4.9059657561000005,0.0,0,0.0,4.86,0.67,4.9059657561000005,4.94,0.63,4.9800100402,0.0,0,0.0,4.94,0.63,4.9800100402
2020-03-11 09:30:00,4.99,0.30000000000000004,4.999009902,0.0,0,0.0,4.99,0.30000000000000004,4.999009902,5.19,0.97,5.2798674226,0.0,0,0.0,5.19,0.97,5.2798674226
2020-03-11 10:00:00,5.1,0.5,5.1244511901,0.0,0,0.0,5.1,0.5,5.1244511901,5.28,0.91,5.3578447159,0.0,0,0.0,5.28,0.91,5.3578447159
2020-03-11 10:30:00,5.17,0.54,5.1981246618,0.0,0,0.0,5.17,0.54,5.1981246618,5.3,0.78,5.3570887616,0.0,0,0.0,5.3,0.78,5.3570887616
2020-03-11 11:00:00,5.2,0.7000000000000001,5.2469038489,0.0,0,0.0,5.2,0.7000000000000001,5.2469038489,5.29,0.66,5.3310130369,0.0,0,0.0,5.29,0.66,5.3310130369
2020-03-11 11:30:00,5.05,0.75,5.1053893093,0.0,0,0.0,5.05,0.75,5.1053893093,5.13,0.71,5.178899497,0.0,0,0.0,5.13,0.71,5.178899497
2020-03-11 12:00:00,5.15,0.77,5.2072449529,0.0,0,0.0,5.15,0.77,5.2072449529,5.23,0.73,5.2807007111,0.0,0,0.0,5.23,0.73,5.2807007111
2020-03-11 12:30:00,5.13,0.78,5.1889594333,0.0,0,0.0,5.13,0.78,5.1889594333,5.21,0.74,5.2622903759,0.0,0,0.0,5.21,0.74,5.2622903759
2020-03-11 13:00:00,5.06,0.78,5.1197656196,0.0,0,0.0,5.06,0.78,5.1197656196,5.15,0.74,5.2028934258,0.0,0,0.0,5.15,0.74,5.2028934258
2020-03-11 13:30:00,5.06,0.8,5.1228507689,0.0,0,0.0,5.06,0.8,5.1228507689,5.15,0.76,5.2057756387,0.0,0,0.0,5.15,0.76,5.2057756387
2020-03-11 14:00:00,5.13,0.86,5.2015862965,0.0,0,0.0,5.13,0.86,5.2015862965,5.21,0.81,5.2725894966,0.0,0,0.0,5.21,0.81,5.2725894966
2020-03-11 14:30:00,5.11,0.84,5.1785808867,0.0,0,0.0,5.11,0.84,5.1785808867,5.2,0.8,5.2611785752,0.0,0,0.0,5.2,0.8,5.2611785752
2020-03-11 15:00:00,5.19,0.8200000000000001,5.254379126,0.0,0,0.0,5.19,0.8200000000000001,5.254379126,5.28,0.78,5.3373026896,0.0,0,0.0,5.28,0.78,5.3373026896
2020-03-11 15:30:00,5.19,0.8,5.2512950784,0.0,0,0.0,5.19,0.8,5.2512950784,5.28,0.76,5.3344165567,0.0,0,0.0,5.28,0.76,5.3344165567
2020-03-11 16:00:00,5.15,0.77,5.2072449529,0.0,0,0.0,5.15,0.77,5.2072449529,5.25,0.8,5.3106026023,0.0,0,0.0,5.25,0.8,5.3106026023
2020-03-11 16:30:00,4.84,0.77,4.9008672702,0.0,0,0.0,4.84,0.77,4.9008672702,4.92,0.72,4.9724038452,0.0,0,0.0,4.92,0.72,4.9724038452
2020-03-11 17:00:00,4.74,0.74,4.7974159711,0.0,0,0.0,4.74,0.74,4.7974159711,4.82,0.7000000000000001,4.870564649,0.0,0,0.0,4.82,0.7000000000000001,4.870564649
2020-03-11 17:30:00,4.46,0.64,4.5056852975,0.0,0,0.0,4.46,0.64,4.5056852975,4.54,0.6000000000000001,4.5794759526,0.0,0,0.0,4.54,0.6000000000000001,4.5794759526
2020-03-11 18:00:00,4.3,0.52,4.331327741,0.0,0,0.0,4.3,0.52,4.331327741,4.4,0.66,4.4492246516,0.0,0,0.0,4.4,0.66,4.4492246516
2020-03-11 18:30:00,4.06,0.59,4.102645488,0.0,0,0.0,4.06,0.59,4.102645488,4.13,0.54,4.1651530584,0.0,0,0.0,4.13,0.54,4.1651530584
2020-03-11 19:00:00,3.95,0.5700000000000001,3.9909146821,0.0,0,0.0,3.95,0.5700000000000001,3.9909146821,4.03,0.53,4.0647017111,0.0,0,0.0,4.03,0.53,4.0647017111
2020-03-11 19:30:00,3.83,0.5700000000000001,3.8721828469,0.0,0,0.0,3.83,0.5700000000000001,3.8721828469,3.91,0.53,3.945757215,0.0,0,0.0,3.91,0.53,3.945757215
2020-03-11 20:00:00,3.71,0.55,3.7505466268000003,0.0,0,0.0,3.71,0.55,3.7505466268000003,3.79,0.51,3.8241600385,0.0,0,0.0,3.79,0.51,3.8241600385
2020-03-11 20:30:00,3.6,0.5,3.6345563691000002,0.0,0,0.0,3.6,0.5,3.6345563691000002,3.67,0.46,3.6987159934,0.0,0,0.0,3.67,0.46,3.6987159934
2020-03-11 21:00:00,3.55,0.5,3.585038354,0.0,0,0.0,3.55,0.5,3.585038354,3.62,0.46,3.6491094804,0.0,0,0.0,3.62,0.46,3.6491094804
2020-03-11 21:30:00,3.41,0.47000000000000003,3.4422376443,0.0,0,0.0,3.41,0.47000000000000003,3.4422376443,3.48,0.43,3.5064654568,0.0,0,0.0,3.48,0.43,3.5064654568
2020-03-11 22:00:00,3.35,0.47000000000000003,3.3828094833,0.0,0,0.0,3.35,0.47000000000000003,3.3828094833,3.42,0.43,3.4469261669,0.0,0,0.0,3.42,0.43,3.4469261669
2020-03-11 22:30:00,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716,3.36,0.43,3.3874031351,0.0,0,0.0,3.36,0.43,3.3874031351
2020-03-11 23:00:00,3.25,0.46,3.2823924202,0.0,0,0.0,3.25,0.46,3.2823924202,3.32,0.43,3.3477305746,0.0,0,0.0,3.32,0.43,3.3477305746
2020-03-11 23:30:00,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857,3.25,0.4,3.274522866,0.0,0,0.0,3.25,0.4,3.274522866
2020-03-12 00:00:00,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264,3.27,0.41000000000000003,3.2956031314,0.0,0,0.0,3.27,0.41000000000000003,3.2956031314
2020-03-12 00:30:00,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857,3.26,0.4,3.2844482033,0.0,0,0.0,3.26,0.4,3.2844482033
2020-03-12 01:00:00,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365,3.25,0.4,3.274522866,0.0,0,0.0,3.25,0.4,3.274522866
2020-03-12 01:30:00,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616,3.26,0.4,3.2844482033,0.0,0,0.0,3.26,0.4,3.2844482033
2020-03-12 02:00:00,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012,3.23,0.4,3.2546735627,0.0,0,0.0,3.23,0.4,3.2546735627
2020-03-12 02:30:00,3.11,0.03,3.1101446912,0.0,0,0.0,3.11,0.03,3.1101446912,3.23,0.61,3.2870959828,0.0,0,0.0,3.23,0.61,3.2870959828
2020-03-12 03:00:00,3.16,0.2,3.1663227883,0.0,0,0.0,3.16,0.2,3.1663227883,3.26,0.54,3.3044212806,0.0,0,0.0,3.26,0.54,3.3044212806
2020-03-12 03:30:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873
2020-03-12 04:00:00,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368
2020-03-12 04:30:00,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2020-03-12 05:00:00,3.07,-0.13,3.0727512102,0.0,0,0.0,3.07,-0.13,3.0727512102,3.23,0.73,3.3114649326,0.0,0,0.0,3.23,0.73,3.3114649326
2020-03-12 05:30:00,3.16,0.17,3.164569481,0.0,0,0.0,3.16,0.17,3.164569481,3.26,0.56,3.307748479,0.0,0,0.0,3.26,0.56,3.307748479
2020-03-12 06:00:00,3.25,0.04,3.2502461445,0.0,0,0.0,3.25,0.04,3.2502461445,3.38,0.68,3.4477238869,0.0,0,0.0,3.38,0.68,3.4477238869
2020-03-12 06:30:00,3.44,0.48,3.4733269354000003,0.0,0,0.0,3.44,0.48,3.4733269354000003,3.51,0.48,3.5426684858,0.0,0,0.0,3.51,0.48,3.5426684858
2020-03-12 07:00:00,3.5700000000000003,0.27,3.5801955253999997,0.0,0,0.0,3.5700000000000003,0.27,3.5801955253999997,3.68,0.62,3.7318628056,0.0,0,0.0,3.68,0.62,3.7318628056
2020-03-12 07:30:00,3.91,0.61,3.9572970573,0.0,0,0.0,3.91,0.61,3.9572970573,3.98,0.5700000000000001,4.0206094065,0.0,0,0.0,3.98,0.5700000000000001,4.0206094065
2020-03-12 08:00:00,4.21,0.63,4.2568767894,0.0,0,0.0,4.21,0.63,4.2568767894,4.29,0.59,4.3303810456,0.0,0,0.0,4.29,0.59,4.3303810456
2020-03-12 08:30:00,4.08,0.48,4.1081382645,0.0,0,0.0,4.08,0.48,4.1081382645,4.19,0.66,4.24166241,0.0,0,0.0,4.19,0.66,4.24166241
2020-03-12 09:00:00,4.25,0.6000000000000001,4.2921439864,0.0,0,0.0,4.25,0.6000000000000001,4.2921439864,4.33,0.5700000000000001,4.3673561797,0.0,0,0.0,4.33,0.5700000000000001,4.3673561797
2020-03-12 09:30:00,4.42,0.01,4.4200113122,0.0,0,0.0,4.42,0.01,4.4200113122,4.62,1.01,4.7291119674,0.0,0,0.0,4.62,1.01,4.7291119674
2020-03-12 10:00:00,4.59,0.4,4.6073962278,0.0,0,0.0,4.59,0.4,4.6073962278,4.8,1.04,4.911374553,0.0,0,0.0,4.8,1.04,4.911374553
2020-03-12 10:30:00,4.68,0.52,4.7088002718,0.0,0,0.0,4.68,0.52,4.7088002718,4.86,0.97,4.955855123,0.0,0,0.0,4.86,0.97,4.955855123
2020-03-12 11:00:00,4.77,0.74,4.8270591461,0.0,0,0.0,4.77,0.74,4.8270591461,4.86,0.7000000000000001,4.9101527471,0.0,0,0.0,4.86,0.7000000000000001,4.9101527471
2020-03-12 11:30:00,4.74,0.72,4.7943717002,0.0,0,0.0,4.74,0.72,4.7943717002,4.82,0.68,4.8677304773,0.0,0,0.0,4.82,0.68,4.8677304773
2020-03-12 12:00:00,4.79,0.75,4.8483605476000005,0.0,0,0.0,4.79,0.75,4.8483605476000005,4.87,0.71,4.9214835162,0.0,0,0.0,4.87,0.71,4.9214835162
2020-03-12 12:30:00,4.8,0.6000000000000001,4.837354649,0.0,0,0.0,4.8,0.6000000000000001,4.837354649,4.94,0.89,5.0195318507,0.0,0,0.0,4.94,0.89,5.0195318507
2020-03-12 13:00:00,4.7,0.41000000000000003,4.7178490862,0.0,0,0.0,4.7,0.41000000000000003,4.7178490862,4.93,1.1,5.0512275736,0.0,0,0.0,4.93,1.1,5.0512275736
2020-03-12 13:30:00,4.73,0.53,4.7596008236,0.0,0,0.0,4.73,0.53,4.7596008236,4.91,0.96,5.0029691184,0.0,0,0.0,4.91,0.96,5.0029691184
2020-03-12 14:00:00,4.73,0.65,4.7744528482,0.0,0,0.0,4.73,0.65,4.7744528482,4.85,0.8200000000000001,4.918831162,0.0,0,0.0,4.85,0.8200000000000001,4.918831162
2020-03-12 14:30:00,4.76,0.67,4.8069220922,0.0,0,0.0,4.76,0.67,4.8069220922,4.88,0.8200000000000001,4.9484138873,0.0,0,0.0,4.88,0.8200000000000001,4.9484138873
2020-03-12 15:00:00,4.74,0.76,4.8005416361,0.0,0,0.0,4.74,0.76,4.8005416361,4.82,0.72,4.87347925,0.0,0,0.0,4.82,0.72,4.87347925
2020-03-12 15:30:00,4.74,0.76,4.8005416361,0.0,0,0.0,4.74,0.76,4.8005416361,4.82,0.72,4.87347925,0.0,0,0.0,4.82,0.72,4.87347925
2020-03-12 16:00:00,4.6,0.68,4.6499892473,0.0,0,0.0,4.6,0.68,4.6499892473,4.68,0.64,4.723557981,0.0,0,0.0,4.68,0.64,4.723557981
2020-03-12 16:30:00,4.47,0.62,4.5127929267999995,0.0,0,0.0,4.47,0.62,4.5127929267999995,4.55,0.58,4.5868180692,0.0,0,0.0,4.55,0.58,4.5868180692
2020-03-12 17:00:00,4.4,0.38,4.416378607,0.0,0,0.0,4.4,0.38,4.416378607,4.53,0.77,4.5949755168,0.0,0,0.0,4.53,0.77,4.5949755168
2020-03-12 17:30:00,4.14,0.5700000000000001,4.1790549171,0.0,0,0.0,4.14,0.5700000000000001,4.1790549171,4.22,0.53,4.2531517725,0.0,0,0.0,4.22,0.53,4.2531517725
2020-03-12 18:00:00,3.91,0.55,3.9484933836,0.0,0,0.0,3.91,0.55,3.9484933836,3.98,0.51,4.0125428347,0.0,0,0.0,3.98,0.51,4.0125428347
2020-03-12 18:30:00,3.65,0.52,3.6868550283,0.0,0,0.0,3.65,0.52,3.6868550283,3.73,0.48,3.7607579023,0.0,0,0.0,3.73,0.48,3.7607579023
2020-03-12 19:00:00,3.5,0.52,3.5384177255,0.0,0,0.0,3.5,0.52,3.5384177255,3.5700000000000003,0.48,3.6021243732,0.0,0,0.0,3.5700000000000003,0.48,3.6021243732
2020-03-12 19:30:00,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002,3.45,0.46,3.4805315686,0.0,0,0.0,3.45,0.46,3.4805315686
2020-03-12 20:00:00,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696,3.3,0.44,3.3292041091,0.0,0,0.0,3.3,0.44,3.3292041091
2020-03-12 20:30:00,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2020-03-12 21:00:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-03-12 21:30:00,2.98,0.45,3.0137849956,0.0,0,0.0,2.98,0.45,3.0137849956,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157
2020-03-12 22:00:00,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199
2020-03-12 22:30:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111
2020-03-12 23:00:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2020-03-12 23:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2020-03-13 00:00:00,2.7199999999999998,0.30000000000000004,2.7364941074,0.0,0,0.0,2.7199999999999998,0.30000000000000004,2.7364941074,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247
2020-03-13 00:30:00,2.7199999999999998,0.18,2.7259493759,0.0,0,0.0,2.7199999999999998,0.18,2.7259493759,2.8,0.47000000000000003,2.8391724146,0.0,0,0.0,2.8,0.47000000000000003,2.8391724146
2020-03-13 01:00:00,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2020-03-13 01:30:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564
2020-03-13 02:00:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2020-03-13 02:30:00,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789,2.77,0.34,2.7907884191,0.0,0,0.0,2.77,0.34,2.7907884191
2020-03-13 03:00:00,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789,2.77,0.34,2.7907884191,0.0,0,0.0,2.77,0.34,2.7907884191
2020-03-13 03:30:00,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789,2.77,0.34,2.7907884191,0.0,0,0.0,2.77,0.34,2.7907884191
2020-03-13 04:00:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2020-03-13 04:30:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2020-03-13 05:00:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2020-03-13 05:30:00,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2020-03-13 06:00:00,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169
2020-03-13 06:30:00,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499
2020-03-13 07:00:00,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-03-13 07:30:00,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162
2020-03-13 08:00:00,3.69,0.56,3.7322513313,0.0,0,0.0,3.69,0.56,3.7322513313,3.76,0.53,3.7971699988000003,0.0,0,0.0,3.76,0.53,3.7971699988000003
2020-03-13 08:30:00,3.92,0.58,3.9626758636,0.0,0,0.0,3.92,0.58,3.9626758636,3.99,0.54,4.0263755414,0.0,0,0.0,3.99,0.54,4.0263755414
2020-03-13 09:00:00,4.1,0.54,4.1354080814,0.0,0,0.0,4.1,0.54,4.1354080814,4.18,0.5700000000000001,4.2186846291,0.0,0,0.0,4.18,0.5700000000000001,4.2186846291
2020-03-13 09:30:00,4.26,-0.13,4.2619831065,0.0,0,0.0,4.26,-0.13,4.2619831065,4.46,0.96,4.5621486166,0.0,0,0.0,4.46,0.96,4.5621486166
2020-03-13 10:00:00,4.43,0.48,4.455928635,0.0,0,0.0,4.43,0.48,4.455928635,4.5600000000000005,0.78,4.6262295663,0.0,0,0.0,4.5600000000000005,0.78,4.6262295663
2020-03-13 10:30:00,4.51,0.64,4.5551838602,0.0,0,0.0,4.51,0.64,4.5551838602,4.58,0.6000000000000001,4.619134118,0.0,0,0.0,4.58,0.6000000000000001,4.619134118
2020-03-13 11:00:00,4.51,0.64,4.5551838602,0.0,0,0.0,4.51,0.64,4.5551838602,4.58,0.6000000000000001,4.619134118,0.0,0,0.0,4.58,0.6000000000000001,4.619134118
2020-03-13 11:30:00,4.54,0.66,4.5877227466,0.0,0,0.0,4.54,0.66,4.5877227466,4.62,0.62,4.6614160938,0.0,0,0.0,4.62,0.62,4.6614160938
2020-03-13 12:00:00,4.6,0.66,4.6471066267,0.0,0,0.0,4.6,0.66,4.6471066267,4.68,0.62,4.7208897466,0.0,0,0.0,4.68,0.62,4.7208897466
2020-03-13 12:30:00,4.57,0.66,4.6174126954,0.0,0,0.0,4.57,0.66,4.6174126954,4.64,0.62,4.6812391522,0.0,0,0.0,4.64,0.62,4.6812391522
2020-03-13 13:00:00,4.59,0.68,4.6400969817,0.0,0,0.0,4.59,0.68,4.6400969817,4.66,0.64,4.7037431903,0.0,0,0.0,4.66,0.64,4.7037431903
2020-03-13 13:30:00,4.54,0.68,4.5906426565,0.0,0,0.0,4.54,0.68,4.5906426565,4.61,0.63,4.6528485898,0.0,0,0.0,4.61,0.63,4.6528485898
2020-03-13 14:00:00,4.45,0.64,4.4957869167,0.0,0,0.0,4.45,0.64,4.4957869167,4.53,0.6000000000000001,4.5695623423,0.0,0,0.0,4.53,0.6000000000000001,4.5695623423
2020-03-13 14:30:00,4.49,0.67,4.5397136474,0.0,0,0.0,4.49,0.67,4.5397136474,4.5600000000000005,0.63,4.6033140236,0.0,0,0.0,4.5600000000000005,0.63,4.6033140236
2020-03-13 15:00:00,4.47,0.64,4.5155841261,0.0,0,0.0,4.47,0.64,4.5155841261,4.55,0.6000000000000001,4.5893899377,0.0,0,0.0,4.55,0.6000000000000001,4.5893899377
2020-03-13 15:30:00,4.42,0.64,4.4660944907,0.0,0,0.0,4.42,0.64,4.4660944907,4.49,0.6000000000000001,4.5299116989,0.0,0,0.0,4.49,0.6000000000000001,4.5299116989
2020-03-13 16:00:00,4.37,0.42,4.3901366721,0.0,0,0.0,4.37,0.42,4.3901366721,4.52,0.86,4.6010868281,0.0,0,0.0,4.52,0.86,4.6010868281
2020-03-13 16:30:00,4.23,-0.09,4.2309573385,0.0,0,0.0,4.23,-0.09,4.2309573385,4.42,0.96,4.5230520669,0.0,0,0.0,4.42,0.96,4.5230520669
2020-03-13 17:00:00,4.11,0.37,4.1266208937,0.0,0,0.0,4.11,0.37,4.1266208937,4.22,0.67,4.2728561876,0.0,0,0.0,4.22,0.67,4.2728561876
2020-03-13 17:30:00,3.91,0.51,3.9431205916,0.0,0,0.0,3.91,0.51,3.9431205916,3.99,0.54,4.0263755414,0.0,0,0.0,3.99,0.54,4.0263755414
2020-03-13 18:00:00,3.67,0.55,3.7109836971,0.0,0,0.0,3.67,0.55,3.7109836971,3.74,0.5,3.7732744401,0.0,0,0.0,3.74,0.5,3.7732744401
2020-03-13 18:30:00,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363,3.47,0.45,3.4990570158,0.0,0,0.0,3.47,0.45,3.4990570158
2020-03-13 19:00:00,3.33,0.51,3.3688276893,0.0,0,0.0,3.33,0.51,3.3688276893,3.4,0.47000000000000003,3.4323315691,0.0,0,0.0,3.4,0.47000000000000003,3.4323315691
2020-03-13 19:30:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2020-03-13 20:00:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2020-03-13 20:30:00,2.99,0.45,3.0236732628,0.0,0,0.0,2.99,0.45,3.0236732628,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996
2020-03-13 21:00:00,2.91,0.49,2.9509659436,0.0,0,0.0,2.91,0.49,2.9509659436,2.96,0.27,2.9722886805,0.0,0,0.0,2.96,0.27,2.9722886805
2020-03-13 21:30:00,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908
2020-03-13 22:00:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2020-03-13 22:30:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2020-03-13 23:00:00,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411
2020-03-13 23:30:00,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626
2020-03-14 00:00:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.7,0.35000000000000003,2.722590678,0.0,0,0.0,2.7,0.35000000000000003,2.722590678
2020-03-14 00:30:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508
2020-03-14 01:00:00,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766,2.68,0.34,2.7014810753000003,0.0,0,0.0,2.68,0.34,2.7014810753000003
2020-03-14 01:30:00,2.61,0.37,2.6360955977,0.0,0,0.0,2.61,0.37,2.6360955977,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854
2020-03-14 02:00:00,2.61,0.37,2.6360955977,0.0,0,0.0,2.61,0.37,2.6360955977,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854
2020-03-14 02:30:00,2.61,0.39,2.6389770745,0.0,0,0.0,2.61,0.39,2.6389770745,2.67,0.35000000000000003,2.6928423645,0.0,0,0.0,2.67,0.35000000000000003,2.6928423645
2020-03-14 03:00:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002
2020-03-14 03:30:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002
2020-03-14 04:00:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002
2020-03-14 04:30:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002
2020-03-14 05:00:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002
2020-03-14 05:30:00,2.62,0.38,2.6474138324,0.0,0,0.0,2.62,0.38,2.6474138324,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508
2020-03-14 06:00:00,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783,2.7,0.35000000000000003,2.722590678,0.0,0,0.0,2.7,0.35000000000000003,2.722590678
2020-03-14 06:30:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.76,0.36,2.7833792411,0.0,0,0.0,2.76,0.36,2.7833792411
2020-03-14 07:00:00,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998
2020-03-14 07:30:00,2.87,0.45,2.9050645432,0.0,0,0.0,2.87,0.45,2.9050645432,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406
2020-03-14 08:00:00,2.9,0.34,2.9198630105000003,0.0,0,0.0,2.9,0.34,2.9198630105000003,2.98,0.45,3.0137849956,0.0,0,0.0,2.98,0.45,3.0137849956
2020-03-14 08:30:00,2.9,-0.21,2.9075935067,0.0,0,0.0,2.9,-0.21,2.9075935067,3.06,0.8,3.1628468189,0.0,0,0.0,3.06,0.8,3.1628468189
2020-03-14 09:00:00,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773,3.06,0.47000000000000003,3.0958843648,0.0,0,0.0,3.06,0.47000000000000003,3.0958843648
2020-03-14 09:30:00,3.04,0.5,3.0808440402,0.0,0,0.0,3.04,0.5,3.0808440402,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748
2020-03-14 10:00:00,3.06,0.5,3.1005805908,0.0,0,0.0,3.06,0.5,3.1005805908,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538
2020-03-14 10:30:00,3.06,0.5,3.1005805908,0.0,0,0.0,3.06,0.5,3.1005805908,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538
2020-03-14 11:00:00,3.11,0.52,3.1531730051,0.0,0,0.0,3.11,0.52,3.1531730051,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689
2020-03-14 11:30:00,3.13,0.52,3.1729008809,0.0,0,0.0,3.13,0.52,3.1729008809,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355
2020-03-14 12:00:00,3.17,0.52,3.2123667288,0.0,0,0.0,3.17,0.52,3.2123667288,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313
2020-03-14 12:30:00,3.15,0.52,3.1926321429,0.0,0,0.0,3.15,0.52,3.1926321429,3.21,0.47000000000000003,3.2442256395,0.0,0,0.0,3.21,0.47000000000000003,3.2442256395
2020-03-14 13:00:00,3.17,0.52,3.2123667288,0.0,0,0.0,3.17,0.52,3.2123667288,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695
2020-03-14 13:30:00,3.17,0.54,3.2156647835,0.0,0,0.0,3.17,0.54,3.2156647835,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998
2020-03-14 14:00:00,3.17,0.54,3.2156647835,0.0,0,0.0,3.17,0.54,3.2156647835,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998
2020-03-14 14:30:00,3.17,0.54,3.2156647835,0.0,0,0.0,3.17,0.54,3.2156647835,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998
2020-03-14 15:00:00,3.11,0.5,3.1499365073,0.0,0,0.0,3.11,0.5,3.1499365073,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933
2020-03-14 15:30:00,3.12,0.5,3.1598101209,0.0,0,0.0,3.12,0.5,3.1598101209,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011
2020-03-14 16:00:00,3.09,0.14,3.0931698951,0.0,0,0.0,3.09,0.14,3.0931698951,3.2,0.64,3.2633724887,0.0,0,0.0,3.2,0.64,3.2633724887
2020-03-14 16:30:00,3.09,0.18,3.0952382784,0.0,0,0.0,3.09,0.18,3.0952382784,3.2,0.61,3.257621832,0.0,0,0.0,3.2,0.61,3.257621832
2020-03-14 17:00:00,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974
2020-03-14 17:30:00,3.08,0.48,3.1171782111,0.0,0,0.0,3.08,0.48,3.1171782111,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2020-03-14 18:00:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2020-03-14 18:30:00,2.95,0.44,2.9826330649,0.0,0,0.0,2.95,0.44,2.9826330649,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531
2020-03-14 19:00:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531
2020-03-14 19:30:00,2.89,0.42,2.9203595669,0.0,0,0.0,2.89,0.42,2.9203595669,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109
2020-03-14 20:00:00,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169
2020-03-14 20:30:00,2.8200000000000003,0.42,2.8511050489,0.0,0,0.0,2.8200000000000003,0.42,2.8511050489,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2020-03-14 21:00:00,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2020-03-14 21:30:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067
2020-03-14 22:00:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067
2020-03-14 22:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-03-14 23:00:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-03-14 23:30:00,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649
2020-03-15 00:00:00,2.64,0.4,2.6701310829000002,0.0,0,0.0,2.64,0.4,2.6701310829000002,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711
2020-03-15 00:30:00,2.61,0.39,2.6389770745,0.0,0,0.0,2.61,0.39,2.6389770745,2.67,0.36,2.6941603516,0.0,0,0.0,2.67,0.36,2.6941603516
2020-03-15 01:00:00,2.61,0.12,2.6127571644,0.0,0,0.0,2.61,0.12,2.6127571644,2.7,0.5,2.7459060435,0.0,0,0.0,2.7,0.5,2.7459060435
2020-03-15 01:30:00,2.62,0.38,2.6474138324,0.0,0,0.0,2.62,0.38,2.6474138324,2.69,0.34,2.7114018514,0.0,0,0.0,2.69,0.34,2.7114018514
2020-03-15 02:00:00,2.6,0.38,2.6276224995,0.0,0,0.0,2.6,0.38,2.6276224995,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885
2020-03-15 02:30:00,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055
2020-03-15 03:00:00,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002
2020-03-15 03:30:00,2.5700000000000003,0.37,2.5964976411,0.0,0,0.0,2.5700000000000003,0.37,2.5964976411,2.63,0.33,2.6506225684,0.0,0,0.0,2.63,0.33,2.6506225684
2020-03-15 04:00:00,2.5700000000000003,0.36,2.5950915205,0.0,0,0.0,2.5700000000000003,0.36,2.5950915205,2.63,0.32,2.6493961576,0.0,0,0.0,2.63,0.32,2.6493961576
2020-03-15 04:30:00,2.5300000000000002,-0.09,2.5316002844,0.0,0,0.0,2.5300000000000002,-0.09,2.5316002844,2.66,0.59,2.7246467661000002,0.0,0,0.0,2.66,0.59,2.7246467661000002
2020-03-15 05:00:00,2.54,0.37,2.5668073555,0.0,0,0.0,2.54,0.37,2.5668073555,2.6,0.33,2.6208586379,0.0,0,0.0,2.6,0.33,2.6208586379
2020-03-15 05:30:00,2.56,0.02,2.5600781238,0.0,0,0.0,2.56,0.02,2.5600781238,2.68,0.53,2.7319040979,0.0,0,0.0,2.68,0.53,2.7319040979
2020-03-15 06:00:00,2.56,-0.09,2.5615815427,0.0,0,0.0,2.56,-0.09,2.5615815427,2.69,0.58,2.7518175812,0.0,0,0.0,2.69,0.58,2.7518175812
2020-03-15 06:30:00,2.59,-0.27,2.60403533,0.0,0,0.0,2.59,-0.27,2.60403533,2.75,0.7000000000000001,2.8376927247,0.0,0,0.0,2.75,0.7000000000000001,2.8376927247
2020-03-15 07:00:00,2.73,0.31,2.7475443581,0.0,0,0.0,2.73,0.31,2.7475443581,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783
2020-03-15 07:30:00,2.8,0.24,2.8102668912,0.0,0,0.0,2.8,0.24,2.8102668912,2.89,0.5,2.9329336849,0.0,0,0.0,2.89,0.5,2.9329336849
2020-03-15 08:00:00,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2020-03-15 08:30:00,2.89,0.46,2.9263800163,0.0,0,0.0,2.89,0.46,2.9263800163,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088
2020-03-15 09:00:00,2.88,0.17,2.8850129982,0.0,0,0.0,2.88,0.17,2.8850129982,2.99,0.59,3.0476548361,0.0,0,0.0,2.99,0.59,3.0476548361
2020-03-15 09:30:00,2.91,0.31,2.9264654449,0.0,0,0.0,2.91,0.31,2.9264654449,2.99,0.52,3.0348805578,0.0,0,0.0,2.99,0.52,3.0348805578
2020-03-15 10:00:00,2.88,-0.18,2.8856195175,0.0,0,0.0,2.88,-0.18,2.8856195175,3.04,0.8,3.1435012327,0.0,0,0.0,3.04,0.8,3.1435012327
2020-03-15 10:30:00,2.98,0.32,2.9971319624,0.0,0,0.0,2.98,0.32,2.9971319624,3.07,0.53,3.1154132952,0.0,0,0.0,3.07,0.53,3.1154132952
2020-03-15 11:00:00,3.0,0.48,3.0381573363,0.0,0,0.0,3.0,0.48,3.0381573363,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647
2020-03-15 11:30:00,3.07,0.5,3.1104501282,0.0,0,0.0,3.07,0.5,3.1104501282,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427
2020-03-15 12:00:00,3.08,0.5,3.1203204964,0.0,0,0.0,3.08,0.5,3.1203204964,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212
2020-03-15 12:30:00,3.08,0.5,3.1203204964,0.0,0,0.0,3.08,0.5,3.1203204964,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212
2020-03-15 13:00:00,3.08,0.52,3.1235876809,0.0,0,0.0,3.08,0.52,3.1235876809,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614
2020-03-15 13:30:00,3.07,0.49,3.1088583113,0.0,0,0.0,3.07,0.49,3.1088583113,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904
2020-03-15 14:00:00,3.07,0.5,3.1104501282,0.0,0,0.0,3.07,0.5,3.1104501282,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427
2020-03-15 14:30:00,3.03,0.5,3.0709770432,0.0,0,0.0,3.03,0.5,3.0709770432,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562
2020-03-15 15:00:00,3.01,0.48,3.0480321521000002,0.0,0,0.0,3.01,0.48,3.0480321521000002,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372
2020-03-15 15:30:00,3.0,0.48,3.0381573363,0.0,0,0.0,3.0,0.48,3.0381573363,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647
2020-03-15 16:00:00,3.0,0.47000000000000003,3.0365934861,0.0,0,0.0,3.0,0.47000000000000003,3.0365934861,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418
2020-03-15 16:30:00,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651,3.1,0.49,3.1384868966,0.0,0,0.0,3.1,0.49,3.1384868966
2020-03-15 17:00:00,2.9699999999999998,-0.09,2.9713633235,0.0,0,0.0,2.9699999999999998,-0.09,2.9713633235,3.12,0.71,3.1997656164,0.0,0,0.0,3.12,0.71,3.1997656164
2020-03-15 17:30:00,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-03-15 18:00:00,2.98,0.46,3.0152943472,0.0,0,0.0,2.98,0.46,3.0152943472,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2020-03-15 18:30:00,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854
2020-03-15 19:00:00,2.92,0.45,2.9544711879000003,0.0,0,0.0,2.92,0.45,2.9544711879000003,2.98,0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,0.41000000000000003,3.0080724725
2020-03-15 19:30:00,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169
2020-03-15 20:00:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2020-03-15 20:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003
2020-03-15 21:00:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2020-03-15 21:30:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2020-03-15 22:00:00,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2020-03-15 22:30:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711
2020-03-15 23:00:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-03-15 23:30:00,2.61,0.39,2.6389770745,0.0,0,0.0,2.61,0.39,2.6389770745,2.67,0.36,2.6941603516,0.0,0,0.0,2.67,0.36,2.6941603516
2020-03-16 00:00:00,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854
2020-03-16 00:30:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291
2020-03-16 01:00:00,2.59,0.37,2.6162950904,0.0,0,0.0,2.59,0.37,2.6162950904,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291
2020-03-16 01:30:00,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766,2.68,0.34,2.7014810753000003,0.0,0,0.0,2.68,0.34,2.7014810753000003
2020-03-16 02:00:00,2.5700000000000003,0.37,2.5964976411,0.0,0,0.0,2.5700000000000003,0.37,2.5964976411,2.62,0.33,2.6407006645999997,0.0,0,0.0,2.62,0.33,2.6407006645999997
2020-03-16 02:30:00,2.58,0.37,2.6063959791,0.0,0,0.0,2.58,0.37,2.6063959791,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569
2020-03-16 03:00:00,2.58,0.37,2.6063959791,0.0,0,0.0,2.58,0.37,2.6063959791,2.64,0.34,2.6618038996,0.0,0,0.0,2.64,0.34,2.6618038996
2020-03-16 03:30:00,2.58,0.37,2.6063959791,0.0,0,0.0,2.58,0.37,2.6063959791,2.64,0.34,2.6618038996,0.0,0,0.0,2.64,0.34,2.6618038996
2020-03-16 04:00:00,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506,2.64,0.34,2.6618038996,0.0,0,0.0,2.64,0.34,2.6618038996
2020-03-16 04:30:00,2.5700000000000003,0.38,2.5979414928,0.0,0,0.0,2.5700000000000003,0.38,2.5979414928,2.62,0.34,2.6419689627,0.0,0,0.0,2.62,0.34,2.6419689627
2020-03-16 05:00:00,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725,2.67,0.34,2.6915608854,0.0,0,0.0,2.67,0.34,2.6915608854
2020-03-16 05:30:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.7199999999999998,0.34,2.7411676344,0.0,0,0.0,2.7199999999999998,0.34,2.7411676344
2020-03-16 06:00:00,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998
2020-03-16 06:30:00,2.81,0.02,2.8100711735,0.0,0,0.0,2.81,0.02,2.8100711735,2.93,0.59,2.9888124732,0.0,0,0.0,2.93,0.59,2.9888124732
2020-03-16 07:00:00,2.96,-0.14,2.9633089613,0.0,0,0.0,2.96,-0.14,2.9633089613,3.11,0.72,3.1922562554000002,0.0,0,0.0,3.11,0.72,3.1922562554000002
2020-03-16 07:30:00,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695,3.38,0.47000000000000003,3.4125210622,0.0,0,0.0,3.38,0.47000000000000003,3.4125210622
2020-03-16 08:00:00,3.54,0.53,3.5794552658,0.0,0,0.0,3.54,0.53,3.5794552658,3.61,0.49,3.6431030729,0.0,0,0.0,3.61,0.49,3.6431030729
2020-03-16 08:30:00,3.7800000000000002,0.55,3.8198036599,0.0,0,0.0,3.7800000000000002,0.55,3.8198036599,3.85,0.5,3.8823317736,0.0,0,0.0,3.85,0.5,3.8823317736
2020-03-16 09:00:00,4.07,0.61,4.1154586622,0.0,0,0.0,4.07,0.61,4.1154586622,4.15,0.5700000000000001,4.1889616852,0.0,0,0.0,4.15,0.5700000000000001,4.1889616852
2020-03-16 09:30:00,4.18,0.61,4.2242750857,0.0,0,0.0,4.18,0.61,4.2242750857,4.25,0.5700000000000001,4.2880531713,0.0,0,0.0,4.25,0.5700000000000001,4.2880531713
2020-03-16 10:00:00,4.26,0.61,4.3034521027,0.0,0,0.0,4.26,0.61,4.3034521027,4.33,0.5700000000000001,4.3673561797,0.0,0,0.0,4.33,0.5700000000000001,4.3673561797
2020-03-16 10:30:00,4.4,0.65,4.4477522413,0.0,0,0.0,4.4,0.65,4.4477522413,4.47,0.61,4.5114299285,0.0,0,0.0,4.47,0.61,4.5114299285
2020-03-16 11:00:00,4.45,0.65,4.4972213644,0.0,0,0.0,4.45,0.65,4.4972213644,4.52,0.61,4.5609757728,0.0,0,0.0,4.52,0.61,4.5609757728
2020-03-16 11:30:00,4.51,0.68,4.5609757728,0.0,0,0.0,4.51,0.68,4.5609757728,4.59,0.64,4.634403953,0.0,0,0.0,4.59,0.64,4.634403953
2020-03-16 12:00:00,4.49,0.67,4.5397136474,0.0,0,0.0,4.49,0.67,4.5397136474,4.57,0.63,4.6132201335000005,0.0,0,0.0,4.57,0.63,4.6132201335000005
2020-03-16 12:30:00,4.53,0.67,4.5792794193,0.0,0,0.0,4.53,0.67,4.5792794193,4.61,0.63,4.6528485898,0.0,0,0.0,4.61,0.63,4.6528485898
2020-03-16 13:00:00,4.52,0.68,4.5708642509,0.0,0,0.0,4.52,0.68,4.5708642509,4.6,0.64,4.6443083446,0.0,0,0.0,4.6,0.64,4.6443083446
2020-03-16 13:30:00,4.48,0.68,4.5313132754000005,0.0,0,0.0,4.48,0.68,4.5313132754000005,4.5600000000000005,0.64,4.604693258,0.0,0,0.0,4.5600000000000005,0.64,4.604693258
2020-03-16 14:00:00,4.46,0.68,4.5115407568,0.0,0,0.0,4.46,0.68,4.5115407568,4.54,0.64,4.5848882211,0.0,0,0.0,4.54,0.64,4.5848882211
2020-03-16 14:30:00,4.46,0.7000000000000001,4.5145985425,0.0,0,0.0,4.46,0.7000000000000001,4.5145985425,4.54,0.66,4.5877227466,0.0,0,0.0,4.54,0.66,4.5877227466
2020-03-16 15:00:00,4.46,0.7000000000000001,4.5145985425,0.0,0,0.0,4.46,0.7000000000000001,4.5145985425,4.54,0.66,4.5877227466,0.0,0,0.0,4.54,0.66,4.5877227466
2020-03-16 15:30:00,4.46,0.7000000000000001,4.5145985425,0.0,0,0.0,4.46,0.7000000000000001,4.5145985425,4.54,0.66,4.5877227466,0.0,0,0.0,4.54,0.66,4.5877227466
2020-03-16 16:00:00,4.46,0.72,4.5177427992,0.0,0,0.0,4.46,0.72,4.5177427992,4.54,0.68,4.5906426565,0.0,0,0.0,4.54,0.68,4.5906426565
2020-03-16 16:30:00,4.29,0.59,4.3303810456,0.0,0,0.0,4.29,0.59,4.3303810456,4.4,0.74,4.4617933614,0.0,0,0.0,4.4,0.74,4.4617933614
2020-03-16 17:00:00,4.15,0.5,4.1800119617,0.0,0,0.0,4.15,0.5,4.1800119617,4.25,0.67,4.3024876525,0.0,0,0.0,4.25,0.67,4.3024876525
2020-03-16 17:30:00,3.96,0.6000000000000001,4.0051966244,0.0,0,0.0,3.96,0.6000000000000001,4.0051966244,4.03,0.56,4.0687221581,0.0,0,0.0,4.03,0.56,4.0687221581
2020-03-16 18:00:00,3.7,0.5700000000000001,3.7436479535,0.0,0,0.0,3.7,0.5700000000000001,3.7436479535,3.77,0.52,3.8056931038,0.0,0,0.0,3.77,0.52,3.8056931038
2020-03-16 18:30:00,3.49,0.53,3.5300141643,0.0,0,0.0,3.49,0.53,3.5300141643,3.56,0.49,3.5935636908,0.0,0,0.0,3.56,0.49,3.5935636908
2020-03-16 19:00:00,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162
2020-03-16 19:30:00,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325
2020-03-16 20:00:00,3.11,0.49,3.1483646549,0.0,0,0.0,3.11,0.49,3.1483646549,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933
2020-03-16 20:30:00,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-03-16 21:00:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531
2020-03-16 21:30:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271
2020-03-16 22:00:00,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901
2020-03-16 22:30:00,2.76,0.43,2.7932955447000003,0.0,0,0.0,2.76,0.43,2.7932955447000003,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002
2020-03-16 23:00:00,2.7199999999999998,0.43,2.7537792214,0.0,0,0.0,2.7199999999999998,0.43,2.7537792214,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269
2020-03-16 23:30:00,2.69,0.41000000000000003,2.7210659676,0.0,0,0.0,2.69,0.41000000000000003,2.7210659676,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288
2020-03-17 00:00:00,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626
2020-03-17 00:30:00,2.63,0.39,2.6587591091,0.0,0,0.0,2.63,0.39,2.6587591091,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-03-17 01:00:00,2.63,0.0,2.63,0.0,0,0.0,2.63,0.0,2.63,2.75,0.56,2.8064390248,0.0,0,0.0,2.75,0.56,2.8064390248
2020-03-17 01:30:00,2.66,0.39,2.6884382083,0.0,0,0.0,2.66,0.39,2.6884382083,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003
2020-03-17 02:00:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645
2020-03-17 02:30:00,2.65,0.02,2.6500754706,0.0,0,0.0,2.65,0.02,2.6500754706,2.77,0.56,2.8260396317,0.0,0,0.0,2.77,0.56,2.8260396317
2020-03-17 03:00:00,2.6,-0.06,2.6006922155,0.0,0,0.0,2.6,-0.06,2.6006922155,2.7199999999999998,0.58,2.7811508409,0.0,0,0.0,2.7199999999999998,0.58,2.7811508409
2020-03-17 03:30:00,2.65,0.23,2.6599624057,0.0,0,0.0,2.65,0.23,2.6599624057,2.7199999999999998,0.45,2.7569729777000003,0.0,0,0.0,2.7199999999999998,0.45,2.7569729777000003
2020-03-17 04:00:00,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725,2.67,0.35000000000000003,2.6928423645,0.0,0,0.0,2.67,0.35000000000000003,2.6928423645
2020-03-17 04:30:00,2.6,0.38,2.6276224995,0.0,0,0.0,2.6,0.38,2.6276224995,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055
2020-03-17 05:00:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2020-03-17 05:30:00,3.13,0.04,3.1302555806,0.0,0,0.0,3.13,0.04,3.1302555806,3.26,0.64,3.322228168,0.0,0,0.0,3.26,0.64,3.322228168
2020-03-17 06:00:00,3.21,0.47000000000000003,3.2442256395,0.0,0,0.0,3.21,0.47000000000000003,3.2442256395,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002
2020-03-17 06:30:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.43,0.47000000000000003,3.462051415,0.0,0,0.0,3.43,0.47000000000000003,3.462051415
2020-03-17 07:00:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2020-03-17 07:30:00,3.33,0.53,3.3719134034,0.0,0,0.0,3.33,0.53,3.3719134034,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363
2020-03-17 08:00:00,3.56,0.53,3.59923603,0.0,0,0.0,3.56,0.53,3.59923603,3.63,0.49,3.6629223306,0.0,0,0.0,3.63,0.49,3.6629223306
2020-03-17 08:30:00,3.8,0.55,3.8395963329000002,0.0,0,0.0,3.8,0.55,3.8395963329000002,3.87,0.51,3.9034600036000002,0.0,0,0.0,3.87,0.51,3.9034600036000002
2020-03-17 09:00:00,4.04,0.52,4.0733278778,0.0,0,0.0,4.04,0.52,4.0733278778,4.13,0.61,4.1748053847,0.0,0,0.0,4.13,0.61,4.1748053847
2020-03-17 09:30:00,4.16,0.26,4.1681170809,0.0,0,0.0,4.16,0.26,4.1681170809,4.29,0.77,4.3585548064,0.0,0,0.0,4.29,0.77,4.3585548064
2020-03-17 10:00:00,4.27,0.52,4.3015462336,0.0,0,0.0,4.27,0.52,4.3015462336,4.38,0.74,4.4420715888,0.0,0,0.0,4.38,0.74,4.4420715888
2020-03-17 10:30:00,4.39,0.7000000000000001,4.4454583566,0.0,0,0.0,4.39,0.7000000000000001,4.4454583566,4.47,0.66,4.5184621278,0.0,0,0.0,4.47,0.66,4.5184621278
2020-03-17 11:00:00,4.48,0.72,4.537488292,0.0,0,0.0,4.48,0.72,4.537488292,4.55,0.68,4.6005325779,0.0,0,0.0,4.55,0.68,4.6005325779
2020-03-17 11:30:00,4.48,0.75,4.5423452093000005,0.0,0,0.0,4.48,0.75,4.5423452093000005,4.55,0.7000000000000001,4.6035312533,0.0,0,0.0,4.55,0.7000000000000001,4.6035312533
2020-03-17 12:00:00,4.45,0.72,4.5078708943,0.0,0,0.0,4.45,0.72,4.5078708943,4.52,0.67,4.5693872675,0.0,0,0.0,4.52,0.67,4.5693872675
2020-03-17 12:30:00,4.45,0.74,4.5111085112,0.0,0,0.0,4.45,0.74,4.5111085112,4.52,0.6900000000000001,4.5723626278000005,0.0,0,0.0,4.52,0.6900000000000001,4.5723626278000005
2020-03-17 13:00:00,4.47,0.74,4.5308387744,0.0,0,0.0,4.47,0.74,4.5308387744,4.55,0.6900000000000001,4.602021295,0.0,0,0.0,4.55,0.6900000000000001,4.602021295
2020-03-17 13:30:00,4.44,0.6900000000000001,4.4932950048,0.0,0,0.0,4.44,0.6900000000000001,4.4932950048,4.55,0.79,4.6180731913,0.0,0,0.0,4.55,0.79,4.6180731913
2020-03-17 14:00:00,4.44,0.77,4.5062734049,0.0,0,0.0,4.44,0.77,4.5062734049,4.52,0.73,4.5785696456,0.0,0,0.0,4.52,0.73,4.5785696456
2020-03-17 14:30:00,4.44,0.73,4.4996110943,0.0,0,0.0,4.44,0.73,4.4996110943,4.52,0.6900000000000001,4.5723626278000005,0.0,0,0.0,4.52,0.6900000000000001,4.5723626278000005
2020-03-17 15:00:00,4.35,0.64,4.3968284024,0.0,0,0.0,4.35,0.64,4.3968284024,4.42,0.59,4.4592039648,0.0,0,0.0,4.42,0.59,4.4592039648
2020-03-17 15:30:00,4.34,0.62,4.3840620434,0.0,0,0.0,4.34,0.62,4.3840620434,4.41,0.58,4.4479770683,0.0,0,0.0,4.41,0.58,4.4479770683
2020-03-17 16:00:00,4.28,0.62,4.3246733981,0.0,0,0.0,4.28,0.62,4.3246733981,4.36,0.58,4.3984088032,0.0,0,0.0,4.36,0.58,4.3984088032
2020-03-17 16:30:00,4.19,0.6000000000000001,4.2327414284,0.0,0,0.0,4.19,0.6000000000000001,4.2327414284,4.26,0.56,4.2966498577,0.0,0,0.0,4.26,0.56,4.2966498577
2020-03-17 17:00:00,4.03,0.5700000000000001,4.0701105636,0.0,0,0.0,4.03,0.5700000000000001,4.0701105636,4.11,0.53,4.1440318532,0.0,0,0.0,4.11,0.53,4.1440318532
2020-03-17 17:30:00,3.84,0.53,3.8764029718,0.0,0,0.0,3.84,0.53,3.8764029718,3.92,0.49,3.9505062967,0.0,0,0.0,3.92,0.49,3.9505062967
2020-03-17 18:00:00,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313,3.7199999999999998,0.49,3.7521327269,0.0,0,0.0,3.7199999999999998,0.49,3.7521327269
2020-03-17 18:30:00,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002,3.46,0.46,3.4904440978,0.0,0,0.0,3.46,0.46,3.4904440978
2020-03-17 19:00:00,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781,3.41,0.48,3.4436172842,0.0,0,0.0,3.41,0.48,3.4436172842
2020-03-17 19:30:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.34,0.46,3.3715278436,0.0,0,0.0,3.34,0.46,3.3715278436
2020-03-17 20:00:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-03-17 20:30:00,2.9699999999999998,-0.15,2.9737854664,0.0,0,0.0,2.9699999999999998,-0.15,2.9737854664,3.12,0.73,3.2042627857,0.0,0,0.0,3.12,0.73,3.2042627857
2020-03-17 21:00:00,2.93,-0.24,2.9398129192,0.0,0,0.0,2.93,-0.24,2.9398129192,3.1,0.77,3.1941978649,0.0,0,0.0,3.1,0.77,3.1941978649
2020-03-17 21:30:00,2.88,0.09,2.8814059068,0.0,0,0.0,2.88,0.09,2.8814059068,3.0,0.58,3.0555523232,0.0,0,0.0,3.0,0.58,3.0555523232
2020-03-17 22:00:00,2.85,0.44,2.8837649003,0.0,0,0.0,2.85,0.44,2.8837649003,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2020-03-17 22:30:00,2.8200000000000003,0.44,2.8541198293,0.0,0,0.0,2.8200000000000003,0.44,2.8541198293,2.88,0.4,2.9076450953,0.0,0,0.0,2.88,0.4,2.9076450953
2020-03-17 23:00:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2020-03-17 23:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2020-03-18 00:00:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-03-18 00:30:00,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705
2020-03-18 01:00:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-03-18 01:30:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-03-18 02:00:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.7199999999999998,0.34,2.7411676344,0.0,0,0.0,2.7199999999999998,0.34,2.7411676344
2020-03-18 02:30:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2020-03-18 03:00:00,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003,2.74,0.34,2.7610143064,0.0,0,0.0,2.74,0.34,2.7610143064
2020-03-18 03:30:00,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003,2.74,0.34,2.7610143064,0.0,0,0.0,2.74,0.34,2.7610143064
