Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-18 04:00:00,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431,2.7,0.33,2.7200919102,0.0,0,0.0,2.7,0.33,2.7200919102
2020-03-18 04:30:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645
2020-03-18 05:00:00,2.68,0.28,2.6945871669,0.0,0,0.0,2.68,0.28,2.6945871669,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2020-03-18 05:30:00,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2020-03-18 06:00:00,2.7800000000000002,0.27,2.7930807364,0.0,0,0.0,2.7800000000000002,0.27,2.7930807364,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533
2020-03-18 06:30:00,2.88,0.43,2.9119237627,0.0,0,0.0,2.88,0.43,2.9119237627,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414
2020-03-18 07:00:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2020-03-18 07:30:00,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368,3.42,0.54,3.4623691311,0.0,0,0.0,3.42,0.54,3.4623691311
2020-03-18 08:00:00,3.5700000000000003,0.55,3.612118492,0.0,0,0.0,3.5700000000000003,0.55,3.612118492,3.64,0.51,3.67555438,0.0,0,0.0,3.64,0.51,3.67555438
2020-03-18 08:30:00,3.76,0.55,3.8000131579,0.0,0,0.0,3.76,0.55,3.8000131579,3.84,0.51,3.8737191430999998,0.0,0,0.0,3.84,0.51,3.8737191430999998
2020-03-18 09:00:00,3.94,0.22,3.9461373519,0.0,0,0.0,3.94,0.22,3.9461373519,4.07,0.73,4.1349486091,0.0,0,0.0,4.07,0.73,4.1349486091
2020-03-18 09:30:00,4.15,0.59,4.1917299531,0.0,0,0.0,4.15,0.59,4.1917299531,4.23,0.55,4.2656066392,0.0,0,0.0,4.23,0.55,4.2656066392
2020-03-18 10:00:00,4.26,0.61,4.3034521027,0.0,0,0.0,4.26,0.61,4.3034521027,4.34,0.5700000000000001,4.3772708392,0.0,0,0.0,4.34,0.5700000000000001,4.3772708392
2020-03-18 10:30:00,4.24,0.6000000000000001,4.2822424032,0.0,0,0.0,4.24,0.6000000000000001,4.2822424032,4.31,0.56,4.3462282499,0.0,0,0.0,4.31,0.56,4.3462282499
2020-03-18 11:00:00,4.25,0.6000000000000001,4.2921439864,0.0,0,0.0,4.25,0.6000000000000001,4.2921439864,4.33,0.56,4.3660622991,0.0,0,0.0,4.33,0.56,4.3660622991
2020-03-18 11:30:00,4.29,0.6000000000000001,4.3317548407,0.0,0,0.0,4.29,0.6000000000000001,4.3317548407,4.37,0.56,4.4057348990000005,0.0,0,0.0,4.37,0.56,4.4057348990000005
2020-03-18 12:00:00,4.33,0.64,4.3770423804,0.0,0,0.0,4.33,0.64,4.3770423804,4.41,0.6000000000000001,4.450629169,0.0,0,0.0,4.41,0.6000000000000001,4.450629169
2020-03-18 12:30:00,4.25,0.63,4.2964403871,0.0,0,0.0,4.25,0.63,4.2964403871,4.33,0.59,4.3700114416,0.0,0,0.0,4.33,0.59,4.3700114416
2020-03-18 13:00:00,4.27,0.63,4.3162252027,0.0,0,0.0,4.27,0.63,4.3162252027,4.34,0.59,4.3799200906,0.0,0,0.0,4.34,0.59,4.3799200906
2020-03-18 13:30:00,4.29,0.66,4.3404723245,0.0,0,0.0,4.29,0.66,4.3404723245,4.37,0.61,4.4123689782,0.0,0,0.0,4.37,0.61,4.4123689782
2020-03-18 14:00:00,4.24,0.64,4.2880298506,0.0,0,0.0,4.24,0.64,4.2880298506,4.32,0.6000000000000001,4.3614676429,0.0,0,0.0,4.32,0.6000000000000001,4.3614676429
2020-03-18 14:30:00,4.26,0.67,4.3123659399,0.0,0,0.0,4.26,0.67,4.3123659399,4.33,0.62,4.3741627770000004,0.0,0,0.0,4.33,0.62,4.3741627770000004
2020-03-18 15:00:00,4.21,0.65,4.2598826275,0.0,0,0.0,4.21,0.65,4.2598826275,4.29,0.6000000000000001,4.3317548407,0.0,0,0.0,4.29,0.6000000000000001,4.3317548407
2020-03-18 15:30:00,4.16,0.62,4.205948169,0.0,0,0.0,4.16,0.62,4.205948169,4.24,0.58,4.2794859504,0.0,0,0.0,4.24,0.58,4.2794859504
2020-03-18 16:00:00,4.16,0.64,4.2089428601,0.0,0,0.0,4.16,0.64,4.2089428601,4.24,0.6000000000000001,4.2822424032,0.0,0,0.0,4.24,0.6000000000000001,4.2822424032
2020-03-18 16:30:00,4.03,0.59,4.0729596119,0.0,0,0.0,4.03,0.59,4.0729596119,4.1,0.55,4.1367257584,0.0,0,0.0,4.1,0.55,4.1367257584
2020-03-18 17:00:00,3.92,0.59,3.9641518639,0.0,0,0.0,3.92,0.59,3.9641518639,4.0,0.55,4.0376354466,0.0,0,0.0,4.0,0.55,4.0376354466
2020-03-18 17:30:00,3.77,0.56,3.811364585,0.0,0,0.0,3.77,0.56,3.811364585,3.85,0.52,3.8849581722,0.0,0,0.0,3.85,0.52,3.8849581722
2020-03-18 18:00:00,3.5700000000000003,0.54,3.6106093669,0.0,0,0.0,3.5700000000000003,0.54,3.6106093669,3.65,0.5,3.684087404,0.0,0,0.0,3.65,0.5,3.684087404
2020-03-18 18:30:00,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609,3.4,0.44,3.428352374,0.0,0,0.0,3.4,0.44,3.428352374
2020-03-18 19:00:00,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898
2020-03-18 19:30:00,3.17,0.49,3.2076471128,0.0,0,0.0,3.17,0.49,3.2076471128,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322
2020-03-18 20:00:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596
2020-03-18 20:30:00,2.95,0.45,2.9841246623,0.0,0,0.0,2.95,0.45,2.9841246623,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539
2020-03-18 21:00:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737
2020-03-18 21:30:00,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2020-03-18 22:00:00,2.75,0.43,2.7834151685,0.0,0,0.0,2.75,0.43,2.7834151685,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003
2020-03-18 22:30:00,2.68,0.4,2.7096863287,0.0,0,0.0,2.68,0.4,2.7096863287,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2020-03-18 23:00:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938
2020-03-18 23:30:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645
2020-03-19 00:00:00,2.62,0.38,2.6474138324,0.0,0,0.0,2.62,0.38,2.6474138324,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576
2020-03-19 00:30:00,2.59,0.37,2.6162950904,0.0,0,0.0,2.59,0.37,2.6162950904,2.66,0.33,2.6803917624,0.0,0,0.0,2.66,0.33,2.6803917624
2020-03-19 01:00:00,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766,2.68,0.33,2.70024073,0.0,0,0.0,2.68,0.33,2.70024073
2020-03-19 01:30:00,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766,2.68,0.33,2.70024073,0.0,0,0.0,2.68,0.33,2.70024073
2020-03-19 02:00:00,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003,2.62,0.31,2.6382759522,0.0,0,0.0,2.62,0.31,2.6382759522
2020-03-19 02:30:00,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661,2.67,0.33,2.6903159666,0.0,0,0.0,2.67,0.33,2.6903159666
2020-03-19 03:00:00,2.62,0.38,2.6474138324,0.0,0,0.0,2.62,0.38,2.6474138324,2.69,0.34,2.7114018514,0.0,0,0.0,2.69,0.34,2.7114018514
2020-03-19 03:30:00,2.58,0.36,2.6049952015,0.0,0,0.0,2.58,0.36,2.6049952015,2.64,0.32,2.6593232222000003,0.0,0,0.0,2.64,0.32,2.6593232222000003
2020-03-19 04:00:00,2.58,0.36,2.6049952015,0.0,0,0.0,2.58,0.36,2.6049952015,2.64,0.32,2.6593232222000003,0.0,0,0.0,2.64,0.32,2.6593232222000003
2020-03-19 04:30:00,2.59,0.36,2.6148996157,0.0,0,0.0,2.59,0.36,2.6148996157,2.65,0.32,2.6692508312000003,0.0,0,0.0,2.65,0.32,2.6692508312000003
2020-03-19 05:00:00,2.61,0.36,2.6347106103,0.0,0,0.0,2.61,0.36,2.6347106103,2.67,0.32,2.6891076587000002,0.0,0,0.0,2.67,0.32,2.6891076587000002
2020-03-19 05:30:00,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973,2.7,0.32,2.7188968351,0.0,0,0.0,2.7,0.32,2.7188968351
2020-03-19 06:00:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.77,0.32,2.7884224931,0.0,0,0.0,2.77,0.32,2.7884224931
2020-03-19 06:30:00,2.79,-0.2,2.7971592733,0.0,0,0.0,2.79,-0.2,2.7971592733,2.95,0.71,3.0342379603,0.0,0,0.0,2.95,0.71,3.0342379603
2020-03-19 07:00:00,2.93,-0.24,2.9398129192,0.0,0,0.0,2.93,-0.24,2.9398129192,3.09,0.74,3.1773731289000002,0.0,0,0.0,3.09,0.74,3.1773731289000002
2020-03-19 07:30:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.3,0.47000000000000003,3.3333016665,0.0,0,0.0,3.3,0.47000000000000003,3.3333016665
2020-03-19 08:00:00,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355,3.52,0.47000000000000003,3.5512392203000003,0.0,0,0.0,3.52,0.47000000000000003,3.5512392203000003
2020-03-19 08:30:00,3.64,0.31,3.6531766998,0.0,0,0.0,3.64,0.31,3.6531766998,3.75,0.6000000000000001,3.7976966704,0.0,0,0.0,3.75,0.6000000000000001,3.7976966704
2020-03-19 09:00:00,3.81,0.54,3.848077442,0.0,0,0.0,3.81,0.54,3.848077442,3.88,0.5,3.9120838437,0.0,0,0.0,3.88,0.5,3.9120838437
2020-03-19 09:30:00,3.89,0.5700000000000001,3.9315391388,0.0,0,0.0,3.89,0.5700000000000001,3.9315391388,3.96,0.53,3.9953097502,0.0,0,0.0,3.96,0.53,3.9953097502
2020-03-19 10:00:00,3.98,0.55,4.0178227935,0.0,0,0.0,3.98,0.55,4.0178227935,4.05,0.52,4.0832462576,0.0,0,0.0,4.05,0.52,4.0832462576
2020-03-19 10:30:00,4.07,0.5700000000000001,4.1097201851,0.0,0,0.0,4.07,0.5700000000000001,4.1097201851,4.15,0.53,4.1837064907,0.0,0,0.0,4.15,0.53,4.1837064907
2020-03-19 11:00:00,4.09,0.56,4.1281593961,0.0,0,0.0,4.09,0.56,4.1281593961,4.17,0.52,4.2022969909,0.0,0,0.0,4.17,0.52,4.2022969909
2020-03-19 11:30:00,4.07,0.56,4.1083451656,0.0,0,0.0,4.07,0.56,4.1083451656,4.14,0.52,4.172529209,0.0,0,0.0,4.14,0.52,4.172529209
2020-03-19 12:00:00,4.12,0.56,4.1578840773,0.0,0,0.0,4.12,0.56,4.1578840773,4.2,0.52,4.2320680524,0.0,0,0.0,4.2,0.52,4.2320680524
2020-03-19 12:30:00,4.1,0.56,4.1380671817,0.0,0,0.0,4.1,0.56,4.1380671817,4.18,0.52,4.2122203171,0.0,0,0.0,4.18,0.52,4.2122203171
2020-03-19 13:00:00,4.09,0.27,4.0989022921,0.0,0,0.0,4.09,0.27,4.0989022921,4.21,0.7000000000000001,4.2677980271,0.0,0,0.0,4.21,0.7000000000000001,4.2677980271
2020-03-19 13:30:00,4.05,0.28,4.0596674741,0.0,0,0.0,4.05,0.28,4.0596674741,4.17,0.67,4.2234819758,0.0,0,0.0,4.17,0.67,4.2234819758
2020-03-19 14:00:00,4.03,0.55,4.0673578648,0.0,0,0.0,4.03,0.55,4.0673578648,4.1,0.51,4.1315977539,0.0,0,0.0,4.1,0.51,4.1315977539
2020-03-19 14:30:00,4.06,0.5700000000000001,4.0998170691,0.0,0,0.0,4.06,0.5700000000000001,4.0998170691,4.14,0.53,4.173787249,0.0,0,0.0,4.14,0.53,4.173787249
2020-03-19 15:00:00,4.05,0.5700000000000001,4.0899144245,0.0,0,0.0,4.05,0.5700000000000001,4.0899144245,4.13,0.53,4.1638683937,0.0,0,0.0,4.13,0.53,4.1638683937
2020-03-19 15:30:00,3.9699999999999998,0.55,4.0079171648,0.0,0,0.0,3.9699999999999998,0.55,4.0079171648,4.05,0.51,4.0819848113,0.0,0,0.0,4.05,0.51,4.0819848113
2020-03-19 16:00:00,3.99,0.5700000000000001,4.0305086528,0.0,0,0.0,3.99,0.5700000000000001,4.0305086528,4.07,0.53,4.1043635317,0.0,0,0.0,4.07,0.53,4.1043635317
2020-03-19 16:30:00,3.88,0.53,3.9160311541,0.0,0,0.0,3.88,0.53,3.9160311541,3.95,0.49,3.9802763723,0.0,0,0.0,3.95,0.49,3.9802763723
2020-03-19 17:00:00,3.83,0.55,3.8692893404,0.0,0,0.0,3.83,0.55,3.8692893404,3.9,0.51,3.9332048002,0.0,0,0.0,3.9,0.51,3.9332048002
2020-03-19 17:30:00,3.61,0.52,3.647259245,0.0,0,0.0,3.61,0.52,3.647259245,3.68,0.48,3.7111723215,0.0,0,0.0,3.68,0.48,3.7111723215
2020-03-19 18:00:00,3.45,0.49,3.4846233656,0.0,0,0.0,3.45,0.49,3.4846233656,3.52,0.45,3.5486476297,0.0,0,0.0,3.52,0.45,3.5486476297
2020-03-19 18:30:00,3.25,0.46,3.2823924202,0.0,0,0.0,3.25,0.46,3.2823924202,3.32,0.43,3.3477305746,0.0,0,0.0,3.32,0.43,3.3477305746
2020-03-19 19:00:00,3.22,0.46,3.2526911935,0.0,0,0.0,3.22,0.46,3.2526911935,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002
2020-03-19 19:30:00,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2020-03-19 20:00:00,2.98,0.43,3.0108636635,0.0,0,0.0,2.98,0.43,3.0108636635,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288
2020-03-19 20:30:00,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2020-03-19 21:00:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2020-03-19 21:30:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2020-03-19 22:00:00,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832
2020-03-19 22:30:00,2.65,0.37,2.6757055144,0.0,0,0.0,2.65,0.37,2.6757055144,2.7199999999999998,0.33,2.7399452549000003,0.0,0,0.0,2.7199999999999998,0.33,2.7399452549000003
2020-03-19 23:00:00,2.62,0.36,2.6446171746,0.0,0,0.0,2.62,0.36,2.6446171746,2.68,0.32,2.6990368653,0.0,0,0.0,2.68,0.32,2.6990368653
2020-03-19 23:30:00,2.6,0.36,2.6248047546,0.0,0,0.0,2.6,0.36,2.6248047546,2.66,0.32,2.6791789787,0.0,0,0.0,2.66,0.32,2.6791789787
2020-03-20 00:00:00,2.58,0.36,2.6049952015,0.0,0,0.0,2.58,0.36,2.6049952015,2.64,0.32,2.6593232222000003,0.0,0,0.0,2.64,0.32,2.6593232222000003
2020-03-20 00:30:00,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116,2.61,0.30000000000000004,2.6271848051,0.0,0,0.0,2.61,0.30000000000000004,2.6271848051
2020-03-20 01:00:00,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334,2.66,0.30000000000000004,2.6768638367,0.0,0,0.0,2.66,0.30000000000000004,2.6768638367
2020-03-20 01:30:00,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334,2.66,0.30000000000000004,2.6768638367,0.0,0,0.0,2.66,0.30000000000000004,2.6768638367
2020-03-20 02:00:00,2.56,0.34,2.5824794288,0.0,0,0.0,2.56,0.34,2.5824794288,2.62,0.30000000000000004,2.6371196408,0.0,0,0.0,2.62,0.30000000000000004,2.6371196408
2020-03-20 02:30:00,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691,2.64,0.30000000000000004,2.6569907791,0.0,0,0.0,2.64,0.30000000000000004,2.6569907791
2020-03-20 03:00:00,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691,2.64,0.30000000000000004,2.6569907791,0.0,0,0.0,2.64,0.30000000000000004,2.6569907791
2020-03-20 03:30:00,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116,2.61,0.30000000000000004,2.6271848051,0.0,0,0.0,2.61,0.30000000000000004,2.6271848051
2020-03-20 04:00:00,2.5700000000000003,0.34,2.5923927172,0.0,0,0.0,2.5700000000000003,0.34,2.5923927172,2.63,0.30000000000000004,2.6470549673,0.0,0,0.0,2.63,0.30000000000000004,2.6470549673
2020-03-20 04:30:00,2.55,0.33,2.5712642805,0.0,0,0.0,2.55,0.33,2.5712642805,2.61,0.29,2.6260616901000002,0.0,0,0.0,2.61,0.29,2.6260616901000002
2020-03-20 05:00:00,2.5700000000000003,0.34,2.5923927172,0.0,0,0.0,2.5700000000000003,0.34,2.5923927172,2.63,0.31,2.6482069406,0.0,0,0.0,2.63,0.31,2.6482069406
2020-03-20 05:30:00,2.62,0.34,2.6419689627,0.0,0,0.0,2.62,0.34,2.6419689627,2.68,0.31,2.6978695298,0.0,0,0.0,2.68,0.31,2.6978695298
2020-03-20 06:00:00,2.68,0.34,2.7014810753000003,0.0,0,0.0,2.68,0.34,2.7014810753000003,2.74,0.31,2.7574807343,0.0,0,0.0,2.74,0.31,2.7574807343
2020-03-20 06:30:00,2.7800000000000002,0.09,2.781456453,0.0,0,0.0,2.7800000000000002,0.09,2.781456453,2.88,0.52,2.9265679558,0.0,0,0.0,2.88,0.52,2.9265679558
2020-03-20 07:00:00,2.89,-0.07,2.8908476266000003,0.0,0,0.0,2.89,-0.07,2.8908476266000003,3.03,0.61,3.0907927786,0.0,0,0.0,3.03,0.61,3.0907927786
2020-03-20 07:30:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.25,0.44,3.2796493715,0.0,0,0.0,3.25,0.44,3.2796493715
2020-03-20 08:00:00,3.38,0.48,3.4139127112,0.0,0,0.0,3.38,0.48,3.4139127112,3.45,0.45,3.4792240514,0.0,0,0.0,3.45,0.45,3.4792240514
2020-03-20 08:30:00,3.5300000000000002,0.48,3.5624850877,0.0,0,0.0,3.5300000000000002,0.48,3.5624850877,3.6,0.45,3.6280159867,0.0,0,0.0,3.6,0.45,3.6280159867
2020-03-20 09:00:00,3.67,0.51,3.7052665221,0.0,0,0.0,3.67,0.51,3.7052665221,3.74,0.47000000000000003,3.7694164005,0.0,0,0.0,3.74,0.47000000000000003,3.7694164005
2020-03-20 09:30:00,3.77,0.52,3.8056931038,0.0,0,0.0,3.77,0.52,3.8056931038,3.84,0.49,3.8711367839,0.0,0,0.0,3.84,0.49,3.8711367839
2020-03-20 10:00:00,3.87,0.54,3.9074928023,0.0,0,0.0,3.87,0.54,3.9074928023,3.94,0.5,3.9715991741,0.0,0,0.0,3.94,0.5,3.9715991741
2020-03-20 10:30:00,3.9,0.54,3.937207132,0.0,0,0.0,3.9,0.54,3.937207132,3.98,0.5,4.0112840837,0.0,0,0.0,3.98,0.5,4.0112840837
2020-03-20 11:00:00,3.9,0.53,3.9358480662,0.0,0,0.0,3.9,0.53,3.9358480662,3.98,0.5,4.0112840837,0.0,0,0.0,3.98,0.5,4.0112840837
2020-03-20 11:30:00,3.99,0.59,4.0333856746,0.0,0,0.0,3.99,0.59,4.0333856746,4.06,0.55,4.0970843291,0.0,0,0.0,4.06,0.55,4.0970843291
2020-03-20 12:00:00,3.99,0.61,4.0363597461,0.0,0,0.0,3.99,0.61,4.0363597461,4.06,0.5700000000000001,4.0998170691,0.0,0,0.0,4.06,0.5700000000000001,4.0998170691
2020-03-20 12:30:00,4.0,0.62,4.0477648153,0.0,0,0.0,4.0,0.62,4.0477648153,4.07,0.58,4.1111190691,0.0,0,0.0,4.07,0.58,4.1111190691
2020-03-20 13:00:00,4.14,0.66,4.1922786167,0.0,0,0.0,4.14,0.66,4.1922786167,4.21,0.62,4.2554083235,0.0,0,0.0,4.21,0.62,4.2554083235
2020-03-20 13:30:00,4.4,0.61,4.4420828448,0.0,0,0.0,4.4,0.61,4.4420828448,4.48,0.5700000000000001,4.5161155875,0.0,0,0.0,4.48,0.5700000000000001,4.5161155875
2020-03-20 14:00:00,4.4,0.64,4.4463018341,0.0,0,0.0,4.4,0.64,4.4463018341,4.48,0.6000000000000001,4.52,0.0,0,0.0,4.48,0.6000000000000001,4.52
2020-03-20 14:30:00,4.4,0.64,4.4463018341,0.0,0,0.0,4.4,0.64,4.4463018341,4.48,0.6000000000000001,4.52,0.0,0,0.0,4.48,0.6000000000000001,4.52
2020-03-20 15:00:00,4.39,0.6900000000000001,4.4438946882,0.0,0,0.0,4.39,0.6900000000000001,4.4438946882,4.46,0.65,4.5071165949,0.0,0,0.0,4.46,0.65,4.5071165949
2020-03-20 15:30:00,4.36,0.73,4.4206899914,0.0,0,0.0,4.36,0.73,4.4206899914,4.44,0.6900000000000001,4.4932950048,0.0,0,0.0,4.44,0.6900000000000001,4.4932950048
2020-03-20 16:00:00,4.29,0.7000000000000001,4.3467344064,0.0,0,0.0,4.29,0.7000000000000001,4.3467344064,4.37,0.66,4.4195588015,0.0,0,0.0,4.37,0.66,4.4195588015
2020-03-20 16:30:00,4.18,0.61,4.2242750857,0.0,0,0.0,4.18,0.61,4.2242750857,4.25,0.58,4.2893938966,0.0,0,0.0,4.25,0.58,4.2893938966
2020-03-20 17:00:00,4.11,0.61,4.1550210589,0.0,0,0.0,4.11,0.61,4.1550210589,4.19,0.5700000000000001,4.2285931467,0.0,0,0.0,4.19,0.5700000000000001,4.2285931467
2020-03-20 17:30:00,3.92,0.58,3.9626758636,0.0,0,0.0,3.92,0.58,3.9626758636,3.99,0.54,4.0263755414,0.0,0,0.0,3.99,0.54,4.0263755414
2020-03-20 18:00:00,3.74,0.56,3.7816927426999998,0.0,0,0.0,3.74,0.56,3.7816927426999998,3.81,0.52,3.8453218331,0.0,0,0.0,3.81,0.52,3.8453218331
2020-03-20 18:30:00,3.6,0.51,3.6359455441,0.0,0,0.0,3.6,0.51,3.6359455441,3.67,0.47000000000000003,3.6999729729,0.0,0,0.0,3.67,0.47000000000000003,3.6999729729
2020-03-20 19:00:00,3.5300000000000002,0.51,3.5666510903,0.0,0,0.0,3.5300000000000002,0.51,3.5666510903,3.6,0.47000000000000003,3.6305509224,0.0,0,0.0,3.6,0.47000000000000003,3.6305509224
2020-03-20 19:30:00,3.47,0.51,3.5072781469,0.0,0,0.0,3.47,0.51,3.5072781469,3.54,0.47000000000000003,3.5710642671,0.0,0,0.0,3.54,0.47000000000000003,3.5710642671
2020-03-20 20:00:00,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152
2020-03-20 20:30:00,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323,3.35,0.42,3.3762257034,0.0,0,0.0,3.35,0.42,3.3762257034
2020-03-20 21:00:00,3.18,0.23,3.1883067606,0.0,0,0.0,3.18,0.23,3.1883067606,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406
2020-03-20 21:30:00,3.16,0.34,3.1782385058,0.0,0,0.0,3.16,0.34,3.1782385058,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-03-20 22:00:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368
2020-03-20 22:30:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2020-03-20 23:00:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2020-03-20 23:30:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2020-03-21 00:00:00,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347,3.07,0.38,3.0934285187,0.0,0,0.0,3.07,0.38,3.0934285187
2020-03-21 00:30:00,2.95,0.19,2.9561123118,0.0,0,0.0,2.95,0.19,2.9561123118,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658
2020-03-21 01:00:00,2.96,0.09,2.9613679272,0.0,0,0.0,2.96,0.09,2.9613679272,3.07,0.53,3.1154132952,0.0,0,0.0,3.07,0.53,3.1154132952
2020-03-21 01:30:00,2.98,0.14,2.983286778,0.0,0,0.0,2.98,0.14,2.983286778,3.09,0.52,3.1334485794,0.0,0,0.0,3.09,0.52,3.1334485794
2020-03-21 02:00:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.06,0.36,3.0811036984,0.0,0,0.0,3.06,0.36,3.0811036984
2020-03-21 02:30:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2020-03-21 03:00:00,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2020-03-21 03:30:00,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2020-03-21 04:00:00,2.9699999999999998,0.24,2.979681191,0.0,0,0.0,2.9699999999999998,0.24,2.979681191,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334
2020-03-21 04:30:00,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-03-21 05:00:00,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006,3.06,0.36,3.0811036984,0.0,0,0.0,3.06,0.36,3.0811036984
2020-03-21 05:30:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221
2020-03-21 06:00:00,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-03-21 06:30:00,3.03,-0.2,3.0365934861,0.0,0,0.0,3.03,-0.2,3.0365934861,3.19,0.73,3.2724608477,0.0,0,0.0,3.19,0.73,3.2724608477
2020-03-21 07:00:00,3.12,-0.06,3.1205768697,0.0,0,0.0,3.12,-0.06,3.1205768697,3.27,0.6900000000000001,3.342005386,0.0,0,0.0,3.27,0.6900000000000001,3.342005386
2020-03-21 07:30:00,3.22,-0.03,3.2201397485,0.0,0,0.0,3.22,-0.03,3.2201397485,3.36,0.6900000000000001,3.4301166161,0.0,0,0.0,3.36,0.6900000000000001,3.4301166161
2020-03-21 08:00:00,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2020-03-21 08:30:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2020-03-21 09:00:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653
2020-03-21 09:30:00,2.89,0.26,2.9016719318,0.0,0,0.0,2.89,0.26,2.9016719318,2.98,0.51,3.0233259831,0.0,0,0.0,2.98,0.51,3.0233259831
2020-03-21 10:00:00,2.84,0.15,2.8439585088,0.0,0,0.0,2.84,0.15,2.8439585088,2.95,0.55,3.0008332176,0.0,0,0.0,2.95,0.55,3.0008332176
2020-03-21 10:30:00,2.9,0.47000000000000003,2.9378393421,0.0,0,0.0,2.9,0.47000000000000003,2.9378393421,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426
2020-03-21 11:00:00,2.89,0.45,2.9248247811,0.0,0,0.0,2.89,0.45,2.9248247811,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508
2020-03-21 11:30:00,2.93,0.46,2.9658894113,0.0,0,0.0,2.93,0.46,2.9658894113,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941
2020-03-21 12:00:00,2.93,0.46,2.9658894113,0.0,0,0.0,2.93,0.46,2.9658894113,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941
2020-03-21 12:30:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591
2020-03-21 13:00:00,2.9699999999999998,0.5,3.0117934856,0.0,0,0.0,2.9699999999999998,0.5,3.0117934856,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658
2020-03-21 13:30:00,2.96,0.48,2.9986663702,0.0,0,0.0,2.96,0.48,2.9986663702,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277
2020-03-21 14:00:00,2.96,0.5,3.0019327108,0.0,0,0.0,2.96,0.5,3.0019327108,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841
2020-03-21 14:30:00,2.91,0.46,2.9461330588,0.0,0,0.0,2.91,0.46,2.9461330588,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773
2020-03-21 15:00:00,2.9,0.46,2.9362561196,0.0,0,0.0,2.9,0.46,2.9362561196,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662
2020-03-21 15:30:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481
2020-03-21 16:00:00,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115
2020-03-21 16:30:00,2.88,0.44,2.9134172375,0.0,0,0.0,2.88,0.44,2.9134172375,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508
2020-03-21 17:00:00,2.9,0.27,2.9125418452,0.0,0,0.0,2.9,0.27,2.9125418452,3.0,0.53,3.0464569585,0.0,0,0.0,3.0,0.53,3.0464569585
2020-03-21 17:30:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239
2020-03-21 18:00:00,2.83,0.44,2.8640006983,0.0,0,0.0,2.83,0.44,2.8640006983,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606
2020-03-21 18:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2020-03-21 19:00:00,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2020-03-21 19:30:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2020-03-21 20:00:00,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2020-03-21 20:30:00,2.7,0.41000000000000003,2.7309522149000003,0.0,0,0.0,2.7,0.41000000000000003,2.7309522149000003,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114
2020-03-21 21:00:00,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783,2.7,0.35000000000000003,2.722590678,0.0,0,0.0,2.7,0.35000000000000003,2.722590678
2020-03-21 21:30:00,2.64,0.39,2.6686513447999998,0.0,0,0.0,2.64,0.39,2.6686513447999998,2.7,0.35000000000000003,2.722590678,0.0,0,0.0,2.7,0.35000000000000003,2.722590678
2020-03-21 22:00:00,2.61,0.39,2.6389770745,0.0,0,0.0,2.61,0.39,2.6389770745,2.67,0.35000000000000003,2.6928423645,0.0,0,0.0,2.67,0.35000000000000003,2.6928423645
2020-03-21 22:30:00,2.6,0.39,2.6290872941,0.0,0,0.0,2.6,0.39,2.6290872941,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055
2020-03-21 23:00:00,2.55,0.37,2.5767033201,0.0,0,0.0,2.55,0.37,2.5767033201,2.61,0.33,2.6307793522000003,0.0,0,0.0,2.61,0.33,2.6307793522000003
2020-03-21 23:30:00,2.55,0.37,2.5767033201,0.0,0,0.0,2.55,0.37,2.5767033201,2.61,0.32,2.6295436866,0.0,0,0.0,2.61,0.32,2.6295436866
2020-03-22 00:00:00,2.52,0.35000000000000003,2.5441894584,0.0,0,0.0,2.52,0.35000000000000003,2.5441894584,2.58,0.32,2.5997692205,0.0,0,0.0,2.58,0.32,2.5997692205
2020-03-22 00:30:00,2.48,0.35000000000000003,2.5045758124,0.0,0,0.0,2.48,0.35000000000000003,2.5045758124,2.54,0.31,2.5588473968,0.0,0,0.0,2.54,0.31,2.5588473968
2020-03-22 01:00:00,2.48,0.16,2.4851559307,0.0,0,0.0,2.48,0.16,2.4851559307,2.56,0.39,2.5895366381000002,0.0,0,0.0,2.56,0.39,2.5895366381000002
2020-03-22 01:30:00,2.5,0.1,2.5019992006000003,0.0,0,0.0,2.5,0.1,2.5019992006000003,2.59,0.42,2.623833074,0.0,0,0.0,2.59,0.42,2.623833074
2020-03-22 02:00:00,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705,2.55,0.30000000000000004,2.5675864153,0.0,0,0.0,2.55,0.30000000000000004,2.5675864153
2020-03-22 02:30:00,2.51,0.34,2.5329232124,0.0,0,0.0,2.51,0.34,2.5329232124,2.5700000000000003,0.30000000000000004,2.5874504826,0.0,0,0.0,2.5700000000000003,0.30000000000000004,2.5874504826
2020-03-22 03:00:00,2.49,0.34,2.5131056484,0.0,0,0.0,2.49,0.34,2.5131056484,2.55,0.30000000000000004,2.5675864153,0.0,0,0.0,2.55,0.30000000000000004,2.5675864153
2020-03-22 03:30:00,2.52,0.35000000000000003,2.5441894584,0.0,0,0.0,2.52,0.35000000000000003,2.5441894584,2.58,0.32,2.5997692205,0.0,0,0.0,2.58,0.32,2.5997692205
2020-03-22 04:00:00,2.5,0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,0.35000000000000003,2.5243811123,2.56,0.32,2.5799224795,0.0,0,0.0,2.56,0.32,2.5799224795
2020-03-22 04:30:00,2.51,0.34,2.5329232124,0.0,0,0.0,2.51,0.34,2.5329232124,2.5700000000000003,0.30000000000000004,2.5874504826,0.0,0,0.0,2.5700000000000003,0.30000000000000004,2.5874504826
2020-03-22 05:00:00,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705,2.56,0.30000000000000004,2.5775181862,0.0,0,0.0,2.56,0.30000000000000004,2.5775181862
2020-03-22 05:30:00,2.55,0.35000000000000003,2.5739075352,0.0,0,0.0,2.55,0.35000000000000003,2.5739075352,2.6,0.31,2.6184155514,0.0,0,0.0,2.6,0.31,2.6184155514
2020-03-22 06:00:00,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003,2.62,0.31,2.6382759522,0.0,0,0.0,2.62,0.31,2.6382759522
2020-03-22 06:30:00,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245,2.65,0.31,2.6680704638,0.0,0,0.0,2.65,0.31,2.6680704638
2020-03-22 07:00:00,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174
2020-03-22 07:30:00,2.73,0.06,2.7306592611,0.0,0,0.0,2.73,0.06,2.7306592611,2.84,0.52,2.8872131892,0.0,0,0.0,2.84,0.52,2.8872131892
2020-03-22 08:00:00,2.77,0.28,2.7841156585,0.0,0,0.0,2.77,0.28,2.7841156585,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022
2020-03-22 08:30:00,2.75,-0.18,2.755884613,0.0,0,0.0,2.75,-0.18,2.755884613,2.89,0.67,2.96664794,0.0,0,0.0,2.89,0.67,2.96664794
2020-03-22 09:00:00,2.77,-0.07,2.7708843354,0.0,0,0.0,2.77,-0.07,2.7708843354,2.89,0.64,2.9600168918,0.0,0,0.0,2.89,0.64,2.9600168918
2020-03-22 09:30:00,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976,2.89,0.42,2.9203595669,0.0,0,0.0,2.89,0.42,2.9203595669
2020-03-22 10:00:00,2.77,0.07,2.7708843354,0.0,0,0.0,2.77,0.07,2.7708843354,2.89,0.5700000000000001,2.9456747954,0.0,0,0.0,2.89,0.5700000000000001,2.9456747954
2020-03-22 10:30:00,2.8200000000000003,0.45,2.8556785532999998,0.0,0,0.0,2.8200000000000003,0.45,2.8556785532999998,2.88,0.42,2.9104638806,0.0,0,0.0,2.88,0.42,2.9104638806
2020-03-22 11:00:00,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901
2020-03-22 11:30:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606
2020-03-22 12:00:00,2.85,0.44,2.8837649003,0.0,0,0.0,2.85,0.44,2.8837649003,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572
2020-03-22 12:30:00,2.85,0.44,2.8837649003,0.0,0,0.0,2.85,0.44,2.8837649003,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271
2020-03-22 13:00:00,2.85,0.46,2.8868841335,0.0,0,0.0,2.85,0.46,2.8868841335,2.91,0.43,2.9415982051,0.0,0,0.0,2.91,0.43,2.9415982051
2020-03-22 13:30:00,2.86,0.46,2.8967568072,0.0,0,0.0,2.86,0.46,2.8967568072,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003
2020-03-22 14:00:00,2.89,0.48,2.9295904151,0.0,0,0.0,2.89,0.48,2.9295904151,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183
2020-03-22 14:30:00,2.84,0.45,2.8754304026,0.0,0,0.0,2.84,0.45,2.8754304026,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615
2020-03-22 15:00:00,2.85,0.48,2.890138405,0.0,0,0.0,2.85,0.48,2.890138405,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612
2020-03-22 15:30:00,2.83,0.46,2.8671414336,0.0,0,0.0,2.83,0.46,2.8671414336,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047
2020-03-22 16:00:00,2.84,0.46,2.8770123392,0.0,0,0.0,2.84,0.46,2.8770123392,2.91,0.43,2.9415982051,0.0,0,0.0,2.91,0.43,2.9415982051
2020-03-22 16:30:00,2.86,0.46,2.8967568072,0.0,0,0.0,2.86,0.46,2.8967568072,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486
2020-03-22 17:00:00,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756
2020-03-22 17:30:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2020-03-22 18:00:00,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2020-03-22 18:30:00,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295
2020-03-22 19:00:00,2.74,0.41000000000000003,2.7705053691,0.0,0,0.0,2.74,0.41000000000000003,2.7705053691,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626
2020-03-22 19:30:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2020-03-22 20:00:00,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2020-03-22 20:30:00,2.64,0.4,2.6701310829000002,0.0,0,0.0,2.64,0.4,2.6701310829000002,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-03-22 21:00:00,2.62,0.4,2.6503584663,0.0,0,0.0,2.62,0.4,2.6503584663,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508
2020-03-22 21:30:00,2.59,0.4,2.6207060117000003,0.0,0,0.0,2.59,0.4,2.6207060117000003,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002
2020-03-22 22:00:00,2.55,0.37,2.5767033201,0.0,0,0.0,2.55,0.37,2.5767033201,2.61,0.34,2.6320524311,0.0,0,0.0,2.61,0.34,2.6320524311
2020-03-22 22:30:00,2.55,0.37,2.5767033201,0.0,0,0.0,2.55,0.37,2.5767033201,2.61,0.34,2.6320524311,0.0,0,0.0,2.61,0.34,2.6320524311
2020-03-22 23:00:00,2.5300000000000002,0.37,2.5569122003,0.0,0,0.0,2.5300000000000002,0.37,2.5569122003,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334
2020-03-22 23:30:00,2.52,0.37,2.5470178641,0.0,0,0.0,2.52,0.37,2.5470178641,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691
2020-03-23 00:00:00,2.5,0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,0.35000000000000003,2.5243811123,2.55,0.31,2.5687740267,0.0,0,0.0,2.55,0.31,2.5687740267
2020-03-23 00:30:00,2.5300000000000002,0.37,2.5569122003,0.0,0,0.0,2.5300000000000002,0.37,2.5569122003,2.59,0.33,2.6109385286,0.0,0,0.0,2.59,0.33,2.6109385286
2020-03-23 01:00:00,2.5,0.37,2.527231687,0.0,0,0.0,2.5,0.37,2.527231687,2.56,0.33,2.5811818998,0.0,0,0.0,2.56,0.33,2.5811818998
2020-03-23 01:30:00,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516,2.59,0.31,2.608486151,0.0,0,0.0,2.59,0.31,2.608486151
2020-03-23 02:00:00,2.52,0.36,2.5455844123,0.0,0,0.0,2.52,0.36,2.5455844123,2.58,0.32,2.5997692205,0.0,0,0.0,2.58,0.32,2.5997692205
2020-03-23 02:30:00,2.52,0.22,2.5295849462,0.0,0,0.0,2.52,0.22,2.5295849462,2.6,0.38,2.6276224995,0.0,0,0.0,2.6,0.38,2.6276224995
2020-03-23 03:00:00,2.49,0.35000000000000003,2.5144780771,0.0,0,0.0,2.49,0.35000000000000003,2.5144780771,2.55,0.31,2.5687740267,0.0,0,0.0,2.55,0.31,2.5687740267
2020-03-23 03:30:00,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516,2.59,0.32,2.6096934686,0.0,0,0.0,2.59,0.32,2.6096934686
2020-03-23 04:00:00,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516,2.59,0.32,2.6096934686,0.0,0,0.0,2.59,0.32,2.6096934686
2020-03-23 04:30:00,2.5,0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,0.35000000000000003,2.5243811123,2.56,0.32,2.5799224795,0.0,0,0.0,2.56,0.32,2.5799224795
2020-03-23 05:00:00,2.52,0.35000000000000003,2.5441894584,0.0,0,0.0,2.52,0.35000000000000003,2.5441894584,2.5700000000000003,0.32,2.5898455552,0.0,0,0.0,2.5700000000000003,0.32,2.5898455552
2020-03-23 05:30:00,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766,2.68,0.33,2.70024073,0.0,0,0.0,2.68,0.33,2.70024073
2020-03-23 06:00:00,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004,2.7199999999999998,0.33,2.7399452549000003,0.0,0,0.0,2.7199999999999998,0.33,2.7399452549000003
2020-03-23 06:30:00,2.71,0.03,2.7101660466,0.0,0,0.0,2.71,0.03,2.7101660466,2.8200000000000003,0.56,2.8750652167,0.0,0,0.0,2.8200000000000003,0.56,2.8750652167
2020-03-23 07:00:00,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203
2020-03-23 07:30:00,3.17,0.6900000000000001,3.2442256395,0.0,0,0.0,3.17,0.6900000000000001,3.2442256395,3.18,0.08,3.1810061301,0.0,0,0.0,3.18,0.08,3.1810061301
2020-03-23 08:00:00,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085,3.36,0.33,3.3761664651,0.0,0,0.0,3.36,0.33,3.3761664651
2020-03-23 08:30:00,3.51,0.53,3.5497887261,0.0,0,0.0,3.51,0.53,3.5497887261,3.58,0.48,3.6120354373,0.0,0,0.0,3.58,0.48,3.6120354373
2020-03-23 09:00:00,3.61,-0.13,3.6123399619,0.0,0,0.0,3.61,-0.13,3.6123399619,3.7800000000000002,0.84,3.8722086721,0.0,0,0.0,3.7800000000000002,0.84,3.8722086721
2020-03-23 09:30:00,3.68,0.42,3.7038898472,0.0,0,0.0,3.68,0.42,3.7038898472,3.77,0.55,3.8099081354,0.0,0,0.0,3.77,0.55,3.8099081354
2020-03-23 10:00:00,3.74,0.54,3.7787828728,0.0,0,0.0,3.74,0.54,3.7787828728,3.81,0.5,3.8426683436999998,0.0,0,0.0,3.81,0.5,3.8426683436999998
2020-03-23 10:30:00,3.8,0.54,3.8381766504,0.0,0,0.0,3.8,0.54,3.8381766504,3.87,0.5,3.9021660651000003,0.0,0,0.0,3.87,0.5,3.9021660651000003
2020-03-23 11:00:00,3.77,0.54,3.808477386,0.0,0,0.0,3.77,0.54,3.808477386,3.84,0.5,3.872415267,0.0,0,0.0,3.84,0.5,3.872415267
2020-03-23 11:30:00,3.8,0.56,3.8410415254,0.0,0,0.0,3.8,0.56,3.8410415254,3.88,0.52,3.9146902815,0.0,0,0.0,3.88,0.52,3.9146902815
2020-03-23 12:00:00,3.79,0.56,3.8311486528,0.0,0,0.0,3.79,0.56,3.8311486528,3.86,0.52,3.8948684188,0.0,0,0.0,3.86,0.52,3.8948684188
2020-03-23 12:30:00,3.8,0.5700000000000001,3.8425121991,0.0,0,0.0,3.8,0.5700000000000001,3.8425121991,3.88,0.54,3.917397095,0.0,0,0.0,3.88,0.54,3.917397095
2020-03-23 13:00:00,3.87,0.65,3.9242069262,0.0,0,0.0,3.87,0.65,3.9242069262,3.94,0.6000000000000001,3.9854234405,0.0,0,0.0,3.94,0.6000000000000001,3.9854234405
2020-03-23 13:30:00,3.89,0.6900000000000001,3.9507214531,0.0,0,0.0,3.89,0.6900000000000001,3.9507214531,3.96,0.65,4.0129914029,0.0,0,0.0,3.96,0.65,4.0129914029
2020-03-23 14:00:00,3.83,0.68,3.8898971709,0.0,0,0.0,3.83,0.68,3.8898971709,3.91,0.64,3.9620323068000003,0.0,0,0.0,3.91,0.64,3.9620323068000003
2020-03-23 14:30:00,3.8,0.64,3.8535178733,0.0,0,0.0,3.8,0.64,3.8535178733,3.87,0.6000000000000001,3.9162354373,0.0,0,0.0,3.87,0.6000000000000001,3.9162354373
2020-03-23 15:00:00,3.7199999999999998,0.6000000000000001,3.7680764323,0.0,0,0.0,3.7199999999999998,0.6000000000000001,3.7680764323,3.79,0.55,3.8296997271,0.0,0,0.0,3.79,0.55,3.8296997271
2020-03-23 15:30:00,3.7199999999999998,0.6000000000000001,3.7680764323,0.0,0,0.0,3.7199999999999998,0.6000000000000001,3.7680764323,3.79,0.55,3.8296997271,0.0,0,0.0,3.79,0.55,3.8296997271
2020-03-23 16:00:00,3.68,0.62,3.7318628056,0.0,0,0.0,3.68,0.62,3.7318628056,3.76,0.59,3.8060084078000003,0.0,0,0.0,3.76,0.59,3.8060084078000003
2020-03-23 16:30:00,3.65,0.66,3.7091912865000003,0.0,0,0.0,3.65,0.66,3.7091912865000003,3.7199999999999998,0.62,3.7713127688,0.0,0,0.0,3.7199999999999998,0.62,3.7713127688
2020-03-23 17:00:00,3.47,0.53,3.5102421569,0.0,0,0.0,3.47,0.53,3.5102421569,3.54,0.5,3.575136361,0.0,0,0.0,3.54,0.5,3.575136361
2020-03-23 17:30:00,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454,3.44,0.47000000000000003,3.4719591011,0.0,0,0.0,3.44,0.47000000000000003,3.4719591011
2020-03-23 18:00:00,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2020-03-23 18:30:00,3.04,0.44,3.0716770664,0.0,0,0.0,3.04,0.44,3.0716770664,3.11,0.4,3.1356179614,0.0,0,0.0,3.11,0.4,3.1356179614
2020-03-23 19:00:00,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565
2020-03-23 19:30:00,2.93,0.44,2.9628533545,0.0,0,0.0,2.93,0.44,2.9628533545,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901
2020-03-23 20:00:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2020-03-23 20:30:00,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2020-03-23 21:00:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288
2020-03-23 21:30:00,2.63,0.39,2.6587591091,0.0,0,0.0,2.63,0.39,2.6587591091,2.7,0.35000000000000003,2.722590678,0.0,0,0.0,2.7,0.35000000000000003,2.722590678
2020-03-23 22:00:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291
2020-03-23 22:30:00,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569
2020-03-23 23:00:00,2.5300000000000002,0.32,2.5501568579000002,0.0,0,0.0,2.5300000000000002,0.32,2.5501568579000002,2.6,0.33,2.6208586379,0.0,0,0.0,2.6,0.33,2.6208586379
2020-03-23 23:30:00,2.49,0.35000000000000003,2.5144780771,0.0,0,0.0,2.49,0.35000000000000003,2.5144780771,2.55,0.31,2.5687740267,0.0,0,0.0,2.55,0.31,2.5687740267
2020-03-24 00:00:00,2.49,0.35000000000000003,2.5144780771,0.0,0,0.0,2.49,0.35000000000000003,2.5144780771,2.55,0.31,2.5687740267,0.0,0,0.0,2.55,0.31,2.5687740267
2020-03-24 00:30:00,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455,2.52,0.30000000000000004,2.5377943179,0.0,0,0.0,2.52,0.30000000000000004,2.5377943179
2020-03-24 01:00:00,2.44,-0.07,2.4410038918,0.0,0,0.0,2.44,-0.07,2.4410038918,2.56,0.52,2.6122786988,0.0,0,0.0,2.56,0.52,2.6122786988
2020-03-24 01:30:00,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003,2.5300000000000002,0.30000000000000004,2.5477244749,0.0,0,0.0,2.5300000000000002,0.30000000000000004,2.5477244749
2020-03-24 02:00:00,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003,2.5300000000000002,0.30000000000000004,2.5477244749,0.0,0,0.0,2.5300000000000002,0.30000000000000004,2.5477244749
2020-03-24 02:30:00,2.51,0.33,2.5316002844,0.0,0,0.0,2.51,0.33,2.5316002844,2.5700000000000003,0.31,2.5886289808000003,0.0,0,0.0,2.5700000000000003,0.31,2.5886289808000003
2020-03-24 03:00:00,2.49,0.36,2.5158895047,0.0,0,0.0,2.49,0.36,2.5158895047,2.55,0.32,2.5700000000000003,0.0,0,0.0,2.55,0.32,2.5700000000000003
2020-03-24 03:30:00,2.49,0.52,2.5437177516,0.0,0,0.0,2.49,0.52,2.5437177516,2.5,-0.04,2.5003199795,0.0,0,0.0,2.5,-0.04,2.5003199795
2020-03-24 04:00:00,2.48,0.34,2.5031979546,0.0,0,0.0,2.48,0.34,2.5031979546,2.5300000000000002,0.30000000000000004,2.5477244749,0.0,0,0.0,2.5300000000000002,0.30000000000000004,2.5477244749
2020-03-24 04:30:00,2.48,0.34,2.5031979546,0.0,0,0.0,2.48,0.34,2.5031979546,2.5300000000000002,0.30000000000000004,2.5477244749,0.0,0,0.0,2.5300000000000002,0.30000000000000004,2.5477244749
2020-03-24 05:00:00,2.48,0.34,2.5031979546,0.0,0,0.0,2.48,0.34,2.5031979546,2.5300000000000002,0.30000000000000004,2.5477244749,0.0,0,0.0,2.5300000000000002,0.30000000000000004,2.5477244749
2020-03-24 05:30:00,2.51,0.34,2.5329232124,0.0,0,0.0,2.51,0.34,2.5329232124,2.5700000000000003,0.30000000000000004,2.5874504826,0.0,0,0.0,2.5700000000000003,0.30000000000000004,2.5874504826
2020-03-24 06:00:00,2.58,0.36,2.6049952015,0.0,0,0.0,2.58,0.36,2.6049952015,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569
2020-03-24 06:30:00,2.67,0.41000000000000003,2.7012959853,0.0,0,0.0,2.67,0.41000000000000003,2.7012959853,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649
2020-03-24 07:00:00,2.79,0.13,2.7930270317,0.0,0,0.0,2.79,0.13,2.7930270317,2.89,0.56,2.943756104,0.0,0,0.0,2.89,0.56,2.943756104
2020-03-24 07:30:00,2.98,-0.2,2.9867038688000003,0.0,0,0.0,2.98,-0.2,2.9867038688000003,3.14,0.8,3.2403086273,0.0,0,0.0,3.14,0.8,3.2403086273
2020-03-24 08:00:00,3.14,0.26,3.1507459434,0.0,0,0.0,3.14,0.26,3.1507459434,3.25,0.59,3.3031197375,0.0,0,0.0,3.25,0.59,3.3031197375
2020-03-24 08:30:00,3.31,0.52,3.3505969617,0.0,0,0.0,3.31,0.52,3.3505969617,3.37,0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,0.47000000000000003,3.4026166402
2020-03-24 09:00:00,3.36,0.41000000000000003,3.3849224511,0.0,0,0.0,3.36,0.41000000000000003,3.3849224511,3.44,0.52,3.4790803383,0.0,0,0.0,3.44,0.52,3.4790803383
2020-03-24 09:30:00,3.42,0.51,3.4578172306,0.0,0,0.0,3.42,0.51,3.4578172306,3.49,0.48,3.5228539567,0.0,0,0.0,3.49,0.48,3.5228539567
2020-03-24 10:00:00,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355,3.52,0.48,3.5525765298,0.0,0,0.0,3.52,0.48,3.5525765298
2020-03-24 10:30:00,3.4,0.51,3.4380372307,0.0,0,0.0,3.4,0.51,3.4380372307,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356
2020-03-24 11:00:00,3.47,0.53,3.5102421569,0.0,0,0.0,3.47,0.53,3.5102421569,3.54,0.49,3.5737515303,0.0,0,0.0,3.54,0.49,3.5737515303
2020-03-24 11:30:00,3.44,0.46,3.4706195412,0.0,0,0.0,3.44,0.46,3.4706195412,3.5300000000000002,0.53,3.5695657999,0.0,0,0.0,3.5300000000000002,0.53,3.5695657999
2020-03-24 12:00:00,3.49,0.56,3.5346428391,0.0,0,0.0,3.49,0.56,3.5346428391,3.5700000000000003,0.52,3.6076723798,0.0,0,0.0,3.5700000000000003,0.52,3.6076723798
2020-03-24 12:30:00,3.49,0.59,3.5395197414,0.0,0,0.0,3.49,0.59,3.5395197414,3.5700000000000003,0.54,3.6106093669,0.0,0,0.0,3.5700000000000003,0.54,3.6106093669
2020-03-24 13:00:00,3.41,0.56,3.4556764895,0.0,0,0.0,3.41,0.56,3.4556764895,3.48,0.52,3.5186360994,0.0,0,0.0,3.48,0.52,3.5186360994
2020-03-24 13:30:00,3.44,0.56,3.4852833457,0.0,0,0.0,3.44,0.56,3.4852833457,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566
2020-03-24 14:00:00,3.44,0.56,3.4852833457,0.0,0,0.0,3.44,0.56,3.4852833457,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566
2020-03-24 14:30:00,3.43,0.56,3.4754136444,0.0,0,0.0,3.43,0.56,3.4754136444,3.5,0.52,3.5384177255,0.0,0,0.0,3.5,0.52,3.5384177255
2020-03-24 15:00:00,3.39,0.34,3.4070074846000002,0.0,0,0.0,3.39,0.34,3.4070074846000002,3.5,0.6000000000000001,3.5510561809,0.0,0,0.0,3.5,0.6000000000000001,3.5510561809
2020-03-24 15:30:00,3.34,-0.18,3.3448467827,0.0,0,0.0,3.34,-0.18,3.3448467827,3.51,0.89,3.6210771878,0.0,0,0.0,3.51,0.89,3.6210771878
2020-03-24 16:00:00,3.31,0.28,3.3218217893,0.0,0,0.0,3.31,0.28,3.3218217893,3.41,0.6000000000000001,3.4623835720000002,0.0,0,0.0,3.41,0.6000000000000001,3.4623835720000002
2020-03-24 16:30:00,3.26,0.21,3.2667568015,0.0,0,0.0,3.26,0.21,3.2667568015,3.37,0.65,3.4321130518,0.0,0,0.0,3.37,0.65,3.4321130518
2020-03-24 17:00:00,3.22,0.51,3.2601380339,0.0,0,0.0,3.22,0.51,3.2601380339,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716
2020-03-24 17:30:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2020-03-24 18:00:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2020-03-24 18:30:00,2.7800000000000002,0.45,2.8161853632,0.0,0,0.0,2.7800000000000002,0.45,2.8161853632,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022
2020-03-24 19:00:00,2.75,0.45,2.7865749586,0.0,0,0.0,2.75,0.45,2.7865749586,2.8200000000000003,0.41000000000000003,2.8496491012,0.0,0,0.0,2.8200000000000003,0.41000000000000003,2.8496491012
2020-03-24 19:30:00,2.74,0.46,2.778344831,0.0,0,0.0,2.74,0.46,2.778344831,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537
