Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-24 20:00:00,2.65,0.42,2.6830765923,0.0,0,0.0,2.65,0.42,2.6830765923,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462
2020-03-24 20:30:00,2.6,0.42,2.6337046152,0.0,0,0.0,2.6,0.42,2.6337046152,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685
2020-03-24 21:00:00,2.55,0.42,2.5843567865,0.0,0,0.0,2.55,0.42,2.5843567865,2.61,0.37,2.6360955977,0.0,0,0.0,2.61,0.37,2.6360955977
2020-03-24 21:30:00,2.49,0.39,2.5203571176,0.0,0,0.0,2.49,0.39,2.5203571176,2.55,0.35000000000000003,2.5739075352,0.0,0,0.0,2.55,0.35000000000000003,2.5739075352
2020-03-24 22:00:00,2.44,0.39,2.4709714689,0.0,0,0.0,2.44,0.39,2.4709714689,2.5,0.31,2.5191466809,0.0,0,0.0,2.5,0.31,2.5191466809
2020-03-24 22:30:00,2.41,0.36,2.436739625,0.0,0,0.0,2.41,0.36,2.436739625,2.47,0.32,2.4906424874,0.0,0,0.0,2.47,0.32,2.4906424874
2020-03-24 23:00:00,2.4130000000000003,0.363,2.4401512248,0.0,0,0.0,2.4130000000000003,0.363,2.4401512248,2.473,0.323,2.4940044106,0.0,0,0.0,2.473,0.323,2.4940044106
2020-03-24 23:30:00,2.34,0.35000000000000003,2.3660304309,0.0,0,0.0,2.34,0.35000000000000003,2.3660304309,2.4,0.31,2.4199380157,0.0,0,0.0,2.4,0.31,2.4199380157
2020-03-25 00:00:00,2.34,0.37,2.3690715481,0.0,0,0.0,2.34,0.37,2.3690715481,2.4,0.33,2.422581268,0.0,0,0.0,2.4,0.33,2.422581268
2020-03-25 00:30:00,2.343,0.373,2.3725045838,0.0,0,0.0,2.343,0.373,2.3725045838,2.403,0.333,2.4259633138,0.0,0,0.0,2.403,0.333,2.4259633138
2020-03-25 01:00:00,2.33,0.33,2.3532530676,0.0,0,0.0,2.33,0.33,2.3532530676,2.39,0.30000000000000004,2.4087548651,0.0,0,0.0,2.39,0.30000000000000004,2.4087548651
2020-03-25 01:30:00,2.37,0.33,2.3928643923,0.0,0,0.0,2.37,0.33,2.3928643923,2.42,0.30000000000000004,2.4385241438,0.0,0,0.0,2.42,0.30000000000000004,2.4385241438
2020-03-25 02:00:00,2.37,0.45,2.4123432592,0.0,0,0.0,2.37,0.45,2.4123432592,2.39,0.1,2.3920911354,0.0,0,0.0,2.39,0.1,2.3920911354
2020-03-25 02:30:00,2.373,0.453,2.4158514027,0.0,0,0.0,2.373,0.453,2.4158514027,2.393,0.10300000000000001,2.3952156479,0.0,0,0.0,2.393,0.10300000000000001,2.3952156479
2020-03-25 03:00:00,2.373,0.453,2.4158514027,0.0,0,0.0,2.373,0.453,2.4158514027,2.393,0.10300000000000001,2.3952156479,0.0,0,0.0,2.393,0.10300000000000001,2.3952156479
2020-03-25 03:30:00,2.373,0.453,2.4158514027,0.0,0,0.0,2.373,0.453,2.4158514027,2.393,0.10300000000000001,2.3952156479,0.0,0,0.0,2.393,0.10300000000000001,2.3952156479
2020-03-25 04:00:00,2.373,0.453,2.4158514027,0.0,0,0.0,2.373,0.453,2.4158514027,2.393,0.10300000000000001,2.3952156479,0.0,0,0.0,2.393,0.10300000000000001,2.3952156479
2020-03-25 04:30:00,2.373,0.453,2.4158514027,0.0,0,0.0,2.373,0.453,2.4158514027,2.393,0.10300000000000001,2.3952156479,0.0,0,0.0,2.393,0.10300000000000001,2.3952156479
2020-03-25 05:00:00,2.35,0.33,2.3730571,0.0,0,0.0,2.35,0.33,2.3730571,2.41,0.30000000000000004,2.42860042,0.0,0,0.0,2.41,0.30000000000000004,2.42860042
2020-03-25 05:30:00,2.3529999999999998,0.333,2.3764465069,0.0,0,0.0,2.3529999999999998,0.333,2.3764465069,2.4130000000000003,0.303,2.4319494238,0.0,0,0.0,2.4130000000000003,0.303,2.4319494238
2020-03-25 06:00:00,2.43,0.35000000000000003,2.4550763736,0.0,0,0.0,2.43,0.35000000000000003,2.4550763736,2.49,0.31,2.5092229873000003,0.0,0,0.0,2.49,0.31,2.5092229873000003
2020-03-25 06:30:00,2.453,0.363,2.4797132899,0.0,0,0.0,2.453,0.363,2.4797132899,2.513,0.323,2.5336728281000003,0.0,0,0.0,2.513,0.323,2.5336728281000003
2020-03-25 07:00:00,2.63,-0.11,2.6322993751,0.0,0,0.0,2.63,-0.11,2.6322993751,2.77,0.64,2.8429737952,0.0,0,0.0,2.77,0.64,2.8429737952
2020-03-25 07:30:00,2.633,-0.113,2.6354236851,0.0,0,0.0,2.633,-0.113,2.6354236851,2.773,0.643,2.8465730273,0.0,0,0.0,2.773,0.643,2.8465730273
2020-03-25 08:00:00,2.633,-0.113,2.6354236851,0.0,0,0.0,2.633,-0.113,2.6354236851,2.773,0.643,2.8465730273,0.0,0,0.0,2.773,0.643,2.8465730273
2020-03-25 08:30:00,2.633,-0.113,2.6354236851,0.0,0,0.0,2.633,-0.113,2.6354236851,2.773,0.643,2.8465730273,0.0,0,0.0,2.773,0.643,2.8465730273
2020-03-25 09:00:00,2.633,-0.113,2.6354236851,0.0,0,0.0,2.633,-0.113,2.6354236851,2.773,0.643,2.8465730273,0.0,0,0.0,2.773,0.643,2.8465730273
2020-03-25 09:30:00,2.633,-0.113,2.6354236851,0.0,0,0.0,2.633,-0.113,2.6354236851,2.773,0.643,2.8465730273,0.0,0,0.0,2.773,0.643,2.8465730273
2020-03-25 10:00:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.3,0.46,3.3319063612,0.0,0,0.0,3.3,0.46,3.3319063612
2020-03-25 10:30:00,3.233,0.503,3.2718951695,0.0,0,0.0,3.233,0.503,3.2718951695,3.303,0.463,3.3352927907,0.0,0,0.0,3.303,0.463,3.3352927907
2020-03-25 11:00:00,3.23,0.12,3.2322283335,0.0,0,0.0,3.23,0.12,3.2322283335,3.36,0.6900000000000001,3.4301166161,0.0,0,0.0,3.36,0.6900000000000001,3.4301166161
2020-03-25 11:30:00,3.24,0.32,3.2557641192,0.0,0,0.0,3.24,0.32,3.2557641192,3.34,0.5700000000000001,3.3882886536,0.0,0,0.0,3.34,0.5700000000000001,3.3882886536
2020-03-25 12:00:00,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452,3.3,0.46,3.3319063612,0.0,0,0.0,3.3,0.46,3.3319063612
2020-03-25 12:30:00,3.24,0.26,3.2504153581,0.0,0,0.0,3.24,0.26,3.2504153581,3.35,0.64,3.4105864598,0.0,0,0.0,3.35,0.64,3.4105864598
2020-03-25 13:00:00,3.24,0.4,3.2645979844,0.0,0,0.0,3.24,0.4,3.2645979844,3.32,0.54,3.3636289926,0.0,0,0.0,3.32,0.54,3.3636289926
2020-03-25 13:30:00,3.29,0.54,3.3340215956,0.0,0,0.0,3.29,0.54,3.3340215956,3.36,0.5,3.3969986753,0.0,0,0.0,3.36,0.5,3.3969986753
2020-03-25 14:00:00,3.27,0.54,3.3142872537,0.0,0,0.0,3.27,0.54,3.3142872537,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898
2020-03-25 14:30:00,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2020-03-25 15:00:00,3.26,0.5,3.298120677,0.0,0,0.0,3.26,0.5,3.298120677,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325
2020-03-25 15:30:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.33,0.48,3.3644167399000002,0.0,0,0.0,3.33,0.48,3.3644167399000002
2020-03-25 16:00:00,3.2,0.5,3.2388269481,0.0,0,0.0,3.2,0.5,3.2388269481,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-03-25 16:30:00,3.17,0.38,3.1926947865,0.0,0,0.0,3.17,0.38,3.1926947865,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286
2020-03-25 17:00:00,3.04,-0.19,3.045931713,0.0,0,0.0,3.04,-0.19,3.045931713,3.21,0.8300000000000001,3.3155693327,0.0,0,0.0,3.21,0.8300000000000001,3.3155693327
2020-03-25 17:30:00,2.94,-0.22,2.9482198018,0.0,0,0.0,2.94,-0.22,2.9482198018,3.11,0.77,3.2039038687,0.0,0,0.0,3.11,0.77,3.2039038687
2020-03-25 18:00:00,2.9,0.46,2.9362561196,0.0,0,0.0,2.9,0.46,2.9362561196,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662
2020-03-25 18:30:00,2.76,0.43,2.7932955447000003,0.0,0,0.0,2.76,0.43,2.7932955447000003,2.83,0.39,2.8567464011,0.0,0,0.0,2.83,0.39,2.8567464011
2020-03-25 19:00:00,2.74,0.41000000000000003,2.7705053691,0.0,0,0.0,2.74,0.41000000000000003,2.7705053691,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2020-03-25 19:30:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2020-03-25 20:00:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139
2020-03-25 20:30:00,2.5700000000000003,0.39,2.5994230129,0.0,0,0.0,2.5700000000000003,0.39,2.5994230129,2.63,0.34,2.6518861212,0.0,0,0.0,2.63,0.34,2.6518861212
2020-03-25 21:00:00,2.5300000000000002,0.38,2.5583783927,0.0,0,0.0,2.5300000000000002,0.38,2.5583783927,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334
2020-03-25 21:30:00,2.48,0.36,2.5059928172,0.0,0,0.0,2.48,0.36,2.5059928172,2.54,0.33,2.5613473017,0.0,0,0.0,2.54,0.33,2.5613473017
2020-03-25 22:00:00,2.44,0.36,2.4664144015,0.0,0,0.0,2.44,0.36,2.4664144015,2.5,0.32,2.5203967942,0.0,0,0.0,2.5,0.32,2.5203967942
2020-03-25 22:30:00,2.4,0.34,2.4239636961,0.0,0,0.0,2.4,0.34,2.4239636961,2.46,0.30000000000000004,2.4782251714,0.0,0,0.0,2.46,0.30000000000000004,2.4782251714
2020-03-25 23:00:00,2.37,0.34,2.3942639788,0.0,0,0.0,2.37,0.34,2.3942639788,2.44,0.30000000000000004,2.458373446,0.0,0,0.0,2.44,0.30000000000000004,2.458373446
2020-03-25 23:30:00,2.35,0.34,2.3744683615,0.0,0,0.0,2.35,0.34,2.3744683615,2.41,0.30000000000000004,2.42860042,0.0,0,0.0,2.41,0.30000000000000004,2.42860042
2020-03-26 00:00:00,2.35,0.34,2.3744683615,0.0,0,0.0,2.35,0.34,2.3744683615,2.41,0.29,2.4273854247,0.0,0,0.0,2.41,0.29,2.4273854247
2020-03-26 00:30:00,2.34,0.34,2.3645718429,0.0,0,0.0,2.34,0.34,2.3645718429,2.4,0.30000000000000004,2.4186773245,0.0,0,0.0,2.4,0.30000000000000004,2.4186773245
2020-03-26 01:00:00,2.37,0.34,2.3942639788,0.0,0,0.0,2.37,0.34,2.3942639788,2.43,0.30000000000000004,2.4484484883,0.0,0,0.0,2.43,0.30000000000000004,2.4484484883
2020-03-26 01:30:00,2.37,0.33,2.3928643923,0.0,0,0.0,2.37,0.33,2.3928643923,2.43,0.29,2.4472433471,0.0,0,0.0,2.43,0.29,2.4472433471
2020-03-26 02:00:00,2.37,0.34,2.3942639788,0.0,0,0.0,2.37,0.34,2.3942639788,2.43,0.29,2.4472433471,0.0,0,0.0,2.43,0.29,2.4472433471
2020-03-26 02:30:00,2.35,0.30000000000000004,2.3690715481,0.0,0,0.0,2.35,0.30000000000000004,2.3690715481,2.4,0.27,2.4151397475,0.0,0,0.0,2.4,0.27,2.4151397475
2020-03-26 03:00:00,2.35,-0.19,2.3576683397,0.0,0,0.0,2.35,-0.19,2.3576683397,2.48,0.5700000000000001,2.5446610776,0.0,0,0.0,2.48,0.5700000000000001,2.5446610776
2020-03-26 03:30:00,2.33,-0.30000000000000004,2.3492339177,0.0,0,0.0,2.33,-0.30000000000000004,2.3492339177,2.48,0.64,2.561249695,0.0,0,0.0,2.48,0.64,2.561249695
2020-03-26 04:00:00,2.37,0.12,2.3730360301,0.0,0,0.0,2.37,0.12,2.3730360301,2.45,0.39,2.4808466297000002,0.0,0,0.0,2.45,0.39,2.4808466297000002
2020-03-26 04:30:00,2.36,0.32,2.3815961035,0.0,0,0.0,2.36,0.32,2.3815961035,2.42,0.29,2.4373140955,0.0,0,0.0,2.42,0.29,2.4373140955
2020-03-26 05:00:00,2.38,0.32,2.4014162488,0.0,0,0.0,2.38,0.32,2.4014162488,2.44,0.29,2.4571731726,0.0,0,0.0,2.44,0.29,2.4571731726
2020-03-26 05:30:00,2.43,0.33,2.4523050381,0.0,0,0.0,2.43,0.33,2.4523050381,2.48,0.30000000000000004,2.4980792622,0.0,0,0.0,2.48,0.30000000000000004,2.4980792622
2020-03-26 06:00:00,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003,2.54,0.30000000000000004,2.5576551761,0.0,0,0.0,2.54,0.30000000000000004,2.5576551761
2020-03-26 06:30:00,2.51,-0.12,2.5128668886,0.0,0,0.0,2.51,-0.12,2.5128668886,2.64,0.6000000000000001,2.7073234014,0.0,0,0.0,2.64,0.6000000000000001,2.7073234014
2020-03-26 07:00:00,2.67,0.16,2.6747897114,0.0,0,0.0,2.67,0.16,2.6747897114,2.77,0.48,2.8112808469,0.0,0,0.0,2.77,0.48,2.8112808469
2020-03-26 07:30:00,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127
2020-03-26 08:00:00,2.95,0.45,2.9841246623,0.0,0,0.0,2.95,0.45,2.9841246623,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2020-03-26 08:30:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2020-03-26 09:00:00,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095
2020-03-26 09:30:00,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095
2020-03-26 10:00:00,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2020-03-26 10:30:00,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2020-03-26 11:00:00,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2020-03-26 11:30:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.26,0.46,3.292294033,0.0,0,0.0,3.26,0.46,3.292294033
2020-03-26 12:00:00,3.19,0.52,3.2321045775,0.0,0,0.0,3.19,0.52,3.2321045775,3.26,0.48,3.2951479481,0.0,0,0.0,3.26,0.48,3.2951479481
2020-03-26 12:30:00,3.23,0.53,3.2731941586,0.0,0,0.0,3.23,0.53,3.2731941586,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508
2020-03-26 13:00:00,3.25,0.55,3.2962099448,0.0,0,0.0,3.25,0.55,3.2962099448,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862
2020-03-26 13:30:00,3.22,0.54,3.2649655435,0.0,0,0.0,3.22,0.54,3.2649655435,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228
2020-03-26 14:00:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.26,0.48,3.2951479481,0.0,0,0.0,3.26,0.48,3.2951479481
2020-03-26 14:30:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.26,0.48,3.2951479481,0.0,0,0.0,3.26,0.48,3.2951479481
2020-03-26 15:00:00,3.22,0.51,3.2601380339,0.0,0,0.0,3.22,0.51,3.2601380339,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968
2020-03-26 15:30:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193
2020-03-26 16:00:00,3.17,0.54,3.2156647835,0.0,0,0.0,3.17,0.54,3.2156647835,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452
2020-03-26 16:30:00,3.12,0.49,3.1582431825,0.0,0,0.0,3.12,0.49,3.1582431825,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616
2020-03-26 17:00:00,3.09,0.49,3.128609915,0.0,0,0.0,3.09,0.49,3.128609915,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236
2020-03-26 17:30:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308
2020-03-26 18:00:00,2.84,0.14,2.8434486104000003,0.0,0,0.0,2.84,0.14,2.8434486104000003,2.96,0.6000000000000001,3.020198669,0.0,0,0.0,2.96,0.6000000000000001,3.020198669
2020-03-26 18:30:00,2.74,0.44,2.7751036017,0.0,0,0.0,2.74,0.44,2.7751036017,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972
2020-03-26 19:00:00,2.7,0.44,2.7356169322,0.0,0,0.0,2.7,0.44,2.7356169322,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998
2020-03-26 19:30:00,2.66,0.42,2.6929537686,0.0,0,0.0,2.66,0.42,2.6929537686,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104
2020-03-26 20:00:00,2.6,0.41000000000000003,2.6321284163,0.0,0,0.0,2.6,0.41000000000000003,2.6321284163,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685
2020-03-26 20:30:00,2.52,0.37,2.5470178641,0.0,0,0.0,2.52,0.37,2.5470178641,2.59,0.32,2.6096934686,0.0,0,0.0,2.59,0.32,2.6096934686
2020-03-26 21:00:00,2.5,0.37,2.527231687,0.0,0,0.0,2.5,0.37,2.527231687,2.56,0.32,2.5799224795,0.0,0,0.0,2.56,0.32,2.5799224795
2020-03-26 21:30:00,2.45,0.37,2.4777812656,0.0,0,0.0,2.45,0.37,2.4777812656,2.52,0.33,2.541515296,0.0,0,0.0,2.52,0.33,2.541515296
2020-03-26 22:00:00,2.39,0.32,2.4113274353,0.0,0,0.0,2.39,0.32,2.4113274353,2.45,0.33,2.4721245923,0.0,0,0.0,2.45,0.33,2.4721245923
2020-03-26 22:30:00,2.36,0.11,2.3625621685000002,0.0,0,0.0,2.36,0.11,2.3625621685000002,2.45,0.42,2.4857393266,0.0,0,0.0,2.45,0.42,2.4857393266
2020-03-26 23:00:00,2.36,0.35000000000000003,2.3858122307,0.0,0,0.0,2.36,0.35000000000000003,2.3858122307,2.42,0.31,2.4397745798,0.0,0,0.0,2.42,0.31,2.4397745798
2020-03-26 23:30:00,2.34,0.34,2.3645718429,0.0,0,0.0,2.34,0.34,2.3645718429,2.4,0.31,2.4199380157,0.0,0,0.0,2.4,0.31,2.4199380157
2020-03-27 00:00:00,2.31,0.34,2.3348875776,0.0,0,0.0,2.31,0.34,2.3348875776,2.37,0.30000000000000004,2.3889118862,0.0,0,0.0,2.37,0.30000000000000004,2.3889118862
2020-03-27 00:30:00,2.29,0.27,2.3058620947,0.0,0,0.0,2.29,0.27,2.3058620947,2.35,0.31,2.3703586227,0.0,0,0.0,2.35,0.31,2.3703586227
2020-03-27 01:00:00,2.27,0.01,2.2700220263,0.0,0,0.0,2.27,0.01,2.2700220263,2.38,0.44,2.4203305559,0.0,0,0.0,2.38,0.44,2.4203305559
2020-03-27 01:30:00,2.32,0.27,2.3356583654,0.0,0,0.0,2.32,0.27,2.3356583654,2.39,0.31,2.4100207468,0.0,0,0.0,2.39,0.31,2.4100207468
2020-03-27 02:00:00,2.31,0.32,2.3320591759,0.0,0,0.0,2.31,0.32,2.3320591759,2.37,0.29,2.387676695,0.0,0,0.0,2.37,0.29,2.387676695
2020-03-27 02:30:00,2.35,0.32,2.3716871632,0.0,0,0.0,2.35,0.32,2.3716871632,2.41,0.29,2.4273854247,0.0,0,0.0,2.41,0.29,2.4273854247
2020-03-27 03:00:00,2.33,0.32,2.3518715951,0.0,0,0.0,2.33,0.32,2.3518715951,2.39,0.29,2.4075298544,0.0,0,0.0,2.39,0.29,2.4075298544
2020-03-27 03:30:00,2.33,0.32,2.3518715951,0.0,0,0.0,2.33,0.32,2.3518715951,2.39,0.29,2.4075298544,0.0,0,0.0,2.39,0.29,2.4075298544
2020-03-27 04:00:00,2.34,0.32,2.3617789905,0.0,0,0.0,2.34,0.32,2.3617789905,2.4,0.29,2.4174573419,0.0,0,0.0,2.4,0.29,2.4174573419
2020-03-27 04:30:00,2.34,0.32,2.3617789905,0.0,0,0.0,2.34,0.32,2.3617789905,2.4,0.29,2.4174573419,0.0,0,0.0,2.4,0.29,2.4174573419
2020-03-27 05:00:00,2.36,0.32,2.3815961035,0.0,0,0.0,2.36,0.32,2.3815961035,2.42,0.30000000000000004,2.4385241438,0.0,0,0.0,2.42,0.30000000000000004,2.4385241438
2020-03-27 05:30:00,2.42,0.34,2.4437675831,0.0,0,0.0,2.42,0.34,2.4437675831,2.48,0.30000000000000004,2.4980792622,0.0,0,0.0,2.48,0.30000000000000004,2.4980792622
2020-03-27 06:00:00,2.44,0.35000000000000003,2.4649746449,0.0,0,0.0,2.44,0.35000000000000003,2.4649746449,2.5,0.31,2.5191466809,0.0,0,0.0,2.5,0.31,2.5191466809
2020-03-27 06:30:00,2.52,0.38,2.5484897489,0.0,0,0.0,2.52,0.38,2.5484897489,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691
2020-03-27 07:00:00,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-03-27 07:30:00,2.81,-0.17,2.8151376520999998,0.0,0,0.0,2.81,-0.17,2.8151376520999998,2.9699999999999998,0.74,3.0608005489,0.0,0,0.0,2.9699999999999998,0.74,3.0608005489
2020-03-27 08:00:00,2.91,0.26,2.9215920318,0.0,0,0.0,2.91,0.26,2.9215920318,3.0,0.51,3.0430412419,0.0,0,0.0,3.0,0.51,3.0430412419
2020-03-27 08:30:00,3.0,-0.14,3.0032648901,0.0,0,0.0,3.0,-0.14,3.0032648901,3.15,0.74,3.2357533899,0.0,0,0.0,3.15,0.74,3.2357533899
2020-03-27 09:00:00,3.09,-0.21,3.0971277016,0.0,0,0.0,3.09,-0.21,3.0971277016,3.26,0.79,3.3543553777,0.0,0,0.0,3.26,0.79,3.3543553777
2020-03-27 09:30:00,3.11,-0.21,3.1170819688,0.0,0,0.0,3.11,-0.21,3.1170819688,3.2800000000000002,0.79,3.3737960816,0.0,0,0.0,3.2800000000000002,0.79,3.3737960816
2020-03-27 10:00:00,3.12,-0.22,3.1277467928,0.0,0,0.0,3.12,-0.22,3.1277467928,3.29,0.79,3.3835188783,0.0,0,0.0,3.29,0.79,3.3835188783
2020-03-27 10:30:00,3.11,-0.21,3.1170819688,0.0,0,0.0,3.11,-0.21,3.1170819688,3.2800000000000002,0.79,3.3737960816,0.0,0,0.0,3.2800000000000002,0.79,3.3737960816
2020-03-27 11:00:00,3.11,-0.21,3.1170819688,0.0,0,0.0,3.11,-0.21,3.1170819688,3.2800000000000002,0.79,3.3737960816,0.0,0,0.0,3.2800000000000002,0.79,3.3737960816
2020-03-27 11:30:00,3.1,-0.21,3.1071047617,0.0,0,0.0,3.1,-0.21,3.1071047617,3.27,0.79,3.3640749100000003,0.0,0,0.0,3.27,0.79,3.3640749100000003
2020-03-27 12:00:00,3.15,-0.19,3.1557249563,0.0,0,0.0,3.15,-0.19,3.1557249563,3.32,0.8200000000000001,3.4197660739,0.0,0,0.0,3.32,0.8200000000000001,3.4197660739
2020-03-27 12:30:00,3.14,0.19,3.1457431554,0.0,0,0.0,3.14,0.19,3.1457431554,3.25,0.59,3.3031197375,0.0,0,0.0,3.25,0.59,3.3031197375
2020-03-27 13:00:00,3.18,0.5,3.2190681882,0.0,0,0.0,3.18,0.5,3.2190681882,3.25,0.46,3.2823924202,0.0,0,0.0,3.25,0.46,3.2823924202
2020-03-27 13:30:00,3.17,0.51,3.2107631492,0.0,0,0.0,3.17,0.51,3.2107631492,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313
2020-03-27 14:00:00,3.14,0.51,3.1811475917,0.0,0,0.0,3.14,0.51,3.1811475917,3.21,0.47000000000000003,3.2442256395,0.0,0,0.0,3.21,0.47000000000000003,3.2442256395
2020-03-27 14:30:00,3.11,0.5,3.1499365073,0.0,0,0.0,3.11,0.5,3.1499365073,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933
2020-03-27 15:00:00,3.08,0.48,3.1171782111,0.0,0,0.0,3.08,0.48,3.1171782111,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078
2020-03-27 15:30:00,3.08,0.49,3.1187337174,0.0,0,0.0,3.08,0.49,3.1187337174,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153
2020-03-27 16:00:00,3.06,0.49,3.0989837044,0.0,0,0.0,3.06,0.49,3.0989837044,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528
2020-03-27 16:30:00,3.06,0.5,3.1005805908,0.0,0,0.0,3.06,0.5,3.1005805908,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528
2020-03-27 17:00:00,3.01,0.49,3.0496229275,0.0,0,0.0,3.01,0.49,3.0496229275,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033
2020-03-27 17:30:00,2.91,0.48,2.949321956,0.0,0,0.0,2.91,0.48,2.949321956,2.9699999999999998,0.44,3.0024156941,0.0,0,0.0,2.9699999999999998,0.44,3.0024156941
2020-03-27 18:00:00,2.8,0.48,2.8408449447,0.0,0,0.0,2.8,0.48,2.8408449447,2.86,0.44,2.8936482164,0.0,0,0.0,2.86,0.44,2.8936482164
2020-03-27 18:30:00,2.68,0.43,2.7142770677,0.0,0,0.0,2.68,0.43,2.7142770677,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643
2020-03-27 19:00:00,2.62,0.41000000000000003,2.6518861212,0.0,0,0.0,2.62,0.41000000000000003,2.6518861212,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849
2020-03-27 19:30:00,2.6,0.41000000000000003,2.6321284163,0.0,0,0.0,2.6,0.41000000000000003,2.6321284163,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004
2020-03-27 20:00:00,2.54,0.4,2.5713031715,0.0,0,0.0,2.54,0.4,2.5713031715,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661
2020-03-27 20:30:00,2.5,0.4,2.5317977802,0.0,0,0.0,2.5,0.4,2.5317977802,2.56,0.37,2.5866000851,0.0,0,0.0,2.56,0.37,2.5866000851
2020-03-27 21:00:00,2.45,0.11,2.4524681445,0.0,0,0.0,2.45,0.11,2.4524681445,2.56,0.5,2.6083711392,0.0,0,0.0,2.56,0.5,2.6083711392
2020-03-27 21:30:00,2.39,0.22,2.4001041644,0.0,0,0.0,2.39,0.22,2.4001041644,2.47,0.41000000000000003,2.5037971164,0.0,0,0.0,2.47,0.41000000000000003,2.5037971164
2020-03-27 22:00:00,2.39,0.36,2.4169609016,0.0,0,0.0,2.39,0.36,2.4169609016,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455
2020-03-27 22:30:00,2.36,0.35000000000000003,2.3858122307,0.0,0,0.0,2.36,0.35000000000000003,2.3858122307,2.42,0.31,2.4397745798,0.0,0,0.0,2.42,0.31,2.4397745798
2020-03-27 23:00:00,2.31,0.33,2.3334523779,0.0,0,0.0,2.31,0.33,2.3334523779,2.37,0.30000000000000004,2.3889118862,0.0,0,0.0,2.37,0.30000000000000004,2.3889118862
2020-03-27 23:30:00,2.31,0.33,2.3334523779,0.0,0,0.0,2.31,0.33,2.3334523779,2.37,0.30000000000000004,2.3889118862,0.0,0,0.0,2.37,0.30000000000000004,2.3889118862
2020-03-28 00:00:00,2.2800000000000002,0.32,2.302346629,0.0,0,0.0,2.2800000000000002,0.32,2.302346629,2.33,0.28,2.3467637291,0.0,0,0.0,2.33,0.28,2.3467637291
2020-03-28 00:30:00,2.25,0.31,2.2712551596,0.0,0,0.0,2.25,0.31,2.2712551596,2.31,0.28,2.3269078194,0.0,0,0.0,2.31,0.28,2.3269078194
2020-03-28 01:00:00,2.25,-0.1,2.2522211259000002,0.0,0,0.0,2.25,-0.1,2.2522211259000002,2.38,0.5,2.4319539469,0.0,0,0.0,2.38,0.5,2.4319539469
2020-03-28 01:30:00,2.27,-0.26,2.2848413512,0.0,0,0.0,2.27,-0.26,2.2848413512,2.42,0.59,2.4908833774,0.0,0,0.0,2.42,0.59,2.4908833774
2020-03-28 02:00:00,2.29,0.30000000000000004,2.309567059,0.0,0,0.0,2.29,0.30000000000000004,2.309567059,2.35,0.27,2.3654597862,0.0,0,0.0,2.35,0.27,2.3654597862
2020-03-28 02:30:00,2.32,0.30000000000000004,2.3393161394,0.0,0,0.0,2.32,0.30000000000000004,2.3393161394,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658
2020-03-28 03:00:00,2.29,0.30000000000000004,2.309567059,0.0,0,0.0,2.29,0.30000000000000004,2.309567059,2.35,0.27,2.3654597862,0.0,0,0.0,2.35,0.27,2.3654597862
2020-03-28 03:30:00,2.29,0.26,2.3047125634,0.0,0,0.0,2.29,0.26,2.3047125634,2.35,0.29,2.3678260071,0.0,0,0.0,2.35,0.29,2.3678260071
2020-03-28 04:00:00,2.27,-0.26,2.2848413512,0.0,0,0.0,2.27,-0.26,2.2848413512,2.4,0.53,2.4578242411,0.0,0,0.0,2.4,0.53,2.4578242411
2020-03-28 04:30:00,2.35,0.39,2.3821418933,0.0,0,0.0,2.35,0.39,2.3821418933,2.39,0.14,2.394096907,0.0,0,0.0,2.39,0.14,2.394096907
2020-03-28 05:00:00,2.33,0.31,2.3505318547,0.0,0,0.0,2.33,0.31,2.3505318547,2.39,0.27,2.4052026941999998,0.0,0,0.0,2.39,0.27,2.4052026941999998
2020-03-28 05:30:00,2.36,0.31,2.3802730936,0.0,0,0.0,2.36,0.31,2.3802730936,2.42,0.27,2.4350154004,0.0,0,0.0,2.42,0.27,2.4350154004
2020-03-28 06:00:00,2.36,0.31,2.3802730936,0.0,0,0.0,2.36,0.31,2.3802730936,2.42,0.27,2.4350154004,0.0,0,0.0,2.42,0.27,2.4350154004
2020-03-28 06:30:00,2.39,0.24,2.4020199832999998,0.0,0,0.0,2.39,0.24,2.4020199832999998,2.46,0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,0.35000000000000003,2.4847736315
2020-03-28 07:00:00,2.46,0.34,2.4833847869,0.0,0,0.0,2.46,0.34,2.4833847869,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095
2020-03-28 07:30:00,2.55,0.38,2.5781582574,0.0,0,0.0,2.55,0.38,2.5781582574,2.61,0.34,2.6320524311,0.0,0,0.0,2.61,0.34,2.6320524311
2020-03-28 08:00:00,2.55,0.38,2.5781582574,0.0,0,0.0,2.55,0.38,2.5781582574,2.61,0.34,2.6320524311,0.0,0,0.0,2.61,0.34,2.6320524311
2020-03-28 08:30:00,2.56,0.39,2.5895366381000002,0.0,0,0.0,2.56,0.39,2.5895366381000002,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844
2020-03-28 09:00:00,2.58,0.39,2.6093102537,0.0,0,0.0,2.58,0.39,2.6093102537,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2020-03-28 09:30:00,2.58,0.4,2.6108236248,0.0,0,0.0,2.58,0.4,2.6108236248,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973
2020-03-28 10:00:00,2.58,0.32,2.5997692205,0.0,0,0.0,2.58,0.32,2.5997692205,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687
2020-03-28 10:30:00,2.56,-0.15,2.5643907659,0.0,0,0.0,2.56,-0.15,2.5643907659,2.7,0.6900000000000001,2.7867723265,0.0,0,0.0,2.7,0.6900000000000001,2.7867723265
2020-03-28 11:00:00,2.6,0.43,2.6353178176,0.0,0,0.0,2.6,0.43,2.6353178176,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186
2020-03-28 11:30:00,2.62,0.43,2.6550517886,0.0,0,0.0,2.62,0.43,2.6550517886,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533
2020-03-28 12:00:00,2.62,0.44,2.6566896695,0.0,0,0.0,2.62,0.44,2.6566896695,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002
2020-03-28 12:30:00,2.65,0.44,2.6862799556,0.0,0,0.0,2.65,0.44,2.6862799556,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394
2020-03-28 13:00:00,2.62,0.44,2.6566896695,0.0,0,0.0,2.62,0.44,2.6566896695,2.68,0.4,2.7096863287,0.0,0,0.0,2.68,0.4,2.7096863287
2020-03-28 13:30:00,2.63,0.44,2.6665520809,0.0,0,0.0,2.63,0.44,2.6665520809,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128
2020-03-28 14:00:00,2.6,0.44,2.6369679558,0.0,0,0.0,2.6,0.44,2.6369679558,2.66,0.4,2.6899070616,0.0,0,0.0,2.66,0.4,2.6899070616
2020-03-28 14:30:00,2.6,0.44,2.6369679558,0.0,0,0.0,2.6,0.44,2.6369679558,2.66,0.4,2.6899070616,0.0,0,0.0,2.66,0.4,2.6899070616
2020-03-28 15:00:00,2.6,0.44,2.6369679558,0.0,0,0.0,2.6,0.44,2.6369679558,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687
2020-03-28 15:30:00,2.58,0.44,2.6172504656999998,0.0,0,0.0,2.58,0.44,2.6172504656999998,2.64,0.41000000000000003,2.6716474318,0.0,0,0.0,2.64,0.41000000000000003,2.6716474318
2020-03-28 16:00:00,2.61,0.46,2.6502264053999998,0.0,0,0.0,2.61,0.46,2.6502264053999998,2.67,0.42,2.7028318483,0.0,0,0.0,2.67,0.42,2.7028318483
2020-03-28 16:30:00,2.5700000000000003,0.44,2.6073933343,0.0,0,0.0,2.5700000000000003,0.44,2.6073933343,2.64,0.4,2.6701310829000002,0.0,0,0.0,2.64,0.4,2.6701310829000002
2020-03-28 17:00:00,2.6,0.44,2.6369679558,0.0,0,0.0,2.6,0.44,2.6369679558,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886
2020-03-28 17:30:00,2.52,-0.01,2.5200198412,0.0,0,0.0,2.52,-0.01,2.5200198412,2.64,0.62,2.7118259531,0.0,0,0.0,2.64,0.62,2.7118259531
2020-03-28 18:00:00,2.5,0.37,2.527231687,0.0,0,0.0,2.5,0.37,2.527231687,2.5700000000000003,0.4,2.600942137,0.0,0,0.0,2.5700000000000003,0.4,2.600942137
2020-03-28 18:30:00,2.46,0.39,2.4907227867,0.0,0,0.0,2.46,0.39,2.4907227867,2.52,0.35000000000000003,2.5441894584,0.0,0,0.0,2.52,0.35000000000000003,2.5441894584
2020-03-28 19:00:00,2.46,0.39,2.4907227867,0.0,0,0.0,2.46,0.39,2.4907227867,2.52,0.35000000000000003,2.5441894584,0.0,0,0.0,2.52,0.35000000000000003,2.5441894584
2020-03-28 19:30:00,2.47,0.39,2.500599928,0.0,0,0.0,2.47,0.39,2.500599928,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516
2020-03-28 20:00:00,2.43,0.38,2.4595324759,0.0,0,0.0,2.43,0.38,2.4595324759,2.49,0.35000000000000003,2.5144780771,0.0,0,0.0,2.49,0.35000000000000003,2.5144780771
2020-03-28 20:30:00,2.41,0.38,2.4397745798,0.0,0,0.0,2.41,0.38,2.4397745798,2.47,0.35000000000000003,2.4946743274,0.0,0,0.0,2.47,0.35000000000000003,2.4946743274
2020-03-28 21:00:00,2.39,0.38,2.4200206611,0.0,0,0.0,2.39,0.38,2.4200206611,2.45,0.34,2.4734793308,0.0,0,0.0,2.45,0.34,2.4734793308
2020-03-28 21:30:00,2.35,0.36,2.3774145621000002,0.0,0,0.0,2.35,0.36,2.3774145621000002,2.41,0.33,2.4324884378,0.0,0,0.0,2.41,0.33,2.4324884378
2020-03-28 22:00:00,2.34,0.36,2.3675303588,0.0,0,0.0,2.34,0.36,2.3675303588,2.4,0.33,2.422581268,0.0,0,0.0,2.4,0.33,2.422581268
2020-03-28 22:30:00,2.34,0.35000000000000003,2.3660304309,0.0,0,0.0,2.34,0.35000000000000003,2.3660304309,2.4,0.31,2.4199380157,0.0,0,0.0,2.4,0.31,2.4199380157
2020-03-28 23:00:00,2.3,0.07,2.3010649708,0.0,0,0.0,2.3,0.07,2.3010649708,2.4,0.45,2.4418230894,0.0,0,0.0,2.4,0.45,2.4418230894
2020-03-28 23:30:00,2.29,0.31,2.3108872755,0.0,0,0.0,2.29,0.31,2.3108872755,2.35,0.29,2.3678260071,0.0,0,0.0,2.35,0.29,2.3678260071
2020-03-29 00:00:00,2.29,0.33,2.3136551169,0.0,0,0.0,2.29,0.33,2.3136551169,2.33,0.29,2.3479778534,0.0,0,0.0,2.33,0.29,2.3479778534
2020-03-29 00:30:00,2.29,0.33,2.3136551169,0.0,0,0.0,2.29,0.33,2.3136551169,2.33,0.28,2.3467637291,0.0,0,0.0,2.33,0.28,2.3467637291
2020-03-29 01:00:00,2.29,0.22,2.3005434141,0.0,0,0.0,2.29,0.22,2.3005434141,2.36,0.34,2.3843657438,0.0,0,0.0,2.36,0.34,2.3843657438
2020-03-29 01:30:00,0.003,0.003,0.0042426407000000005,0.0,0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.0,0,0.0,0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,0.003,0.003,0.0042426407000000005,0.0,0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.0,0,0.0,0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,2.34,0.36,2.3675303588,0.0,0,0.0,2.34,0.36,2.3675303588,2.39,0.32,2.4113274353,0.0,0,0.0,2.39,0.32,2.4113274353
2020-03-29 03:00:00,2.34,0.34,2.3645718429,0.0,0,0.0,2.34,0.34,2.3645718429,2.39,0.30000000000000004,2.4087548651,0.0,0,0.0,2.39,0.30000000000000004,2.4087548651
2020-03-29 03:30:00,2.3,0.32,2.3221541723,0.0,0,0.0,2.3,0.32,2.3221541723,2.36,0.29,2.3777510383,0.0,0,0.0,2.36,0.29,2.3777510383
2020-03-29 04:00:00,2.32,0.32,2.3419649869,0.0,0,0.0,2.32,0.32,2.3419649869,2.38,0.29,2.3976029696,0.0,0,0.0,2.38,0.29,2.3976029696
2020-03-29 04:30:00,2.31,0.27,2.3257256932,0.0,0,0.0,2.31,0.27,2.3257256932,2.38,0.32,2.4014162488,0.0,0,0.0,2.38,0.32,2.4014162488
2020-03-29 05:00:00,2.26,-0.32,2.2825424421,0.0,0,0.0,2.26,-0.32,2.2825424421,2.4,0.61,2.4763077353,0.0,0,0.0,2.4,0.61,2.4763077353
2020-03-29 05:30:00,2.29,-0.12,2.2931419494,0.0,0,0.0,2.29,-0.12,2.2931419494,2.4,0.5,2.4515301344,0.0,0,0.0,2.4,0.5,2.4515301344
2020-03-29 06:00:00,2.29,-0.31,2.3108872755,0.0,0,0.0,2.29,-0.31,2.3108872755,2.44,0.62,2.5175384803,0.0,0,0.0,2.44,0.62,2.5175384803
2020-03-29 06:30:00,2.35,-0.30000000000000004,2.3690715481,0.0,0,0.0,2.35,-0.30000000000000004,2.3690715481,2.5,0.64,2.5806200805,0.0,0,0.0,2.5,0.64,2.5806200805
2020-03-29 07:00:00,2.41,-0.30000000000000004,2.42860042,0.0,0,0.0,2.41,-0.30000000000000004,2.42860042,2.56,0.64,2.6387876004,0.0,0,0.0,2.56,0.64,2.6387876004
2020-03-29 07:30:00,2.5,0.18,2.5064716236,0.0,0,0.0,2.5,0.18,2.5064716236,2.58,0.43,2.6155878880000003,0.0,0,0.0,2.58,0.43,2.6155878880000003
2020-03-29 08:00:00,2.48,0.35000000000000003,2.5045758124,0.0,0,0.0,2.48,0.35000000000000003,2.5045758124,2.54,0.31,2.5588473968,0.0,0,0.0,2.54,0.31,2.5588473968
2020-03-29 08:30:00,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516,2.58,0.31,2.598557292,0.0,0,0.0,2.58,0.31,2.598557292
2020-03-29 09:00:00,2.5700000000000003,0.35000000000000003,2.5937231926,0.0,0,0.0,2.5700000000000003,0.35000000000000003,2.5937231926,2.63,0.36,2.6545244395000003,0.0,0,0.0,2.63,0.36,2.6545244395000003
2020-03-29 09:30:00,2.54,-0.28,2.5553864678,0.0,0,0.0,2.54,-0.28,2.5553864678,2.69,0.6900000000000001,2.7770848025,0.0,0,0.0,2.69,0.6900000000000001,2.7770848025
2020-03-29 10:00:00,2.5700000000000003,-0.26,2.5831182706,0.0,0,0.0,2.5700000000000003,-0.26,2.5831182706,2.7199999999999998,0.72,2.8136808632,0.0,0,0.0,2.7199999999999998,0.72,2.8136808632
2020-03-29 10:30:00,2.6,0.32,2.6196182928000002,0.0,0,0.0,2.6,0.32,2.6196182928000002,2.68,0.43,2.7142770677,0.0,0,0.0,2.68,0.43,2.7142770677
2020-03-29 11:00:00,2.68,0.45,2.7175172493,0.0,0,0.0,2.68,0.45,2.7175172493,2.74,0.41000000000000003,2.7705053691,0.0,0,0.0,2.74,0.41000000000000003,2.7705053691
2020-03-29 11:30:00,2.65,0.45,2.6879360111,0.0,0,0.0,2.65,0.45,2.6879360111,2.7199999999999998,0.41000000000000003,2.7507271766,0.0,0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766
2020-03-29 12:00:00,2.64,0.45,2.6780776688,0.0,0,0.0,2.64,0.45,2.6780776688,2.7,0.41000000000000003,2.7309522149000003,0.0,0,0.0,2.7,0.41000000000000003,2.7309522149000003
2020-03-29 12:30:00,2.62,0.43,2.6550517886,0.0,0,0.0,2.62,0.43,2.6550517886,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533
2020-03-29 13:00:00,2.62,0.44,2.6566896695,0.0,0,0.0,2.62,0.44,2.6566896695,2.69,0.41000000000000003,2.7210659676,0.0,0,0.0,2.69,0.41000000000000003,2.7210659676
2020-03-29 13:30:00,2.6,0.44,2.6369679558,0.0,0,0.0,2.6,0.44,2.6369679558,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687
2020-03-29 14:00:00,2.6,0.44,2.6369679558,0.0,0,0.0,2.6,0.44,2.6369679558,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687
2020-03-29 14:30:00,2.6,0.44,2.6369679558,0.0,0,0.0,2.6,0.44,2.6369679558,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687
2020-03-29 15:00:00,2.55,0.41000000000000003,2.5827504719,0.0,0,0.0,2.55,0.41000000000000003,2.5827504719,2.61,0.37,2.6360955977,0.0,0,0.0,2.61,0.37,2.6360955977
2020-03-29 15:30:00,2.55,0.42,2.5843567865,0.0,0,0.0,2.55,0.42,2.5843567865,2.61,0.39,2.6389770745,0.0,0,0.0,2.61,0.39,2.6389770745
2020-03-29 16:00:00,2.5300000000000002,0.4,2.5614253844,0.0,0,0.0,2.5300000000000002,0.4,2.5614253844,2.59,0.36,2.6148996157,0.0,0,0.0,2.59,0.36,2.6148996157
2020-03-29 16:30:00,2.5700000000000003,0.41000000000000003,2.6024987992,0.0,0,0.0,2.5700000000000003,0.41000000000000003,2.6024987992,2.63,0.37,2.6558990945,0.0,0,0.0,2.63,0.37,2.6558990945
2020-03-29 17:00:00,2.54,0.36,2.5653849614,0.0,0,0.0,2.54,0.36,2.5653849614,2.61,0.37,2.6360955977,0.0,0,0.0,2.61,0.37,2.6360955977
2020-03-29 17:30:00,2.54,0.41000000000000003,2.5728777662,0.0,0,0.0,2.54,0.41000000000000003,2.5728777662,2.61,0.37,2.6360955977,0.0,0,0.0,2.61,0.37,2.6360955977
2020-03-29 18:00:00,2.5,-0.06,2.5007198963,0.0,0,0.0,2.5,-0.06,2.5007198963,2.63,0.65,2.7091327025,0.0,0,0.0,2.63,0.65,2.7091327025
2020-03-29 18:30:00,2.44,-0.27,2.454893073,0.0,0,0.0,2.44,-0.27,2.454893073,2.6,0.72,2.6978509966,0.0,0,0.0,2.6,0.72,2.6978509966
2020-03-29 19:00:00,2.44,0.19,2.447386361,0.0,0,0.0,2.44,0.19,2.447386361,2.54,0.46,2.5813174931000002,0.0,0,0.0,2.54,0.46,2.5813174931000002
2020-03-29 19:30:00,2.43,0.09,2.4316660955,0.0,0,0.0,2.43,0.09,2.4316660955,2.54,0.5,2.5887448696,0.0,0,0.0,2.54,0.5,2.5887448696
2020-03-29 20:00:00,2.41,-0.04,2.4103319273,0.0,0,0.0,2.41,-0.04,2.4103319273,2.5300000000000002,0.55,2.5890925051,0.0,0,0.0,2.5300000000000002,0.55,2.5890925051
2020-03-29 20:30:00,2.44,0.38,2.4694128857,0.0,0,0.0,2.44,0.38,2.4694128857,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705
2020-03-29 21:00:00,2.43,0.38,2.4595324759,0.0,0,0.0,2.43,0.38,2.4595324759,2.49,0.34,2.5131056484,0.0,0,0.0,2.49,0.34,2.5131056484
2020-03-29 21:30:00,2.39,0.35000000000000003,2.4154916684,0.0,0,0.0,2.39,0.35000000000000003,2.4154916684,2.45,0.31,2.4695343691,0.0,0,0.0,2.45,0.31,2.4695343691
2020-03-29 22:00:00,2.36,0.35000000000000003,2.3858122307,0.0,0,0.0,2.36,0.35000000000000003,2.3858122307,2.42,0.31,2.4397745798,0.0,0,0.0,2.42,0.31,2.4397745798
2020-03-29 22:30:00,2.34,0.33,2.3631546712000002,0.0,0,0.0,2.34,0.33,2.3631546712000002,2.4,0.30000000000000004,2.4186773245,0.0,0,0.0,2.4,0.30000000000000004,2.4186773245
2020-03-29 23:00:00,2.32,0.33,2.3433522996000002,0.0,0,0.0,2.32,0.33,2.3433522996000002,2.38,0.30000000000000004,2.3988330496,0.0,0,0.0,2.38,0.30000000000000004,2.3988330496
2020-03-29 23:30:00,2.32,0.03,2.3201939574,0.0,0,0.0,2.32,0.03,2.3201939574,2.42,0.45,2.4614832927,0.0,0,0.0,2.42,0.45,2.4614832927
2020-03-30 00:00:00,2.29,0.25,2.3036058691,0.0,0,0.0,2.29,0.25,2.3036058691,2.36,0.32,2.3815961035,0.0,0,0.0,2.36,0.32,2.3815961035
2020-03-30 00:30:00,2.34,0.33,2.3631546712000002,0.0,0,0.0,2.34,0.33,2.3631546712000002,2.4,0.30000000000000004,2.4186773245,0.0,0,0.0,2.4,0.30000000000000004,2.4186773245
2020-03-30 01:00:00,2.31,0.31,2.3307080469,0.0,0,0.0,2.31,0.31,2.3307080469,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658
2020-03-30 01:30:00,2.31,0.31,2.3307080469,0.0,0,0.0,2.31,0.31,2.3307080469,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658
2020-03-30 02:00:00,2.33,0.33,2.3532530676,0.0,0,0.0,2.33,0.33,2.3532530676,2.39,0.29,2.4075298544,0.0,0,0.0,2.39,0.29,2.4075298544
2020-03-30 02:30:00,2.38,0.28,2.3964139876,0.0,0,0.0,2.38,0.28,2.3964139876,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504
2020-03-30 03:00:00,2.38,0.35000000000000003,2.4055976387999998,0.0,0,0.0,2.38,0.35000000000000003,2.4055976387999998,2.43,0.31,2.4496938584,0.0,0,0.0,2.43,0.31,2.4496938584
2020-03-30 03:30:00,2.35,0.15,2.3547823679,0.0,0,0.0,2.35,0.15,2.3547823679,2.43,0.38,2.4595324759,0.0,0,0.0,2.43,0.38,2.4595324759
2020-03-30 04:00:00,2.37,0.24,2.3821209037,0.0,0,0.0,2.37,0.24,2.3821209037,2.43,0.33,2.4523050381,0.0,0,0.0,2.43,0.33,2.4523050381
2020-03-30 04:30:00,2.39,0.34,2.4140629652,0.0,0,0.0,2.39,0.34,2.4140629652,2.45,0.30000000000000004,2.4682990094,0.0,0,0.0,2.45,0.30000000000000004,2.4682990094
2020-03-30 05:00:00,2.35,0.34,2.3744683615,0.0,0,0.0,2.35,0.34,2.3744683615,2.41,0.30000000000000004,2.42860042,0.0,0,0.0,2.41,0.30000000000000004,2.42860042
2020-03-30 05:30:00,2.35,0.34,2.3744683615,0.0,0,0.0,2.35,0.34,2.3744683615,2.41,0.30000000000000004,2.42860042,0.0,0,0.0,2.41,0.30000000000000004,2.42860042
2020-03-30 06:00:00,2.37,-0.14,2.3741314201,0.0,0,0.0,2.37,-0.14,2.3741314201,2.5,0.58,2.5663982544,0.0,0,0.0,2.5,0.58,2.5663982544
2020-03-30 06:30:00,2.5,0.23,2.5105577070000002,0.0,0,0.0,2.5,0.23,2.5105577070000002,2.58,0.41000000000000003,2.6123743989,0.0,0,0.0,2.58,0.41000000000000003,2.6123743989
2020-03-30 07:00:00,2.63,0.38,2.6573106706000003,0.0,0,0.0,2.63,0.38,2.6573106706000003,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576
2020-03-30 07:30:00,2.7800000000000002,-0.12,2.7825887228,0.0,0,0.0,2.7800000000000002,-0.12,2.7825887228,2.92,0.7000000000000001,3.0027320893,0.0,0,0.0,2.92,0.7000000000000001,3.0027320893
2020-03-30 08:00:00,2.87,0.18,2.8756390594,0.0,0,0.0,2.87,0.18,2.8756390594,2.9699999999999998,0.55,3.0204966479,0.0,0,0.0,2.9699999999999998,0.55,3.0204966479
2020-03-30 08:30:00,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636
2020-03-30 09:00:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2020-03-30 09:30:00,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409,3.27,0.42,3.2968621445,0.0,0,0.0,3.27,0.42,3.2968621445
2020-03-30 10:00:00,3.2,0.2,3.2062439084,0.0,0,0.0,3.2,0.2,3.2062439084,3.31,0.56,3.3570373844,0.0,0,0.0,3.31,0.56,3.3570373844
2020-03-30 10:30:00,3.17,0.05,3.1703942972,0.0,0,0.0,3.17,0.05,3.1703942972,3.3,0.64,3.3614877659,0.0,0,0.0,3.3,0.64,3.3614877659
2020-03-30 11:00:00,3.2,-0.2,3.2062439084,0.0,0,0.0,3.2,-0.2,3.2062439084,3.38,0.8200000000000001,3.4780454281,0.0,0,0.0,3.38,0.8200000000000001,3.4780454281
2020-03-30 11:30:00,3.23,0.4,3.2546735627,0.0,0,0.0,3.23,0.4,3.2546735627,3.31,0.48,3.3446225497,0.0,0,0.0,3.31,0.48,3.3446225497
2020-03-30 12:00:00,3.22,0.21,3.2268405601,0.0,0,0.0,3.22,0.21,3.2268405601,3.33,0.6000000000000001,3.3836223193,0.0,0,0.0,3.33,0.6000000000000001,3.3836223193
2020-03-30 12:30:00,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986,3.33,0.45,3.3602678465,0.0,0,0.0,3.33,0.45,3.3602678465
2020-03-30 13:00:00,3.21,0.49,3.2471833949,0.0,0,0.0,3.21,0.49,3.2471833949,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961
2020-03-30 13:30:00,3.21,0.49,3.2471833949,0.0,0,0.0,3.21,0.49,3.2471833949,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961
2020-03-30 14:00:00,3.21,0.49,3.2471833949,0.0,0,0.0,3.21,0.49,3.2471833949,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961
2020-03-30 14:30:00,3.16,0.51,3.2008905011,0.0,0,0.0,3.16,0.51,3.2008905011,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313
2020-03-30 15:00:00,3.16,0.51,3.2008905011,0.0,0,0.0,3.16,0.51,3.2008905011,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313
2020-03-30 15:30:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857
2020-03-30 16:00:00,3.07,0.48,3.1072978615,0.0,0,0.0,3.07,0.48,3.1072978615,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2020-03-30 16:30:00,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538
2020-03-30 17:00:00,2.96,-0.03,2.9601520231,0.0,0,0.0,2.96,-0.03,2.9601520231,3.1,0.7000000000000001,3.1780497164,0.0,0,0.0,3.1,0.7000000000000001,3.1780497164
2020-03-30 17:30:00,2.89,0.25,2.900792995,0.0,0,0.0,2.89,0.25,2.900792995,2.98,0.53,3.0267639485,0.0,0,0.0,2.98,0.53,3.0267639485
2020-03-30 18:00:00,2.84,0.45,2.8754304026,0.0,0,0.0,2.84,0.45,2.8754304026,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615
2020-03-30 18:30:00,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461
2020-03-30 19:00:00,2.69,0.44,2.7257476039,0.0,0,0.0,2.69,0.44,2.7257476039,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998
2020-03-30 19:30:00,2.61,0.42,2.643577122,0.0,0,0.0,2.61,0.42,2.643577122,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342
2020-03-30 20:00:00,2.54,0.42,2.5744902408,0.0,0,0.0,2.54,0.42,2.5744902408,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725
2020-03-30 20:30:00,2.52,0.41000000000000003,2.5531353274,0.0,0,0.0,2.52,0.41000000000000003,2.5531353274,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506
2020-03-30 21:00:00,2.48,0.39,2.5104780421,0.0,0,0.0,2.48,0.39,2.5104780421,2.54,0.35000000000000003,2.5640007799999998,0.0,0,0.0,2.54,0.35000000000000003,2.5640007799999998
2020-03-30 21:30:00,2.39,-0.19,2.3975404063,0.0,0,0.0,2.39,-0.19,2.3975404063,2.5300000000000002,0.62,2.6048608408,0.0,0,0.0,2.5300000000000002,0.62,2.6048608408
2020-03-30 22:00:00,2.39,0.02,2.3900836805,0.0,0,0.0,2.39,0.02,2.3900836805,2.5,0.51,2.5514897609,0.0,0,0.0,2.5,0.51,2.5514897609
2020-03-30 22:30:00,2.36,0.35000000000000003,2.3858122307,0.0,0,0.0,2.36,0.35000000000000003,2.3858122307,2.42,0.32,2.4410653412,0.0,0,0.0,2.42,0.32,2.4410653412
2020-03-30 23:00:00,2.36,0.35000000000000003,2.3858122307,0.0,0,0.0,2.36,0.35000000000000003,2.3858122307,2.42,0.32,2.4410653412,0.0,0,0.0,2.42,0.32,2.4410653412
2020-03-30 23:30:00,2.31,0.34,2.3348875776,0.0,0,0.0,2.31,0.34,2.3348875776,2.36,0.30000000000000004,2.3789913829,0.0,0,0.0,2.36,0.30000000000000004,2.3789913829
2020-03-31 00:00:00,2.31,0.34,2.3348875776,0.0,0,0.0,2.31,0.34,2.3348875776,2.36,0.30000000000000004,2.3789913829,0.0,0,0.0,2.36,0.30000000000000004,2.3789913829
2020-03-31 00:30:00,2.31,0.34,2.3348875776,0.0,0,0.0,2.31,0.34,2.3348875776,2.36,0.30000000000000004,2.3789913829,0.0,0,0.0,2.36,0.30000000000000004,2.3789913829
2020-03-31 01:00:00,2.29,0.29,2.3082894099,0.0,0,0.0,2.29,0.29,2.3082894099,2.35,0.33,2.3730571,0.0,0,0.0,2.35,0.33,2.3730571
2020-03-31 01:30:00,2.2800000000000002,0.33,2.3037577998,0.0,0,0.0,2.2800000000000002,0.33,2.3037577998,2.33,0.30000000000000004,2.3492339177,0.0,0,0.0,2.33,0.30000000000000004,2.3492339177
2020-03-31 02:00:00,2.2800000000000002,0.0,2.2800000000000002,0.0,0,0.0,2.2800000000000002,0.0,2.2800000000000002,2.39,0.49,2.4397130979,0.0,0,0.0,2.39,0.49,2.4397130979
2020-03-31 02:30:00,2.31,0.17,2.3162469644,0.0,0,0.0,2.31,0.17,2.3162469644,2.39,0.39,2.421611034,0.0,0,0.0,2.39,0.39,2.421611034
2020-03-31 03:00:00,2.33,0.35000000000000003,2.3561409126,0.0,0,0.0,2.33,0.35000000000000003,2.3561409126,2.39,0.31,2.4100207468,0.0,0,0.0,2.39,0.31,2.4100207468
2020-03-31 03:30:00,2.33,0.35000000000000003,2.3561409126,0.0,0,0.0,2.33,0.35000000000000003,2.3561409126,2.38,0.31,2.4001041644,0.0,0,0.0,2.38,0.31,2.4001041644
2020-03-31 04:00:00,2.31,0.35000000000000003,2.3363646976,0.0,0,0.0,2.31,0.35000000000000003,2.3363646976,2.38,0.31,2.4001041644,0.0,0,0.0,2.38,0.31,2.4001041644
2020-03-31 04:30:00,2.29,0.35000000000000003,2.3165923249,0.0,0,0.0,2.29,0.35000000000000003,2.3165923249,2.34,0.30000000000000004,2.3591523902000002,0.0,0,0.0,2.34,0.30000000000000004,2.3591523902000002
2020-03-31 05:00:00,2.32,0.33,2.3433522996000002,0.0,0,0.0,2.32,0.33,2.3433522996000002,2.38,0.30000000000000004,2.3988330496,0.0,0,0.0,2.38,0.30000000000000004,2.3988330496
2020-03-31 05:30:00,2.34,0.35000000000000003,2.3660304309,0.0,0,0.0,2.34,0.35000000000000003,2.3660304309,2.39,0.30000000000000004,2.4087548651,0.0,0,0.0,2.39,0.30000000000000004,2.4087548651
2020-03-31 06:00:00,2.37,0.35000000000000003,2.3957044893,0.0,0,0.0,2.37,0.35000000000000003,2.3957044893,2.43,0.30000000000000004,2.4484484883,0.0,0,0.0,2.43,0.30000000000000004,2.4484484883
2020-03-31 06:30:00,2.45,0.17,2.4558908771,0.0,0,0.0,2.45,0.17,2.4558908771,2.54,0.46,2.5813174931000002,0.0,0,0.0,2.54,0.46,2.5813174931000002
2020-03-31 07:00:00,2.58,0.02,2.5800775182,0.0,0,0.0,2.58,0.02,2.5800775182,2.69,0.53,2.7417147919,0.0,0,0.0,2.69,0.53,2.7417147919
2020-03-31 07:30:00,2.76,-0.11,2.7621911592,0.0,0,0.0,2.76,-0.11,2.7621911592,2.91,0.73,3.000166662,0.0,0,0.0,2.91,0.73,3.000166662
2020-03-31 08:00:00,2.86,0.08,2.8611186623,0.0,0,0.0,2.86,0.08,2.8611186623,2.9699999999999998,0.59,3.0280356669,0.0,0,0.0,2.9699999999999998,0.59,3.0280356669
2020-03-31 08:30:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885
2020-03-31 09:00:00,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307,3.29,0.39,3.3130348625,0.0,0,0.0,3.29,0.39,3.3130348625
2020-03-31 09:30:00,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002,3.35,0.39,3.3726250903,0.0,0,0.0,3.35,0.39,3.3726250903
2020-03-31 10:00:00,3.34,0.43,3.3675658865,0.0,0,0.0,3.34,0.43,3.3675658865,3.41,0.39,3.432229596,0.0,0,0.0,3.41,0.39,3.432229596
2020-03-31 10:30:00,3.34,0.43,3.3675658865,0.0,0,0.0,3.34,0.43,3.3675658865,3.41,0.39,3.432229596,0.0,0,0.0,3.41,0.39,3.432229596
2020-03-31 11:00:00,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002,3.34,0.39,3.3626923737,0.0,0,0.0,3.34,0.39,3.3626923737
2020-03-31 11:30:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2020-03-31 12:00:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2020-03-31 12:30:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2020-03-31 13:00:00,3.15,0.49,3.1878833103,0.0,0,0.0,3.15,0.49,3.1878833103,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
