Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-31 13:30:00,3.12,-0.07,3.1207851576,0.0,0,0.0,3.12,-0.07,3.1207851576,3.27,0.74,3.3526854908,0.0,0,0.0,3.27,0.74,3.3526854908
2020-03-31 14:00:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913
2020-03-31 14:30:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913
2020-03-31 15:00:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2020-03-31 15:30:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.21,0.44,3.2400154321,0.0,0,0.0,3.21,0.44,3.2400154321
2020-03-31 16:00:00,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2020-03-31 16:30:00,3.06,0.48,3.0974182798,0.0,0,0.0,3.06,0.48,3.0974182798,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949
2020-03-31 17:00:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244
2020-03-31 17:30:00,2.83,-0.23,2.8393309071,0.0,0,0.0,2.83,-0.23,2.8393309071,2.99,0.78,3.0900647242,0.0,0,0.0,2.99,0.78,3.0900647242
2020-03-31 18:00:00,2.8,0.05,2.800446393,0.0,0,0.0,2.8,0.05,2.800446393,2.93,0.61,2.9928247526,0.0,0,0.0,2.93,0.61,2.9928247526
2020-03-31 18:30:00,2.69,0.43,2.724151244,0.0,0,0.0,2.69,0.43,2.724151244,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2020-03-31 19:00:00,2.65,0.43,2.6846601275,0.0,0,0.0,2.65,0.43,2.6846601275,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177
2020-03-31 19:30:00,2.5700000000000003,0.41000000000000003,2.6024987992,0.0,0,0.0,2.5700000000000003,0.41000000000000003,2.6024987992,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431
2020-03-31 20:00:00,2.52,0.4,2.5515485494,0.0,0,0.0,2.52,0.4,2.5515485494,2.59,0.36,2.6148996157,0.0,0,0.0,2.59,0.36,2.6148996157
2020-03-31 20:30:00,2.49,0.4,2.5219238688,0.0,0,0.0,2.49,0.4,2.5219238688,2.56,0.36,2.5851885811,0.0,0,0.0,2.56,0.36,2.5851885811
2020-03-31 21:00:00,2.47,0.4,2.5021790503,0.0,0,0.0,2.47,0.4,2.5021790503,2.5300000000000002,0.36,2.5554842985,0.0,0,0.0,2.5300000000000002,0.36,2.5554842985
2020-03-31 21:30:00,2.42,0.37,2.448121729,0.0,0,0.0,2.42,0.37,2.448121729,2.48,0.34,2.5031979546,0.0,0,0.0,2.48,0.34,2.5031979546
2020-03-31 22:00:00,2.4,0.37,2.4283533516,0.0,0,0.0,2.4,0.37,2.4283533516,2.46,0.34,2.4833847869,0.0,0,0.0,2.46,0.34,2.4833847869
2020-03-31 22:30:00,2.38,0.38,2.4101452238,0.0,0,0.0,2.38,0.38,2.4101452238,2.44,0.34,2.4635746386,0.0,0,0.0,2.44,0.34,2.4635746386
2020-03-31 23:00:00,2.34,0.35000000000000003,2.3660304309,0.0,0,0.0,2.34,0.35000000000000003,2.3660304309,2.4,0.31,2.4199380157,0.0,0,0.0,2.4,0.31,2.4199380157
2020-03-31 23:30:00,2.33,0.34,2.3546761985,0.0,0,0.0,2.33,0.34,2.3546761985,2.38,0.31,2.4001041644,0.0,0,0.0,2.38,0.31,2.4001041644
2020-04-01 00:00:00,2.31,-0.12,2.3131147831,0.0,0,0.0,2.31,-0.12,2.3131147831,2.43,0.55,2.4914654322,0.0,0,0.0,2.43,0.55,2.4914654322
2020-04-01 00:30:00,2.32,0.0,2.32,0.0,0,0.0,2.32,0.0,2.32,2.43,0.47000000000000003,2.4750353533,0.0,0,0.0,2.43,0.47000000000000003,2.4750353533
2020-04-01 01:00:00,2.32,0.33,2.3433522996000002,0.0,0,0.0,2.32,0.33,2.3433522996000002,2.38,0.30000000000000004,2.3988330496,0.0,0,0.0,2.38,0.30000000000000004,2.3988330496
2020-04-01 01:30:00,2.33,0.30000000000000004,2.3492339177,0.0,0,0.0,2.33,0.30000000000000004,2.3492339177,2.39,0.30000000000000004,2.4087548651,0.0,0,0.0,2.39,0.30000000000000004,2.4087548651
2020-04-01 02:00:00,2.3,-0.31,2.3207972768,0.0,0,0.0,2.3,-0.31,2.3207972768,2.45,0.62,2.527231687,0.0,0,0.0,2.45,0.62,2.527231687
2020-04-01 02:30:00,2.33,-0.31,2.3505318547,0.0,0,0.0,2.33,-0.31,2.3505318547,2.48,0.62,2.5563254879,0.0,0,0.0,2.48,0.62,2.5563254879
2020-04-01 03:00:00,2.33,-0.31,2.3505318547,0.0,0,0.0,2.33,-0.31,2.3505318547,2.48,0.64,2.561249695,0.0,0,0.0,2.48,0.64,2.561249695
2020-04-01 03:30:00,2.33,-0.31,2.3505318547,0.0,0,0.0,2.33,-0.31,2.3505318547,2.48,0.64,2.561249695,0.0,0,0.0,2.48,0.64,2.561249695
2020-04-01 04:00:00,2.33,-0.23,2.3413244115,0.0,0,0.0,2.33,-0.23,2.3413244115,2.46,0.6000000000000001,2.5321137415,0.0,0,0.0,2.46,0.6000000000000001,2.5321137415
2020-04-01 04:30:00,2.37,0.32,2.3915058018,0.0,0,0.0,2.37,0.32,2.3915058018,2.42,0.29,2.4373140955,0.0,0,0.0,2.42,0.29,2.4373140955
2020-04-01 05:00:00,2.34,0.32,2.3617789905,0.0,0,0.0,2.34,0.32,2.3617789905,2.4,0.29,2.4174573419,0.0,0,0.0,2.4,0.29,2.4174573419
2020-04-01 05:30:00,2.38,0.32,2.4014162488,0.0,0,0.0,2.38,0.32,2.4014162488,2.43,0.29,2.4472433471,0.0,0,0.0,2.43,0.29,2.4472433471
2020-04-01 06:00:00,2.38,-0.04,2.3803361107,0.0,0,0.0,2.38,-0.04,2.3803361107,2.5,0.51,2.5514897609,0.0,0,0.0,2.5,0.51,2.5514897609
2020-04-01 06:30:00,2.59,-0.33,2.6109385286,0.0,0,0.0,2.59,-0.33,2.6109385286,2.75,0.61,2.8168422036000003,0.0,0,0.0,2.75,0.61,2.8168422036000003
2020-04-01 07:00:00,2.71,-0.1,2.7118443908,0.0,0,0.0,2.71,-0.1,2.7118443908,2.84,0.54,2.8908822183,0.0,0,0.0,2.84,0.54,2.8908822183
2020-04-01 07:30:00,2.83,0.29,2.8448198537,0.0,0,0.0,2.83,0.29,2.8448198537,2.91,0.48,2.949321956,0.0,0,0.0,2.91,0.48,2.949321956
2020-04-01 08:00:00,2.91,0.46,2.9461330588,0.0,0,0.0,2.91,0.46,2.9461330588,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773
2020-04-01 08:30:00,3.0,0.48,3.0381573363,0.0,0,0.0,3.0,0.48,3.0381573363,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412
2020-04-01 09:00:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2020-04-01 09:30:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307
2020-04-01 10:00:00,3.23,0.49,3.2669557695,0.0,0,0.0,3.23,0.49,3.2669557695,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2020-04-01 10:30:00,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986,3.32,0.45,3.3503581898,0.0,0,0.0,3.32,0.45,3.3503581898
2020-04-01 11:00:00,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2020-04-01 11:30:00,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2020-04-01 12:00:00,3.16,0.25,3.1698738145,0.0,0,0.0,3.16,0.25,3.1698738145,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929
2020-04-01 12:30:00,3.13,-0.22,3.1377221037,0.0,0,0.0,3.13,-0.22,3.1377221037,3.3,0.76,3.3863845027,0.0,0,0.0,3.3,0.76,3.3863845027
2020-04-01 13:00:00,3.22,0.4,3.2447496051,0.0,0,0.0,3.22,0.4,3.2447496051,3.2800000000000002,0.36,3.2996969558,0.0,0,0.0,3.2800000000000002,0.36,3.2996969558
2020-04-01 13:30:00,3.27,0.42,3.2968621445,0.0,0,0.0,3.27,0.42,3.2968621445,3.34,0.38,3.3615472628,0.0,0,0.0,3.34,0.38,3.3615472628
2020-04-01 14:00:00,3.21,0.46,3.2427920069,0.0,0,0.0,3.21,0.46,3.2427920069,3.2800000000000002,0.42,3.306780912,0.0,0,0.0,3.2800000000000002,0.42,3.306780912
2020-04-01 14:30:00,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2020-04-01 15:00:00,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422,3.3,0.38,3.3218067373,0.0,0,0.0,3.3,0.38,3.3218067373
2020-04-01 15:30:00,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908,3.32,0.38,3.3416762261,0.0,0,0.0,3.32,0.38,3.3416762261
2020-04-01 16:00:00,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254
2020-04-01 16:30:00,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2020-04-01 17:00:00,3.02,-0.04,3.020264889,0.0,0,0.0,3.02,-0.04,3.020264889,3.15,0.59,3.2047776834,0.0,0,0.0,3.15,0.59,3.2047776834
2020-04-01 17:30:00,2.99,0.14,2.9932757975,0.0,0,0.0,2.99,0.14,2.9932757975,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534
2020-04-01 18:00:00,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2020-04-01 18:30:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2020-04-01 19:00:00,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003,2.83,0.33,2.8491753193,0.0,0,0.0,2.83,0.33,2.8491753193
2020-04-01 19:30:00,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2020-04-01 20:00:00,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626,2.79,0.33,2.8094483444,0.0,0,0.0,2.79,0.33,2.8094483444
2020-04-01 20:30:00,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832
2020-04-01 21:00:00,2.66,0.28,2.6746962443999998,0.0,0,0.0,2.66,0.28,2.6746962443999998,2.73,0.33,2.7498727243000003,0.0,0,0.0,2.73,0.33,2.7498727243000003
2020-04-01 21:30:00,2.55,-0.36,2.5752863918,0.0,0,0.0,2.55,-0.36,2.5752863918,2.7,0.5700000000000001,2.7595108262,0.0,0,0.0,2.7,0.5700000000000001,2.7595108262
2020-04-01 22:00:00,2.59,0.30000000000000004,2.6073166283,0.0,0,0.0,2.59,0.30000000000000004,2.6073166283,2.65,0.25,2.6617663308,0.0,0,0.0,2.65,0.25,2.6617663308
2020-04-01 22:30:00,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504,2.5,0.28,2.5156311335,0.0,0,0.0,2.5,0.28,2.5156311335
2020-04-01 23:00:00,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504,2.5,0.28,2.5156311335,0.0,0,0.0,2.5,0.28,2.5156311335
2020-04-01 23:30:00,2.54,0.31,2.5588473968,0.0,0,0.0,2.54,0.31,2.5588473968,2.6,0.28,2.6150334606,0.0,0,0.0,2.6,0.28,2.6150334606
2020-04-02 00:00:00,2.51,0.15,2.5144780771,0.0,0,0.0,2.51,0.15,2.5144780771,2.6,0.29,2.6161230858,0.0,0,0.0,2.6,0.29,2.6161230858
2020-04-02 00:30:00,2.41,0.30000000000000004,2.42860042,0.0,0,0.0,2.41,0.30000000000000004,2.42860042,2.47,0.27,2.4847132631,0.0,0,0.0,2.47,0.27,2.4847132631
2020-04-02 01:00:00,2.4,0.30000000000000004,2.4186773245,0.0,0,0.0,2.4,0.30000000000000004,2.4186773245,2.46,0.27,2.4747727168,0.0,0,0.0,2.46,0.27,2.4747727168
2020-04-02 01:30:00,2.44,0.14,2.4440130933,0.0,0,0.0,2.44,0.14,2.4440130933,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095
2020-04-02 02:00:00,2.46,-0.33,2.482035455,0.0,0,0.0,2.46,-0.33,2.482035455,2.6,0.51,2.6495471311000003,0.0,0,0.0,2.6,0.51,2.6495471311000003
2020-04-02 02:30:00,2.5,-0.07,2.5009798080000003,0.0,0,0.0,2.5,-0.07,2.5009798080000003,2.61,0.46,2.6502264053999998,0.0,0,0.0,2.61,0.46,2.6502264053999998
2020-04-02 03:00:00,2.39,0.31,2.4100207468,0.0,0,0.0,2.39,0.31,2.4100207468,2.44,0.28,2.4560130293,0.0,0,0.0,2.44,0.28,2.4560130293
2020-04-02 03:30:00,2.42,0.31,2.4397745798,0.0,0,0.0,2.42,0.31,2.4397745798,2.48,0.28,2.4957563984,0.0,0,0.0,2.48,0.28,2.4957563984
2020-04-02 04:00:00,2.5,0.28,2.5156311335,0.0,0,0.0,2.5,0.28,2.5156311335,2.5700000000000003,0.22,2.5793991548,0.0,0,0.0,2.5700000000000003,0.22,2.5793991548
2020-04-02 04:30:00,2.52,0.29,2.5366316248,0.0,0,0.0,2.52,0.29,2.5366316248,2.58,0.26,2.5930676813,0.0,0,0.0,2.58,0.26,2.5930676813
2020-04-02 05:00:00,2.47,0.29,2.4869660231,0.0,0,0.0,2.47,0.29,2.4869660231,2.5300000000000002,0.26,2.5433245959,0.0,0,0.0,2.5300000000000002,0.26,2.5433245959
2020-04-02 05:30:00,2.42,0.31,2.4397745798,0.0,0,0.0,2.42,0.31,2.4397745798,2.48,0.27,2.4946542847,0.0,0,0.0,2.48,0.27,2.4946542847
2020-04-02 06:00:00,2.45,0.31,2.4695343691,0.0,0,0.0,2.45,0.31,2.4695343691,2.51,0.30000000000000004,2.5278647116,0.0,0,0.0,2.51,0.30000000000000004,2.5278647116
2020-04-02 06:30:00,2.62,0.0,2.62,0.0,0,0.0,2.62,0.0,2.62,2.73,0.45,2.766839352,0.0,0,0.0,2.73,0.45,2.766839352
2020-04-02 07:00:00,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286,2.81,0.30000000000000004,2.8259688604,0.0,0,0.0,2.81,0.30000000000000004,2.8259688604
2020-04-02 07:30:00,2.87,0.28,2.8836261894,0.0,0,0.0,2.87,0.28,2.8836261894,2.96,0.46,2.9955300032,0.0,0,0.0,2.96,0.46,2.9955300032
2020-04-02 08:00:00,2.88,0.43,2.9119237627,0.0,0,0.0,2.88,0.43,2.9119237627,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203
2020-04-02 08:30:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.08,0.39,3.1045933711,0.0,0,0.0,3.08,0.39,3.1045933711
2020-04-02 09:00:00,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422,3.3,0.39,3.322965543,0.0,0,0.0,3.3,0.39,3.322965543
2020-04-02 09:30:00,3.2,-0.04,3.2002499902,0.0,0,0.0,3.2,-0.04,3.2002499902,3.33,0.5700000000000001,3.3784315888,0.0,0,0.0,3.33,0.5700000000000001,3.3784315888
2020-04-02 10:00:00,3.2,-0.29,3.2131137546,0.0,0,0.0,3.2,-0.29,3.2131137546,3.37,0.6900000000000001,3.4399127896,0.0,0,0.0,3.37,0.6900000000000001,3.4399127896
2020-04-02 10:30:00,3.21,-0.24,3.2189594592,0.0,0,0.0,3.21,-0.24,3.2189594592,3.38,0.75,3.4622102767,0.0,0,0.0,3.38,0.75,3.4622102767
2020-04-02 11:00:00,3.07,-0.22,3.0778726419,0.0,0,0.0,3.07,-0.22,3.0778726419,3.23,0.77,3.3205120087,0.0,0,0.0,3.23,0.77,3.3205120087
2020-04-02 11:30:00,3.11,-0.16,3.1141130358,0.0,0,0.0,3.11,-0.16,3.1141130358,3.27,0.75,3.3549068541000002,0.0,0,0.0,3.27,0.75,3.3549068541000002
2020-04-02 12:00:00,3.14,-0.16,3.1440737905,0.0,0,0.0,3.14,-0.16,3.1440737905,3.3,0.73,3.3797780992,0.0,0,0.0,3.3,0.73,3.3797780992
2020-04-02 12:30:00,3.27,0.43,3.2981509971,0.0,0,0.0,3.27,0.43,3.2981509971,3.33,0.39,3.3527600570000002,0.0,0,0.0,3.33,0.39,3.3527600570000002
2020-04-02 13:00:00,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716,3.38,0.41000000000000003,3.4047760572,0.0,0,0.0,3.38,0.41000000000000003,3.4047760572
2020-04-02 13:30:00,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152
2020-04-02 14:00:00,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716,3.38,0.42,3.4059947152,0.0,0,0.0,3.38,0.42,3.4059947152
2020-04-02 14:30:00,3.26,0.22,3.2674148803,0.0,0,0.0,3.26,0.22,3.2674148803,3.37,0.52,3.4098826959,0.0,0,0.0,3.37,0.52,3.4098826959
2020-04-02 15:00:00,3.19,-0.26,3.2005780728,0.0,0,0.0,3.19,-0.26,3.2005780728,3.37,0.74,3.4502898429,0.0,0,0.0,3.37,0.74,3.4502898429
2020-04-02 15:30:00,3.14,-0.27,3.1515869019,0.0,0,0.0,3.14,-0.27,3.1515869019,3.31,0.71,3.3852917156,0.0,0,0.0,3.31,0.71,3.3852917156
2020-04-02 16:00:00,3.12,-0.27,3.1316609012,0.0,0,0.0,3.12,-0.27,3.1316609012,3.29,0.71,3.3657391462,0.0,0,0.0,3.29,0.71,3.3657391462
2020-04-02 16:30:00,3.11,-0.27,3.1216982558,0.0,0,0.0,3.11,-0.27,3.1216982558,3.2800000000000002,0.72,3.3580946979,0.0,0,0.0,3.2800000000000002,0.72,3.3580946979
2020-04-02 17:00:00,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885,3.18,0.35000000000000003,3.1992030258,0.0,0,0.0,3.18,0.35000000000000003,3.1992030258
2020-04-02 17:30:00,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737,2.99,0.35000000000000003,3.0104152537,0.0,0,0.0,2.99,0.35000000000000003,3.0104152537
2020-04-02 18:00:00,2.8200000000000003,0.39,2.8468403538000002,0.0,0,0.0,2.8200000000000003,0.39,2.8468403538000002,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2020-04-02 18:30:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.8200000000000003,0.33,2.8392428568,0.0,0,0.0,2.8200000000000003,0.33,2.8392428568
2020-04-02 19:00:00,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643
2020-04-02 19:30:00,2.7,0.37,2.7252339349,0.0,0,0.0,2.7,0.37,2.7252339349,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832
2020-04-02 20:00:00,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174
2020-04-02 20:30:00,2.61,0.35000000000000003,2.633362869,0.0,0,0.0,2.61,0.35000000000000003,2.633362869,2.68,0.32,2.6990368653,0.0,0,0.0,2.68,0.32,2.6990368653
2020-04-02 21:00:00,2.5700000000000003,-0.17,2.5756164311000003,0.0,0,0.0,2.5700000000000003,-0.17,2.5756164311000003,2.71,0.55,2.7652486326,0.0,0,0.0,2.71,0.55,2.7652486326
2020-04-02 21:30:00,2.5,-0.31,2.5191466809,0.0,0,0.0,2.5,-0.31,2.5191466809,2.65,0.6000000000000001,2.7170756338,0.0,0,0.0,2.65,0.6000000000000001,2.7170756338
2020-04-02 22:00:00,2.5,0.31,2.5191466809,0.0,0,0.0,2.5,0.31,2.5191466809,2.56,0.27,2.5741989045,0.0,0,0.0,2.56,0.27,2.5741989045
2020-04-02 22:30:00,2.48,0.31,2.499299902,0.0,0,0.0,2.48,0.31,2.499299902,2.54,0.27,2.554310083,0.0,0,0.0,2.54,0.27,2.554310083
2020-04-02 23:00:00,2.44,0.29,2.4571731726,0.0,0,0.0,2.44,0.29,2.4571731726,2.5,0.25,2.5124689053,0.0,0,0.0,2.5,0.25,2.5124689053
2020-04-02 23:30:00,2.42,0.29,2.4373140955,0.0,0,0.0,2.42,0.29,2.4373140955,2.48,0.25,2.4925689559,0.0,0,0.0,2.48,0.25,2.4925689559
2020-04-03 00:00:00,2.42,0.29,2.4373140955,0.0,0,0.0,2.42,0.29,2.4373140955,2.48,0.25,2.4925689559,0.0,0,0.0,2.48,0.25,2.4925689559
2020-04-03 00:30:00,2.44,0.28,2.4560130293,0.0,0,0.0,2.44,0.28,2.4560130293,2.5,0.17,2.5057733337,0.0,0,0.0,2.5,0.17,2.5057733337
2020-04-03 01:00:00,2.41,0.28,2.4262110378,0.0,0,0.0,2.41,0.28,2.4262110378,2.47,0.21,2.4789110512,0.0,0,0.0,2.47,0.21,2.4789110512
2020-04-03 01:30:00,2.37,-0.36,2.3971858501,0.0,0,0.0,2.37,-0.36,2.3971858501,2.52,0.5,2.5691243644,0.0,0,0.0,2.52,0.5,2.5691243644
2020-04-03 02:00:00,2.41,-0.19,2.4174780247,0.0,0,0.0,2.41,-0.19,2.4174780247,2.54,0.45,2.5795542251,0.0,0,0.0,2.54,0.45,2.5795542251
2020-04-03 02:30:00,2.46,0.23,2.4707286375,0.0,0,0.0,2.46,0.23,2.4707286375,2.52,-0.01,2.5200198412,0.0,0,0.0,2.52,-0.01,2.5200198412
2020-04-03 03:00:00,2.46,0.26,2.4737016797,0.0,0,0.0,2.46,0.26,2.4737016797,2.52,-0.01,2.5200198412,0.0,0,0.0,2.52,-0.01,2.5200198412
2020-04-03 03:30:00,2.46,0.28,2.4758836806,0.0,0,0.0,2.46,0.28,2.4758836806,2.52,0.18,2.5264203926,0.0,0,0.0,2.52,0.18,2.5264203926
2020-04-03 04:00:00,2.43,0.26,2.443869882,0.0,0,0.0,2.43,0.26,2.443869882,2.5,0.0,2.5,0.0,0,0.0,2.5,0.0,2.5
2020-04-03 04:30:00,2.43,0.22,2.4399385238,0.0,0,0.0,2.43,0.22,2.4399385238,2.5,-0.03,2.5001799934999998,0.0,0,0.0,2.5,-0.03,2.5001799934999998
2020-04-03 05:00:00,2.43,0.22,2.4399385238,0.0,0,0.0,2.43,0.22,2.4399385238,2.5,-0.08,2.5012796725,0.0,0,0.0,2.5,-0.08,2.5012796725
2020-04-03 05:30:00,2.45,0.07,2.450999796,0.0,0,0.0,2.45,0.07,2.450999796,2.51,-0.13,2.5133642792,0.0,0,0.0,2.51,-0.13,2.5133642792
2020-04-03 06:00:00,2.46,0.22,2.469817807,0.0,0,0.0,2.46,0.22,2.469817807,2.52,-0.09,2.5216066307,0.0,0,0.0,2.52,-0.09,2.5216066307
2020-04-03 06:30:00,2.5,-0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,-0.35000000000000003,2.5243811123,2.65,0.49,2.6949211491,0.0,0,0.0,2.65,0.49,2.6949211491
2020-04-03 07:00:00,2.62,-0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,-0.35000000000000003,2.6432744844,2.7800000000000002,0.59,2.8419183662,0.0,0,0.0,2.7800000000000002,0.59,2.8419183662
2020-04-03 07:30:00,2.8200000000000003,0.25,2.8310598722,0.0,0,0.0,2.8200000000000003,0.25,2.8310598722,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2020-04-03 08:00:00,2.93,0.35000000000000003,2.9508303916000003,0.0,0,0.0,2.93,0.35000000000000003,2.9508303916000003,2.99,0.32,3.0070749908,0.0,0,0.0,2.99,0.32,3.0070749908
2020-04-03 08:30:00,3.02,0.37,3.0425811411,0.0,0,0.0,3.02,0.37,3.0425811411,3.09,0.34,3.1086492243,0.0,0,0.0,3.09,0.34,3.1086492243
2020-04-03 09:00:00,3.11,0.37,3.1319323109,0.0,0,0.0,3.11,0.37,3.1319323109,3.17,0.34,3.1881812997,0.0,0,0.0,3.17,0.34,3.1881812997
2020-04-03 09:30:00,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018,3.25,0.36,3.2698776736,0.0,0,0.0,3.25,0.36,3.2698776736
2020-04-03 10:00:00,3.18,0.26,3.1906112267,0.0,0,0.0,3.18,0.26,3.1906112267,3.25,0.41000000000000003,3.2757594539,0.0,0,0.0,3.25,0.41000000000000003,3.2757594539
2020-04-03 10:30:00,3.16,-0.21,3.1669701609,0.0,0,0.0,3.16,-0.21,3.1669701609,3.31,0.64,3.3713053852,0.0,0,0.0,3.31,0.64,3.3713053852
2020-04-03 11:00:00,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254,3.29,0.36,3.3096374424,0.0,0,0.0,3.29,0.36,3.3096374424
2020-04-03 11:30:00,3.22,0.4,3.2447496051,0.0,0,0.0,3.22,0.4,3.2447496051,3.29,0.37,3.3107400985,0.0,0,0.0,3.29,0.37,3.3107400985
2020-04-03 12:00:00,3.22,0.4,3.2447496051,0.0,0,0.0,3.22,0.4,3.2447496051,3.29,0.37,3.3107400985,0.0,0,0.0,3.29,0.37,3.3107400985
2020-04-03 12:30:00,3.2,0.4,3.2249030993,0.0,0,0.0,3.2,0.4,3.2249030993,3.27,0.37,3.2908661474,0.0,0,0.0,3.27,0.37,3.2908661474
2020-04-03 13:00:00,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307,3.29,0.39,3.3130348625,0.0,0,0.0,3.29,0.39,3.3130348625
2020-04-03 13:30:00,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307,3.29,0.39,3.3130348625,0.0,0,0.0,3.29,0.39,3.3130348625
2020-04-03 14:00:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.2800000000000002,0.39,3.3031046002,0.0,0,0.0,3.2800000000000002,0.39,3.3031046002
2020-04-03 14:30:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2020-04-03 15:00:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596
2020-04-03 15:30:00,2.9699999999999998,0.44,3.0024156941,0.0,0,0.0,2.9699999999999998,0.44,3.0024156941,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989
2020-04-03 16:00:00,3.02,0.38,3.0438133977,0.0,0,0.0,3.02,0.38,3.0438133977,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853
2020-04-03 16:30:00,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957
2020-04-03 17:00:00,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254
2020-04-03 17:30:00,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874,2.91,0.34,2.9297952147,0.0,0,0.0,2.91,0.34,2.9297952147
2020-04-03 18:00:00,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998
2020-04-03 18:30:00,2.5300000000000002,-0.26,2.5433245959,0.0,0,0.0,2.5300000000000002,-0.26,2.5433245959,2.69,0.72,2.784690288,0.0,0,0.0,2.69,0.72,2.784690288
2020-04-03 19:00:00,2.51,-0.26,2.5234302051,0.0,0,0.0,2.51,-0.26,2.5234302051,2.67,0.72,2.7653752006000003,0.0,0,0.0,2.67,0.72,2.7653752006000003
2020-04-03 19:30:00,2.48,-0.28,2.4957563984,0.0,0,0.0,2.48,-0.28,2.4957563984,2.64,0.68,2.7261694738,0.0,0,0.0,2.64,0.68,2.7261694738
2020-04-03 20:00:00,2.5700000000000003,-0.33,2.5911001524,0.0,0,0.0,2.5700000000000003,-0.33,2.5911001524,2.73,0.63,2.8017494535000003,0.0,0,0.0,2.73,0.63,2.8017494535000003
2020-04-03 20:30:00,2.55,-0.33,2.5712642805,0.0,0,0.0,2.55,-0.33,2.5712642805,2.71,0.63,2.7822652641000003,0.0,0,0.0,2.71,0.63,2.7822652641000003
2020-04-03 21:00:00,2.5,0.27,2.5145377309,0.0,0,0.0,2.5,0.27,2.5145377309,2.58,0.35000000000000003,2.6036320785,0.0,0,0.0,2.58,0.35000000000000003,2.6036320785
2020-04-03 21:30:00,2.37,0.32,2.3915058018,0.0,0,0.0,2.37,0.32,2.3915058018,2.44,0.34,2.4635746386,0.0,0,0.0,2.44,0.34,2.4635746386
2020-04-03 22:00:00,2.37,0.34,2.3942639788,0.0,0,0.0,2.37,0.34,2.3942639788,2.44,0.30000000000000004,2.458373446,0.0,0,0.0,2.44,0.30000000000000004,2.458373446
2020-04-03 22:30:00,2.42,0.31,2.4397745798,0.0,0,0.0,2.42,0.31,2.4397745798,2.48,0.24,2.4915858404,0.0,0,0.0,2.48,0.24,2.4915858404
2020-04-03 23:00:00,2.39,0.11,2.3925300416,0.0,0,0.0,2.39,0.11,2.3925300416,2.48,0.36,2.5059928172,0.0,0,0.0,2.48,0.36,2.5059928172
2020-04-03 23:30:00,2.39,0.30000000000000004,2.4087548651,0.0,0,0.0,2.39,0.30000000000000004,2.4087548651,2.46,0.27,2.4747727168,0.0,0,0.0,2.46,0.27,2.4747727168
2020-04-04 00:00:00,2.22,0.27,2.2363586474,0.0,0,0.0,2.22,0.27,2.2363586474,2.2800000000000002,0.28,2.2971286425,0.0,0,0.0,2.2800000000000002,0.28,2.2971286425
2020-04-05 00:30:00,2.37,0.28,2.3864827676,0.0,0,0.0,2.37,0.28,2.3864827676,2.43,0.18,2.4366575467000002,0.0,0,0.0,2.43,0.18,2.4366575467000002
2020-04-05 01:00:00,2.34,0.28,2.3566925977,0.0,0,0.0,2.34,0.28,2.3566925977,2.4,0.23,2.410995645,0.0,0,0.0,2.4,0.23,2.410995645
2020-04-05 01:30:00,2.35,0.28,2.3666220653,0.0,0,0.0,2.35,0.28,2.3666220653,2.41,0.23,2.4209502267,0.0,0,0.0,2.41,0.23,2.4209502267
2020-04-05 02:00:00,2.34,0.26,2.3544001359,0.0,0,0.0,2.34,0.26,2.3544001359,2.41,0.1,2.4120737965,0.0,0,0.0,2.41,0.1,2.4120737965
2020-04-05 02:30:00,2.4,0.29,2.4174573419,0.0,0,0.0,2.4,0.29,2.4174573419,2.46,0.23,2.4707286375,0.0,0,0.0,2.46,0.23,2.4707286375
2020-04-05 03:00:00,2.4,0.30000000000000004,2.4186773245,0.0,0,0.0,2.4,0.30000000000000004,2.4186773245,2.46,0.26,2.4737016797,0.0,0,0.0,2.46,0.26,2.4737016797
2020-04-05 03:30:00,2.36,0.28,2.3765521244,0.0,0,0.0,2.36,0.28,2.3765521244,2.42,0.22,2.4299794238,0.0,0,0.0,2.42,0.22,2.4299794238
2020-04-05 04:00:00,2.36,0.28,2.3765521244,0.0,0,0.0,2.36,0.28,2.3765521244,2.42,0.25,2.432878953,0.0,0,0.0,2.42,0.25,2.432878953
2020-04-05 04:30:00,2.36,0.08,2.3613555429,0.0,0,0.0,2.36,0.08,2.3613555429,2.44,0.30000000000000004,2.458373446,0.0,0,0.0,2.44,0.30000000000000004,2.458373446
2020-04-05 05:00:00,2.36,0.26,2.3742788379,0.0,0,0.0,2.36,0.26,2.3742788379,2.41,0.06,2.4107467723,0.0,0,0.0,2.41,0.06,2.4107467723
2020-04-05 05:30:00,2.32,-0.26,2.334523506,0.0,0,0.0,2.32,-0.26,2.334523506,2.45,0.45,2.4909837414,0.0,0,0.0,2.45,0.45,2.4909837414
2020-04-05 06:00:00,2.32,-0.38,2.3509147156,0.0,0,0.0,2.32,-0.38,2.3509147156,2.48,0.55,2.5402558926000003,0.0,0,0.0,2.48,0.55,2.5402558926000003
2020-04-05 06:30:00,2.43,0.15,2.4346252278,0.0,0,0.0,2.43,0.15,2.4346252278,2.51,0.31,2.5290709757,0.0,0,0.0,2.51,0.31,2.5290709757
2020-04-05 07:00:00,2.35,0.31,2.3703586227,0.0,0,0.0,2.35,0.31,2.3703586227,2.4,0.28,2.4162781297,0.0,0,0.0,2.4,0.28,2.4162781297
2020-04-05 07:30:00,2.39,-0.03,2.3901882771,0.0,0,0.0,2.39,-0.03,2.3901882771,2.5,0.56,2.5619523805,0.0,0,0.0,2.5,0.56,2.5619523805
2020-04-05 08:00:00,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342,2.5,0.31,2.5191466809,0.0,0,0.0,2.5,0.31,2.5191466809
2020-04-05 08:30:00,2.48,0.35000000000000003,2.5045758124,0.0,0,0.0,2.48,0.35000000000000003,2.5045758124,2.54,0.31,2.5588473968,0.0,0,0.0,2.54,0.31,2.5588473968
2020-04-05 09:00:00,2.58,0.35000000000000003,2.6036320785,0.0,0,0.0,2.58,0.35000000000000003,2.6036320785,2.64,0.31,2.6581384464,0.0,0,0.0,2.64,0.31,2.6581384464
2020-04-05 09:30:00,2.63,0.12,2.6327362192,0.0,0,0.0,2.63,0.12,2.6327362192,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455
2020-04-05 10:00:00,2.65,0.02,2.6500754706,0.0,0,0.0,2.65,0.02,2.6500754706,2.76,0.49,2.8031589323,0.0,0,0.0,2.76,0.49,2.8031589323
2020-04-05 10:30:00,2.5300000000000002,-0.05,2.5304940229,0.0,0,0.0,2.5300000000000002,-0.05,2.5304940229,2.66,0.64,2.7359093552,0.0,0,0.0,2.66,0.64,2.7359093552
2020-04-05 11:00:00,2.61,0.15,2.6143067915,0.0,0,0.0,2.61,0.15,2.6143067915,2.71,0.51,2.7575713953000003,0.0,0,0.0,2.71,0.51,2.7575713953000003
2020-04-05 11:30:00,2.67,0.04,2.6702996087,0.0,0,0.0,2.67,0.04,2.6702996087,2.79,0.58,2.8496491012,0.0,0,0.0,2.79,0.58,2.8496491012
2020-04-05 12:00:00,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2020-04-05 12:30:00,2.77,0.24,2.7803776722,0.0,0,0.0,2.77,0.24,2.7803776722,2.86,0.44,2.8936482164,0.0,0,0.0,2.86,0.44,2.8936482164
2020-04-05 13:00:00,2.68,0.27,2.6935664091,0.0,0,0.0,2.68,0.27,2.6935664091,2.77,0.48,2.8112808469,0.0,0,0.0,2.77,0.48,2.8112808469
2020-04-05 13:30:00,2.7,0.45,2.7372431386000002,0.0,0,0.0,2.7,0.45,2.7372431386000002,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657
2020-04-05 14:00:00,2.7199999999999998,0.45,2.7569729777000003,0.0,0,0.0,2.7199999999999998,0.45,2.7569729777000003,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388
2020-04-05 14:30:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2020-04-05 15:00:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2020-04-05 15:30:00,2.7199999999999998,0.44,2.7553584159,0.0,0,0.0,2.7199999999999998,0.44,2.7553584159,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846
2020-04-05 16:00:00,2.67,0.44,2.7060118255,0.0,0,0.0,2.67,0.44,2.7060118255,2.74,0.4,2.769043156,0.0,0,0.0,2.74,0.4,2.769043156
2020-04-05 16:30:00,2.68,0.05,2.6804663773,0.0,0,0.0,2.68,0.05,2.6804663773,2.81,0.62,2.8775857937,0.0,0,0.0,2.81,0.62,2.8775857937
2020-04-05 17:00:00,2.8,-0.03,2.8001607097,0.0,0,0.0,2.8,-0.03,2.8001607097,2.93,0.6000000000000001,2.9908025679,0.0,0,0.0,2.93,0.6000000000000001,2.9908025679
2020-04-05 17:30:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551
2020-04-05 18:00:00,2.59,0.4,2.6207060117000003,0.0,0,0.0,2.59,0.4,2.6207060117000003,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403
2020-04-05 18:30:00,2.51,0.42,2.5448968545,0.0,0,0.0,2.51,0.42,2.5448968545,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506
2020-04-05 19:00:00,2.51,0.4,2.5416726776000003,0.0,0,0.0,2.51,0.4,2.5416726776000003,2.58,0.36,2.6049952015,0.0,0,0.0,2.58,0.36,2.6049952015
2020-04-05 19:30:00,2.62,0.38,2.6474138324,0.0,0,0.0,2.62,0.38,2.6474138324,2.68,0.34,2.7014810753000003,0.0,0,0.0,2.68,0.34,2.7014810753000003
2020-04-05 20:00:00,2.6,0.36,2.6248047546,0.0,0,0.0,2.6,0.36,2.6248047546,2.66,0.32,2.6791789787,0.0,0,0.0,2.66,0.32,2.6791789787
2020-04-05 20:30:00,2.5700000000000003,0.36,2.5950915205,0.0,0,0.0,2.5700000000000003,0.36,2.5950915205,2.63,0.32,2.6493961576,0.0,0,0.0,2.63,0.32,2.6493961576
2020-04-05 21:00:00,2.43,0.4,2.4627017684,0.0,0,0.0,2.43,0.4,2.4627017684,2.49,0.33,2.5117722827,0.0,0,0.0,2.49,0.33,2.5117722827
2020-04-05 21:30:00,2.46,0.4,2.4923081671,0.0,0,0.0,2.46,0.4,2.4923081671,2.5300000000000002,0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,0.33,2.5514309710000003
2020-04-05 22:00:00,2.51,0.35000000000000003,2.534284909,0.0,0,0.0,2.51,0.35000000000000003,2.534284909,2.5700000000000003,0.31,2.5886289808000003,0.0,0,0.0,2.5700000000000003,0.31,2.5886289808000003
2020-04-05 22:30:00,2.55,0.33,2.5712642805,0.0,0,0.0,2.55,0.33,2.5712642805,2.61,0.30000000000000004,2.6271848051,0.0,0,0.0,2.61,0.30000000000000004,2.6271848051
2020-04-05 23:00:00,2.5300000000000002,0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,0.33,2.5514309710000003,2.59,0.30000000000000004,2.6073166283,0.0,0,0.0,2.59,0.30000000000000004,2.6073166283
2020-04-05 23:30:00,2.51,0.33,2.5316002844,0.0,0,0.0,2.51,0.33,2.5316002844,2.5700000000000003,0.30000000000000004,2.5874504826,0.0,0,0.0,2.5700000000000003,0.30000000000000004,2.5874504826
2020-04-06 00:00:00,2.37,0.16,2.375394704,0.0,0,0.0,2.37,0.16,2.375394704,2.46,0.41000000000000003,2.4939326374,0.0,0,0.0,2.46,0.41000000000000003,2.4939326374
2020-04-06 00:30:00,2.31,-0.12,2.3131147831,0.0,0,0.0,2.31,-0.12,2.3131147831,2.44,0.61,2.5150944316,0.0,0,0.0,2.44,0.61,2.5150944316
2020-04-06 01:00:00,2.35,0.35000000000000003,2.3759208741,0.0,0,0.0,2.35,0.35000000000000003,2.3759208741,2.41,0.31,2.4298559628,0.0,0,0.0,2.41,0.31,2.4298559628
2020-04-06 01:30:00,2.37,-0.02,2.3700843867,0.0,0,0.0,2.37,-0.02,2.3700843867,2.48,0.5,2.5299011838,0.0,0,0.0,2.48,0.5,2.5299011838
2020-04-06 02:00:00,2.42,-0.26,2.4339268683,0.0,0,0.0,2.42,-0.26,2.4339268683,2.5700000000000003,0.56,2.6303041649,0.0,0,0.0,2.5700000000000003,0.56,2.6303041649
2020-04-06 02:30:00,2.49,-0.12,2.4928898892999998,0.0,0,0.0,2.49,-0.12,2.4928898892999998,2.62,0.52,2.6711046404000003,0.0,0,0.0,2.62,0.52,2.6711046404000003
2020-04-06 03:00:00,2.49,0.32,2.5104780421,0.0,0,0.0,2.49,0.32,2.5104780421,2.54,0.28,2.5553864678,0.0,0,0.0,2.54,0.28,2.5553864678
2020-04-06 03:30:00,2.49,0.32,2.5104780421,0.0,0,0.0,2.49,0.32,2.5104780421,2.54,0.28,2.5553864678,0.0,0,0.0,2.54,0.28,2.5553864678
2020-04-06 04:00:00,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003,2.52,0.28,2.5355078387,0.0,0,0.0,2.52,0.28,2.5355078387
2020-04-06 04:30:00,2.45,0.32,2.4708095839,0.0,0,0.0,2.45,0.32,2.4708095839,2.51,0.27,2.5244801445,0.0,0,0.0,2.51,0.27,2.5244801445
2020-04-06 05:00:00,2.45,0.31,2.4695343691,0.0,0,0.0,2.45,0.31,2.4695343691,2.51,0.27,2.5244801445,0.0,0,0.0,2.51,0.27,2.5244801445
2020-04-06 05:30:00,2.45,0.31,2.4695343691,0.0,0,0.0,2.45,0.31,2.4695343691,2.51,0.27,2.5244801445,0.0,0,0.0,2.51,0.27,2.5244801445
2020-04-06 06:00:00,2.45,0.30000000000000004,2.4682990094,0.0,0,0.0,2.45,0.30000000000000004,2.4682990094,2.51,0.25,2.5224194734000003,0.0,0,0.0,2.51,0.25,2.5224194734000003
2020-04-06 06:30:00,2.55,0.30000000000000004,2.5675864153,0.0,0,0.0,2.55,0.30000000000000004,2.5675864153,2.62,0.30000000000000004,2.6371196408,0.0,0,0.0,2.62,0.30000000000000004,2.6371196408
2020-04-06 07:00:00,2.66,0.15,2.6642259664,0.0,0,0.0,2.66,0.15,2.6642259664,2.75,0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,0.41000000000000003,2.7803956553
2020-04-06 07:30:00,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976
2020-04-06 08:00:00,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922,3.01,0.36,3.0314517974,0.0,0,0.0,3.01,0.36,3.0314517974
2020-04-06 08:30:00,3.02,-0.01,3.0200165562,0.0,0,0.0,3.02,-0.01,3.0200165562,3.15,0.58,3.2029517636,0.0,0,0.0,3.15,0.58,3.2029517636
2020-04-06 09:00:00,3.06,-0.26,3.0710258872,0.0,0,0.0,3.06,-0.26,3.0710258872,3.23,0.71,3.3071135451,0.0,0,0.0,3.23,0.71,3.3071135451
2020-04-06 09:30:00,3.16,0.2,3.1663227883,0.0,0,0.0,3.16,0.2,3.1663227883,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806
2020-04-06 10:00:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.2800000000000002,0.39,3.3031046002,0.0,0,0.0,3.2800000000000002,0.39,3.3031046002
2020-04-06 10:30:00,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676,3.2800000000000002,0.39,3.3031046002,0.0,0,0.0,3.2800000000000002,0.39,3.3031046002
2020-04-06 11:00:00,3.3,0.47000000000000003,3.3333016665,0.0,0,0.0,3.3,0.47000000000000003,3.3333016665,3.37,0.43,3.3973224751,0.0,0,0.0,3.37,0.43,3.3973224751
2020-04-06 11:30:00,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419,3.32,0.39,3.342828144,0.0,0,0.0,3.32,0.39,3.342828144
2020-04-06 12:00:00,3.23,0.13,3.2326150405,0.0,0,0.0,3.23,0.13,3.2326150405,3.35,0.5700000000000001,3.3981465536,0.0,0,0.0,3.35,0.5700000000000001,3.3981465536
2020-04-06 12:30:00,3.22,-0.22,3.2275067777,0.0,0,0.0,3.22,-0.22,3.2275067777,3.4,0.77,3.4861009739,0.0,0,0.0,3.4,0.77,3.4861009739
2020-04-06 13:00:00,3.27,0.34,3.2876283245,0.0,0,0.0,3.27,0.34,3.2876283245,3.36,0.46,3.3913419173,0.0,0,0.0,3.36,0.46,3.3913419173
2020-04-06 13:30:00,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804,3.34,0.41000000000000003,3.3650705788,0.0,0,0.0,3.34,0.41000000000000003,3.3650705788
2020-04-06 14:00:00,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433,3.32,0.41000000000000003,3.3452204711,0.0,0,0.0,3.32,0.41000000000000003,3.3452204711
2020-04-06 14:30:00,3.22,0.08,3.2209936355,0.0,0,0.0,3.22,0.08,3.2209936355,3.35,0.6000000000000001,3.403307215,0.0,0,0.0,3.35,0.6000000000000001,3.403307215
2020-04-06 15:00:00,3.22,0.22,3.2275067777,0.0,0,0.0,3.22,0.22,3.2275067777,3.32,0.53,3.3620380724,0.0,0,0.0,3.32,0.53,3.3620380724
2020-04-06 15:30:00,3.22,0.32,3.2358615545,0.0,0,0.0,3.22,0.32,3.2358615545,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396
2020-04-06 16:00:00,3.18,0.22,3.1876009788,0.0,0,0.0,3.18,0.22,3.1876009788,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406
2020-04-06 16:30:00,3.18,0.37,3.2014527952,0.0,0,0.0,3.18,0.37,3.2014527952,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241
2020-04-06 17:00:00,3.1,0.34,3.1185894247,0.0,0,0.0,3.1,0.34,3.1185894247,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2020-04-06 17:30:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-04-06 18:00:00,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461,2.91,0.35000000000000003,2.9309725348,0.0,0,0.0,2.91,0.35000000000000003,2.9309725348
2020-04-06 18:30:00,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643
2020-04-06 19:00:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002
2020-04-06 19:30:00,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164,2.77,0.34,2.7907884191,0.0,0,0.0,2.77,0.34,2.7907884191
2020-04-06 20:00:00,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977,2.71,0.32,2.7288275871,0.0,0,0.0,2.71,0.32,2.7288275871
2020-04-06 20:30:00,2.59,0.34,2.612221277,0.0,0,0.0,2.59,0.34,2.612221277,2.65,0.30000000000000004,2.6669270706,0.0,0,0.0,2.65,0.30000000000000004,2.6669270706
2020-04-06 21:00:00,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116,2.62,0.30000000000000004,2.6371196408,0.0,0,0.0,2.62,0.30000000000000004,2.6371196408
2020-04-06 21:30:00,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116,2.62,0.30000000000000004,2.6371196408,0.0,0,0.0,2.62,0.30000000000000004,2.6371196408
2020-04-06 22:00:00,2.48,0.32,2.5005599373000003,0.0,0,0.0,2.48,0.32,2.5005599373000003,2.54,0.25,2.5522734962999998,0.0,0,0.0,2.54,0.25,2.5522734962999998
2020-04-06 22:30:00,2.46,0.30000000000000004,2.4782251714,0.0,0,0.0,2.46,0.30000000000000004,2.4782251714,2.5300000000000002,0.25,2.5423217735,0.0,0,0.0,2.5300000000000002,0.25,2.5423217735
2020-04-06 23:00:00,2.27,0.33,2.2938613733,0.0,0,0.0,2.27,0.33,2.2938613733,2.32,0.29,2.338054747,0.0,0,0.0,2.32,0.29,2.338054747
2020-04-06 23:30:00,2.23,0.33,2.254284809,0.0,0,0.0,2.23,0.33,2.254284809,2.29,0.29,2.3082894099,0.0,0,0.0,2.29,0.29,2.3082894099
2020-04-07 00:00:00,2.27,0.31,2.2910696192,0.0,0,0.0,2.27,0.31,2.2910696192,2.32,0.27,2.3356583654,0.0,0,0.0,2.32,0.27,2.3356583654
2020-04-08 00:30:00,2.47,0.30000000000000004,2.4881519246,0.0,0,0.0,2.47,0.30000000000000004,2.4881519246,2.54,0.24,2.5513133873,0.0,0,0.0,2.54,0.24,2.5513133873
2020-04-08 01:00:00,2.45,0.22,2.4598577195,0.0,0,0.0,2.45,0.22,2.4598577195,2.52,0.27,2.5344230113,0.0,0,0.0,2.52,0.27,2.5344230113
2020-04-08 01:30:00,2.39,-0.32,2.4113274353,0.0,0,0.0,2.39,-0.32,2.4113274353,2.54,0.55,2.5988651368999998,0.0,0,0.0,2.54,0.55,2.5988651368999998
2020-04-08 02:00:00,2.41,-0.26,2.4239843234,0.0,0,0.0,2.41,-0.26,2.4239843234,2.55,0.52,2.6024795869,0.0,0,0.0,2.55,0.52,2.6024795869
2020-04-08 02:30:00,2.47,0.29,2.4869660231,0.0,0,0.0,2.47,0.29,2.4869660231,2.5300000000000002,0.24,2.5413579047,0.0,0,0.0,2.5300000000000002,0.24,2.5413579047
2020-04-08 03:00:00,2.44,-0.08,2.4413111231,0.0,0,0.0,2.44,-0.08,2.4413111231,2.55,0.43,2.5860007734,0.0,0,0.0,2.55,0.43,2.5860007734
2020-04-08 03:30:00,2.39,-0.37,2.4184705911,0.0,0,0.0,2.39,-0.37,2.4184705911,2.55,0.56,2.6107661711,0.0,0,0.0,2.55,0.56,2.6107661711
2020-04-08 04:00:00,2.44,0.24,2.4517748673,0.0,0,0.0,2.44,0.24,2.4517748673,2.51,0.27,2.5244801445,0.0,0,0.0,2.51,0.27,2.5244801445
2020-04-08 04:30:00,2.41,0.27,2.4250773184,0.0,0,0.0,2.41,0.27,2.4250773184,2.48,0.15,2.4845321491,0.0,0,0.0,2.48,0.15,2.4845321491
2020-04-08 05:00:00,2.41,0.27,2.4250773184,0.0,0,0.0,2.41,0.27,2.4250773184,2.49,0.11,2.4924285346,0.0,0,0.0,2.49,0.11,2.4924285346
2020-04-08 05:30:00,2.43,0.27,2.4449539873,0.0,0,0.0,2.43,0.27,2.4449539873,2.49,0.09,2.4916259751,0.0,0,0.0,2.49,0.09,2.4916259751
2020-04-08 06:00:00,2.41,-0.35000000000000003,2.4352823245,0.0,0,0.0,2.41,-0.35000000000000003,2.4352823245,2.5700000000000003,0.53,2.6240807914,0.0,0,0.0,2.5700000000000003,0.53,2.6240807914
2020-04-08 06:30:00,2.48,-0.36,2.5059928172,0.0,0,0.0,2.48,-0.36,2.5059928172,2.64,0.5700000000000001,2.7008332048,0.0,0,0.0,2.64,0.5700000000000001,2.7008332048
2020-04-08 07:00:00,2.63,-0.07,2.630931394,0.0,0,0.0,2.63,-0.07,2.630931394,2.75,0.47000000000000003,2.7898745492,0.0,0,0.0,2.75,0.47000000000000003,2.7898745492
2020-04-08 07:30:00,2.8200000000000003,-0.16,2.82453536,0.0,0,0.0,2.8200000000000003,-0.16,2.82453536,2.9699999999999998,0.61,3.0319960422,0.0,0,0.0,2.9699999999999998,0.61,3.0319960422
2020-04-08 08:00:00,2.92,0.19,2.9261749777,0.0,0,0.0,2.92,0.19,2.9261749777,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306
2020-04-08 08:30:00,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2020-04-08 09:00:00,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084,3.16,0.35000000000000003,3.1793238275,0.0,0,0.0,3.16,0.35000000000000003,3.1793238275
2020-04-08 09:30:00,3.19,0.41000000000000003,3.2162400408,0.0,0,0.0,3.19,0.41000000000000003,3.2162400408,3.26,0.37,3.2809297463,0.0,0,0.0,3.26,0.37,3.2809297463
2020-04-08 10:00:00,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894,3.3,0.37,3.3206776417,0.0,0,0.0,3.3,0.37,3.3206776417
2020-04-08 10:30:00,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066,3.27,0.37,3.2908661474,0.0,0,0.0,3.27,0.37,3.2908661474
2020-04-08 11:00:00,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422,3.3,0.38,3.3218067373,0.0,0,0.0,3.3,0.38,3.3218067373
2020-04-08 11:30:00,3.26,0.42,3.2869438693,0.0,0,0.0,3.26,0.42,3.2869438693,3.33,0.38,3.3516115527,0.0,0,0.0,3.33,0.38,3.3516115527
2020-04-08 12:00:00,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067,3.35,0.4,3.3737960816,0.0,0,0.0,3.35,0.4,3.3737960816
2020-04-08 12:30:00,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716,3.39,0.42,3.4159186173,0.0,0,0.0,3.39,0.42,3.4159186173
2020-04-08 13:00:00,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699,3.36,0.42,3.3861482543,0.0,0,0.0,3.36,0.42,3.3861482543
2020-04-08 13:30:00,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887,3.4,0.45,3.4296501279,0.0,0,0.0,3.4,0.45,3.4296501279
2020-04-08 14:00:00,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2020-04-08 14:30:00,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769,3.5,0.47000000000000003,3.5314161465,0.0,0,0.0,3.5,0.47000000000000003,3.5314161465
2020-04-08 15:00:00,3.56,0.51,3.5963453672,0.0,0,0.0,3.56,0.51,3.5963453672,3.63,0.48,3.6615980117999998,0.0,0,0.0,3.63,0.48,3.6615980117999998
2020-04-08 15:30:00,3.54,0.51,3.5765486156,0.0,0,0.0,3.54,0.51,3.5765486156,3.62,0.47000000000000003,3.6503835415,0.0,0,0.0,3.62,0.47000000000000003,3.6503835415
2020-04-08 16:00:00,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002,3.3,0.41000000000000003,3.3253721596,0.0,0,0.0,3.3,0.41000000000000003,3.3253721596
2020-04-08 16:30:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.21,0.4,3.2348261159,0.0,0,0.0,3.21,0.4,3.2348261159
2020-04-08 17:00:00,3.13,-0.17,3.1346132138,0.0,0,0.0,3.13,-0.17,3.1346132138,3.3,0.76,3.3863845027,0.0,0,0.0,3.3,0.76,3.3863845027
2020-04-08 17:30:00,3.0,0.38,3.0239708993,0.0,0,0.0,3.0,0.38,3.0239708993,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188
2020-04-08 18:00:00,2.95,0.44,2.9826330649,0.0,0,0.0,2.95,0.44,2.9826330649,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949
2020-04-08 18:30:00,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333
2020-04-08 19:00:00,2.68,0.44,2.7158792314999998,0.0,0,0.0,2.68,0.44,2.7158792314999998,2.75,0.4,2.7789386463,0.0,0,0.0,2.75,0.4,2.7789386463
2020-04-08 19:30:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481
2020-04-08 20:00:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567
2020-04-08 20:30:00,2.89,0.42,2.9203595669,0.0,0,0.0,2.89,0.42,2.9203595669,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109
2020-04-08 21:00:00,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516,2.6,0.31,2.6184155514,0.0,0,0.0,2.6,0.31,2.6184155514
2020-04-08 21:30:00,2.5700000000000003,0.35000000000000003,2.5937231926,0.0,0,0.0,2.5700000000000003,0.35000000000000003,2.5937231926,2.64,0.31,2.6581384464,0.0,0,0.0,2.64,0.31,2.6581384464
2020-04-08 22:00:00,2.51,0.35000000000000003,2.534284909,0.0,0,0.0,2.51,0.35000000000000003,2.534284909,2.58,0.31,2.598557292,0.0,0,0.0,2.58,0.31,2.598557292
2020-04-08 22:30:00,2.4,0.36,2.4268498099,0.0,0,0.0,2.4,0.36,2.4268498099,2.46,0.31,2.4794555854,0.0,0,0.0,2.46,0.31,2.4794555854
2020-04-08 23:00:00,2.39,0.36,2.4169609016,0.0,0,0.0,2.39,0.36,2.4169609016,2.45,0.31,2.4695343691,0.0,0,0.0,2.45,0.31,2.4695343691
2020-04-08 23:30:00,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003,2.52,0.28,2.5355078387,0.0,0,0.0,2.52,0.28,2.5355078387
2020-04-09 00:00:00,2.5,0.32,2.5203967942,0.0,0,0.0,2.5,0.32,2.5203967942,2.56,0.28,2.5752669765,0.0,0,0.0,2.56,0.28,2.5752669765
2020-04-09 00:30:00,2.5,0.32,2.5203967942,0.0,0,0.0,2.5,0.32,2.5203967942,2.56,0.28,2.5752669765,0.0,0,0.0,2.56,0.28,2.5752669765
2020-04-09 01:00:00,2.3,0.09,2.301760196,0.0,0,0.0,2.3,0.09,2.301760196,2.4,0.42,2.4364728605,0.0,0,0.0,2.4,0.42,2.4364728605
2020-04-09 01:30:00,2.3,-0.30000000000000004,2.3194827009,0.0,0,0.0,2.3,-0.30000000000000004,2.3194827009,2.45,0.62,2.527231687,0.0,0,0.0,2.45,0.62,2.527231687
2020-04-09 02:00:00,2.35,-0.32,2.3716871632,0.0,0,0.0,2.35,-0.32,2.3716871632,2.51,0.61,2.5830602006,0.0,0,0.0,2.51,0.61,2.5830602006
2020-04-09 02:30:00,2.45,-0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,-0.35000000000000003,2.4748737342,2.61,0.58,2.6736678926,0.0,0,0.0,2.61,0.58,2.6736678926
2020-04-09 03:00:00,2.48,0.29,2.4968980756,0.0,0,0.0,2.48,0.29,2.4968980756,2.55,0.28,2.5653264899,0.0,0,0.0,2.55,0.28,2.5653264899
2020-04-09 03:30:00,2.48,0.31,2.499299902,0.0,0,0.0,2.48,0.31,2.499299902,2.55,0.28,2.5653264899,0.0,0,0.0,2.55,0.28,2.5653264899
2020-04-09 04:00:00,2.46,0.30000000000000004,2.4782251714,0.0,0,0.0,2.46,0.30000000000000004,2.4782251714,2.52,0.26,2.5333771926,0.0,0,0.0,2.52,0.26,2.5333771926
2020-04-09 04:30:00,2.46,0.30000000000000004,2.4782251714,0.0,0,0.0,2.46,0.30000000000000004,2.4782251714,2.52,0.26,2.5333771926,0.0,0,0.0,2.52,0.26,2.5333771926
2020-04-09 05:00:00,2.45,0.30000000000000004,2.4682990094,0.0,0,0.0,2.45,0.30000000000000004,2.4682990094,2.51,0.26,2.5234302051,0.0,0,0.0,2.51,0.26,2.5234302051
2020-04-09 05:30:00,2.45,0.30000000000000004,2.4682990094,0.0,0,0.0,2.45,0.30000000000000004,2.4682990094,2.51,0.24,2.5214479967,0.0,0,0.0,2.51,0.24,2.5214479967
2020-04-09 06:00:00,2.37,0.31,2.3901882771,0.0,0,0.0,2.37,0.31,2.3901882771,2.43,0.27,2.4449539873,0.0,0,0.0,2.43,0.27,2.4449539873
2020-04-09 06:30:00,2.37,0.23,2.3811341835,0.0,0,0.0,2.37,0.23,2.3811341835,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342
2020-04-09 07:00:00,2.51,0.34,2.5329232124,0.0,0,0.0,2.51,0.34,2.5329232124,2.58,0.30000000000000004,2.5973832986,0.0,0,0.0,2.58,0.30000000000000004,2.5973832986
2020-04-09 07:30:00,2.71,-0.04,2.7102951869,0.0,0,0.0,2.71,-0.04,2.7102951869,2.85,0.64,2.9209758643,0.0,0,0.0,2.85,0.64,2.9209758643
2020-04-09 08:00:00,2.84,-0.1,2.841760018,0.0,0,0.0,2.84,-0.1,2.841760018,2.99,0.66,3.0619764859,0.0,0,0.0,2.99,0.66,3.0619764859
2020-04-09 08:30:00,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221
2020-04-09 09:00:00,3.1,-0.23,3.1085205484,0.0,0,0.0,3.1,-0.23,3.1085205484,3.2800000000000002,0.75,3.3646545142,0.0,0,0.0,3.2800000000000002,0.75,3.3646545142
2020-04-09 09:30:00,3.01,-0.19,3.0159907162,0.0,0,0.0,3.01,-0.19,3.0159907162,3.18,0.8,3.2790852383,0.0,0,0.0,3.18,0.8,3.2790852383
