Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-09 10:00:00,3.05,-0.19,3.0559123024,0.0,0,0.0,3.05,-0.19,3.0559123024,3.22,0.8,3.3178908963,0.0,0,0.0,3.22,0.8,3.3178908963
2020-04-09 10:30:00,3.1,-0.17,3.1046577911,0.0,0,0.0,3.1,-0.17,3.1046577911,3.2800000000000002,0.8200000000000001,3.380946613,0.0,0,0.0,3.2800000000000002,0.8200000000000001,3.380946613
2020-04-09 11:00:00,3.23,-0.15,3.2334810963,0.0,0,0.0,3.23,-0.15,3.2334810963,3.4,0.76,3.4839058541,0.0,0,0.0,3.4,0.76,3.4839058541
2020-04-09 11:30:00,3.35,0.48,3.3842133502,0.0,0,0.0,3.35,0.48,3.3842133502,3.42,0.44,3.4481879299,0.0,0,0.0,3.42,0.44,3.4481879299
2020-04-09 12:00:00,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384,3.44,0.44,3.4680253748,0.0,0,0.0,3.44,0.44,3.4680253748
2020-04-09 12:30:00,3.25,0.24,3.2588494902000003,0.0,0,0.0,3.25,0.24,3.2588494902000003,3.37,0.6900000000000001,3.4399127896,0.0,0,0.0,3.37,0.6900000000000001,3.4399127896
2020-04-09 13:00:00,3.29,-0.14,3.2929773762,0.0,0,0.0,3.29,-0.14,3.2929773762,3.47,0.92,3.5898885777,0.0,0,0.0,3.47,0.92,3.5898885777
2020-04-09 13:30:00,3.62,0.37,3.6388597115,0.0,0,0.0,3.62,0.37,3.6388597115,3.74,0.7000000000000001,3.804944152,0.0,0,0.0,3.74,0.7000000000000001,3.804944152
2020-04-09 14:00:00,3.7,0.55,3.7406550229,0.0,0,0.0,3.7,0.55,3.7406550229,3.77,0.51,3.8043396273,0.0,0,0.0,3.77,0.51,3.8043396273
2020-04-09 14:30:00,3.74,0.5700000000000001,3.7831864876,0.0,0,0.0,3.74,0.5700000000000001,3.7831864876,3.8200000000000003,0.53,3.8565917596,0.0,0,0.0,3.8200000000000003,0.53,3.8565917596
2020-04-09 15:00:00,3.74,0.5700000000000001,3.7831864876,0.0,0,0.0,3.74,0.5700000000000001,3.7831864876,3.8200000000000003,0.53,3.8565917596,0.0,0,0.0,3.8200000000000003,0.53,3.8565917596
2020-04-09 15:30:00,3.74,0.5700000000000001,3.7831864876,0.0,0,0.0,3.74,0.5700000000000001,3.7831864876,3.8200000000000003,0.53,3.8565917596,0.0,0,0.0,3.8200000000000003,0.53,3.8565917596
2020-04-09 16:00:00,3.7199999999999998,0.58,3.7649435587,0.0,0,0.0,3.7199999999999998,0.58,3.7649435587,3.8,0.54,3.8381766504,0.0,0,0.0,3.8,0.54,3.8381766504
2020-04-09 16:30:00,3.67,0.6000000000000001,3.7187228991,0.0,0,0.0,3.67,0.6000000000000001,3.7187228991,3.75,0.55,3.7901187316,0.0,0,0.0,3.75,0.55,3.7901187316
2020-04-09 17:00:00,3.21,0.52,3.2518456298,0.0,0,0.0,3.21,0.52,3.2518456298,3.2800000000000002,0.48,3.3149358968,0.0,0,0.0,3.2800000000000002,0.48,3.3149358968
2020-04-09 17:30:00,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-04-09 18:00:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-04-09 18:30:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2020-04-09 19:00:00,2.98,0.45,3.0137849956,0.0,0,0.0,2.98,0.45,3.0137849956,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2020-04-09 19:30:00,2.94,0.43,2.9712791858000003,0.0,0,0.0,2.94,0.43,2.9712791858000003,3.01,0.39,3.0351606218,0.0,0,0.0,3.01,0.39,3.0351606218
2020-04-09 20:00:00,2.9,0.43,2.931705988,0.0,0,0.0,2.9,0.43,2.931705988,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199
2020-04-09 20:30:00,2.74,0.4,2.769043156,0.0,0,0.0,2.74,0.4,2.769043156,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998
2020-04-09 21:00:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2020-04-09 21:30:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2020-04-09 22:00:00,2.66,0.36,2.6842503609,0.0,0,0.0,2.66,0.36,2.6842503609,2.73,0.32,2.7486905974,0.0,0,0.0,2.73,0.32,2.7486905974
2020-04-09 22:30:00,2.63,0.35000000000000003,2.6531867631,0.0,0,0.0,2.63,0.35000000000000003,2.6531867631,2.7,0.31,2.7177380301,0.0,0,0.0,2.7,0.31,2.7177380301
2020-04-09 23:00:00,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584,2.66,0.31,2.6780029873,0.0,0,0.0,2.66,0.31,2.6780029873
2020-04-09 23:30:00,2.54,0.32,2.5600781238,0.0,0,0.0,2.54,0.32,2.5600781238,2.6,0.28,2.6150334606,0.0,0,0.0,2.6,0.28,2.6150334606
2020-04-10 00:00:00,2.54,0.32,2.5600781238,0.0,0,0.0,2.54,0.32,2.5600781238,2.6,0.28,2.6150334606,0.0,0,0.0,2.6,0.28,2.6150334606
2020-04-10 00:30:00,2.52,0.31,2.5389958645,0.0,0,0.0,2.52,0.31,2.5389958645,2.58,0.27,2.5940894356,0.0,0,0.0,2.58,0.27,2.5940894356
2020-04-10 01:00:00,2.49,0.29,2.5068306684,0.0,0,0.0,2.49,0.29,2.5068306684,2.55,0.26,2.5632206304,0.0,0,0.0,2.55,0.26,2.5632206304
2020-04-10 01:30:00,2.47,0.29,2.4869660231,0.0,0,0.0,2.47,0.29,2.4869660231,2.5300000000000002,0.26,2.5433245959,0.0,0,0.0,2.5300000000000002,0.26,2.5433245959
2020-04-10 02:00:00,2.48,0.29,2.4968980756,0.0,0,0.0,2.48,0.29,2.4968980756,2.55,0.26,2.5632206304,0.0,0,0.0,2.55,0.26,2.5632206304
2020-04-10 02:30:00,2.55,0.32,2.5700000000000003,0.0,0,0.0,2.55,0.32,2.5700000000000003,2.61,0.28,2.6249761904,0.0,0,0.0,2.61,0.28,2.6249761904
2020-04-10 03:00:00,2.5,0.31,2.5191466809,0.0,0,0.0,2.5,0.31,2.5191466809,2.5700000000000003,0.27,2.5841439588,0.0,0,0.0,2.5700000000000003,0.27,2.5841439588
2020-04-10 03:30:00,2.5,0.31,2.5191466809,0.0,0,0.0,2.5,0.31,2.5191466809,2.5700000000000003,0.27,2.5841439588,0.0,0,0.0,2.5700000000000003,0.27,2.5841439588
2020-04-10 04:00:00,2.48,0.31,2.499299902,0.0,0,0.0,2.48,0.31,2.499299902,2.54,0.27,2.554310083,0.0,0,0.0,2.54,0.27,2.554310083
2020-04-10 04:30:00,2.5,0.31,2.5191466809,0.0,0,0.0,2.5,0.31,2.5191466809,2.56,0.27,2.5741989045,0.0,0,0.0,2.56,0.27,2.5741989045
2020-04-10 05:00:00,2.48,0.31,2.499299902,0.0,0,0.0,2.48,0.31,2.499299902,2.54,0.27,2.554310083,0.0,0,0.0,2.54,0.27,2.554310083
2020-04-10 05:30:00,2.48,0.30000000000000004,2.4980792622,0.0,0,0.0,2.48,0.30000000000000004,2.4980792622,2.54,0.27,2.554310083,0.0,0,0.0,2.54,0.27,2.554310083
2020-04-10 06:00:00,2.54,0.33,2.5613473017,0.0,0,0.0,2.54,0.33,2.5613473017,2.6,0.29,2.6161230858,0.0,0,0.0,2.6,0.29,2.6161230858
2020-04-10 06:30:00,2.5700000000000003,0.31,2.5886289808000003,0.0,0,0.0,2.5700000000000003,0.31,2.5886289808000003,2.63,0.29,2.6459402866,0.0,0,0.0,2.63,0.29,2.6459402866
2020-04-10 07:00:00,2.61,0.34,2.6320524311,0.0,0,0.0,2.61,0.34,2.6320524311,2.68,0.29,2.6956446353,0.0,0,0.0,2.68,0.29,2.6956446353
2020-04-10 07:30:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2020-04-10 08:00:00,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2020-04-10 08:30:00,2.81,0.39,2.8369349658000003,0.0,0,0.0,2.81,0.39,2.8369349658000003,2.88,0.34,2.9,0.0,0,0.0,2.88,0.34,2.9
2020-04-10 09:00:00,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976
2020-04-10 09:30:00,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2020-04-10 10:00:00,2.93,0.13,2.9328825411,0.0,0,0.0,2.93,0.13,2.9328825411,3.04,0.54,3.0875880554,0.0,0,0.0,3.04,0.54,3.0875880554
2020-04-10 10:30:00,2.9699999999999998,0.43,3.000966511,0.0,0,0.0,2.9699999999999998,0.43,3.000966511,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2020-04-10 11:00:00,3.01,0.45,3.0434519875,0.0,0,0.0,3.01,0.45,3.0434519875,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296
2020-04-10 11:30:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2020-04-10 12:00:00,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2020-04-10 12:30:00,3.3,0.35000000000000003,3.3185087012,0.0,0,0.0,3.3,0.35000000000000003,3.3185087012,3.4,0.54,3.4426152849,0.0,0,0.0,3.4,0.54,3.4426152849
2020-04-10 13:00:00,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325,3.41,0.52,3.4494202411,0.0,0,0.0,3.41,0.52,3.4494202411
2020-04-10 13:30:00,3.39,0.55,3.4343267171000003,0.0,0,0.0,3.39,0.55,3.4343267171000003,3.46,0.51,3.4973847372,0.0,0,0.0,3.46,0.51,3.4973847372
2020-04-10 14:00:00,2.99,0.52,3.0348805578,0.0,0,0.0,2.99,0.52,3.0348805578,3.06,0.48,3.0974182798,0.0,0,0.0,3.06,0.48,3.0974182798
2020-04-10 14:30:00,2.92,0.55,2.9713464961,0.0,0,0.0,2.92,0.55,2.9713464961,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756
2020-04-10 15:00:00,3.0,0.55,3.05,0.0,0,0.0,3.0,0.55,3.05,3.07,0.5,3.1104501282,0.0,0,0.0,3.07,0.5,3.1104501282
2020-04-10 15:30:00,3.07,0.55,3.1188780034,0.0,0,0.0,3.07,0.55,3.1188780034,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179
2020-04-10 16:00:00,3.18,0.52,3.222235249,0.0,0,0.0,3.18,0.52,3.222235249,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368
2020-04-10 16:30:00,3.17,0.28,3.1823419049,0.0,0,0.0,3.17,0.28,3.1823419049,3.2800000000000002,0.6000000000000001,3.3344264874,0.0,0,0.0,3.2800000000000002,0.6000000000000001,3.3344264874
2020-04-10 17:00:00,3.16,0.51,3.2008905011,0.0,0,0.0,3.16,0.51,3.2008905011,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2020-04-10 17:30:00,2.9699999999999998,0.51,3.0134697609,0.0,0,0.0,2.9699999999999998,0.51,3.0134697609,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658
2020-04-10 18:00:00,3.14,0.52,3.1827660926,0.0,0,0.0,3.14,0.52,3.1827660926,3.21,0.48,3.2456894491,0.0,0,0.0,3.21,0.48,3.2456894491
2020-04-10 18:30:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2020-04-10 19:00:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2020-04-10 19:30:00,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094
2020-04-10 20:00:00,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819
2020-04-10 20:30:00,2.89,0.44,2.9233029265,0.0,0,0.0,2.89,0.44,2.9233029265,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524
2020-04-10 21:00:00,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2020-04-10 21:30:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2020-04-10 22:00:00,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323,2.96,0.32,2.9772470505,0.0,0,0.0,2.96,0.32,2.9772470505
2020-04-10 22:30:00,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523,2.96,0.33,2.978338463,0.0,0,0.0,2.96,0.33,2.978338463
2020-04-10 23:00:00,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522,2.89,0.31,2.9065787448,0.0,0,0.0,2.89,0.31,2.9065787448
2020-04-10 23:30:00,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002,2.87,0.30000000000000004,2.8856368448,0.0,0,0.0,2.87,0.30000000000000004,2.8856368448
2020-04-11 00:00:00,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002,2.87,0.30000000000000004,2.8856368448,0.0,0,0.0,2.87,0.30000000000000004,2.8856368448
2020-04-11 00:30:00,2.77,0.32,2.7884224931,0.0,0,0.0,2.77,0.32,2.7884224931,2.84,0.28,2.8537694371,0.0,0,0.0,2.84,0.28,2.8537694371
2020-04-11 01:00:00,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643,2.87,0.29,2.884614359,0.0,0,0.0,2.87,0.29,2.884614359
2020-04-11 01:30:00,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979,2.83,0.28,2.8438178563000003,0.0,0,0.0,2.83,0.28,2.8438178563000003
2020-04-11 02:00:00,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979,2.83,0.28,2.8438178563000003,0.0,0,0.0,2.83,0.28,2.8438178563000003
2020-04-11 02:30:00,2.8200000000000003,0.33,2.8392428568,0.0,0,0.0,2.8200000000000003,0.33,2.8392428568,2.88,0.29,2.8945638704,0.0,0,0.0,2.88,0.29,2.8945638704
2020-04-11 03:00:00,2.8,0.33,2.8193793643,0.0,0,0.0,2.8,0.33,2.8193793643,2.86,0.29,2.8746651979,0.0,0,0.0,2.86,0.29,2.8746651979
2020-04-11 03:30:00,2.7800000000000002,0.32,2.7983566606,0.0,0,0.0,2.7800000000000002,0.32,2.7983566606,2.85,0.28,2.8637213552,0.0,0,0.0,2.85,0.28,2.8637213552
2020-04-11 04:00:00,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979,2.83,0.28,2.8438178563000003,0.0,0,0.0,2.83,0.28,2.8438178563000003
2020-04-11 04:30:00,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979,2.83,0.28,2.8438178563000003,0.0,0,0.0,2.83,0.28,2.8438178563000003
2020-04-11 05:00:00,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979,2.83,0.28,2.8438178563000003,0.0,0,0.0,2.83,0.28,2.8438178563000003
2020-04-11 05:30:00,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979,2.83,0.28,2.8438178563000003,0.0,0,0.0,2.83,0.28,2.8438178563000003
2020-04-11 06:00:00,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979,2.83,0.27,2.842850682,0.0,0,0.0,2.83,0.27,2.842850682
2020-04-11 06:30:00,2.84,0.42,2.8708883643,0.0,0,0.0,2.84,0.42,2.8708883643,2.88,0.12,2.8824989159000003,0.0,0,0.0,2.88,0.12,2.8824989159000003
2020-04-11 07:00:00,2.87,0.33,2.888909829,0.0,0,0.0,2.87,0.33,2.888909829,2.93,0.29,2.9443165591,0.0,0,0.0,2.93,0.29,2.9443165591
2020-04-11 07:30:00,2.93,0.35000000000000003,2.9508303916000003,0.0,0,0.0,2.93,0.35000000000000003,2.9508303916000003,3.0,0.32,3.0170183957,0.0,0,0.0,3.0,0.32,3.0170183957
2020-04-11 08:00:00,2.93,0.36,2.9520331976,0.0,0,0.0,2.93,0.36,2.9520331976,3.0,0.32,3.0170183957,0.0,0,0.0,3.0,0.32,3.0170183957
2020-04-11 08:30:00,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299,3.03,0.32,3.0468508332,0.0,0,0.0,3.03,0.32,3.0468508332
2020-04-11 09:00:00,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814,3.04,0.34,3.0589540696,0.0,0,0.0,3.04,0.34,3.0589540696
2020-04-11 09:30:00,3.03,0.30000000000000004,3.0448152653,0.0,0,0.0,3.03,0.30000000000000004,3.0448152653,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2020-04-11 10:00:00,2.9699999999999998,-0.03,2.9701515113,0.0,0,0.0,2.9699999999999998,-0.03,2.9701515113,3.1,0.58,3.1537913691,0.0,0,0.0,3.1,0.58,3.1537913691
2020-04-11 10:30:00,3.04,0.22,3.0479501308,0.0,0,0.0,3.04,0.22,3.0479501308,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173
2020-04-11 11:00:00,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2020-04-11 11:30:00,3.1,0.08,3.1010320863,0.0,0,0.0,3.1,0.08,3.1010320863,3.23,0.6000000000000001,3.2852549368,0.0,0,0.0,3.23,0.6000000000000001,3.2852549368
2020-04-11 12:00:00,3.12,0.17,3.1246279779,0.0,0,0.0,3.12,0.17,3.1246279779,3.24,0.5700000000000001,3.2897568299,0.0,0,0.0,3.24,0.5700000000000001,3.2897568299
2020-04-11 12:30:00,3.18,0.12,3.1822633455,0.0,0,0.0,3.18,0.12,3.1822633455,3.31,0.63,3.3694213153,0.0,0,0.0,3.31,0.63,3.3694213153
2020-04-11 13:00:00,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2020-04-11 13:30:00,3.29,0.52,3.3308407347,0.0,0,0.0,3.29,0.52,3.3308407347,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497
2020-04-11 14:00:00,3.3,0.52,3.3407184856,0.0,0,0.0,3.3,0.52,3.3407184856,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789
2020-04-11 14:30:00,3.3,0.21,3.3066750672,0.0,0,0.0,3.3,0.21,3.3066750672,3.42,0.63,3.4775422355,0.0,0,0.0,3.42,0.63,3.4775422355
2020-04-11 15:00:00,3.3,0.48,3.3347263756,0.0,0,0.0,3.3,0.48,3.3347263756,3.38,0.49,3.4153330731000002,0.0,0,0.0,3.38,0.49,3.4153330731000002
2020-04-11 15:30:00,3.32,0.52,3.3604761567,0.0,0,0.0,3.32,0.52,3.3604761567,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363
2020-04-11 16:00:00,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781,3.42,0.49,3.4549240223,0.0,0,0.0,3.42,0.49,3.4549240223
2020-04-11 16:30:00,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781,3.42,0.49,3.4549240223,0.0,0,0.0,3.42,0.49,3.4549240223
2020-04-11 17:00:00,3.34,0.52,3.3802366781,0.0,0,0.0,3.34,0.52,3.3802366781,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435
2020-04-11 17:30:00,3.29,0.49,3.3262892237,0.0,0,0.0,3.29,0.49,3.3262892237,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614
2020-04-11 18:00:00,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497
2020-04-11 18:30:00,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095
2020-04-11 19:00:00,3.18,0.48,3.216022388,0.0,0,0.0,3.18,0.48,3.216022388,3.26,0.43,3.2882366095,0.0,0,0.0,3.26,0.43,3.2882366095
2020-04-11 19:30:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-04-11 20:00:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859
2020-04-11 20:30:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2020-04-11 21:00:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2020-04-11 21:30:00,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953,2.95,0.34,2.9695285821,0.0,0,0.0,2.95,0.34,2.9695285821
2020-04-11 22:00:00,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953,2.95,0.34,2.9695285821,0.0,0,0.0,2.95,0.34,2.9695285821
2020-04-11 22:30:00,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306,2.92,0.34,2.9397278786000003,0.0,0,0.0,2.92,0.34,2.9397278786000003
2020-04-11 23:00:00,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119,2.87,0.31,2.8866936103,0.0,0,0.0,2.87,0.31,2.8866936103
2020-04-11 23:30:00,2.8,0.07,2.8008748633,0.0,0,0.0,2.8,0.07,2.8008748633,2.91,0.47000000000000003,2.9477109763,0.0,0,0.0,2.91,0.47000000000000003,2.9477109763
2020-04-12 00:00:00,2.75,0.06,2.7506544676,0.0,0,0.0,2.75,0.06,2.7506544676,2.86,0.44,2.8936482164,0.0,0,0.0,2.86,0.44,2.8936482164
2020-04-12 00:30:00,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832,2.84,0.30000000000000004,2.8558011135,0.0,0,0.0,2.84,0.30000000000000004,2.8558011135
2020-04-12 01:00:00,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832,2.84,0.30000000000000004,2.8558011135,0.0,0,0.0,2.84,0.30000000000000004,2.8558011135
2020-04-12 01:30:00,2.73,0.32,2.7486905974,0.0,0,0.0,2.73,0.32,2.7486905974,2.8,0.28,2.8139651739,0.0,0,0.0,2.8,0.28,2.8139651739
2020-04-12 02:00:00,2.75,0.32,2.7685555801,0.0,0,0.0,2.75,0.32,2.7685555801,2.8200000000000003,0.28,2.8338666165,0.0,0,0.0,2.8200000000000003,0.28,2.8338666165
2020-04-12 02:30:00,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002,2.87,0.31,2.8866936103,0.0,0,0.0,2.87,0.31,2.8866936103
2020-04-12 03:00:00,2.77,0.34,2.7907884191,0.0,0,0.0,2.77,0.34,2.7907884191,2.84,0.31,2.8568689153999998,0.0,0,0.0,2.84,0.31,2.8568689153999998
2020-04-12 03:30:00,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286,2.8200000000000003,0.29,2.8348721312,0.0,0,0.0,2.8200000000000003,0.29,2.8348721312
2020-04-12 04:00:00,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286,2.8200000000000003,0.29,2.8348721312,0.0,0,0.0,2.8200000000000003,0.29,2.8348721312
2020-04-12 04:30:00,2.73,0.31,2.7475443581,0.0,0,0.0,2.73,0.31,2.7475443581,2.8,0.27,2.8129877355,0.0,0,0.0,2.8,0.27,2.8129877355
2020-04-12 05:00:00,2.73,0.32,2.7486905974,0.0,0,0.0,2.73,0.32,2.7486905974,2.8,0.28,2.8139651739,0.0,0,0.0,2.8,0.28,2.8139651739
2020-04-12 05:30:00,2.73,0.31,2.7475443581,0.0,0,0.0,2.73,0.31,2.7475443581,2.8,0.28,2.8139651739,0.0,0,0.0,2.8,0.28,2.8139651739
2020-04-12 06:00:00,2.76,0.31,2.7773548567,0.0,0,0.0,2.76,0.31,2.7773548567,2.8200000000000003,0.28,2.8338666165,0.0,0,0.0,2.8200000000000003,0.28,2.8338666165
2020-04-12 06:30:00,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702,2.88,0.28,2.8935790986,0.0,0,0.0,2.88,0.28,2.8935790986
2020-04-12 07:00:00,2.85,0.33,2.8690416518,0.0,0,0.0,2.85,0.33,2.8690416518,2.92,0.28,2.9333939388,0.0,0,0.0,2.92,0.28,2.9333939388
2020-04-12 07:30:00,2.9,-0.1,2.9017236257,0.0,0,0.0,2.9,-0.1,2.9017236257,3.05,0.59,3.1065414853,0.0,0,0.0,3.05,0.59,3.1065414853
2020-04-12 08:00:00,2.89,-0.17,2.8949956822000003,0.0,0,0.0,2.89,-0.17,2.8949956822000003,3.05,0.62,3.1123785117,0.0,0,0.0,3.05,0.62,3.1123785117
2020-04-12 08:30:00,2.91,-0.13,2.9129023327,0.0,0,0.0,2.91,-0.13,2.9129023327,3.05,0.6000000000000001,3.1084562085,0.0,0,0.0,3.05,0.6000000000000001,3.1084562085
2020-04-12 09:00:00,2.96,0.13,2.9628533545,0.0,0,0.0,2.96,0.13,2.9628533545,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259
2020-04-12 09:30:00,3.0,0.23,3.008803749,0.0,0,0.0,3.0,0.23,3.008803749,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215
2020-04-12 10:00:00,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2020-04-12 10:30:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2020-04-12 11:00:00,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-04-12 11:30:00,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298
2020-04-12 12:00:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298
2020-04-12 12:30:00,3.1,0.21,3.1071047617,0.0,0,0.0,3.1,0.21,3.1071047617,3.21,0.5700000000000001,3.2602147169,0.0,0,0.0,3.21,0.5700000000000001,3.2602147169
2020-04-12 13:00:00,3.11,0.25,3.1200320511,0.0,0,0.0,3.11,0.25,3.1200320511,3.21,0.54,3.255103685,0.0,0,0.0,3.21,0.54,3.255103685
2020-04-12 13:30:00,3.17,0.49,3.2076471128,0.0,0,0.0,3.17,0.49,3.2076471128,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2020-04-12 14:00:00,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913
2020-04-12 14:30:00,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253,3.26,0.45,3.2909117278,0.0,0,0.0,3.26,0.45,3.2909117278
2020-04-12 15:00:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991
2020-04-12 15:30:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2020-04-12 16:00:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2020-04-12 16:30:00,3.16,0.25,3.1698738145,0.0,0,0.0,3.16,0.25,3.1698738145,3.27,0.54,3.3142872537,0.0,0,0.0,3.27,0.54,3.3142872537
2020-04-12 17:00:00,3.15,0.25,3.1599050619,0.0,0,0.0,3.15,0.25,3.1599050619,3.26,0.55,3.3060701747,0.0,0,0.0,3.26,0.55,3.3060701747
2020-04-12 17:30:00,3.15,0.49,3.1878833103,0.0,0,0.0,3.15,0.49,3.1878833103,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2020-04-12 18:00:00,3.11,0.49,3.1483646549,0.0,0,0.0,3.11,0.49,3.1483646549,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365
2020-04-12 18:30:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496
2020-04-12 19:00:00,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-04-12 19:30:00,3.04,0.44,3.0716770664,0.0,0,0.0,3.04,0.44,3.0716770664,3.11,0.4,3.1356179614,0.0,0,0.0,3.11,0.4,3.1356179614
2020-04-12 20:00:00,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254
2020-04-12 20:30:00,2.98,0.33,2.9982161363,0.0,0,0.0,2.98,0.33,2.9982161363,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418
2020-04-12 21:00:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2020-04-12 21:30:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-04-12 22:00:00,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606,2.9699999999999998,0.36,2.9917386249,0.0,0,0.0,2.9699999999999998,0.36,2.9917386249
2020-04-12 22:30:00,2.88,0.41000000000000003,2.9090376416,0.0,0,0.0,2.88,0.41000000000000003,2.9090376416,2.95,0.36,2.9718849237000002,0.0,0,0.0,2.95,0.36,2.9718849237000002
2020-04-12 23:00:00,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983,2.91,0.33,2.9286515668,0.0,0,0.0,2.91,0.33,2.9286515668
2020-04-12 23:30:00,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998,2.88,0.32,2.8977232442,0.0,0,0.0,2.88,0.32,2.8977232442
2020-04-13 00:00:00,2.81,0.36,2.8329666428999998,0.0,0,0.0,2.81,0.36,2.8329666428999998,2.88,0.32,2.8977232442,0.0,0,0.0,2.88,0.32,2.8977232442
2020-04-13 00:30:00,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429,2.85,0.32,2.8679086457,0.0,0,0.0,2.85,0.32,2.8679086457
2020-04-13 01:00:00,2.73,0.33,2.7498727243000003,0.0,0,0.0,2.73,0.33,2.7498727243000003,2.8,0.29,2.8149777974,0.0,0,0.0,2.8,0.29,2.8149777974
2020-04-13 01:30:00,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286,2.81,0.29,2.8249247778,0.0,0,0.0,2.81,0.29,2.8249247778
2020-04-13 02:00:00,2.73,0.0,2.73,0.0,0,0.0,2.73,0.0,2.73,2.85,0.46,2.8868841335,0.0,0,0.0,2.85,0.46,2.8868841335
2020-04-13 02:30:00,2.83,0.47000000000000003,2.8687627995,0.0,0,0.0,2.83,0.47000000000000003,2.8687627995,2.86,0.07,2.8608565151,0.0,0,0.0,2.86,0.07,2.8608565151
2020-04-13 03:00:00,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832,2.84,0.29,2.8547679415,0.0,0,0.0,2.84,0.29,2.8547679415
2020-04-13 03:30:00,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832,2.84,0.29,2.8547679415,0.0,0,0.0,2.84,0.29,2.8547679415
2020-04-13 04:00:00,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832,2.84,0.29,2.8547679415,0.0,0,0.0,2.84,0.29,2.8547679415
2020-04-13 04:30:00,2.74,-0.06,2.7406568556,0.0,0,0.0,2.74,-0.06,2.7406568556,2.86,0.48,2.9,0.0,0,0.0,2.86,0.48,2.9
2020-04-13 05:00:00,2.7,-0.33,2.7200919102,0.0,0,0.0,2.7,-0.33,2.7200919102,2.86,0.61,2.9243289829,0.0,0,0.0,2.86,0.61,2.9243289829
2020-04-13 05:30:00,2.76,-0.33,2.7796582524,0.0,0,0.0,2.76,-0.33,2.7796582524,2.92,0.62,2.9850963134,0.0,0,0.0,2.92,0.62,2.9850963134
2020-04-13 06:00:00,2.79,-0.1,2.7917915395,0.0,0,0.0,2.79,-0.1,2.7917915395,2.92,0.53,2.9677095545,0.0,0,0.0,2.92,0.53,2.9677095545
2020-04-13 06:30:00,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666,2.96,0.33,2.978338463,0.0,0,0.0,2.96,0.33,2.978338463
2020-04-13 07:00:00,2.98,0.37,3.0028819491,0.0,0,0.0,2.98,0.37,3.0028819491,3.05,0.33,3.067800515,0.0,0,0.0,3.05,0.33,3.067800515
2020-04-13 07:30:00,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636,3.15,0.37,3.171655719,0.0,0,0.0,3.15,0.37,3.171655719
2020-04-13 08:00:00,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296,3.15,0.37,3.171655719,0.0,0,0.0,3.15,0.37,3.171655719
2020-04-13 08:30:00,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463,3.21,0.37,3.2312536267,0.0,0,0.0,3.21,0.37,3.2312536267
2020-04-13 09:00:00,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463,3.21,0.37,3.2312536267,0.0,0,0.0,3.21,0.37,3.2312536267
2020-04-13 09:30:00,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496,3.22,0.37,3.2411880538,0.0,0,0.0,3.22,0.37,3.2411880538
2020-04-13 10:00:00,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012,3.24,0.4,3.2645979844,0.0,0,0.0,3.24,0.4,3.2645979844
2020-04-13 10:30:00,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564,3.23,0.4,3.2546735627,0.0,0,0.0,3.23,0.4,3.2546735627
2020-04-13 11:00:00,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365,3.25,0.4,3.274522866,0.0,0,0.0,3.25,0.4,3.274522866
2020-04-13 11:30:00,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908
2020-04-13 12:00:00,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933,3.25,0.42,3.2770260908,0.0,0,0.0,3.25,0.42,3.2770260908
2020-04-13 12:30:00,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545,3.24,0.42,3.2671088136,0.0,0,0.0,3.24,0.42,3.2671088136
2020-04-13 13:00:00,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2020-04-13 13:30:00,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2020-04-13 14:00:00,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2020-04-13 14:30:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2020-04-13 15:00:00,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609,3.22,0.4,3.2447496051,0.0,0,0.0,3.22,0.4,3.2447496051
2020-04-13 15:30:00,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609,3.22,0.4,3.2447496051,0.0,0,0.0,3.22,0.4,3.2447496051
2020-04-13 16:00:00,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009,3.22,0.42,3.2472757813,0.0,0,0.0,3.22,0.42,3.2472757813
2020-04-13 16:30:00,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596,3.18,0.39,3.203825838,0.0,0,0.0,3.18,0.39,3.203825838
2020-04-13 17:00:00,3.06,0.0,3.06,0.0,0,0.0,3.06,0.0,3.06,3.2,0.61,3.257621832,0.0,0,0.0,3.2,0.61,3.257621832
2020-04-13 17:30:00,3.0,-0.16,3.0042636369,0.0,0,0.0,3.0,-0.16,3.0042636369,3.15,0.65,3.2163644072,0.0,0,0.0,3.15,0.65,3.2163644072
2020-04-13 18:00:00,2.96,0.05,2.9604222672000002,0.0,0,0.0,2.96,0.05,2.9604222672000002,3.08,0.5,3.1203204964,0.0,0,0.0,3.08,0.5,3.1203204964
2020-04-13 18:30:00,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837,3.02,0.34,3.0390788078,0.0,0,0.0,3.02,0.34,3.0390788078
2020-04-13 19:00:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,3.0,0.34,3.0192051934,0.0,0,0.0,3.0,0.34,3.0192051934
2020-04-13 19:30:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,3.0,0.34,3.0192051934,0.0,0,0.0,3.0,0.34,3.0192051934
2020-04-13 20:00:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,3.0,0.34,3.0192051934,0.0,0,0.0,3.0,0.34,3.0192051934
2020-04-13 20:30:00,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998,2.9699999999999998,0.32,2.9871893144,0.0,0,0.0,2.9699999999999998,0.32,2.9871893144
2020-04-13 21:00:00,2.88,0.36,2.9024127894,0.0,0,0.0,2.88,0.36,2.9024127894,2.95,0.32,2.9673051747,0.0,0,0.0,2.95,0.32,2.9673051747
2020-04-13 21:30:00,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516,2.92,0.30000000000000004,2.9353705047,0.0,0,0.0,2.92,0.30000000000000004,2.9353705047
2020-04-13 22:00:00,2.84,0.2,2.8470335439000003,0.0,0,0.0,2.84,0.2,2.8470335439000003,2.92,0.35000000000000003,2.9409012224,0.0,0,0.0,2.92,0.35000000000000003,2.9409012224
2020-04-13 22:30:00,2.8200000000000003,0.32,2.8380979546000003,0.0,0,0.0,2.8200000000000003,0.32,2.8380979546000003,2.89,0.28,2.9035323315,0.0,0,0.0,2.89,0.28,2.9035323315
2020-04-13 23:00:00,2.79,0.32,2.8082912954,0.0,0,0.0,2.79,0.32,2.8082912954,2.86,0.28,2.8736736071,0.0,0,0.0,2.86,0.28,2.8736736071
2020-04-13 23:30:00,2.79,0.32,2.8082912954,0.0,0,0.0,2.79,0.32,2.8082912954,2.86,0.28,2.8736736071,0.0,0,0.0,2.86,0.28,2.8736736071
2020-04-14 00:00:00,2.7800000000000002,0.30000000000000004,2.7961401968,0.0,0,0.0,2.7800000000000002,0.30000000000000004,2.7961401968,2.85,0.26,2.8618350756,0.0,0,0.0,2.85,0.26,2.8618350756
2020-04-14 00:30:00,2.76,0.30000000000000004,2.7762564723,0.0,0,0.0,2.76,0.30000000000000004,2.7762564723,2.83,0.26,2.8419183662,0.0,0,0.0,2.83,0.26,2.8419183662
2020-04-14 01:00:00,2.7800000000000002,0.30000000000000004,2.7961401968,0.0,0,0.0,2.7800000000000002,0.30000000000000004,2.7961401968,2.85,0.26,2.8618350756,0.0,0,0.0,2.85,0.26,2.8618350756
2020-04-14 01:30:00,2.73,0.08,2.7311719096,0.0,0,0.0,2.73,0.08,2.7311719096,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2020-04-14 02:00:00,2.73,-0.24,2.740529146,0.0,0,0.0,2.73,-0.24,2.740529146,2.88,0.53,2.9283613165,0.0,0,0.0,2.88,0.53,2.9283613165
2020-04-14 02:30:00,2.8,0.23,2.8094305473,0.0,0,0.0,2.8,0.23,2.8094305473,2.88,0.31,2.8966359799,0.0,0,0.0,2.88,0.31,2.8966359799
2020-04-14 03:00:00,2.7800000000000002,0.29,2.7950849719,0.0,0,0.0,2.7800000000000002,0.29,2.7950849719,2.85,0.25,2.8609439002,0.0,0,0.0,2.85,0.25,2.8609439002
2020-04-14 03:30:00,2.7800000000000002,0.29,2.7950849719,0.0,0,0.0,2.7800000000000002,0.29,2.7950849719,2.85,0.26,2.8618350756,0.0,0,0.0,2.85,0.26,2.8618350756
2020-04-14 04:00:00,2.76,-0.02,2.7600724628,0.0,0,0.0,2.76,-0.02,2.7600724628,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029
2020-04-14 04:30:00,2.74,-0.32,2.7586228448,0.0,0,0.0,2.74,-0.32,2.7586228448,2.9,0.56,2.9535741061,0.0,0,0.0,2.9,0.56,2.9535741061
2020-04-14 05:00:00,2.79,0.02,2.7900716837,0.0,0,0.0,2.79,0.02,2.7900716837,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606
2020-04-14 05:30:00,2.7800000000000002,-0.28,2.7940651388,0.0,0,0.0,2.7800000000000002,-0.28,2.7940651388,2.94,0.5700000000000001,2.9947453982,0.0,0,0.0,2.94,0.5700000000000001,2.9947453982
2020-04-14 06:00:00,2.87,0.31,2.8866936103,0.0,0,0.0,2.87,0.31,2.8866936103,2.94,0.27,2.9523719278,0.0,0,0.0,2.94,0.27,2.9523719278
2020-04-14 06:30:00,2.94,0.33,2.9584624385,0.0,0,0.0,2.94,0.33,2.9584624385,3.0,0.30000000000000004,3.0149626863,0.0,0,0.0,3.0,0.30000000000000004,3.0149626863
2020-04-14 07:00:00,3.03,-0.09,3.031336339,0.0,0,0.0,3.03,-0.09,3.031336339,3.17,0.55,3.2173591655,0.0,0,0.0,3.17,0.55,3.2173591655
2020-04-14 07:30:00,3.2,0.28,3.2122266421,0.0,0,0.0,3.2,0.28,3.2122266421,3.29,0.42,3.3167001673,0.0,0,0.0,3.29,0.42,3.3167001673
2020-04-14 08:00:00,3.23,0.15,3.2334810963,0.0,0,0.0,3.23,0.15,3.2334810963,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304
2020-04-14 08:30:00,3.08,0.12,3.0823367759,0.0,0,0.0,3.08,0.12,3.0823367759,3.19,0.5,3.2289471968,0.0,0,0.0,3.19,0.5,3.2289471968
2020-04-14 09:00:00,3.01,0.37,3.0326556019,0.0,0,0.0,3.01,0.37,3.0326556019,3.07,0.34,3.0887699817,0.0,0,0.0,3.07,0.34,3.0887699817
2020-04-14 09:30:00,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651,3.08,0.32,3.0965787573,0.0,0,0.0,3.08,0.32,3.0965787573
2020-04-14 10:00:00,3.03,0.34,3.0490162348,0.0,0,0.0,3.03,0.34,3.0490162348,3.11,0.35000000000000003,3.1296325663,0.0,0,0.0,3.11,0.35000000000000003,3.1296325663
2020-04-14 10:30:00,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662,3.11,0.34,3.1285300062,0.0,0,0.0,3.11,0.34,3.1285300062
2020-04-14 11:00:00,2.9699999999999998,0.36,2.9917386249,0.0,0,0.0,2.9699999999999998,0.36,2.9917386249,6.15,0.63,6.1821840801,0.0,0,0.0,6.15,0.63,6.1821840801
2020-04-14 11:30:00,3.11,0.4,3.1356179614,0.0,0,0.0,3.11,0.4,3.1356179614,4.68,0.51,4.7077064479,0.0,0,0.0,4.68,0.51,4.7077064479
2020-04-14 12:00:00,3.13,0.4,3.1554555931,0.0,0,0.0,3.13,0.4,3.1554555931,3.19,0.37,3.2113859936,0.0,0,0.0,3.19,0.37,3.2113859936
2020-04-14 12:30:00,3.13,0.4,3.1554555931,0.0,0,0.0,3.13,0.4,3.1554555931,3.19,0.37,3.2113859936,0.0,0,0.0,3.19,0.37,3.2113859936
2020-04-14 13:00:00,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188,3.14,0.37,3.1617242131,0.0,0,0.0,3.14,0.37,3.1617242131
2020-04-14 13:30:00,3.08,-0.2,3.0864866758,0.0,0,0.0,3.08,-0.2,3.0864866758,3.23,0.78,3.3228451664,0.0,0,0.0,3.23,0.78,3.3228451664
2020-04-14 14:00:00,3.04,-0.37,3.0624336728,0.0,0,0.0,3.04,-0.37,3.0624336728,3.24,0.88,3.3573799308,0.0,0,0.0,3.24,0.88,3.3573799308
2020-04-14 14:30:00,3.06,-0.23,3.0686316169,0.0,0,0.0,3.06,-0.23,3.0686316169,3.22,0.76,3.3084739685,0.0,0,0.0,3.22,0.76,3.3084739685
2020-04-14 15:00:00,3.07,-0.23,3.0786035795,0.0,0,0.0,3.07,-0.23,3.0786035795,3.23,0.76,3.3182073473,0.0,0,0.0,3.23,0.76,3.3182073473
2020-04-14 15:30:00,3.02,-0.25,3.030330015,0.0,0,0.0,3.02,-0.25,3.030330015,3.19,0.73,3.2724608477,0.0,0,0.0,3.19,0.73,3.2724608477
2020-04-14 16:00:00,3.04,-0.33,3.0578587279,0.0,0,0.0,3.04,-0.33,3.0578587279,3.23,0.86,3.3425289827,0.0,0,0.0,3.23,0.86,3.3425289827
2020-04-14 16:30:00,3.03,-0.21,3.0372685097,0.0,0,0.0,3.03,-0.21,3.0372685097,3.2,0.77,3.2913371143,0.0,0,0.0,3.2,0.77,3.2913371143
2020-04-14 17:00:00,2.98,-0.36,3.001666204,0.0,0,0.0,2.98,-0.36,3.001666204,3.18,0.93,3.3132008693,0.0,0,0.0,3.18,0.93,3.3132008693
2020-04-14 17:30:00,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003,2.83,0.32,2.8480344099,0.0,0,0.0,2.83,0.32,2.8480344099
2020-04-14 18:00:00,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429,2.84,0.32,2.8579713085,0.0,0,0.0,2.84,0.32,2.8579713085
2020-04-14 18:30:00,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728,3.1,0.33,3.1175150361,0.0,0,0.0,3.1,0.33,3.1175150361
2020-04-14 19:00:00,3.04,0.5,3.0808440402,0.0,0,0.0,3.04,0.5,3.0808440402,3.07,0.11,3.0719700519,0.0,0,0.0,3.07,0.11,3.0719700519
2020-04-14 19:30:00,3.05,0.58,3.1046577911,0.0,0,0.0,3.05,0.58,3.1046577911,3.06,-0.02,3.0600653588,0.0,0,0.0,3.06,-0.02,3.0600653588
2020-04-14 20:00:00,2.98,0.37,3.0028819491,0.0,0,0.0,2.98,0.37,3.0028819491,3.04,0.34,3.0589540696,0.0,0,0.0,3.04,0.34,3.0589540696
2020-04-14 20:30:00,2.96,0.37,2.9830353669000003,0.0,0,0.0,2.96,0.37,2.9830353669000003,3.01,0.33,3.0280356669,0.0,0,0.0,3.01,0.33,3.0280356669
2020-04-14 21:00:00,2.93,0.24,2.9398129192,0.0,0,0.0,2.93,0.24,2.9398129192,3.01,0.39,3.0351606218,0.0,0,0.0,3.01,0.39,3.0351606218
2020-04-14 21:30:00,2.85,-0.29,2.8647163908,0.0,0,0.0,2.85,-0.29,2.8647163908,3.01,0.66,3.0815093704,0.0,0,0.0,3.01,0.66,3.0815093704
2020-04-14 22:00:00,2.83,-0.31,2.8469281691,0.0,0,0.0,2.83,-0.31,2.8469281691,2.98,0.63,3.0458660509,0.0,0,0.0,2.98,0.63,3.0458660509
2020-04-14 22:30:00,2.85,0.30000000000000004,2.8657459762,0.0,0,0.0,2.85,0.30000000000000004,2.8657459762,2.91,0.31,2.9264654449,0.0,0,0.0,2.91,0.31,2.9264654449
2020-04-14 23:00:00,2.8,0.12,2.8025702489,0.0,0,0.0,2.8,0.12,2.8025702489,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2020-04-14 23:30:00,2.74,-0.32,2.7586228448,0.0,0,0.0,2.74,-0.32,2.7586228448,2.89,0.6000000000000001,2.9516266702,0.0,0,0.0,2.89,0.6000000000000001,2.9516266702
2020-04-15 00:00:00,2.74,-0.32,2.7586228448,0.0,0,0.0,2.74,-0.32,2.7586228448,2.89,0.6000000000000001,2.9516266702,0.0,0,0.0,2.89,0.6000000000000001,2.9516266702
2020-04-15 00:30:00,2.76,0.2,2.7672368890000003,0.0,0,0.0,2.76,0.2,2.7672368890000003,2.83,0.32,2.8480344099,0.0,0,0.0,2.83,0.32,2.8480344099
2020-04-15 01:00:00,2.76,0.30000000000000004,2.7762564723,0.0,0,0.0,2.76,0.30000000000000004,2.7762564723,2.81,0.26,2.8220028349,0.0,0,0.0,2.81,0.26,2.8220028349
2020-04-15 01:30:00,2.76,0.30000000000000004,2.7762564723,0.0,0,0.0,2.76,0.30000000000000004,2.7762564723,2.81,0.26,2.8220028349,0.0,0,0.0,2.81,0.26,2.8220028349
2020-04-15 02:00:00,2.77,0.30000000000000004,2.7861981265,0.0,0,0.0,2.77,0.30000000000000004,2.7861981265,2.83,0.26,2.8419183662,0.0,0,0.0,2.83,0.26,2.8419183662
2020-04-15 02:30:00,2.8,0.30000000000000004,2.8160255681,0.0,0,0.0,2.8,0.30000000000000004,2.8160255681,2.86,0.26,2.8717938645,0.0,0,0.0,2.86,0.26,2.8717938645
2020-04-15 03:00:00,2.8,0.31,2.8171084466,0.0,0,0.0,2.8,0.31,2.8171084466,2.86,0.28,2.8736736071,0.0,0,0.0,2.86,0.28,2.8736736071
2020-04-15 03:30:00,2.79,0.30000000000000004,2.8060826788,0.0,0,0.0,2.79,0.30000000000000004,2.8060826788,2.84,0.28,2.8537694371,0.0,0,0.0,2.84,0.28,2.8537694371
2020-04-15 04:00:00,2.77,0.30000000000000004,2.7861981265,0.0,0,0.0,2.77,0.30000000000000004,2.7861981265,2.83,0.26,2.8419183662,0.0,0,0.0,2.83,0.26,2.8419183662
2020-04-15 04:30:00,2.77,0.29,2.7851391348,0.0,0,0.0,2.77,0.29,2.7851391348,2.83,0.26,2.8419183662,0.0,0,0.0,2.83,0.26,2.8419183662
2020-04-15 05:00:00,2.77,0.29,2.7851391348,0.0,0,0.0,2.77,0.29,2.7851391348,2.83,0.26,2.8419183662,0.0,0,0.0,2.83,0.26,2.8419183662
2020-04-15 05:30:00,2.79,0.29,2.8050311941,0.0,0,0.0,2.79,0.29,2.8050311941,2.85,0.25,2.8609439002,0.0,0,0.0,2.85,0.25,2.8609439002
2020-04-15 06:00:00,2.91,0.62,2.9753151094,0.0,0,0.0,2.91,0.62,2.9753151094,2.88,-0.28,2.8935790986,0.0,0,0.0,2.88,-0.28,2.8935790986
2020-04-15 06:30:00,2.96,0.68,3.0371038836,0.0,0,0.0,2.96,0.68,3.0371038836,2.92,-0.36,2.9421080877,0.0,0,0.0,2.92,-0.36,2.9421080877
2020-04-15 07:00:00,3.04,0.68,3.1151243956,0.0,0,0.0,3.04,0.68,3.1151243956,2.99,-0.36,3.0115942622,0.0,0,0.0,2.99,-0.36,3.0115942622
2020-04-15 07:30:00,3.21,0.75,3.2964526388,0.0,0,0.0,3.21,0.75,3.2964526388,3.17,-0.30000000000000004,3.1841639405,0.0,0,0.0,3.17,-0.30000000000000004,3.1841639405
2020-04-15 08:00:00,3.3,0.78,3.3909290762,0.0,0,0.0,3.3,0.78,3.3909290762,3.26,-0.28,3.272002445,0.0,0,0.0,3.26,-0.28,3.272002445
2020-04-15 08:30:00,3.3,0.81,3.3979552675,0.0,0,0.0,3.3,0.81,3.3979552675,3.26,-0.25,3.2695718374,0.0,0,0.0,3.26,-0.25,3.2695718374
2020-04-15 09:00:00,3.27,0.85,3.3786683767,0.0,0,0.0,3.27,0.85,3.3786683767,3.23,-0.22,3.2374835907,0.0,0,0.0,3.23,-0.22,3.2374835907
2020-04-15 09:30:00,3.2800000000000002,0.6000000000000001,3.3344264874,0.0,0,0.0,3.2800000000000002,0.6000000000000001,3.3344264874,3.31,0.22,3.3173031215,0.0,0,0.0,3.31,0.22,3.3173031215
2020-04-15 10:00:00,3.3,0.47000000000000003,3.3333016665,0.0,0,0.0,3.3,0.47000000000000003,3.3333016665,3.36,0.43,3.3874031351,0.0,0,0.0,3.36,0.43,3.3874031351
2020-04-15 10:30:00,3.37,0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,0.47000000000000003,3.4026166402,3.43,0.43,3.4568482755,0.0,0,0.0,3.43,0.43,3.4568482755
2020-04-15 11:00:00,3.45,0.47000000000000003,3.4818673151,0.0,0,0.0,3.45,0.47000000000000003,3.4818673151,3.51,0.43,3.536240942,0.0,0,0.0,3.51,0.43,3.536240942
2020-04-15 11:30:00,3.54,0.46,3.5697618968000002,0.0,0,0.0,3.54,0.46,3.5697618968000002,3.6,0.42,3.6244171945,0.0,0,0.0,3.6,0.42,3.6244171945
2020-04-15 12:00:00,3.51,0.46,3.5400141243,0.0,0,0.0,3.51,0.46,3.5400141243,3.5700000000000003,0.42,3.5946209814,0.0,0,0.0,3.5700000000000003,0.42,3.5946209814
2020-04-15 12:30:00,3.51,0.48,3.5426684858,0.0,0,0.0,3.51,0.48,3.5426684858,3.5700000000000003,0.44,3.5970126494,0.0,0,0.0,3.5700000000000003,0.44,3.5970126494
2020-04-15 13:00:00,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209,3.58,0.46,3.6094320883,0.0,0,0.0,3.58,0.46,3.6094320883
2020-04-15 13:30:00,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209,3.58,0.46,3.6094320883,0.0,0,0.0,3.58,0.46,3.6094320883
2020-04-15 14:00:00,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209,3.58,0.46,3.6094320883,0.0,0,0.0,3.58,0.46,3.6094320883
2020-04-15 14:30:00,3.52,0.51,3.5567541383,0.0,0,0.0,3.52,0.51,3.5567541383,3.58,0.47000000000000003,3.6107201498,0.0,0,0.0,3.58,0.47000000000000003,3.6107201498
2020-04-15 15:00:00,3.51,0.51,3.5468577643,0.0,0,0.0,3.51,0.51,3.5468577643,3.5700000000000003,0.47000000000000003,3.6008054654,0.0,0,0.0,3.5700000000000003,0.47000000000000003,3.6008054654
2020-04-15 15:30:00,3.49,0.5,3.5256346946,0.0,0,0.0,3.49,0.5,3.5256346946,3.56,0.45,3.5883283016,0.0,0,0.0,3.56,0.45,3.5883283016
2020-04-15 16:00:00,3.46,0.5,3.4959405029,0.0,0,0.0,3.46,0.5,3.4959405029,3.5300000000000002,0.45,3.5585671274,0.0,0,0.0,3.5300000000000002,0.45,3.5585671274
2020-04-15 16:30:00,3.44,0.48,3.4733269354000003,0.0,0,0.0,3.44,0.48,3.4733269354000003,3.5,0.44,3.527548724,0.0,0,0.0,3.5,0.44,3.527548724
2020-04-15 17:00:00,3.4,0.48,3.4337151891,0.0,0,0.0,3.4,0.48,3.4337151891,3.47,0.44,3.4977850134,0.0,0,0.0,3.47,0.44,3.4977850134
2020-04-15 17:30:00,3.3,0.6900000000000001,3.3713647088,0.0,0,0.0,3.3,0.6900000000000001,3.3713647088,3.2800000000000002,-0.11,3.2818439939,0.0,0,0.0,3.2800000000000002,-0.11,3.2818439939
2020-04-15 18:00:00,3.24,0.8,3.3373043014,0.0,0,0.0,3.24,0.8,3.3373043014,3.2,-0.28,3.2122266421,0.0,0,0.0,3.2,-0.28,3.2122266421
2020-04-15 18:30:00,3.12,0.77,3.2136116754,0.0,0,0.0,3.12,0.77,3.2136116754,3.08,-0.30000000000000004,3.0945758999,0.0,0,0.0,3.08,-0.30000000000000004,3.0945758999
2020-04-15 19:00:00,3.11,0.75,3.1991561387,0.0,0,0.0,3.11,0.75,3.1991561387,3.07,-0.32,3.0866324692,0.0,0,0.0,3.07,-0.32,3.0866324692
2020-04-15 19:30:00,3.11,0.77,3.2039038687,0.0,0,0.0,3.11,0.77,3.2039038687,3.07,-0.32,3.0866324692,0.0,0,0.0,3.07,-0.32,3.0866324692
2020-04-15 20:00:00,3.02,0.49,3.0594934221,0.0,0,0.0,3.02,0.49,3.0594934221,3.04,0.15,3.0436984082,0.0,0,0.0,3.04,0.15,3.0436984082
2020-04-15 20:30:00,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468,3.01,0.33,3.0280356669,0.0,0,0.0,3.01,0.33,3.0280356669
2020-04-15 21:00:00,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748,2.98,0.33,2.9982161363,0.0,0,0.0,2.98,0.33,2.9982161363
2020-04-15 21:30:00,2.85,0.2,2.8570089254,0.0,0,0.0,2.85,0.2,2.8570089254,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744
2020-04-15 22:00:00,2.86,0.34,2.8801388855,0.0,0,0.0,2.86,0.34,2.8801388855,2.92,0.31,2.936409372,0.0,0,0.0,2.92,0.31,2.936409372
2020-04-15 22:30:00,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038,2.88,0.30000000000000004,2.8955828429,0.0,0,0.0,2.88,0.30000000000000004,2.8955828429
2020-04-15 23:00:00,2.77,0.04,2.7702887936,0.0,0,0.0,2.77,0.04,2.7702887936,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003
2020-04-15 23:30:00,2.73,-0.29,2.7453597214,0.0,0,0.0,2.73,-0.29,2.7453597214,2.89,0.63,2.9578708559,0.0,0,0.0,2.89,0.63,2.9578708559
2020-04-16 00:00:00,2.71,-0.32,2.7288275871,0.0,0,0.0,2.71,-0.32,2.7288275871,2.87,0.61,2.9341097457,0.0,0,0.0,2.87,0.61,2.9341097457
2020-04-16 00:30:00,2.71,-0.32,2.7288275871,0.0,0,0.0,2.71,-0.32,2.7288275871,2.87,0.61,2.9341097457,0.0,0,0.0,2.87,0.61,2.9341097457
2020-04-16 01:00:00,2.69,-0.32,2.7089665926,0.0,0,0.0,2.69,-0.32,2.7089665926,2.85,0.6000000000000001,2.9124731757999998,0.0,0,0.0,2.85,0.6000000000000001,2.9124731757999998
2020-04-16 01:30:00,2.66,-0.32,2.6791789787,0.0,0,0.0,2.66,-0.32,2.6791789787,2.8200000000000003,0.59,2.8810588331,0.0,0,0.0,2.8200000000000003,0.59,2.8810588331
2020-04-16 02:00:00,2.69,-0.32,2.7089665926,0.0,0,0.0,2.69,-0.32,2.7089665926,2.84,0.59,2.9006378609,0.0,0,0.0,2.84,0.59,2.9006378609
2020-04-16 02:30:00,2.71,-0.32,2.7288275871,0.0,0,0.0,2.71,-0.32,2.7288275871,2.87,0.59,2.9300170648,0.0,0,0.0,2.87,0.59,2.9300170648
2020-04-16 03:00:00,2.68,-0.34,2.7014810753000003,0.0,0,0.0,2.68,-0.34,2.7014810753000003,2.84,0.5700000000000001,2.8966359799,0.0,0,0.0,2.84,0.5700000000000001,2.8966359799
2020-04-16 03:30:00,2.7,-0.34,2.7213232076000002,0.0,0,0.0,2.7,-0.34,2.7213232076000002,2.86,0.5700000000000001,2.9162475889,0.0,0,0.0,2.86,0.5700000000000001,2.9162475889
2020-04-16 04:00:00,2.68,-0.33,2.70024073,0.0,0,0.0,2.68,-0.33,2.70024073,2.84,0.59,2.9006378609,0.0,0,0.0,2.84,0.59,2.9006378609
2020-04-16 04:30:00,2.68,-0.34,2.7014810753000003,0.0,0,0.0,2.68,-0.34,2.7014810753000003,2.84,0.59,2.9006378609,0.0,0,0.0,2.84,0.59,2.9006378609
2020-04-16 05:00:00,2.68,-0.34,2.7014810753000003,0.0,0,0.0,2.68,-0.34,2.7014810753000003,2.84,0.59,2.9006378609,0.0,0,0.0,2.84,0.59,2.9006378609
2020-04-16 05:30:00,2.69,-0.34,2.7114018514,0.0,0,0.0,2.69,-0.34,2.7114018514,2.85,0.5700000000000001,2.9064411227,0.0,0,0.0,2.85,0.5700000000000001,2.9064411227
2020-04-16 06:00:00,2.7800000000000002,-0.23,2.7894981628,0.0,0,0.0,2.7800000000000002,-0.23,2.7894981628,2.93,0.55,2.9811742653,0.0,0,0.0,2.93,0.55,2.9811742653
2020-04-16 06:30:00,2.89,0.54,2.9400170067999998,0.0,0,0.0,2.89,0.54,2.9400170067999998,2.88,-0.12,2.8824989159000003,0.0,0,0.0,2.88,-0.12,2.8824989159000003
