Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-16 07:00:00,3.04,0.6900000000000001,3.1173225691,0.0,0,0.0,3.04,0.6900000000000001,3.1173225691,3.0,-0.34,3.0192051934,0.0,0,0.0,3.0,-0.34,3.0192051934
2020-04-16 07:30:00,3.21,0.78,3.3034073318,0.0,0,0.0,3.21,0.78,3.3034073318,3.17,-0.23,3.1783328963,0.0,0,0.0,3.17,-0.23,3.1783328963
2020-04-16 08:00:00,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926,3.22,0.34,3.2379005544,0.0,0,0.0,3.22,0.34,3.2379005544
2020-04-16 08:30:00,3.34,0.77,3.4276084957,0.0,0,0.0,3.34,0.77,3.4276084957,3.31,-0.23,3.317981314,0.0,0,0.0,3.31,-0.23,3.317981314
2020-04-16 09:00:00,3.42,0.8,3.5123211698,0.0,0,0.0,3.42,0.8,3.5123211698,3.37,-0.26,3.3800147929,0.0,0,0.0,3.37,-0.26,3.3800147929
2020-04-16 09:30:00,3.47,0.8300000000000001,3.5678845273,0.0,0,0.0,3.47,0.8300000000000001,3.5678845273,3.42,-0.25,3.4291252529,0.0,0,0.0,3.42,-0.25,3.4291252529
2020-04-16 10:00:00,3.52,0.85,3.6211738428,0.0,0,0.0,3.52,0.85,3.6211738428,3.47,-0.24,3.4782898097,0.0,0,0.0,3.47,-0.24,3.4782898097
2020-04-16 10:30:00,3.52,0.85,3.6211738428,0.0,0,0.0,3.52,0.85,3.6211738428,3.47,-0.24,3.4782898097,0.0,0,0.0,3.47,-0.24,3.4782898097
2020-04-16 11:00:00,3.55,0.84,3.6480268639,0.0,0,0.0,3.55,0.84,3.6480268639,3.51,-0.24,3.5181955602,0.0,0,0.0,3.51,-0.24,3.5181955602
2020-04-16 11:30:00,3.56,0.87,3.6647646582,0.0,0,0.0,3.56,0.87,3.6647646582,3.52,-0.22,3.5268682992000002,0.0,0,0.0,3.52,-0.22,3.5268682992000002
2020-04-16 12:00:00,3.56,0.87,3.6647646582,0.0,0,0.0,3.56,0.87,3.6647646582,3.52,-0.22,3.5268682992000002,0.0,0,0.0,3.52,-0.22,3.5268682992000002
2020-04-16 12:30:00,3.55,0.86,3.6526839447,0.0,0,0.0,3.55,0.86,3.6526839447,3.51,-0.22,3.5168878287,0.0,0,0.0,3.51,-0.22,3.5168878287
2020-04-16 13:00:00,3.59,0.88,3.6962819157,0.0,0,0.0,3.59,0.88,3.6962819157,3.54,-0.22,3.5468295702,0.0,0,0.0,3.54,-0.22,3.5468295702
2020-04-16 13:30:00,3.59,0.9,3.7010944327,0.0,0,0.0,3.59,0.9,3.7010944327,3.54,-0.22,3.5468295702,0.0,0,0.0,3.54,-0.22,3.5468295702
2020-04-16 14:00:00,3.59,0.9,3.7010944327,0.0,0,0.0,3.59,0.9,3.7010944327,3.54,-0.22,3.5468295702,0.0,0,0.0,3.54,-0.22,3.5468295702
2020-04-16 14:30:00,3.63,0.92,3.7447696858,0.0,0,0.0,3.63,0.92,3.7447696858,3.58,-0.22,3.5867534065999997,0.0,0,0.0,3.58,-0.22,3.5867534065999997
2020-04-16 15:00:00,3.63,0.8300000000000001,3.7236809745,0.0,0,0.0,3.63,0.8300000000000001,3.7236809745,3.6,-0.1,3.6013886211,0.0,0,0.0,3.6,-0.1,3.6013886211
2020-04-16 15:30:00,3.54,0.49,3.5737515303,0.0,0,0.0,3.54,0.49,3.5737515303,3.6,0.45,3.6280159867,0.0,0,0.0,3.6,0.45,3.6280159867
2020-04-16 16:00:00,3.52,0.52,3.5582017930000003,0.0,0,0.0,3.52,0.52,3.5582017930000003,3.6,0.48,3.6318590281,0.0,0,0.0,3.6,0.48,3.6318590281
2020-04-16 16:30:00,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566,3.5700000000000003,0.48,3.6021243732,0.0,0,0.0,3.5700000000000003,0.48,3.6021243732
2020-04-16 17:00:00,3.46,0.52,3.4988569562,0.0,0,0.0,3.46,0.52,3.4988569562,3.5300000000000002,0.48,3.5624850877,0.0,0,0.0,3.5300000000000002,0.48,3.5624850877
2020-04-16 17:30:00,3.33,0.52,3.3703560643,0.0,0,0.0,3.33,0.52,3.3703560643,3.37,0.29,3.3824547299,0.0,0,0.0,3.37,0.29,3.3824547299
2020-04-16 18:00:00,3.33,0.8200000000000001,3.4294751785,0.0,0,0.0,3.33,0.8200000000000001,3.4294751785,3.29,-0.27,3.3010604357,0.0,0,0.0,3.29,-0.27,3.3010604357
2020-04-16 18:30:00,3.2,0.78,3.2936909387,0.0,0,0.0,3.2,0.78,3.2936909387,3.16,-0.28,3.1723808094,0.0,0,0.0,3.16,-0.28,3.1723808094
2020-04-16 19:00:00,3.17,0.6000000000000001,3.2262826907,0.0,0,0.0,3.17,0.6000000000000001,3.2262826907,3.18,0.09,3.18127333,0.0,0,0.0,3.18,0.09,3.18127333
2020-04-16 19:30:00,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609,3.2,0.4,3.2249030993,0.0,0,0.0,3.2,0.4,3.2249030993
2020-04-16 20:00:00,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378,3.12,0.37,3.1418625049,0.0,0,0.0,3.12,0.37,3.1418625049
2020-04-16 20:30:00,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918,3.06,0.35000000000000003,3.0799512983,0.0,0,0.0,3.06,0.35000000000000003,3.0799512983
2020-04-16 21:00:00,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814,3.03,0.34,3.0490162348,0.0,0,0.0,3.03,0.34,3.0490162348
2020-04-16 21:30:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2020-04-16 22:00:00,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003,2.9699999999999998,0.34,2.9893979327,0.0,0,0.0,2.9699999999999998,0.34,2.9893979327
2020-04-16 22:30:00,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406,2.95,0.34,2.9695285821,0.0,0,0.0,2.95,0.34,2.9695285821
2020-04-16 23:00:00,2.83,0.24,2.8401584463000003,0.0,0,0.0,2.83,0.24,2.8401584463000003,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271
2020-04-16 23:30:00,2.75,-0.29,2.7652486326,0.0,0,0.0,2.75,-0.29,2.7652486326,2.91,0.64,2.9795469454,0.0,0,0.0,2.91,0.64,2.9795469454
2020-04-17 00:00:00,2.79,0.25,2.8011783235000003,0.0,0,0.0,2.79,0.25,2.8011783235000003,2.86,0.33,2.8789755122000003,0.0,0,0.0,2.86,0.33,2.8789755122000003
2020-04-17 00:30:00,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979,2.8200000000000003,0.29,2.8348721312,0.0,0,0.0,2.8200000000000003,0.29,2.8348721312
2020-04-17 01:00:00,2.76,0.09,2.7614670014,0.0,0,0.0,2.76,0.09,2.7614670014,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441
2020-04-17 01:30:00,2.71,-0.31,2.7276730009,0.0,0,0.0,2.71,-0.31,2.7276730009,2.86,0.61,2.9243289829,0.0,0,0.0,2.86,0.61,2.9243289829
2020-04-17 02:00:00,2.73,-0.31,2.7475443581,0.0,0,0.0,2.73,-0.31,2.7475443581,2.89,0.61,2.9536756762,0.0,0,0.0,2.89,0.61,2.9536756762
2020-04-17 02:30:00,2.77,-0.31,2.7872925932,0.0,0,0.0,2.77,-0.31,2.7872925932,2.93,0.63,2.9969651316,0.0,0,0.0,2.93,0.63,2.9969651316
2020-04-17 03:00:00,2.74,-0.30000000000000004,2.7563744303,0.0,0,0.0,2.74,-0.30000000000000004,2.7563744303,2.9,0.63,2.9676421617,0.0,0,0.0,2.9,0.63,2.9676421617
2020-04-17 03:30:00,2.74,-0.31,2.7574807343,0.0,0,0.0,2.74,-0.31,2.7574807343,2.9,0.62,2.9655353648,0.0,0,0.0,2.9,0.62,2.9655353648
2020-04-17 04:00:00,2.74,-0.31,2.7574807343,0.0,0,0.0,2.74,-0.31,2.7574807343,2.89,0.62,2.9557570942,0.0,0,0.0,2.89,0.62,2.9557570942
2020-04-17 04:30:00,2.7199999999999998,-0.31,2.7376084453000002,0.0,0,0.0,2.7199999999999998,-0.31,2.7376084453000002,2.88,0.6000000000000001,2.9418361613,0.0,0,0.0,2.88,0.6000000000000001,2.9418361613
2020-04-17 05:00:00,2.7199999999999998,-0.31,2.7376084453000002,0.0,0,0.0,2.7199999999999998,-0.31,2.7376084453000002,2.88,0.6000000000000001,2.9418361613,0.0,0,0.0,2.88,0.6000000000000001,2.9418361613
2020-04-17 05:30:00,2.74,-0.31,2.7574807343,0.0,0,0.0,2.74,-0.31,2.7574807343,2.9,0.6000000000000001,2.961418579,0.0,0,0.0,2.9,0.6000000000000001,2.961418579
2020-04-17 06:00:00,2.81,-0.02,2.8100711735,0.0,0,0.0,2.81,-0.02,2.8100711735,2.93,0.47000000000000003,2.9674568236,0.0,0,0.0,2.93,0.47000000000000003,2.9674568236
2020-04-17 06:30:00,2.94,0.61,3.0026155265,0.0,0,0.0,2.94,0.61,3.0026155265,2.92,-0.22,2.9282759433,0.0,0,0.0,2.92,-0.22,2.9282759433
2020-04-17 07:00:00,2.94,0.7000000000000001,3.0221846403,0.0,0,0.0,2.94,0.7000000000000001,3.0221846403,2.91,-0.33,2.9286515668,0.0,0,0.0,2.91,-0.33,2.9286515668
2020-04-17 07:30:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.75,0.31,2.7674175688,0.0,0,0.0,2.75,0.31,2.7674175688
2020-04-17 08:00:00,2.85,0.44,2.8837649003,0.0,0,0.0,2.85,0.44,2.8837649003,2.9,0.27,2.9125418452,0.0,0,0.0,2.9,0.27,2.9125418452
2020-04-17 08:30:00,3.01,0.76,3.1044645271,0.0,0,0.0,3.01,0.76,3.1044645271,2.9699999999999998,-0.29,2.9841246623,0.0,0,0.0,2.9699999999999998,-0.29,2.9841246623
2020-04-17 09:00:00,3.11,0.8,3.2112458641,0.0,0,0.0,3.11,0.8,3.2112458641,3.07,-0.27,3.0818500937,0.0,0,0.0,3.07,-0.27,3.0818500937
2020-04-17 09:30:00,3.2,0.8,3.2984845005,0.0,0,0.0,3.2,0.8,3.2984845005,3.16,-0.27,3.1715138341,0.0,0,0.0,3.16,-0.27,3.1715138341
2020-04-17 10:00:00,3.23,0.65,3.294753405,0.0,0,0.0,3.23,0.65,3.294753405,3.22,-0.11,3.2218783341,0.0,0,0.0,3.22,-0.11,3.2218783341
2020-04-17 10:30:00,3.12,-0.23,3.1284660778,0.0,0,0.0,3.12,-0.23,3.1284660778,3.29,0.73,3.3700148368000002,0.0,0,0.0,3.29,0.73,3.3700148368000002
2020-04-17 11:00:00,3.18,-0.14,3.1830802692,0.0,0,0.0,3.18,-0.14,3.1830802692,3.33,0.6900000000000001,3.4007352146,0.0,0,0.0,3.33,0.6900000000000001,3.4007352146
2020-04-17 11:30:00,3.19,0.61,3.2477992549,0.0,0,0.0,3.19,0.61,3.2477992549,3.21,0.1,3.2115572547,0.0,0,0.0,3.21,0.1,3.2115572547
2020-04-17 12:00:00,3.08,0.87,3.2005155835,0.0,0,0.0,3.08,0.87,3.2005155835,3.04,-0.22,3.0479501308,0.0,0,0.0,3.04,-0.22,3.0479501308
2020-04-17 12:30:00,3.08,0.87,3.2005155835,0.0,0,0.0,3.08,0.87,3.2005155835,3.04,-0.22,3.0479501308,0.0,0,0.0,3.04,-0.22,3.0479501308
2020-04-17 13:00:00,3.05,0.87,3.171655719,0.0,0,0.0,3.05,0.87,3.171655719,3.01,-0.22,3.0180291582,0.0,0,0.0,3.01,-0.22,3.0180291582
2020-04-17 13:30:00,3.08,0.87,3.2005155835,0.0,0,0.0,3.08,0.87,3.2005155835,3.04,-0.22,3.0479501308,0.0,0,0.0,3.04,-0.22,3.0479501308
2020-04-17 14:00:00,3.09,0.77,3.1844936803,0.0,0,0.0,3.09,0.77,3.1844936803,3.08,-0.02,3.0800649344,0.0,0,0.0,3.08,-0.02,3.0800649344
2020-04-17 14:30:00,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526
2020-04-17 15:00:00,3.04,0.5,3.0808440402,0.0,0,0.0,3.04,0.5,3.0808440402,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746
2020-04-17 15:30:00,3.02,0.5,3.0611109095,0.0,0,0.0,3.02,0.5,3.0611109095,3.09,0.45,3.1225950746,0.0,0,0.0,3.09,0.45,3.1225950746
2020-04-17 16:00:00,2.99,0.48,3.0282833421,0.0,0,0.0,2.99,0.48,3.0282833421,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273
2020-04-17 16:30:00,2.99,0.48,3.0282833421,0.0,0,0.0,2.99,0.48,3.0282833421,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273
2020-04-17 17:00:00,3.02,0.48,3.0579077815,0.0,0,0.0,3.02,0.48,3.0579077815,3.05,0.23,3.0586598372,0.0,0,0.0,3.05,0.23,3.0586598372
2020-04-17 17:30:00,2.85,0.64,2.9209758643,0.0,0,0.0,2.85,0.64,2.9209758643,2.84,-0.16,2.8445034716,0.0,0,0.0,2.84,-0.16,2.8445034716
2020-04-17 18:00:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-04-17 18:30:00,2.5300000000000002,0.37,2.5569122003,0.0,0,0.0,2.5300000000000002,0.37,2.5569122003,2.59,0.33,2.6109385286,0.0,0,0.0,2.59,0.33,2.6109385286
2020-04-17 19:00:00,2.5300000000000002,0.37,2.5569122003,0.0,0,0.0,2.5300000000000002,0.37,2.5569122003,2.59,0.33,2.6109385286,0.0,0,0.0,2.59,0.33,2.6109385286
2020-04-17 19:30:00,2.63,0.30000000000000004,2.6470549673,0.0,0,0.0,2.63,0.30000000000000004,2.6470549673,2.69,0.39,2.7181243533,0.0,0,0.0,2.69,0.39,2.7181243533
2020-04-17 20:00:00,2.58,-0.32,2.5997692205,0.0,0,0.0,2.58,-0.32,2.5997692205,2.73,0.64,2.8040149786,0.0,0,0.0,2.73,0.64,2.8040149786
2020-04-17 20:30:00,2.56,0.42,2.5942243542,0.0,0,0.0,2.56,0.42,2.5942243542,2.59,0.14,2.5937810239,0.0,0,0.0,2.59,0.14,2.5937810239
2020-04-17 21:00:00,2.4,0.36,2.4268498099,0.0,0,0.0,2.4,0.36,2.4268498099,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003
2020-04-17 21:30:00,2.42,0.36,2.4466303358,0.0,0,0.0,2.42,0.36,2.4466303358,2.47,0.32,2.4906424874,0.0,0,0.0,2.47,0.32,2.4906424874
2020-04-17 22:00:00,2.47,0.35000000000000003,2.4946743274,0.0,0,0.0,2.47,0.35000000000000003,2.4946743274,2.52,0.31,2.5389958645,0.0,0,0.0,2.52,0.31,2.5389958645
2020-04-17 22:30:00,2.48,0.30000000000000004,2.4980792622,0.0,0,0.0,2.48,0.30000000000000004,2.4980792622,2.5300000000000002,0.27,2.5443663258,0.0,0,0.0,2.5300000000000002,0.27,2.5443663258
2020-04-17 23:00:00,2.45,0.31,2.4695343691,0.0,0,0.0,2.45,0.31,2.4695343691,2.5,0.28,2.5156311335,0.0,0,0.0,2.5,0.28,2.5156311335
2020-04-17 23:30:00,2.25,-0.12,2.2531977277,0.0,0,0.0,2.25,-0.12,2.2531977277,2.37,0.5700000000000001,2.4375807679,0.0,0,0.0,2.37,0.5700000000000001,2.4375807679
2020-04-18 00:00:00,2.26,-0.30000000000000004,2.2798245547000002,0.0,0,0.0,2.26,-0.30000000000000004,2.2798245547000002,2.41,0.62,2.4884734276,0.0,0,0.0,2.41,0.62,2.4884734276
2020-04-18 00:30:00,2.3,0.26,2.3146490015,0.0,0,0.0,2.3,0.26,2.3146490015,2.36,0.28,2.3765521244,0.0,0,0.0,2.36,0.28,2.3765521244
2020-04-18 01:00:00,2.36,-0.06,2.3607625887,0.0,0,0.0,2.36,-0.06,2.3607625887,2.46,0.41000000000000003,2.4939326374,0.0,0,0.0,2.46,0.41000000000000003,2.4939326374
2020-04-18 01:30:00,2.36,-0.37,2.3888281646,0.0,0,0.0,2.36,-0.37,2.3888281646,2.5,0.56,2.5619523805,0.0,0,0.0,2.5,0.56,2.5619523805
2020-04-18 02:00:00,2.21,0.27,2.2264321234,0.0,0,0.0,2.21,0.27,2.2264321234,2.27,0.27,2.2860008749,0.0,0,0.0,2.27,0.27,2.2860008749
2020-04-18 02:30:00,2.3,0.39,2.3328308983,0.0,0,0.0,2.3,0.39,2.3328308983,2.33,0.1,2.3321449355,0.0,0,0.0,2.33,0.1,2.3321449355
2020-04-18 03:00:00,2.32,0.66,2.4120530674,0.0,0,0.0,2.32,0.66,2.4120530674,2.2800000000000002,-0.37,2.3098268333,0.0,0,0.0,2.2800000000000002,-0.37,2.3098268333
2020-04-18 03:30:00,2.39,0.30000000000000004,2.4087548651,0.0,0,0.0,2.39,0.30000000000000004,2.4087548651,2.44,0.15,2.4446063078,0.0,0,0.0,2.44,0.15,2.4446063078
2020-04-18 04:00:00,2.39,0.27,2.4052026941999998,0.0,0,0.0,2.39,0.27,2.4052026941999998,2.44,0.22,2.4498979571,0.0,0,0.0,2.44,0.22,2.4498979571
2020-04-18 04:30:00,2.2800000000000002,0.29,2.2983689869,0.0,0,0.0,2.2800000000000002,0.29,2.2983689869,2.33,0.25,2.3433736364,0.0,0,0.0,2.33,0.25,2.3433736364
2020-04-18 05:00:00,2.24,0.30000000000000004,2.26,0.0,0,0.0,2.24,0.30000000000000004,2.26,2.3,0.27,2.3157936005,0.0,0,0.0,2.3,0.27,2.3157936005
2020-04-18 05:30:00,2.24,0.30000000000000004,2.26,0.0,0,0.0,2.24,0.30000000000000004,2.26,2.3,0.27,2.3157936005,0.0,0,0.0,2.3,0.27,2.3157936005
2020-04-18 06:00:00,2.31,0.28,2.3269078194,0.0,0,0.0,2.31,0.28,2.3269078194,2.37,0.24,2.3821209037,0.0,0,0.0,2.37,0.24,2.3821209037
2020-04-18 06:30:00,2.47,0.30000000000000004,2.4881519246,0.0,0,0.0,2.47,0.30000000000000004,2.4881519246,2.5300000000000002,0.26,2.5433245959,0.0,0,0.0,2.5300000000000002,0.26,2.5433245959
2020-04-18 07:00:00,2.51,0.29,2.5266974492000003,0.0,0,0.0,2.51,0.29,2.5266974492000003,2.56,0.24,2.5712253888000003,0.0,0,0.0,2.56,0.24,2.5712253888000003
2020-04-18 07:30:00,2.62,0.58,2.6834306401,0.0,0,0.0,2.62,0.58,2.6834306401,2.6,-0.22,2.6092910915000003,0.0,0,0.0,2.6,-0.22,2.6092910915000003
2020-04-18 08:00:00,2.62,0.64,2.6970354094999998,0.0,0,0.0,2.62,0.64,2.6970354094999998,2.5700000000000003,-0.4,2.600942137,0.0,0,0.0,2.5700000000000003,-0.4,2.600942137
2020-04-18 08:30:00,2.6,0.55,2.6575364532,0.0,0,0.0,2.6,0.55,2.6575364532,2.5700000000000003,-0.22,2.5793991548,0.0,0,0.0,2.5700000000000003,-0.22,2.5793991548
2020-04-18 09:00:00,2.58,0.31,2.598557292,0.0,0,0.0,2.58,0.31,2.598557292,2.63,0.27,2.6438229895000003,0.0,0,0.0,2.63,0.27,2.6438229895000003
2020-04-18 09:30:00,2.63,0.32,2.6493961576,0.0,0,0.0,2.63,0.32,2.6493961576,2.68,0.29,2.6956446353,0.0,0,0.0,2.68,0.29,2.6956446353
2020-04-18 10:00:00,2.6,0.32,2.6196182928000002,0.0,0,0.0,2.6,0.32,2.6196182928000002,2.66,0.29,2.6757615738,0.0,0,0.0,2.66,0.29,2.6757615738
2020-04-18 10:30:00,2.64,0.34,2.6618038996,0.0,0,0.0,2.64,0.34,2.6618038996,2.7,0.30000000000000004,2.7166155414,0.0,0,0.0,2.7,0.30000000000000004,2.7166155414
2020-04-18 11:00:00,2.62,0.34,2.6419689627,0.0,0,0.0,2.62,0.34,2.6419689627,2.67,0.29,2.6857028875,0.0,0,0.0,2.67,0.29,2.6857028875
2020-04-18 11:30:00,2.71,0.67,2.7915945264,0.0,0,0.0,2.71,0.67,2.7915945264,2.67,-0.33,2.6903159666,0.0,0,0.0,2.67,-0.33,2.6903159666
2020-04-18 12:00:00,2.71,0.67,2.7915945264,0.0,0,0.0,2.71,0.67,2.7915945264,2.66,-0.38,2.6870057685,0.0,0,0.0,2.66,-0.38,2.6870057685
2020-04-18 12:30:00,2.69,0.52,2.7397992627,0.0,0,0.0,2.69,0.52,2.7397992627,2.7,0.01,2.7000185185000003,0.0,0,0.0,2.7,0.01,2.7000185185000003
2020-04-18 13:00:00,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403,2.7,0.32,2.7188968351,0.0,0,0.0,2.7,0.32,2.7188968351
2020-04-18 13:30:00,2.67,0.31,2.6879360111,0.0,0,0.0,2.67,0.31,2.6879360111,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003
2020-04-18 14:00:00,2.64,-0.30000000000000004,2.6569907791,0.0,0,0.0,2.64,-0.30000000000000004,2.6569907791,2.79,0.66,2.8670019184,0.0,0,0.0,2.79,0.66,2.8670019184
2020-04-18 14:30:00,2.61,-0.30000000000000004,2.6271848051,0.0,0,0.0,2.61,-0.30000000000000004,2.6271848051,2.76,0.66,2.8378160617,0.0,0,0.0,2.76,0.66,2.8378160617
2020-04-18 15:00:00,2.61,-0.30000000000000004,2.6271848051,0.0,0,0.0,2.61,-0.30000000000000004,2.6271848051,2.76,0.64,2.8332313707,0.0,0,0.0,2.76,0.64,2.8332313707
2020-04-18 15:30:00,2.58,-0.33,2.6010190311,0.0,0,0.0,2.58,-0.33,2.6010190311,2.73,0.62,2.7995178156,0.0,0,0.0,2.73,0.62,2.7995178156
2020-04-18 16:00:00,2.58,-0.28,2.5951493213,0.0,0,0.0,2.58,-0.28,2.5951493213,2.73,0.62,2.7995178156,0.0,0,0.0,2.73,0.62,2.7995178156
2020-04-18 16:30:00,2.62,0.34,2.6419689627,0.0,0,0.0,2.62,0.34,2.6419689627,2.67,0.30000000000000004,2.6868010719,0.0,0,0.0,2.67,0.30000000000000004,2.6868010719
2020-04-18 17:00:00,2.64,0.53,2.6926752496,0.0,0,0.0,2.64,0.53,2.6926752496,2.63,-0.11,2.6322993751,0.0,0,0.0,2.63,-0.11,2.6322993751
2020-04-18 17:30:00,2.59,0.33,2.6109385286,0.0,0,0.0,2.59,0.33,2.6109385286,2.64,0.29,2.6558802684,0.0,0,0.0,2.64,0.29,2.6558802684
2020-04-18 18:00:00,2.5700000000000003,0.33,2.5911001524,0.0,0,0.0,2.5700000000000003,0.33,2.5911001524,2.62,0.29,2.6360007587,0.0,0,0.0,2.62,0.29,2.6360007587
2020-04-18 18:30:00,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095,2.5700000000000003,0.28,2.585207922,0.0,0,0.0,2.5700000000000003,0.28,2.585207922
2020-04-18 19:00:00,2.51,0.32,2.5303161858000003,0.0,0,0.0,2.51,0.32,2.5303161858000003,2.56,0.28,2.5752669765,0.0,0,0.0,2.56,0.28,2.5752669765
2020-04-18 19:30:00,2.51,0.32,2.5303161858000003,0.0,0,0.0,2.51,0.32,2.5303161858000003,2.56,0.28,2.5752669765,0.0,0,0.0,2.56,0.28,2.5752669765
2020-04-18 20:00:00,2.5300000000000002,0.32,2.5501568579000002,0.0,0,0.0,2.5300000000000002,0.32,2.5501568579000002,2.59,0.28,2.6050911692,0.0,0,0.0,2.59,0.28,2.6050911692
2020-04-18 20:30:00,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095,2.5700000000000003,0.28,2.585207922,0.0,0,0.0,2.5700000000000003,0.28,2.585207922
2020-04-18 21:00:00,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095,2.5700000000000003,0.28,2.585207922,0.0,0,0.0,2.5700000000000003,0.28,2.585207922
2020-04-18 21:30:00,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095,2.5700000000000003,0.28,2.585207922,0.0,0,0.0,2.5700000000000003,0.28,2.585207922
2020-04-18 22:00:00,2.5,0.30000000000000004,2.5179356624,0.0,0,0.0,2.5,0.30000000000000004,2.5179356624,2.56,0.26,2.5731692521,0.0,0,0.0,2.56,0.26,2.5731692521
2020-04-18 22:30:00,2.4,0.33,2.422581268,0.0,0,0.0,2.4,0.33,2.422581268,2.46,0.29,2.4770345173,0.0,0,0.0,2.46,0.29,2.4770345173
2020-04-18 23:00:00,2.33,0.33,2.3532530676,0.0,0,0.0,2.33,0.33,2.3532530676,2.38,0.30000000000000004,2.3988330496,0.0,0,0.0,2.38,0.30000000000000004,2.3988330496
2020-04-18 23:30:00,2.3,0.33,2.3235533134,0.0,0,0.0,2.3,0.33,2.3235533134,2.35,0.28,2.3666220653,0.0,0,0.0,2.35,0.28,2.3666220653
2020-04-19 00:00:00,2.3,0.04,2.3003477998,0.0,0,0.0,2.3,0.04,2.3003477998,2.39,0.47000000000000003,2.4357750307,0.0,0,0.0,2.39,0.47000000000000003,2.4357750307
2020-04-19 00:30:00,2.25,-0.30000000000000004,2.2699118926,0.0,0,0.0,2.25,-0.30000000000000004,2.2699118926,2.39,0.63,2.4716391322,0.0,0,0.0,2.39,0.63,2.4716391322
2020-04-19 01:00:00,2.22,-0.30000000000000004,2.2401785643,0.0,0,0.0,2.22,-0.30000000000000004,2.2401785643,2.36,0.63,2.4426420122,0.0,0,0.0,2.36,0.63,2.4426420122
2020-04-19 01:30:00,2.22,-0.32,2.2429444933,0.0,0,0.0,2.22,-0.32,2.2429444933,2.36,0.6000000000000001,2.4350770008,0.0,0,0.0,2.36,0.6000000000000001,2.4350770008
2020-04-19 02:00:00,2.2800000000000002,-0.32,2.302346629,0.0,0,0.0,2.2800000000000002,-0.32,2.302346629,2.42,0.6000000000000001,2.493270944,0.0,0,0.0,2.42,0.6000000000000001,2.493270944
2020-04-19 02:30:00,2.32,-0.33,2.3433522996000002,0.0,0,0.0,2.32,-0.33,2.3433522996000002,2.46,0.6000000000000001,2.5321137415,0.0,0,0.0,2.46,0.6000000000000001,2.5321137415
2020-04-19 03:00:00,2.31,-0.33,2.3334523779,0.0,0,0.0,2.31,-0.33,2.3334523779,2.46,0.59,2.5297628347,0.0,0,0.0,2.46,0.59,2.5297628347
2020-04-19 03:30:00,2.41,-0.37,2.438237068,0.0,0,0.0,2.41,-0.37,2.438237068,2.56,0.55,2.6184155514,0.0,0,0.0,2.56,0.55,2.6184155514
2020-04-19 04:00:00,2.43,-0.37,2.458007323,0.0,0,0.0,2.43,-0.37,2.458007323,2.58,0.55,2.6379727065000003,0.0,0,0.0,2.58,0.55,2.6379727065000003
2020-04-19 04:30:00,2.27,-0.33,2.2938613733,0.0,0,0.0,2.27,-0.33,2.2938613733,2.41,0.58,2.4788101985,0.0,0,0.0,2.41,0.58,2.4788101985
2020-04-19 05:00:00,2.27,-0.33,2.2938613733,0.0,0,0.0,2.27,-0.33,2.2938613733,2.41,0.6000000000000001,2.4835659846,0.0,0,0.0,2.41,0.6000000000000001,2.4835659846
2020-04-19 05:30:00,2.2800000000000002,-0.33,2.3037577998,0.0,0,0.0,2.2800000000000002,-0.33,2.3037577998,2.42,0.58,2.4885337048,0.0,0,0.0,2.42,0.58,2.4885337048
2020-04-19 06:00:00,2.38,-0.37,2.4085887984,0.0,0,0.0,2.38,-0.37,2.4085887984,2.5300000000000002,0.56,2.5912352267000003,0.0,0,0.0,2.5300000000000002,0.56,2.5912352267000003
2020-04-19 06:30:00,2.46,-0.37,2.4876695922,0.0,0,0.0,2.46,-0.37,2.4876695922,2.61,0.56,2.6694006818,0.0,0,0.0,2.61,0.56,2.6694006818
2020-04-19 07:00:00,2.46,-0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,-0.35000000000000003,2.4847736315,2.61,0.5700000000000001,2.6715164233,0.0,0,0.0,2.61,0.5700000000000001,2.6715164233
2020-04-19 07:30:00,2.44,-0.28,2.4560130293,0.0,0,0.0,2.44,-0.28,2.4560130293,2.58,0.65,2.6606202284,0.0,0,0.0,2.58,0.65,2.6606202284
2020-04-19 08:00:00,2.44,-0.26,2.4538133588,0.0,0,0.0,2.44,-0.26,2.4538133588,2.58,0.61,2.6511318338,0.0,0,0.0,2.58,0.61,2.6511318338
2020-04-19 08:30:00,2.5,0.32,2.5203967942,0.0,0,0.0,2.5,0.32,2.5203967942,2.55,0.29,2.5664372192,0.0,0,0.0,2.55,0.29,2.5664372192
2020-04-19 09:00:00,2.62,0.42,2.6534505836999998,0.0,0,0.0,2.62,0.42,2.6534505836999998,2.65,0.07,2.6509243671,0.0,0,0.0,2.65,0.07,2.6509243671
2020-04-19 09:30:00,2.67,0.66,2.7503636123,0.0,0,0.0,2.67,0.66,2.7503636123,2.63,-0.37,2.6558990945,0.0,0,0.0,2.63,-0.37,2.6558990945
2020-04-19 10:00:00,2.65,0.41000000000000003,2.6815294143,0.0,0,0.0,2.65,0.41000000000000003,2.6815294143,2.68,0.14,2.6836542251,0.0,0,0.0,2.68,0.14,2.6836542251
2020-04-19 10:30:00,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569,2.69,0.30000000000000004,2.7066769294,0.0,0,0.0,2.69,0.30000000000000004,2.7066769294
2020-04-19 11:00:00,2.66,0.33,2.6803917624,0.0,0,0.0,2.66,0.33,2.6803917624,2.71,0.30000000000000004,2.7265546024000002,0.0,0,0.0,2.71,0.30000000000000004,2.7265546024000002
2020-04-19 11:30:00,2.74,0.59,2.8028021693,0.0,0,0.0,2.74,0.59,2.8028021693,2.73,-0.13,2.7330934854,0.0,0,0.0,2.73,-0.13,2.7330934854
2020-04-19 12:00:00,2.76,0.6900000000000001,2.8449428816999998,0.0,0,0.0,2.76,0.6900000000000001,2.8449428816999998,2.7199999999999998,-0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,-0.36,2.7437201023
2020-04-19 12:30:00,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455,2.77,0.27,2.7831277369,0.0,0,0.0,2.77,0.27,2.7831277369
2020-04-19 13:00:00,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462,2.79,0.34,2.8106404964,0.0,0,0.0,2.79,0.34,2.8106404964
2020-04-19 13:30:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-04-19 14:00:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-04-19 14:30:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631
2020-04-19 15:00:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631
2020-04-19 15:30:00,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003
2020-04-19 16:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564
2020-04-19 16:30:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2020-04-19 17:00:00,3.02,0.65,3.0891584615,0.0,0,0.0,3.02,0.65,3.0891584615,3.02,-0.05,3.0204138789,0.0,0,0.0,3.02,-0.05,3.0204138789
2020-04-19 17:30:00,3.02,0.49,3.0594934221,0.0,0,0.0,3.02,0.49,3.0594934221,3.05,0.16,3.054193838,0.0,0,0.0,3.05,0.16,3.054193838
2020-04-19 18:00:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2020-04-19 18:30:00,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2020-04-19 19:00:00,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2020-04-19 19:30:00,2.95,0.39,2.9756679922,0.0,0,0.0,2.95,0.39,2.9756679922,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2020-04-19 20:00:00,2.52,0.04,2.5203174403,0.0,0,0.0,2.52,0.04,2.5203174403,2.62,0.49,2.6654267951,0.0,0,0.0,2.62,0.49,2.6654267951
2020-04-19 20:30:00,2.51,0.28,2.5255692428,0.0,0,0.0,2.51,0.28,2.5255692428,2.5700000000000003,0.33,2.5911001524,0.0,0,0.0,2.5700000000000003,0.33,2.5911001524
2020-04-19 21:00:00,2.5700000000000003,0.35000000000000003,2.5937231926,0.0,0,0.0,2.5700000000000003,0.35000000000000003,2.5937231926,2.62,0.32,2.6394696437,0.0,0,0.0,2.62,0.32,2.6394696437
2020-04-19 21:30:00,2.55,0.35000000000000003,2.5739075352,0.0,0,0.0,2.55,0.35000000000000003,2.5739075352,2.6,0.32,2.6196182928000002,0.0,0,0.0,2.6,0.32,2.6196182928000002
2020-04-19 22:00:00,2.51,0.32,2.5303161858000003,0.0,0,0.0,2.51,0.32,2.5303161858000003,2.56,0.28,2.5752669765,0.0,0,0.0,2.56,0.28,2.5752669765
2020-04-19 22:30:00,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095,2.5700000000000003,0.28,2.585207922,0.0,0,0.0,2.5700000000000003,0.28,2.585207922
2020-04-19 23:00:00,2.45,0.31,2.4695343691,0.0,0,0.0,2.45,0.31,2.4695343691,2.51,0.27,2.5244801445,0.0,0,0.0,2.51,0.27,2.5244801445
2020-04-19 23:30:00,2.45,0.22,2.4598577195,0.0,0,0.0,2.45,0.22,2.4598577195,2.51,0.14,2.5139013505,0.0,0,0.0,2.51,0.14,2.5139013505
2020-04-20 00:00:00,2.44,0.29,2.4571731726,0.0,0,0.0,2.44,0.29,2.4571731726,2.49,0.24,2.501539526,0.0,0,0.0,2.49,0.24,2.501539526
2020-04-20 00:30:00,2.4,0.29,2.4174573419,0.0,0,0.0,2.4,0.29,2.4174573419,2.46,0.21,2.468947144,0.0,0,0.0,2.46,0.21,2.468947144
2020-04-20 01:00:00,2.39,0.29,2.4075298544,0.0,0,0.0,2.39,0.29,2.4075298544,2.44,0.24,2.4517748673,0.0,0,0.0,2.44,0.24,2.4517748673
2020-04-20 01:30:00,2.37,0.28,2.3864827676,0.0,0,0.0,2.37,0.28,2.3864827676,2.43,0.24,2.4418230894,0.0,0,0.0,2.43,0.24,2.4418230894
2020-04-20 02:00:00,2.37,0.28,2.3864827676,0.0,0,0.0,2.37,0.28,2.3864827676,2.43,0.21,2.4390571949,0.0,0,0.0,2.43,0.21,2.4390571949
2020-04-20 02:30:00,2.4,0.28,2.4162781297,0.0,0,0.0,2.4,0.28,2.4162781297,2.45,0.18,2.4566033461,0.0,0,0.0,2.45,0.18,2.4566033461
2020-04-20 03:00:00,2.38,0.28,2.3964139876,0.0,0,0.0,2.38,0.28,2.3964139876,2.44,0.22,2.4498979571,0.0,0,0.0,2.44,0.22,2.4498979571
2020-04-20 03:30:00,2.38,0.28,2.3964139876,0.0,0,0.0,2.38,0.28,2.3964139876,2.44,0.24,2.4517748673,0.0,0,0.0,2.44,0.24,2.4517748673
2020-04-20 04:00:00,2.36,0.26,2.3742788379,0.0,0,0.0,2.36,0.26,2.3742788379,2.42,0.1,2.4220652344999998,0.0,0,0.0,2.42,0.1,2.4220652344999998
2020-04-20 04:30:00,2.33,0.24,2.3423279019,0.0,0,0.0,2.33,0.24,2.3423279019,2.39,-0.05,2.3905229553,0.0,0,0.0,2.39,-0.05,2.3905229553
2020-04-20 05:00:00,2.38,0.27,2.3952661648,0.0,0,0.0,2.38,0.27,2.3952661648,2.44,0.16,2.4452402745,0.0,0,0.0,2.44,0.16,2.4452402745
2020-04-20 05:30:00,2.44,0.28,2.4560130293,0.0,0,0.0,2.44,0.28,2.4560130293,2.5,0.19,2.5072096043,0.0,0,0.0,2.5,0.19,2.5072096043
2020-04-20 06:00:00,2.47,0.28,2.4858197843,0.0,0,0.0,2.47,0.28,2.4858197843,2.5300000000000002,0.23,2.540433034,0.0,0,0.0,2.5300000000000002,0.23,2.540433034
2020-04-20 06:30:00,2.52,0.31,2.5389958645,0.0,0,0.0,2.52,0.31,2.5389958645,2.58,0.27,2.5940894356,0.0,0,0.0,2.58,0.27,2.5940894356
2020-04-20 07:00:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.65,0.07,2.6509243671,0.0,0,0.0,2.65,0.07,2.6509243671
2020-04-20 07:30:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.83,0.28,2.8438178563000003,0.0,0,0.0,2.83,0.28,2.8438178563000003
2020-04-20 08:00:00,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736,2.9,0.32,2.9176017549,0.0,0,0.0,2.9,0.32,2.9176017549
2020-04-20 08:30:00,2.99,0.6000000000000001,3.049606532,0.0,0,0.0,2.99,0.6000000000000001,3.049606532,2.98,-0.1,2.9816773803,0.0,0,0.0,2.98,-0.1,2.9816773803
2020-04-20 09:00:00,3.0,0.38,3.0239708993,0.0,0,0.0,3.0,0.38,3.0239708993,3.06,0.34,3.078830947,0.0,0,0.0,3.06,0.34,3.078830947
2020-04-20 09:30:00,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-04-20 10:00:00,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966,3.13,0.36,3.1506348567,0.0,0,0.0,3.13,0.36,3.1506348567
2020-04-20 10:30:00,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955,3.18,0.37,3.2014527952,0.0,0,0.0,3.18,0.37,3.2014527952
2020-04-20 11:00:00,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234
2020-04-20 11:30:00,3.04,0.49,3.0792369185,0.0,0,0.0,3.04,0.49,3.0792369185,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215
2020-04-20 12:00:00,3.04,0.49,3.0792369185,0.0,0,0.0,3.04,0.49,3.0792369185,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215
2020-04-20 12:30:00,3.08,0.51,3.1219385004,0.0,0,0.0,3.08,0.51,3.1219385004,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149
2020-04-20 13:00:00,3.08,0.51,3.1219385004,0.0,0,0.0,3.08,0.51,3.1219385004,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836
2020-04-20 13:30:00,3.08,0.51,3.1219385004,0.0,0,0.0,3.08,0.51,3.1219385004,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836
2020-04-20 14:00:00,3.08,0.51,3.1219385004,0.0,0,0.0,3.08,0.51,3.1219385004,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836
2020-04-20 14:30:00,3.08,0.51,3.1219385004,0.0,0,0.0,3.08,0.51,3.1219385004,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836
2020-04-20 15:00:00,3.08,0.51,3.1219385004,0.0,0,0.0,3.08,0.51,3.1219385004,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149
2020-04-20 15:30:00,3.08,0.5,3.1203204964,0.0,0,0.0,3.08,0.5,3.1203204964,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009
2020-04-20 16:00:00,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212
2020-04-20 16:30:00,3.06,0.47000000000000003,3.0958843648,0.0,0,0.0,3.06,0.47000000000000003,3.0958843648,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2020-04-20 17:00:00,3.08,0.79,3.1797012438,0.0,0,0.0,3.08,0.79,3.1797012438,3.06,-0.07,3.0608005489,0.0,0,0.0,3.06,-0.07,3.0608005489
2020-04-20 17:30:00,2.87,0.51,2.9149614063,0.0,0,0.0,2.87,0.51,2.9149614063,2.92,0.31,2.936409372,0.0,0,0.0,2.92,0.31,2.936409372
2020-04-20 18:00:00,2.83,0.53,2.8792012781,0.0,0,0.0,2.83,0.53,2.8792012781,2.86,0.2,2.8669844785,0.0,0,0.0,2.86,0.2,2.8669844785
2020-04-20 18:30:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2020-04-20 19:00:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2020-04-20 19:30:00,2.5700000000000003,0.45,2.6090994615,0.0,0,0.0,2.5700000000000003,0.45,2.6090994615,2.61,0.28,2.6249761904,0.0,0,0.0,2.61,0.28,2.6249761904
2020-04-20 20:00:00,2.55,0.42,2.5843567865,0.0,0,0.0,2.55,0.42,2.5843567865,2.61,0.38,2.6375177725,0.0,0,0.0,2.61,0.38,2.6375177725
2020-04-20 20:30:00,2.52,0.41000000000000003,2.5531353274,0.0,0,0.0,2.52,0.41000000000000003,2.5531353274,2.58,0.37,2.6063959791,0.0,0,0.0,2.58,0.37,2.6063959791
2020-04-20 21:00:00,2.5,0.38,2.5287150887000003,0.0,0,0.0,2.5,0.38,2.5287150887000003,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116
2020-04-20 21:30:00,2.52,0.24,2.5314027732,0.0,0,0.0,2.52,0.24,2.5314027732,2.6,0.4,2.6305892876,0.0,0,0.0,2.6,0.4,2.6305892876
2020-04-20 22:00:00,2.52,-0.34,2.5428330657,0.0,0,0.0,2.52,-0.34,2.5428330657,2.68,0.61,2.7485450697,0.0,0,0.0,2.68,0.61,2.7485450697
2020-04-20 22:30:00,2.49,-0.34,2.5131056484,0.0,0,0.0,2.49,-0.34,2.5131056484,2.64,0.61,2.7095571594,0.0,0,0.0,2.64,0.61,2.7095571594
2020-04-20 23:00:00,2.31,-0.29,2.3281322986,0.0,0,0.0,2.31,-0.29,2.3281322986,2.46,0.65,2.5444252789,0.0,0,0.0,2.46,0.65,2.5444252789
2020-04-20 23:30:00,2.31,0.22,2.3204525421,0.0,0,0.0,2.31,0.22,2.3204525421,2.38,0.35000000000000003,2.4055976387999998,0.0,0,0.0,2.38,0.35000000000000003,2.4055976387999998
2020-04-21 00:00:00,2.29,-0.2,2.2987170335,0.0,0,0.0,2.29,-0.2,2.2987170335,2.42,0.55,2.481713118,0.0,0,0.0,2.42,0.55,2.481713118
2020-04-21 00:30:00,2.29,-0.33,2.3136551169,0.0,0,0.0,2.29,-0.33,2.3136551169,2.44,0.6000000000000001,2.5126878039,0.0,0,0.0,2.44,0.6000000000000001,2.5126878039
2020-04-21 01:00:00,2.34,-0.37,2.3690715481,0.0,0,0.0,2.34,-0.37,2.3690715481,2.48,0.55,2.5402558926000003,0.0,0,0.0,2.48,0.55,2.5402558926000003
2020-04-21 01:30:00,2.34,0.13,2.3436083291,0.0,0,0.0,2.34,0.13,2.3436083291,2.4,0.28,2.4162781297,0.0,0,0.0,2.4,0.28,2.4162781297
2020-04-21 02:00:00,2.22,0.30000000000000004,2.2401785643,0.0,0,0.0,2.22,0.30000000000000004,2.2401785643,2.27,0.27,2.2860008749,0.0,0,0.0,2.27,0.27,2.2860008749
2020-04-21 02:30:00,2.27,0.30000000000000004,2.2897379763,0.0,0,0.0,2.27,0.30000000000000004,2.2897379763,2.33,0.27,2.3455916098,0.0,0,0.0,2.33,0.27,2.3455916098
2020-04-21 03:00:00,2.27,0.30000000000000004,2.2897379763,0.0,0,0.0,2.27,0.30000000000000004,2.2897379763,2.32,0.27,2.3356583654,0.0,0,0.0,2.32,0.27,2.3356583654
2020-04-21 03:30:00,2.25,0.30000000000000004,2.2699118926,0.0,0,0.0,2.25,0.30000000000000004,2.2699118926,2.31,0.27,2.3257256932,0.0,0,0.0,2.31,0.27,2.3257256932
2020-04-21 04:00:00,2.29,0.28,2.307054399,0.0,0,0.0,2.29,0.28,2.307054399,2.34,0.24,2.3522754941,0.0,0,0.0,2.34,0.24,2.3522754941
2020-04-21 04:30:00,2.34,0.26,2.3544001359,0.0,0,0.0,2.34,0.26,2.3544001359,2.4,0.11,2.4025195108,0.0,0,0.0,2.4,0.11,2.4025195108
2020-04-21 05:00:00,2.3,0.27,2.3157936005,0.0,0,0.0,2.3,0.27,2.3157936005,2.36,0.13,2.3635777965,0.0,0,0.0,2.36,0.13,2.3635777965
2020-04-21 05:30:00,2.2,0.30000000000000004,2.2203603311,0.0,0,0.0,2.2,0.30000000000000004,2.2203603311,2.25,0.26,2.264972406,0.0,0,0.0,2.25,0.26,2.264972406
2020-04-21 06:00:00,2.25,0.30000000000000004,2.2699118926,0.0,0,0.0,2.25,0.30000000000000004,2.2699118926,2.31,0.26,2.3245859846,0.0,0,0.0,2.31,0.26,2.3245859846
2020-04-21 06:30:00,2.38,0.49,2.4299176941000002,0.0,0,0.0,2.38,0.49,2.4299176941000002,2.38,-0.03,2.3801890681,0.0,0,0.0,2.38,-0.03,2.3801890681
2020-04-21 07:00:00,2.42,0.33,2.4423963642,0.0,0,0.0,2.42,0.33,2.4423963642,2.48,0.29,2.4968980756,0.0,0,0.0,2.48,0.29,2.4968980756
2020-04-21 07:30:00,2.66,0.71,2.7531254966,0.0,0,0.0,2.66,0.71,2.7531254966,2.63,-0.18,2.6361524994,0.0,0,0.0,2.63,-0.18,2.6361524994
2020-04-21 08:00:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979
2020-04-21 08:30:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2020-04-21 09:00:00,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989,3.09,0.35000000000000003,3.1097588331,0.0,0,0.0,3.09,0.35000000000000003,3.1097588331
2020-04-21 09:30:00,3.07,0.39,3.0946728422,0.0,0,0.0,3.07,0.39,3.0946728422,3.13,0.35000000000000003,3.1495078981,0.0,0,0.0,3.13,0.35000000000000003,3.1495078981
2020-04-21 10:00:00,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296
2020-04-21 10:30:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423
2020-04-21 11:00:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-04-21 11:30:00,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2020-04-21 12:00:00,3.16,0.5,3.1993124261,0.0,0,0.0,3.16,0.5,3.1993124261,3.21,0.38,3.2324139586,0.0,0,0.0,3.21,0.38,3.2324139586
2020-04-21 12:30:00,3.24,0.88,3.3573799308,0.0,0,0.0,3.24,0.88,3.3573799308,3.21,-0.22,3.2175301086,0.0,0,0.0,3.21,-0.22,3.2175301086
2020-04-21 13:00:00,3.34,0.86,3.4489418667000002,0.0,0,0.0,3.34,0.86,3.4489418667000002,3.29,-0.24,3.2987421845,0.0,0,0.0,3.29,-0.24,3.2987421845
2020-04-21 13:30:00,3.32,0.6000000000000001,3.3737812614,0.0,0,0.0,3.32,0.6000000000000001,3.3737812614,3.34,0.19,3.3453998266,0.0,0,0.0,3.34,0.19,3.3453998266
2020-04-21 14:00:00,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348,3.2800000000000002,0.45,3.3107249961,0.0,0,0.0,3.2800000000000002,0.45,3.3107249961
2020-04-21 14:30:00,3.24,0.53,3.2830625946,0.0,0,0.0,3.24,0.53,3.2830625946,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508
2020-04-21 15:00:00,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222,3.44,0.5,3.4761472926,0.0,0,0.0,3.44,0.5,3.4761472926
2020-04-21 15:30:00,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222,5.26,0.68,5.3037722425,0.0,0,0.0,5.26,0.68,5.3037722425
2020-04-21 16:00:00,3.42,0.8200000000000001,3.5169304798,0.0,0,0.0,3.42,0.8200000000000001,3.5169304798,3.42,-0.02,3.420058479,0.0,0,0.0,3.42,-0.02,3.420058479
2020-04-21 16:30:00,3.41,0.84,3.5119367876,0.0,0,0.0,3.41,0.84,3.5119367876,3.4,-0.04,3.400235286,0.0,0,0.0,3.4,-0.04,3.400235286
2020-04-21 17:00:00,3.08,0.81,3.1847291879,0.0,0,0.0,3.08,0.81,3.1847291879,3.05,-0.29,3.0637558649,0.0,0,0.0,3.05,-0.29,3.0637558649
2020-04-21 17:30:00,2.94,0.75,3.0341555662,0.0,0,0.0,2.94,0.75,3.0341555662,2.91,-0.32,2.9275416308,0.0,0,0.0,2.91,-0.32,2.9275416308
2020-04-21 18:00:00,2.8200000000000003,0.8300000000000001,2.9396088175,0.0,0,0.0,2.8200000000000003,0.8300000000000001,2.9396088175,2.79,-0.26,2.8020885068,0.0,0,0.0,2.79,-0.26,2.8020885068
2020-04-21 18:30:00,2.66,0.44,2.6961453967,0.0,0,0.0,2.66,0.44,2.6961453967,2.7199999999999998,0.36,2.7437201023,0.0,0,0.0,2.7199999999999998,0.36,2.7437201023
2020-04-21 19:00:00,2.67,0.44,2.7060118255,0.0,0,0.0,2.67,0.44,2.7060118255,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029
2020-04-21 19:30:00,2.65,0.43,2.6846601275,0.0,0,0.0,2.65,0.43,2.6846601275,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156
2020-04-21 20:00:00,2.71,0.53,2.7613402543000003,0.0,0,0.0,2.71,0.53,2.7613402543000003,2.75,0.12,2.7526169367,0.0,0,0.0,2.75,0.12,2.7526169367
2020-04-21 20:30:00,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687,2.7199999999999998,0.21,2.7280945731,0.0,0,0.0,2.7199999999999998,0.21,2.7280945731
2020-04-21 21:00:00,2.69,0.67,2.7721832551,0.0,0,0.0,2.69,0.67,2.7721832551,2.67,-0.25,2.6816785788,0.0,0,0.0,2.67,-0.25,2.6816785788
2020-04-21 21:30:00,2.5,0.38,2.5287150887000003,0.0,0,0.0,2.5,0.38,2.5287150887000003,2.5700000000000003,0.34,2.5923927172,0.0,0,0.0,2.5700000000000003,0.34,2.5923927172
2020-04-21 22:00:00,2.44,0.38,2.4694128857,0.0,0,0.0,2.44,0.38,2.4694128857,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705
2020-04-21 22:30:00,2.44,0.36,2.4664144015,0.0,0,0.0,2.44,0.36,2.4664144015,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705
2020-04-21 23:00:00,2.38,-0.29,2.3976029696,0.0,0,0.0,2.38,-0.29,2.3976029696,2.54,0.65,2.6218504915,0.0,0,0.0,2.54,0.65,2.6218504915
2020-04-21 23:30:00,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455,2.51,0.14,2.5139013505,0.0,0,0.0,2.51,0.14,2.5139013505
2020-04-22 00:00:00,2.48,0.31,2.499299902,0.0,0,0.0,2.48,0.31,2.499299902,2.55,0.27,2.5642542776,0.0,0,0.0,2.55,0.27,2.5642542776
2020-04-22 00:30:00,2.42,0.28,2.4361444949,0.0,0,0.0,2.42,0.28,2.4361444949,2.48,0.24,2.4915858404,0.0,0,0.0,2.48,0.24,2.4915858404
2020-04-22 01:00:00,2.29,0.31,2.3108872755,0.0,0,0.0,2.29,0.31,2.3108872755,2.35,0.27,2.3654597862,0.0,0,0.0,2.35,0.27,2.3654597862
2020-04-22 01:30:00,2.24,0.31,2.2613491548,0.0,0,0.0,2.24,0.31,2.2613491548,2.3,0.27,2.3157936005,0.0,0,0.0,2.3,0.27,2.3157936005
2020-04-22 02:00:00,2.27,0.31,2.2910696192,0.0,0,0.0,2.27,0.31,2.2910696192,2.33,0.24,2.3423279019,0.0,0,0.0,2.33,0.24,2.3423279019
2020-04-22 02:30:00,2.37,0.65,2.4575190742,0.0,0,0.0,2.37,0.65,2.4575190742,2.34,-0.38,2.3706539182,0.0,0,0.0,2.34,-0.38,2.3706539182
2020-04-22 03:00:00,2.42,0.39,2.451224184,0.0,0,0.0,2.42,0.39,2.451224184,2.46,-0.02,2.4600812995,0.0,0,0.0,2.46,-0.02,2.4600812995
2020-04-22 03:30:00,2.38,0.27,2.3952661648,0.0,0,0.0,2.38,0.27,2.3952661648,2.46,0.19,2.4673264883,0.0,0,0.0,2.46,0.19,2.4673264883
2020-04-22 04:00:00,2.37,0.26,2.3842189497,0.0,0,0.0,2.37,0.26,2.3842189497,2.43,0.17,2.4359392439,0.0,0,0.0,2.43,0.17,2.4359392439
2020-04-22 04:30:00,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658,2.43,0.22,2.4399385238,0.0,0,0.0,2.43,0.22,2.4399385238
2020-04-22 05:00:00,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658,2.43,0.2,2.4382165613,0.0,0,0.0,2.43,0.2,2.4382165613
2020-04-22 05:30:00,2.37,0.25,2.383149177,0.0,0,0.0,2.37,0.25,2.383149177,2.43,0.13,2.4334748817,0.0,0,0.0,2.43,0.13,2.4334748817
2020-04-22 06:00:00,2.39,0.25,2.4030397417,0.0,0,0.0,2.39,0.25,2.4030397417,2.46,0.0,2.46,0.0,0,0.0,2.46,0.0,2.46
2020-04-22 06:30:00,2.47,0.28,2.4858197843,0.0,0,0.0,2.47,0.28,2.4858197843,2.54,0.19,2.5470963860999998,0.0,0,0.0,2.54,0.19,2.5470963860999998
2020-04-22 07:00:00,2.6,0.56,2.6596240336,0.0,0,0.0,2.6,0.56,2.6596240336,2.58,-0.30000000000000004,2.5973832986,0.0,0,0.0,2.58,-0.30000000000000004,2.5973832986
2020-04-22 07:30:00,2.79,0.71,2.8789234099,0.0,0,0.0,2.79,0.71,2.8789234099,2.76,-0.33,2.7796582524,0.0,0,0.0,2.76,-0.33,2.7796582524
2020-04-22 08:00:00,2.85,0.6900000000000001,2.932336952,0.0,0,0.0,2.85,0.6900000000000001,2.932336952,2.8200000000000003,-0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,-0.35000000000000003,2.8416368522
2020-04-22 08:30:00,2.92,0.74,3.0123080852,0.0,0,0.0,2.92,0.74,3.0123080852,2.89,-0.31,2.9065787448,0.0,0,0.0,2.89,-0.31,2.9065787448
2020-04-22 09:00:00,2.9,0.8200000000000001,3.0137020423,0.0,0,0.0,2.9,0.8200000000000001,3.0137020423,2.87,-0.25,2.8808679248,0.0,0,0.0,2.87,-0.25,2.8808679248
2020-04-22 09:30:00,2.94,0.76,3.0366428832,0.0,0,0.0,2.94,0.76,3.0366428832,2.93,-0.08,2.9310919467,0.0,0,0.0,2.93,-0.08,2.9310919467
2020-04-22 10:00:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918
2020-04-22 10:30:00,2.9699999999999998,0.44,3.0024156941,0.0,0,0.0,2.9699999999999998,0.44,3.0024156941,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635
2020-04-22 11:00:00,3.01,0.46,3.0449466334,0.0,0,0.0,3.01,0.46,3.0449466334,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636
2020-04-22 11:30:00,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094
2020-04-22 12:00:00,3.18,0.86,3.2942373928,0.0,0,0.0,3.18,0.86,3.2942373928,3.15,-0.2,3.1563428204,0.0,0,0.0,3.15,-0.2,3.1563428204
2020-04-22 12:30:00,3.21,0.87,3.3258081725,0.0,0,0.0,3.21,0.87,3.3258081725,3.18,-0.22,3.1876009788,0.0,0,0.0,3.18,-0.22,3.1876009788
2020-04-22 13:00:00,3.21,0.87,3.3258081725,0.0,0,0.0,3.21,0.87,3.3258081725,3.18,-0.22,3.1876009788,0.0,0,0.0,3.18,-0.22,3.1876009788
2020-04-22 13:30:00,3.43,0.91,3.5486617196,0.0,0,0.0,3.43,0.91,3.5486617196,3.4,-0.21,3.4064791207000003,0.0,0,0.0,3.4,-0.21,3.4064791207000003
2020-04-22 14:00:00,3.64,0.89,3.7472256404,0.0,0,0.0,3.64,0.89,3.7472256404,3.61,-0.23,3.6173194495,0.0,0,0.0,3.61,-0.23,3.6173194495
2020-04-22 14:30:00,3.64,0.89,3.7472256404,0.0,0,0.0,3.64,0.89,3.7472256404,3.61,-0.22,3.6166973885,0.0,0,0.0,3.61,-0.22,3.6166973885
2020-04-22 15:00:00,3.17,0.89,3.2925673873,0.0,0,0.0,3.17,0.89,3.2925673873,3.14,-0.22,3.1476975712,0.0,0,0.0,3.14,-0.22,3.1476975712
2020-04-22 15:30:00,3.17,0.93,3.3036040925,0.0,0,0.0,3.17,0.93,3.3036040925,3.14,-0.19,3.1457431554,0.0,0,0.0,3.14,-0.19,3.1457431554
2020-04-22 16:00:00,3.23,0.93,3.3612200166,0.0,0,0.0,3.23,0.93,3.3612200166,3.21,-0.19,3.2156181365,0.0,0,0.0,3.21,-0.19,3.2156181365
2020-04-22 16:30:00,3.2,0.92,3.3296246035,0.0,0,0.0,3.2,0.92,3.3296246035,3.17,-0.19,3.1756889016,0.0,0,0.0,3.17,-0.19,3.1756889016
2020-04-22 17:00:00,3.29,0.87,3.403086834,0.0,0,0.0,3.29,0.87,3.403086834,3.26,-0.24,3.2688224179,0.0,0,0.0,3.26,-0.24,3.2688224179
2020-04-22 17:30:00,3.4,0.8300000000000001,3.4998428536,0.0,0,0.0,3.4,0.8300000000000001,3.4998428536,3.37,-0.26,3.3800147929,0.0,0,0.0,3.37,-0.26,3.3800147929
2020-04-22 18:00:00,3.32,0.81,3.4173820389,0.0,0,0.0,3.32,0.81,3.4173820389,3.29,-0.26,3.3002575657,0.0,0,0.0,3.29,-0.26,3.3002575657
2020-04-22 18:30:00,3.06,0.81,3.1653909711,0.0,0,0.0,3.06,0.81,3.1653909711,3.03,-0.26,3.0411346567,0.0,0,0.0,3.03,-0.26,3.0411346567
2020-04-22 19:00:00,3.02,0.8300000000000001,3.1319802043,0.0,0,0.0,3.02,0.8300000000000001,3.1319802043,2.99,-0.25,3.000433302,0.0,0,0.0,2.99,-0.25,3.000433302
2020-04-22 19:30:00,2.55,0.75,2.6580067720000002,0.0,0,0.0,2.55,0.75,2.6580067720000002,2.5300000000000002,-0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,-0.33,2.5514309710000003
2020-04-22 20:00:00,2.65,0.55,2.7064737205,0.0,0,0.0,2.65,0.55,2.7064737205,2.67,0.01,2.6700187265,0.0,0,0.0,2.67,0.01,2.6700187265
2020-04-22 20:30:00,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584,2.66,0.31,2.6780029873,0.0,0,0.0,2.66,0.31,2.6780029873
2020-04-22 21:00:00,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245,2.67,0.31,2.6879360111,0.0,0,0.0,2.67,0.31,2.6879360111
2020-04-22 21:30:00,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342,2.52,0.31,2.5389958645,0.0,0,0.0,2.52,0.31,2.5389958645
2020-04-22 22:00:00,2.43,0.35000000000000003,2.4550763736,0.0,0,0.0,2.43,0.35000000000000003,2.4550763736,2.5,0.31,2.5191466809,0.0,0,0.0,2.5,0.31,2.5191466809
2020-04-22 22:30:00,2.43,0.26,2.443869882,0.0,0,0.0,2.43,0.26,2.443869882,2.5,0.36,2.5257870061,0.0,0,0.0,2.5,0.36,2.5257870061
2020-04-22 23:00:00,2.44,-0.31,2.4596137908,0.0,0,0.0,2.44,-0.31,2.4596137908,2.6,0.61,2.6705991837000003,0.0,0,0.0,2.6,0.61,2.6705991837000003
2020-04-22 23:30:00,2.44,-0.33,2.4622144504,0.0,0,0.0,2.44,-0.33,2.4622144504,2.6,0.59,2.6661020236,0.0,0,0.0,2.6,0.59,2.6661020236
2020-04-23 00:00:00,2.43,-0.35000000000000003,2.4550763736,0.0,0,0.0,2.43,-0.35000000000000003,2.4550763736,2.59,0.5700000000000001,2.6519803921,0.0,0,0.0,2.59,0.5700000000000001,2.6519803921
2020-04-23 00:30:00,2.27,-0.30000000000000004,2.2897379763,0.0,0,0.0,2.27,-0.30000000000000004,2.2897379763,2.42,0.63,2.5006599129,0.0,0,0.0,2.42,0.63,2.5006599129
2020-04-23 01:00:00,2.29,-0.31,2.3108872755,0.0,0,0.0,2.29,-0.31,2.3108872755,2.44,0.6000000000000001,2.5126878039,0.0,0,0.0,2.44,0.6000000000000001,2.5126878039
2020-04-23 01:30:00,2.26,-0.33,2.2839658491,0.0,0,0.0,2.26,-0.33,2.2839658491,2.42,0.58,2.4885337048,0.0,0,0.0,2.42,0.58,2.4885337048
