Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-23 02:00:00,2.35,-0.35000000000000003,2.3759208741,0.0,0,0.0,2.35,-0.35000000000000003,2.3759208741,2.51,0.55,2.5695524902,0.0,0,0.0,2.51,0.55,2.5695524902
2020-04-23 02:30:00,2.42,-0.38,2.4496530367,0.0,0,0.0,2.42,-0.38,2.4496530367,2.5700000000000003,0.53,2.6240807914,0.0,0,0.0,2.5700000000000003,0.53,2.6240807914
2020-04-23 03:00:00,2.35,-0.37,2.3789493479,0.0,0,0.0,2.35,-0.37,2.3789493479,2.51,0.53,2.5653459806,0.0,0,0.0,2.51,0.53,2.5653459806
2020-04-23 03:30:00,2.23,-0.31,2.2514439811,0.0,0,0.0,2.23,-0.31,2.2514439811,2.39,0.61,2.4666171166,0.0,0,0.0,2.39,0.61,2.4666171166
2020-04-23 04:00:00,2.23,-0.33,2.254284809,0.0,0,0.0,2.23,-0.33,2.254284809,2.39,0.59,2.4617473469,0.0,0,0.0,2.39,0.59,2.4617473469
2020-04-23 04:30:00,2.23,-0.33,2.254284809,0.0,0,0.0,2.23,-0.33,2.254284809,2.39,0.5700000000000001,2.4570307283,0.0,0,0.0,2.39,0.5700000000000001,2.4570307283
2020-04-23 05:00:00,2.33,-0.38,2.3607837682,0.0,0,0.0,2.33,-0.38,2.3607837682,2.49,0.54,2.5478814729,0.0,0,0.0,2.49,0.54,2.5478814729
2020-04-23 05:30:00,2.37,-0.39,2.4018742681,0.0,0,0.0,2.37,-0.39,2.4018742681,2.52,0.52,2.5730915258,0.0,0,0.0,2.52,0.52,2.5730915258
2020-04-23 06:00:00,2.32,-0.37,2.3493190503,0.0,0,0.0,2.32,-0.37,2.3493190503,2.47,0.54,2.528339376,0.0,0,0.0,2.47,0.54,2.528339376
2020-04-23 06:30:00,2.35,0.24,2.3622235288,0.0,0,0.0,2.35,0.24,2.3622235288,2.42,0.22,2.4299794238,0.0,0,0.0,2.42,0.22,2.4299794238
2020-04-23 07:00:00,2.5300000000000002,0.67,2.6172122573000003,0.0,0,0.0,2.5300000000000002,0.67,2.6172122573000003,2.5,-0.36,2.5257870061,0.0,0,0.0,2.5,-0.36,2.5257870061
2020-04-23 07:30:00,2.7,0.75,2.8022312538,0.0,0,0.0,2.7,0.75,2.8022312538,2.67,-0.29,2.6857028875,0.0,0,0.0,2.67,-0.29,2.6857028875
2020-04-23 08:00:00,2.83,0.73,2.9226357967,0.0,0,0.0,2.83,0.73,2.9226357967,2.8,-0.32,2.8182263926,0.0,0,0.0,2.8,-0.32,2.8182263926
2020-04-23 08:30:00,2.9699999999999998,0.6900000000000001,3.0490982273,0.0,0,0.0,2.9699999999999998,0.6900000000000001,3.0490982273,2.93,-0.35000000000000003,2.9508303916000003,0.0,0,0.0,2.93,-0.35000000000000003,2.9508303916000003
2020-04-23 09:00:00,3.04,0.73,3.1264196775,0.0,0,0.0,3.04,0.73,3.1264196775,3.01,-0.33,3.0280356669,0.0,0,0.0,3.01,-0.33,3.0280356669
2020-04-23 09:30:00,2.93,0.79,3.034633421,0.0,0,0.0,2.93,0.79,3.034633421,2.9,-0.26,2.9116318449,0.0,0,0.0,2.9,-0.26,2.9116318449
2020-04-23 10:00:00,3.0,0.79,3.10227336,0.0,0,0.0,3.0,0.79,3.10227336,2.9699999999999998,-0.26,2.9813587506,0.0,0,0.0,2.9699999999999998,-0.26,2.9813587506
2020-04-23 10:30:00,3.03,0.81,3.1363992093,0.0,0,0.0,3.03,0.81,3.1363992093,3.0,-0.26,3.0112455895,0.0,0,0.0,3.0,-0.26,3.0112455895
2020-04-23 11:00:00,3.11,0.8300000000000001,3.2188507266,0.0,0,0.0,3.11,0.8300000000000001,3.2188507266,3.08,-0.24,3.0893364983,0.0,0,0.0,3.08,-0.24,3.0893364983
2020-04-23 11:30:00,3.25,0.81,3.3494178599,0.0,0,0.0,3.25,0.81,3.3494178599,3.22,-0.26,3.2304798405,0.0,0,0.0,3.22,-0.26,3.2304798405
2020-04-23 12:00:00,3.3,0.8,3.3955853693,0.0,0,0.0,3.3,0.8,3.3955853693,3.27,-0.26,3.2803201063,0.0,0,0.0,3.27,-0.26,3.2803201063
2020-04-23 12:30:00,3.3,0.8,3.3955853693,0.0,0,0.0,3.3,0.8,3.3955853693,3.27,-0.26,3.2803201063,0.0,0,0.0,3.27,-0.26,3.2803201063
2020-04-23 13:00:00,3.17,0.89,3.2925673873,0.0,0,0.0,3.17,0.89,3.2925673873,3.14,-0.21,3.1470144582,0.0,0,0.0,3.14,-0.21,3.1470144582
2020-04-23 13:30:00,3.32,0.92,3.44511248,0.0,0,0.0,3.32,0.92,3.44511248,3.29,-0.2,3.2960734215,0.0,0,0.0,3.29,-0.2,3.2960734215
2020-04-23 14:00:00,3.51,0.96,3.6389146734,0.0,0,0.0,3.51,0.96,3.6389146734,3.48,-0.19,3.485182922,0.0,0,0.0,3.48,-0.19,3.485182922
2020-04-23 14:30:00,3.55,0.75,3.6283605113,0.0,0,0.0,3.55,0.75,3.6283605113,3.5700000000000003,0.13,3.5723661626,0.0,0,0.0,3.5700000000000003,0.13,3.5723661626
2020-04-23 15:00:00,3.62,0.54,3.6600546444,0.0,0,0.0,3.62,0.54,3.6600546444,3.7,0.5,3.7336309405,0.0,0,0.0,3.7,0.5,3.7336309405
2020-04-23 15:30:00,3.5700000000000003,0.52,3.6076723798,0.0,0,0.0,3.5700000000000003,0.52,3.6076723798,3.65,0.48,3.681426354,0.0,0,0.0,3.65,0.48,3.681426354
2020-04-23 16:00:00,3.5,0.55,3.5429507476,0.0,0,0.0,3.5,0.55,3.5429507476,3.5700000000000003,0.51,3.6062445841,0.0,0,0.0,3.5700000000000003,0.51,3.6062445841
2020-04-23 16:30:00,3.41,0.55,3.454070063,0.0,0,0.0,3.41,0.55,3.454070063,3.48,0.51,3.5171721596000003,0.0,0,0.0,3.48,0.51,3.5171721596000003
2020-04-23 17:00:00,3.42,0.75,3.5012711977,0.0,0,0.0,3.42,0.75,3.5012711977,3.44,0.14,3.4428476586,0.0,0,0.0,3.44,0.14,3.4428476586
2020-04-23 17:30:00,3.31,0.89,3.4275647332,0.0,0,0.0,3.31,0.89,3.4275647332,3.29,-0.22,3.2973474188,0.0,0,0.0,3.29,-0.22,3.2973474188
2020-04-23 18:00:00,3.3,0.8300000000000001,3.4027782766,0.0,0,0.0,3.3,0.8300000000000001,3.4027782766,3.27,-0.26,3.2803201063,0.0,0,0.0,3.27,-0.26,3.2803201063
2020-04-23 18:30:00,3.23,0.78,3.3228451664,0.0,0,0.0,3.23,0.78,3.3228451664,3.2,-0.29,3.2131137546,0.0,0,0.0,3.2,-0.29,3.2131137546
2020-04-23 19:00:00,3.2,0.77,3.2913371143,0.0,0,0.0,3.2,0.77,3.2913371143,3.17,-0.31,3.1851216617,0.0,0,0.0,3.17,-0.31,3.1851216617
2020-04-23 19:30:00,2.68,0.77,2.7884224931,0.0,0,0.0,2.68,0.77,2.7884224931,2.65,-0.31,2.6680704638,0.0,0,0.0,2.65,-0.31,2.6680704638
2020-04-23 20:00:00,2.54,0.77,2.6541476975,0.0,0,0.0,2.54,0.77,2.6541476975,2.52,-0.32,2.5402362095,0.0,0,0.0,2.52,-0.32,2.5402362095
2020-04-23 20:30:00,2.52,0.73,2.6236043908999997,0.0,0,0.0,2.52,0.73,2.6236043908999997,2.49,-0.34,2.5131056484,0.0,0,0.0,2.49,-0.34,2.5131056484
2020-04-23 21:00:00,2.49,0.73,2.5948024973,0.0,0,0.0,2.49,0.73,2.5948024973,2.47,-0.34,2.4932909979,0.0,0,0.0,2.47,-0.34,2.4932909979
2020-04-23 21:30:00,2.62,0.7000000000000001,2.7118997032000003,0.0,0,0.0,2.62,0.7000000000000001,2.7118997032000003,2.59,-0.36,2.6148996157,0.0,0,0.0,2.59,-0.36,2.6148996157
2020-04-23 22:00:00,2.58,0.64,2.6581948762,0.0,0,0.0,2.58,0.64,2.6581948762,2.5700000000000003,-0.31,2.5886289808000003,0.0,0,0.0,2.5700000000000003,-0.31,2.5886289808000003
2020-04-23 22:30:00,2.52,0.33,2.541515296,0.0,0,0.0,2.52,0.33,2.541515296,2.59,0.29,2.6061849512,0.0,0,0.0,2.59,0.29,2.6061849512
2020-04-23 23:00:00,2.37,0.37,2.3987079856,0.0,0,0.0,2.37,0.37,2.3987079856,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504
2020-04-23 23:30:00,2.4,0.35000000000000003,2.4253865671,0.0,0,0.0,2.4,0.35000000000000003,2.4253865671,2.46,0.31,2.4794555854,0.0,0,0.0,2.46,0.31,2.4794555854
2020-04-24 00:00:00,2.41,0.46,2.4535076931,0.0,0,0.0,2.41,0.46,2.4535076931,2.44,0.05,2.4405122413,0.0,0,0.0,2.44,0.05,2.4405122413
2020-04-24 00:30:00,2.48,0.67,2.5689102748,0.0,0,0.0,2.48,0.67,2.5689102748,2.44,-0.36,2.4664144015,0.0,0,0.0,2.44,-0.36,2.4664144015
2020-04-24 01:00:00,2.5700000000000003,0.64,2.6484901359,0.0,0,0.0,2.5700000000000003,0.64,2.6484901359,2.54,-0.4,2.5713031715,0.0,0,0.0,2.54,-0.4,2.5713031715
2020-04-24 01:30:00,2.54,0.61,2.612221277,0.0,0,0.0,2.54,0.61,2.612221277,2.51,-0.41000000000000003,2.5432656173,0.0,0,0.0,2.51,-0.41000000000000003,2.5432656173
2020-04-24 02:00:00,2.42,0.64,2.5031979546,0.0,0,0.0,2.42,0.64,2.5031979546,2.39,-0.37,2.4184705911,0.0,0,0.0,2.39,-0.37,2.4184705911
2020-04-24 02:30:00,2.42,0.49,2.4691091511,0.0,0,0.0,2.42,0.49,2.4691091511,2.44,0.0,2.44,0.0,0,0.0,2.44,0.0,2.44
2020-04-24 03:00:00,2.38,0.32,2.4014162488,0.0,0,0.0,2.38,0.32,2.4014162488,2.45,0.28,2.4659480934999998,0.0,0,0.0,2.45,0.28,2.4659480934999998
2020-04-24 03:30:00,2.38,0.32,2.4014162488,0.0,0,0.0,2.38,0.32,2.4014162488,2.45,0.28,2.4659480934999998,0.0,0,0.0,2.45,0.28,2.4659480934999998
2020-04-24 04:00:00,2.42,0.30000000000000004,2.4385241438,0.0,0,0.0,2.42,0.30000000000000004,2.4385241438,2.48,0.26,2.493591787,0.0,0,0.0,2.48,0.26,2.493591787
2020-04-24 04:30:00,2.45,0.29,2.4671035649,0.0,0,0.0,2.45,0.29,2.4671035649,2.51,0.23,2.5205158202,0.0,0,0.0,2.51,0.23,2.5205158202
2020-04-24 05:00:00,2.45,0.29,2.4671035649,0.0,0,0.0,2.45,0.29,2.4671035649,2.51,0.23,2.5205158202,0.0,0,0.0,2.51,0.23,2.5205158202
2020-04-24 05:30:00,2.31,0.32,2.3320591759,0.0,0,0.0,2.31,0.32,2.3320591759,2.37,0.28,2.3864827676,0.0,0,0.0,2.37,0.28,2.3864827676
2020-04-24 06:00:00,2.35,0.32,2.3716871632,0.0,0,0.0,2.35,0.32,2.3716871632,2.41,0.28,2.4262110378,0.0,0,0.0,2.41,0.28,2.4262110378
2020-04-24 06:30:00,2.43,0.33,2.4523050381,0.0,0,0.0,2.43,0.33,2.4523050381,2.49,0.30000000000000004,2.508007177,0.0,0,0.0,2.49,0.30000000000000004,2.508007177
2020-04-24 07:00:00,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944,2.56,0.30000000000000004,2.5775181862,0.0,0,0.0,2.56,0.30000000000000004,2.5775181862
2020-04-24 07:30:00,2.8,0.54,2.8515960443,0.0,0,0.0,2.8,0.54,2.8515960443,2.8200000000000003,-0.02,2.8200709211,0.0,0,0.0,2.8200000000000003,-0.02,2.8200709211
2020-04-24 08:00:00,2.89,0.71,2.9759368273,0.0,0,0.0,2.89,0.71,2.9759368273,2.86,-0.33,2.8789755122000003,0.0,0,0.0,2.86,-0.33,2.8789755122000003
2020-04-24 08:30:00,3.02,0.72,3.1046416862,0.0,0,0.0,3.02,0.72,3.1046416862,2.99,-0.33,3.0081555811,0.0,0,0.0,2.99,-0.33,3.0081555811
2020-04-24 09:00:00,3.05,0.76,3.1432626362000002,0.0,0,0.0,3.05,0.76,3.1432626362000002,3.02,-0.30000000000000004,3.0348640826,0.0,0,0.0,3.02,-0.30000000000000004,3.0348640826
2020-04-24 09:30:00,3.04,0.8200000000000001,3.1486505046,0.0,0,0.0,3.04,0.8200000000000001,3.1486505046,3.01,-0.25,3.0203642164,0.0,0,0.0,3.01,-0.25,3.0203642164
2020-04-24 10:00:00,3.08,0.8200000000000001,3.1872872478,0.0,0,0.0,3.08,0.8200000000000001,3.1872872478,3.05,-0.25,3.0602287496,0.0,0,0.0,3.05,-0.25,3.0602287496
2020-04-24 10:30:00,3.18,0.8300000000000001,3.2865331278,0.0,0,0.0,3.18,0.8300000000000001,3.2865331278,3.14,-0.25,3.1499365073,0.0,0,0.0,3.14,-0.25,3.1499365073
2020-04-24 11:00:00,3.34,0.87,3.4514489711,0.0,0,0.0,3.34,0.87,3.4514489711,3.31,-0.23,3.317981314,0.0,0,0.0,3.31,-0.23,3.317981314
2020-04-24 11:30:00,3.54,0.86,3.6429658247,0.0,0,0.0,3.54,0.86,3.6429658247,3.52,-0.24,3.5281723314,0.0,0,0.0,3.52,-0.24,3.5281723314
2020-04-24 12:00:00,3.61,0.86,3.7110241174,0.0,0,0.0,3.61,0.86,3.7110241174,3.58,-0.25,3.5887184342,0.0,0,0.0,3.58,-0.25,3.5887184342
2020-04-24 12:30:00,3.62,0.86,3.720752612,0.0,0,0.0,3.62,0.86,3.720752612,3.59,-0.25,3.5986942076,0.0,0,0.0,3.59,-0.25,3.5986942076
2020-04-24 13:00:00,3.49,1.17,3.6808966299,0.0,0,0.0,3.49,1.17,3.6808966299,3.38,-0.42,3.4059947152,0.0,0,0.0,3.38,-0.42,3.4059947152
2020-04-24 13:30:00,3.5300000000000002,0.93,3.6504520268,0.0,0,0.0,3.5300000000000002,0.93,3.6504520268,3.5,-0.2,3.5057096286,0.0,0,0.0,3.5,-0.2,3.5057096286
2020-04-24 14:00:00,3.54,0.93,3.6601229487999998,0.0,0,0.0,3.54,0.93,3.6601229487999998,3.5,-0.2,3.5057096286,0.0,0,0.0,3.5,-0.2,3.5057096286
2020-04-24 14:30:00,3.42,0.86,3.5264713241,0.0,0,0.0,3.42,0.86,3.5264713241,3.4,-0.25,3.4091787867,0.0,0,0.0,3.4,-0.25,3.4091787867
2020-04-24 15:00:00,3.26,0.84,3.3664818431,0.0,0,0.0,3.26,0.84,3.3664818431,3.24,-0.27,3.2512305363,0.0,0,0.0,3.24,-0.27,3.2512305363
2020-04-24 15:30:00,3.4,0.84,3.5022278624,0.0,0,0.0,3.4,0.84,3.5022278624,3.38,-0.16,3.3837848631,0.0,0,0.0,3.38,-0.16,3.3837848631
2020-04-24 16:00:00,3.4,0.86,3.5070785562999998,0.0,0,0.0,3.4,0.86,3.5070785562999998,3.37,-0.23,3.3778395462,0.0,0,0.0,3.37,-0.23,3.3778395462
2020-04-24 16:30:00,3.58,0.89,3.688970046,0.0,0,0.0,3.58,0.89,3.688970046,3.55,-0.23,3.5574429019,0.0,0,0.0,3.55,-0.23,3.5574429019
2020-04-24 17:00:00,3.5,0.85,3.6017356927,0.0,0,0.0,3.5,0.85,3.6017356927,3.47,-0.26,3.4797270008,0.0,0,0.0,3.47,-0.26,3.4797270008
2020-04-24 17:30:00,3.4,0.8200000000000001,3.4974848105,0.0,0,0.0,3.4,0.8200000000000001,3.4974848105,3.37,-0.27,3.3807987221999998,0.0,0,0.0,3.37,-0.27,3.3807987221999998
2020-04-24 18:00:00,3.33,0.8200000000000001,3.4294751785,0.0,0,0.0,3.33,0.8200000000000001,3.4294751785,3.3,-0.27,3.311027031,0.0,0,0.0,3.3,-0.27,3.311027031
2020-04-24 18:30:00,3.25,0.8200000000000001,3.3518502353,0.0,0,0.0,3.25,0.8200000000000001,3.3518502353,3.23,-0.27,3.2412651851,0.0,0,0.0,3.23,-0.27,3.2412651851
2020-04-24 19:00:00,3.15,0.77,3.2427457501,0.0,0,0.0,3.15,0.77,3.2427457501,3.12,-0.29,3.1334485794,0.0,0,0.0,3.12,-0.29,3.1334485794
2020-04-24 19:30:00,3.15,0.76,3.2403857795,0.0,0,0.0,3.15,0.76,3.2403857795,3.12,-0.32,3.1363673254,0.0,0,0.0,3.12,-0.32,3.1363673254
2020-04-24 20:00:00,2.81,0.72,2.9007757583,0.0,0,0.0,2.81,0.72,2.9007757583,2.79,-0.36,2.8131299295,0.0,0,0.0,2.79,-0.36,2.8131299295
2020-04-24 20:30:00,2.69,0.7000000000000001,2.7795863002,0.0,0,0.0,2.69,0.7000000000000001,2.7795863002,2.67,-0.36,2.6941603516,0.0,0,0.0,2.67,-0.36,2.6941603516
2020-04-24 21:00:00,2.64,0.68,2.7261694738,0.0,0,0.0,2.64,0.68,2.7261694738,2.61,-0.37,2.6360955977,0.0,0,0.0,2.61,-0.37,2.6360955977
2020-04-24 21:30:00,2.65,0.68,2.7358545283,0.0,0,0.0,2.65,0.68,2.7358545283,2.63,-0.36,2.6545244395000003,0.0,0,0.0,2.63,-0.36,2.6545244395000003
2020-04-24 22:00:00,2.6,0.44,2.6369679558,0.0,0,0.0,2.6,0.44,2.6369679558,2.65,0.11,2.6522820363,0.0,0,0.0,2.65,0.11,2.6522820363
2020-04-24 22:30:00,2.56,0.33,2.5811818998,0.0,0,0.0,2.56,0.33,2.5811818998,2.63,0.29,2.6459402866,0.0,0,0.0,2.63,0.29,2.6459402866
2020-04-24 23:00:00,2.59,0.33,2.6109385286,0.0,0,0.0,2.59,0.33,2.6109385286,2.66,0.29,2.6757615738,0.0,0,0.0,2.66,0.29,2.6757615738
2020-04-24 23:30:00,2.58,0.33,2.6010190311,0.0,0,0.0,2.58,0.33,2.6010190311,2.64,0.29,2.6558802684,0.0,0,0.0,2.64,0.29,2.6558802684
2020-04-25 00:00:00,2.54,0.32,2.5600781238,0.0,0,0.0,2.54,0.32,2.5600781238,2.61,0.27,2.6239283527,0.0,0,0.0,2.61,0.27,2.6239283527
2020-04-25 00:30:00,2.54,0.48,2.5849564793,0.0,0,0.0,2.54,0.48,2.5849564793,2.56,-0.09,2.5615815427,0.0,0,0.0,2.56,-0.09,2.5615815427
2020-04-25 01:00:00,2.54,0.64,2.6193892418,0.0,0,0.0,2.54,0.64,2.6193892418,2.52,-0.39,2.55,0.0,0,0.0,2.52,-0.39,2.55
2020-04-25 01:30:00,2.54,0.61,2.612221277,0.0,0,0.0,2.54,0.61,2.612221277,2.52,-0.38,2.5484897489,0.0,0,0.0,2.52,-0.38,2.5484897489
2020-04-25 02:00:00,2.52,0.30000000000000004,2.5377943179,0.0,0,0.0,2.52,0.30000000000000004,2.5377943179,2.59,0.26,2.6030174798,0.0,0,0.0,2.59,0.26,2.6030174798
2020-04-25 02:30:00,2.55,0.31,2.5687740267,0.0,0,0.0,2.55,0.31,2.5687740267,2.62,0.27,2.6338754716,0.0,0,0.0,2.62,0.27,2.6338754716
2020-04-25 03:00:00,2.5,0.30000000000000004,2.5179356624,0.0,0,0.0,2.5,0.30000000000000004,2.5179356624,2.5700000000000003,0.23,2.5802713036,0.0,0,0.0,2.5700000000000003,0.23,2.5802713036
2020-04-25 03:30:00,2.5300000000000002,0.6000000000000001,2.6001730712,0.0,0,0.0,2.5300000000000002,0.6000000000000001,2.6001730712,2.5,-0.42,2.5350345165,0.0,0,0.0,2.5,-0.42,2.5350345165
2020-04-25 04:00:00,2.55,0.62,2.6242903803,0.0,0,0.0,2.55,0.62,2.6242903803,2.52,-0.4,2.5515485494,0.0,0,0.0,2.52,-0.4,2.5515485494
2020-04-25 04:30:00,2.49,0.47000000000000003,2.5339692184000002,0.0,0,0.0,2.49,0.47000000000000003,2.5339692184000002,2.5,-0.23,2.5105577070000002,0.0,0,0.0,2.5,-0.23,2.5105577070000002
2020-04-25 05:00:00,2.49,0.5700000000000001,2.5544079549000003,0.0,0,0.0,2.49,0.5700000000000001,2.5544079549000003,2.47,-0.39,2.500599928,0.0,0,0.0,2.47,-0.39,2.500599928
2020-04-25 05:30:00,2.54,0.62,2.6145745352,0.0,0,0.0,2.54,0.62,2.6145745352,2.51,-0.41000000000000003,2.5432656173,0.0,0,0.0,2.51,-0.41000000000000003,2.5432656173
2020-04-25 06:00:00,2.51,0.6000000000000001,2.5807169546,0.0,0,0.0,2.51,0.6000000000000001,2.5807169546,2.48,-0.43,2.5170021851,0.0,0,0.0,2.48,-0.43,2.5170021851
2020-04-25 06:30:00,2.51,0.48,2.5554842985,0.0,0,0.0,2.51,0.48,2.5554842985,2.52,-0.26,2.5333771926,0.0,0,0.0,2.52,-0.26,2.5333771926
2020-04-25 07:00:00,2.5300000000000002,0.30000000000000004,2.5477244749,0.0,0,0.0,2.5300000000000002,0.30000000000000004,2.5477244749,2.6,0.25,2.6119915773,0.0,0,0.0,2.6,0.25,2.6119915773
2020-04-25 07:30:00,2.67,0.52,2.7201654361000003,0.0,0,0.0,2.67,0.52,2.7201654361000003,2.69,-0.04,2.6902973813,0.0,0,0.0,2.69,-0.04,2.6902973813
2020-04-25 08:00:00,2.71,0.6900000000000001,2.7964620505,0.0,0,0.0,2.71,0.6900000000000001,2.7964620505,2.68,-0.36,2.7040710050000003,0.0,0,0.0,2.68,-0.36,2.7040710050000003
2020-04-25 08:30:00,2.69,0.66,2.769783385,0.0,0,0.0,2.69,0.66,2.769783385,2.66,-0.37,2.6856098004,0.0,0,0.0,2.66,-0.37,2.6856098004
2020-04-25 09:00:00,2.77,0.6900000000000001,2.854645337,0.0,0,0.0,2.77,0.6900000000000001,2.854645337,2.74,-0.34,2.7610143064,0.0,0,0.0,2.74,-0.34,2.7610143064
2020-04-25 09:30:00,2.7800000000000002,0.71,2.8692333470999998,0.0,0,0.0,2.7800000000000002,0.71,2.8692333470999998,2.75,-0.34,2.7709384692,0.0,0,0.0,2.75,-0.34,2.7709384692
2020-04-25 10:00:00,2.84,0.73,2.9323199007,0.0,0,0.0,2.84,0.73,2.9323199007,2.81,-0.32,2.8281619473,0.0,0,0.0,2.81,-0.32,2.8281619473
2020-04-25 10:30:00,3.07,0.77,3.165090836,0.0,0,0.0,3.07,0.77,3.165090836,3.04,-0.30000000000000004,3.0547667669,0.0,0,0.0,3.04,-0.30000000000000004,3.0547667669
2020-04-25 11:00:00,3.08,0.75,3.17,0.0,0,0.0,3.08,0.75,3.17,3.05,-0.32,3.0667409411,0.0,0,0.0,3.05,-0.32,3.0667409411
2020-04-25 11:30:00,3.1,0.77,3.1941978649,0.0,0,0.0,3.1,0.77,3.1941978649,3.07,-0.30000000000000004,3.0846231536,0.0,0,0.0,3.07,-0.30000000000000004,3.0846231536
2020-04-25 12:00:00,3.14,0.78,3.2354288742,0.0,0,0.0,3.14,0.78,3.2354288742,3.12,-0.30000000000000004,3.1343898928,0.0,0,0.0,3.12,-0.30000000000000004,3.1343898928
2020-04-25 12:30:00,3.12,0.78,3.216022388,0.0,0,0.0,3.12,0.78,3.216022388,3.09,-0.30000000000000004,3.1045289498,0.0,0,0.0,3.09,-0.30000000000000004,3.1045289498
2020-04-25 13:00:00,3.12,0.79,3.2184623658,0.0,0,0.0,3.12,0.79,3.2184623658,3.09,-0.28,3.102660149,0.0,0,0.0,3.09,-0.28,3.102660149
2020-04-25 13:30:00,3.14,0.79,3.2378542277,0.0,0,0.0,3.14,0.79,3.2378542277,3.12,-0.28,3.1325389064,0.0,0,0.0,3.12,-0.28,3.1325389064
2020-04-25 14:00:00,3.16,0.81,3.2621618599,0.0,0,0.0,3.16,0.81,3.2621618599,3.13,-0.28,3.1424990056,0.0,0,0.0,3.13,-0.28,3.1424990056
2020-04-25 14:30:00,3.09,0.53,3.135123602,0.0,0,0.0,3.09,0.53,3.135123602,3.14,0.19,3.1457431554,0.0,0,0.0,3.14,0.19,3.1457431554
2020-04-25 15:00:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2020-04-25 15:30:00,3.1,0.64,3.1653751752,0.0,0,0.0,3.1,0.64,3.1653751752,3.11,0.0,3.11,0.0,0,0.0,3.11,0.0,3.11
2020-04-25 16:00:00,3.1,0.66,3.1694794525,0.0,0,0.0,3.1,0.66,3.1694794525,3.11,-0.02,3.110064308,0.0,0,0.0,3.11,-0.02,3.110064308
2020-04-25 16:30:00,3.13,0.8,3.2306191357,0.0,0,0.0,3.13,0.8,3.2306191357,3.11,-0.29,3.123491636,0.0,0,0.0,3.11,-0.29,3.123491636
2020-04-25 17:00:00,3.14,0.81,3.2427920069,0.0,0,0.0,3.14,0.81,3.2427920069,3.11,-0.28,3.1225790622,0.0,0,0.0,3.11,-0.28,3.1225790622
2020-04-25 17:30:00,3.11,0.78,3.2063218803,0.0,0,0.0,3.11,0.78,3.2063218803,3.08,-0.31,3.0955613384,0.0,0,0.0,3.08,-0.31,3.0955613384
2020-04-25 18:00:00,3.07,0.77,3.165090836,0.0,0,0.0,3.07,0.77,3.165090836,3.05,-0.31,3.06571362,0.0,0,0.0,3.05,-0.31,3.06571362
2020-04-25 18:30:00,3.02,0.77,3.1166167554,0.0,0,0.0,3.02,0.77,3.1166167554,2.99,-0.31,3.0060272787,0.0,0,0.0,2.99,-0.31,3.0060272787
2020-04-25 19:00:00,2.84,0.8200000000000001,2.9560108254,0.0,0,0.0,2.84,0.8200000000000001,2.9560108254,2.81,-0.25,2.8210990766,0.0,0,0.0,2.81,-0.25,2.8210990766
2020-04-25 19:30:00,2.83,0.81,2.9436372059,0.0,0,0.0,2.83,0.81,2.9436372059,2.8,-0.27,2.8129877355,0.0,0,0.0,2.8,-0.27,2.8129877355
2020-04-25 20:00:00,2.83,0.81,2.9436372059,0.0,0,0.0,2.83,0.81,2.9436372059,2.8,-0.27,2.8129877355,0.0,0,0.0,2.8,-0.27,2.8129877355
2020-04-25 20:30:00,2.8,0.81,2.9148070262,0.0,0,0.0,2.8,0.81,2.9148070262,2.77,-0.27,2.7831277369,0.0,0,0.0,2.77,-0.27,2.7831277369
2020-04-25 21:00:00,2.7800000000000002,0.79,2.8900692033,0.0,0,0.0,2.7800000000000002,0.79,2.8900692033,2.75,-0.27,2.7632227561000002,0.0,0,0.0,2.75,-0.27,2.7632227561000002
2020-04-25 21:30:00,2.76,0.79,2.8708361151,0.0,0,0.0,2.76,0.79,2.8708361151,2.73,-0.27,2.7433191575,0.0,0,0.0,2.73,-0.27,2.7433191575
2020-04-25 22:00:00,2.74,0.53,2.7907884191,0.0,0,0.0,2.74,0.53,2.7907884191,2.77,0.09,2.7714617082,0.0,0,0.0,2.77,0.09,2.7714617082
2020-04-25 22:30:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564
2020-04-25 23:00:00,2.7800000000000002,0.35000000000000003,2.8019457525,0.0,0,0.0,2.7800000000000002,0.35000000000000003,2.8019457525,2.85,0.32,2.8679086457,0.0,0,0.0,2.85,0.32,2.8679086457
2020-04-25 23:30:00,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003,2.85,0.30000000000000004,2.8657459762,0.0,0,0.0,2.85,0.30000000000000004,2.8657459762
2020-04-26 00:00:00,2.77,0.34,2.7907884191,0.0,0,0.0,2.77,0.34,2.7907884191,2.84,0.30000000000000004,2.8558011135,0.0,0,0.0,2.84,0.30000000000000004,2.8558011135
2020-04-26 00:30:00,2.61,0.45,2.6485090145,0.0,0,0.0,2.61,0.45,2.6485090145,2.65,0.16,2.6548257947,0.0,0,0.0,2.65,0.16,2.6548257947
2020-04-26 01:00:00,2.68,0.7000000000000001,2.7699097458,0.0,0,0.0,2.68,0.7000000000000001,2.7699097458,2.65,-0.33,2.6704681238,0.0,0,0.0,2.65,-0.33,2.6704681238
2020-04-26 01:30:00,2.69,0.7000000000000001,2.7795863002,0.0,0,0.0,2.69,0.7000000000000001,2.7795863002,2.65,-0.33,2.6704681238,0.0,0,0.0,2.65,-0.33,2.6704681238
2020-04-26 02:00:00,2.8,0.65,2.8744564704,0.0,0,0.0,2.8,0.65,2.8744564704,2.77,-0.37,2.7946019395,0.0,0,0.0,2.77,-0.37,2.7946019395
2020-04-26 02:30:00,2.83,0.67,2.9082297021,0.0,0,0.0,2.83,0.67,2.9082297021,2.8,-0.37,2.824340631,0.0,0,0.0,2.8,-0.37,2.824340631
2020-04-26 03:00:00,2.85,0.68,2.93,0.0,0,0.0,2.85,0.68,2.93,2.8200000000000003,-0.36,2.8428858577,0.0,0,0.0,2.8200000000000003,-0.36,2.8428858577
2020-04-26 03:30:00,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645,2.79,0.19,2.7964620505,0.0,0,0.0,2.79,0.19,2.7964620505
2020-04-26 04:00:00,2.62,0.32,2.6394696437,0.0,0,0.0,2.62,0.32,2.6394696437,2.69,0.28,2.7045332314,0.0,0,0.0,2.69,0.28,2.7045332314
2020-04-26 04:30:00,2.5700000000000003,0.35000000000000003,2.5937231926,0.0,0,0.0,2.5700000000000003,0.35000000000000003,2.5937231926,2.64,0.31,2.6581384464,0.0,0,0.0,2.64,0.31,2.6581384464
2020-04-26 05:00:00,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584,2.66,0.31,2.6780029873,0.0,0,0.0,2.66,0.31,2.6780029873
2020-04-26 05:30:00,2.61,0.33,2.6307793522000003,0.0,0,0.0,2.61,0.33,2.6307793522000003,2.68,0.29,2.6956446353,0.0,0,0.0,2.68,0.29,2.6956446353
2020-04-26 06:00:00,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569,2.71,0.28,2.7244265452,0.0,0,0.0,2.71,0.28,2.7244265452
2020-04-26 06:30:00,2.84,0.61,2.904771936,0.0,0,0.0,2.84,0.61,2.904771936,2.83,-0.27,2.842850682,0.0,0,0.0,2.83,-0.27,2.842850682
2020-04-26 07:00:00,2.9,0.55,2.9516944286,0.0,0,0.0,2.9,0.55,2.9516944286,2.9,-0.15,2.9038767191,0.0,0,0.0,2.9,-0.15,2.9038767191
2020-04-26 07:30:00,2.8200000000000003,0.75,2.9180301575,0.0,0,0.0,2.8200000000000003,0.75,2.9180301575,2.79,-0.29,2.8050311941,0.0,0,0.0,2.79,-0.29,2.8050311941
2020-04-26 08:00:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.84,0.29,2.8547679415,0.0,0,0.0,2.84,0.29,2.8547679415
2020-04-26 08:30:00,2.7800000000000002,0.37,2.8045142182,0.0,0,0.0,2.7800000000000002,0.37,2.8045142182,2.84,0.33,2.8591082526,0.0,0,0.0,2.84,0.33,2.8591082526
2020-04-26 09:00:00,2.99,0.6900000000000001,3.0685827347,0.0,0,0.0,2.99,0.6900000000000001,3.0685827347,2.9699999999999998,-0.26,2.9813587506,0.0,0,0.0,2.9699999999999998,-0.26,2.9813587506
2020-04-26 09:30:00,3.03,0.75,3.1214419745,0.0,0,0.0,3.03,0.75,3.1214419745,3.0,-0.30000000000000004,3.0149626863,0.0,0,0.0,3.0,-0.30000000000000004,3.0149626863
2020-04-26 10:00:00,2.95,0.75,3.043846251,0.0,0,0.0,2.95,0.75,3.043846251,2.92,-0.30000000000000004,2.9353705047,0.0,0,0.0,2.92,-0.30000000000000004,2.9353705047
2020-04-26 10:30:00,2.93,1.01,3.0991934435,0.0,0,0.0,2.93,1.01,3.0991934435,2.85,-0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,-0.41000000000000003,2.8793402022
2020-04-26 11:00:00,2.95,0.8300000000000001,3.0645391171,0.0,0,0.0,2.95,0.8300000000000001,3.0645391171,2.92,-0.24,2.9298464124,0.0,0,0.0,2.92,-0.24,2.9298464124
2020-04-26 11:30:00,3.09,0.8,3.1918803236,0.0,0,0.0,3.09,0.8,3.1918803236,3.06,-0.28,3.0727837542,0.0,0,0.0,3.06,-0.28,3.0727837542
2020-04-26 12:00:00,3.09,0.8,3.1918803236,0.0,0,0.0,3.09,0.8,3.1918803236,3.06,-0.28,3.0727837542,0.0,0,0.0,3.06,-0.28,3.0727837542
2020-04-26 12:30:00,3.09,0.8200000000000001,3.1969516731,0.0,0,0.0,3.09,0.8200000000000001,3.1969516731,3.06,-0.28,3.0727837542,0.0,0,0.0,3.06,-0.28,3.0727837542
2020-04-26 13:00:00,2.93,0.87,3.0564358328,0.0,0,0.0,2.93,0.87,3.0564358328,2.91,-0.23,2.919075196,0.0,0,0.0,2.91,-0.23,2.919075196
2020-04-26 13:30:00,2.98,0.75,3.0729301977,0.0,0,0.0,2.98,0.75,3.0729301977,2.99,-0.02,2.9900668889,0.0,0,0.0,2.99,-0.02,2.9900668889
2020-04-26 14:00:00,3.01,0.47000000000000003,3.046473371,0.0,0,0.0,3.01,0.47000000000000003,3.046473371,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633
2020-04-26 14:30:00,3.07,0.45,3.1028051824,0.0,0,0.0,3.07,0.45,3.1028051824,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859
2020-04-26 15:00:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2020-04-26 15:30:00,3.05,0.53,3.0957067045,0.0,0,0.0,3.05,0.53,3.0957067045,3.11,0.26,3.1208492434,0.0,0,0.0,3.11,0.26,3.1208492434
2020-04-26 16:00:00,3.09,0.81,3.1944013524,0.0,0,0.0,3.09,0.81,3.1944013524,3.06,-0.29,3.073711112,0.0,0,0.0,3.06,-0.29,3.073711112
2020-04-26 16:30:00,3.09,0.81,3.1944013524,0.0,0,0.0,3.09,0.81,3.1944013524,3.06,-0.29,3.073711112,0.0,0,0.0,3.06,-0.29,3.073711112
2020-04-26 17:00:00,3.11,0.81,3.2137517017,0.0,0,0.0,3.11,0.81,3.2137517017,3.09,-0.28,3.102660149,0.0,0,0.0,3.09,-0.28,3.102660149
2020-04-26 17:30:00,3.06,0.78,3.1578473681,0.0,0,0.0,3.06,0.78,3.1578473681,3.04,-0.30000000000000004,3.0547667669,0.0,0,0.0,3.04,-0.30000000000000004,3.0547667669
2020-04-26 18:00:00,3.06,0.78,3.1578473681,0.0,0,0.0,3.06,0.78,3.1578473681,3.04,-0.30000000000000004,3.0547667669,0.0,0,0.0,3.04,-0.30000000000000004,3.0547667669
2020-04-26 18:30:00,3.01,0.79,3.1119447296,0.0,0,0.0,3.01,0.79,3.1119447296,2.99,-0.30000000000000004,3.0050124792,0.0,0,0.0,2.99,-0.30000000000000004,3.0050124792
2020-04-26 19:00:00,3.01,0.79,3.1119447296,0.0,0,0.0,3.01,0.79,3.1119447296,2.99,-0.30000000000000004,3.0050124792,0.0,0,0.0,2.99,-0.30000000000000004,3.0050124792
2020-04-26 19:30:00,2.98,0.77,3.0778726419,0.0,0,0.0,2.98,0.77,3.0778726419,2.95,-0.30000000000000004,2.9652150005999998,0.0,0,0.0,2.95,-0.30000000000000004,2.9652150005999998
2020-04-26 20:00:00,2.89,0.44,2.9233029265,0.0,0,0.0,2.89,0.44,2.9233029265,2.95,0.24,2.9597466108,0.0,0,0.0,2.95,0.24,2.9597466108
2020-04-26 20:30:00,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953,2.95,0.34,2.9695285821,0.0,0,0.0,2.95,0.34,2.9695285821
2020-04-26 21:00:00,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532,2.93,0.32,2.9474226029,0.0,0,0.0,2.93,0.32,2.9474226029
2020-04-26 21:30:00,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532,2.93,0.32,2.9474226029,0.0,0,0.0,2.93,0.32,2.9474226029
2020-04-26 22:00:00,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002,2.87,0.30000000000000004,2.8856368448,0.0,0,0.0,2.87,0.30000000000000004,2.8856368448
2020-04-26 22:30:00,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002,2.87,0.30000000000000004,2.8856368448,0.0,0,0.0,2.87,0.30000000000000004,2.8856368448
2020-04-26 23:00:00,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003,2.85,0.30000000000000004,2.8657459762,0.0,0,0.0,2.85,0.30000000000000004,2.8657459762
2020-04-26 23:30:00,2.75,0.32,2.7685555801,0.0,0,0.0,2.75,0.32,2.7685555801,2.81,0.28,2.8239157211,0.0,0,0.0,2.81,0.28,2.8239157211
2020-04-27 00:00:00,2.75,0.30000000000000004,2.7663152387,0.0,0,0.0,2.75,0.30000000000000004,2.7663152387,2.81,0.26,2.8220028349,0.0,0,0.0,2.81,0.26,2.8220028349
2020-04-27 00:30:00,2.7199999999999998,0.30000000000000004,2.7364941074,0.0,0,0.0,2.7199999999999998,0.30000000000000004,2.7364941074,2.79,0.26,2.8020885068,0.0,0,0.0,2.79,0.26,2.8020885068
2020-04-27 01:00:00,2.76,0.61,2.8266057383,0.0,0,0.0,2.76,0.61,2.8266057383,2.74,-0.31,2.7574807343,0.0,0,0.0,2.74,-0.31,2.7574807343
2020-04-27 01:30:00,2.74,0.63,2.8114942646000003,0.0,0,0.0,2.74,0.63,2.8114942646000003,2.71,-0.38,2.7365123789,0.0,0,0.0,2.71,-0.38,2.7365123789
2020-04-27 02:00:00,2.77,0.65,2.8452416418,0.0,0,0.0,2.77,0.65,2.8452416418,2.74,-0.38,2.7662248643,0.0,0,0.0,2.74,-0.38,2.7662248643
2020-04-27 02:30:00,2.8200000000000003,0.66,2.8962044127,0.0,0,0.0,2.8200000000000003,0.66,2.8962044127,2.79,-0.37,2.8144271175,0.0,0,0.0,2.79,-0.37,2.8144271175
2020-04-27 03:00:00,2.8,0.66,2.8767342595,0.0,0,0.0,2.8,0.66,2.8767342595,2.76,-0.37,2.784690288,0.0,0,0.0,2.76,-0.37,2.784690288
2020-04-27 03:30:00,2.8,0.66,2.8767342595,0.0,0,0.0,2.8,0.66,2.8767342595,2.76,-0.37,2.784690288,0.0,0,0.0,2.76,-0.37,2.784690288
2020-04-27 04:00:00,2.74,0.34,2.7610143064,0.0,0,0.0,2.74,0.34,2.7610143064,2.8,0.22,2.8086295591,0.0,0,0.0,2.8,0.22,2.8086295591
2020-04-27 04:30:00,2.75,0.44,2.7849775583,0.0,0,0.0,2.75,0.44,2.7849775583,2.77,-0.01,2.7700180505,0.0,0,0.0,2.77,-0.01,2.7700180505
2020-04-27 05:00:00,2.75,0.45,2.7865749586,0.0,0,0.0,2.75,0.45,2.7865749586,2.77,-0.01,2.7700180505,0.0,0,0.0,2.77,-0.01,2.7700180505
2020-04-27 05:30:00,2.83,0.64,2.9014651471,0.0,0,0.0,2.83,0.64,2.9014651471,2.8,-0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,-0.35000000000000003,2.8217902119
2020-04-27 06:00:00,2.8,0.32,2.8182263926,0.0,0,0.0,2.8,0.32,2.8182263926,2.86,0.28,2.8736736071,0.0,0,0.0,2.86,0.28,2.8736736071
2020-04-27 06:30:00,2.81,0.49,2.8524024961,0.0,0,0.0,2.81,0.49,2.8524024961,2.83,-0.02,2.8300706705,0.0,0,0.0,2.83,-0.02,2.8300706705
2020-04-27 07:00:00,2.29,0.58,2.3623081933,0.0,0,0.0,2.29,0.58,2.3623081933,2.26,-0.42,2.2986952821,0.0,0,0.0,2.26,-0.42,2.2986952821
2020-04-27 07:30:00,3.09,0.75,3.1797169685,0.0,0,0.0,3.09,0.75,3.1797169685,3.06,-0.29,3.073711112,0.0,0,0.0,3.06,-0.29,3.073711112
2020-04-27 08:00:00,3.16,0.77,3.252460607,0.0,0,0.0,3.16,0.77,3.252460607,3.13,-0.29,3.1434057963,0.0,0,0.0,3.13,-0.29,3.1434057963
2020-04-27 08:30:00,3.31,0.79,3.4029692917,0.0,0,0.0,3.31,0.79,3.4029692917,3.2800000000000002,-0.27,3.291094043,0.0,0,0.0,3.2800000000000002,-0.27,3.291094043
2020-04-27 09:00:00,3.37,0.8,3.4636541398,0.0,0,0.0,3.37,0.8,3.4636541398,3.34,-0.25,3.3493432192,0.0,0,0.0,3.34,-0.25,3.3493432192
2020-04-27 09:30:00,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666,2.9699999999999998,0.33,2.9882770956,0.0,0,0.0,2.9699999999999998,0.33,2.9882770956
2020-04-27 10:00:00,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2020-04-27 10:30:00,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363,3.23,0.38,3.252276126,0.0,0,0.0,3.23,0.38,3.252276126
2020-04-27 11:00:00,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724,3.2800000000000002,0.38,3.3019388244,0.0,0,0.0,3.2800000000000002,0.38,3.3019388244
2020-04-27 11:30:00,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241,3.33,0.4,3.3539379839,0.0,0,0.0,3.33,0.4,3.3539379839
2020-04-27 12:00:00,2.39,0.46,2.4338652387,0.0,0,0.0,2.39,0.46,2.4338652387,2.46,0.38,2.4891765707,0.0,0,0.0,2.46,0.38,2.4891765707
2020-04-27 12:30:00,3.47,0.46,3.5003571246,0.0,0,0.0,3.47,0.46,3.5003571246,3.55,0.41000000000000003,3.573597627,0.0,0,0.0,3.55,0.41000000000000003,3.573597627
2020-04-27 13:00:00,3.5,0.47000000000000003,3.5314161465,0.0,0,0.0,3.5,0.47000000000000003,3.5314161465,3.58,0.43,3.6057315485,0.0,0,0.0,3.58,0.43,3.6057315485
2020-04-27 13:30:00,3.5,0.47000000000000003,3.5314161465,0.0,0,0.0,3.5,0.47000000000000003,3.5314161465,3.58,0.43,3.6057315485,0.0,0,0.0,3.58,0.43,3.6057315485
2020-04-27 14:00:00,3.52,0.5,3.5553340209,0.0,0,0.0,3.52,0.5,3.5553340209,3.6,0.45,3.6280159867,0.0,0,0.0,3.6,0.45,3.6280159867
2020-04-27 14:30:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2020-04-27 15:00:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2020-04-27 15:30:00,3.04,0.51,3.0824827656,0.0,0,0.0,3.04,0.51,3.0824827656,3.11,0.47000000000000003,3.1453139748,0.0,0,0.0,3.11,0.47000000000000003,3.1453139748
2020-04-27 16:00:00,3.05,0.51,3.0923453882,0.0,0,0.0,3.05,0.51,3.0923453882,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427
2020-04-27 16:30:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.27,0.47000000000000003,3.3036040925,0.0,0,0.0,3.27,0.47000000000000003,3.3036040925
2020-04-27 17:00:00,3.16,0.51,3.2008905011,0.0,0,0.0,3.16,0.51,3.2008905011,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2020-04-27 17:30:00,2.7800000000000002,0.43,2.8130588334,0.0,0,0.0,2.7800000000000002,0.43,2.8130588334,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2020-04-27 18:00:00,2.56,0.43,2.5958620919,0.0,0,0.0,2.56,0.43,2.5958620919,2.63,0.39,2.6587591091,0.0,0,0.0,2.63,0.39,2.6587591091
2020-04-27 18:30:00,2.5700000000000003,0.41000000000000003,2.6024987992,0.0,0,0.0,2.5700000000000003,0.41000000000000003,2.6024987992,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973
2020-04-27 19:00:00,2.61,0.41000000000000003,2.642006813,0.0,0,0.0,2.61,0.41000000000000003,2.642006813,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003
2020-04-27 19:30:00,2.61,0.42,2.643577122,0.0,0,0.0,2.61,0.42,2.643577122,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003
2020-04-27 20:00:00,2.66,0.36,2.6842503609,0.0,0,0.0,2.66,0.36,2.6842503609,2.73,0.32,2.7486905974,0.0,0,0.0,2.73,0.32,2.7486905974
2020-04-27 20:30:00,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002,2.7199999999999998,0.31,2.7376084453000002,0.0,0,0.0,2.7199999999999998,0.31,2.7376084453000002
2020-04-27 21:00:00,2.5,0.35000000000000003,2.5243811123,0.0,0,0.0,2.5,0.35000000000000003,2.5243811123,2.5700000000000003,0.31,2.5886289808000003,0.0,0,0.0,2.5700000000000003,0.31,2.5886289808000003
2020-04-27 21:30:00,2.44,0.37,2.4678938389000002,0.0,0,0.0,2.44,0.37,2.4678938389000002,2.51,0.32,2.5303161858000003,0.0,0,0.0,2.51,0.32,2.5303161858000003
2020-04-27 22:00:00,2.44,0.35000000000000003,2.4649746449,0.0,0,0.0,2.44,0.35000000000000003,2.4649746449,2.51,0.31,2.5290709757,0.0,0,0.0,2.51,0.31,2.5290709757
2020-04-27 22:30:00,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003,2.55,0.29,2.5664372192,0.0,0,0.0,2.55,0.29,2.5664372192
2020-04-27 23:00:00,2.5300000000000002,0.31,2.5489213404999997,0.0,0,0.0,2.5300000000000002,0.31,2.5489213404999997,2.59,0.27,2.60403533,0.0,0,0.0,2.59,0.27,2.60403533
2020-04-27 23:30:00,2.5,0.31,2.5191466809,0.0,0,0.0,2.5,0.31,2.5191466809,2.5700000000000003,0.27,2.5841439588,0.0,0,0.0,2.5700000000000003,0.27,2.5841439588
2020-04-28 00:00:00,2.35,0.31,2.3703586227,0.0,0,0.0,2.35,0.31,2.3703586227,2.42,0.31,2.4397745798,0.0,0,0.0,2.42,0.31,2.4397745798
2020-04-28 00:30:00,2.31,-0.30000000000000004,2.3293990641,0.0,0,0.0,2.31,-0.30000000000000004,2.3293990641,2.47,0.63,2.5490782648,0.0,0,0.0,2.47,0.63,2.5490782648
2020-04-28 01:00:00,2.32,-0.08,2.3213789006,0.0,0,0.0,2.32,-0.08,2.3213789006,2.45,0.5,2.50049995,0.0,0,0.0,2.45,0.5,2.50049995
2020-04-28 01:30:00,2.46,0.29,2.4770345173,0.0,0,0.0,2.46,0.29,2.4770345173,2.52,0.25,2.532370431,0.0,0,0.0,2.52,0.25,2.532370431
2020-04-28 02:00:00,2.46,0.29,2.4770345173,0.0,0,0.0,2.46,0.29,2.4770345173,2.52,0.25,2.532370431,0.0,0,0.0,2.52,0.25,2.532370431
2020-04-28 02:30:00,2.48,0.27,2.4946542847,0.0,0,0.0,2.48,0.27,2.4946542847,2.55,0.32,2.5700000000000003,0.0,0,0.0,2.55,0.32,2.5700000000000003
2020-04-28 03:00:00,2.33,0.33,2.3532530676,0.0,0,0.0,2.33,0.33,2.3532530676,2.39,0.29,2.4075298544,0.0,0,0.0,2.39,0.29,2.4075298544
2020-04-28 03:30:00,2.33,0.31,2.3505318547,0.0,0,0.0,2.33,0.31,2.3505318547,2.39,0.27,2.4052026941999998,0.0,0,0.0,2.39,0.27,2.4052026941999998
2020-04-28 04:00:00,2.35,0.31,2.3703586227,0.0,0,0.0,2.35,0.31,2.3703586227,2.41,0.27,2.4250773184,0.0,0,0.0,2.41,0.27,2.4250773184
2020-04-28 04:30:00,2.42,0.28,2.4361444949,0.0,0,0.0,2.42,0.28,2.4361444949,2.49,0.21,2.4988397308,0.0,0,0.0,2.49,0.21,2.4988397308
2020-04-28 05:00:00,2.41,0.25,2.422932108,0.0,0,0.0,2.41,0.25,2.422932108,2.48,0.07,2.4809877065,0.0,0,0.0,2.48,0.07,2.4809877065
2020-04-28 05:30:00,2.31,-0.15,2.3148650069,0.0,0,0.0,2.31,-0.15,2.3148650069,2.43,0.48,2.4769537743,0.0,0,0.0,2.43,0.48,2.4769537743
2020-04-28 06:00:00,2.31,-0.30000000000000004,2.3293990641,0.0,0,0.0,2.31,-0.30000000000000004,2.3293990641,2.46,0.63,2.5393896905,0.0,0,0.0,2.46,0.63,2.5393896905
2020-04-28 06:30:00,2.42,0.31,2.4397745798,0.0,0,0.0,2.42,0.31,2.4397745798,2.48,0.31,2.499299902,0.0,0,0.0,2.48,0.31,2.499299902
2020-04-28 07:00:00,2.52,0.18,2.5264203926,0.0,0,0.0,2.52,0.18,2.5264203926,2.61,0.4,2.6404734424000003,0.0,0,0.0,2.61,0.4,2.6404734424000003
2020-04-28 07:30:00,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306,2.92,0.34,2.9397278786000003,0.0,0,0.0,2.92,0.34,2.9397278786000003
2020-04-28 08:00:00,2.88,0.30000000000000004,2.8955828429,0.0,0,0.0,2.88,0.30000000000000004,2.8955828429,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389
2020-04-28 08:30:00,2.87,0.03,2.8701567901000002,0.0,0,0.0,2.87,0.03,2.8701567901000002,3.0,0.58,3.0555523232,0.0,0,0.0,3.0,0.58,3.0555523232
2020-04-28 09:00:00,2.91,0.25,2.9207190895,0.0,0,0.0,2.91,0.25,2.9207190895,3.01,0.49,3.0496229275,0.0,0,0.0,3.01,0.49,3.0496229275
2020-04-28 09:30:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152
2020-04-28 10:00:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2020-04-28 10:30:00,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069,3.19,0.37,3.2113859936,0.0,0,0.0,3.19,0.37,3.2113859936
2020-04-28 11:00:00,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518,3.21,0.35000000000000003,3.2290246205,0.0,0,0.0,3.21,0.35000000000000003,3.2290246205
2020-04-28 11:30:00,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2020-04-28 12:00:00,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2020-04-28 12:30:00,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356,3.07,0.38,3.0934285187,0.0,0,0.0,3.07,0.38,3.0934285187
2020-04-28 13:00:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734
2020-04-28 13:30:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.11,0.38,3.133129426,0.0,0,0.0,3.11,0.38,3.133129426
2020-04-28 14:00:00,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619,3.23,0.36,3.25,0.0,0,0.0,3.23,0.36,3.25
2020-04-28 14:30:00,3.15,0.42,3.1778766496,0.0,0,0.0,3.15,0.42,3.1778766496,3.23,0.38,3.252276126,0.0,0,0.0,3.23,0.38,3.252276126
2020-04-28 15:00:00,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152
2020-04-28 15:30:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.01,0.39,3.0351606218,0.0,0,0.0,3.01,0.39,3.0351606218
2020-04-28 16:00:00,2.91,0.44,2.9430766215,0.0,0,0.0,2.91,0.44,2.9430766215,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854
2020-04-28 16:30:00,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053
2020-04-28 17:00:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998
2020-04-28 17:30:00,2.7199999999999998,0.19,2.7266279541,0.0,0,0.0,2.7199999999999998,0.19,2.7266279541,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2020-04-28 18:00:00,2.69,0.19,2.6967016891,0.0,0,0.0,2.69,0.19,2.6967016891,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591
2020-04-28 18:30:00,2.47,0.36,2.4960969532,0.0,0,0.0,2.47,0.36,2.4960969532,2.54,0.32,2.5600781238,0.0,0,0.0,2.54,0.32,2.5600781238
2020-04-28 19:00:00,2.44,0.35000000000000003,2.4649746449,0.0,0,0.0,2.44,0.35000000000000003,2.4649746449,2.51,0.32,2.5303161858000003,0.0,0,0.0,2.51,0.32,2.5303161858000003
2020-04-28 19:30:00,2.46,0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,0.35000000000000003,2.4847736315,2.5300000000000002,0.32,2.5501568579000002,0.0,0,0.0,2.5300000000000002,0.32,2.5501568579000002
2020-04-28 20:00:00,2.4,0.34,2.4239636961,0.0,0,0.0,2.4,0.34,2.4239636961,2.46,0.30000000000000004,2.4782251714,0.0,0,0.0,2.46,0.30000000000000004,2.4782251714
2020-04-28 20:30:00,2.46,0.31,2.4794555854,0.0,0,0.0,2.46,0.31,2.4794555854,2.5300000000000002,0.26,2.5433245959,0.0,0,0.0,2.5300000000000002,0.26,2.5433245959
2020-04-28 21:00:00,2.48,0.31,2.499299902,0.0,0,0.0,2.48,0.31,2.499299902,2.54,0.26,2.5532724101,0.0,0,0.0,2.54,0.26,2.5532724101
2020-04-28 21:30:00,2.38,0.32,2.4014162488,0.0,0,0.0,2.38,0.32,2.4014162488,2.45,0.28,2.4659480934999998,0.0,0,0.0,2.45,0.28,2.4659480934999998
2020-04-28 22:00:00,2.34,0.34,2.3645718429,0.0,0,0.0,2.34,0.34,2.3645718429,2.4,0.30000000000000004,2.4186773245,0.0,0,0.0,2.4,0.30000000000000004,2.4186773245
2020-04-28 22:30:00,2.3,0.32,2.3221541723,0.0,0,0.0,2.3,0.32,2.3221541723,2.36,0.28,2.3765521244,0.0,0,0.0,2.36,0.28,2.3765521244
2020-04-28 23:00:00,2.36,0.30000000000000004,2.3789913829,0.0,0,0.0,2.36,0.30000000000000004,2.3789913829,2.42,0.27,2.4350154004,0.0,0,0.0,2.42,0.27,2.4350154004
2020-04-28 23:30:00,2.39,0.30000000000000004,2.4087548651,0.0,0,0.0,2.39,0.30000000000000004,2.4087548651,2.45,0.25,2.4627220712,0.0,0,0.0,2.45,0.25,2.4627220712
2020-04-29 00:00:00,2.32,-0.2,2.3286047325,0.0,0,0.0,2.32,-0.2,2.3286047325,2.45,0.48,2.4965776575,0.0,0,0.0,2.45,0.48,2.4965776575
2020-04-29 00:30:00,2.19,0.09,2.1918485349,0.0,0,0.0,2.19,0.09,2.1918485349,2.2800000000000002,0.38,2.3114497615,0.0,0,0.0,2.2800000000000002,0.38,2.3114497615
2020-04-29 01:00:00,2.23,0.30000000000000004,2.2500888871,0.0,0,0.0,2.23,0.30000000000000004,2.2500888871,2.2800000000000002,0.26,2.2947766776,0.0,0,0.0,2.2800000000000002,0.26,2.2947766776
2020-04-29 01:30:00,2.23,0.30000000000000004,2.2500888871,0.0,0,0.0,2.23,0.30000000000000004,2.2500888871,2.29,0.26,2.3047125634,0.0,0,0.0,2.29,0.26,2.3047125634
2020-04-29 02:00:00,2.33,0.30000000000000004,2.3492339177,0.0,0,0.0,2.33,0.30000000000000004,2.3492339177,2.4,0.26,2.4140422532,0.0,0,0.0,2.4,0.26,2.4140422532
2020-04-29 02:30:00,2.39,0.29,2.4075298544,0.0,0,0.0,2.39,0.29,2.4075298544,2.46,0.22,2.469817807,0.0,0,0.0,2.46,0.22,2.469817807
2020-04-29 03:00:00,2.34,0.29,2.3579016095,0.0,0,0.0,2.34,0.29,2.3579016095,2.41,0.23,2.4209502267,0.0,0,0.0,2.41,0.23,2.4209502267
2020-04-29 03:30:00,2.21,0.30000000000000004,2.2302690421,0.0,0,0.0,2.21,0.30000000000000004,2.2302690421,2.27,0.27,2.2860008749,0.0,0,0.0,2.27,0.27,2.2860008749
2020-04-29 04:00:00,2.24,0.30000000000000004,2.26,0.0,0,0.0,2.24,0.30000000000000004,2.26,2.3,0.27,2.3157936005,0.0,0,0.0,2.3,0.27,2.3157936005
2020-04-29 04:30:00,2.24,0.29,2.2586943131,0.0,0,0.0,2.24,0.29,2.2586943131,2.3,0.26,2.3146490015,0.0,0,0.0,2.3,0.26,2.3146490015
2020-04-29 05:00:00,2.34,0.26,2.3544001359,0.0,0,0.0,2.34,0.26,2.3544001359,2.4,0.18,2.4067405344,0.0,0,0.0,2.4,0.18,2.4067405344
2020-04-29 05:30:00,2.39,0.28,2.4063457773,0.0,0,0.0,2.39,0.28,2.4063457773,2.46,0.21,2.468947144,0.0,0,0.0,2.46,0.21,2.468947144
2020-04-29 06:00:00,2.35,0.30000000000000004,2.3690715481,0.0,0,0.0,2.35,0.30000000000000004,2.3690715481,2.41,0.25,2.422932108,0.0,0,0.0,2.41,0.25,2.422932108
2020-04-29 06:30:00,2.32,-0.06,2.3207757324,0.0,0,0.0,2.32,-0.06,2.3207757324,2.44,0.5,2.4907027121,0.0,0,0.0,2.44,0.5,2.4907027121
2020-04-29 07:00:00,2.44,-0.03,2.4401844193,0.0,0,0.0,2.44,-0.03,2.4401844193,2.56,0.52,2.6122786988,0.0,0,0.0,2.56,0.52,2.6122786988
2020-04-29 07:30:00,2.6,0.4,2.6305892876,0.0,0,0.0,2.6,0.4,2.6305892876,2.67,0.35000000000000003,2.6928423645,0.0,0,0.0,2.67,0.35000000000000003,2.6928423645
2020-04-29 08:00:00,2.79,0.35000000000000003,2.8118677067,0.0,0,0.0,2.79,0.35000000000000003,2.8118677067,2.85,0.32,2.8679086457,0.0,0,0.0,2.85,0.32,2.8679086457
2020-04-29 08:30:00,2.92,0.38,2.9446222169,0.0,0,0.0,2.92,0.38,2.9446222169,2.99,0.35000000000000003,3.0104152537,0.0,0,0.0,2.99,0.35000000000000003,3.0104152537
2020-04-29 09:00:00,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2020-04-29 09:30:00,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183,3.03,0.4,3.0562885989,0.0,0,0.0,3.03,0.4,3.0562885989
2020-04-29 10:00:00,3.01,0.44,3.0419894806,0.0,0,0.0,3.01,0.44,3.0419894806,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188
2020-04-29 10:30:00,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677
2020-04-29 11:00:00,3.1,0.28,3.1126194756,0.0,0,0.0,3.1,0.28,3.1126194756,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563
2020-04-29 11:30:00,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991,3.31,0.39,3.3328966381000003,0.0,0,0.0,3.31,0.39,3.3328966381000003
2020-04-29 12:00:00,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991,3.31,0.39,3.3328966381000003,0.0,0,0.0,3.31,0.39,3.3328966381000003
2020-04-29 12:30:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.11,0.43,3.13958596,0.0,0,0.0,3.11,0.43,3.13958596
2020-04-29 13:00:00,3.06,0.49,3.0989837044,0.0,0,0.0,3.06,0.49,3.0989837044,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904
2020-04-29 13:30:00,3.08,0.49,3.1187337174,0.0,0,0.0,3.08,0.49,3.1187337174,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212
2020-04-29 14:00:00,3.1,0.5,3.1400636936,0.0,0,0.0,3.1,0.5,3.1400636936,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933
2020-04-29 14:30:00,3.1,0.5,3.1400636936,0.0,0,0.0,3.1,0.5,3.1400636936,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933
2020-04-29 15:00:00,3.03,0.48,3.0677842167,0.0,0,0.0,3.03,0.48,3.0677842167,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046
2020-04-29 15:30:00,3.07,0.48,3.1072978615,0.0,0,0.0,3.07,0.48,3.1072978615,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2020-04-29 16:00:00,3.14,0.46,3.1735154009,0.0,0,0.0,3.14,0.46,3.1735154009,3.21,0.42,3.2373600356,0.0,0,0.0,3.21,0.42,3.2373600356
2020-04-29 16:30:00,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177,3.21,0.4,3.2348261159,0.0,0,0.0,3.21,0.4,3.2348261159
2020-04-29 17:00:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296
2020-04-29 17:30:00,2.67,0.29,2.6857028875,0.0,0,0.0,2.67,0.29,2.6857028875,2.75,0.44,2.7849775583,0.0,0,0.0,2.75,0.44,2.7849775583
2020-04-29 18:00:00,2.58,-0.27,2.5940894356,0.0,0,0.0,2.58,-0.27,2.5940894356,2.74,0.7000000000000001,2.8280028289,0.0,0,0.0,2.74,0.7000000000000001,2.8280028289
2020-04-29 18:30:00,2.59,0.34,2.612221277,0.0,0,0.0,2.59,0.34,2.612221277,2.66,0.4,2.6899070616,0.0,0,0.0,2.66,0.4,2.6899070616
2020-04-29 19:00:00,2.56,0.4,2.5910615585,0.0,0,0.0,2.56,0.4,2.5910615585,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844
2020-04-29 19:30:00,2.5300000000000002,0.4,2.5614253844,0.0,0,0.0,2.5300000000000002,0.4,2.5614253844,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245
2020-04-29 20:00:00,2.5,0.4,2.5317977802,0.0,0,0.0,2.5,0.4,2.5317977802,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003
