Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-29 20:30:00,2.5300000000000002,0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,0.33,2.5514309710000003,2.6,0.29,2.6161230858,0.0,0,0.0,2.6,0.29,2.6161230858
2020-04-29 21:00:00,2.56,0.33,2.5811818998,0.0,0,0.0,2.56,0.33,2.5811818998,2.62,0.29,2.6360007587,0.0,0,0.0,2.62,0.29,2.6360007587
2020-04-29 21:30:00,2.45,0.36,2.4763077353,0.0,0,0.0,2.45,0.36,2.4763077353,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095
2020-04-29 22:00:00,2.34,0.35000000000000003,2.3660304309,0.0,0,0.0,2.34,0.35000000000000003,2.3660304309,2.4,0.31,2.4199380157,0.0,0,0.0,2.4,0.31,2.4199380157
2020-04-29 22:30:00,2.33,0.34,2.3546761985,0.0,0,0.0,2.33,0.34,2.3546761985,2.39,0.30000000000000004,2.4087548651,0.0,0,0.0,2.39,0.30000000000000004,2.4087548651
2020-04-29 23:00:00,2.32,0.34,2.3447814397,0.0,0,0.0,2.32,0.34,2.3447814397,2.38,0.30000000000000004,2.3988330496,0.0,0,0.0,2.38,0.30000000000000004,2.3988330496
2020-04-29 23:30:00,2.29,0.33,2.3136551169,0.0,0,0.0,2.29,0.33,2.3136551169,2.35,0.29,2.3678260071,0.0,0,0.0,2.35,0.29,2.3678260071
2020-04-30 00:00:00,2.27,0.31,2.2910696192,0.0,0,0.0,2.27,0.31,2.2910696192,2.33,0.27,2.3455916098,0.0,0,0.0,2.33,0.27,2.3455916098
2020-04-30 00:30:00,2.29,0.32,2.3122499865,0.0,0,0.0,2.29,0.32,2.3122499865,2.35,0.28,2.3666220653,0.0,0,0.0,2.35,0.28,2.3666220653
2020-04-30 01:00:00,2.36,0.30000000000000004,2.3789913829,0.0,0,0.0,2.36,0.30000000000000004,2.3789913829,2.42,0.26,2.4339268683,0.0,0,0.0,2.42,0.26,2.4339268683
2020-04-30 01:30:00,2.36,0.28,2.3765521244,0.0,0,0.0,2.36,0.28,2.3765521244,2.42,0.23,2.4309051812,0.0,0,0.0,2.42,0.23,2.4309051812
2020-04-30 02:00:00,2.31,0.30000000000000004,2.3293990641,0.0,0,0.0,2.31,0.30000000000000004,2.3293990641,2.38,0.24,2.3920702331,0.0,0,0.0,2.38,0.24,2.3920702331
2020-04-30 02:30:00,2.25,0.33,2.274071239,0.0,0,0.0,2.25,0.33,2.274071239,2.31,0.28,2.3269078194,0.0,0,0.0,2.31,0.28,2.3269078194
2020-04-30 03:00:00,2.23,0.31,2.2514439811,0.0,0,0.0,2.23,0.31,2.2514439811,2.29,0.27,2.3058620947,0.0,0,0.0,2.29,0.27,2.3058620947
2020-04-30 03:30:00,2.25,0.31,2.2712551596,0.0,0,0.0,2.25,0.31,2.2712551596,2.31,0.27,2.3257256932,0.0,0,0.0,2.31,0.27,2.3257256932
2020-04-30 04:00:00,2.25,0.31,2.2712551596,0.0,0,0.0,2.25,0.31,2.2712551596,2.31,0.27,2.3257256932,0.0,0,0.0,2.31,0.27,2.3257256932
2020-04-30 04:30:00,2.23,0.29,2.2487774456,0.0,0,0.0,2.23,0.29,2.2487774456,2.29,0.26,2.3047125634,0.0,0,0.0,2.29,0.26,2.3047125634
2020-04-30 05:00:00,2.24,0.29,2.2586943131,0.0,0,0.0,2.24,0.29,2.2586943131,2.3,0.27,2.3157936005,0.0,0,0.0,2.3,0.27,2.3157936005
2020-04-30 05:30:00,2.27,0.29,2.2884492566,0.0,0,0.0,2.27,0.29,2.2884492566,2.33,0.27,2.3455916098,0.0,0,0.0,2.33,0.27,2.3455916098
2020-04-30 06:00:00,2.31,0.32,2.3320591759,0.0,0,0.0,2.31,0.32,2.3320591759,2.37,0.28,2.3864827676,0.0,0,0.0,2.37,0.28,2.3864827676
2020-04-30 06:30:00,2.35,-0.17,2.3561409126,0.0,0,0.0,2.35,-0.17,2.3561409126,2.49,0.55,2.5500196078,0.0,0,0.0,2.49,0.55,2.5500196078
2020-04-30 07:00:00,2.6,0.18,2.6062233212,0.0,0,0.0,2.6,0.18,2.6062233212,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662
2020-04-30 07:30:00,2.75,0.37,2.7747792705,0.0,0,0.0,2.75,0.37,2.7747792705,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2020-04-30 08:00:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2020-04-30 08:30:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2020-04-30 09:00:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737
2020-04-30 09:30:00,2.98,0.45,3.0137849956,0.0,0,0.0,2.98,0.45,3.0137849956,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996
2020-04-30 10:00:00,2.98,0.45,3.0137849956,0.0,0,0.0,2.98,0.45,3.0137849956,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996
2020-04-30 10:30:00,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734
2020-04-30 11:00:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2020-04-30 11:30:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2020-04-30 12:00:00,3.03,0.44,3.0617805277,0.0,0,0.0,3.03,0.44,3.0617805277,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058
2020-04-30 12:30:00,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523
2020-04-30 13:00:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508
2020-04-30 13:30:00,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2020-04-30 14:00:00,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288
2020-04-30 14:30:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2020-04-30 15:00:00,2.99,0.45,3.0236732628,0.0,0,0.0,2.99,0.45,3.0236732628,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378
2020-04-30 15:30:00,2.99,0.43,3.0207614934,0.0,0,0.0,2.99,0.43,3.0207614934,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264
2020-04-30 16:00:00,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296,3.15,0.37,3.171655719,0.0,0,0.0,3.15,0.37,3.171655719
2020-04-30 16:30:00,3.02,0.38,3.0438133977,0.0,0,0.0,3.02,0.38,3.0438133977,3.09,0.34,3.1086492243,0.0,0,0.0,3.09,0.34,3.1086492243
2020-04-30 17:00:00,2.95,-0.18,2.9554864236,0.0,0,0.0,2.95,-0.18,2.9554864236,3.1,0.65,3.1674121929,0.0,0,0.0,3.1,0.65,3.1674121929
2020-04-30 17:30:00,2.73,-0.32,2.7486905974,0.0,0,0.0,2.73,-0.32,2.7486905974,2.89,0.63,2.9578708559,0.0,0,0.0,2.89,0.63,2.9578708559
2020-04-30 18:00:00,2.7199999999999998,0.22,2.7288825552000002,0.0,0,0.0,2.7199999999999998,0.22,2.7288825552000002,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626
2020-04-30 18:30:00,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569,2.71,0.30000000000000004,2.7265546024000002,0.0,0,0.0,2.71,0.30000000000000004,2.7265546024000002
2020-04-30 19:00:00,2.51,0.39,2.5401181075,0.0,0,0.0,2.51,0.39,2.5401181075,2.5700000000000003,0.35000000000000003,2.5937231926,0.0,0,0.0,2.5700000000000003,0.35000000000000003,2.5937231926
2020-04-30 19:30:00,2.45,0.37,2.4777812656,0.0,0,0.0,2.45,0.37,2.4777812656,2.51,0.33,2.5316002844,0.0,0,0.0,2.51,0.33,2.5316002844
2020-04-30 20:00:00,2.43,0.37,2.458007323,0.0,0,0.0,2.43,0.37,2.458007323,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944
2020-04-30 20:30:00,2.38,0.36,2.4070729112,0.0,0,0.0,2.38,0.36,2.4070729112,2.44,0.32,2.4608941464000003,0.0,0,0.0,2.44,0.32,2.4608941464000003
2020-04-30 21:00:00,2.39,0.36,2.4169609016,0.0,0,0.0,2.39,0.36,2.4169609016,2.45,0.32,2.4708095839,0.0,0,0.0,2.45,0.32,2.4708095839
2020-04-30 21:30:00,2.37,0.33,2.3928643923,0.0,0,0.0,2.37,0.33,2.3928643923,2.43,0.29,2.4472433471,0.0,0,0.0,2.43,0.29,2.4472433471
2020-04-30 22:00:00,2.37,0.33,2.3928643923,0.0,0,0.0,2.37,0.33,2.3928643923,2.43,0.29,2.4472433471,0.0,0,0.0,2.43,0.29,2.4472433471
2020-04-30 22:30:00,2.34,0.31,2.3604448733,0.0,0,0.0,2.34,0.31,2.3604448733,2.4,0.27,2.4151397475,0.0,0,0.0,2.4,0.27,2.4151397475
2020-04-30 23:00:00,2.31,0.31,2.3307080469,0.0,0,0.0,2.31,0.31,2.3307080469,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658
2020-04-30 23:30:00,2.34,0.30000000000000004,2.3591523902000002,0.0,0,0.0,2.34,0.30000000000000004,2.3591523902000002,2.4,0.26,2.4140422532,0.0,0,0.0,2.4,0.26,2.4140422532
2020-05-01 00:00:00,2.43,0.30000000000000004,2.4484484883,0.0,0,0.0,2.43,0.30000000000000004,2.4484484883,2.5,0.26,2.5134836383,0.0,0,0.0,2.5,0.26,2.5134836383
2020-05-01 00:30:00,2.37,0.26,2.3842189497,0.0,0,0.0,2.37,0.26,2.3842189497,2.44,0.1,2.4420483206,0.0,0,0.0,2.44,0.1,2.4420483206
2020-05-01 01:00:00,2.18,-0.23,2.1920994503,0.0,0,0.0,2.18,-0.23,2.1920994503,2.32,0.5700000000000001,2.3889956049,0.0,0,0.0,2.32,0.5700000000000001,2.3889956049
2020-05-01 01:30:00,2.15,-0.33,2.1751781536,0.0,0,0.0,2.15,-0.33,2.1751781536,2.31,0.59,2.3841560352,0.0,0,0.0,2.31,0.59,2.3841560352
2020-05-01 02:00:00,2.2,-0.33,2.2246123258,0.0,0,0.0,2.2,-0.33,2.2246123258,2.35,0.59,2.422932108,0.0,0,0.0,2.35,0.59,2.422932108
2020-05-01 02:30:00,2.24,-0.33,2.2641775549,0.0,0,0.0,2.24,-0.33,2.2641775549,2.4,0.59,2.4714570601,0.0,0,0.0,2.4,0.59,2.4714570601
2020-05-01 03:00:00,2.23,-0.33,2.254284809,0.0,0,0.0,2.23,-0.33,2.254284809,2.39,0.59,2.4617473469,0.0,0,0.0,2.39,0.59,2.4617473469
2020-05-01 03:30:00,2.23,-0.33,2.254284809,0.0,0,0.0,2.23,-0.33,2.254284809,2.39,0.59,2.4617473469,0.0,0,0.0,2.39,0.59,2.4617473469
2020-05-01 04:00:00,2.3,-0.24,2.3124878378,0.0,0,0.0,2.3,-0.24,2.3124878378,2.44,0.56,2.5034376365,0.0,0,0.0,2.44,0.56,2.5034376365
2020-05-01 04:30:00,2.39,0.25,2.4030397417,0.0,0,0.0,2.39,0.25,2.4030397417,2.46,-0.08,2.4613004693000002,0.0,0,0.0,2.46,-0.08,2.4613004693000002
2020-05-01 05:00:00,2.38,0.25,2.3930942313,0.0,0,0.0,2.38,0.25,2.3930942313,2.44,-0.08,2.4413111231,0.0,0,0.0,2.44,-0.08,2.4413111231
2020-05-01 05:30:00,2.38,0.29,2.3976029696,0.0,0,0.0,2.38,0.29,2.3976029696,2.44,0.14,2.4440130933,0.0,0,0.0,2.44,0.14,2.4440130933
2020-05-01 06:00:00,2.2800000000000002,0.31,2.3009780529,0.0,0,0.0,2.2800000000000002,0.31,2.3009780529,2.34,0.27,2.3555254191,0.0,0,0.0,2.34,0.27,2.3555254191
2020-05-01 06:30:00,2.3,-0.29,2.3182105168,0.0,0,0.0,2.3,-0.29,2.3182105168,2.45,0.63,2.5297035399,0.0,0,0.0,2.45,0.63,2.5297035399
2020-05-01 07:00:00,2.45,0.12,2.4529370151,0.0,0,0.0,2.45,0.12,2.4529370151,2.54,0.43,2.5761405241,0.0,0,0.0,2.54,0.43,2.5761405241
2020-05-01 07:30:00,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649
2020-05-01 08:00:00,2.75,0.41000000000000003,2.7803956553,0.0,0,0.0,2.75,0.41000000000000003,2.7803956553,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2020-05-01 08:30:00,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053
2020-05-01 09:00:00,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2020-05-01 09:30:00,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235,3.2,0.37,3.2213196054,0.0,0,0.0,3.2,0.37,3.2213196054
2020-05-01 10:00:00,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094,3.23,0.37,3.2511228829,0.0,0,0.0,3.23,0.37,3.2511228829
2020-05-01 10:30:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2020-05-01 11:00:00,3.05,0.47000000000000003,3.0860006481,0.0,0,0.0,3.05,0.47000000000000003,3.0860006481,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677
2020-05-01 11:30:00,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2020-05-01 12:00:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-05-01 12:30:00,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149,3.21,0.43,3.2386725676,0.0,0,0.0,3.21,0.43,3.2386725676
2020-05-01 13:00:00,3.38,0.5,3.4167821119,0.0,0,0.0,3.38,0.5,3.4167821119,3.45,0.46,3.4805315686,0.0,0,0.0,3.45,0.46,3.4805315686
2020-05-01 13:30:00,3.48,0.47000000000000003,3.5115950792,0.0,0,0.0,3.48,0.47000000000000003,3.5115950792,3.56,0.43,3.5858750675,0.0,0,0.0,3.56,0.43,3.5858750675
2020-05-01 14:00:00,3.47,0.45,3.4990570158,0.0,0,0.0,3.47,0.45,3.4990570158,3.54,0.41000000000000003,3.5636638449999998,0.0,0,0.0,3.54,0.41000000000000003,3.5636638449999998
2020-05-01 14:30:00,3.34,0.47000000000000003,3.3729067583,0.0,0,0.0,3.34,0.47000000000000003,3.3729067583,3.41,0.43,3.4370045097,0.0,0,0.0,3.41,0.43,3.4370045097
2020-05-01 15:00:00,3.24,0.5,3.2783532452,0.0,0,0.0,3.24,0.5,3.2783532452,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2020-05-01 15:30:00,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929,3.31,0.45,3.3404490716,0.0,0,0.0,3.31,0.45,3.3404490716
2020-05-01 16:00:00,3.24,0.48,3.2753625753,0.0,0,0.0,3.24,0.48,3.2753625753,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497
2020-05-01 16:30:00,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002,3.25,0.41000000000000003,3.2757594539,0.0,0,0.0,3.25,0.41000000000000003,3.2757594539
2020-05-01 17:00:00,3.09,-0.01,3.0900161812,0.0,0,0.0,3.09,-0.01,3.0900161812,3.24,0.71,3.3168810651,0.0,0,0.0,3.24,0.71,3.3168810651
2020-05-01 17:30:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.1,0.38,3.1232034836,0.0,0,0.0,3.1,0.38,3.1232034836
2020-05-01 18:00:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.1,0.38,3.1232034836,0.0,0,0.0,3.1,0.38,3.1232034836
2020-05-01 18:30:00,3.0,0.38,3.0239708993,0.0,0,0.0,3.0,0.38,3.0239708993,3.07,0.34,3.0887699817,0.0,0,0.0,3.07,0.34,3.0887699817
2020-05-01 19:00:00,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898,3.04,0.34,3.0589540696,0.0,0,0.0,3.04,0.34,3.0589540696
2020-05-01 19:30:00,2.6,0.4,2.6305892876,0.0,0,0.0,2.6,0.4,2.6305892876,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055
2020-05-01 20:00:00,2.31,0.36,2.3378836584,0.0,0,0.0,2.31,0.36,2.3378836584,2.38,0.32,2.4014162488,0.0,0,0.0,2.38,0.32,2.4014162488
2020-05-01 20:30:00,2.33,0.29,2.3479778534,0.0,0,0.0,2.33,0.29,2.3479778534,2.4,0.32,2.4212393521,0.0,0,0.0,2.4,0.32,2.4212393521
2020-05-01 21:00:00,2.33,0.29,2.3479778534,0.0,0,0.0,2.33,0.29,2.3479778534,2.4,0.29,2.4174573419,0.0,0,0.0,2.4,0.29,2.4174573419
2020-05-01 21:30:00,2.33,0.27,2.3455916098,0.0,0,0.0,2.33,0.27,2.3455916098,2.4,0.32,2.4212393521,0.0,0,0.0,2.4,0.32,2.4212393521
2020-05-01 22:00:00,2.33,0.32,2.3518715951,0.0,0,0.0,2.33,0.32,2.3518715951,2.4,0.28,2.4162781297,0.0,0,0.0,2.4,0.28,2.4162781297
2020-05-01 22:30:00,2.36,0.30000000000000004,2.3789913829,0.0,0,0.0,2.36,0.30000000000000004,2.3789913829,2.43,0.26,2.443869882,0.0,0,0.0,2.43,0.26,2.443869882
2020-05-01 23:00:00,2.39,0.28,2.4063457773,0.0,0,0.0,2.39,0.28,2.4063457773,2.46,0.22,2.469817807,0.0,0,0.0,2.46,0.22,2.469817807
2020-05-01 23:30:00,2.34,0.28,2.3566925977,0.0,0,0.0,2.34,0.28,2.3566925977,2.4,0.22,2.4100622399000002,0.0,0,0.0,2.4,0.22,2.4100622399000002
2020-05-02 00:00:00,2.23,0.30000000000000004,2.2500888871,0.0,0,0.0,2.23,0.30000000000000004,2.2500888871,2.2800000000000002,0.26,2.2947766776,0.0,0,0.0,2.2800000000000002,0.26,2.2947766776
2020-05-03 00:30:00,2.23,0.29,2.2487774456,0.0,0,0.0,2.23,0.29,2.2487774456,2.2800000000000002,0.25,2.2936651892,0.0,0,0.0,2.2800000000000002,0.25,2.2936651892
2020-05-03 01:00:00,2.23,0.30000000000000004,2.2500888871,0.0,0,0.0,2.23,0.30000000000000004,2.2500888871,2.2800000000000002,0.25,2.2936651892,0.0,0,0.0,2.2800000000000002,0.25,2.2936651892
2020-05-03 01:30:00,2.23,0.29,2.2487774456,0.0,0,0.0,2.23,0.29,2.2487774456,2.2800000000000002,0.25,2.2936651892,0.0,0,0.0,2.2800000000000002,0.25,2.2936651892
2020-05-03 02:00:00,2.35,0.29,2.3678260071,0.0,0,0.0,2.35,0.29,2.3678260071,2.41,0.25,2.422932108,0.0,0,0.0,2.41,0.25,2.422932108
2020-05-03 02:30:00,2.39,0.29,2.4075298544,0.0,0,0.0,2.39,0.29,2.4075298544,2.45,0.25,2.4627220712,0.0,0,0.0,2.45,0.25,2.4627220712
2020-05-03 03:00:00,2.33,0.30000000000000004,2.3492339177,0.0,0,0.0,2.33,0.30000000000000004,2.3492339177,2.39,0.26,2.4041006634,0.0,0,0.0,2.39,0.26,2.4041006634
2020-05-03 03:30:00,2.21,0.32,2.2330472454,0.0,0,0.0,2.21,0.32,2.2330472454,2.27,0.26,2.2848413512,0.0,0,0.0,2.27,0.26,2.2848413512
2020-05-03 04:00:00,2.25,0.32,2.2726416348000003,0.0,0,0.0,2.25,0.32,2.2726416348000003,2.31,0.26,2.3245859846,0.0,0,0.0,2.31,0.26,2.3245859846
2020-05-03 04:30:00,2.23,0.29,2.2487774456,0.0,0,0.0,2.23,0.29,2.2487774456,2.29,0.25,2.3036058691,0.0,0,0.0,2.29,0.25,2.3036058691
2020-05-03 05:00:00,2.23,0.29,2.2487774456,0.0,0,0.0,2.23,0.29,2.2487774456,2.29,0.25,2.3036058691,0.0,0,0.0,2.29,0.25,2.3036058691
2020-05-03 05:30:00,2.27,0.29,2.2884492566,0.0,0,0.0,2.27,0.29,2.2884492566,2.33,0.25,2.3433736364,0.0,0,0.0,2.33,0.25,2.3433736364
2020-05-03 06:00:00,2.35,0.25,2.3632604596,0.0,0,0.0,2.35,0.25,2.3632604596,2.42,0.12,2.42297338,0.0,0,0.0,2.42,0.12,2.42297338
2020-05-03 06:30:00,2.42,0.30000000000000004,2.4385241438,0.0,0,0.0,2.42,0.30000000000000004,2.4385241438,2.48,0.26,2.493591787,0.0,0,0.0,2.48,0.26,2.493591787
2020-05-03 07:00:00,2.4,0.33,2.422581268,0.0,0,0.0,2.4,0.33,2.422581268,2.46,0.29,2.4770345173,0.0,0,0.0,2.46,0.29,2.4770345173
2020-05-03 07:30:00,2.43,0.37,2.458007323,0.0,0,0.0,2.43,0.37,2.458007323,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944
2020-05-03 08:00:00,2.43,0.35000000000000003,2.4550763736,0.0,0,0.0,2.43,0.35000000000000003,2.4550763736,2.5,0.31,2.5191466809,0.0,0,0.0,2.5,0.31,2.5191466809
2020-05-03 08:30:00,2.45,0.12,2.4529370151,0.0,0,0.0,2.45,0.12,2.4529370151,2.55,0.44,2.5876823607,0.0,0,0.0,2.55,0.44,2.5876823607
2020-05-03 09:00:00,2.43,-0.29,2.4472433471,0.0,0,0.0,2.43,-0.29,2.4472433471,2.59,0.65,2.6703183331,0.0,0,0.0,2.59,0.65,2.6703183331
2020-05-03 09:30:00,2.58,0.24,2.5911387458,0.0,0,0.0,2.58,0.24,2.5911387458,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004
2020-05-03 10:00:00,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003,2.74,0.32,2.7586228448,0.0,0,0.0,2.74,0.32,2.7586228448
2020-05-03 10:30:00,2.61,0.34,2.6320524311,0.0,0,0.0,2.61,0.34,2.6320524311,2.68,0.30000000000000004,2.6967387712,0.0,0,0.0,2.68,0.30000000000000004,2.6967387712
2020-05-03 11:00:00,2.5,0.38,2.5287150887000003,0.0,0,0.0,2.5,0.38,2.5287150887000003,2.5700000000000003,0.35000000000000003,2.5937231926,0.0,0,0.0,2.5700000000000003,0.35000000000000003,2.5937231926
2020-05-03 11:30:00,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506,2.64,0.35000000000000003,2.6630996977,0.0,0,0.0,2.64,0.35000000000000003,2.6630996977
2020-05-03 12:00:00,2.59,0.4,2.6207060117000003,0.0,0,0.0,2.59,0.4,2.6207060117000003,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055
2020-05-03 12:30:00,2.56,0.4,2.5910615585,0.0,0,0.0,2.56,0.4,2.5910615585,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844
2020-05-03 13:00:00,2.61,0.4,2.6404734424000003,0.0,0,0.0,2.61,0.4,2.6404734424000003,2.67,0.36,2.6941603516,0.0,0,0.0,2.67,0.36,2.6941603516
2020-05-03 13:30:00,2.68,0.36,2.7040710050000003,0.0,0,0.0,2.68,0.36,2.7040710050000003,2.75,0.32,2.7685555801,0.0,0,0.0,2.75,0.32,2.7685555801
2020-05-03 14:00:00,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696,2.77,0.32,2.7884224931,0.0,0,0.0,2.77,0.32,2.7884224931
2020-05-03 14:30:00,2.5700000000000003,0.4,2.600942137,0.0,0,0.0,2.5700000000000003,0.4,2.600942137,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431
2020-05-03 15:00:00,2.55,0.4,2.5811818998,0.0,0,0.0,2.55,0.4,2.5811818998,2.61,0.36,2.6347106103,0.0,0,0.0,2.61,0.36,2.6347106103
2020-05-03 15:30:00,2.58,0.39,2.6093102537,0.0,0,0.0,2.58,0.39,2.6093102537,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973
2020-05-03 16:00:00,2.7800000000000002,0.23,2.7894981628,0.0,0,0.0,2.7800000000000002,0.23,2.7894981628,2.88,0.48,2.9197260145,0.0,0,0.0,2.88,0.48,2.9197260145
2020-05-03 16:30:00,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523,2.96,0.33,2.978338463,0.0,0,0.0,2.96,0.33,2.978338463
2020-05-03 17:00:00,2.86,-0.27,2.8727164844,0.0,0,0.0,2.86,-0.27,2.8727164844,3.03,0.67,3.1031919051,0.0,0,0.0,3.03,0.67,3.1031919051
2020-05-03 17:30:00,2.8200000000000003,0.31,2.8369878392,0.0,0,0.0,2.8200000000000003,0.31,2.8369878392,2.91,0.42,2.9401530572,0.0,0,0.0,2.91,0.42,2.9401530572
2020-05-03 18:00:00,2.77,0.43,2.8031767693000003,0.0,0,0.0,2.77,0.43,2.8031767693000003,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2020-05-03 18:30:00,2.74,0.42,2.772002886,0.0,0,0.0,2.74,0.42,2.772002886,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003
2020-05-03 19:00:00,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2020-05-03 19:30:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2020-05-03 20:00:00,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983,2.91,0.33,2.9286515668,0.0,0,0.0,2.91,0.33,2.9286515668
2020-05-03 20:30:00,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746,2.89,0.33,2.9087798128999998,0.0,0,0.0,2.89,0.33,2.9087798128999998
2020-05-03 21:00:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551
2020-05-03 21:30:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.71,0.33,2.730018315,0.0,0,0.0,2.71,0.33,2.730018315
2020-05-03 22:00:00,2.68,0.37,2.7054204849,0.0,0,0.0,2.68,0.37,2.7054204849,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2020-05-03 22:30:00,2.66,0.36,2.6842503609,0.0,0,0.0,2.66,0.36,2.6842503609,2.73,0.32,2.7486905974,0.0,0,0.0,2.73,0.32,2.7486905974
2020-05-03 23:00:00,2.69,0.36,2.7139823139,0.0,0,0.0,2.69,0.36,2.7139823139,2.76,0.31,2.7773548567,0.0,0,0.0,2.76,0.31,2.7773548567
2020-05-03 23:30:00,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286,2.81,0.29,2.8249247778,0.0,0,0.0,2.81,0.29,2.8249247778
2020-05-04 00:00:00,2.7199999999999998,0.31,2.7376084453000002,0.0,0,0.0,2.7199999999999998,0.31,2.7376084453000002,2.7800000000000002,0.27,2.7930807364,0.0,0,0.0,2.7800000000000002,0.27,2.7930807364
2020-05-04 00:30:00,2.51,-0.16,2.5150944316,0.0,0,0.0,2.51,-0.16,2.5150944316,2.66,0.59,2.7246467661000002,0.0,0,0.0,2.66,0.59,2.7246467661000002
2020-05-04 01:00:00,2.55,-0.01,2.5500196078,0.0,0,0.0,2.55,-0.01,2.5500196078,2.67,0.51,2.7182715096,0.0,0,0.0,2.67,0.51,2.7182715096
2020-05-04 01:30:00,2.59,0.33,2.6109385286,0.0,0,0.0,2.59,0.33,2.6109385286,2.65,0.29,2.6658206991,0.0,0,0.0,2.65,0.29,2.6658206991
2020-05-04 02:00:00,2.5700000000000003,0.32,2.5898455552,0.0,0,0.0,2.5700000000000003,0.32,2.5898455552,2.63,0.28,2.6448629454,0.0,0,0.0,2.63,0.28,2.6448629454
2020-05-04 02:30:00,2.73,0.32,2.7486905974,0.0,0,0.0,2.73,0.32,2.7486905974,2.8,0.28,2.8139651739,0.0,0,0.0,2.8,0.28,2.8139651739
2020-05-04 03:00:00,2.73,0.32,2.7486905974,0.0,0,0.0,2.73,0.32,2.7486905974,2.8,0.28,2.8139651739,0.0,0,0.0,2.8,0.28,2.8139651739
2020-05-04 03:30:00,2.63,0.33,2.6506225684,0.0,0,0.0,2.63,0.33,2.6506225684,2.7,0.29,2.7155294143,0.0,0,0.0,2.7,0.29,2.7155294143
2020-05-04 04:00:00,2.58,0.35000000000000003,2.6036320785,0.0,0,0.0,2.58,0.35000000000000003,2.6036320785,2.65,0.30000000000000004,2.6669270706,0.0,0,0.0,2.65,0.30000000000000004,2.6669270706
2020-05-04 04:30:00,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245,2.66,0.30000000000000004,2.6768638367,0.0,0,0.0,2.66,0.30000000000000004,2.6768638367
2020-05-04 05:00:00,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245,2.66,0.29,2.6757615738,0.0,0,0.0,2.66,0.29,2.6757615738
2020-05-04 05:30:00,2.67,0.33,2.6903159666,0.0,0,0.0,2.67,0.33,2.6903159666,2.73,0.29,2.7453597214,0.0,0,0.0,2.73,0.29,2.7453597214
2020-05-04 06:00:00,2.7800000000000002,0.33,2.7995178156,0.0,0,0.0,2.7800000000000002,0.33,2.7995178156,2.85,0.29,2.8647163908,0.0,0,0.0,2.85,0.29,2.8647163908
2020-05-04 06:30:00,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323,2.95,0.33,2.9684002426,0.0,0,0.0,2.95,0.33,2.9684002426
2020-05-04 07:00:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2020-05-04 07:30:00,2.5,0.08,2.5012796725,0.0,0,0.0,2.5,0.08,2.5012796725,2.61,0.53,2.6632686683999998,0.0,0,0.0,2.61,0.53,2.6632686683999998
2020-05-04 08:00:00,2.66,0.22,2.6690822392999998,0.0,0,0.0,2.66,0.22,2.6690822392999998,2.75,0.45,2.7865749586,0.0,0,0.0,2.75,0.45,2.7865749586
2020-05-04 08:30:00,2.84,-0.04,2.8402816762,0.0,0,0.0,2.84,-0.04,2.8402816762,2.98,0.67,3.0543902829,0.0,0,0.0,2.98,0.67,3.0543902829
2020-05-04 09:00:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567
2020-05-04 09:30:00,3.06,0.47000000000000003,3.0958843648,0.0,0,0.0,3.06,0.47000000000000003,3.0958843648,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-05-04 10:00:00,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2020-05-04 10:30:00,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508,3.31,0.4,3.3340815827,0.0,0,0.0,3.31,0.4,3.3340815827
2020-05-04 11:00:00,3.27,0.17,3.2744159785,0.0,0,0.0,3.27,0.17,3.2744159785,3.39,0.56,3.4359423744,0.0,0,0.0,3.39,0.56,3.4359423744
2020-05-04 11:30:00,3.33,0.17,3.3343365157,0.0,0,0.0,3.33,0.17,3.3343365157,3.45,0.62,3.5052674648,0.0,0,0.0,3.45,0.62,3.5052674648
2020-05-04 12:00:00,3.39,0.55,3.4343267171000003,0.0,0,0.0,3.39,0.55,3.4343267171000003,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355
2020-05-04 12:30:00,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402,3.5,0.52,3.5384177255,0.0,0,0.0,3.5,0.52,3.5384177255
2020-05-04 13:00:00,3.08,0.5,3.1203204964,0.0,0,0.0,3.08,0.5,3.1203204964,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212
2020-05-04 13:30:00,3.15,0.54,3.1959505628000002,0.0,0,0.0,3.15,0.54,3.1959505628000002,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348
2020-05-04 14:00:00,3.2800000000000002,0.51,3.3194125986,0.0,0,0.0,3.2800000000000002,0.51,3.3194125986,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068
2020-05-04 14:30:00,3.41,0.48,3.4436172842,0.0,0,0.0,3.41,0.48,3.4436172842,3.48,0.44,3.5077058029,0.0,0,0.0,3.48,0.44,3.5077058029
2020-05-04 15:00:00,3.55,0.48,3.5823037280000003,0.0,0,0.0,3.55,0.48,3.5823037280000003,3.62,0.44,3.6466422912,0.0,0,0.0,3.62,0.44,3.6466422912
2020-05-04 15:30:00,3.5,0.48,3.5327609599,0.0,0,0.0,3.5,0.48,3.5327609599,3.58,0.44,3.6069377594,0.0,0,0.0,3.58,0.44,3.6069377594
2020-05-04 16:00:00,3.49,0.5,3.5256346946,0.0,0,0.0,3.49,0.5,3.5256346946,3.5700000000000003,0.46,3.5995138561,0.0,0,0.0,3.5700000000000003,0.46,3.5995138561
2020-05-04 16:30:00,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363,3.47,0.46,3.5003571246,0.0,0,0.0,3.47,0.46,3.5003571246
2020-05-04 17:00:00,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957
2020-05-04 17:30:00,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003,2.91,0.35000000000000003,2.9309725348,0.0,0,0.0,2.91,0.35000000000000003,2.9309725348
2020-05-04 18:00:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2020-05-04 18:30:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976
2020-05-04 19:00:00,2.7,0.11,2.7022398117,0.0,0,0.0,2.7,0.11,2.7022398117,2.8,0.46,2.8375341408,0.0,0,0.0,2.8,0.46,2.8375341408
2020-05-04 19:30:00,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003
2020-05-04 20:00:00,2.68,0.09,2.6815107682,0.0,0,0.0,2.68,0.09,2.6815107682,2.7800000000000002,0.47000000000000003,2.819450301,0.0,0,0.0,2.7800000000000002,0.47000000000000003,2.819450301
2020-05-04 20:30:00,2.61,0.03,2.6101724081,0.0,0,0.0,2.61,0.03,2.6101724081,2.73,0.47000000000000003,2.7701624501,0.0,0,0.0,2.73,0.47000000000000003,2.7701624501
2020-05-04 21:00:00,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944,2.5700000000000003,0.36,2.5950915205,0.0,0,0.0,2.5700000000000003,0.36,2.5950915205
2020-05-04 21:30:00,2.41,0.1,2.4120737965,0.0,0,0.0,2.41,0.1,2.4120737965,2.51,0.51,2.5612887381,0.0,0,0.0,2.51,0.51,2.5612887381
2020-05-04 22:00:00,2.42,0.38,2.4496530367,0.0,0,0.0,2.42,0.38,2.4496530367,2.49,0.34,2.5131056484,0.0,0,0.0,2.49,0.34,2.5131056484
2020-05-04 22:30:00,2.39,0.36,2.4169609016,0.0,0,0.0,2.39,0.36,2.4169609016,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003
2020-05-04 23:00:00,2.35,0.34,2.3744683615,0.0,0,0.0,2.35,0.34,2.3744683615,2.41,0.30000000000000004,2.42860042,0.0,0,0.0,2.41,0.30000000000000004,2.42860042
2020-05-04 23:30:00,2.33,0.34,2.3546761985,0.0,0,0.0,2.33,0.34,2.3546761985,2.39,0.30000000000000004,2.4087548651,0.0,0,0.0,2.39,0.30000000000000004,2.4087548651
2020-05-05 00:00:00,2.3,0.33,2.3235533134,0.0,0,0.0,2.3,0.33,2.3235533134,2.36,0.28,2.3765521244,0.0,0,0.0,2.36,0.28,2.3765521244
2020-05-05 00:30:00,2.33,0.33,2.3532530676,0.0,0,0.0,2.33,0.33,2.3532530676,2.39,0.28,2.4063457773,0.0,0,0.0,2.39,0.28,2.4063457773
2020-05-05 01:00:00,2.3,0.30000000000000004,2.3194827009,0.0,0,0.0,2.3,0.30000000000000004,2.3194827009,2.36,0.26,2.3742788379,0.0,0,0.0,2.36,0.26,2.3742788379
2020-05-05 01:30:00,2.3,0.30000000000000004,2.3194827009,0.0,0,0.0,2.3,0.30000000000000004,2.3194827009,2.36,0.26,2.3742788379,0.0,0,0.0,2.36,0.26,2.3742788379
2020-05-05 02:00:00,2.2800000000000002,0.29,2.2983689869,0.0,0,0.0,2.2800000000000002,0.29,2.2983689869,2.34,0.25,2.3533168083,0.0,0,0.0,2.34,0.25,2.3533168083
2020-05-05 02:30:00,2.33,0.31,2.3505318547,0.0,0,0.0,2.33,0.31,2.3505318547,2.39,0.27,2.4052026941999998,0.0,0,0.0,2.39,0.27,2.4052026941999998
2020-05-05 03:00:00,2.33,0.31,2.3505318547,0.0,0,0.0,2.33,0.31,2.3505318547,2.39,0.27,2.4052026941999998,0.0,0,0.0,2.39,0.27,2.4052026941999998
2020-05-05 03:30:00,2.37,0.29,2.387676695,0.0,0,0.0,2.37,0.29,2.387676695,2.43,0.24,2.4418230894,0.0,0,0.0,2.43,0.24,2.4418230894
2020-05-05 04:00:00,2.37,0.35000000000000003,2.3957044893,0.0,0,0.0,2.37,0.35000000000000003,2.3957044893,2.42,0.01,2.4200206611,0.0,0,0.0,2.42,0.01,2.4200206611
2020-05-05 04:30:00,2.29,0.28,2.307054399,0.0,0,0.0,2.29,0.28,2.307054399,2.35,0.17,2.3561409126,0.0,0,0.0,2.35,0.17,2.3561409126
2020-05-05 05:00:00,2.21,0.30000000000000004,2.2302690421,0.0,0,0.0,2.21,0.30000000000000004,2.2302690421,2.27,0.27,2.2860008749,0.0,0,0.0,2.27,0.27,2.2860008749
2020-05-05 05:30:00,2.25,0.30000000000000004,2.2699118926,0.0,0,0.0,2.25,0.30000000000000004,2.2699118926,2.3,0.27,2.3157936005,0.0,0,0.0,2.3,0.27,2.3157936005
2020-05-05 06:00:00,2.29,0.23,2.3015212361,0.0,0,0.0,2.29,0.23,2.3015212361,2.36,0.32,2.3815961035,0.0,0,0.0,2.36,0.32,2.3815961035
2020-05-05 06:30:00,2.33,-0.30000000000000004,2.3492339177,0.0,0,0.0,2.33,-0.30000000000000004,2.3492339177,2.48,0.64,2.561249695,0.0,0,0.0,2.48,0.64,2.561249695
2020-05-05 07:00:00,2.47,0.24,2.4816325272,0.0,0,0.0,2.47,0.24,2.4816325272,2.55,0.37,2.5767033201,0.0,0,0.0,2.55,0.37,2.5767033201
2020-05-05 07:30:00,2.62,0.4,2.6503584663,0.0,0,0.0,2.62,0.4,2.6503584663,2.69,0.35000000000000003,2.7126739576,0.0,0,0.0,2.69,0.35000000000000003,2.7126739576
2020-05-05 08:00:00,1.28,0.4,1.3410443691,0.0,0,0.0,1.28,0.4,1.3410443691,1.33,-0.04,1.3306013678,0.0,0,0.0,1.33,-0.04,1.3306013678
2020-05-05 08:30:00,1.06,0.0,1.06,0.0,0,0.0,1.06,0.0,1.06,1.11,-0.13,1.1175866857,0.0,0,0.0,1.11,-0.13,1.1175866857
2020-05-05 09:00:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2020-05-05 09:30:00,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773,3.04,0.39,3.0649143544,0.0,0,0.0,3.04,0.39,3.0649143544
2020-05-05 10:00:00,2.99,0.18,2.9954131602,0.0,0,0.0,2.99,0.18,2.9954131602,3.1,0.55,3.1484122983,0.0,0,0.0,3.1,0.55,3.1484122983
2020-05-05 10:30:00,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273,3.12,0.4,3.1455365202,0.0,0,0.0,3.12,0.4,3.1455365202
2020-05-05 11:00:00,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298
2020-05-05 11:30:00,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611,3.27,0.43,3.2981509971,0.0,0,0.0,3.27,0.43,3.2981509971
2020-05-05 12:00:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2020-05-05 12:30:00,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2020-05-05 13:00:00,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804,3.34,0.41000000000000003,3.3650705788,0.0,0,0.0,3.34,0.41000000000000003,3.3650705788
2020-05-05 13:30:00,3.3,0.45,3.3305404967,0.0,0,0.0,3.3,0.45,3.3305404967,3.37,0.41000000000000003,3.3948490394,0.0,0,0.0,3.37,0.41000000000000003,3.3948490394
2020-05-05 14:00:00,3.2,0.5,3.2388269481,0.0,0,0.0,3.2,0.5,3.2388269481,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-05-05 14:30:00,3.13,0.53,3.1745550869,0.0,0,0.0,3.13,0.53,3.1745550869,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563
2020-05-05 15:00:00,3.16,0.53,3.2041379496,0.0,0,0.0,3.16,0.53,3.2041379496,3.23,0.48,3.2654708696,0.0,0,0.0,3.23,0.48,3.2654708696
2020-05-05 15:30:00,3.15,0.53,3.1942761308,0.0,0,0.0,3.15,0.53,3.1942761308,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255
2020-05-05 16:00:00,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868,3.22,0.46,3.2526911935,0.0,0,0.0,3.22,0.46,3.2526911935
2020-05-05 16:30:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012
2020-05-05 17:00:00,3.33,0.41000000000000003,3.3551453024,0.0,0,0.0,3.33,0.41000000000000003,3.3551453024,3.41,0.49,3.445025399,0.0,0,0.0,3.41,0.49,3.445025399
2020-05-05 17:30:00,3.23,-0.08,3.2309905602,0.0,0,0.0,3.23,-0.08,3.2309905602,3.38,0.65,3.4419325967,0.0,0,0.0,3.38,0.65,3.4419325967
2020-05-05 18:00:00,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431,3.11,0.37,3.1319323109,0.0,0,0.0,3.11,0.37,3.1319323109
2020-05-05 18:30:00,2.5300000000000002,0.41000000000000003,2.5630060476,0.0,0,0.0,2.5300000000000002,0.41000000000000003,2.5630060476,2.59,0.37,2.6162950904,0.0,0,0.0,2.59,0.37,2.6162950904
2020-05-05 19:00:00,2.55,0.41000000000000003,2.5827504719,0.0,0,0.0,2.55,0.41000000000000003,2.5827504719,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766
2020-05-05 19:30:00,2.59,0.41000000000000003,2.6222509415,0.0,0,0.0,2.59,0.41000000000000003,2.6222509415,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004
2020-05-05 20:00:00,2.55,0.4,2.5811818998,0.0,0,0.0,2.55,0.4,2.5811818998,2.62,0.35000000000000003,2.6432744844,0.0,0,0.0,2.62,0.35000000000000003,2.6432744844
2020-05-05 20:30:00,2.5,0.37,2.527231687,0.0,0,0.0,2.5,0.37,2.527231687,2.56,0.34,2.5824794288,0.0,0,0.0,2.56,0.34,2.5824794288
2020-05-05 21:00:00,2.5,0.37,2.527231687,0.0,0,0.0,2.5,0.37,2.527231687,2.56,0.34,2.5824794288,0.0,0,0.0,2.56,0.34,2.5824794288
2020-05-05 21:30:00,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691,2.65,0.30000000000000004,2.6669270706,0.0,0,0.0,2.65,0.30000000000000004,2.6669270706
2020-05-05 22:00:00,2.55,0.32,2.5700000000000003,0.0,0,0.0,2.55,0.32,2.5700000000000003,2.61,0.28,2.6249761904,0.0,0,0.0,2.61,0.28,2.6249761904
2020-05-05 22:30:00,2.46,0.34,2.4833847869,0.0,0,0.0,2.46,0.34,2.4833847869,2.52,0.30000000000000004,2.5377943179,0.0,0,0.0,2.52,0.30000000000000004,2.5377943179
2020-05-05 23:00:00,2.35,0.34,2.3744683615,0.0,0,0.0,2.35,0.34,2.3744683615,2.41,0.30000000000000004,2.42860042,0.0,0,0.0,2.41,0.30000000000000004,2.42860042
2020-05-05 23:30:00,2.32,0.32,2.3419649869,0.0,0,0.0,2.32,0.32,2.3419649869,2.38,0.28,2.3964139876,0.0,0,0.0,2.38,0.28,2.3964139876
2020-05-06 00:00:00,2.31,0.32,2.3320591759,0.0,0,0.0,2.31,0.32,2.3320591759,2.37,0.28,2.3864827676,0.0,0,0.0,2.37,0.28,2.3864827676
2020-05-06 00:30:00,2.32,0.32,2.3419649869,0.0,0,0.0,2.32,0.32,2.3419649869,2.39,0.28,2.4063457773,0.0,0,0.0,2.39,0.28,2.4063457773
2020-05-06 01:00:00,2.29,0.32,2.3122499865,0.0,0,0.0,2.29,0.32,2.3122499865,2.35,0.28,2.3666220653,0.0,0,0.0,2.35,0.28,2.3666220653
2020-05-06 01:30:00,2.31,0.32,2.3320591759,0.0,0,0.0,2.31,0.32,2.3320591759,2.37,0.28,2.3864827676,0.0,0,0.0,2.37,0.28,2.3864827676
2020-05-06 02:00:00,2.37,0.30000000000000004,2.3889118862,0.0,0,0.0,2.37,0.30000000000000004,2.3889118862,2.43,0.26,2.443869882,0.0,0,0.0,2.43,0.26,2.443869882
2020-05-06 02:30:00,2.41,0.27,2.4250773184,0.0,0,0.0,2.41,0.27,2.4250773184,2.47,0.16,2.4751767614,0.0,0,0.0,2.47,0.16,2.4751767614
2020-05-06 03:00:00,2.38,0.29,2.3976029696,0.0,0,0.0,2.38,0.29,2.3976029696,2.45,0.23,2.4607722365,0.0,0,0.0,2.45,0.23,2.4607722365
2020-05-06 03:30:00,2.21,-0.28,2.227666941,0.0,0,0.0,2.21,-0.28,2.227666941,2.35,0.59,2.422932108,0.0,0,0.0,2.35,0.59,2.422932108
2020-05-06 04:00:00,2.17,-0.33,2.1949487466,0.0,0,0.0,2.17,-0.33,2.1949487466,2.33,0.6000000000000001,2.4060133,0.0,0,0.0,2.33,0.6000000000000001,2.4060133
2020-05-06 04:30:00,2.2,-0.33,2.2246123258,0.0,0,0.0,2.2,-0.33,2.2246123258,2.35,0.6000000000000001,2.4253865671,0.0,0,0.0,2.35,0.6000000000000001,2.4253865671
2020-05-06 05:00:00,2.26,0.29,2.278530228,0.0,0,0.0,2.26,0.29,2.278530228,2.32,0.27,2.3356583654,0.0,0,0.0,2.32,0.27,2.3356583654
2020-05-06 05:30:00,2.26,0.29,2.278530228,0.0,0,0.0,2.26,0.29,2.278530228,2.32,0.24,2.3323807579,0.0,0,0.0,2.32,0.24,2.3323807579
2020-05-06 06:00:00,2.31,0.31,2.3307080469,0.0,0,0.0,2.31,0.31,2.3307080469,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658
2020-05-06 06:30:00,2.37,-0.01,2.370021097,0.0,0,0.0,2.37,-0.01,2.370021097,2.48,0.45,2.5204959829,0.0,0,0.0,2.48,0.45,2.5204959829
2020-05-06 07:00:00,2.54,0.35000000000000003,2.5640007799999998,0.0,0,0.0,2.54,0.35000000000000003,2.5640007799999998,2.6,0.31,2.6184155514,0.0,0,0.0,2.6,0.31,2.6184155514
2020-05-06 07:30:00,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003
2020-05-06 08:00:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2020-05-06 08:30:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2020-05-06 09:00:00,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744,3.01,0.37,3.0326556019,0.0,0,0.0,3.01,0.37,3.0326556019
2020-05-06 09:30:00,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288
2020-05-06 10:00:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885
2020-05-06 10:30:00,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094,3.19,0.39,3.2137517017,0.0,0,0.0,3.19,0.39,3.2137517017
2020-05-06 11:00:00,3.26,0.42,3.2869438693,0.0,0,0.0,3.26,0.42,3.2869438693,3.33,0.39,3.3527600570000002,0.0,0,0.0,3.33,0.39,3.3527600570000002
2020-05-06 11:30:00,3.31,0.44,3.3391166497,0.0,0,0.0,3.31,0.44,3.3391166497,3.38,0.4,3.4035863438,0.0,0,0.0,3.38,0.4,3.4035863438
2020-05-06 12:00:00,3.12,0.08,3.1210254725,0.0,0,0.0,3.12,0.08,3.1210254725,3.26,0.7000000000000001,3.3343065246,0.0,0,0.0,3.26,0.7000000000000001,3.3343065246
2020-05-06 12:30:00,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422,3.32,0.54,3.3636289926,0.0,0,0.0,3.32,0.54,3.3636289926
2020-05-06 13:00:00,3.37,0.54,3.4129898916,0.0,0,0.0,3.37,0.54,3.4129898916,3.44,0.49,3.4747230105,0.0,0,0.0,3.44,0.49,3.4747230105
2020-05-06 13:30:00,3.48,0.56,3.5247694960000002,0.0,0,0.0,3.48,0.56,3.5247694960000002,3.55,0.51,3.5864467095,0.0,0,0.0,3.55,0.51,3.5864467095
2020-05-06 14:00:00,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968,3.6,0.5,3.6345563691000002,0.0,0,0.0,3.6,0.5,3.6345563691000002
2020-05-06 14:30:00,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804
2020-05-06 15:00:00,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862,3.39,0.47000000000000003,3.4224260401,0.0,0,0.0,3.39,0.47000000000000003,3.4224260401
2020-05-06 15:30:00,3.16,0.5700000000000001,3.21099673,0.0,0,0.0,3.16,0.5700000000000001,3.21099673,3.23,0.52,3.2715898276,0.0,0,0.0,3.23,0.52,3.2715898276
2020-05-06 16:00:00,3.34,0.5700000000000001,3.3882886536,0.0,0,0.0,3.34,0.5700000000000001,3.3882886536,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004
2020-05-06 16:30:00,3.39,0.5700000000000001,3.4375863626,0.0,0,0.0,3.39,0.5700000000000001,3.4375863626,3.46,0.53,3.5003571246,0.0,0,0.0,3.46,0.53,3.5003571246
2020-05-06 17:00:00,3.37,0.54,3.4129898916,0.0,0,0.0,3.37,0.54,3.4129898916,3.45,0.5,3.4860436027,0.0,0,0.0,3.45,0.5,3.4860436027
2020-05-06 17:30:00,3.3,0.46,3.3319063612,0.0,0,0.0,3.3,0.46,3.3319063612,3.37,0.42,3.3960712596000002,0.0,0,0.0,3.37,0.42,3.3960712596000002
2020-05-06 18:00:00,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322,3.31,0.42,3.3365401241,0.0,0,0.0,3.31,0.42,3.3365401241
2020-05-06 18:30:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898
2020-05-06 19:00:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.7800000000000002,0.35000000000000003,2.8019457525,0.0,0,0.0,2.7800000000000002,0.35000000000000003,2.8019457525
2020-05-06 19:30:00,2.6,0.44,2.6369679558,0.0,0,0.0,2.6,0.44,2.6369679558,2.66,0.4,2.6899070616,0.0,0,0.0,2.66,0.4,2.6899070616
2020-05-06 20:00:00,2.55,0.42,2.5843567865,0.0,0,0.0,2.55,0.42,2.5843567865,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766
2020-05-06 20:30:00,2.59,0.42,2.623833074,0.0,0,0.0,2.59,0.42,2.623833074,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004
2020-05-06 21:00:00,2.5700000000000003,0.41000000000000003,2.6024987992,0.0,0,0.0,2.5700000000000003,0.41000000000000003,2.6024987992,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431
2020-05-06 21:30:00,2.5700000000000003,0.38,2.5979414928,0.0,0,0.0,2.5700000000000003,0.38,2.5979414928,2.64,0.34,2.6618038996,0.0,0,0.0,2.64,0.34,2.6618038996
2020-05-06 22:00:00,2.65,0.38,2.6771066471,0.0,0,0.0,2.65,0.38,2.6771066471,2.71,0.31,2.7276730009,0.0,0,0.0,2.71,0.31,2.7276730009
2020-05-06 22:30:00,2.59,0.33,2.6109385286,0.0,0,0.0,2.59,0.33,2.6109385286,2.65,0.30000000000000004,2.6669270706,0.0,0,0.0,2.65,0.30000000000000004,2.6669270706
2020-05-06 23:00:00,2.47,0.33,2.4919470299,0.0,0,0.0,2.47,0.33,2.4919470299,2.5300000000000002,0.30000000000000004,2.5477244749,0.0,0,0.0,2.5300000000000002,0.30000000000000004,2.5477244749
2020-05-06 23:30:00,2.41,0.37,2.438237068,0.0,0,0.0,2.41,0.37,2.438237068,2.47,0.33,2.4919470299,0.0,0,0.0,2.47,0.33,2.4919470299
2020-05-07 00:00:00,2.41,0.34,2.4338652387,0.0,0,0.0,2.41,0.34,2.4338652387,2.47,0.30000000000000004,2.4881519246,0.0,0,0.0,2.47,0.30000000000000004,2.4881519246
2020-05-07 00:30:00,2.39,0.34,2.4140629652,0.0,0,0.0,2.39,0.34,2.4140629652,2.45,0.30000000000000004,2.4682990094,0.0,0,0.0,2.45,0.30000000000000004,2.4682990094
2020-05-07 01:00:00,2.37,0.34,2.3942639788,0.0,0,0.0,2.37,0.34,2.3942639788,2.43,0.30000000000000004,2.4484484883,0.0,0,0.0,2.43,0.30000000000000004,2.4484484883
2020-05-07 01:30:00,2.48,0.31,2.499299902,0.0,0,0.0,2.48,0.31,2.499299902,2.55,0.27,2.5642542776,0.0,0,0.0,2.55,0.27,2.5642542776
2020-05-07 02:00:00,2.48,0.31,2.499299902,0.0,0,0.0,2.48,0.31,2.499299902,2.55,0.27,2.5642542776,0.0,0,0.0,2.55,0.27,2.5642542776
2020-05-07 02:30:00,2.4,0.33,2.422581268,0.0,0,0.0,2.4,0.33,2.422581268,2.47,0.28,2.4858197843,0.0,0,0.0,2.47,0.28,2.4858197843
2020-05-07 03:00:00,2.33,0.33,2.3532530676,0.0,0,0.0,2.33,0.33,2.3532530676,2.39,0.29,2.4075298544,0.0,0,0.0,2.39,0.29,2.4075298544
2020-05-07 03:30:00,2.37,0.34,2.3942639788,0.0,0,0.0,2.37,0.34,2.3942639788,2.43,0.29,2.4472433471,0.0,0,0.0,2.43,0.29,2.4472433471
2020-05-07 04:00:00,2.33,0.32,2.3518715951,0.0,0,0.0,2.33,0.32,2.3518715951,2.39,0.28,2.4063457773,0.0,0,0.0,2.39,0.28,2.4063457773
2020-05-07 04:30:00,2.32,0.32,2.3419649869,0.0,0,0.0,2.32,0.32,2.3419649869,2.38,0.28,2.3964139876,0.0,0,0.0,2.38,0.28,2.3964139876
2020-05-07 05:00:00,2.34,0.32,2.3617789905,0.0,0,0.0,2.34,0.32,2.3617789905,2.4,0.28,2.4162781297,0.0,0,0.0,2.4,0.28,2.4162781297
2020-05-07 05:30:00,2.43,0.32,2.4509793961,0.0,0,0.0,2.43,0.32,2.4509793961,2.49,0.28,2.5056935168,0.0,0,0.0,2.49,0.28,2.5056935168
2020-05-07 06:00:00,2.48,0.30000000000000004,2.4980792622,0.0,0,0.0,2.48,0.30000000000000004,2.4980792622,2.55,0.27,2.5642542776,0.0,0,0.0,2.55,0.27,2.5642542776
2020-05-07 06:30:00,2.48,0.32,2.5005599373000003,0.0,0,0.0,2.48,0.32,2.5005599373000003,2.55,0.28,2.5653264899,0.0,0,0.0,2.55,0.28,2.5653264899
2020-05-07 07:00:00,2.47,0.36,2.4960969532,0.0,0,0.0,2.47,0.36,2.4960969532,2.5300000000000002,0.32,2.5501568579000002,0.0,0,0.0,2.5300000000000002,0.32,2.5501568579000002
2020-05-07 07:30:00,2.67,0.23,2.6798880574,0.0,0,0.0,2.67,0.23,2.6798880574,2.77,0.5,2.8147646438000002,0.0,0,0.0,2.77,0.5,2.8147646438000002
2020-05-07 08:00:00,2.8200000000000003,0.44,2.8541198293,0.0,0,0.0,2.8200000000000003,0.44,2.8541198293,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423
2020-05-07 08:30:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2020-05-07 09:00:00,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-05-07 09:30:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857
2020-05-07 10:00:00,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784,3.35,0.43,3.3774842709,0.0,0,0.0,3.35,0.43,3.3774842709
2020-05-07 10:30:00,3.44,0.49,3.4747230105,0.0,0,0.0,3.44,0.49,3.4747230105,3.51,0.44,3.5374708479,0.0,0,0.0,3.51,0.44,3.5374708479
2020-05-07 11:00:00,3.47,0.55,3.5133175205000002,0.0,0,0.0,3.47,0.55,3.5133175205000002,3.54,0.5,3.575136361,0.0,0,0.0,3.54,0.5,3.575136361
2020-05-07 11:30:00,3.47,0.58,3.5181387124,0.0,0,0.0,3.47,0.58,3.5181387124,3.54,0.54,3.5809495947,0.0,0,0.0,3.54,0.54,3.5809495947
2020-05-07 12:00:00,3.47,0.56,3.514896869,0.0,0,0.0,3.47,0.56,3.514896869,3.55,0.51,3.5864467095,0.0,0,0.0,3.55,0.51,3.5864467095
2020-05-07 12:30:00,3.27,-0.06,3.2705504124,0.0,0,0.0,3.27,-0.06,3.2705504124,3.43,0.8300000000000001,3.528994191,0.0,0,0.0,3.43,0.8300000000000001,3.528994191
2020-05-07 13:00:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2020-05-07 13:30:00,3.39,0.53,3.4311805549,0.0,0,0.0,3.39,0.53,3.4311805549,3.46,0.48,3.4931361267,0.0,0,0.0,3.46,0.48,3.4931361267
2020-05-07 14:00:00,3.39,0.5700000000000001,3.4375863626,0.0,0,0.0,3.39,0.5700000000000001,3.4375863626,3.46,0.53,3.5003571246,0.0,0,0.0,3.46,0.53,3.5003571246
2020-05-07 14:30:00,3.49,0.64,3.5481967251,0.0,0,0.0,3.49,0.64,3.5481967251,3.56,0.6000000000000001,3.6102077503,0.0,0,0.0,3.56,0.6000000000000001,3.6102077503
2020-05-07 15:00:00,3.56,0.64,3.617070638,0.0,0,0.0,3.56,0.64,3.617070638,3.64,0.6000000000000001,3.6891191361,0.0,0,0.0,3.64,0.6000000000000001,3.6891191361
2020-05-07 15:30:00,3.56,0.44,3.5870879554,0.0,0,0.0,3.56,0.44,3.5870879554,3.66,0.66,3.7190321322,0.0,0,0.0,3.66,0.66,3.7190321322
