Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-07 16:00:00,3.51,-0.16,3.5136448312,0.0,0,0.0,3.51,-0.16,3.5136448312,3.69,0.9,3.7981706123,0.0,0,0.0,3.69,0.9,3.7981706123
2020-05-07 16:30:00,3.16,-0.2,3.1663227883,0.0,0,0.0,3.16,-0.2,3.1663227883,3.34,0.8300000000000001,3.4415839377,0.0,0,0.0,3.34,0.8300000000000001,3.4415839377
2020-05-07 17:00:00,3.18,-0.08,3.1810061301,0.0,0,0.0,3.18,-0.08,3.1810061301,3.34,0.81,3.4368153864,0.0,0,0.0,3.34,0.81,3.4368153864
2020-05-07 17:30:00,3.0,0.51,3.0430412419,0.0,0,0.0,3.0,0.51,3.0430412419,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244
2020-05-07 18:00:00,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365,3.27,0.56,3.3176045575,0.0,0,0.0,3.27,0.56,3.3176045575
2020-05-07 18:30:00,3.15,0.52,3.1926321429,0.0,0,0.0,3.15,0.52,3.1926321429,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649
2020-05-07 19:00:00,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177
2020-05-07 19:30:00,2.84,0.47000000000000003,2.8786281455,0.0,0,0.0,2.84,0.47000000000000003,2.8786281455,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2020-05-07 20:00:00,2.7,0.45,2.7372431386000002,0.0,0,0.0,2.7,0.45,2.7372431386000002,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657
2020-05-07 20:30:00,2.58,0.45,2.6189501713,0.0,0,0.0,2.58,0.45,2.6189501713,2.65,0.41000000000000003,2.6815294143,0.0,0,0.0,2.65,0.41000000000000003,2.6815294143
2020-05-07 21:00:00,2.61,0.45,2.6485090145,0.0,0,0.0,2.61,0.45,2.6485090145,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003
2020-05-07 21:30:00,2.64,0.42,2.6732003292,0.0,0,0.0,2.64,0.42,2.6732003292,2.71,0.37,2.7351416781999998,0.0,0,0.0,2.71,0.37,2.7351416781999998
2020-05-07 22:00:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551
2020-05-07 22:30:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2020-05-07 23:00:00,2.5300000000000002,0.39,2.5598828098,0.0,0,0.0,2.5300000000000002,0.39,2.5598828098,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245
2020-05-07 23:30:00,2.44,0.39,2.4709714689,0.0,0,0.0,2.44,0.39,2.4709714689,2.51,0.35000000000000003,2.534284909,0.0,0,0.0,2.51,0.35000000000000003,2.534284909
2020-05-08 00:00:00,2.5,0.39,2.530237143,0.0,0,0.0,2.5,0.39,2.530237143,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003
2020-05-09 00:30:00,2.52,-0.18,2.5264203926,0.0,0,0.0,2.52,-0.18,2.5264203926,2.67,0.63,2.7433191575,0.0,0,0.0,2.67,0.63,2.7433191575
2020-05-09 01:00:00,2.54,0.33,2.5613473017,0.0,0,0.0,2.54,0.33,2.5613473017,2.61,0.32,2.6295436866,0.0,0,0.0,2.61,0.32,2.6295436866
2020-05-09 01:30:00,2.5700000000000003,0.35000000000000003,2.5937231926,0.0,0,0.0,2.5700000000000003,0.35000000000000003,2.5937231926,2.63,0.32,2.6493961576,0.0,0,0.0,2.63,0.32,2.6493961576
2020-05-09 02:00:00,2.58,0.35000000000000003,2.6036320785,0.0,0,0.0,2.58,0.35000000000000003,2.6036320785,2.64,0.32,2.6593232222000003,0.0,0,0.0,2.64,0.32,2.6593232222000003
2020-05-09 02:30:00,2.61,0.35000000000000003,2.633362869,0.0,0,0.0,2.61,0.35000000000000003,2.633362869,2.67,0.32,2.6891076587000002,0.0,0,0.0,2.67,0.32,2.6891076587000002
2020-05-09 03:00:00,2.61,0.35000000000000003,2.633362869,0.0,0,0.0,2.61,0.35000000000000003,2.633362869,2.67,0.32,2.6891076587000002,0.0,0,0.0,2.67,0.32,2.6891076587000002
2020-05-09 03:30:00,2.5700000000000003,0.09,2.5715753926,0.0,0,0.0,2.5700000000000003,0.09,2.5715753926,2.67,0.45,2.7076558127,0.0,0,0.0,2.67,0.45,2.7076558127
2020-05-09 04:00:00,2.5700000000000003,0.33,2.5911001524,0.0,0,0.0,2.5700000000000003,0.33,2.5911001524,2.63,0.29,2.6459402866,0.0,0,0.0,2.63,0.29,2.6459402866
2020-05-09 04:30:00,2.5700000000000003,0.33,2.5911001524,0.0,0,0.0,2.5700000000000003,0.33,2.5911001524,2.63,0.29,2.6459402866,0.0,0,0.0,2.63,0.29,2.6459402866
2020-05-09 05:00:00,2.58,0.35000000000000003,2.6036320785,0.0,0,0.0,2.58,0.35000000000000003,2.6036320785,2.65,0.31,2.6680704638,0.0,0,0.0,2.65,0.31,2.6680704638
2020-05-09 05:30:00,2.56,0.33,2.5811818998,0.0,0,0.0,2.56,0.33,2.5811818998,2.63,0.29,2.6459402866,0.0,0,0.0,2.63,0.29,2.6459402866
2020-05-09 06:00:00,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245,2.66,0.31,2.6780029873,0.0,0,0.0,2.66,0.31,2.6780029873
2020-05-09 06:30:00,2.63,0.35000000000000003,2.6531867631,0.0,0,0.0,2.63,0.35000000000000003,2.6531867631,2.7,0.31,2.7177380301,0.0,0,0.0,2.7,0.31,2.7177380301
2020-05-09 07:00:00,2.67,-0.01,2.6700187265,0.0,0,0.0,2.67,-0.01,2.6700187265,2.8,0.54,2.8515960443,0.0,0,0.0,2.8,0.54,2.8515960443
2020-05-09 07:30:00,2.92,-0.22,2.9282759433,0.0,0,0.0,2.92,-0.22,2.9282759433,3.09,0.75,3.1797169685,0.0,0,0.0,3.09,0.75,3.1797169685
2020-05-09 08:00:00,2.9699999999999998,-0.24,2.979681191,0.0,0,0.0,2.9699999999999998,-0.24,2.979681191,3.14,0.74,3.2260192188,0.0,0,0.0,3.14,0.74,3.2260192188
2020-05-09 08:30:00,2.98,-0.22,2.9881097704,0.0,0,0.0,2.98,-0.22,2.9881097704,3.15,0.75,3.2380549717,0.0,0,0.0,3.15,0.75,3.2380549717
2020-05-09 09:00:00,2.94,0.45,2.9742393986,0.0,0,0.0,2.94,0.45,2.9742393986,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2020-05-09 09:30:00,2.79,0.46,2.8276668828,0.0,0,0.0,2.79,0.46,2.8276668828,2.86,0.48,2.9,0.0,0,0.0,2.86,0.48,2.9
2020-05-09 10:00:00,2.5700000000000003,0.48,2.6144406668,0.0,0,0.0,2.5700000000000003,0.48,2.6144406668,2.63,0.44,2.6665520809,0.0,0,0.0,2.63,0.44,2.6665520809
2020-05-09 10:30:00,2.71,0.51,2.7575713953000003,0.0,0,0.0,2.71,0.51,2.7575713953000003,2.7800000000000002,0.47000000000000003,2.819450301,0.0,0,0.0,2.7800000000000002,0.47000000000000003,2.819450301
2020-05-09 11:00:00,2.84,0.43,2.8723683608,0.0,0,0.0,2.84,0.43,2.8723683608,2.93,0.5700000000000001,2.9849288099,0.0,0,0.0,2.93,0.5700000000000001,2.9849288099
2020-05-09 11:30:00,2.88,0.55,2.9320470665,0.0,0,0.0,2.88,0.55,2.9320470665,2.95,0.51,2.9937601774,0.0,0,0.0,2.95,0.51,2.9937601774
2020-05-09 12:00:00,3.19,0.59,3.2441023412,0.0,0,0.0,3.19,0.59,3.2441023412,3.26,0.54,3.3044212806,0.0,0,0.0,3.26,0.54,3.3044212806
2020-05-09 12:30:00,3.21,0.6000000000000001,3.2655933611,0.0,0,0.0,3.21,0.6000000000000001,3.2655933611,3.29,0.55,3.3356558575,0.0,0,0.0,3.29,0.55,3.3356558575
2020-05-09 13:00:00,3.29,0.5700000000000001,3.3390118299,0.0,0,0.0,3.29,0.5700000000000001,3.3390118299,3.36,0.53,3.4015437672,0.0,0,0.0,3.36,0.53,3.4015437672
2020-05-09 13:30:00,3.01,0.52,3.0545867151,0.0,0,0.0,3.01,0.52,3.0545867151,3.08,0.48,3.1171782111,0.0,0,0.0,3.08,0.48,3.1171782111
2020-05-09 14:00:00,3.01,0.5,3.0512456473,0.0,0,0.0,3.01,0.5,3.0512456473,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033
2020-05-09 14:30:00,2.9,-0.02,2.9000689647,0.0,0,0.0,2.9,-0.02,2.9000689647,3.05,0.84,3.1635581234,0.0,0,0.0,3.05,0.84,3.1635581234
2020-05-09 15:00:00,2.9699999999999998,0.53,3.0169189581,0.0,0,0.0,2.9699999999999998,0.53,3.0169189581,3.05,0.51,3.0923453882,0.0,0,0.0,3.05,0.51,3.0923453882
2020-05-09 15:30:00,3.05,0.56,3.1009837149,0.0,0,0.0,3.05,0.56,3.1009837149,3.12,0.51,3.1614079142,0.0,0,0.0,3.12,0.51,3.1614079142
2020-05-09 16:00:00,3.33,0.55,3.3751148129,0.0,0,0.0,3.33,0.55,3.3751148129,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555
2020-05-09 16:30:00,3.33,0.55,3.3751148129,0.0,0,0.0,3.33,0.55,3.3751148129,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002
2020-05-09 17:00:00,3.2800000000000002,0.55,3.3257931385,0.0,0,0.0,3.2800000000000002,0.55,3.3257931385,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109
2020-05-09 17:30:00,3.12,0.59,3.1752952619,0.0,0,0.0,3.12,0.59,3.1752952619,3.19,0.54,3.2353825122,0.0,0,0.0,3.19,0.54,3.2353825122
2020-05-09 18:00:00,3.06,0.5700000000000001,3.1126355392,0.0,0,0.0,3.06,0.5700000000000001,3.1126355392,3.13,0.52,3.1729008809,0.0,0,0.0,3.13,0.52,3.1729008809
2020-05-09 18:30:00,2.73,0.48,2.7718766206,0.0,0,0.0,2.73,0.48,2.7718766206,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793
2020-05-09 19:00:00,2.88,0.48,2.9197260145,0.0,0,0.0,2.88,0.48,2.9197260145,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183
2020-05-09 19:30:00,2.88,0.48,2.9197260145,0.0,0,0.0,2.88,0.48,2.9197260145,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183
2020-05-09 20:00:00,2.7800000000000002,0.51,2.8263934616,0.0,0,0.0,2.7800000000000002,0.51,2.8263934616,2.86,0.47000000000000003,2.8983616061,0.0,0,0.0,2.86,0.47000000000000003,2.8983616061
2020-05-09 20:30:00,2.85,0.52,2.8970502239,0.0,0,0.0,2.85,0.52,2.8970502239,2.92,0.48,2.9591890781,0.0,0,0.0,2.92,0.48,2.9591890781
2020-05-09 21:00:00,2.95,0.51,2.9937601774,0.0,0,0.0,2.95,0.51,2.9937601774,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841
2020-05-09 21:30:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.12,0.43,3.1494920225,0.0,0,0.0,3.12,0.43,3.1494920225
2020-05-09 22:00:00,2.94,-0.24,2.9497796528,0.0,0,0.0,2.94,-0.24,2.9497796528,3.12,0.74,3.2065557846,0.0,0,0.0,3.12,0.74,3.2065557846
2020-05-09 22:30:00,2.96,0.30000000000000004,2.975163861,0.0,0,0.0,2.96,0.30000000000000004,2.975163861,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019
2020-05-09 23:00:00,2.51,0.0,2.51,0.0,0,0.0,2.51,0.0,2.51,2.64,0.63,2.7141296948,0.0,0,0.0,2.64,0.63,2.7141296948
2020-05-09 23:30:00,2.39,0.26,2.4041006634,0.0,0,0.0,2.39,0.26,2.4041006634,2.48,0.43,2.5170021851,0.0,0,0.0,2.48,0.43,2.5170021851
2020-05-10 00:00:00,2.51,0.22,2.5196229877,0.0,0,0.0,2.51,0.22,2.5196229877,2.6,0.45,2.6386549604000002,0.0,0,0.0,2.6,0.45,2.6386549604000002
2020-05-10 00:30:00,2.61,0.37,2.6360955977,0.0,0,0.0,2.61,0.37,2.6360955977,2.68,0.33,2.70024073,0.0,0,0.0,2.68,0.33,2.70024073
2020-05-10 01:00:00,2.66,0.35000000000000003,2.6829275055,0.0,0,0.0,2.66,0.35000000000000003,2.6829275055,2.73,0.32,2.7486905974,0.0,0,0.0,2.73,0.32,2.7486905974
2020-05-10 01:30:00,2.73,0.22,2.7388501237,0.0,0,0.0,2.73,0.22,2.7388501237,2.83,0.46,2.8671414336,0.0,0,0.0,2.83,0.46,2.8671414336
2020-05-10 02:00:00,2.62,-0.16,2.6248809497,0.0,0,0.0,2.62,-0.16,2.6248809497,2.7800000000000002,0.73,2.8742477277000003,0.0,0,0.0,2.7800000000000002,0.73,2.8742477277000003
2020-05-10 02:30:00,2.68,-0.22,2.6890146894,0.0,0,0.0,2.68,-0.22,2.6890146894,2.85,0.74,2.9445033537,0.0,0,0.0,2.85,0.74,2.9445033537
2020-05-10 03:00:00,2.76,0.04,2.7602898399,0.0,0,0.0,2.76,0.04,2.7602898399,2.88,0.59,2.9398129192,0.0,0,0.0,2.88,0.59,2.9398129192
2020-05-10 03:30:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468
2020-05-10 04:00:00,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007,2.91,0.35000000000000003,2.9309725348,0.0,0,0.0,2.91,0.35000000000000003,2.9309725348
2020-05-10 04:30:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2020-05-10 05:00:00,2.65,0.42,2.6830765923,0.0,0,0.0,2.65,0.42,2.6830765923,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462
2020-05-10 05:30:00,2.7,0.42,2.7324714088,0.0,0,0.0,2.7,0.42,2.7324714088,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901
2020-05-10 06:00:00,2.71,0.42,2.7423530043,0.0,0,0.0,2.71,0.42,2.7423530043,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295
2020-05-10 06:30:00,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737
2020-05-10 07:00:00,2.96,0.44,2.9925240183,0.0,0,0.0,2.96,0.44,2.9925240183,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083
2020-05-10 07:30:00,3.05,0.47000000000000003,3.0860006481,0.0,0,0.0,3.05,0.47000000000000003,3.0860006481,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094
2020-05-10 08:00:00,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376,3.09,0.41000000000000003,3.1170819688,0.0,0,0.0,3.09,0.41000000000000003,3.1170819688
2020-05-10 08:30:00,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-05-10 09:00:00,3.06,0.46,3.0943820062,0.0,0,0.0,3.06,0.46,3.0943820062,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-05-10 09:30:00,3.06,0.47000000000000003,3.0958843648,0.0,0,0.0,3.06,0.47000000000000003,3.0958843648,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-05-10 10:00:00,3.11,0.51,3.1515393064,0.0,0,0.0,3.11,0.51,3.1515393064,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933
2020-05-10 10:30:00,3.13,0.51,3.1712773452,0.0,0,0.0,3.13,0.51,3.1712773452,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409
2020-05-10 11:00:00,3.09,0.49,3.128609915,0.0,0,0.0,3.09,0.49,3.128609915,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545
2020-05-10 11:30:00,3.09,0.49,3.128609915,0.0,0,0.0,3.09,0.49,3.128609915,3.17,0.45,3.2017807545,0.0,0,0.0,3.17,0.45,3.2017807545
2020-05-10 12:00:00,3.11,0.49,3.1483646549,0.0,0,0.0,3.11,0.49,3.1483646549,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002
2020-05-10 12:30:00,3.08,0.48,3.1171782111,0.0,0,0.0,3.08,0.48,3.1171782111,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2020-05-10 13:00:00,3.03,0.27,3.0420059172,0.0,0,0.0,3.03,0.27,3.0420059172,3.13,0.51,3.1712773452,0.0,0,0.0,3.13,0.51,3.1712773452
2020-05-10 13:30:00,3.0,0.13,3.0028153456,0.0,0,0.0,3.0,0.13,3.0028153456,3.13,0.56,3.1797012438,0.0,0,0.0,3.13,0.56,3.1797012438
2020-05-10 14:00:00,3.0,0.47000000000000003,3.0365934861,0.0,0,0.0,3.0,0.47000000000000003,3.0365934861,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565
2020-05-10 14:30:00,2.88,0.5,2.9230805668,0.0,0,0.0,2.88,0.5,2.9230805668,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688
2020-05-10 15:00:00,2.84,0.48,2.8802777644,0.0,0,0.0,2.84,0.48,2.8802777644,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612
2020-05-10 15:30:00,2.83,0.48,2.870418088,0.0,0,0.0,2.83,0.48,2.870418088,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904
2020-05-10 16:00:00,2.8,0.45,2.8359301825000003,0.0,0,0.0,2.8,0.45,2.8359301825000003,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029
2020-05-10 16:30:00,2.85,0.47000000000000003,2.8884944175,0.0,0,0.0,2.85,0.47000000000000003,2.8884944175,2.92,0.43,2.9514911486,0.0,0,0.0,2.92,0.43,2.9514911486
2020-05-10 17:00:00,2.83,0.46,2.8671414336,0.0,0,0.0,2.83,0.46,2.8671414336,2.9,0.42,2.9302559615,0.0,0,0.0,2.9,0.42,2.9302559615
2020-05-10 17:30:00,2.83,0.25,2.8410209433,0.0,0,0.0,2.83,0.25,2.8410209433,2.93,0.51,2.9740544716,0.0,0,0.0,2.93,0.51,2.9740544716
2020-05-10 18:00:00,2.83,0.24,2.8401584463000003,0.0,0,0.0,2.83,0.24,2.8401584463000003,2.93,0.5,2.9723559679,0.0,0,0.0,2.93,0.5,2.9723559679
2020-05-10 18:30:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2020-05-10 19:00:00,2.68,0.43,2.7142770677,0.0,0,0.0,2.68,0.43,2.7142770677,2.75,0.32,2.7685555801,0.0,0,0.0,2.75,0.32,2.7685555801
2020-05-10 19:30:00,2.38,0.35000000000000003,2.4055976387999998,0.0,0,0.0,2.38,0.35000000000000003,2.4055976387999998,2.45,0.34,2.4734793308,0.0,0,0.0,2.45,0.34,2.4734793308
2020-05-10 20:00:00,2.48,0.35000000000000003,2.5045758124,0.0,0,0.0,2.48,0.35000000000000003,2.5045758124,2.55,0.30000000000000004,2.5675864153,0.0,0,0.0,2.55,0.30000000000000004,2.5675864153
2020-05-10 20:30:00,2.47,0.33,2.4919470299,0.0,0,0.0,2.47,0.33,2.4919470299,2.54,0.30000000000000004,2.5576551761,0.0,0,0.0,2.54,0.30000000000000004,2.5576551761
2020-05-10 21:00:00,2.37,0.37,2.3987079856,0.0,0,0.0,2.37,0.37,2.3987079856,2.43,0.32,2.4509793961,0.0,0,0.0,2.43,0.32,2.4509793961
2020-05-10 21:30:00,2.31,0.37,2.3394443785,0.0,0,0.0,2.31,0.37,2.3394443785,2.38,0.32,2.4014162488,0.0,0,0.0,2.38,0.32,2.4014162488
2020-05-10 22:00:00,2.31,0.34,2.3348875776,0.0,0,0.0,2.31,0.34,2.3348875776,2.38,0.30000000000000004,2.3988330496,0.0,0,0.0,2.38,0.30000000000000004,2.3988330496
2020-05-10 22:30:00,2.37,0.36,2.3971858501,0.0,0,0.0,2.37,0.36,2.3971858501,2.43,0.31,2.4496938584,0.0,0,0.0,2.43,0.31,2.4496938584
2020-05-10 23:00:00,2.32,0.34,2.3447814397,0.0,0,0.0,2.32,0.34,2.3447814397,2.39,0.30000000000000004,2.4087548651,0.0,0,0.0,2.39,0.30000000000000004,2.4087548651
2020-05-10 23:30:00,2.29,0.34,2.3151025895,0.0,0,0.0,2.29,0.34,2.3151025895,2.35,0.30000000000000004,2.3690715481,0.0,0,0.0,2.35,0.30000000000000004,2.3690715481
2020-05-11 00:00:00,2.31,0.34,2.3348875776,0.0,0,0.0,2.31,0.34,2.3348875776,2.38,0.29,2.3976029696,0.0,0,0.0,2.38,0.29,2.3976029696
2020-05-11 00:30:00,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403,2.71,0.31,2.7276730009,0.0,0,0.0,2.71,0.31,2.7276730009
2020-05-11 01:00:00,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973,2.7,0.31,2.7177380301,0.0,0,0.0,2.7,0.31,2.7177380301
2020-05-11 01:30:00,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973,2.69,0.31,2.7078035379000003,0.0,0,0.0,2.69,0.31,2.7078035379000003
2020-05-11 02:00:00,2.64,0.36,2.6644323973,0.0,0,0.0,2.64,0.36,2.6644323973,2.71,0.31,2.7276730009,0.0,0,0.0,2.71,0.31,2.7276730009
2020-05-11 02:30:00,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002,2.71,0.31,2.7276730009,0.0,0,0.0,2.71,0.31,2.7276730009
2020-05-11 03:00:00,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403,2.73,0.31,2.7475443581,0.0,0,0.0,2.73,0.31,2.7475443581
2020-05-11 03:30:00,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403,2.73,0.31,2.7475443581,0.0,0,0.0,2.73,0.31,2.7475443581
2020-05-11 04:00:00,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403,2.71,0.31,2.7276730009,0.0,0,0.0,2.71,0.31,2.7276730009
2020-05-11 04:30:00,2.44,0.34,2.4635746386,0.0,0,0.0,2.44,0.34,2.4635746386,2.5,0.30000000000000004,2.5179356624,0.0,0,0.0,2.5,0.30000000000000004,2.5179356624
2020-05-11 05:00:00,2.25,0.31,2.2712551596,0.0,0,0.0,2.25,0.31,2.2712551596,2.32,0.27,2.3356583654,0.0,0,0.0,2.32,0.27,2.3356583654
2020-05-11 05:30:00,2.3,0.31,2.3207972768,0.0,0,0.0,2.3,0.31,2.3207972768,2.36,0.27,2.375394704,0.0,0,0.0,2.36,0.27,2.375394704
2020-05-11 06:00:00,2.33,0.33,2.3532530676,0.0,0,0.0,2.33,0.33,2.3532530676,2.4,0.29,2.4174573419,0.0,0,0.0,2.4,0.29,2.4174573419
2020-05-11 06:30:00,2.42,0.35000000000000003,2.4451789301,0.0,0,0.0,2.42,0.35000000000000003,2.4451789301,2.48,0.31,2.499299902,0.0,0,0.0,2.48,0.31,2.499299902
2020-05-11 07:00:00,2.5,0.36,2.5257870061,0.0,0,0.0,2.5,0.36,2.5257870061,2.5700000000000003,0.31,2.5886289808000003,0.0,0,0.0,2.5700000000000003,0.31,2.5886289808000003
2020-05-11 07:30:00,2.66,0.43,2.6945314992,0.0,0,0.0,2.66,0.43,2.6945314992,2.7199999999999998,0.39,2.7478173156,0.0,0,0.0,2.7199999999999998,0.39,2.7478173156
2020-05-11 08:00:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631
2020-05-11 08:30:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811
2020-05-11 09:00:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811
2020-05-11 09:30:00,2.94,0.45,2.9742393986,0.0,0,0.0,2.94,0.45,2.9742393986,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567
2020-05-11 10:00:00,2.96,0.25,2.9705386717,0.0,0,0.0,2.96,0.25,2.9705386717,3.06,0.49,3.0989837044,0.0,0,0.0,3.06,0.49,3.0989837044
2020-05-11 10:30:00,2.98,-0.18,2.9854312921,0.0,0,0.0,2.98,-0.18,2.9854312921,3.14,0.77,3.2330326321,0.0,0,0.0,3.14,0.77,3.2330326321
2020-05-11 11:00:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955
2020-05-11 11:30:00,3.04,-0.02,3.0400657888,0.0,0,0.0,3.04,-0.02,3.0400657888,3.18,0.6900000000000001,3.2539975415,0.0,0,0.0,3.18,0.6900000000000001,3.2539975415
2020-05-11 12:00:00,3.04,-0.2,3.0465718439,0.0,0,0.0,3.04,-0.2,3.0465718439,3.22,0.8,3.3178908963,0.0,0,0.0,3.22,0.8,3.3178908963
2020-05-11 12:30:00,3.06,0.32,3.0766865294,0.0,0,0.0,3.06,0.32,3.0766865294,3.16,0.52,3.2024990242,0.0,0,0.0,3.16,0.52,3.2024990242
2020-05-11 13:00:00,3.08,0.49,3.1187337174,0.0,0,0.0,3.08,0.49,3.1187337174,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2020-05-11 13:30:00,3.12,0.51,3.1614079142,0.0,0,0.0,3.12,0.51,3.1614079142,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355
2020-05-11 14:00:00,3.14,0.51,3.1811475917,0.0,0,0.0,3.14,0.51,3.1811475917,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649
2020-05-11 14:30:00,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2020-05-11 15:00:00,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236
2020-05-11 15:30:00,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236
2020-05-11 16:00:00,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2020-05-11 16:30:00,3.13,0.31,3.1453139748,0.0,0,0.0,3.13,0.31,3.1453139748,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2020-05-11 17:00:00,2.94,-0.21,2.947490458,0.0,0,0.0,2.94,-0.21,2.947490458,3.11,0.77,3.2039038687,0.0,0,0.0,3.11,0.77,3.2039038687
2020-05-11 17:30:00,2.67,0.12,2.6726952688,0.0,0,0.0,2.67,0.12,2.6726952688,2.79,0.56,2.8456457967,0.0,0,0.0,2.79,0.56,2.8456457967
2020-05-11 18:00:00,2.64,0.44,2.6764155133000003,0.0,0,0.0,2.64,0.44,2.6764155133000003,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394
2020-05-11 18:30:00,2.5700000000000003,0.41000000000000003,2.6024987992,0.0,0,0.0,2.5700000000000003,0.41000000000000003,2.6024987992,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431
2020-05-11 19:00:00,2.56,0.41000000000000003,2.5926241532,0.0,0,0.0,2.56,0.41000000000000003,2.5926241532,2.63,0.37,2.6558990945,0.0,0,0.0,2.63,0.37,2.6558990945
2020-05-11 19:30:00,2.52,0.39,2.55,0.0,0,0.0,2.52,0.39,2.55,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584
2020-05-11 20:00:00,2.48,0.39,2.5104780421,0.0,0,0.0,2.48,0.39,2.5104780421,2.55,0.35000000000000003,2.5739075352,0.0,0,0.0,2.55,0.35000000000000003,2.5739075352
2020-05-11 20:30:00,2.43,0.37,2.458007323,0.0,0,0.0,2.43,0.37,2.458007323,2.49,0.33,2.5117722827,0.0,0,0.0,2.49,0.33,2.5117722827
2020-05-11 21:00:00,2.45,0.38,2.4792942544,0.0,0,0.0,2.45,0.38,2.4792942544,2.52,0.34,2.5428330657,0.0,0,0.0,2.52,0.34,2.5428330657
2020-05-11 21:30:00,2.42,0.38,2.4496530367,0.0,0,0.0,2.42,0.38,2.4496530367,2.49,0.34,2.5131056484,0.0,0,0.0,2.49,0.34,2.5131056484
2020-05-11 22:00:00,2.38,0.36,2.4070729112,0.0,0,0.0,2.38,0.36,2.4070729112,2.44,0.32,2.4608941464000003,0.0,0,0.0,2.44,0.32,2.4608941464000003
2020-05-11 22:30:00,2.48,0.32,2.5005599373000003,0.0,0,0.0,2.48,0.32,2.5005599373000003,2.54,0.28,2.5553864678,0.0,0,0.0,2.54,0.28,2.5553864678
2020-05-11 23:00:00,2.41,0.30000000000000004,2.42860042,0.0,0,0.0,2.41,0.30000000000000004,2.42860042,2.48,0.26,2.493591787,0.0,0,0.0,2.48,0.26,2.493591787
2020-05-11 23:30:00,2.3,0.32,2.3221541723,0.0,0,0.0,2.3,0.32,2.3221541723,2.36,0.26,2.3742788379,0.0,0,0.0,2.36,0.26,2.3742788379
2020-05-12 00:00:00,2.21,0.12,2.2132555207,0.0,0,0.0,2.21,0.12,2.2132555207,2.3,0.4,2.334523506,0.0,0,0.0,2.3,0.4,2.334523506
2020-05-12 00:30:00,2.26,0.31,2.2811619846,0.0,0,0.0,2.26,0.31,2.2811619846,2.32,0.28,2.336835467,0.0,0,0.0,2.32,0.28,2.336835467
2020-05-12 01:00:00,2.24,-0.08,2.2414281162,0.0,0,0.0,2.24,-0.08,2.2414281162,2.36,0.49,2.4103319273,0.0,0,0.0,2.36,0.49,2.4103319273
2020-05-12 01:30:00,2.22,-0.04,2.2203603311,0.0,0,0.0,2.22,-0.04,2.2203603311,2.33,0.47000000000000003,2.3769307941,0.0,0,0.0,2.33,0.47000000000000003,2.3769307941
2020-05-12 02:00:00,2.23,-0.12,2.2332263656,0.0,0,0.0,2.23,-0.12,2.2332263656,2.36,0.51,2.4144771691,0.0,0,0.0,2.36,0.51,2.4144771691
2020-05-12 02:30:00,2.25,-0.31,2.2712551596,0.0,0,0.0,2.25,-0.31,2.2712551596,2.4,0.6000000000000001,2.4738633754,0.0,0,0.0,2.4,0.6000000000000001,2.4738633754
2020-05-12 03:00:00,2.23,-0.23,2.2418296099,0.0,0,0.0,2.23,-0.23,2.2418296099,2.37,0.54,2.4307406279,0.0,0,0.0,2.37,0.54,2.4307406279
2020-05-12 03:30:00,2.29,0.26,2.3047125634,0.0,0,0.0,2.29,0.26,2.3047125634,2.36,0.29,2.3777510383,0.0,0,0.0,2.36,0.29,2.3777510383
2020-05-12 04:00:00,2.29,-0.14,2.2942754848,0.0,0,0.0,2.29,-0.14,2.2942754848,2.42,0.52,2.4752373624,0.0,0,0.0,2.42,0.52,2.4752373624
2020-05-12 04:30:00,2.3,0.30000000000000004,2.3194827009,0.0,0,0.0,2.3,0.30000000000000004,2.3194827009,2.36,0.27,2.375394704,0.0,0,0.0,2.36,0.27,2.375394704
2020-05-12 05:00:00,2.32,0.30000000000000004,2.3393161394,0.0,0,0.0,2.32,0.30000000000000004,2.3393161394,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658
2020-05-12 05:30:00,2.32,0.30000000000000004,2.3393161394,0.0,0,0.0,2.32,0.30000000000000004,2.3393161394,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658
2020-05-12 06:00:00,2.3,0.08,2.3013908838,0.0,0,0.0,2.3,0.08,2.3013908838,2.39,0.38,2.4200206611,0.0,0,0.0,2.39,0.38,2.4200206611
2020-05-12 06:30:00,2.36,-0.1,2.3621176939,0.0,0,0.0,2.36,-0.1,2.3621176939,2.48,0.51,2.5318965224000003,0.0,0,0.0,2.48,0.51,2.5318965224000003
2020-05-12 07:00:00,2.49,0.23,2.500599928,0.0,0,0.0,2.49,0.23,2.500599928,2.5700000000000003,0.37,2.5964976411,0.0,0,0.0,2.5700000000000003,0.37,2.5964976411
2020-05-12 07:30:00,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2020-05-12 08:00:00,2.71,0.08,2.7111805547000003,0.0,0,0.0,2.71,0.08,2.7111805547000003,2.8200000000000003,0.54,2.8712366674,0.0,0,0.0,2.8200000000000003,0.54,2.8712366674
2020-05-12 08:30:00,2.85,-0.09,2.8514206985,0.0,0,0.0,2.85,-0.09,2.8514206985,2.99,0.59,3.0476548361,0.0,0,0.0,2.99,0.59,3.0476548361
2020-05-12 09:00:00,3.03,0.38,3.0537354175,0.0,0,0.0,3.03,0.38,3.0537354175,3.1,0.34,3.1185894247,0.0,0,0.0,3.1,0.34,3.1185894247
2020-05-12 09:30:00,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918,3.07,0.35000000000000003,3.0898867293,0.0,0,0.0,3.07,0.35000000000000003,3.0898867293
2020-05-12 10:00:00,2.95,0.45,2.9841246623,0.0,0,0.0,2.95,0.45,2.9841246623,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531
2020-05-12 10:30:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2020-05-12 11:00:00,3.07,-0.19,3.0758738596,0.0,0,0.0,3.07,-0.19,3.0758738596,3.24,0.8,3.3373043014,0.0,0,0.0,3.24,0.8,3.3373043014
2020-05-12 11:30:00,3.08,-0.19,3.0858548248,0.0,0,0.0,3.08,-0.19,3.0858548248,3.26,0.79,3.3543553777,0.0,0,0.0,3.26,0.79,3.3543553777
2020-05-12 12:00:00,3.15,-0.19,3.1557249563,0.0,0,0.0,3.15,-0.19,3.1557249563,3.33,0.81,3.4270978976,0.0,0,0.0,3.33,0.81,3.4270978976
2020-05-12 12:30:00,3.14,-0.17,3.1445985435,0.0,0,0.0,3.14,-0.17,3.1445985435,3.31,0.81,3.4076678242,0.0,0,0.0,3.31,0.81,3.4076678242
2020-05-12 13:00:00,3.23,-0.2,3.2361860268,0.0,0,0.0,3.23,-0.2,3.2361860268,3.4,0.79,3.4905730189,0.0,0,0.0,3.4,0.79,3.4905730189
2020-05-12 13:30:00,3.5300000000000002,0.24,3.5381492337,0.0,0,0.0,3.5300000000000002,0.24,3.5381492337,3.64,0.6000000000000001,3.6891191361,0.0,0,0.0,3.64,0.6000000000000001,3.6891191361
2020-05-12 14:00:00,3.49,0.51,3.5270667700000002,0.0,0,0.0,3.49,0.51,3.5270667700000002,3.56,0.47000000000000003,3.5908912543,0.0,0,0.0,3.56,0.47000000000000003,3.5908912543
2020-05-12 14:30:00,3.17,0.51,3.2107631492,0.0,0,0.0,3.17,0.51,3.2107631492,3.24,0.47000000000000003,3.273912033,0.0,0,0.0,3.24,0.47000000000000003,3.273912033
2020-05-12 15:00:00,3.05,0.51,3.0923453882,0.0,0,0.0,3.05,0.51,3.0923453882,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836
2020-05-12 15:30:00,3.14,0.53,3.1844151739,0.0,0,0.0,3.14,0.53,3.1844151739,3.21,0.47000000000000003,3.2442256395,0.0,0,0.0,3.21,0.47000000000000003,3.2442256395
2020-05-12 16:00:00,3.14,0.53,3.1844151739,0.0,0,0.0,3.14,0.53,3.1844151739,3.21,0.48,3.2456894491,0.0,0,0.0,3.21,0.48,3.2456894491
2020-05-12 16:30:00,3.37,0.5,3.4068900775,0.0,0,0.0,3.37,0.5,3.4068900775,3.44,0.46,3.4706195412,0.0,0,0.0,3.44,0.46,3.4706195412
2020-05-12 17:00:00,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002,3.47,0.46,3.5003571246,0.0,0,0.0,3.47,0.46,3.5003571246
2020-05-12 17:30:00,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649,3.29,0.43,3.317981314,0.0,0,0.0,3.29,0.43,3.317981314
2020-05-12 18:00:00,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819
2020-05-12 18:30:00,2.5300000000000002,0.41000000000000003,2.5630060476,0.0,0,0.0,2.5300000000000002,0.41000000000000003,2.5630060476,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661
2020-05-12 19:00:00,2.58,0.41000000000000003,2.6123743989,0.0,0,0.0,2.58,0.41000000000000003,2.6123743989,2.65,0.37,2.6757055144,0.0,0,0.0,2.65,0.37,2.6757055144
2020-05-12 19:30:00,2.56,0.41000000000000003,2.5926241532,0.0,0,0.0,2.56,0.41000000000000003,2.5926241532,2.63,0.37,2.6558990945,0.0,0,0.0,2.63,0.37,2.6558990945
2020-05-12 20:00:00,2.54,0.41000000000000003,2.5728777662,0.0,0,0.0,2.54,0.41000000000000003,2.5728777662,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661
2020-05-12 20:30:00,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291
2020-05-12 21:00:00,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245,2.67,0.31,2.6879360111,0.0,0,0.0,2.67,0.31,2.6879360111
2020-05-12 21:30:00,2.5700000000000003,0.35000000000000003,2.5937231926,0.0,0,0.0,2.5700000000000003,0.35000000000000003,2.5937231926,2.64,0.31,2.6581384464,0.0,0,0.0,2.64,0.31,2.6581384464
2020-05-12 22:00:00,2.42,0.39,2.451224184,0.0,0,0.0,2.42,0.39,2.451224184,2.49,0.35000000000000003,2.5144780771,0.0,0,0.0,2.49,0.35000000000000003,2.5144780771
2020-05-12 22:30:00,2.42,0.39,2.451224184,0.0,0,0.0,2.42,0.39,2.451224184,2.49,0.35000000000000003,2.5144780771,0.0,0,0.0,2.49,0.35000000000000003,2.5144780771
2020-05-12 23:00:00,2.36,-0.22,2.3702320561,0.0,0,0.0,2.36,-0.22,2.3702320561,2.51,0.64,2.5903088619,0.0,0,0.0,2.51,0.64,2.5903088619
2020-05-12 23:30:00,2.37,0.33,2.3928643923,0.0,0,0.0,2.37,0.33,2.3928643923,2.43,0.29,2.4472433471,0.0,0,0.0,2.43,0.29,2.4472433471
2020-05-13 00:00:00,2.37,0.33,2.3928643923,0.0,0,0.0,2.37,0.33,2.3928643923,2.43,0.29,2.4472433471,0.0,0,0.0,2.43,0.29,2.4472433471
2020-05-13 00:30:00,2.43,0.31,2.4496938584,0.0,0,0.0,2.43,0.31,2.4496938584,2.49,0.27,2.5045957758,0.0,0,0.0,2.49,0.27,2.5045957758
2020-05-13 01:00:00,2.44,0.29,2.4571731726,0.0,0,0.0,2.44,0.29,2.4571731726,2.5,0.25,2.5124689053,0.0,0,0.0,2.5,0.25,2.5124689053
2020-05-13 01:30:00,2.42,0.30000000000000004,2.4385241438,0.0,0,0.0,2.42,0.30000000000000004,2.4385241438,2.48,0.26,2.493591787,0.0,0,0.0,2.48,0.26,2.493591787
2020-05-13 02:00:00,2.29,0.32,2.3122499865,0.0,0,0.0,2.29,0.32,2.3122499865,2.35,0.28,2.3666220653,0.0,0,0.0,2.35,0.28,2.3666220653
2020-05-13 02:30:00,2.35,0.33,2.3730571,0.0,0,0.0,2.35,0.33,2.3730571,2.41,0.29,2.4273854247,0.0,0,0.0,2.41,0.29,2.4273854247
2020-05-13 03:00:00,2.33,0.30000000000000004,2.3492339177,0.0,0,0.0,2.33,0.30000000000000004,2.3492339177,2.39,0.28,2.4063457773,0.0,0,0.0,2.39,0.28,2.4063457773
2020-05-13 03:30:00,2.2800000000000002,-0.31,2.3009780529,0.0,0,0.0,2.2800000000000002,-0.31,2.3009780529,2.43,0.6000000000000001,2.502978226,0.0,0,0.0,2.43,0.6000000000000001,2.502978226
2020-05-13 04:00:00,2.26,-0.31,2.2811619846,0.0,0,0.0,2.26,-0.31,2.2811619846,2.41,0.6000000000000001,2.4835659846,0.0,0,0.0,2.41,0.6000000000000001,2.4835659846
2020-05-13 04:30:00,2.24,-0.32,2.2627416998,0.0,0,0.0,2.24,-0.32,2.2627416998,2.4,0.6000000000000001,2.4738633754,0.0,0,0.0,2.4,0.6000000000000001,2.4738633754
2020-05-13 05:00:00,2.24,-0.32,2.2627416998,0.0,0,0.0,2.24,-0.32,2.2627416998,2.4,0.6000000000000001,2.4738633754,0.0,0,0.0,2.4,0.6000000000000001,2.4738633754
2020-05-13 05:30:00,2.36,0.05,2.3605296016,0.0,0,0.0,2.36,0.05,2.3605296016,2.46,0.39,2.4907227867,0.0,0,0.0,2.46,0.39,2.4907227867
2020-05-13 06:00:00,2.48,0.30000000000000004,2.4980792622,0.0,0,0.0,2.48,0.30000000000000004,2.4980792622,2.54,0.26,2.5532724101,0.0,0,0.0,2.54,0.26,2.5532724101
2020-05-13 06:30:00,2.47,0.15,2.4745504642,0.0,0,0.0,2.47,0.15,2.4745504642,2.55,0.36,2.5752863918,0.0,0,0.0,2.55,0.36,2.5752863918
2020-05-13 07:00:00,2.49,0.37,2.5173398658,0.0,0,0.0,2.49,0.37,2.5173398658,2.55,0.33,2.5712642805,0.0,0,0.0,2.55,0.33,2.5712642805
2020-05-13 07:30:00,2.7,0.44,2.7356169322,0.0,0,0.0,2.7,0.44,2.7356169322,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557
2020-05-13 08:00:00,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2020-05-13 08:30:00,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431
2020-05-13 09:00:00,3.03,0.47000000000000003,3.0662354769,0.0,0,0.0,3.03,0.47000000000000003,3.0662354769,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949
2020-05-13 09:30:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177
2020-05-13 10:00:00,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-05-13 10:30:00,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991
2020-05-13 11:00:00,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804
2020-05-13 11:30:00,3.34,0.54,3.3833710999999997,0.0,0,0.0,3.34,0.54,3.3833710999999997,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631
2020-05-13 12:00:00,3.4,0.52,3.4395348523,0.0,0,0.0,3.4,0.52,3.4395348523,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356
2020-05-13 12:30:00,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389,3.34,0.42,3.3663036108,0.0,0,0.0,3.34,0.42,3.3663036108
2020-05-13 13:00:00,3.16,0.5,3.1993124261,0.0,0,0.0,3.16,0.5,3.1993124261,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2020-05-13 13:30:00,3.2,0.5,3.2388269481,0.0,0,0.0,3.2,0.5,3.2388269481,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-05-13 14:00:00,3.2,0.5,3.2388269481,0.0,0,0.0,3.2,0.5,3.2388269481,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-05-13 14:30:00,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-05-13 15:00:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.43,0.46,3.46070802,0.0,0,0.0,3.43,0.46,3.46070802
2020-05-13 15:30:00,3.41,0.51,3.4479269134,0.0,0,0.0,3.41,0.51,3.4479269134,3.48,0.47000000000000003,3.5115950792,0.0,0,0.0,3.48,0.47000000000000003,3.5115950792
2020-05-13 16:00:00,3.39,0.52,3.4296501279,0.0,0,0.0,3.39,0.52,3.4296501279,3.46,0.47000000000000003,3.4917760524,0.0,0,0.0,3.46,0.47000000000000003,3.4917760524
2020-05-13 16:30:00,2.96,0.46,2.9955300032,0.0,0,0.0,2.96,0.46,2.9955300032,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415
2020-05-13 17:00:00,2.91,0.45,2.9445882564,0.0,0,0.0,2.91,0.45,2.9445882564,2.98,0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,0.41000000000000003,3.0080724725
2020-05-13 17:30:00,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2020-05-13 18:00:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2020-05-13 18:30:00,2.71,0.34,2.7312451373,0.0,0,0.0,2.71,0.34,2.7312451373,2.7800000000000002,0.31,2.7972307735,0.0,0,0.0,2.7800000000000002,0.31,2.7972307735
2020-05-13 19:00:00,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979
2020-05-13 19:30:00,2.51,0.38,2.5386019775,0.0,0,0.0,2.51,0.38,2.5386019775,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691
2020-05-13 20:00:00,2.46,0.38,2.4891765707,0.0,0,0.0,2.46,0.38,2.4891765707,2.5300000000000002,0.34,2.5527436221,0.0,0,0.0,2.5300000000000002,0.34,2.5527436221
2020-05-13 20:30:00,2.44,0.37,2.4678938389000002,0.0,0,0.0,2.44,0.37,2.4678938389000002,2.51,0.33,2.5316002844,0.0,0,0.0,2.51,0.33,2.5316002844
2020-05-13 21:00:00,2.44,0.35000000000000003,2.4649746449,0.0,0,0.0,2.44,0.35000000000000003,2.4649746449,2.51,0.31,2.5290709757,0.0,0,0.0,2.51,0.31,2.5290709757
2020-05-13 21:30:00,2.44,0.35000000000000003,2.4649746449,0.0,0,0.0,2.44,0.35000000000000003,2.4649746449,2.51,0.31,2.5290709757,0.0,0,0.0,2.51,0.31,2.5290709757
2020-05-13 22:00:00,2.46,0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,0.35000000000000003,2.4847736315,2.52,0.31,2.5389958645,0.0,0,0.0,2.52,0.31,2.5389958645
2020-05-13 22:30:00,2.41,0.35000000000000003,2.4352823245,0.0,0,0.0,2.41,0.35000000000000003,2.4352823245,2.47,0.31,2.4893774322,0.0,0,0.0,2.47,0.31,2.4893774322
2020-05-13 23:00:00,2.35,0.33,2.3730571,0.0,0,0.0,2.35,0.33,2.3730571,2.41,0.29,2.4273854247,0.0,0,0.0,2.41,0.29,2.4273854247
2020-05-13 23:30:00,2.34,0.32,2.3617789905,0.0,0,0.0,2.34,0.32,2.3617789905,2.4,0.27,2.4151397475,0.0,0,0.0,2.4,0.27,2.4151397475
2020-05-14 00:00:00,2.34,0.32,2.3617789905,0.0,0,0.0,2.34,0.32,2.3617789905,2.4,0.27,2.4151397475,0.0,0,0.0,2.4,0.27,2.4151397475
2020-05-14 00:30:00,2.35,0.32,2.3716871632,0.0,0,0.0,2.35,0.32,2.3716871632,2.42,0.27,2.4350154004,0.0,0,0.0,2.42,0.27,2.4350154004
2020-05-14 01:00:00,2.33,0.32,2.3518715951,0.0,0,0.0,2.33,0.32,2.3518715951,2.39,0.27,2.4052026941999998,0.0,0,0.0,2.39,0.27,2.4052026941999998
2020-05-14 01:30:00,2.35,0.32,2.3716871632,0.0,0,0.0,2.35,0.32,2.3716871632,2.41,0.27,2.4250773184,0.0,0,0.0,2.41,0.27,2.4250773184
2020-05-14 02:00:00,2.37,0.32,2.3915058018,0.0,0,0.0,2.37,0.32,2.3915058018,2.43,0.27,2.4449539873,0.0,0,0.0,2.43,0.27,2.4449539873
2020-05-14 02:30:00,2.41,0.32,2.4311519903,0.0,0,0.0,2.41,0.32,2.4311519903,2.47,0.27,2.4847132631,0.0,0,0.0,2.47,0.27,2.4847132631
2020-05-14 03:00:00,2.39,0.32,2.4113274353,0.0,0,0.0,2.39,0.32,2.4113274353,2.45,0.27,2.4648326515,0.0,0,0.0,2.45,0.27,2.4648326515
2020-05-14 03:30:00,2.37,0.29,2.387676695,0.0,0,0.0,2.37,0.29,2.387676695,2.43,0.25,2.4428262321,0.0,0,0.0,2.43,0.25,2.4428262321
2020-05-14 04:00:00,2.39,0.29,2.4075298544,0.0,0,0.0,2.39,0.29,2.4075298544,2.45,0.25,2.4627220712,0.0,0,0.0,2.45,0.25,2.4627220712
2020-05-14 04:30:00,2.37,0.29,2.387676695,0.0,0,0.0,2.37,0.29,2.387676695,2.43,0.25,2.4428262321,0.0,0,0.0,2.43,0.25,2.4428262321
2020-05-14 05:00:00,2.37,0.29,2.387676695,0.0,0,0.0,2.37,0.29,2.387676695,2.43,0.25,2.4428262321,0.0,0,0.0,2.43,0.25,2.4428262321
2020-05-14 05:30:00,2.38,0.29,2.3976029696,0.0,0,0.0,2.38,0.29,2.3976029696,2.44,0.26,2.4538133588,0.0,0,0.0,2.44,0.26,2.4538133588
2020-05-14 06:00:00,2.4,0.29,2.4174573419,0.0,0,0.0,2.4,0.29,2.4174573419,2.46,0.26,2.4737016797,0.0,0,0.0,2.46,0.26,2.4737016797
2020-05-14 06:30:00,2.43,-0.25,2.4428262321,0.0,0,0.0,2.43,-0.25,2.4428262321,2.58,0.6000000000000001,2.6488488066,0.0,0,0.0,2.58,0.6000000000000001,2.6488488066
2020-05-14 07:00:00,2.55,-0.30000000000000004,2.5675864153,0.0,0,0.0,2.55,-0.30000000000000004,2.5675864153,2.71,0.64,2.7845466417,0.0,0,0.0,2.71,0.64,2.7845466417
2020-05-14 07:30:00,2.73,0.33,2.7498727243000003,0.0,0,0.0,2.73,0.33,2.7498727243000003,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104
2020-05-14 08:00:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2020-05-14 08:30:00,2.88,0.09,2.8814059068,0.0,0,0.0,2.88,0.09,2.8814059068,2.99,0.51,3.0331831465,0.0,0,0.0,2.99,0.51,3.0331831465
2020-05-14 09:00:00,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088,3.03,0.38,3.0537354175,0.0,0,0.0,3.03,0.38,3.0537354175
2020-05-14 09:30:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152
2020-05-14 10:00:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.11,0.38,3.133129426,0.0,0,0.0,3.11,0.38,3.133129426
2020-05-14 10:30:00,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685,3.07,0.38,3.0934285187,0.0,0,0.0,3.07,0.38,3.0934285187
2020-05-14 11:00:00,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811
2020-05-14 11:30:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885
2020-05-14 12:00:00,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611,3.27,0.43,3.2981509971,0.0,0,0.0,3.27,0.43,3.2981509971
2020-05-14 12:30:00,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611,3.27,0.43,3.2981509971,0.0,0,0.0,3.27,0.43,3.2981509971
2020-05-14 13:00:00,3.2,0.49,3.2372982563,0.0,0,0.0,3.2,0.49,3.2372982563,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804
2020-05-14 13:30:00,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2020-05-14 14:00:00,3.5,0.49,3.5341335572,0.0,0,0.0,3.5,0.49,3.5341335572,3.5700000000000003,0.45,3.5982495744,0.0,0,0.0,3.5700000000000003,0.45,3.5982495744
2020-05-14 14:30:00,3.58,0.49,3.613377921,0.0,0,0.0,3.58,0.49,3.613377921,3.65,0.45,3.6776351097,0.0,0,0.0,3.65,0.45,3.6776351097
2020-05-14 15:00:00,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769,3.5,0.47000000000000003,3.5314161465,0.0,0,0.0,3.5,0.47000000000000003,3.5314161465
2020-05-14 15:30:00,3.35,0.53,3.3916662572,0.0,0,0.0,3.35,0.53,3.3916662572,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435
2020-05-14 16:00:00,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137
2020-05-14 16:30:00,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137
2020-05-14 17:00:00,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358,3.36,0.46,3.3913419173,0.0,0,0.0,3.36,0.46,3.3913419173
2020-05-14 17:30:00,3.13,0.1,3.1315970367,0.0,0,0.0,3.13,0.1,3.1315970367,3.26,0.63,3.32031625,0.0,0,0.0,3.26,0.63,3.32031625
2020-05-14 18:00:00,3.04,-0.13,3.0427783357,0.0,0,0.0,3.04,-0.13,3.0427783357,3.21,0.75,3.2964526388,0.0,0,0.0,3.21,0.75,3.2964526388
2020-05-14 18:30:00,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431
2020-05-14 19:00:00,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591,3.08,0.39,3.1045933711,0.0,0,0.0,3.08,0.39,3.1045933711
2020-05-14 19:30:00,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753,3.1,0.33,3.1175150361,0.0,0,0.0,3.1,0.33,3.1175150361
2020-05-14 20:00:00,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2020-05-14 20:30:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2020-05-14 21:00:00,2.77,0.44,2.8047281508,0.0,0,0.0,2.77,0.44,2.8047281508,2.84,0.39,2.8666531007,0.0,0,0.0,2.84,0.39,2.8666531007
2020-05-14 21:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003
2020-05-14 22:00:00,2.71,0.38,2.7365123789,0.0,0,0.0,2.71,0.38,2.7365123789,2.77,0.34,2.7907884191,0.0,0,0.0,2.77,0.34,2.7907884191
2020-05-14 22:30:00,2.71,0.4,2.7393612394,0.0,0,0.0,2.71,0.4,2.7393612394,2.77,0.36,2.7932955447000003,0.0,0,0.0,2.77,0.36,2.7932955447000003
2020-05-14 23:00:00,2.38,0.35000000000000003,2.4055976387999998,0.0,0,0.0,2.38,0.35000000000000003,2.4055976387999998,2.44,0.31,2.4596137908,0.0,0,0.0,2.44,0.31,2.4596137908
2020-05-14 23:30:00,2.4,0.30000000000000004,2.4186773245,0.0,0,0.0,2.4,0.30000000000000004,2.4186773245,2.46,0.26,2.4737016797,0.0,0,0.0,2.46,0.26,2.4737016797
2020-05-15 00:00:00,2.44,0.30000000000000004,2.458373446,0.0,0,0.0,2.44,0.30000000000000004,2.458373446,2.5,0.26,2.5134836383,0.0,0,0.0,2.5,0.26,2.5134836383
2020-05-15 00:30:00,2.25,0.33,2.274071239,0.0,0,0.0,2.25,0.33,2.274071239,2.31,0.28,2.3269078194,0.0,0,0.0,2.31,0.28,2.3269078194
2020-05-15 01:00:00,2.25,0.33,2.274071239,0.0,0,0.0,2.25,0.33,2.274071239,2.31,0.28,2.3269078194,0.0,0,0.0,2.31,0.28,2.3269078194
2020-05-15 01:30:00,2.2800000000000002,0.33,2.3037577998,0.0,0,0.0,2.2800000000000002,0.33,2.3037577998,2.33,0.28,2.3467637291,0.0,0,0.0,2.33,0.28,2.3467637291
2020-05-15 02:00:00,2.2800000000000002,0.31,2.3009780529,0.0,0,0.0,2.2800000000000002,0.31,2.3009780529,2.33,0.27,2.3455916098,0.0,0,0.0,2.33,0.27,2.3455916098
2020-05-15 02:30:00,2.33,0.32,2.3518715951,0.0,0,0.0,2.33,0.32,2.3518715951,2.39,0.27,2.4052026941999998,0.0,0,0.0,2.39,0.27,2.4052026941999998
2020-05-15 03:00:00,2.33,0.32,2.3518715951,0.0,0,0.0,2.33,0.32,2.3518715951,2.39,0.29,2.4075298544,0.0,0,0.0,2.39,0.29,2.4075298544
2020-05-15 03:30:00,2.32,0.32,2.3419649869,0.0,0,0.0,2.32,0.32,2.3419649869,2.38,0.29,2.3976029696,0.0,0,0.0,2.38,0.29,2.3976029696
2020-05-15 04:00:00,2.31,0.32,2.3320591759,0.0,0,0.0,2.31,0.32,2.3320591759,2.37,0.29,2.387676695,0.0,0,0.0,2.37,0.29,2.387676695
2020-05-15 04:30:00,2.31,0.32,2.3320591759,0.0,0,0.0,2.31,0.32,2.3320591759,2.37,0.29,2.387676695,0.0,0,0.0,2.37,0.29,2.387676695
2020-05-15 05:00:00,2.29,0.32,2.3122499865,0.0,0,0.0,2.29,0.32,2.3122499865,2.35,0.27,2.3654597862,0.0,0,0.0,2.35,0.27,2.3654597862
2020-05-15 05:30:00,2.3,0.32,2.3221541723,0.0,0,0.0,2.3,0.32,2.3221541723,2.36,0.29,2.3777510383,0.0,0,0.0,2.36,0.29,2.3777510383
2020-05-15 06:00:00,2.33,0.32,2.3518715951,0.0,0,0.0,2.33,0.32,2.3518715951,2.39,0.29,2.4075298544,0.0,0,0.0,2.39,0.29,2.4075298544
2020-05-15 06:30:00,2.41,0.35000000000000003,2.4352823245,0.0,0,0.0,2.41,0.35000000000000003,2.4352823245,2.47,0.31,2.4893774322,0.0,0,0.0,2.47,0.31,2.4893774322
2020-05-15 07:00:00,2.51,0.37,2.5371243564,0.0,0,0.0,2.51,0.37,2.5371243564,2.5700000000000003,0.32,2.5898455552,0.0,0,0.0,2.5700000000000003,0.32,2.5898455552
2020-05-15 07:30:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-05-15 08:00:00,2.85,0.07,2.8508595195,0.0,0,0.0,2.85,0.07,2.8508595195,2.96,0.5,3.0019327108,0.0,0,0.0,2.96,0.5,3.0019327108
2020-05-15 08:30:00,2.95,0.34,2.9695285821,0.0,0,0.0,2.95,0.34,2.9695285821,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456
2020-05-15 09:00:00,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484
2020-05-15 09:30:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2020-05-15 10:00:00,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-05-15 10:30:00,3.33,-0.17,3.3343365157,0.0,0,0.0,3.33,-0.17,3.3343365157,3.51,0.8300000000000001,3.606799135,0.0,0,0.0,3.51,0.8300000000000001,3.606799135
