Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-15 11:00:00,3.34,-0.15,3.3433665668,0.0,0,0.0,3.34,-0.15,3.3433665668,3.52,0.84,3.618839593,0.0,0,0.0,3.52,0.84,3.618839593
2020-05-15 11:30:00,3.37,-0.17,3.3742851095,0.0,0,0.0,3.37,-0.17,3.3742851095,3.55,0.84,3.6480268639,0.0,0,0.0,3.55,0.84,3.6480268639
2020-05-15 12:00:00,3.14,-0.19,3.1457431554,0.0,0,0.0,3.14,-0.19,3.1457431554,3.31,0.73,3.389542742,0.0,0,0.0,3.31,0.73,3.389542742
2020-05-15 12:30:00,3.18,0.44,3.2102959365,0.0,0,0.0,3.18,0.44,3.2102959365,3.25,0.4,3.274522866,0.0,0,0.0,3.25,0.4,3.274522866
2020-05-15 13:00:00,3.26,0.44,3.289559241,0.0,0,0.0,3.26,0.44,3.289559241,3.33,0.4,3.3539379839,0.0,0,0.0,3.33,0.4,3.3539379839
2020-05-15 13:30:00,3.38,0.48,3.4139127112,0.0,0,0.0,3.38,0.48,3.4139127112,3.45,0.43,3.4766938318,0.0,0,0.0,3.45,0.43,3.4766938318
2020-05-15 14:00:00,3.5300000000000002,0.51,3.5666510903,0.0,0,0.0,3.5300000000000002,0.51,3.5666510903,3.61,0.47000000000000003,3.640467003,0.0,0,0.0,3.61,0.47000000000000003,3.640467003
2020-05-15 14:30:00,3.38,0.2,3.3859119894,0.0,0,0.0,3.38,0.2,3.3859119894,3.5,0.65,3.5598455023,0.0,0,0.0,3.5,0.65,3.5598455023
2020-05-15 15:00:00,3.33,0.51,3.3688276893,0.0,0,0.0,3.33,0.51,3.3688276893,3.41,0.53,3.4509419004,0.0,0,0.0,3.41,0.53,3.4509419004
2020-05-15 15:30:00,3.27,0.51,3.3095316889,0.0,0,0.0,3.27,0.51,3.3095316889,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452
2020-05-15 16:00:00,3.2800000000000002,0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,0.53,3.3225442059,3.35,0.49,3.3856461717,0.0,0,0.0,3.35,0.49,3.3856461717
2020-05-15 16:30:00,2.87,0.47000000000000003,2.9082297021,0.0,0,0.0,2.87,0.47000000000000003,2.9082297021,2.94,0.43,2.9712791858000003,0.0,0,0.0,2.94,0.43,2.9712791858000003
2020-05-15 17:00:00,2.89,0.47000000000000003,2.9279685791,0.0,0,0.0,2.89,0.47000000000000003,2.9279685791,2.96,0.43,2.9910700426,0.0,0,0.0,2.96,0.43,2.9910700426
2020-05-15 17:30:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737
2020-05-15 18:00:00,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2020-05-15 18:30:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976
2020-05-15 19:00:00,2.59,0.44,2.6271086769,0.0,0,0.0,2.59,0.44,2.6271086769,2.65,0.39,2.6785443808,0.0,0,0.0,2.65,0.39,2.6785443808
2020-05-15 19:30:00,2.59,0.42,2.623833074,0.0,0,0.0,2.59,0.42,2.623833074,2.65,0.38,2.6771066471,0.0,0,0.0,2.65,0.38,2.6771066471
2020-05-15 20:00:00,2.56,0.42,2.5942243542,0.0,0,0.0,2.56,0.42,2.5942243542,2.63,0.38,2.6573106706000003,0.0,0,0.0,2.63,0.38,2.6573106706000003
2020-05-15 20:30:00,2.5300000000000002,0.4,2.5614253844,0.0,0,0.0,2.5300000000000002,0.4,2.5614253844,2.6,0.36,2.6248047546,0.0,0,0.0,2.6,0.36,2.6248047546
2020-05-15 21:00:00,2.47,0.37,2.4975588081,0.0,0,0.0,2.47,0.37,2.4975588081,2.54,0.34,2.5626548734,0.0,0,0.0,2.54,0.34,2.5626548734
2020-05-15 21:30:00,2.54,0.06,2.5407085626,0.0,0,0.0,2.54,0.06,2.5407085626,2.65,0.48,2.6931208662,0.0,0,0.0,2.65,0.48,2.6931208662
2020-05-15 22:00:00,2.55,0.2,2.5578311125,0.0,0,0.0,2.55,0.2,2.5578311125,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783
2020-05-15 22:30:00,2.5300000000000002,0.34,2.5527436221,0.0,0,0.0,2.5300000000000002,0.34,2.5527436221,2.6,0.30000000000000004,2.6172504656999998,0.0,0,0.0,2.6,0.30000000000000004,2.6172504656999998
2020-05-15 23:00:00,2.42,0.34,2.4437675831,0.0,0,0.0,2.42,0.34,2.4437675831,2.49,0.30000000000000004,2.508007177,0.0,0,0.0,2.49,0.30000000000000004,2.508007177
2020-05-15 23:30:00,2.32,0.34,2.3447814397,0.0,0,0.0,2.32,0.34,2.3447814397,2.38,0.30000000000000004,2.3988330496,0.0,0,0.0,2.38,0.30000000000000004,2.3988330496
2020-05-16 00:00:00,2.37,0.34,2.3942639788,0.0,0,0.0,2.37,0.34,2.3942639788,2.43,0.30000000000000004,2.4484484883,0.0,0,0.0,2.43,0.30000000000000004,2.4484484883
2020-05-16 00:30:00,2.37,0.34,2.3942639788,0.0,0,0.0,2.37,0.34,2.3942639788,2.43,0.30000000000000004,2.4484484883,0.0,0,0.0,2.43,0.30000000000000004,2.4484484883
2020-05-16 01:00:00,2.3,-0.17,2.3062740514,0.0,0,0.0,2.3,-0.17,2.3062740514,2.43,0.56,2.4936920419,0.0,0,0.0,2.43,0.56,2.4936920419
2020-05-16 01:30:00,2.2800000000000002,-0.30000000000000004,2.2996521476,0.0,0,0.0,2.2800000000000002,-0.30000000000000004,2.2996521476,2.43,0.62,2.5078476828,0.0,0,0.0,2.43,0.62,2.5078476828
2020-05-16 02:00:00,2.42,-0.32,2.4410653412,0.0,0,0.0,2.42,-0.32,2.4410653412,2.5700000000000003,0.6000000000000001,2.6391096984,0.0,0,0.0,2.5700000000000003,0.6000000000000001,2.6391096984
2020-05-16 02:30:00,2.43,-0.33,2.4523050381,0.0,0,0.0,2.43,-0.33,2.4523050381,2.59,0.59,2.6563508804,0.0,0,0.0,2.59,0.59,2.6563508804
2020-05-16 03:00:00,2.42,0.30000000000000004,2.4385241438,0.0,0,0.0,2.42,0.30000000000000004,2.4385241438,2.48,0.26,2.493591787,0.0,0,0.0,2.48,0.26,2.493591787
2020-05-16 03:30:00,2.31,0.11,2.3126175646,0.0,0,0.0,2.31,0.11,2.3126175646,2.41,0.43,2.4480604568,0.0,0,0.0,2.41,0.43,2.4480604568
2020-05-16 04:00:00,2.32,0.32,2.3419649869,0.0,0,0.0,2.32,0.32,2.3419649869,2.39,0.28,2.4063457773,0.0,0,0.0,2.39,0.28,2.4063457773
2020-05-16 04:30:00,2.32,0.32,2.3419649869,0.0,0,0.0,2.32,0.32,2.3419649869,2.39,0.28,2.4063457773,0.0,0,0.0,2.39,0.28,2.4063457773
2020-05-16 05:00:00,2.34,0.32,2.3617789905,0.0,0,0.0,2.34,0.32,2.3617789905,2.4,0.28,2.4162781297,0.0,0,0.0,2.4,0.28,2.4162781297
2020-05-16 05:30:00,2.32,0.30000000000000004,2.3393161394,0.0,0,0.0,2.32,0.30000000000000004,2.3393161394,2.37,0.27,2.3853301658,0.0,0,0.0,2.37,0.27,2.3853301658
2020-05-16 06:00:00,2.33,0.30000000000000004,2.3492339177,0.0,0,0.0,2.33,0.30000000000000004,2.3492339177,2.39,0.27,2.4052026941999998,0.0,0,0.0,2.39,0.27,2.4052026941999998
2020-05-16 06:30:00,2.46,0.26,2.4737016797,0.0,0,0.0,2.46,0.26,2.4737016797,2.5300000000000002,0.27,2.5443663258,0.0,0,0.0,2.5300000000000002,0.27,2.5443663258
2020-05-16 07:00:00,2.52,0.08,2.5212695215,0.0,0,0.0,2.52,0.08,2.5212695215,2.61,0.39,2.6389770745,0.0,0,0.0,2.61,0.39,2.6389770745
2020-05-16 07:30:00,2.63,-0.22,2.6391854804,0.0,0,0.0,2.63,-0.22,2.6391854804,2.7800000000000002,0.62,2.8482977372000002,0.0,0,0.0,2.7800000000000002,0.62,2.8482977372000002
2020-05-16 08:00:00,2.63,0.01,2.6300190113,0.0,0,0.0,2.63,0.01,2.6300190113,2.73,0.46,2.7684833393,0.0,0,0.0,2.73,0.46,2.7684833393
2020-05-16 08:30:00,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508,2.74,0.31,2.7574807343,0.0,0,0.0,2.74,0.31,2.7574807343
2020-05-16 09:00:00,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666,2.96,0.33,2.978338463,0.0,0,0.0,2.96,0.33,2.978338463
2020-05-16 09:30:00,2.91,-0.17,2.9149614063,0.0,0,0.0,2.91,-0.17,2.9149614063,3.06,0.65,3.1282742846,0.0,0,0.0,3.06,0.65,3.1282742846
2020-05-16 10:00:00,2.91,-0.02,2.9100687277,0.0,0,0.0,2.91,-0.02,2.9100687277,3.05,0.5700000000000001,3.1028051824,0.0,0,0.0,3.05,0.5700000000000001,3.1028051824
2020-05-16 10:30:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-05-16 11:00:00,3.04,0.44,3.0716770664,0.0,0,0.0,3.04,0.44,3.0716770664,3.11,0.4,3.1356179614,0.0,0,0.0,3.11,0.4,3.1356179614
2020-05-16 11:30:00,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2020-05-16 12:00:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976
2020-05-16 12:30:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645
2020-05-16 13:00:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976
2020-05-16 13:30:00,2.87,0.45,2.9050645432,0.0,0,0.0,2.87,0.45,2.9050645432,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744
2020-05-16 14:00:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2020-05-16 14:30:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2020-05-16 15:00:00,2.8200000000000003,0.42,2.8511050489,0.0,0,0.0,2.8200000000000003,0.42,2.8511050489,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2020-05-16 15:30:00,2.7,0.41000000000000003,2.7309522149000003,0.0,0,0.0,2.7,0.41000000000000003,2.7309522149000003,2.77,0.37,2.7946019395,0.0,0,0.0,2.77,0.37,2.7946019395
2020-05-16 16:00:00,2.74,0.42,2.772002886,0.0,0,0.0,2.74,0.42,2.772002886,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2020-05-16 16:30:00,2.91,0.44,2.9430766215,0.0,0,0.0,2.91,0.44,2.9430766215,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939
2020-05-16 17:00:00,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254
2020-05-16 17:30:00,2.94,-0.07,2.9408332153,0.0,0,0.0,2.94,-0.07,2.9408332153,3.08,0.62,3.1417829333,0.0,0,0.0,3.08,0.62,3.1417829333
2020-05-16 18:00:00,2.5300000000000002,-0.28,2.5454469156,0.0,0,0.0,2.5300000000000002,-0.28,2.5454469156,2.69,0.6900000000000001,2.7770848025,0.0,0,0.0,2.69,0.6900000000000001,2.7770848025
2020-05-16 18:30:00,2.33,-0.15,2.3348233338,0.0,0,0.0,2.33,-0.15,2.3348233338,2.48,0.67,2.5689102748,0.0,0,0.0,2.48,0.67,2.5689102748
2020-05-16 19:00:00,2.41,0.42,2.4463237725,0.0,0,0.0,2.41,0.42,2.4463237725,2.48,0.37,2.5074489028,0.0,0,0.0,2.48,0.37,2.5074489028
2020-05-16 19:30:00,2.42,0.42,2.4561758895,0.0,0,0.0,2.42,0.42,2.4561758895,2.48,0.37,2.5074489028,0.0,0,0.0,2.48,0.37,2.5074489028
2020-05-16 20:00:00,2.42,0.42,2.4561758895,0.0,0,0.0,2.42,0.42,2.4561758895,2.49,0.37,2.5173398658,0.0,0,0.0,2.49,0.37,2.5173398658
2020-05-16 20:30:00,2.4,0.42,2.4364728605,0.0,0,0.0,2.4,0.42,2.4364728605,2.46,0.37,2.4876695922,0.0,0,0.0,2.46,0.37,2.4876695922
2020-05-16 21:00:00,2.37,0.39,2.4018742681,0.0,0,0.0,2.37,0.39,2.4018742681,2.44,0.35000000000000003,2.4649746449,0.0,0,0.0,2.44,0.35000000000000003,2.4649746449
2020-05-16 21:30:00,2.4,0.37,2.4283533516,0.0,0,0.0,2.4,0.37,2.4283533516,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455
2020-05-16 22:00:00,2.42,0.37,2.448121729,0.0,0,0.0,2.42,0.37,2.448121729,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003
2020-05-16 22:30:00,2.4,0.35000000000000003,2.4253865671,0.0,0,0.0,2.4,0.35000000000000003,2.4253865671,2.46,0.31,2.4794555854,0.0,0,0.0,2.46,0.31,2.4794555854
2020-05-16 23:00:00,2.37,0.35000000000000003,2.3957044893,0.0,0,0.0,2.37,0.35000000000000003,2.3957044893,2.43,0.31,2.4496938584,0.0,0,0.0,2.43,0.31,2.4496938584
2020-05-16 23:30:00,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003,2.5300000000000002,0.28,2.5454469156,0.0,0,0.0,2.5300000000000002,0.28,2.5454469156
2020-05-17 00:00:00,2.45,0.30000000000000004,2.4682990094,0.0,0,0.0,2.45,0.30000000000000004,2.4682990094,2.51,0.26,2.5234302051,0.0,0,0.0,2.51,0.26,2.5234302051
2020-05-17 00:30:00,2.45,0.07,2.450999796,0.0,0,0.0,2.45,0.07,2.450999796,2.54,0.4,2.5713031715,0.0,0,0.0,2.54,0.4,2.5713031715
2020-05-17 01:00:00,2.31,-0.30000000000000004,2.3293990641,0.0,0,0.0,2.31,-0.30000000000000004,2.3293990641,2.47,0.62,2.5466252178,0.0,0,0.0,2.47,0.62,2.5466252178
2020-05-17 01:30:00,2.23,-0.27,2.2462858233,0.0,0,0.0,2.23,-0.27,2.2462858233,2.39,0.65,2.4768124677,0.0,0,0.0,2.39,0.65,2.4768124677
2020-05-17 02:00:00,2.25,-0.27,2.2661420962,0.0,0,0.0,2.25,-0.27,2.2661420962,2.4,0.64,2.4838679514,0.0,0,0.0,2.4,0.64,2.4838679514
2020-05-17 02:30:00,2.35,0.12,2.3530618351,0.0,0,0.0,2.35,0.12,2.3530618351,2.45,0.43,2.4874484919,0.0,0,0.0,2.45,0.43,2.4874484919
2020-05-17 03:00:00,2.33,0.32,2.3518715951,0.0,0,0.0,2.33,0.32,2.3518715951,2.39,0.28,2.4063457773,0.0,0,0.0,2.39,0.28,2.4063457773
2020-05-17 03:30:00,2.36,0.33,2.3829603437999998,0.0,0,0.0,2.36,0.33,2.3829603437999998,2.42,0.29,2.4373140955,0.0,0,0.0,2.42,0.29,2.4373140955
2020-05-17 04:00:00,2.36,0.32,2.3815961035,0.0,0,0.0,2.36,0.32,2.3815961035,2.42,0.28,2.4361444949,0.0,0,0.0,2.42,0.28,2.4361444949
2020-05-17 04:30:00,2.45,0.30000000000000004,2.4682990094,0.0,0,0.0,2.45,0.30000000000000004,2.4682990094,2.51,0.27,2.5244801445,0.0,0,0.0,2.51,0.27,2.5244801445
2020-05-17 05:00:00,2.43,0.30000000000000004,2.4484484883,0.0,0,0.0,2.43,0.30000000000000004,2.4484484883,2.49,0.27,2.5045957758,0.0,0,0.0,2.49,0.27,2.5045957758
2020-05-17 05:30:00,2.2800000000000002,0.34,2.3052114870000002,0.0,0,0.0,2.2800000000000002,0.34,2.3052114870000002,2.34,0.29,2.3579016095,0.0,0,0.0,2.34,0.29,2.3579016095
2020-05-17 06:00:00,2.26,0.31,2.2811619846,0.0,0,0.0,2.26,0.31,2.2811619846,2.32,0.27,2.3356583654,0.0,0,0.0,2.32,0.27,2.3356583654
2020-05-17 06:30:00,2.37,0.31,2.3901882771,0.0,0,0.0,2.37,0.31,2.3901882771,2.43,0.31,2.4496938584,0.0,0,0.0,2.43,0.31,2.4496938584
2020-05-17 07:00:00,2.38,-0.28,2.3964139876,0.0,0,0.0,2.38,-0.28,2.3964139876,2.54,0.66,2.6243475380000003,0.0,0,0.0,2.54,0.66,2.6243475380000003
2020-05-17 07:30:00,2.5,-0.13,2.5033777182,0.0,0,0.0,2.5,-0.13,2.5033777182,2.64,0.64,2.7164682954,0.0,0,0.0,2.64,0.64,2.7164682954
2020-05-17 08:00:00,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245,2.67,0.31,2.6879360111,0.0,0,0.0,2.67,0.31,2.6879360111
2020-05-17 08:30:00,2.81,0.38,2.8355775426000003,0.0,0,0.0,2.81,0.38,2.8355775426000003,2.88,0.34,2.9,0.0,0,0.0,2.88,0.34,2.9
2020-05-17 09:00:00,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003,2.91,0.34,2.9297952147,0.0,0,0.0,2.91,0.34,2.9297952147
2020-05-17 09:30:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003
2020-05-17 10:00:00,2.48,0.4,2.5120509549,0.0,0,0.0,2.48,0.4,2.5120509549,2.54,0.36,2.5653849614,0.0,0,0.0,2.54,0.36,2.5653849614
2020-05-17 10:30:00,2.52,0.39,2.55,0.0,0,0.0,2.52,0.39,2.55,2.59,0.36,2.6148996157,0.0,0,0.0,2.59,0.36,2.6148996157
2020-05-17 11:00:00,2.74,0.12,2.7426264784,0.0,0,0.0,2.74,0.12,2.7426264784,2.85,0.49,2.8918160384,0.0,0,0.0,2.85,0.49,2.8918160384
2020-05-17 11:30:00,2.8200000000000003,-0.11,2.8221445746000002,0.0,0,0.0,2.8200000000000003,-0.11,2.8221445746000002,2.96,0.62,3.0242354406,0.0,0,0.0,2.96,0.62,3.0242354406
2020-05-17 12:00:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306
2020-05-17 12:30:00,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115
2020-05-17 13:00:00,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115
2020-05-17 13:30:00,3.0,0.47000000000000003,3.0365934861,0.0,0,0.0,3.0,0.47000000000000003,3.0365934861,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418
2020-05-17 14:00:00,3.02,0.13,3.0227967183,0.0,0,0.0,3.02,0.13,3.0227967183,3.14,0.5700000000000001,3.1913163428,0.0,0,0.0,3.14,0.5700000000000001,3.1913163428
2020-05-17 14:30:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.7800000000000002,0.35000000000000003,2.8019457525,0.0,0,0.0,2.7800000000000002,0.35000000000000003,2.8019457525
2020-05-17 15:00:00,2.5300000000000002,0.42,2.5646247289,0.0,0,0.0,2.5300000000000002,0.42,2.5646247289,2.59,0.38,2.6177280225,0.0,0,0.0,2.59,0.38,2.6177280225
2020-05-17 15:30:00,2.59,0.42,2.623833074,0.0,0,0.0,2.59,0.42,2.623833074,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685
2020-05-17 16:00:00,2.74,0.45,2.7767066824,0.0,0,0.0,2.74,0.45,2.7767066824,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104
2020-05-17 16:30:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.04,0.38,3.0636579444,0.0,0,0.0,3.04,0.38,3.0636579444
2020-05-17 17:00:00,2.93,-0.21,2.9375159574,0.0,0,0.0,2.93,-0.21,2.9375159574,3.1,0.7000000000000001,3.1780497164,0.0,0,0.0,3.1,0.7000000000000001,3.1780497164
2020-05-17 17:30:00,2.59,-0.28,2.6050911692,0.0,0,0.0,2.59,-0.28,2.6050911692,2.76,0.68,2.8425340807,0.0,0,0.0,2.76,0.68,2.8425340807
2020-05-17 18:00:00,2.36,-0.24,2.3721720005,0.0,0,0.0,2.36,-0.24,2.3721720005,2.52,0.74,2.6264043862,0.0,0,0.0,2.52,0.74,2.6264043862
2020-05-17 18:30:00,2.44,-0.24,2.4517748673,0.0,0,0.0,2.44,-0.24,2.4517748673,2.6,0.74,2.7032572945,0.0,0,0.0,2.6,0.74,2.7032572945
2020-05-17 19:00:00,2.47,0.19,2.477296914,0.0,0,0.0,2.47,0.19,2.477296914,2.5700000000000003,0.5,2.6181863952,0.0,0,0.0,2.5700000000000003,0.5,2.6181863952
2020-05-17 19:30:00,2.5700000000000003,0.37,2.5964976411,0.0,0,0.0,2.5700000000000003,0.37,2.5964976411,2.64,0.33,2.6605450569,0.0,0,0.0,2.64,0.33,2.6605450569
2020-05-17 20:00:00,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661,2.67,0.33,2.6903159666,0.0,0,0.0,2.67,0.33,2.6903159666
2020-05-17 20:30:00,2.5300000000000002,0.37,2.5569122003,0.0,0,0.0,2.5300000000000002,0.37,2.5569122003,2.59,0.32,2.6096934686,0.0,0,0.0,2.59,0.32,2.6096934686
2020-05-17 21:00:00,2.39,0.38,2.4200206611,0.0,0,0.0,2.39,0.38,2.4200206611,2.46,0.34,2.4833847869,0.0,0,0.0,2.46,0.34,2.4833847869
2020-05-17 21:30:00,2.43,0.38,2.4595324759,0.0,0,0.0,2.43,0.38,2.4595324759,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705
2020-05-17 22:00:00,2.43,0.37,2.458007323,0.0,0,0.0,2.43,0.37,2.458007323,2.5,0.33,2.521685944,0.0,0,0.0,2.5,0.33,2.521685944
2020-05-17 22:30:00,2.41,0.35000000000000003,2.4352823245,0.0,0,0.0,2.41,0.35000000000000003,2.4352823245,2.48,0.32,2.5005599373000003,0.0,0,0.0,2.48,0.32,2.5005599373000003
2020-05-17 23:00:00,2.49,0.33,2.5117722827,0.0,0,0.0,2.49,0.33,2.5117722827,2.56,0.30000000000000004,2.5775181862,0.0,0,0.0,2.56,0.30000000000000004,2.5775181862
2020-05-17 23:30:00,2.49,0.33,2.5117722827,0.0,0,0.0,2.49,0.33,2.5117722827,2.56,0.30000000000000004,2.5775181862,0.0,0,0.0,2.56,0.30000000000000004,2.5775181862
2020-05-18 00:00:00,2.49,0.33,2.5117722827,0.0,0,0.0,2.49,0.33,2.5117722827,2.56,0.30000000000000004,2.5775181862,0.0,0,0.0,2.56,0.30000000000000004,2.5775181862
2020-05-18 00:30:00,2.5300000000000002,0.33,2.5514309710000003,0.0,0,0.0,2.5300000000000002,0.33,2.5514309710000003,2.59,0.30000000000000004,2.6073166283,0.0,0,0.0,2.59,0.30000000000000004,2.6073166283
2020-05-18 01:00:00,2.73,0.33,2.7498727243000003,0.0,0,0.0,2.73,0.33,2.7498727243000003,2.8,0.30000000000000004,2.8160255681,0.0,0,0.0,2.8,0.30000000000000004,2.8160255681
2020-05-18 01:30:00,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524,2.8200000000000003,0.30000000000000004,2.8359125515,0.0,0,0.0,2.8200000000000003,0.30000000000000004,2.8359125515
2020-05-18 02:00:00,2.63,0.33,2.6506225684,0.0,0,0.0,2.63,0.33,2.6506225684,2.7,0.30000000000000004,2.7166155414,0.0,0,0.0,2.7,0.30000000000000004,2.7166155414
2020-05-18 02:30:00,2.37,0.32,2.3915058018,0.0,0,0.0,2.37,0.32,2.3915058018,2.44,0.28,2.4560130293,0.0,0,0.0,2.44,0.28,2.4560130293
2020-05-18 03:00:00,2.42,0.32,2.4410653412,0.0,0,0.0,2.42,0.32,2.4410653412,2.49,0.28,2.5056935168,0.0,0,0.0,2.49,0.28,2.5056935168
2020-05-18 03:30:00,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504,2.5,0.30000000000000004,2.5179356624,0.0,0,0.0,2.5,0.30000000000000004,2.5179356624
2020-05-18 04:00:00,2.44,0.33,2.4622144504,0.0,0,0.0,2.44,0.33,2.4622144504,2.5,0.30000000000000004,2.5179356624,0.0,0,0.0,2.5,0.30000000000000004,2.5179356624
2020-05-18 04:30:00,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455,2.52,0.30000000000000004,2.5377943179,0.0,0,0.0,2.52,0.30000000000000004,2.5377943179
2020-05-18 05:00:00,2.47,0.33,2.4919470299,0.0,0,0.0,2.47,0.33,2.4919470299,2.5300000000000002,0.30000000000000004,2.5477244749,0.0,0,0.0,2.5300000000000002,0.30000000000000004,2.5477244749
2020-05-18 05:30:00,2.47,0.32,2.4906424874,0.0,0,0.0,2.47,0.32,2.4906424874,2.5300000000000002,0.28,2.5454469156,0.0,0,0.0,2.5300000000000002,0.28,2.5454469156
2020-05-18 06:00:00,2.49,0.32,2.5104780421,0.0,0,0.0,2.49,0.32,2.5104780421,2.55,0.28,2.5653264899,0.0,0,0.0,2.55,0.28,2.5653264899
2020-05-18 06:30:00,2.58,0.04,2.5803100589,0.0,0,0.0,2.58,0.04,2.5803100589,2.7,0.5,2.7459060435,0.0,0,0.0,2.7,0.5,2.7459060435
2020-05-18 07:00:00,2.67,-0.15,2.6742101637999998,0.0,0,0.0,2.67,-0.15,2.6742101637999998,2.8200000000000003,0.6000000000000001,2.8831233064,0.0,0,0.0,2.8200000000000003,0.6000000000000001,2.8831233064
2020-05-18 07:30:00,2.87,0.21,2.8776726708,0.0,0,0.0,2.87,0.21,2.8776726708,2.9699999999999998,0.49,3.0101494979,0.0,0,0.0,2.9699999999999998,0.49,3.0101494979
2020-05-18 08:00:00,3.0,0.14,3.0032648901,0.0,0,0.0,3.0,0.14,3.0032648901,3.11,0.54,3.1565329081,0.0,0,0.0,3.11,0.54,3.1565329081
2020-05-18 08:30:00,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949,3.3,0.42,3.3266199062,0.0,0,0.0,3.3,0.42,3.3266199062
2020-05-18 09:00:00,3.43,0.47000000000000003,3.462051415,0.0,0,0.0,3.43,0.47000000000000003,3.462051415,3.5,0.43,3.5263153574,0.0,0,0.0,3.5,0.43,3.5263153574
2020-05-18 09:30:00,3.49,0.47000000000000003,3.5215053599,0.0,0,0.0,3.49,0.47000000000000003,3.5215053599,3.5700000000000003,0.43,3.5958031092000002,0.0,0,0.0,3.5700000000000003,0.43,3.5958031092000002
2020-05-18 10:00:00,3.19,0.44,3.220201857,0.0,0,0.0,3.19,0.44,3.220201857,3.26,0.4,3.2844482033,0.0,0,0.0,3.26,0.4,3.2844482033
2020-05-18 10:30:00,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874,3.18,0.4,3.2050585018,0.0,0,0.0,3.18,0.4,3.2050585018
2020-05-18 11:00:00,3.11,0.53,3.1548375552,0.0,0,0.0,3.11,0.53,3.1548375552,3.18,0.49,3.2175301086,0.0,0,0.0,3.18,0.49,3.2175301086
2020-05-18 11:30:00,3.14,0.52,3.1827660926,0.0,0,0.0,3.14,0.52,3.1827660926,3.21,0.48,3.2456894491,0.0,0,0.0,3.21,0.48,3.2456894491
2020-05-18 12:00:00,3.21,0.56,3.2584812413,0.0,0,0.0,3.21,0.56,3.2584812413,3.2800000000000002,0.51,3.3194125986,0.0,0,0.0,3.2800000000000002,0.51,3.3194125986
2020-05-18 12:30:00,3.38,0.5700000000000001,3.4277251932,0.0,0,0.0,3.38,0.5700000000000001,3.4277251932,3.45,0.53,3.4904727474,0.0,0,0.0,3.45,0.53,3.4904727474
2020-05-18 13:00:00,3.4,0.59,3.4508114988000003,0.0,0,0.0,3.4,0.59,3.4508114988000003,3.48,0.55,3.5231945731,0.0,0,0.0,3.48,0.55,3.5231945731
2020-05-18 13:30:00,3.19,0.5700000000000001,3.2405246489,0.0,0,0.0,3.19,0.5700000000000001,3.2405246489,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987
2020-05-18 14:00:00,3.09,0.54,3.1368296097,0.0,0,0.0,3.09,0.54,3.1368296097,3.16,0.5,3.1993124261,0.0,0,0.0,3.16,0.5,3.1993124261
2020-05-18 14:30:00,3.18,0.53,3.2238641411,0.0,0,0.0,3.18,0.53,3.2238641411,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095
2020-05-18 15:00:00,3.2800000000000002,0.56,3.3274614949,0.0,0,0.0,3.2800000000000002,0.56,3.3274614949,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304
2020-05-18 15:30:00,3.45,0.54,3.4920051546,0.0,0,0.0,3.45,0.54,3.4920051546,3.5300000000000002,0.49,3.5638462369,0.0,0,0.0,3.5300000000000002,0.49,3.5638462369
2020-05-18 16:00:00,3.47,0.51,3.5072781469,0.0,0,0.0,3.47,0.51,3.5072781469,3.55,0.47000000000000003,3.5809775202000003,0.0,0,0.0,3.55,0.47000000000000003,3.5809775202000003
2020-05-18 16:30:00,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649,3.29,0.42,3.3167001673,0.0,0,0.0,3.29,0.42,3.3167001673
2020-05-18 17:00:00,2.99,0.5,3.0315177717,0.0,0,0.0,2.99,0.5,3.0315177717,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499
2020-05-18 17:30:00,2.87,0.47000000000000003,2.9082297021,0.0,0,0.0,2.87,0.47000000000000003,2.9082297021,2.94,0.43,2.9712791858000003,0.0,0,0.0,2.94,0.43,2.9712791858000003
2020-05-18 18:00:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.91,0.47000000000000003,2.9477109763,0.0,0,0.0,2.91,0.47000000000000003,2.9477109763
2020-05-18 18:30:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654
2020-05-18 19:00:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2020-05-18 19:30:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898
2020-05-18 20:00:00,2.69,0.43,2.724151244,0.0,0,0.0,2.69,0.43,2.724151244,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602
2020-05-18 20:30:00,2.55,0.44,2.5876823607,0.0,0,0.0,2.55,0.44,2.5876823607,2.62,0.4,2.6503584663,0.0,0,0.0,2.62,0.4,2.6503584663
2020-05-18 21:00:00,2.54,0.17,2.5456826197,0.0,0,0.0,2.54,0.17,2.5456826197,2.64,0.51,2.6888101457999998,0.0,0,0.0,2.64,0.51,2.6888101457999998
2020-05-18 21:30:00,2.52,-0.22,2.5295849462,0.0,0,0.0,2.52,-0.22,2.5295849462,2.68,0.73,2.7776428856,0.0,0,0.0,2.68,0.73,2.7776428856
2020-05-18 22:00:00,2.5300000000000002,-0.22,2.5395472036999998,0.0,0,0.0,2.5300000000000002,-0.22,2.5395472036999998,2.69,0.72,2.784690288,0.0,0,0.0,2.69,0.72,2.784690288
2020-05-18 22:30:00,2.59,-0.29,2.6061849512,0.0,0,0.0,2.59,-0.29,2.6061849512,2.75,0.65,2.8257742302,0.0,0,0.0,2.75,0.65,2.8257742302
2020-05-18 23:00:00,2.5700000000000003,0.07,2.5709531307,0.0,0,0.0,2.5700000000000003,0.07,2.5709531307,2.67,0.44,2.7060118255,0.0,0,0.0,2.67,0.44,2.7060118255
2020-05-18 23:30:00,2.52,-0.04,2.5203174403,0.0,0,0.0,2.52,-0.04,2.5203174403,2.64,0.47000000000000003,2.6815107682,0.0,0,0.0,2.64,0.47000000000000003,2.6815107682
2020-05-19 00:00:00,2.55,0.03,2.5501764645,0.0,0,0.0,2.55,0.03,2.5501764645,2.66,0.45,2.6977953962,0.0,0,0.0,2.66,0.45,2.6977953962
2020-05-20 00:30:00,2.47,0.32,2.4906424874,0.0,0,0.0,2.47,0.32,2.4906424874,2.5300000000000002,0.29,2.5465663156,0.0,0,0.0,2.5300000000000002,0.29,2.5465663156
2020-05-20 01:00:00,2.36,0.37,2.3888281646,0.0,0,0.0,2.36,0.37,2.3888281646,2.42,0.33,2.4423963642,0.0,0,0.0,2.42,0.33,2.4423963642
2020-05-20 01:30:00,2.4,0.37,2.4283533516,0.0,0,0.0,2.4,0.37,2.4283533516,2.46,0.33,2.482035455,0.0,0,0.0,2.46,0.33,2.482035455
2020-05-20 02:00:00,2.42,0.35000000000000003,2.4451789301,0.0,0,0.0,2.42,0.35000000000000003,2.4451789301,2.49,0.31,2.5092229873000003,0.0,0,0.0,2.49,0.31,2.5092229873000003
2020-05-20 02:30:00,2.42,0.35000000000000003,2.4451789301,0.0,0,0.0,2.42,0.35000000000000003,2.4451789301,2.49,0.31,2.5092229873000003,0.0,0,0.0,2.49,0.31,2.5092229873000003
2020-05-20 03:00:00,2.47,0.37,2.4975588081,0.0,0,0.0,2.47,0.37,2.4975588081,2.5300000000000002,0.31,2.5489213404999997,0.0,0,0.0,2.5300000000000002,0.31,2.5489213404999997
2020-05-20 03:30:00,2.52,0.32,2.5402362095,0.0,0,0.0,2.52,0.32,2.5402362095,2.59,0.28,2.6050911692,0.0,0,0.0,2.59,0.28,2.6050911692
2020-05-20 04:00:00,2.49,0.30000000000000004,2.508007177,0.0,0,0.0,2.49,0.30000000000000004,2.508007177,2.55,0.27,2.5642542776,0.0,0,0.0,2.55,0.27,2.5642542776
2020-05-20 04:30:00,2.41,0.33,2.4324884378,0.0,0,0.0,2.41,0.33,2.4324884378,2.48,0.29,2.4968980756,0.0,0,0.0,2.48,0.29,2.4968980756
2020-05-20 05:00:00,2.38,0.36,2.4070729112,0.0,0,0.0,2.38,0.36,2.4070729112,2.44,0.32,2.4608941464000003,0.0,0,0.0,2.44,0.32,2.4608941464000003
2020-05-20 05:30:00,2.38,0.36,2.4070729112,0.0,0,0.0,2.38,0.36,2.4070729112,2.44,0.32,2.4608941464000003,0.0,0,0.0,2.44,0.32,2.4608941464000003
2020-05-20 06:00:00,2.42,0.34,2.4437675831,0.0,0,0.0,2.42,0.34,2.4437675831,2.48,0.31,2.499299902,0.0,0,0.0,2.48,0.31,2.499299902
2020-05-20 06:30:00,2.45,0.1,2.452039967,0.0,0,0.0,2.45,0.1,2.452039967,2.56,0.47000000000000003,2.6027869678,0.0,0,0.0,2.56,0.47000000000000003,2.6027869678
2020-05-20 07:00:00,2.64,0.37,2.6658019431,0.0,0,0.0,2.64,0.37,2.6658019431,2.71,0.33,2.730018315,0.0,0,0.0,2.71,0.33,2.730018315
2020-05-20 07:30:00,2.88,0.05,2.8804339950999998,0.0,0,0.0,2.88,0.05,2.8804339950999998,3.0,0.56,3.0518191296,0.0,0,0.0,3.0,0.56,3.0518191296
2020-05-20 08:00:00,2.99,0.16,2.9942778762,0.0,0,0.0,2.99,0.16,2.9942778762,3.11,0.54,3.1565329081,0.0,0,0.0,3.11,0.54,3.1565329081
2020-05-20 08:30:00,3.06,0.52,3.1038685539,0.0,0,0.0,3.06,0.52,3.1038685539,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272
2020-05-20 09:00:00,3.3,0.42,3.3266199062,0.0,0,0.0,3.3,0.42,3.3266199062,3.4,0.58,3.4491158287,0.0,0,0.0,3.4,0.58,3.4491158287
2020-05-20 09:30:00,3.44,-0.14,3.4428476586,0.0,0,0.0,3.44,-0.14,3.4428476586,3.63,0.92,3.7447696858,0.0,0,0.0,3.63,0.92,3.7447696858
2020-05-20 10:00:00,3.49,-0.12,3.4920624278,0.0,0,0.0,3.49,-0.12,3.4920624278,3.67,0.9500000000000001,3.7909629384,0.0,0,0.0,3.67,0.9500000000000001,3.7909629384
2020-05-20 10:30:00,3.61,-0.16,3.6135439668,0.0,0,0.0,3.61,-0.16,3.6135439668,3.8,0.89,3.9028323049,0.0,0,0.0,3.8,0.89,3.9028323049
2020-05-20 11:00:00,3.76,0.14,3.7626054802,0.0,0,0.0,3.76,0.14,3.7626054802,3.9,0.76,3.9733612974,0.0,0,0.0,3.9,0.76,3.9733612974
2020-05-20 11:30:00,3.52,0.58,3.5674640853,0.0,0,0.0,3.52,0.58,3.5674640853,3.6,0.54,3.6402747149,0.0,0,0.0,3.6,0.54,3.6402747149
2020-05-20 12:00:00,3.41,0.64,3.4695388743,0.0,0,0.0,3.41,0.64,3.4695388743,3.49,0.6000000000000001,3.5412003615,0.0,0,0.0,3.49,0.6000000000000001,3.5412003615
2020-05-20 12:30:00,3.54,0.66,3.6009998611,0.0,0,0.0,3.54,0.66,3.6009998611,3.62,0.62,3.6727101710000003,0.0,0,0.0,3.62,0.62,3.6727101710000003
2020-05-20 13:00:00,3.81,0.6900000000000001,3.8719762396,0.0,0,0.0,3.81,0.6900000000000001,3.8719762396,3.89,0.64,3.9422962852000003,0.0,0,0.0,3.89,0.64,3.9422962852000003
2020-05-20 13:30:00,3.9699999999999998,0.68,4.0278157853,0.0,0,0.0,3.9699999999999998,0.68,4.0278157853,4.05,0.64,4.1002560896,0.0,0,0.0,4.05,0.64,4.1002560896
2020-05-20 14:00:00,3.84,0.67,3.898012314,0.0,0,0.0,3.84,0.67,3.898012314,3.92,0.62,3.9687277558,0.0,0,0.0,3.92,0.62,3.9687277558
2020-05-20 14:30:00,3.58,0.68,3.6440087815,0.0,0,0.0,3.58,0.68,3.6440087815,3.66,0.63,3.7138255209,0.0,0,0.0,3.66,0.63,3.7138255209
2020-05-20 15:00:00,3.6,0.71,3.6693459908,0.0,0,0.0,3.6,0.71,3.6693459908,3.68,0.67,3.7404946197,0.0,0,0.0,3.68,0.67,3.7404946197
2020-05-20 15:30:00,3.83,0.74,3.9008332443000002,0.0,0,0.0,3.83,0.74,3.9008332443000002,3.9,0.6900000000000001,3.9605681411,0.0,0,0.0,3.9,0.6900000000000001,3.9605681411
2020-05-20 16:00:00,3.9,0.7000000000000001,3.9623225511999998,0.0,0,0.0,3.9,0.7000000000000001,3.9623225511999998,3.98,0.66,4.0343524883,0.0,0,0.0,3.98,0.66,4.0343524883
2020-05-20 16:30:00,3.9,0.68,3.9588382134,0.0,0,0.0,3.9,0.68,3.9588382134,3.98,0.63,4.0295533251,0.0,0,0.0,3.98,0.63,4.0295533251
2020-05-20 17:00:00,3.84,0.65,3.8946245005,0.0,0,0.0,3.84,0.65,3.8946245005,3.92,0.61,3.9671778382,0.0,0,0.0,3.92,0.61,3.9671778382
2020-05-20 17:30:00,3.5700000000000003,0.68,3.6341849155,0.0,0,0.0,3.5700000000000003,0.68,3.6341849155,3.65,0.64,3.7056848220000003,0.0,0,0.0,3.65,0.64,3.7056848220000003
2020-05-20 18:00:00,3.47,0.67,3.5340911137,0.0,0,0.0,3.47,0.67,3.5340911137,3.55,0.62,3.6037341744,0.0,0,0.0,3.55,0.62,3.6037341744
2020-05-20 18:30:00,3.29,0.59,3.3424841062,0.0,0,0.0,3.29,0.59,3.3424841062,3.36,0.55,3.4047173157,0.0,0,0.0,3.36,0.55,3.4047173157
2020-05-20 19:00:00,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655
2020-05-20 19:30:00,3.34,0.56,3.3866207346,0.0,0,0.0,3.34,0.56,3.3866207346,3.42,0.52,3.4593062888,0.0,0,0.0,3.42,0.52,3.4593062888
2020-05-20 20:00:00,3.2800000000000002,0.54,3.3241540277,0.0,0,0.0,3.2800000000000002,0.54,3.3241540277,3.35,0.49,3.3856461717,0.0,0,0.0,3.35,0.49,3.3856461717
2020-05-20 20:30:00,3.05,0.54,3.0974344222,0.0,0,0.0,3.05,0.54,3.0974344222,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724
2020-05-20 21:00:00,3.0,0.51,3.0430412419,0.0,0,0.0,3.0,0.51,3.0430412419,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259
2020-05-20 21:30:00,3.0,0.51,3.0430412419,0.0,0,0.0,3.0,0.51,3.0430412419,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259
2020-05-20 22:00:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508
2020-05-20 22:30:00,3.0,0.43,3.0306599941,0.0,0,0.0,3.0,0.43,3.0306599941,3.07,0.38,3.0934285187,0.0,0,0.0,3.07,0.38,3.0934285187
2020-05-20 23:00:00,2.93,0.42,2.9599493239,0.0,0,0.0,2.93,0.42,2.9599493239,3.0,0.38,3.0239708993,0.0,0,0.0,3.0,0.38,3.0239708993
2020-05-20 23:30:00,2.8,0.44,2.8343605981,0.0,0,0.0,2.8,0.44,2.8343605981,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2020-05-21 00:00:00,2.76,0.44,2.7948524111,0.0,0,0.0,2.76,0.44,2.7948524111,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585
2020-05-21 00:30:00,2.76,0.43,2.7932955447000003,0.0,0,0.0,2.76,0.43,2.7932955447000003,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396
2020-05-21 01:00:00,2.77,-0.04,2.7702887936,0.0,0,0.0,2.77,-0.04,2.7702887936,2.91,0.61,2.9732473829,0.0,0,0.0,2.91,0.61,2.9732473829
2020-05-21 01:30:00,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003,2.91,0.31,2.9264654449,0.0,0,0.0,2.91,0.31,2.9264654449
2020-05-21 02:00:00,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003,2.91,0.31,2.9264654449,0.0,0,0.0,2.91,0.31,2.9264654449
2020-05-21 02:30:00,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2020-05-21 03:00:00,2.73,0.43,2.7636569975,0.0,0,0.0,2.73,0.43,2.7636569975,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439
2020-05-21 03:30:00,2.73,0.42,2.762118752,0.0,0,0.0,2.73,0.42,2.762118752,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626
2020-05-21 04:00:00,2.73,0.42,2.762118752,0.0,0,0.0,2.73,0.42,2.762118752,2.8,0.38,2.8256680626,0.0,0,0.0,2.8,0.38,2.8256680626
2020-05-21 04:30:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.84,0.38,2.8653097564000003,0.0,0,0.0,2.84,0.38,2.8653097564000003
2020-05-21 05:00:00,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874,2.92,0.32,2.9374819148,0.0,0,0.0,2.92,0.32,2.9374819148
2020-05-21 05:30:00,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915,2.95,0.32,2.9673051747,0.0,0,0.0,2.95,0.32,2.9673051747
2020-05-21 06:00:00,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972,2.88,0.35000000000000003,2.9011894113,0.0,0,0.0,2.88,0.35000000000000003,2.9011894113
2020-05-21 06:30:00,2.81,0.0,2.81,0.0,0,0.0,2.81,0.0,2.81,2.96,0.6900000000000001,3.0393584849,0.0,0,0.0,2.96,0.6900000000000001,3.0393584849
2020-05-21 07:00:00,2.9,-0.19,2.9062174729,0.0,0,0.0,2.9,-0.19,2.9062174729,3.07,0.8,3.1725226556,0.0,0,0.0,3.07,0.8,3.1725226556
2020-05-21 07:30:00,3.13,0.31,3.1453139748,0.0,0,0.0,3.13,0.31,3.1453139748,3.24,0.61,3.2969228077,0.0,0,0.0,3.24,0.61,3.2969228077
2020-05-21 08:00:00,3.2800000000000002,0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,0.53,3.3225442059,3.37,0.5700000000000001,3.4178648306,0.0,0,0.0,3.37,0.5700000000000001,3.4178648306
2020-05-21 08:30:00,3.51,0.55,3.552829858,0.0,0,0.0,3.51,0.55,3.552829858,3.59,0.51,3.6260446771,0.0,0,0.0,3.59,0.51,3.6260446771
2020-05-21 09:00:00,3.63,0.46,3.6590299261,0.0,0,0.0,3.63,0.46,3.6590299261,3.73,0.6000000000000001,3.7779491791,0.0,0,0.0,3.73,0.6000000000000001,3.7779491791
2020-05-21 09:30:00,3.66,0.6000000000000001,3.7088542705,0.0,0,0.0,3.66,0.6000000000000001,3.7088542705,3.74,0.55,3.780224861,0.0,0,0.0,3.74,0.55,3.780224861
2020-05-21 10:00:00,3.59,0.54,3.6303856544,0.0,0,0.0,3.59,0.54,3.6303856544,3.71,0.76,3.7870437019,0.0,0,0.0,3.71,0.76,3.7870437019
2020-05-21 10:30:00,3.6,0.38,3.62,0.0,0,0.0,3.6,0.38,3.62,3.77,0.89,3.8736287896,0.0,0,0.0,3.77,0.89,3.8736287896
2020-05-21 11:00:00,3.7199999999999998,0.53,3.7575657014,0.0,0,0.0,3.7199999999999998,0.53,3.7575657014,3.85,0.75,3.9223717315,0.0,0,0.0,3.85,0.75,3.9223717315
2020-05-21 11:30:00,3.8200000000000003,0.02,3.8200523557,0.0,0,0.0,3.8200000000000003,0.02,3.8200523557,4.02,0.99,4.1401086942,0.0,0,0.0,4.02,0.99,4.1401086942
2020-05-21 12:00:00,3.8200000000000003,0.24,3.8275318418,0.0,0,0.0,3.8200000000000003,0.24,3.8275318418,4.03,1.01,4.1546359648,0.0,0,0.0,4.03,1.01,4.1546359648
2020-05-21 12:30:00,3.61,0.21,3.6161028746,0.0,0,0.0,3.61,0.21,3.6161028746,3.8200000000000003,1.01,3.95126562,0.0,0,0.0,3.8200000000000003,1.01,3.95126562
2020-05-21 13:00:00,3.5700000000000003,0.38,3.590167127,0.0,0,0.0,3.5700000000000003,0.38,3.590167127,3.7800000000000002,1.06,3.9258120179000002,0.0,0,0.0,3.7800000000000002,1.06,3.9258120179000002
2020-05-21 13:30:00,3.75,0.48,3.7805951911999998,0.0,0,0.0,3.75,0.48,3.7805951911999998,3.93,0.97,4.0479377466,0.0,0,0.0,3.93,0.97,4.0479377466
2020-05-21 14:00:00,3.84,0.67,3.898012314,0.0,0,0.0,3.84,0.67,3.898012314,3.93,0.63,3.9801758755,0.0,0,0.0,3.93,0.63,3.9801758755
2020-05-21 14:30:00,3.92,0.67,3.9768454835,0.0,0,0.0,3.92,0.67,3.9768454835,4.0,0.63,4.049308583,0.0,0,0.0,4.0,0.63,4.049308583
2020-05-21 15:00:00,3.92,0.67,3.9768454835,0.0,0,0.0,3.92,0.67,3.9768454835,4.0,0.63,4.049308583,0.0,0,0.0,4.0,0.63,4.049308583
2020-05-21 15:30:00,3.81,0.71,3.8755902776,0.0,0,0.0,3.81,0.71,3.8755902776,3.89,0.66,3.9455924777,0.0,0,0.0,3.89,0.66,3.9455924777
2020-05-21 16:00:00,3.7,0.73,3.7713260267,0.0,0,0.0,3.7,0.73,3.7713260267,3.7800000000000002,0.68,3.8406770237,0.0,0,0.0,3.7800000000000002,0.68,3.8406770237
2020-05-21 16:30:00,3.67,0.73,3.7418979142,0.0,0,0.0,3.67,0.73,3.7418979142,3.76,0.68,3.8209946349,0.0,0,0.0,3.76,0.68,3.8209946349
2020-05-21 17:00:00,3.74,0.67,3.7995394458,0.0,0,0.0,3.74,0.67,3.7995394458,3.8200000000000003,0.62,3.8699870801,0.0,0,0.0,3.8200000000000003,0.62,3.8699870801
2020-05-21 17:30:00,3.6,0.6000000000000001,3.6496575182,0.0,0,0.0,3.6,0.6000000000000001,3.6496575182,3.68,0.56,3.7223648397,0.0,0,0.0,3.68,0.56,3.7223648397
2020-05-21 18:00:00,3.54,0.58,3.5871994648000003,0.0,0,0.0,3.54,0.58,3.5871994648000003,3.62,0.53,3.6585926256,0.0,0,0.0,3.62,0.53,3.6585926256
2020-05-21 18:30:00,3.2800000000000002,0.58,3.3308857681,0.0,0,0.0,3.2800000000000002,0.58,3.3308857681,3.36,0.53,3.4015437672,0.0,0,0.0,3.36,0.53,3.4015437672
2020-05-21 19:00:00,3.22,0.58,3.2718190659,0.0,0,0.0,3.22,0.58,3.2718190659,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406
2020-05-21 19:30:00,3.2,0.5700000000000001,3.2503692098,0.0,0,0.0,3.2,0.5700000000000001,3.2503692098,3.27,0.52,3.3110874347,0.0,0,0.0,3.27,0.52,3.3110874347
2020-05-21 20:00:00,3.24,0.51,3.2798932909,0.0,0,0.0,3.24,0.51,3.2798932909,3.31,0.47000000000000003,3.3432020579,0.0,0,0.0,3.31,0.47000000000000003,3.3432020579
2020-05-21 20:30:00,3.21,0.5,3.2487074353,0.0,0,0.0,3.21,0.5,3.2487074353,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784
2020-05-21 21:00:00,3.11,0.5,3.1499365073,0.0,0,0.0,3.11,0.5,3.1499365073,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355
2020-05-21 21:30:00,3.0,0.53,3.0464569585,0.0,0,0.0,3.0,0.53,3.0464569585,3.08,0.48,3.1171782111,0.0,0,0.0,3.08,0.48,3.1171782111
2020-05-21 22:00:00,3.0,0.53,3.0464569585,0.0,0,0.0,3.0,0.53,3.0464569585,3.08,0.48,3.1171782111,0.0,0,0.0,3.08,0.48,3.1171782111
2020-05-21 22:30:00,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234
2020-05-21 23:00:00,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636
2020-05-21 23:30:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,3.0,0.37,3.0227305537,0.0,0,0.0,3.0,0.37,3.0227305537
2020-05-22 00:00:00,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508,3.02,0.37,3.0425811411,0.0,0,0.0,3.02,0.37,3.0425811411
2020-05-23 00:30:00,2.41,0.38,2.4397745798,0.0,0,0.0,2.41,0.38,2.4397745798,2.48,0.34,2.5031979546,0.0,0,0.0,2.48,0.34,2.5031979546
2020-05-23 01:00:00,2.43,0.38,2.4595324759,0.0,0,0.0,2.43,0.38,2.4595324759,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705
2020-05-23 01:30:00,2.43,0.38,2.4595324759,0.0,0,0.0,2.43,0.38,2.4595324759,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705
2020-05-23 02:00:00,2.43,0.36,2.4565219315,0.0,0,0.0,2.43,0.36,2.4565219315,2.5,0.32,2.5203967942,0.0,0,0.0,2.5,0.32,2.5203967942
2020-05-23 02:30:00,2.54,0.34,2.5626548734,0.0,0,0.0,2.54,0.34,2.5626548734,2.61,0.30000000000000004,2.6271848051,0.0,0,0.0,2.61,0.30000000000000004,2.6271848051
2020-05-23 03:00:00,2.54,0.34,2.5626548734,0.0,0,0.0,2.54,0.34,2.5626548734,2.61,0.30000000000000004,2.6271848051,0.0,0,0.0,2.61,0.30000000000000004,2.6271848051
2020-05-23 03:30:00,2.4,0.36,2.4268498099,0.0,0,0.0,2.4,0.36,2.4268498099,2.47,0.32,2.4906424874,0.0,0,0.0,2.47,0.32,2.4906424874
2020-05-23 04:00:00,2.34,0.36,2.3675303588,0.0,0,0.0,2.34,0.36,2.3675303588,2.41,0.32,2.4311519903,0.0,0,0.0,2.41,0.32,2.4311519903
2020-05-23 04:30:00,2.34,0.36,2.3675303588,0.0,0,0.0,2.34,0.36,2.3675303588,2.41,0.32,2.4311519903,0.0,0,0.0,2.41,0.32,2.4311519903
2020-05-23 05:00:00,2.41,0.38,2.4397745798,0.0,0,0.0,2.41,0.38,2.4397745798,2.47,0.33,2.4919470299,0.0,0,0.0,2.47,0.33,2.4919470299
2020-05-23 05:30:00,2.39,0.36,2.4169609016,0.0,0,0.0,2.39,0.36,2.4169609016,2.45,0.32,2.4708095839,0.0,0,0.0,2.45,0.32,2.4708095839
2020-05-23 06:00:00,2.39,0.36,2.4169609016,0.0,0,0.0,2.39,0.36,2.4169609016,2.45,0.32,2.4708095839,0.0,0,0.0,2.45,0.32,2.4708095839
2020-05-23 06:30:00,2.44,0.36,2.4664144015,0.0,0,0.0,2.44,0.36,2.4664144015,2.5,0.32,2.5203967942,0.0,0,0.0,2.5,0.32,2.5203967942
2020-05-23 07:00:00,2.5,0.38,2.5287150887000003,0.0,0,0.0,2.5,0.38,2.5287150887000003,2.56,0.34,2.5824794288,0.0,0,0.0,2.56,0.34,2.5824794288
2020-05-23 07:30:00,2.7,0.39,2.7280212609000003,0.0,0,0.0,2.7,0.39,2.7280212609000003,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2020-05-23 08:00:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.7800000000000002,0.35000000000000003,2.8019457525,0.0,0,0.0,2.7800000000000002,0.35000000000000003,2.8019457525
2020-05-23 08:30:00,2.7,0.04,2.70029628,0.0,0,0.0,2.7,0.04,2.70029628,2.8200000000000003,0.55,2.8731341772,0.0,0,0.0,2.8200000000000003,0.55,2.8731341772
2020-05-23 09:00:00,2.74,0.01,2.7400182481,0.0,0,0.0,2.74,0.01,2.7400182481,2.87,0.59,2.9300170648,0.0,0,0.0,2.87,0.59,2.9300170648
2020-05-23 09:30:00,2.84,0.45,2.8754304026,0.0,0,0.0,2.84,0.45,2.8754304026,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2020-05-23 10:00:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111
2020-05-23 10:30:00,2.87,0.44,2.9035323315,0.0,0,0.0,2.87,0.44,2.9035323315,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414
2020-05-23 11:00:00,2.86,0.18,2.8656587375,0.0,0,0.0,2.86,0.18,2.8656587375,2.9699999999999998,0.53,3.0169189581,0.0,0,0.0,2.9699999999999998,0.53,3.0169189581
2020-05-23 11:30:00,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807
2020-05-23 12:00:00,2.89,0.46,2.9263800163,0.0,0,0.0,2.89,0.46,2.9263800163,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088
2020-05-23 12:30:00,2.88,0.45,2.9149442533,0.0,0,0.0,2.88,0.45,2.9149442533,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002
2020-05-23 13:00:00,2.86,0.45,2.895185659,0.0,0,0.0,2.86,0.45,2.895185659,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406
2020-05-23 13:30:00,2.91,0.48,2.949321956,0.0,0,0.0,2.91,0.48,2.949321956,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852
2020-05-23 14:00:00,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115
2020-05-23 14:30:00,2.87,0.46,2.9066303515,0.0,0,0.0,2.87,0.46,2.9066303515,2.94,0.42,2.969848481,0.0,0,0.0,2.94,0.42,2.969848481
2020-05-23 15:00:00,2.87,0.47000000000000003,2.9082297021,0.0,0,0.0,2.87,0.47000000000000003,2.9082297021,2.94,0.43,2.9712791858000003,0.0,0,0.0,2.94,0.43,2.9712791858000003
2020-05-23 15:30:00,2.8200000000000003,0.45,2.8556785532999998,0.0,0,0.0,2.8200000000000003,0.45,2.8556785532999998,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631
2020-05-23 16:00:00,2.8200000000000003,0.45,2.8556785532999998,0.0,0,0.0,2.8200000000000003,0.45,2.8556785532999998,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631
2020-05-23 16:30:00,2.85,0.45,2.8853076093,0.0,0,0.0,2.85,0.45,2.8853076093,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756
2020-05-23 17:00:00,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2020-05-23 17:30:00,2.71,0.14,2.7136138266,0.0,0,0.0,2.71,0.14,2.7136138266,2.81,0.49,2.8524024961,0.0,0,0.0,2.81,0.49,2.8524024961
2020-05-23 18:00:00,2.68,0.14,2.6836542251,0.0,0,0.0,2.68,0.14,2.6836542251,2.7800000000000002,0.5,2.8246061672,0.0,0,0.0,2.7800000000000002,0.5,2.8246061672
2020-05-23 18:30:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645
2020-05-23 19:00:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551
2020-05-23 19:30:00,2.68,0.33,2.70024073,0.0,0,0.0,2.68,0.33,2.70024073,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766
2020-05-23 20:00:00,2.62,0.1,2.6219077024,0.0,0,0.0,2.62,0.1,2.6219077024,2.73,0.48,2.7718766206,0.0,0,0.0,2.73,0.48,2.7718766206
2020-05-23 20:30:00,2.59,-0.19,2.596959761,0.0,0,0.0,2.59,-0.19,2.596959761,2.74,0.65,2.8160433235,0.0,0,0.0,2.74,0.65,2.8160433235
2020-05-23 21:00:00,2.6,0.36,2.6248047546,0.0,0,0.0,2.6,0.36,2.6248047546,2.67,0.32,2.6891076587000002,0.0,0,0.0,2.67,0.32,2.6891076587000002
2020-05-23 21:30:00,2.58,0.38,2.6078343506,0.0,0,0.0,2.58,0.38,2.6078343506,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291
2020-05-23 22:00:00,2.44,0.41000000000000003,2.4742069436,0.0,0,0.0,2.44,0.41000000000000003,2.4742069436,2.51,0.36,2.5356853117,0.0,0,0.0,2.51,0.36,2.5356853117
2020-05-23 22:30:00,2.42,0.39,2.451224184,0.0,0,0.0,2.42,0.39,2.451224184,2.49,0.36,2.5158895047,0.0,0,0.0,2.49,0.36,2.5158895047
2020-05-23 23:00:00,2.41,0.39,2.4413520844,0.0,0,0.0,2.41,0.39,2.4413520844,2.48,0.35000000000000003,2.5045758124,0.0,0,0.0,2.48,0.35000000000000003,2.5045758124
2020-05-23 23:30:00,2.39,0.39,2.421611034,0.0,0,0.0,2.39,0.39,2.421611034,2.45,0.35000000000000003,2.4748737342,0.0,0,0.0,2.45,0.35000000000000003,2.4748737342
2020-05-24 00:00:00,2.37,0.39,2.4018742681,0.0,0,0.0,2.37,0.39,2.4018742681,2.44,0.35000000000000003,2.4649746449,0.0,0,0.0,2.44,0.35000000000000003,2.4649746449
2020-05-24 00:30:00,2.39,0.39,2.421611034,0.0,0,0.0,2.39,0.39,2.421611034,2.46,0.35000000000000003,2.4847736315,0.0,0,0.0,2.46,0.35000000000000003,2.4847736315
2020-05-24 01:00:00,2.36,0.38,2.3903974565,0.0,0,0.0,2.36,0.38,2.3903974565,2.43,0.34,2.4536707196,0.0,0,0.0,2.43,0.34,2.4536707196
2020-05-24 01:30:00,2.36,0.38,2.3903974565,0.0,0,0.0,2.36,0.38,2.3903974565,2.43,0.34,2.4536707196,0.0,0,0.0,2.43,0.34,2.4536707196
2020-05-24 02:00:00,2.39,0.38,2.4200206611,0.0,0,0.0,2.39,0.38,2.4200206611,2.45,0.34,2.4734793308,0.0,0,0.0,2.45,0.34,2.4734793308
2020-05-24 02:30:00,2.39,0.36,2.4169609016,0.0,0,0.0,2.39,0.36,2.4169609016,2.45,0.32,2.4708095839,0.0,0,0.0,2.45,0.32,2.4708095839
2020-05-24 03:00:00,2.42,0.38,2.4496530367,0.0,0,0.0,2.42,0.38,2.4496530367,2.48,0.33,2.5018593086000003,0.0,0,0.0,2.48,0.33,2.5018593086000003
2020-05-24 03:30:00,2.4,0.36,2.4268498099,0.0,0,0.0,2.4,0.36,2.4268498099,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003
