Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-24 04:00:00,2.42,0.36,2.4466303358,0.0,0,0.0,2.42,0.36,2.4466303358,2.48,0.32,2.5005599373000003,0.0,0,0.0,2.48,0.32,2.5005599373000003
2020-05-24 04:30:00,2.42,0.37,2.448121729,0.0,0,0.0,2.42,0.37,2.448121729,2.48,0.32,2.5005599373000003,0.0,0,0.0,2.48,0.32,2.5005599373000003
2020-05-24 05:00:00,2.4,0.37,2.4283533516,0.0,0,0.0,2.4,0.37,2.4283533516,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003
2020-05-24 05:30:00,2.4,0.36,2.4268498099,0.0,0,0.0,2.4,0.36,2.4268498099,2.46,0.32,2.4807257003,0.0,0,0.0,2.46,0.32,2.4807257003
2020-05-24 06:00:00,2.51,0.34,2.5329232124,0.0,0,0.0,2.51,0.34,2.5329232124,2.5700000000000003,0.30000000000000004,2.5874504826,0.0,0,0.0,2.5700000000000003,0.30000000000000004,2.5874504826
2020-05-24 06:30:00,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003,2.63,0.31,2.6482069406,0.0,0,0.0,2.63,0.31,2.6482069406
2020-05-24 07:00:00,2.52,0.35000000000000003,2.5441894584,0.0,0,0.0,2.52,0.35000000000000003,2.5441894584,2.58,0.31,2.598557292,0.0,0,0.0,2.58,0.31,2.598557292
2020-05-24 07:30:00,2.55,0.43,2.5860007734,0.0,0,0.0,2.55,0.43,2.5860007734,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826
2020-05-24 08:00:00,2.54,0.42,2.5744902408,0.0,0,0.0,2.54,0.42,2.5744902408,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661
2020-05-24 08:30:00,2.59,0.25,2.6020376631,0.0,0,0.0,2.59,0.25,2.6020376631,2.68,0.48,2.722645772,0.0,0,0.0,2.68,0.48,2.722645772
2020-05-24 09:00:00,2.6,-0.18,2.6062233212,0.0,0,0.0,2.6,-0.18,2.6062233212,2.76,0.75,2.8600874113,0.0,0,0.0,2.76,0.75,2.8600874113
2020-05-24 09:30:00,2.79,0.14,2.7935103365,0.0,0,0.0,2.79,0.14,2.7935103365,2.9,0.54,2.9498474537,0.0,0,0.0,2.9,0.54,2.9498474537
2020-05-24 10:00:00,2.79,0.42,2.8214358047,0.0,0,0.0,2.79,0.42,2.8214358047,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123
2020-05-24 10:30:00,2.77,0.47000000000000003,2.8095907175,0.0,0,0.0,2.77,0.47000000000000003,2.8095907175,2.84,0.43,2.8723683608,0.0,0,0.0,2.84,0.43,2.8723683608
2020-05-24 11:00:00,2.66,-0.1,2.6618790356,0.0,0,0.0,2.66,-0.1,2.6618790356,2.8200000000000003,0.8,2.9312795841,0.0,0,0.0,2.8200000000000003,0.8,2.9312795841
2020-05-24 11:30:00,2.7199999999999998,-0.04,2.7202941017,0.0,0,0.0,2.7199999999999998,-0.04,2.7202941017,2.87,0.75,2.9663782631,0.0,0,0.0,2.87,0.75,2.9663782631
2020-05-24 12:00:00,2.84,-0.21,2.8477535006,0.0,0,0.0,2.84,-0.21,2.8477535006,3.01,0.8,3.1144983545000002,0.0,0,0.0,3.01,0.8,3.1144983545000002
2020-05-24 12:30:00,2.8200000000000003,-0.23,2.8293638861,0.0,0,0.0,2.8200000000000003,-0.23,2.8293638861,2.99,0.78,3.0900647242,0.0,0,0.0,2.99,0.78,3.0900647242
2020-05-24 13:00:00,2.81,-0.23,2.8193970987,0.0,0,0.0,2.81,-0.23,2.8193970987,2.98,0.78,3.0803895858,0.0,0,0.0,2.98,0.78,3.0803895858
2020-05-24 13:30:00,2.7,-0.06,2.7006665844,0.0,0,0.0,2.7,-0.06,2.7006665844,2.85,0.78,2.9548096385,0.0,0,0.0,2.85,0.78,2.9548096385
2020-05-24 14:00:00,2.76,0.5,2.8049242414,0.0,0,0.0,2.76,0.5,2.8049242414,2.83,0.46,2.8671414336,0.0,0,0.0,2.83,0.46,2.8671414336
2020-05-24 14:30:00,2.83,0.48,2.870418088,0.0,0,0.0,2.83,0.48,2.870418088,2.9,0.43,2.931705988,0.0,0,0.0,2.9,0.43,2.931705988
2020-05-24 15:00:00,2.89,0.45,2.9248247811,0.0,0,0.0,2.89,0.45,2.9248247811,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002
2020-05-24 15:30:00,2.87,0.45,2.9050645432,0.0,0,0.0,2.87,0.45,2.9050645432,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744
2020-05-24 16:00:00,2.73,0.47000000000000003,2.7701624501,0.0,0,0.0,2.73,0.47000000000000003,2.7701624501,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447
2020-05-24 16:30:00,2.73,0.47000000000000003,2.7701624501,0.0,0,0.0,2.73,0.47000000000000003,2.7701624501,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447
2020-05-24 17:00:00,2.79,0.45,2.8260573243,0.0,0,0.0,2.79,0.45,2.8260573243,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654
2020-05-24 17:30:00,2.77,0.09,2.7714617082,0.0,0,0.0,2.77,0.09,2.7714617082,2.88,0.53,2.9283613165,0.0,0,0.0,2.88,0.53,2.9283613165
2020-05-24 18:00:00,2.74,0.02,2.7400729917,0.0,0,0.0,2.74,0.02,2.7400729917,2.87,0.5700000000000001,2.9260553652,0.0,0,0.0,2.87,0.5700000000000001,2.9260553652
2020-05-24 18:30:00,2.66,0.44,2.6961453967,0.0,0,0.0,2.66,0.44,2.6961453967,2.73,0.4,2.7591484192999998,0.0,0,0.0,2.73,0.4,2.7591484192999998
2020-05-24 19:00:00,2.61,0.46,2.6502264053999998,0.0,0,0.0,2.61,0.46,2.6502264053999998,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003
2020-05-24 19:30:00,2.61,0.46,2.6502264053999998,0.0,0,0.0,2.61,0.46,2.6502264053999998,2.68,0.41000000000000003,2.7111805547000003,0.0,0,0.0,2.68,0.41000000000000003,2.7111805547000003
2020-05-24 20:00:00,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649
2020-05-24 20:30:00,2.66,0.41000000000000003,2.6914122687,0.0,0,0.0,2.66,0.41000000000000003,2.6914122687,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649
2020-05-24 21:00:00,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783,2.71,0.34,2.7312451373,0.0,0,0.0,2.71,0.34,2.7312451373
2020-05-24 21:30:00,2.62,0.38,2.6474138324,0.0,0,0.0,2.62,0.38,2.6474138324,2.69,0.34,2.7114018514,0.0,0,0.0,2.69,0.34,2.7114018514
2020-05-24 22:00:00,2.6,0.36,2.6248047546,0.0,0,0.0,2.6,0.36,2.6248047546,2.67,0.32,2.6891076587000002,0.0,0,0.0,2.67,0.32,2.6891076587000002
2020-05-24 22:30:00,2.6,0.36,2.6248047546,0.0,0,0.0,2.6,0.36,2.6248047546,2.67,0.32,2.6891076587000002,0.0,0,0.0,2.67,0.32,2.6891076587000002
2020-05-24 23:00:00,2.58,0.36,2.6049952015,0.0,0,0.0,2.58,0.36,2.6049952015,2.65,0.31,2.6680704638,0.0,0,0.0,2.65,0.31,2.6680704638
2020-05-24 23:30:00,2.5300000000000002,0.35000000000000003,2.5540947516,0.0,0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516,2.6,0.29,2.6161230858,0.0,0,0.0,2.6,0.29,2.6161230858
2020-05-25 00:00:00,2.5700000000000003,0.33,2.5911001524,0.0,0,0.0,2.5700000000000003,0.33,2.5911001524,2.64,0.29,2.6558802684,0.0,0,0.0,2.64,0.29,2.6558802684
2020-05-25 00:30:00,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631,2.92,0.32,2.9374819148,0.0,0,0.0,2.92,0.32,2.9374819148
2020-05-25 01:00:00,2.85,0.36,2.8726468631,0.0,0,0.0,2.85,0.36,2.8726468631,2.92,0.32,2.9374819148,0.0,0,0.0,2.92,0.32,2.9374819148
2020-05-25 01:30:00,2.79,0.34,2.8106404964,0.0,0,0.0,2.79,0.34,2.8106404964,2.86,0.30000000000000004,2.8756912213,0.0,0,0.0,2.86,0.30000000000000004,2.8756912213
2020-05-25 02:00:00,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976,2.89,0.31,2.9065787448,0.0,0,0.0,2.89,0.31,2.9065787448
2020-05-25 02:30:00,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976,2.89,0.31,2.9065787448,0.0,0,0.0,2.89,0.31,2.9065787448
2020-05-25 03:00:00,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564,2.87,0.30000000000000004,2.8856368448,0.0,0,0.0,2.87,0.30000000000000004,2.8856368448
2020-05-25 03:30:00,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564,2.87,0.30000000000000004,2.8856368448,0.0,0,0.0,2.87,0.30000000000000004,2.8856368448
2020-05-25 04:00:00,2.79,0.34,2.8106404964,0.0,0,0.0,2.79,0.34,2.8106404964,2.86,0.30000000000000004,2.8756912213,0.0,0,0.0,2.86,0.30000000000000004,2.8756912213
2020-05-25 04:30:00,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038,2.89,0.30000000000000004,2.9055292117000002,0.0,0,0.0,2.89,0.30000000000000004,2.9055292117000002
2020-05-25 05:00:00,2.7800000000000002,0.34,2.8007141946000003,0.0,0,0.0,2.7800000000000002,0.34,2.8007141946000003,2.85,0.30000000000000004,2.8657459762,0.0,0,0.0,2.85,0.30000000000000004,2.8657459762
2020-05-25 05:30:00,2.73,0.36,2.7536339626,0.0,0,0.0,2.73,0.36,2.7536339626,2.8,0.32,2.8182263926,0.0,0,0.0,2.8,0.32,2.8182263926
2020-05-25 06:00:00,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645
2020-05-25 06:30:00,2.75,0.29,2.7652486326,0.0,0,0.0,2.75,0.29,2.7652486326,2.83,0.47000000000000003,2.8687627995,0.0,0,0.0,2.83,0.47000000000000003,2.8687627995
2020-05-25 07:00:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123
2020-05-25 07:30:00,2.96,0.52,3.005328601,0.0,0,0.0,2.96,0.52,3.005328601,3.02,0.47000000000000003,3.0563540371,0.0,0,0.0,3.02,0.47000000000000003,3.0563540371
2020-05-25 08:00:00,3.02,0.54,3.0678983034,0.0,0,0.0,3.02,0.54,3.0678983034,3.09,0.5,3.1301916874,0.0,0,0.0,3.09,0.5,3.1301916874
2020-05-25 08:30:00,3.04,0.54,3.0875880554,0.0,0,0.0,3.04,0.54,3.0875880554,3.11,0.49,3.1483646549,0.0,0,0.0,3.11,0.49,3.1483646549
2020-05-25 09:00:00,3.05,0.19,3.0559123024,0.0,0,0.0,3.05,0.19,3.0559123024,3.18,0.7000000000000001,3.2561326754,0.0,0,0.0,3.18,0.7000000000000001,3.2561326754
2020-05-25 09:30:00,3.13,0.5700000000000001,3.1814776441,0.0,0,0.0,3.13,0.5700000000000001,3.1814776441,3.2,0.52,3.2419747069,0.0,0,0.0,3.2,0.52,3.2419747069
2020-05-25 10:00:00,3.16,0.5700000000000001,3.21099673,0.0,0,0.0,3.16,0.5700000000000001,3.21099673,3.24,0.52,3.2814630882999998,0.0,0,0.0,3.24,0.52,3.2814630882999998
2020-05-25 10:30:00,3.15,0.0,3.15,0.0,0,0.0,3.15,0.0,3.15,3.31,0.85,3.41739667,0.0,0,0.0,3.31,0.85,3.41739667
2020-05-25 11:00:00,3.25,0.02,3.2500615379,0.0,0,0.0,3.25,0.02,3.2500615379,3.4,0.81,3.4951537877,0.0,0,0.0,3.4,0.81,3.4951537877
2020-05-25 11:30:00,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384,3.46,0.5700000000000001,3.5066365651,0.0,0,0.0,3.46,0.5700000000000001,3.5066365651
2020-05-25 12:00:00,3.4,0.5700000000000001,3.4474483317,0.0,0,0.0,3.4,0.5700000000000001,3.4474483317,3.47,0.53,3.5102421569,0.0,0,0.0,3.47,0.53,3.5102421569
2020-05-25 12:30:00,3.34,0.62,3.3970575503,0.0,0,0.0,3.34,0.62,3.3970575503,3.41,0.5700000000000001,3.4573110939,0.0,0,0.0,3.41,0.5700000000000001,3.4573110939
2020-05-25 13:00:00,3.29,0.64,3.3516712249,0.0,0,0.0,3.29,0.64,3.3516712249,3.36,0.59,3.4114073342,0.0,0,0.0,3.36,0.59,3.4114073342
2020-05-25 13:30:00,3.35,0.65,3.4124771062,0.0,0,0.0,3.35,0.65,3.4124771062,3.43,0.61,3.4838197428,0.0,0,0.0,3.43,0.61,3.4838197428
2020-05-25 14:00:00,3.44,0.63,3.4972131762,0.0,0,0.0,3.44,0.63,3.4972131762,3.52,0.58,3.5674640853,0.0,0,0.0,3.52,0.58,3.5674640853
2020-05-25 14:30:00,3.44,0.63,3.4972131762,0.0,0,0.0,3.44,0.63,3.4972131762,3.52,0.58,3.5674640853,0.0,0,0.0,3.52,0.58,3.5674640853
2020-05-25 15:00:00,3.37,0.65,3.4321130518,0.0,0,0.0,3.37,0.65,3.4321130518,3.45,0.6000000000000001,3.501785259,0.0,0,0.0,3.45,0.6000000000000001,3.501785259
2020-05-25 15:30:00,3.32,0.6900000000000001,3.3909438214,0.0,0,0.0,3.32,0.6900000000000001,3.3909438214,3.39,0.65,3.4517531777,0.0,0,0.0,3.39,0.65,3.4517531777
2020-05-25 16:00:00,3.35,0.7000000000000001,3.4223529917,0.0,0,0.0,3.35,0.7000000000000001,3.4223529917,3.43,0.66,3.4929214134,0.0,0,0.0,3.43,0.66,3.4929214134
2020-05-25 16:30:00,3.46,0.56,3.5050249642,0.0,0,0.0,3.46,0.56,3.5050249642,3.55,0.61,3.602027207,0.0,0,0.0,3.55,0.61,3.602027207
2020-05-25 17:00:00,3.38,0.08,3.380946613,0.0,0,0.0,3.38,0.08,3.380946613,3.55,0.86,3.6526839447,0.0,0,0.0,3.55,0.86,3.6526839447
2020-05-25 17:30:00,3.31,0.35000000000000003,3.3284530942,0.0,0,0.0,3.31,0.35000000000000003,3.3284530942,3.42,0.6000000000000001,3.4722327111,0.0,0,0.0,3.42,0.6000000000000001,3.4722327111
2020-05-25 18:00:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.25,0.63,3.3104984519,0.0,0,0.0,3.25,0.63,3.3104984519
2020-05-25 18:30:00,3.05,0.55,3.0991934435,0.0,0,0.0,3.05,0.55,3.0991934435,3.13,0.51,3.1712773452,0.0,0,0.0,3.13,0.51,3.1712773452
2020-05-25 19:00:00,3.13,0.53,3.1745550869,0.0,0,0.0,3.13,0.53,3.1745550869,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466
2020-05-25 19:30:00,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409
2020-05-25 20:00:00,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2020-05-25 20:30:00,2.95,0.47000000000000003,2.9872060525,0.0,0,0.0,2.95,0.47000000000000003,2.9872060525,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819
2020-05-25 21:00:00,2.83,0.47000000000000003,2.8687627995,0.0,0,0.0,2.83,0.47000000000000003,2.8687627995,2.9,0.43,2.931705988,0.0,0,0.0,2.9,0.43,2.931705988
2020-05-25 21:30:00,2.8200000000000003,0.44,2.8541198293,0.0,0,0.0,2.8200000000000003,0.44,2.8541198293,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423
2020-05-25 22:00:00,2.9,0.4,2.9274562337,0.0,0,0.0,2.9,0.4,2.9274562337,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-05-25 22:30:00,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389
2020-05-25 23:00:00,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389
2020-05-25 23:30:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.81,0.37,2.8342547521,0.0,0,0.0,2.81,0.37,2.8342547521
2020-05-26 00:00:00,2.71,0.16,2.7147191383,0.0,0,0.0,2.71,0.16,2.7147191383,2.81,0.49,2.8524024961,0.0,0,0.0,2.81,0.49,2.8524024961
2020-05-26 00:30:00,2.73,0.24,2.740529146,0.0,0,0.0,2.73,0.24,2.740529146,2.8200000000000003,0.43,2.8525953095,0.0,0,0.0,2.8200000000000003,0.43,2.8525953095
2020-05-26 01:00:00,2.7800000000000002,0.38,2.8058510295,0.0,0,0.0,2.7800000000000002,0.38,2.8058510295,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2020-05-26 01:30:00,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003,2.9,0.32,2.9176017549,0.0,0,0.0,2.9,0.32,2.9176017549
2020-05-26 02:00:00,2.83,0.35000000000000003,2.851560976,0.0,0,0.0,2.83,0.35000000000000003,2.851560976,2.9,0.32,2.9176017549,0.0,0,0.0,2.9,0.32,2.9176017549
2020-05-26 02:30:00,2.73,0.4,2.7591484192999998,0.0,0,0.0,2.73,0.4,2.7591484192999998,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2020-05-26 03:00:00,2.66,0.4,2.6899070616,0.0,0,0.0,2.66,0.4,2.6899070616,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334
2020-05-26 03:30:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2020-05-26 04:00:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2020-05-26 04:30:00,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164,2.77,0.33,2.7895877832,0.0,0,0.0,2.77,0.33,2.7895877832
2020-05-26 05:00:00,2.74,0.35000000000000003,2.7622635645,0.0,0,0.0,2.74,0.35000000000000003,2.7622635645,2.8,0.31,2.8171084466,0.0,0,0.0,2.8,0.31,2.8171084466
2020-05-26 05:30:00,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002,2.87,0.30000000000000004,2.8856368448,0.0,0,0.0,2.87,0.30000000000000004,2.8856368448
2020-05-26 06:00:00,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295,2.86,0.32,2.877846417,0.0,0,0.0,2.86,0.32,2.877846417
2020-05-26 06:30:00,2.35,-0.14,2.3541665192,0.0,0,0.0,2.35,-0.14,2.3541665192,2.49,0.62,2.5660280590999998,0.0,0,0.0,2.49,0.62,2.5660280590999998
2020-05-26 07:00:00,2.58,0.42,2.6139625093000003,0.0,0,0.0,2.58,0.42,2.6139625093000003,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783
2020-05-26 07:30:00,2.85,0.51,2.8952720079,0.0,0,0.0,2.85,0.51,2.8952720079,2.92,0.46,2.9560108254,0.0,0,0.0,2.92,0.46,2.9560108254
2020-05-26 08:00:00,2.96,0.51,3.0036144892,0.0,0,0.0,2.96,0.51,3.0036144892,3.03,0.46,3.0647185841,0.0,0,0.0,3.03,0.46,3.0647185841
2020-05-26 08:30:00,3.19,0.51,3.2305107955,0.0,0,0.0,3.19,0.51,3.2305107955,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-05-26 09:00:00,3.35,0.54,3.3932432863,0.0,0,0.0,3.35,0.54,3.3932432863,3.42,0.5,3.4563564631,0.0,0,0.0,3.42,0.5,3.4563564631
2020-05-26 09:30:00,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402,3.5,0.51,3.5369619732,0.0,0,0.0,3.5,0.51,3.5369619732
2020-05-26 10:00:00,3.46,0.55,3.5034411655,0.0,0,0.0,3.46,0.55,3.5034411655,3.5300000000000002,0.51,3.5666510903,0.0,0,0.0,3.5300000000000002,0.51,3.5666510903
2020-05-26 10:30:00,3.46,0.53,3.5003571246,0.0,0,0.0,3.46,0.53,3.5003571246,3.5300000000000002,0.49,3.5638462369,0.0,0,0.0,3.5300000000000002,0.49,3.5638462369
2020-05-26 11:00:00,3.49,0.31,3.503740858,0.0,0,0.0,3.49,0.31,3.503740858,3.61,0.64,3.6662924051,0.0,0,0.0,3.61,0.64,3.6662924051
2020-05-26 11:30:00,3.68,0.97,3.8056931038,0.0,0,0.0,3.68,0.97,3.8056931038,3.65,-0.16,3.6535051663,0.0,0,0.0,3.65,-0.16,3.6535051663
2020-05-26 12:00:00,3.66,0.72,3.7301474502,0.0,0,0.0,3.66,0.72,3.7301474502,3.7,0.30000000000000004,3.7121422387000003,0.0,0,0.0,3.7,0.30000000000000004,3.7121422387000003
2020-05-26 12:30:00,3.92,0.64,3.9719013079,0.0,0,0.0,3.92,0.64,3.9719013079,4.0,0.6000000000000001,4.0447496832,0.0,0,0.0,4.0,0.6000000000000001,4.0447496832
2020-05-26 13:00:00,3.89,0.64,3.9422962852000003,0.0,0,0.0,3.89,0.64,3.9422962852000003,3.9699999999999998,0.6000000000000001,4.0150840589,0.0,0,0.0,3.9699999999999998,0.6000000000000001,4.0150840589
2020-05-26 13:30:00,3.7800000000000002,0.64,3.8337970734,0.0,0,0.0,3.7800000000000002,0.64,3.8337970734,3.86,0.6000000000000001,3.9063537986,0.0,0,0.0,3.86,0.6000000000000001,3.9063537986
2020-05-26 14:00:00,3.65,0.62,3.7022830794,0.0,0,0.0,3.65,0.62,3.7022830794,3.73,0.58,3.7748244992,0.0,0,0.0,3.73,0.58,3.7748244992
2020-05-26 14:30:00,3.93,0.65,3.9833905156,0.0,0,0.0,3.93,0.65,3.9833905156,4.02,0.6000000000000001,4.0645294931,0.0,0,0.0,4.02,0.6000000000000001,4.0645294931
2020-05-26 15:00:00,3.93,0.65,3.9833905156,0.0,0,0.0,3.93,0.65,3.9833905156,4.02,0.62,4.067529963,0.0,0,0.0,4.02,0.62,4.067529963
2020-05-26 15:30:00,3.83,0.26,3.8388149213,0.0,0,0.0,3.83,0.26,3.8388149213,4.0,0.87,4.0935192683,0.0,0,0.0,4.0,0.87,4.0935192683
2020-05-26 16:00:00,3.89,0.65,3.9439320481,0.0,0,0.0,3.89,0.65,3.9439320481,3.9699999999999998,0.6000000000000001,4.0150840589,0.0,0,0.0,3.9699999999999998,0.6000000000000001,4.0150840589
2020-05-26 16:30:00,3.5300000000000002,0.65,3.5893453442,0.0,0,0.0,3.5300000000000002,0.65,3.5893453442,3.61,0.6000000000000001,3.6595218267,0.0,0,0.0,3.61,0.6000000000000001,3.6595218267
2020-05-26 17:00:00,3.44,0.72,3.5145412218,0.0,0,0.0,3.44,0.72,3.5145412218,3.52,0.68,3.5850801944,0.0,0,0.0,3.52,0.68,3.5850801944
2020-05-26 17:30:00,3.47,0.6900000000000001,3.5379372521,0.0,0,0.0,3.47,0.6900000000000001,3.5379372521,3.55,0.65,3.6090164865,0.0,0,0.0,3.55,0.65,3.6090164865
2020-05-26 18:00:00,3.47,0.65,3.5303540899,0.0,0,0.0,3.47,0.65,3.5303540899,3.55,0.61,3.602027207,0.0,0,0.0,3.55,0.61,3.602027207
2020-05-26 18:30:00,3.34,0.62,3.3970575503,0.0,0,0.0,3.34,0.62,3.3970575503,3.42,0.58,3.4688326567,0.0,0,0.0,3.42,0.58,3.4688326567
2020-05-26 19:00:00,3.38,0.5700000000000001,3.4277251932,0.0,0,0.0,3.38,0.5700000000000001,3.4277251932,3.46,0.52,3.4988569562,0.0,0,0.0,3.46,0.52,3.4988569562
2020-05-26 19:30:00,3.32,0.54,3.3636289926,0.0,0,0.0,3.32,0.54,3.3636289926,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555
2020-05-26 20:00:00,3.27,0.54,3.3142872537,0.0,0,0.0,3.27,0.54,3.3142872537,3.35,0.5,3.3871079109,0.0,0,0.0,3.35,0.5,3.3871079109
2020-05-26 20:30:00,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2020-05-26 21:00:00,3.15,0.5,3.1894356868,0.0,0,0.0,3.15,0.5,3.1894356868,3.23,0.45,3.2611960996000002,0.0,0,0.0,3.23,0.45,3.2611960996000002
2020-05-26 21:30:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.17,0.42,3.1977023001,0.0,0,0.0,3.17,0.42,3.1977023001
2020-05-26 22:00:00,3.04,-0.21,3.0472446571,0.0,0,0.0,3.04,-0.21,3.0472446571,3.22,0.76,3.3084739685,0.0,0,0.0,3.22,0.76,3.3084739685
2020-05-26 22:30:00,3.01,0.33,3.0280356669,0.0,0,0.0,3.01,0.33,3.0280356669,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046
2020-05-26 23:00:00,2.9699999999999998,0.43,3.000966511,0.0,0,0.0,2.9699999999999998,0.43,3.000966511,3.04,0.39,3.0649143544,0.0,0,0.0,3.04,0.39,3.0649143544
2020-05-26 23:30:00,2.9699999999999998,0.43,3.000966511,0.0,0,0.0,2.9699999999999998,0.43,3.000966511,3.04,0.39,3.0649143544,0.0,0,0.0,3.04,0.39,3.0649143544
2020-05-27 00:00:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2020-05-27 00:30:00,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115,3.02,0.37,3.0425811411,0.0,0,0.0,3.02,0.37,3.0425811411
2020-05-27 01:00:00,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508,3.02,0.37,3.0425811411,0.0,0,0.0,3.02,0.37,3.0425811411
2020-05-27 01:30:00,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949
2020-05-27 02:00:00,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949
2020-05-27 02:30:00,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508,3.02,0.37,3.0425811411,0.0,0,0.0,3.02,0.37,3.0425811411
2020-05-27 03:00:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2020-05-27 03:30:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2020-05-27 04:00:00,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949
2020-05-27 04:30:00,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915,2.95,0.32,2.9673051747,0.0,0,0.0,2.95,0.32,2.9673051747
2020-05-27 05:00:00,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915,2.95,0.34,2.9695285821,0.0,0,0.0,2.95,0.34,2.9695285821
2020-05-27 05:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2020-05-27 06:00:00,2.51,0.42,2.5448968545,0.0,0,0.0,2.51,0.42,2.5448968545,2.5700000000000003,0.37,2.5964976411,0.0,0,0.0,2.5700000000000003,0.37,2.5964976411
2020-05-27 06:30:00,2.48,-0.07,2.4809877065,0.0,0,0.0,2.48,-0.07,2.4809877065,2.61,0.64,2.6873220871,0.0,0,0.0,2.61,0.64,2.6873220871
2020-05-27 07:00:00,2.7199999999999998,-0.21,2.7280945731,0.0,0,0.0,2.7199999999999998,-0.21,2.7280945731,2.89,0.8,2.9986830443,0.0,0,0.0,2.89,0.8,2.9986830443
2020-05-27 07:30:00,3.12,0.28,3.1325389064,0.0,0,0.0,3.12,0.28,3.1325389064,3.23,0.64,3.2927951652,0.0,0,0.0,3.23,0.64,3.2927951652
2020-05-27 08:00:00,3.42,0.36,3.4388951714,0.0,0,0.0,3.42,0.36,3.4388951714,3.5300000000000002,0.62,3.58403404,0.0,0,0.0,3.5300000000000002,0.62,3.58403404
2020-05-27 08:30:00,3.63,0.55,3.671430239,0.0,0,0.0,3.63,0.55,3.671430239,3.71,0.56,3.7520261193,0.0,0,0.0,3.71,0.56,3.7520261193
2020-05-27 09:00:00,3.71,0.59,3.756620822,0.0,0,0.0,3.71,0.59,3.756620822,3.79,0.54,3.8282763746,0.0,0,0.0,3.79,0.54,3.8282763746
2020-05-27 09:30:00,3.65,0.68,3.7128021763,0.0,0,0.0,3.65,0.68,3.7128021763,3.73,0.63,3.7828296287,0.0,0,0.0,3.73,0.63,3.7828296287
2020-05-27 10:00:00,3.7199999999999998,0.68,3.7816398559,0.0,0,0.0,3.7199999999999998,0.68,3.7816398559,3.8,0.63,3.8518696759,0.0,0,0.0,3.8,0.63,3.8518696759
2020-05-27 10:30:00,3.76,0.68,3.8209946349,0.0,0,0.0,3.76,0.68,3.8209946349,3.84,0.63,3.8913365313,0.0,0,0.0,3.84,0.63,3.8913365313
2020-05-27 11:00:00,3.9,0.66,3.9554519337,0.0,0,0.0,3.9,0.66,3.9554519337,3.98,0.61,4.0264748851,0.0,0,0.0,3.98,0.61,4.0264748851
2020-05-27 11:30:00,3.94,0.67,3.9965610217,0.0,0,0.0,3.94,0.67,3.9965610217,4.02,0.62,4.067529963,0.0,0,0.0,4.02,0.62,4.067529963
2020-05-27 12:00:00,3.95,0.73,4.0168893438,0.0,0,0.0,3.95,0.73,4.0168893438,4.04,0.68,4.0968280413,0.0,0,0.0,4.04,0.68,4.0968280413
2020-05-27 12:30:00,3.85,0.77,3.9262450255,0.0,0,0.0,3.85,0.77,3.9262450255,3.93,0.71,3.9936199118,0.0,0,0.0,3.93,0.71,3.9936199118
2020-05-27 13:00:00,3.87,0.73,3.9382483416,0.0,0,0.0,3.87,0.73,3.9382483416,3.95,0.6900000000000001,4.0098129632,0.0,0,0.0,3.95,0.6900000000000001,4.0098129632
2020-05-27 13:30:00,4.03,0.73,4.0955829866,0.0,0,0.0,4.03,0.73,4.0955829866,4.11,0.6900000000000001,4.1675172465,0.0,0,0.0,4.11,0.6900000000000001,4.1675172465
2020-05-27 14:00:00,4.03,0.73,4.0955829866,0.0,0,0.0,4.03,0.73,4.0955829866,4.11,0.6900000000000001,4.1675172465,0.0,0,0.0,4.11,0.6900000000000001,4.1675172465
2020-05-27 14:30:00,4.09,0.75,4.1581967245,0.0,0,0.0,4.09,0.75,4.1581967245,4.17,0.71,4.2300118203,0.0,0,0.0,4.17,0.71,4.2300118203
2020-05-27 15:00:00,4.1,0.75,4.1680331093,0.0,0,0.0,4.1,0.75,4.1680331093,4.19,0.71,4.2497294032,0.0,0,0.0,4.19,0.71,4.2497294032
2020-05-27 15:30:00,4.08,0.75,4.1483611222,0.0,0,0.0,4.08,0.75,4.1483611222,4.16,0.71,4.2201540256,0.0,0,0.0,4.16,0.71,4.2201540256
2020-05-27 16:00:00,4.06,0.73,4.1251060592,0.0,0,0.0,4.06,0.73,4.1251060592,4.14,0.6900000000000001,4.1971061459,0.0,0,0.0,4.14,0.6900000000000001,4.1971061459
2020-05-27 16:30:00,4.01,0.64,4.060751162,0.0,0,0.0,4.01,0.64,4.060751162,4.13,0.76,4.199345187,0.0,0,0.0,4.13,0.76,4.199345187
2020-05-27 17:00:00,3.92,0.43,3.9435136617,0.0,0,0.0,3.92,0.43,3.9435136617,4.14,1.07,4.2760378857,0.0,0,0.0,4.14,1.07,4.2760378857
2020-05-27 17:30:00,3.75,-0.09,3.7510798445,0.0,0,0.0,3.75,-0.09,3.7510798445,3.95,0.99,4.0721738666,0.0,0,0.0,3.95,0.99,4.0721738666
2020-05-27 18:00:00,3.65,-0.14,3.6526839447,0.0,0,0.0,3.65,-0.14,3.6526839447,3.84,0.98,3.9630796106,0.0,0,0.0,3.84,0.98,3.9630796106
2020-05-27 18:30:00,3.48,-0.16,3.4836762192,0.0,0,0.0,3.48,-0.16,3.4836762192,3.67,0.9500000000000001,3.7909629384,0.0,0,0.0,3.67,0.9500000000000001,3.7909629384
2020-05-27 19:00:00,3.41,-0.1,3.4114659606,0.0,0,0.0,3.41,-0.1,3.4114659606,3.58,0.88,3.6865702218000003,0.0,0,0.0,3.58,0.88,3.6865702218000003
2020-05-27 19:30:00,3.43,0.59,3.4803735432,0.0,0,0.0,3.43,0.59,3.4803735432,3.51,0.54,3.5512955382999998,0.0,0,0.0,3.51,0.54,3.5512955382999998
2020-05-27 20:00:00,3.36,0.5700000000000001,3.4080052817,0.0,0,0.0,3.36,0.5700000000000001,3.4080052817,3.44,0.53,3.4805890306,0.0,0,0.0,3.44,0.53,3.4805890306
2020-05-27 20:30:00,3.31,0.5700000000000001,3.3587199943,0.0,0,0.0,3.31,0.5700000000000001,3.3587199943,3.39,0.53,3.4311805549,0.0,0,0.0,3.39,0.53,3.4311805549
2020-05-27 21:00:00,3.24,0.54,3.2846917664,0.0,0,0.0,3.24,0.54,3.2846917664,3.32,0.5,3.3574395006,0.0,0,0.0,3.32,0.5,3.3574395006
2020-05-27 21:30:00,3.18,0.52,3.222235249,0.0,0,0.0,3.18,0.52,3.222235249,3.26,0.47000000000000003,3.2937061193,0.0,0,0.0,3.26,0.47000000000000003,3.2937061193
2020-05-27 22:00:00,3.15,0.51,3.1910186461,0.0,0,0.0,3.15,0.51,3.1910186461,3.23,0.46,3.2625909949,0.0,0,0.0,3.23,0.46,3.2625909949
2020-05-27 22:30:00,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2020-05-27 23:00:00,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754,3.12,0.41000000000000003,3.1468237955,0.0,0,0.0,3.12,0.41000000000000003,3.1468237955
2020-05-27 23:30:00,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2020-05-28 00:00:00,2.99,0.43,3.0207614934,0.0,0,0.0,2.99,0.43,3.0207614934,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264
2020-05-28 00:30:00,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264
2020-05-28 01:00:00,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2020-05-28 01:30:00,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2020-05-28 02:00:00,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744,3.02,0.37,3.0425811411,0.0,0,0.0,3.02,0.37,3.0425811411
2020-05-28 02:30:00,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744,3.02,0.37,3.0425811411,0.0,0,0.0,3.02,0.37,3.0425811411
2020-05-28 03:00:00,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606,2.9699999999999998,0.34,2.9893979327,0.0,0,0.0,2.9699999999999998,0.34,2.9893979327
2020-05-28 03:30:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-05-28 04:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-05-28 04:30:00,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901,2.95,0.35000000000000003,2.9706901555,0.0,0,0.0,2.95,0.35000000000000003,2.9706901555
2020-05-28 05:00:00,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525,2.96,0.35000000000000003,2.9806207407,0.0,0,0.0,2.96,0.35000000000000003,2.9806207407
2020-05-28 05:30:00,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901,2.95,0.34,2.9695285821,0.0,0,0.0,2.95,0.34,2.9695285821
2020-05-28 06:00:00,2.9,0.22,2.9083328558,0.0,0,0.0,2.9,0.22,2.9083328558,3.0,0.44,3.0320949853,0.0,0,0.0,3.0,0.44,3.0320949853
2020-05-28 06:30:00,3.01,0.24,3.019552947,0.0,0,0.0,3.01,0.24,3.019552947,3.11,0.5,3.1499365073,0.0,0,0.0,3.11,0.5,3.1499365073
2020-05-28 07:00:00,3.16,0.48,3.1962478002,0.0,0,0.0,3.16,0.48,3.1962478002,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2020-05-28 07:30:00,3.35,0.53,3.3916662572,0.0,0,0.0,3.35,0.53,3.3916662572,3.43,0.48,3.4634231621,0.0,0,0.0,3.43,0.48,3.4634231621
2020-05-28 08:00:00,3.45,0.56,3.4951537877,0.0,0,0.0,3.45,0.56,3.4951537877,3.5300000000000002,0.51,3.5666510903,0.0,0,0.0,3.5300000000000002,0.51,3.5666510903
2020-05-28 08:30:00,3.52,0.48,3.5525765298,0.0,0,0.0,3.52,0.48,3.5525765298,3.63,0.67,3.6913141291000002,0.0,0,0.0,3.63,0.67,3.6913141291000002
2020-05-28 09:00:00,3.56,0.67,3.6224991373,0.0,0,0.0,3.56,0.67,3.6224991373,3.63,0.62,3.6825670394000003,0.0,0,0.0,3.63,0.62,3.6825670394000003
2020-05-28 09:30:00,3.66,0.68,3.7226334765,0.0,0,0.0,3.66,0.68,3.7226334765,3.74,0.63,3.792690338,0.0,0,0.0,3.74,0.63,3.792690338
2020-05-28 10:00:00,3.73,0.68,3.7914772846,0.0,0,0.0,3.73,0.68,3.7914772846,3.81,0.63,3.8617353612,0.0,0,0.0,3.81,0.63,3.8617353612
2020-05-28 10:30:00,3.8,0.7000000000000001,3.8639358173,0.0,0,0.0,3.8,0.7000000000000001,3.8639358173,3.89,0.66,3.9455924777,0.0,0,0.0,3.89,0.66,3.9455924777
2020-05-28 11:00:00,3.96,0.67,4.0162793728,0.0,0,0.0,3.96,0.67,4.0162793728,4.04,0.62,4.0872973956,0.0,0,0.0,4.04,0.62,4.0872973956
2020-05-28 11:30:00,4.0,0.6900000000000001,4.0590762496,0.0,0,0.0,4.0,0.6900000000000001,4.0590762496,4.09,0.64,4.139770525,0.0,0,0.0,4.09,0.64,4.139770525
2020-05-28 12:00:00,3.93,0.72,3.9954098663,0.0,0,0.0,3.93,0.72,3.9954098663,4.01,0.68,4.0672472263,0.0,0,0.0,4.01,0.68,4.0672472263
2020-05-28 12:30:00,3.86,0.43,3.883876929,0.0,0,0.0,3.86,0.43,3.883876929,4.08,1.13,4.2335918556,0.0,0,0.0,4.08,1.13,4.2335918556
2020-05-28 13:00:00,3.81,0.43,3.8341883105,0.0,0,0.0,3.81,0.43,3.8341883105,4.03,1.13,4.1854270989,0.0,0,0.0,4.03,1.13,4.1854270989
2020-05-28 13:30:00,3.9699999999999998,0.42,3.9921548066,0.0,0,0.0,3.9699999999999998,0.42,3.9921548066,4.2,1.08,4.3366346399,0.0,0,0.0,4.2,1.08,4.3366346399
2020-05-28 14:00:00,3.9699999999999998,0.4,3.9901002494,0.0,0,0.0,3.9699999999999998,0.4,3.9901002494,4.2,1.07,4.3341550503,0.0,0,0.0,4.2,1.07,4.3341550503
2020-05-28 14:30:00,3.95,0.39,3.9692064698,0.0,0,0.0,3.95,0.39,3.9692064698,4.17,1.07,4.3050900107,0.0,0,0.0,4.17,1.07,4.3050900107
2020-05-28 15:00:00,3.84,0.44,3.8651261299,0.0,0,0.0,3.84,0.44,3.8651261299,4.06,1.13,4.2143208231,0.0,0,0.0,4.06,1.13,4.2143208231
2020-05-28 15:30:00,3.86,0.44,3.8849967825,0.0,0,0.0,3.86,0.44,3.8849967825,4.08,1.13,4.2335918556,0.0,0,0.0,4.08,1.13,4.2335918556
2020-05-28 16:00:00,3.98,0.51,4.0125428347,0.0,0,0.0,3.98,0.51,4.0125428347,4.16,0.93,4.262686946,0.0,0,0.0,4.16,0.93,4.262686946
2020-05-28 16:30:00,3.99,0.7000000000000001,4.0509381629,0.0,0,0.0,3.99,0.7000000000000001,4.0509381629,4.08,0.66,4.1330376238,0.0,0,0.0,4.08,0.66,4.1330376238
2020-05-28 17:00:00,3.93,0.6900000000000001,3.9901127804,0.0,0,0.0,3.93,0.6900000000000001,3.9901127804,4.02,0.65,4.0722107017999996,0.0,0,0.0,4.02,0.65,4.0722107017999996
2020-05-28 17:30:00,3.75,0.64,3.8042213395,0.0,0,0.0,3.75,0.64,3.8042213395,3.83,0.59,3.8751774153,0.0,0,0.0,3.83,0.59,3.8751774153
2020-05-28 18:00:00,3.51,0.68,3.5752622281,0.0,0,0.0,3.51,0.68,3.5752622281,3.59,0.63,3.6448593937,0.0,0,0.0,3.59,0.63,3.6448593937
2020-05-28 18:30:00,3.36,0.64,3.4204093322,0.0,0,0.0,3.36,0.64,3.4204093322,3.44,0.59,3.4902292188,0.0,0,0.0,3.44,0.59,3.4902292188
2020-05-28 19:00:00,3.36,0.62,3.4167235768,0.0,0,0.0,3.36,0.62,3.4167235768,3.44,0.58,3.4885527085,0.0,0,0.0,3.44,0.58,3.4885527085
2020-05-28 19:30:00,3.42,0.5700000000000001,3.4671746423,0.0,0,0.0,3.42,0.5700000000000001,3.4671746423,3.5,0.53,3.5399011286,0.0,0,0.0,3.5,0.53,3.5399011286
2020-05-28 20:00:00,3.31,0.55,3.3553837336,0.0,0,0.0,3.31,0.55,3.3553837336,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002
2020-05-28 20:30:00,3.26,0.55,3.3060701747,0.0,0,0.0,3.26,0.55,3.3060701747,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898
2020-05-28 21:00:00,3.06,0.56,3.1108198276,0.0,0,0.0,3.06,0.56,3.1108198276,3.14,0.51,3.1811475917,0.0,0,0.0,3.14,0.51,3.1811475917
2020-05-28 21:30:00,3.04,0.52,3.0841530442,0.0,0,0.0,3.04,0.52,3.0841530442,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451
2020-05-28 22:00:00,3.1,0.48,3.1369411853,0.0,0,0.0,3.1,0.48,3.1369411853,3.17,0.44,3.2003906012,0.0,0,0.0,3.17,0.44,3.2003906012
2020-05-28 22:30:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2020-05-28 23:00:00,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308,3.09,0.4,3.1157824058,0.0,0,0.0,3.09,0.4,3.1157824058
2020-05-28 23:30:00,2.84,0.45,2.8754304026,0.0,0,0.0,2.84,0.45,2.8754304026,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232
2020-05-29 00:00:00,2.84,0.45,2.8754304026,0.0,0,0.0,2.84,0.45,2.8754304026,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232
2020-05-29 00:30:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468
2020-05-29 01:00:00,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293,3.02,0.37,3.0425811411,0.0,0,0.0,3.02,0.37,3.0425811411
2020-05-29 01:30:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2020-05-29 02:00:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2020-05-29 02:30:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.98,0.35000000000000003,3.0004832944,0.0,0,0.0,2.98,0.35000000000000003,3.0004832944
2020-05-29 03:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-05-29 03:30:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.95,0.33,2.9684002426,0.0,0,0.0,2.95,0.33,2.9684002426
2020-05-29 04:00:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.95,0.33,2.9684002426,0.0,0,0.0,2.95,0.33,2.9684002426
2020-05-29 04:30:00,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983,2.91,0.33,2.9286515668,0.0,0,0.0,2.91,0.33,2.9286515668
2020-05-29 05:00:00,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898,2.94,0.33,2.9584624385,0.0,0,0.0,2.94,0.33,2.9584624385
2020-05-29 05:30:00,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523,2.96,0.33,2.978338463,0.0,0,0.0,2.96,0.33,2.978338463
2020-05-29 06:00:00,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2020-05-29 06:30:00,2.9699999999999998,-0.04,2.9702693481,0.0,0,0.0,2.9699999999999998,-0.04,2.9702693481,3.11,0.6000000000000001,3.1673490493,0.0,0,0.0,3.11,0.6000000000000001,3.1673490493
2020-05-29 07:00:00,3.1,-0.01,3.100016129,0.0,0,0.0,3.1,-0.01,3.100016129,3.24,0.64,3.3026050324,0.0,0,0.0,3.24,0.64,3.3026050324
2020-05-29 07:30:00,3.29,0.21,3.296695315,0.0,0,0.0,3.29,0.21,3.296695315,3.41,0.62,3.4659053651000002,0.0,0,0.0,3.41,0.62,3.4659053651000002
2020-05-29 08:00:00,3.41,0.43,3.4370045097,0.0,0,0.0,3.41,0.43,3.4370045097,3.5,0.58,3.5477316697,0.0,0,0.0,3.5,0.58,3.5477316697
2020-05-29 08:30:00,3.59,0.58,3.6365505634,0.0,0,0.0,3.59,0.58,3.6365505634,3.67,0.53,3.7080722755,0.0,0,0.0,3.67,0.53,3.7080722755
2020-05-29 09:00:00,3.7,0.61,3.7499466663,0.0,0,0.0,3.7,0.61,3.7499466663,3.79,0.5700000000000001,3.8326231226000003,0.0,0,0.0,3.79,0.5700000000000001,3.8326231226000003
2020-05-29 09:30:00,3.8,0.63,3.8518696759,0.0,0,0.0,3.8,0.63,3.8518696759,3.88,0.59,3.9246018906,0.0,0,0.0,3.88,0.59,3.9246018906
2020-05-29 10:00:00,3.89,0.66,3.9455924777,0.0,0,0.0,3.89,0.66,3.9455924777,3.9699999999999998,0.61,4.016590594,0.0,0,0.0,3.9699999999999998,0.61,4.016590594
2020-05-29 10:30:00,3.93,0.66,3.9850345042,0.0,0,0.0,3.93,0.66,3.9850345042,4.01,0.61,4.0561311616,0.0,0,0.0,4.01,0.61,4.0561311616
2020-05-29 11:00:00,3.92,0.39,3.9393527387000002,0.0,0,0.0,3.92,0.39,3.9393527387000002,4.09,0.9,4.1878514778,0.0,0,0.0,4.09,0.9,4.1878514778
2020-05-29 11:30:00,3.96,0.34,3.974569159,0.0,0,0.0,3.96,0.34,3.974569159,4.18,1.03,4.3050319395,0.0,0,0.0,4.18,1.03,4.3050319395
2020-05-29 12:00:00,4.05,0.61,4.0956806516,0.0,0,0.0,4.05,0.61,4.0956806516,4.18,0.77,4.250329399,0.0,0,0.0,4.18,0.77,4.250329399
2020-05-29 12:30:00,4.0,0.75,4.069705149,0.0,0,0.0,4.0,0.75,4.069705149,4.08,0.7000000000000001,4.1396135085,0.0,0,0.0,4.08,0.7000000000000001,4.1396135085
2020-05-29 13:00:00,3.87,0.77,3.9458585884,0.0,0,0.0,3.87,0.77,3.9458585884,3.96,0.73,4.0267232336,0.0,0,0.0,3.96,0.73,4.0267232336
2020-05-29 13:30:00,3.95,0.8,4.0301985063,0.0,0,0.0,3.95,0.8,4.0301985063,4.03,0.75,4.0991950429,0.0,0,0.0,4.03,0.75,4.0991950429
2020-05-29 14:00:00,3.99,0.8,4.0694102767,0.0,0,0.0,3.99,0.8,4.0694102767,4.08,0.75,4.1483611222,0.0,0,0.0,4.08,0.75,4.1483611222
2020-05-29 14:30:00,4.12,0.77,4.1913363024,0.0,0,0.0,4.12,0.77,4.1913363024,4.2,0.73,4.2629684493,0.0,0,0.0,4.2,0.73,4.2629684493
2020-05-29 15:00:00,4.12,0.77,4.1913363024,0.0,0,0.0,4.12,0.77,4.1913363024,4.2,0.73,4.2629684493,0.0,0,0.0,4.2,0.73,4.2629684493
2020-05-29 15:30:00,4.08,0.74,4.1465648433,0.0,0,0.0,4.08,0.74,4.1465648433,4.16,0.7000000000000001,4.2184831397,0.0,0,0.0,4.16,0.7000000000000001,4.2184831397
2020-05-29 16:00:00,4.08,0.75,4.1483611222,0.0,0,0.0,4.08,0.75,4.1483611222,4.16,0.71,4.2201540256,0.0,0,0.0,4.16,0.71,4.2201540256
2020-05-29 16:30:00,4.03,0.75,4.0991950429,0.0,0,0.0,4.03,0.75,4.0991950429,4.12,0.71,4.1807296014,0.0,0,0.0,4.12,0.71,4.1807296014
2020-05-29 17:00:00,3.99,0.73,4.0562297765,0.0,0,0.0,3.99,0.73,4.0562297765,4.08,0.6900000000000001,4.1379342672,0.0,0,0.0,4.08,0.6900000000000001,4.1379342672
2020-05-29 17:30:00,3.83,0.68,3.8898971709,0.0,0,0.0,3.83,0.68,3.8898971709,3.92,0.63,3.9703022555,0.0,0,0.0,3.92,0.63,3.9703022555
2020-05-29 18:00:00,3.75,0.68,3.8111546807,0.0,0,0.0,3.75,0.68,3.8111546807,3.84,0.62,3.8897300678,0.0,0,0.0,3.84,0.62,3.8897300678
2020-05-29 18:30:00,3.58,0.62,3.6332905196,0.0,0,0.0,3.58,0.62,3.6332905196,3.67,0.58,3.7155484117,0.0,0,0.0,3.67,0.58,3.7155484117
2020-05-29 19:00:00,3.5,0.6000000000000001,3.5510561809,0.0,0,0.0,3.5,0.6000000000000001,3.5510561809,3.58,0.56,3.6235341864,0.0,0,0.0,3.58,0.56,3.6235341864
2020-05-29 19:30:00,3.47,0.59,3.5198011307,0.0,0,0.0,3.47,0.59,3.5198011307,3.55,0.54,3.5908355574,0.0,0,0.0,3.55,0.54,3.5908355574
2020-05-29 20:00:00,3.42,0.59,3.4705186932,0.0,0,0.0,3.42,0.59,3.4705186932,3.51,0.54,3.5512955382999998,0.0,0,0.0,3.51,0.54,3.5512955382999998
2020-05-29 20:30:00,3.35,0.5700000000000001,3.3981465536,0.0,0,0.0,3.35,0.5700000000000001,3.3981465536,3.43,0.52,3.4691929897,0.0,0,0.0,3.43,0.52,3.4691929897
2020-05-29 21:00:00,3.3,0.55,3.3455193917,0.0,0,0.0,3.3,0.55,3.3455193917,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912
2020-05-29 21:30:00,3.14,0.5700000000000001,3.1913163428,0.0,0,0.0,3.14,0.5700000000000001,3.1913163428,3.22,0.53,3.2633265237,0.0,0,0.0,3.22,0.53,3.2633265237
2020-05-29 22:00:00,3.04,0.56,3.0911486538,0.0,0,0.0,3.04,0.56,3.0911486538,3.12,0.52,3.1630365158,0.0,0,0.0,3.12,0.52,3.1630365158
2020-05-29 22:30:00,3.03,0.54,3.0777426793,0.0,0,0.0,3.03,0.54,3.0777426793,3.1,0.5,3.1400636936,0.0,0,0.0,3.1,0.5,3.1400636936
2020-05-29 23:00:00,2.99,0.52,3.0348805578,0.0,0,0.0,2.99,0.52,3.0348805578,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259
2020-05-29 23:30:00,3.05,0.47000000000000003,3.0860006481,0.0,0,0.0,3.05,0.47000000000000003,3.0860006481,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-05-30 00:00:00,3.0,0.44,3.0320949853,0.0,0,0.0,3.0,0.44,3.0320949853,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188
2020-05-30 00:30:00,2.95,0.44,2.9826330649,0.0,0,0.0,2.95,0.44,2.9826330649,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949
2020-05-30 01:00:00,2.8,0.46,2.8375341408,0.0,0,0.0,2.8,0.46,2.8375341408,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029
2020-05-30 01:30:00,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2020-05-30 02:00:00,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606,2.9699999999999998,0.37,2.9929584027000002,0.0,0,0.0,2.9699999999999998,0.37,2.9929584027000002
2020-05-30 02:30:00,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2020-05-30 03:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.34,2.9893979327,0.0,0,0.0,2.9699999999999998,0.34,2.9893979327
2020-05-30 03:30:00,2.77,0.42,2.8016602220999998,0.0,0,0.0,2.77,0.42,2.8016602220999998,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2020-05-30 04:00:00,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631
2020-05-30 04:30:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2020-05-30 05:00:00,2.73,0.42,2.762118752,0.0,0,0.0,2.73,0.42,2.762118752,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631
2020-05-30 05:30:00,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519,2.89,0.36,2.9123358323,0.0,0,0.0,2.89,0.36,2.9123358323
2020-05-30 06:00:00,2.86,0.38,2.8851343123,0.0,0,0.0,2.86,0.38,2.8851343123,2.93,0.34,2.9496609975,0.0,0,0.0,2.93,0.34,2.9496609975
2020-05-30 06:30:00,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2020-05-30 07:00:00,2.98,0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,0.41000000000000003,3.0080724725,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111
2020-05-30 07:30:00,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2020-05-30 08:00:00,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214
2020-05-30 08:30:00,3.06,-0.21,3.0671974178,0.0,0,0.0,3.06,-0.21,3.0671974178,3.24,0.8,3.3373043014,0.0,0,0.0,3.24,0.8,3.3373043014
2020-05-30 09:00:00,3.14,-0.21,3.1470144582,0.0,0,0.0,3.14,-0.21,3.1470144582,3.32,0.8,3.4150256222,0.0,0,0.0,3.32,0.8,3.4150256222
2020-05-30 09:30:00,3.25,0.49,3.2867308986,0.0,0,0.0,3.25,0.49,3.2867308986,3.33,0.51,3.3688276893,0.0,0,0.0,3.33,0.51,3.3688276893
2020-05-30 10:00:00,3.27,0.53,3.312672637,0.0,0,0.0,3.27,0.53,3.312672637,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887
2020-05-30 10:30:00,3.31,0.55,3.3553837336,0.0,0,0.0,3.31,0.55,3.3553837336,3.39,0.51,3.4281481882,0.0,0,0.0,3.39,0.51,3.4281481882
2020-05-30 11:00:00,3.39,0.58,3.439258641,0.0,0,0.0,3.39,0.58,3.439258641,3.46,0.53,3.5003571246,0.0,0,0.0,3.46,0.53,3.5003571246
2020-05-30 11:30:00,3.4,0.37,3.4200730986,0.0,0,0.0,3.4,0.37,3.4200730986,3.51,0.65,3.5696778566000003,0.0,0,0.0,3.51,0.65,3.5696778566000003
2020-05-30 12:00:00,3.45,0.0,3.45,0.0,0,0.0,3.45,0.0,3.45,3.62,0.9,3.7302010670000003,0.0,0,0.0,3.62,0.9,3.7302010670000003
2020-05-30 12:30:00,3.49,0.65,3.5500140845,0.0,0,0.0,3.49,0.65,3.5500140845,3.5700000000000003,0.6000000000000001,3.6200690601,0.0,0,0.0,3.5700000000000003,0.6000000000000001,3.6200690601
2020-05-30 13:00:00,3.52,0.66,3.5813405311,0.0,0,0.0,3.52,0.66,3.5813405311,3.6,0.61,3.6513148317,0.0,0,0.0,3.6,0.61,3.6513148317
2020-05-30 13:30:00,3.58,0.66,3.6403296554,0.0,0,0.0,3.58,0.66,3.6403296554,3.66,0.61,3.7104851435,0.0,0,0.0,3.66,0.61,3.7104851435
2020-05-30 14:00:00,3.59,0.66,3.6501643799,0.0,0,0.0,3.59,0.66,3.6501643799,3.67,0.62,3.7220021494,0.0,0,0.0,3.67,0.62,3.7220021494
2020-05-30 14:30:00,3.61,0.68,3.6734860827,0.0,0,0.0,3.61,0.68,3.6734860827,3.69,0.63,3.7433941818000003,0.0,0,0.0,3.69,0.63,3.7433941818000003
2020-05-30 15:00:00,3.61,0.68,3.6734860827,0.0,0,0.0,3.61,0.68,3.6734860827,3.69,0.63,3.7433941818000003,0.0,0,0.0,3.69,0.63,3.7433941818000003
2020-05-30 15:30:00,3.55,0.67,3.6126721412,0.0,0,0.0,3.55,0.67,3.6126721412,3.63,0.62,3.6825670394000003,0.0,0,0.0,3.63,0.62,3.6825670394000003
2020-05-30 16:00:00,3.58,0.67,3.6421559548999998,0.0,0,0.0,3.58,0.67,3.6421559548999998,3.65,0.62,3.7022830794,0.0,0,0.0,3.65,0.62,3.7022830794
2020-05-30 16:30:00,3.58,0.67,3.6421559548999998,0.0,0,0.0,3.58,0.67,3.6421559548999998,3.65,0.62,3.7022830794,0.0,0,0.0,3.65,0.62,3.7022830794
2020-05-30 17:00:00,3.56,0.65,3.6188534096,0.0,0,0.0,3.56,0.65,3.6188534096,3.64,0.6000000000000001,3.6891191361,0.0,0,0.0,3.64,0.6000000000000001,3.6891191361
2020-05-30 17:30:00,3.48,0.6000000000000001,3.5313453527,0.0,0,0.0,3.48,0.6000000000000001,3.5313453527,3.56,0.55,3.6022354171,0.0,0,0.0,3.56,0.55,3.6022354171
2020-05-30 18:00:00,3.42,0.58,3.4688326567,0.0,0,0.0,3.42,0.58,3.4688326567,3.5,0.53,3.5399011286,0.0,0,0.0,3.5,0.53,3.5399011286
2020-05-30 18:30:00,3.34,0.58,3.3899852507,0.0,0,0.0,3.34,0.58,3.3899852507,3.42,0.52,3.4593062888,0.0,0,0.0,3.42,0.52,3.4593062888
2020-05-30 19:00:00,3.32,0.55,3.3652488764,0.0,0,0.0,3.32,0.55,3.3652488764,3.4,0.51,3.4380372307,0.0,0,0.0,3.4,0.51,3.4380372307
2020-05-30 19:30:00,3.3,0.55,3.3455193917,0.0,0,0.0,3.3,0.55,3.3455193917,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912
2020-05-30 20:00:00,3.3,0.55,3.3455193917,0.0,0,0.0,3.3,0.55,3.3455193917,3.38,0.51,3.4182597912,0.0,0,0.0,3.38,0.51,3.4182597912
2020-05-30 20:30:00,3.24,0.52,3.2814630882999998,0.0,0,0.0,3.24,0.52,3.2814630882999998,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396
2020-05-30 21:00:00,3.19,0.52,3.2321045775,0.0,0,0.0,3.19,0.52,3.2321045775,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034
2020-05-30 21:30:00,3.16,0.51,3.2008905011,0.0,0,0.0,3.16,0.51,3.2008905011,3.24,0.46,3.2724914056,0.0,0,0.0,3.24,0.46,3.2724914056
2020-05-30 22:00:00,3.12,0.48,3.1567071451,0.0,0,0.0,3.12,0.48,3.1567071451,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2020-05-30 22:30:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078
