Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-30 23:00:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.14,0.41000000000000003,3.1666543859,0.0,0,0.0,3.14,0.41000000000000003,3.1666543859
2020-05-30 23:30:00,2.99,0.43,3.0207614934,0.0,0,0.0,2.99,0.43,3.0207614934,3.07,0.39,3.0946728422,0.0,0,0.0,3.07,0.39,3.0946728422
2020-05-31 00:00:00,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773,3.06,0.39,3.0847528264,0.0,0,0.0,3.06,0.39,3.0847528264
2020-05-31 00:30:00,2.79,0.47000000000000003,2.8293108702,0.0,0,0.0,2.79,0.47000000000000003,2.8293108702,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617
2020-05-31 01:00:00,2.7800000000000002,0.44,2.814604768,0.0,0,0.0,2.7800000000000002,0.44,2.814604768,2.85,0.4,2.8779332862,0.0,0,0.0,2.85,0.4,2.8779332862
2020-05-31 01:30:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.85,0.38,2.8752217306,0.0,0,0.0,2.85,0.38,2.8752217306
2020-05-31 02:00:00,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423,2.96,0.36,2.9818115299,0.0,0,0.0,2.96,0.36,2.9818115299
2020-05-31 02:30:00,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003,2.98,0.36,3.001666204,0.0,0,0.0,2.98,0.36,3.001666204
2020-05-31 03:00:00,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305,2.93,0.34,2.9496609975,0.0,0,0.0,2.93,0.34,2.9496609975
2020-05-31 03:30:00,2.7199999999999998,0.42,2.752235455,0.0,0,0.0,2.7199999999999998,0.42,2.752235455,2.79,0.38,2.8157592227,0.0,0,0.0,2.79,0.38,2.8157592227
2020-05-31 04:00:00,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938,2.8200000000000003,0.38,2.8454876559,0.0,0,0.0,2.8200000000000003,0.38,2.8454876559
2020-05-31 04:30:00,2.7199999999999998,0.22,2.7288825552000002,0.0,0,0.0,2.7199999999999998,0.22,2.7288825552000002,2.8200000000000003,0.45,2.8556785532999998,0.0,0,0.0,2.8200000000000003,0.45,2.8556785532999998
2020-05-31 05:00:00,2.85,0.26,2.8618350756,0.0,0,0.0,2.85,0.26,2.8618350756,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127
2020-05-31 05:30:00,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792,2.9,0.33,2.9187154709,0.0,0,0.0,2.9,0.33,2.9187154709
2020-05-31 06:00:00,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983,2.91,0.33,2.9286515668,0.0,0,0.0,2.91,0.33,2.9286515668
2020-05-31 06:30:00,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901,2.96,0.35000000000000003,2.9806207407,0.0,0,0.0,2.96,0.35000000000000003,2.9806207407
2020-05-31 07:00:00,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347,3.07,0.38,3.0934285187,0.0,0,0.0,3.07,0.38,3.0934285187
2020-05-31 07:30:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.13,0.4,3.1554555931,0.0,0,0.0,3.13,0.4,3.1554555931
2020-05-31 08:00:00,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196,3.17,0.46,3.2032015235,0.0,0,0.0,3.17,0.46,3.2032015235
2020-05-31 08:30:00,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212
2020-05-31 09:00:00,3.21,0.52,3.2518456298,0.0,0,0.0,3.21,0.52,3.2518456298,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228
2020-05-31 09:30:00,3.25,0.53,3.2929318244,0.0,0,0.0,3.25,0.53,3.2929318244,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887
2020-05-31 10:00:00,3.29,0.55,3.3356558575,0.0,0,0.0,3.29,0.55,3.3356558575,3.37,0.51,3.4083720454,0.0,0,0.0,3.37,0.51,3.4083720454
2020-05-31 10:30:00,3.32,0.5700000000000001,3.3685753665,0.0,0,0.0,3.32,0.5700000000000001,3.3685753665,3.4,0.52,3.4395348523,0.0,0,0.0,3.4,0.52,3.4395348523
2020-05-31 11:00:00,3.4,0.59,3.4508114988000003,0.0,0,0.0,3.4,0.59,3.4508114988000003,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418
2020-05-31 11:30:00,3.43,0.1,3.4314574163,0.0,0,0.0,3.43,0.1,3.4314574163,3.59,0.85,3.6892546673,0.0,0,0.0,3.59,0.85,3.6892546673
2020-05-31 12:00:00,3.52,0.62,3.5741852218,0.0,0,0.0,3.52,0.62,3.5741852218,3.6,0.6000000000000001,3.6496575182,0.0,0,0.0,3.6,0.6000000000000001,3.6496575182
2020-05-31 12:30:00,3.56,0.65,3.6188534096,0.0,0,0.0,3.56,0.65,3.6188534096,3.64,0.6000000000000001,3.6891191361,0.0,0,0.0,3.64,0.6000000000000001,3.6891191361
2020-05-31 13:00:00,3.5700000000000003,0.65,3.6286912241,0.0,0,0.0,3.5700000000000003,0.65,3.6286912241,3.65,0.61,3.7006215694,0.0,0,0.0,3.65,0.61,3.7006215694
2020-05-31 13:30:00,3.6,0.67,3.6618164891,0.0,0,0.0,3.6,0.67,3.6618164891,3.68,0.62,3.7318628056,0.0,0,0.0,3.68,0.62,3.7318628056
2020-05-31 14:00:00,3.5700000000000003,0.67,3.6323270778,0.0,0,0.0,3.5700000000000003,0.67,3.6323270778,3.65,0.62,3.7022830794,0.0,0,0.0,3.65,0.62,3.7022830794
2020-05-31 14:30:00,3.59,0.67,3.6519857612,0.0,0,0.0,3.59,0.67,3.6519857612,3.67,0.62,3.7220021494,0.0,0,0.0,3.67,0.62,3.7220021494
2020-05-31 15:00:00,3.49,0.68,3.5556293395000003,0.0,0,0.0,3.49,0.68,3.5556293395000003,3.5700000000000003,0.64,3.6269132882,0.0,0,0.0,3.5700000000000003,0.64,3.6269132882
2020-05-31 15:30:00,3.4,0.68,3.4673332692,0.0,0,0.0,3.4,0.68,3.4673332692,3.48,0.64,3.5383612026,0.0,0,0.0,3.48,0.64,3.5383612026
2020-05-31 16:00:00,3.47,0.7000000000000001,3.5399011286,0.0,0,0.0,3.47,0.7000000000000001,3.5399011286,3.55,0.66,3.6108309293,0.0,0,0.0,3.55,0.66,3.6108309293
2020-05-31 16:30:00,3.54,0.64,3.5973879413,0.0,0,0.0,3.54,0.64,3.5973879413,3.63,0.59,3.6776351097,0.0,0,0.0,3.63,0.59,3.6776351097
2020-05-31 17:00:00,3.55,0.64,3.6072288533,0.0,0,0.0,3.55,0.64,3.6072288533,3.64,0.59,3.6875059322,0.0,0,0.0,3.64,0.59,3.6875059322
2020-05-31 17:30:00,3.48,0.52,3.5186360994,0.0,0,0.0,3.48,0.52,3.5186360994,3.5700000000000003,0.59,3.6184250718,0.0,0,0.0,3.5700000000000003,0.59,3.6184250718
2020-05-31 18:00:00,3.35,0.64,3.4105864598,0.0,0,0.0,3.35,0.64,3.4105864598,3.43,0.59,3.4803735432,0.0,0,0.0,3.43,0.59,3.4803735432
2020-05-31 18:30:00,3.25,0.61,3.306750671,0.0,0,0.0,3.25,0.61,3.306750671,3.33,0.56,3.3767588010000003,0.0,0,0.0,3.33,0.56,3.3767588010000003
2020-05-31 19:00:00,3.2800000000000002,0.5700000000000001,3.329159053,0.0,0,0.0,3.2800000000000002,0.5700000000000001,3.329159053,3.36,0.53,3.4015437672,0.0,0,0.0,3.36,0.53,3.4015437672
2020-05-31 19:30:00,3.3,0.35000000000000003,3.3185087012,0.0,0,0.0,3.3,0.35000000000000003,3.3185087012,3.41,0.63,3.4677081769,0.0,0,0.0,3.41,0.63,3.4677081769
2020-05-31 20:00:00,3.27,0.55,3.3159312417,0.0,0,0.0,3.27,0.55,3.3159312417,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304
2020-05-31 20:30:00,3.18,0.55,3.2272124194,0.0,0,0.0,3.18,0.55,3.2272124194,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967
2020-05-31 21:00:00,3.05,0.5700000000000001,3.1028051824,0.0,0,0.0,3.05,0.5700000000000001,3.1028051824,3.13,0.52,3.1729008809,0.0,0,0.0,3.13,0.52,3.1729008809
2020-05-31 21:30:00,3.05,0.54,3.0974344222,0.0,0,0.0,3.05,0.54,3.0974344222,3.13,0.49,3.1681224724,0.0,0,0.0,3.13,0.49,3.1681224724
2020-05-31 22:00:00,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913
2020-05-31 22:30:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2020-05-31 23:00:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094
2020-05-31 23:30:00,2.86,0.48,2.9,0.0,0,0.0,2.86,0.48,2.9,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412
2020-06-01 00:00:00,2.81,0.44,2.844239793,0.0,0,0.0,2.81,0.44,2.844239793,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423
2020-06-01 00:30:00,2.93,0.43,2.9613848112000003,0.0,0,0.0,2.93,0.43,2.9613848112000003,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918
2020-06-01 01:00:00,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2020-06-01 01:30:00,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111,2.99,0.35000000000000003,3.0104152537,0.0,0,0.0,2.99,0.35000000000000003,3.0104152537
2020-06-01 02:00:00,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2020-06-01 02:30:00,2.8,0.43,2.8328254447,0.0,0,0.0,2.8,0.43,2.8328254447,2.87,0.39,2.8963770473,0.0,0,0.0,2.87,0.39,2.8963770473
2020-06-01 03:00:00,2.79,0.43,2.8229417281,0.0,0,0.0,2.79,0.43,2.8229417281,2.86,0.39,2.8864684305,0.0,0,0.0,2.86,0.39,2.8864684305
2020-06-01 03:30:00,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003,2.98,0.36,3.001666204,0.0,0,0.0,2.98,0.36,3.001666204
2020-06-01 04:00:00,2.88,0.39,2.9062862901,0.0,0,0.0,2.88,0.39,2.9062862901,2.95,0.34,2.9695285821,0.0,0,0.0,2.95,0.34,2.9695285821
2020-06-01 04:30:00,2.83,0.38,2.855398396,0.0,0,0.0,2.83,0.38,2.855398396,2.9,0.34,2.9198630105000003,0.0,0,0.0,2.9,0.34,2.9198630105000003
2020-06-01 05:00:00,2.71,0.41000000000000003,2.7408392875,0.0,0,0.0,2.71,0.41000000000000003,2.7408392875,2.7800000000000002,0.36,2.8032124429,0.0,0,0.0,2.7800000000000002,0.36,2.8032124429
2020-06-01 05:30:00,2.75,0.11,2.7521991207000003,0.0,0,0.0,2.75,0.11,2.7521991207000003,2.86,0.52,2.9068883707,0.0,0,0.0,2.86,0.52,2.9068883707
2020-06-01 06:00:00,2.77,-0.14,2.7735356497,0.0,0,0.0,2.77,-0.14,2.7735356497,2.93,0.6900000000000001,3.0101494979,0.0,0,0.0,2.93,0.6900000000000001,3.0101494979
2020-06-01 06:30:00,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658
2020-06-01 07:00:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2020-06-01 07:30:00,3.41,0.49,3.445025399,0.0,0,0.0,3.41,0.49,3.445025399,3.49,0.51,3.5270667700000002,0.0,0,0.0,3.49,0.51,3.5270667700000002
2020-06-01 08:00:00,3.52,0.5700000000000001,3.5658519319,0.0,0,0.0,3.52,0.5700000000000001,3.5658519319,3.6,0.52,3.6373616812,0.0,0,0.0,3.6,0.52,3.6373616812
2020-06-01 08:30:00,3.62,0.61,3.6710352763,0.0,0,0.0,3.62,0.61,3.6710352763,3.7,0.56,3.7421384261,0.0,0,0.0,3.7,0.56,3.7421384261
2020-06-01 09:00:00,3.62,0.65,3.6778934188,0.0,0,0.0,3.62,0.65,3.6778934188,3.7,0.6000000000000001,3.7483329628,0.0,0,0.0,3.7,0.6000000000000001,3.7483329628
2020-06-01 09:30:00,3.67,0.39,3.6906638969000003,0.0,0,0.0,3.67,0.39,3.6906638969000003,3.86,0.96,3.9775872083,0.0,0,0.0,3.86,0.96,3.9775872083
2020-06-01 10:00:00,3.84,0.53,3.8764029718,0.0,0,0.0,3.84,0.53,3.8764029718,3.98,0.8,4.0596058922,0.0,0,0.0,3.98,0.8,4.0596058922
2020-06-01 10:30:00,3.94,0.67,3.9965610217,0.0,0,0.0,3.94,0.67,3.9965610217,4.03,0.62,4.0774133958,0.0,0,0.0,4.03,0.62,4.0774133958
2020-06-01 11:00:00,4.06,0.7000000000000001,4.1199029115,0.0,0,0.0,4.06,0.7000000000000001,4.1199029115,4.14,0.65,4.1907159293,0.0,0,0.0,4.14,0.65,4.1907159293
2020-06-01 11:30:00,4.08,0.68,4.1362785206,0.0,0,0.0,4.08,0.68,4.1362785206,4.16,0.63,4.2074338973,0.0,0,0.0,4.16,0.63,4.2074338973
2020-06-01 12:00:00,4.1,0.7000000000000001,4.1593268686,0.0,0,0.0,4.1,0.7000000000000001,4.1593268686,4.18,0.65,4.2302364,0.0,0,0.0,4.18,0.65,4.2302364
2020-06-01 12:30:00,4.11,0.7000000000000001,4.1691845726,0.0,0,0.0,4.11,0.7000000000000001,4.1691845726,4.19,0.65,4.2401179229,0.0,0,0.0,4.19,0.65,4.2401179229
2020-06-01 13:00:00,4.18,0.74,4.2449970554,0.0,0,0.0,4.18,0.74,4.2449970554,4.26,0.6900000000000001,4.3155185088,0.0,0,0.0,4.26,0.6900000000000001,4.3155185088
2020-06-01 13:30:00,4.21,0.74,4.274540911,0.0,0,0.0,4.21,0.74,4.274540911,4.3,0.6900000000000001,4.3550086108,0.0,0,0.0,4.3,0.6900000000000001,4.3550086108
2020-06-01 14:00:00,4.21,0.76,4.2780486206,0.0,0,0.0,4.21,0.76,4.2780486206,4.3,0.71,4.3582221146,0.0,0,0.0,4.3,0.71,4.3582221146
2020-06-01 14:30:00,4.26,0.78,4.3308197838,0.0,0,0.0,4.26,0.78,4.3308197838,4.34,0.73,4.4009658031,0.0,0,0.0,4.34,0.73,4.4009658031
2020-06-01 15:00:00,4.23,0.77,4.2995116002,0.0,0,0.0,4.23,0.77,4.2995116002,4.31,0.72,4.3697253918,0.0,0,0.0,4.31,0.72,4.3697253918
2020-06-01 15:30:00,4.23,0.78,4.3013137528,0.0,0,0.0,4.23,0.78,4.3013137528,4.32,0.73,4.3812441155,0.0,0,0.0,4.32,0.73,4.3812441155
2020-06-01 16:00:00,4.23,0.78,4.3013137528,0.0,0,0.0,4.23,0.78,4.3013137528,4.31,0.73,4.3713842201,0.0,0,0.0,4.31,0.73,4.3713842201
2020-06-01 16:30:00,4.16,0.78,4.232493355,0.0,0,0.0,4.16,0.78,4.232493355,4.24,0.73,4.3023830606,0.0,0,0.0,4.24,0.73,4.3023830606
2020-06-01 17:00:00,4.12,0.78,4.193184947,0.0,0,0.0,4.12,0.78,4.193184947,4.21,0.73,4.2728210821,0.0,0,0.0,4.21,0.73,4.2728210821
2020-06-01 17:30:00,3.92,0.6900000000000001,3.9802638104,0.0,0,0.0,3.92,0.6900000000000001,3.9802638104,4.0,0.64,4.0508764484,0.0,0,0.0,4.0,0.64,4.0508764484
2020-06-01 18:00:00,3.8,0.68,3.8603626773,0.0,0,0.0,3.8,0.68,3.8603626773,3.89,0.63,3.9406852196,0.0,0,0.0,3.89,0.63,3.9406852196
2020-06-01 18:30:00,3.63,0.63,3.6842638342000003,0.0,0,0.0,3.63,0.63,3.6842638342000003,3.71,0.58,3.7550632485,0.0,0,0.0,3.71,0.58,3.7550632485
2020-06-01 19:00:00,3.5700000000000003,0.6000000000000001,3.6200690601,0.0,0,0.0,3.5700000000000003,0.6000000000000001,3.6200690601,3.65,0.55,3.6912057651,0.0,0,0.0,3.65,0.55,3.6912057651
2020-06-01 19:30:00,3.5300000000000002,0.6000000000000001,3.5806284365,0.0,0,0.0,3.5300000000000002,0.6000000000000001,3.5806284365,3.61,0.55,3.6516571581,0.0,0,0.0,3.61,0.55,3.6516571581
2020-06-01 20:00:00,3.44,0.58,3.4885527085,0.0,0,0.0,3.44,0.58,3.4885527085,3.52,0.53,3.5596769516,0.0,0,0.0,3.52,0.53,3.5596769516
2020-06-01 20:30:00,3.35,0.56,3.3964834756,0.0,0,0.0,3.35,0.56,3.3964834756,3.43,0.52,3.4691929897,0.0,0,0.0,3.43,0.52,3.4691929897
2020-06-01 21:00:00,3.26,0.54,3.3044212806,0.0,0,0.0,3.26,0.54,3.3044212806,3.34,0.49,3.3757517680999998,0.0,0,0.0,3.34,0.49,3.3757517680999998
2020-06-01 21:30:00,3.25,0.54,3.2945561158,0.0,0,0.0,3.25,0.54,3.2945561158,3.32,0.49,3.3559648389,0.0,0,0.0,3.32,0.49,3.3559648389
2020-06-01 22:00:00,3.2,0.5,3.2388269481,0.0,0,0.0,3.2,0.5,3.2388269481,3.2800000000000002,0.46,3.3120990323,0.0,0,0.0,3.2800000000000002,0.46,3.3120990323
2020-06-01 22:30:00,3.16,0.5,3.1993124261,0.0,0,0.0,3.16,0.5,3.1993124261,3.23,0.44,3.259831284,0.0,0,0.0,3.23,0.44,3.259831284
2020-06-01 23:00:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2020-06-01 23:30:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2020-06-02 00:00:00,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491
2020-06-02 00:30:00,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846,3.07,0.38,3.0934285187,0.0,0,0.0,3.07,0.38,3.0934285187
2020-06-02 01:00:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.04,0.38,3.0636579444,0.0,0,0.0,3.04,0.38,3.0636579444
2020-06-02 01:30:00,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-06-02 02:00:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-06-02 02:30:00,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086,3.0,0.35000000000000003,3.0203476621,0.0,0,0.0,3.0,0.35000000000000003,3.0203476621
2020-06-02 03:00:00,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2020-06-02 03:30:00,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949
2020-06-02 04:00:00,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389
2020-06-02 04:30:00,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406,2.96,0.34,2.9794630389,0.0,0,0.0,2.96,0.34,2.9794630389
2020-06-02 05:00:00,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908,2.98,0.34,2.9993332592,0.0,0,0.0,2.98,0.34,2.9993332592
2020-06-02 05:30:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,3.0,0.34,3.0192051934,0.0,0,0.0,3.0,0.34,3.0192051934
2020-06-02 06:00:00,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811,3.0,0.34,3.0192051934,0.0,0,0.0,3.0,0.34,3.0192051934
2020-06-02 06:30:00,3.02,0.06,3.0205959677,0.0,0,0.0,3.02,0.06,3.0205959677,3.15,0.6000000000000001,3.206633749,0.0,0,0.0,3.15,0.6000000000000001,3.206633749
2020-06-02 07:00:00,3.08,-0.15,3.0836504341,0.0,0,0.0,3.08,-0.15,3.0836504341,3.25,0.79,3.344637499,0.0,0,0.0,3.25,0.79,3.344637499
2020-06-02 07:30:00,3.29,0.6000000000000001,3.3442637456,0.0,0,0.0,3.29,0.6000000000000001,3.3442637456,3.37,0.55,3.4145863586000003,0.0,0,0.0,3.37,0.55,3.4145863586000003
2020-06-02 08:00:00,3.41,0.46,3.4408865137,0.0,0,0.0,3.41,0.46,3.4408865137,3.52,0.65,3.5795111398,0.0,0,0.0,3.52,0.65,3.5795111398
2020-06-02 08:30:00,3.62,0.63,3.6744115175000003,0.0,0,0.0,3.62,0.63,3.6744115175000003,3.7,0.58,3.7451835736,0.0,0,0.0,3.7,0.58,3.7451835736
2020-06-02 09:00:00,3.81,0.37,3.8279237192,0.0,0,0.0,3.81,0.37,3.8279237192,3.93,0.68,3.9883956674,0.0,0,0.0,3.93,0.68,3.9883956674
2020-06-02 09:30:00,3.96,0.36,3.9763299662,0.0,0,0.0,3.96,0.36,3.9763299662,4.09,0.71,4.1511685102,0.0,0,0.0,4.09,0.71,4.1511685102
2020-06-02 10:00:00,3.86,0.14,3.8625380257,0.0,0,0.0,3.86,0.14,3.8625380257,4.09,1.01,4.2128612605,0.0,0,0.0,4.09,1.01,4.2128612605
2020-06-02 10:30:00,3.88,0.39,3.8995512562,0.0,0,0.0,3.88,0.39,3.8995512562,4.11,1.06,4.2444905466,0.0,0,0.0,4.11,1.06,4.2444905466
2020-06-02 11:00:00,4.02,0.33,4.0335220342,0.0,0,0.0,4.02,0.33,4.0335220342,4.25,1.04,4.3753971248,0.0,0,0.0,4.25,1.04,4.3753971248
2020-06-02 11:30:00,4.04,0.26,4.0483576917,0.0,0,0.0,4.04,0.26,4.0483576917,4.25,1.03,4.3730309855,0.0,0,0.0,4.25,1.03,4.3730309855
2020-06-02 12:00:00,4.13,0.48,4.1577998990000005,0.0,0,0.0,4.13,0.48,4.1577998990000005,4.33,0.99,4.4417338957,0.0,0,0.0,4.33,0.99,4.4417338957
2020-06-02 12:30:00,4.08,0.73,4.1447919128,0.0,0,0.0,4.08,0.73,4.1447919128,4.18,0.79,4.2539981194,0.0,0,0.0,4.18,0.79,4.2539981194
2020-06-02 13:00:00,4.09,0.79,4.1655971961,0.0,0,0.0,4.09,0.79,4.1655971961,4.18,0.74,4.2449970554,0.0,0,0.0,4.18,0.74,4.2449970554
2020-06-02 13:30:00,4.26,0.77,4.3290299144,0.0,0,0.0,4.26,0.77,4.3290299144,4.34,0.72,4.399318129,0.0,0,0.0,4.34,0.72,4.399318129
2020-06-02 14:00:00,4.26,0.77,4.3290299144,0.0,0,0.0,4.26,0.77,4.3290299144,4.34,0.72,4.399318129,0.0,0,0.0,4.34,0.72,4.399318129
2020-06-02 14:30:00,4.31,0.8,4.3836172278,0.0,0,0.0,4.31,0.8,4.3836172278,4.39,0.75,4.4536052811,0.0,0,0.0,4.39,0.75,4.4536052811
2020-06-02 15:00:00,4.17,0.86,4.2577576258,0.0,0,0.0,4.17,0.86,4.2577576258,4.26,0.81,4.3363233274,0.0,0,0.0,4.26,0.81,4.3363233274
2020-06-02 15:30:00,4.23,0.86,4.3165379646,0.0,0,0.0,4.23,0.86,4.3165379646,4.32,0.81,4.3952815609,0.0,0,0.0,4.32,0.81,4.3952815609
2020-06-02 16:00:00,4.3,0.8200000000000001,4.3774878641,0.0,0,0.0,4.3,0.8200000000000001,4.3774878641,4.38,0.77,4.4471676379,0.0,0,0.0,4.38,0.77,4.4471676379
2020-06-02 16:30:00,4.23,0.8,4.304985482,0.0,0,0.0,4.23,0.8,4.304985482,4.32,0.75,4.3846208502,0.0,0,0.0,4.32,0.75,4.3846208502
2020-06-02 17:00:00,4.16,0.8,4.2362247344,0.0,0,0.0,4.16,0.8,4.2362247344,4.25,0.75,4.3156691254,0.0,0,0.0,4.25,0.75,4.3156691254
2020-06-02 17:30:00,3.83,0.75,3.9027426254,0.0,0,0.0,3.83,0.75,3.9027426254,3.91,0.7000000000000001,3.9721656562,0.0,0,0.0,3.91,0.7000000000000001,3.9721656562
2020-06-02 18:00:00,3.73,0.7000000000000001,3.7951152815,0.0,0,0.0,3.73,0.7000000000000001,3.7951152815,3.81,0.66,3.8667428153000003,0.0,0,0.0,3.81,0.66,3.8667428153000003
2020-06-02 18:30:00,3.64,0.65,3.6975802899,0.0,0,0.0,3.64,0.65,3.6975802899,3.7199999999999998,0.59,3.7664970463,0.0,0,0.0,3.7199999999999998,0.59,3.7664970463
2020-06-02 19:00:00,3.59,0.65,3.6483694988,0.0,0,0.0,3.59,0.65,3.6483694988,3.67,0.59,3.717122543,0.0,0,0.0,3.67,0.59,3.717122543
2020-06-02 19:30:00,3.45,0.63,3.5070500424,0.0,0,0.0,3.45,0.63,3.5070500424,3.5300000000000002,0.58,3.5773314076,0.0,0,0.0,3.5300000000000002,0.58,3.5773314076
2020-06-02 20:00:00,3.3,0.63,3.3595981903,0.0,0,0.0,3.3,0.63,3.3595981903,3.38,0.54,3.4228642976,0.0,0,0.0,3.38,0.54,3.4228642976
2020-06-02 20:30:00,3.3,0.5700000000000001,3.3488654795,0.0,0,0.0,3.3,0.5700000000000001,3.3488654795,3.38,0.52,3.4197660739,0.0,0,0.0,3.38,0.52,3.4197660739
2020-06-02 21:00:00,3.2800000000000002,0.55,3.3257931385,0.0,0,0.0,3.2800000000000002,0.55,3.3257931385,3.36,0.5,3.3969986753,0.0,0,0.0,3.36,0.5,3.3969986753
2020-06-02 21:30:00,3.21,0.51,3.2502615279000002,0.0,0,0.0,3.21,0.51,3.2502615279000002,3.29,0.46,3.3220024082,0.0,0,0.0,3.29,0.46,3.3220024082
2020-06-02 22:00:00,3.05,0.02,3.0500655731,0.0,0,0.0,3.05,0.02,3.0500655731,3.2,0.76,3.2890120097,0.0,0,0.0,3.2,0.76,3.2890120097
2020-06-02 22:30:00,3.07,0.53,3.1154132952,0.0,0,0.0,3.07,0.53,3.1154132952,3.14,0.49,3.1780025173,0.0,0,0.0,3.14,0.49,3.1780025173
2020-06-02 23:00:00,3.16,0.49,3.1977648444,0.0,0,0.0,3.16,0.49,3.1977648444,3.24,0.45,3.2711007322,0.0,0,0.0,3.24,0.45,3.2711007322
2020-06-02 23:30:00,3.13,0.29,3.1434057963,0.0,0,0.0,3.13,0.29,3.1434057963,3.24,0.56,3.2880389292,0.0,0,0.0,3.24,0.56,3.2880389292
2020-06-03 00:00:00,3.06,-0.13,3.062760193,0.0,0,0.0,3.06,-0.13,3.062760193,3.23,0.76,3.3182073473,0.0,0,0.0,3.23,0.76,3.3182073473
2020-06-03 00:30:00,3.09,0.47000000000000003,3.1255399534,0.0,0,0.0,3.09,0.47000000000000003,3.1255399534,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2020-06-03 01:00:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094
2020-06-03 01:30:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777
2020-06-03 02:00:00,3.1,0.47000000000000003,3.1354266057,0.0,0,0.0,3.1,0.47000000000000003,3.1354266057,3.17,0.43,3.1990311033,0.0,0,0.0,3.17,0.43,3.1990311033
2020-06-03 02:30:00,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259,3.15,0.43,3.1792137393,0.0,0,0.0,3.15,0.43,3.1792137393
2020-06-03 03:00:00,3.04,0.45,3.0731254449,0.0,0,0.0,3.04,0.45,3.0731254449,3.11,0.41000000000000003,3.1369093069,0.0,0,0.0,3.11,0.41000000000000003,3.1369093069
2020-06-03 03:30:00,2.99,0.45,3.0236732628,0.0,0,0.0,2.99,0.45,3.0236732628,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378
2020-06-03 04:00:00,2.83,0.49,2.8721072403,0.0,0,0.0,2.83,0.49,2.8721072403,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904
2020-06-03 04:30:00,2.86,0.49,2.9016719318,0.0,0,0.0,2.86,0.49,2.9016719318,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412
2020-06-03 05:00:00,2.91,0.45,2.9445882564,0.0,0,0.0,2.91,0.45,2.9445882564,2.98,0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,0.41000000000000003,3.0080724725
2020-06-03 05:30:00,3.01,0.45,3.0434519875,0.0,0,0.0,3.01,0.45,3.0434519875,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296
2020-06-03 06:00:00,3.05,0.45,3.0830180019,0.0,0,0.0,3.05,0.45,3.0830180019,3.13,0.41000000000000003,3.1567388235,0.0,0,0.0,3.13,0.41000000000000003,3.1567388235
2020-06-03 06:30:00,3.12,0.09,3.121297807,0.0,0,0.0,3.12,0.09,3.121297807,3.26,0.68,3.3301651611,0.0,0,0.0,3.26,0.68,3.3301651611
2020-06-03 07:00:00,3.27,0.53,3.312672637,0.0,0,0.0,3.27,0.53,3.312672637,3.35,0.48,3.3842133502,0.0,0,0.0,3.35,0.48,3.3842133502
2020-06-03 07:30:00,3.49,0.59,3.5395197414,0.0,0,0.0,3.49,0.59,3.5395197414,3.5700000000000003,0.54,3.6106093669,0.0,0,0.0,3.5700000000000003,0.54,3.6106093669
2020-06-03 08:00:00,3.59,0.51,3.6260446771,0.0,0,0.0,3.59,0.51,3.6260446771,3.69,0.59,3.7368703483,0.0,0,0.0,3.69,0.59,3.7368703483
2020-06-03 08:30:00,3.81,0.62,3.8601165786,0.0,0,0.0,3.81,0.62,3.8601165786,3.89,0.58,3.9330013984,0.0,0,0.0,3.89,0.58,3.9330013984
2020-06-03 09:00:00,3.9,0.61,3.9474168769,0.0,0,0.0,3.9,0.61,3.9474168769,3.99,0.5700000000000001,4.0305086528,0.0,0,0.0,3.99,0.5700000000000001,4.0305086528
2020-06-03 09:30:00,3.95,0.61,3.9968237389,0.0,0,0.0,3.95,0.61,3.9968237389,4.03,0.55,4.0673578648,0.0,0,0.0,4.03,0.55,4.0673578648
2020-06-03 10:00:00,3.9699999999999998,0.6000000000000001,4.0150840589,0.0,0,0.0,3.9699999999999998,0.6000000000000001,4.0150840589,4.05,0.55,4.0871750635,0.0,0,0.0,4.05,0.55,4.0871750635
2020-06-03 10:30:00,3.9699999999999998,0.6000000000000001,4.0150840589,0.0,0,0.0,3.9699999999999998,0.6000000000000001,4.0150840589,4.05,0.55,4.0871750635,0.0,0,0.0,4.05,0.55,4.0871750635
2020-06-03 11:00:00,4.02,0.6000000000000001,4.0645294931,0.0,0,0.0,4.02,0.6000000000000001,4.0645294931,4.1,0.55,4.1367257584,0.0,0,0.0,4.1,0.55,4.1367257584
2020-06-03 11:30:00,4.02,0.63,4.069066232,0.0,0,0.0,4.02,0.63,4.069066232,4.1,0.58,4.1408211746,0.0,0,0.0,4.1,0.58,4.1408211746
2020-06-03 12:00:00,4.07,0.66,4.1231662591,0.0,0,0.0,4.07,0.66,4.1231662591,4.16,0.6000000000000001,4.2030465141,0.0,0,0.0,4.16,0.6000000000000001,4.2030465141
2020-06-03 12:30:00,4.01,0.6000000000000001,4.0546393181,0.0,0,0.0,4.01,0.6000000000000001,4.0546393181,4.1,0.56,4.1380671817,0.0,0,0.0,4.1,0.56,4.1380671817
2020-06-03 13:00:00,4.03,0.62,4.0774133958,0.0,0,0.0,4.03,0.62,4.0774133958,4.11,0.5700000000000001,4.1493372965,0.0,0,0.0,4.11,0.5700000000000001,4.1493372965
2020-06-03 13:30:00,4.03,0.62,4.0774133958,0.0,0,0.0,4.03,0.62,4.0774133958,4.11,0.5700000000000001,4.1493372965,0.0,0,0.0,4.11,0.5700000000000001,4.1493372965
2020-06-03 14:00:00,3.99,0.62,4.0378831088,0.0,0,0.0,3.99,0.62,4.0378831088,4.07,0.5700000000000001,4.1097201851,0.0,0,0.0,4.07,0.5700000000000001,4.1097201851
2020-06-03 14:30:00,3.99,0.65,4.0425981744,0.0,0,0.0,3.99,0.65,4.0425981744,4.07,0.6000000000000001,4.1139883325,0.0,0,0.0,4.07,0.6000000000000001,4.1139883325
2020-06-03 15:00:00,3.95,0.62,3.9983621647,0.0,0,0.0,3.95,0.62,3.9983621647,4.03,0.58,4.0715230565,0.0,0,0.0,4.03,0.58,4.0715230565
2020-06-03 15:30:00,3.93,0.62,3.9786052833000003,0.0,0,0.0,3.93,0.62,3.9786052833000003,4.02,0.58,4.0616252904,0.0,0,0.0,4.02,0.58,4.0616252904
2020-06-03 16:00:00,3.88,0.6000000000000001,3.9261176753,0.0,0,0.0,3.88,0.6000000000000001,3.9261176753,3.96,0.55,3.998012006,0.0,0,0.0,3.96,0.55,3.998012006
2020-06-03 16:30:00,3.81,0.30000000000000004,3.8217927730000003,0.0,0,0.0,3.81,0.30000000000000004,3.8217927730000003,3.94,0.7000000000000001,4.0016996389,0.0,0,0.0,3.94,0.7000000000000001,4.0016996389
2020-06-03 17:00:00,3.76,0.30000000000000004,3.7719490983,0.0,0,0.0,3.76,0.30000000000000004,3.7719490983,3.89,0.68,3.9489872119,0.0,0,0.0,3.89,0.68,3.9489872119
2020-06-03 17:30:00,3.65,0.5700000000000001,3.6942387578,0.0,0,0.0,3.65,0.5700000000000001,3.6942387578,3.74,0.53,3.7773668077,0.0,0,0.0,3.74,0.53,3.7773668077
2020-06-03 18:00:00,3.52,0.53,3.5596769516,0.0,0,0.0,3.52,0.53,3.5596769516,3.6,0.49,3.6331941869,0.0,0,0.0,3.6,0.49,3.6331941869
2020-06-03 18:30:00,3.42,0.53,3.4608236014,0.0,0,0.0,3.42,0.53,3.4608236014,3.51,0.49,3.5440372459000002,0.0,0,0.0,3.51,0.49,3.5440372459000002
2020-06-03 19:00:00,3.24,0.56,3.2880389292,0.0,0,0.0,3.24,0.56,3.2880389292,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862
2020-06-03 19:30:00,3.15,0.56,3.199390567,0.0,0,0.0,3.15,0.56,3.199390567,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649
2020-06-03 20:00:00,3.1,0.51,3.1416715296,0.0,0,0.0,3.1,0.51,3.1416715296,3.18,0.47000000000000003,3.2145450689,0.0,0,0.0,3.18,0.47000000000000003,3.2145450689
2020-06-03 20:30:00,3.03,0.49,3.0693647551,0.0,0,0.0,3.03,0.49,3.0693647551,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
2020-06-03 21:00:00,3.07,0.46,3.104271251,0.0,0,0.0,3.07,0.46,3.104271251,3.15,0.41000000000000003,3.1765704777,0.0,0,0.0,3.15,0.41000000000000003,3.1765704777
2020-06-03 21:30:00,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-06-03 22:00:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.11,0.38,3.133129426,0.0,0,0.0,3.11,0.38,3.133129426
2020-06-03 22:30:00,2.86,0.46,2.8967568072,0.0,0,0.0,2.86,0.46,2.8967568072,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406
2020-06-03 23:00:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811
2020-06-03 23:30:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998
2020-06-04 00:00:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998
2020-06-04 00:30:00,2.84,0.41000000000000003,2.8694424546,0.0,0,0.0,2.84,0.41000000000000003,2.8694424546,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868
2020-06-04 01:00:00,2.88,0.36,2.9024127894,0.0,0,0.0,2.88,0.36,2.9024127894,2.96,0.31,2.9761888381,0.0,0,0.0,2.96,0.31,2.9761888381
2020-06-04 01:30:00,2.88,0.36,2.9024127894,0.0,0,0.0,2.88,0.36,2.9024127894,2.96,0.31,2.9761888381,0.0,0,0.0,2.96,0.31,2.9761888381
2020-06-04 02:00:00,2.81,0.4,2.838326972,0.0,0,0.0,2.81,0.4,2.838326972,2.88,0.36,2.9024127894,0.0,0,0.0,2.88,0.36,2.9024127894
2020-06-04 02:30:00,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2020-06-04 03:00:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2020-06-04 03:30:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2020-06-04 04:00:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2020-06-04 04:30:00,2.7800000000000002,0.4,2.8086295591,0.0,0,0.0,2.7800000000000002,0.4,2.8086295591,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2020-06-04 05:00:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2020-06-04 05:30:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-06-04 06:00:00,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2020-06-04 06:30:00,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309
2020-06-04 07:00:00,3.01,0.48,3.0480321521000002,0.0,0,0.0,3.01,0.48,3.0480321521000002,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526
2020-06-04 07:30:00,3.2,-0.03,3.2001406219,0.0,0,0.0,3.2,-0.03,3.2001406219,3.37,0.8300000000000001,3.4707059801,0.0,0,0.0,3.37,0.8300000000000001,3.4707059801
2020-06-04 08:00:00,3.33,0.03,3.3301351324,0.0,0,0.0,3.33,0.03,3.3301351324,3.49,0.8,3.5805167225,0.0,0,0.0,3.49,0.8,3.5805167225
2020-06-04 08:30:00,3.5,0.45,3.5288099977,0.0,0,0.0,3.5,0.45,3.5288099977,3.6,0.59,3.6480268639,0.0,0,0.0,3.6,0.59,3.6480268639
2020-06-04 09:00:00,3.65,0.59,3.6973774489,0.0,0,0.0,3.65,0.59,3.6973774489,3.73,0.54,3.768885777,0.0,0,0.0,3.73,0.54,3.768885777
2020-06-04 09:30:00,3.81,0.58,3.8538941345,0.0,0,0.0,3.81,0.58,3.8538941345,3.89,0.54,3.9273018728,0.0,0,0.0,3.89,0.54,3.9273018728
2020-06-04 10:00:00,3.81,0.56,3.8509349514,0.0,0,0.0,3.81,0.56,3.8509349514,3.89,0.51,3.9232894362,0.0,0,0.0,3.89,0.51,3.9232894362
2020-06-04 10:30:00,3.71,0.6000000000000001,3.7582043585,0.0,0,0.0,3.71,0.6000000000000001,3.7582043585,3.79,0.55,3.8296997271,0.0,0,0.0,3.79,0.55,3.8296997271
2020-06-04 11:00:00,3.71,0.6000000000000001,3.7582043585,0.0,0,0.0,3.71,0.6000000000000001,3.7582043585,3.79,0.55,3.8296997271,0.0,0,0.0,3.79,0.55,3.8296997271
2020-06-04 11:30:00,3.76,0.61,3.8091600124,0.0,0,0.0,3.76,0.61,3.8091600124,3.84,0.5700000000000001,3.8820741879,0.0,0,0.0,3.84,0.5700000000000001,3.8820741879
2020-06-04 12:00:00,3.77,0.61,3.8190312908,0.0,0,0.0,3.77,0.61,3.8190312908,3.85,0.5700000000000001,3.8919660841,0.0,0,0.0,3.85,0.5700000000000001,3.8919660841
2020-06-04 12:30:00,3.83,0.59,3.8751774153,0.0,0,0.0,3.83,0.59,3.8751774153,3.91,0.54,3.9471128689,0.0,0,0.0,3.91,0.54,3.9471128689
2020-06-04 13:00:00,3.5700000000000003,0.1,3.5714002856000002,0.0,0,0.0,3.5700000000000003,0.1,3.5714002856000002,3.7199999999999998,0.74,3.7928880817,0.0,0,0.0,3.7199999999999998,0.74,3.7928880817
2020-06-04 13:30:00,3.51,0.53,3.5497887261,0.0,0,0.0,3.51,0.53,3.5497887261,3.59,0.49,3.6232858016,0.0,0,0.0,3.59,0.49,3.6232858016
2020-06-04 14:00:00,3.45,0.58,3.4984139263,0.0,0,0.0,3.45,0.58,3.4984139263,3.5300000000000002,0.54,3.5710642671,0.0,0,0.0,3.5300000000000002,0.54,3.5710642671
2020-06-04 14:30:00,3.45,0.62,3.5052674648,0.0,0,0.0,3.45,0.62,3.5052674648,3.5300000000000002,0.5700000000000001,3.575723703,0.0,0,0.0,3.5300000000000002,0.5700000000000001,3.575723703
2020-06-04 15:00:00,3.5,0.62,3.5544901181,0.0,0,0.0,3.5,0.62,3.5544901181,3.58,0.5700000000000001,3.6250931023,0.0,0,0.0,3.58,0.5700000000000001,3.6250931023
2020-06-04 15:30:00,3.51,0.6000000000000001,3.5609128043,0.0,0,0.0,3.51,0.6000000000000001,3.5609128043,3.59,0.5700000000000001,3.6349690508,0.0,0,0.0,3.59,0.5700000000000001,3.6349690508
2020-06-04 16:00:00,3.55,0.56,3.5938976057,0.0,0,0.0,3.55,0.56,3.5938976057,3.63,0.51,3.6656513746,0.0,0,0.0,3.63,0.51,3.6656513746
2020-06-04 16:30:00,3.49,0.53,3.5300141643,0.0,0,0.0,3.49,0.53,3.5300141643,3.5700000000000003,0.48,3.6021243732,0.0,0,0.0,3.5700000000000003,0.48,3.6021243732
2020-06-04 17:00:00,3.35,0.55,3.3948490394,0.0,0,0.0,3.35,0.55,3.3948490394,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777
2020-06-04 17:30:00,3.14,0.53,3.1844151739,0.0,0,0.0,3.14,0.53,3.1844151739,3.22,0.49,3.2570692348,0.0,0,0.0,3.22,0.49,3.2570692348
2020-06-04 18:00:00,3.07,0.52,3.1137276695,0.0,0,0.0,3.07,0.52,3.1137276695,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349
2020-06-04 18:30:00,2.98,0.47000000000000003,3.016836091,0.0,0,0.0,2.98,0.47000000000000003,3.016836091,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2020-06-04 19:00:00,3.03,0.47000000000000003,3.0662354769,0.0,0,0.0,3.03,0.47000000000000003,3.0662354769,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2020-06-04 19:30:00,2.98,0.45,3.0137849956,0.0,0,0.0,2.98,0.45,3.0137849956,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831
2020-06-04 20:00:00,2.81,0.46,2.8474023249,0.0,0,0.0,2.81,0.46,2.8474023249,2.88,0.42,2.9104638806,0.0,0,0.0,2.88,0.42,2.9104638806
2020-06-04 20:30:00,2.71,0.46,2.7487633583,0.0,0,0.0,2.71,0.46,2.7487633583,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165
2020-06-04 21:00:00,2.69,0.42,2.722590678,0.0,0,0.0,2.69,0.42,2.722590678,2.76,0.37,2.784690288,0.0,0,0.0,2.76,0.37,2.784690288
2020-06-04 21:30:00,2.7,0.44,2.7356169322,0.0,0,0.0,2.7,0.44,2.7356169322,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269
2020-06-04 22:00:00,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2020-06-04 22:30:00,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2020-06-04 23:00:00,2.85,0.42,2.8807811441,0.0,0,0.0,2.85,0.42,2.8807811441,2.93,0.37,2.9532693748,0.0,0,0.0,2.93,0.37,2.9532693748
2020-06-04 23:30:00,2.43,0.42,2.4660291969,0.0,0,0.0,2.43,0.42,2.4660291969,2.49,0.37,2.5173398658,0.0,0,0.0,2.49,0.37,2.5173398658
2020-06-05 00:00:00,2.51,0.41000000000000003,2.5432656173,0.0,0,0.0,2.51,0.41000000000000003,2.5432656173,2.58,0.36,2.6049952015,0.0,0,0.0,2.58,0.36,2.6049952015
2020-06-05 00:30:00,2.56,0.41000000000000003,2.5926241532,0.0,0,0.0,2.56,0.41000000000000003,2.5926241532,2.62,0.36,2.6446171746,0.0,0,0.0,2.62,0.36,2.6446171746
2020-06-05 01:00:00,2.59,0.41000000000000003,2.6222509415,0.0,0,0.0,2.59,0.41000000000000003,2.6222509415,2.65,0.36,2.6743410403,0.0,0,0.0,2.65,0.36,2.6743410403
2020-06-05 01:30:00,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508,2.75,0.31,2.7674175688,0.0,0,0.0,2.75,0.31,2.7674175688
2020-06-05 02:00:00,2.7,0.35000000000000003,2.722590678,0.0,0,0.0,2.7,0.35000000000000003,2.722590678,2.77,0.31,2.7872925932,0.0,0,0.0,2.77,0.31,2.7872925932
2020-06-05 02:30:00,2.7,0.35000000000000003,2.722590678,0.0,0,0.0,2.7,0.35000000000000003,2.722590678,2.77,0.31,2.7872925932,0.0,0,0.0,2.77,0.31,2.7872925932
2020-06-05 03:00:00,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508,2.75,0.31,2.7674175688,0.0,0,0.0,2.75,0.31,2.7674175688
2020-06-05 03:30:00,2.59,0.39,2.6191983506,0.0,0,0.0,2.59,0.39,2.6191983506,2.65,0.35000000000000003,2.6730132809000002,0.0,0,0.0,2.65,0.35000000000000003,2.6730132809000002
2020-06-05 04:00:00,2.5300000000000002,0.4,2.5614253844,0.0,0,0.0,2.5300000000000002,0.4,2.5614253844,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584
2020-06-05 04:30:00,2.56,0.4,2.5910615585,0.0,0,0.0,2.56,0.4,2.5910615585,2.63,0.35000000000000003,2.6531867631,0.0,0,0.0,2.63,0.35000000000000003,2.6531867631
2020-06-05 05:00:00,2.54,0.38,2.5682678988000003,0.0,0,0.0,2.54,0.38,2.5682678988000003,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245
2020-06-05 05:30:00,2.54,0.38,2.5682678988000003,0.0,0,0.0,2.54,0.38,2.5682678988000003,2.6,0.34,2.6221365334,0.0,0,0.0,2.6,0.34,2.6221365334
2020-06-05 06:00:00,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2020-06-05 06:30:00,2.7800000000000002,0.02,2.7800719415,0.0,0,0.0,2.7800000000000002,0.02,2.7800719415,2.9,0.55,2.9516944286,0.0,0,0.0,2.9,0.55,2.9516944286
2020-06-05 07:00:00,2.83,-0.24,2.8401584463000003,0.0,0,0.0,2.83,-0.24,2.8401584463000003,3.0,0.75,3.0923292192,0.0,0,0.0,3.0,0.75,3.0923292192
2020-06-05 07:30:00,2.91,-0.15,2.9138634147999998,0.0,0,0.0,2.91,-0.15,2.9138634147999998,3.08,0.87,3.2005155835,0.0,0,0.0,3.08,0.87,3.2005155835
2020-06-05 08:00:00,3.02,0.04,3.020264889,0.0,0,0.0,3.02,0.04,3.020264889,3.16,0.76,3.2501076905,0.0,0,0.0,3.16,0.76,3.2501076905
2020-06-05 08:30:00,3.21,0.13,3.2126313203,0.0,0,0.0,3.21,0.13,3.2126313203,3.34,0.73,3.4188448342,0.0,0,0.0,3.34,0.73,3.4188448342
2020-06-05 09:00:00,3.33,0.31,3.3443983016,0.0,0,0.0,3.33,0.31,3.3443983016,3.44,0.64,3.4990284366,0.0,0,0.0,3.44,0.64,3.4990284366
2020-06-05 09:30:00,3.43,0.56,3.4754136444,0.0,0,0.0,3.43,0.56,3.4754136444,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566
2020-06-05 10:00:00,3.6,0.55,3.6417715469000003,0.0,0,0.0,3.6,0.55,3.6417715469000003,3.68,0.5,3.7138120577000002,0.0,0,0.0,3.68,0.5,3.7138120577000002
2020-06-05 10:30:00,3.63,0.55,3.671430239,0.0,0,0.0,3.63,0.55,3.671430239,3.71,0.5,3.7435411044,0.0,0,0.0,3.71,0.5,3.7435411044
2020-06-05 11:00:00,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566,3.6,0.53,3.6388047488,0.0,0,0.0,3.6,0.53,3.6388047488
2020-06-05 11:30:00,3.51,0.55,3.552829858,0.0,0,0.0,3.51,0.55,3.552829858,3.6,0.5700000000000001,3.6448456757,0.0,0,0.0,3.6,0.5700000000000001,3.6448456757
2020-06-05 12:00:00,3.55,0.5700000000000001,3.5954693713,0.0,0,0.0,3.55,0.5700000000000001,3.5954693713,3.63,0.53,3.6684874267,0.0,0,0.0,3.63,0.53,3.6684874267
2020-06-05 12:30:00,3.64,0.56,3.6828250026,0.0,0,0.0,3.64,0.56,3.6828250026,3.7199999999999998,0.51,3.7547969319,0.0,0,0.0,3.7199999999999998,0.51,3.7547969319
2020-06-05 13:00:00,3.69,0.61,3.740080213,0.0,0,0.0,3.69,0.61,3.740080213,3.77,0.5700000000000001,3.8128467055,0.0,0,0.0,3.77,0.5700000000000001,3.8128467055
2020-06-05 13:30:00,3.7199999999999998,0.62,3.7713127688,0.0,0,0.0,3.7199999999999998,0.62,3.7713127688,3.8,0.5700000000000001,3.8425121991,0.0,0,0.0,3.8,0.5700000000000001,3.8425121991
2020-06-05 14:00:00,3.65,0.6000000000000001,3.6989863476,0.0,0,0.0,3.65,0.6000000000000001,3.6989863476,3.73,0.5700000000000001,3.7733009421,0.0,0,0.0,3.73,0.5700000000000001,3.7733009421
2020-06-05 14:30:00,3.73,0.6000000000000001,3.7779491791,0.0,0,0.0,3.73,0.6000000000000001,3.7779491791,3.81,0.55,3.8494934732,0.0,0,0.0,3.81,0.55,3.8494934732
2020-06-05 15:00:00,3.84,0.59,3.8850611321,0.0,0,0.0,3.84,0.59,3.8850611321,3.92,0.54,3.9570190801000003,0.0,0,0.0,3.92,0.54,3.9570190801000003
2020-06-05 15:30:00,3.83,0.6000000000000001,3.8767125248000003,0.0,0,0.0,3.83,0.6000000000000001,3.8767125248000003,3.92,0.56,3.9597979746,0.0,0,0.0,3.92,0.56,3.9597979746
2020-06-05 16:00:00,3.46,0.17,3.4641737832,0.0,0,0.0,3.46,0.17,3.4641737832,3.59,0.68,3.6538336032,0.0,0,0.0,3.59,0.68,3.6538336032
2020-06-05 16:30:00,3.36,-0.08,3.360952246,0.0,0,0.0,3.36,-0.08,3.360952246,3.5300000000000002,0.81,3.6217399134,0.0,0,0.0,3.5300000000000002,0.81,3.6217399134
2020-06-05 17:00:00,3.34,-0.11,3.3418108863000002,0.0,0,0.0,3.34,-0.11,3.3418108863000002,3.51,0.8300000000000001,3.606799135,0.0,0,0.0,3.51,0.8300000000000001,3.606799135
2020-06-05 17:30:00,3.22,-0.03,3.2201397485,0.0,0,0.0,3.22,-0.03,3.2201397485,3.37,0.71,3.4439802555,0.0,0,0.0,3.37,0.71,3.4439802555
2020-06-05 18:00:00,3.15,0.06,3.1505713768,0.0,0,0.0,3.15,0.06,3.1505713768,3.29,0.67,3.3575288532,0.0,0,0.0,3.29,0.67,3.3575288532
2020-06-05 18:30:00,3.04,0.47000000000000003,3.0761176831,0.0,0,0.0,3.04,0.47000000000000003,3.0761176831,3.11,0.42,3.1382319863,0.0,0,0.0,3.11,0.42,3.1382319863
2020-06-05 19:00:00,3.0,0.47000000000000003,3.0365934861,0.0,0,0.0,3.0,0.47000000000000003,3.0365934861,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565
2020-06-05 19:30:00,2.96,0.45,2.994010688,0.0,0,0.0,2.96,0.45,2.994010688,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484
2020-06-05 20:00:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.94,0.37,2.9631908477,0.0,0,0.0,2.94,0.37,2.9631908477
2020-06-05 20:30:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2020-06-05 21:00:00,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2020-06-05 21:30:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2020-06-05 22:00:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2020-06-05 22:30:00,2.66,0.19,2.666777081,0.0,0,0.0,2.66,0.19,2.666777081,2.76,0.42,2.7917736297999998,0.0,0,0.0,2.76,0.42,2.7917736297999998
2020-06-05 23:00:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.73,0.34,2.7510906928,0.0,0,0.0,2.73,0.34,2.7510906928
2020-06-05 23:30:00,2.65,0.38,2.6771066471,0.0,0,0.0,2.65,0.38,2.6771066471,2.7199999999999998,0.34,2.7411676344,0.0,0,0.0,2.7199999999999998,0.34,2.7411676344
2020-06-06 00:00:00,2.65,0.38,2.6771066471,0.0,0,0.0,2.65,0.38,2.6771066471,2.7199999999999998,0.34,2.7411676344,0.0,0,0.0,2.7199999999999998,0.34,2.7411676344
2020-06-06 00:30:00,2.63,0.37,2.6558990945,0.0,0,0.0,2.63,0.37,2.6558990945,2.69,0.34,2.7114018514,0.0,0,0.0,2.69,0.34,2.7114018514
2020-06-06 01:00:00,2.63,0.38,2.6573106706000003,0.0,0,0.0,2.63,0.38,2.6573106706000003,2.68,0.34,2.7014810753000003,0.0,0,0.0,2.68,0.34,2.7014810753000003
2020-06-06 01:30:00,2.58,0.35000000000000003,2.6036320785,0.0,0,0.0,2.58,0.35000000000000003,2.6036320785,2.65,0.31,2.6680704638,0.0,0,0.0,2.65,0.31,2.6680704638
2020-06-06 02:00:00,2.58,0.35000000000000003,2.6036320785,0.0,0,0.0,2.58,0.35000000000000003,2.6036320785,2.65,0.31,2.6680704638,0.0,0,0.0,2.65,0.31,2.6680704638
2020-06-06 02:30:00,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245,2.66,0.31,2.6780029873,0.0,0,0.0,2.66,0.31,2.6780029873
2020-06-06 03:00:00,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245,2.66,0.31,2.6780029873,0.0,0,0.0,2.66,0.31,2.6780029873
2020-06-06 03:30:00,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245,2.66,0.31,2.6780029873,0.0,0,0.0,2.66,0.31,2.6780029873
2020-06-06 04:00:00,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245,2.65,0.31,2.6680704638,0.0,0,0.0,2.65,0.31,2.6680704638
2020-06-06 04:30:00,2.59,0.35000000000000003,2.6135416584,0.0,0,0.0,2.59,0.35000000000000003,2.6135416584,2.65,0.31,2.6680704638,0.0,0,0.0,2.65,0.31,2.6680704638
2020-06-06 05:00:00,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116,2.62,0.31,2.6382759522,0.0,0,0.0,2.62,0.31,2.6382759522
2020-06-06 05:30:00,2.55,0.34,2.5725668116,0.0,0,0.0,2.55,0.34,2.5725668116,2.62,0.31,2.6382759522,0.0,0,0.0,2.62,0.31,2.6382759522
2020-06-06 06:00:00,2.58,0.34,2.6023066691,0.0,0,0.0,2.58,0.34,2.6023066691,2.65,0.31,2.6680704638,0.0,0,0.0,2.65,0.31,2.6680704638
2020-06-06 06:30:00,2.62,0.37,2.6459969766,0.0,0,0.0,2.62,0.37,2.6459969766,2.69,0.33,2.7101660466,0.0,0,0.0,2.69,0.33,2.7101660466
2020-06-06 07:00:00,2.66,0.37,2.6856098004,0.0,0,0.0,2.66,0.37,2.6856098004,2.7199999999999998,0.33,2.7399452549000003,0.0,0,0.0,2.7199999999999998,0.33,2.7399452549000003
2020-06-06 07:30:00,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2020-06-06 08:00:00,2.79,0.26,2.8020885068,0.0,0,0.0,2.79,0.26,2.8020885068,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003
2020-06-06 08:30:00,2.8200000000000003,0.42,2.8511050489,0.0,0,0.0,2.8200000000000003,0.42,2.8511050489,2.88,0.38,2.9049612734,0.0,0,0.0,2.88,0.38,2.9049612734
2020-06-06 09:00:00,2.88,0.44,2.9134172375,0.0,0,0.0,2.88,0.44,2.9134172375,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293
2020-06-06 09:30:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006
2020-06-06 10:00:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006
2020-06-06 10:30:00,2.9,0.46,2.9362561196,0.0,0,0.0,2.9,0.46,2.9362561196,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662
2020-06-06 11:00:00,2.94,0.46,2.9757688082,0.0,0,0.0,2.94,0.46,2.9757688082,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2020-06-06 11:30:00,2.99,0.46,3.0251776807,0.0,0,0.0,2.99,0.46,3.0251776807,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423
2020-06-06 12:00:00,3.01,0.5,3.0512456473,0.0,0,0.0,3.01,0.5,3.0512456473,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928
2020-06-06 12:30:00,2.96,0.47000000000000003,2.9970819141,0.0,0,0.0,2.96,0.47000000000000003,2.9970819141,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415
2020-06-06 13:00:00,2.9,0.45,2.9347061182000003,0.0,0,0.0,2.9,0.45,2.9347061182000003,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002
2020-06-06 13:30:00,2.9699999999999998,0.5,3.0117934856,0.0,0,0.0,2.9699999999999998,0.5,3.0117934856,3.04,0.46,3.0746056658,0.0,0,0.0,3.04,0.46,3.0746056658
2020-06-06 14:00:00,2.9699999999999998,0.47000000000000003,3.0069585963,0.0,0,0.0,2.9699999999999998,0.47000000000000003,3.0069585963,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753
2020-06-06 14:30:00,2.98,0.49,3.0200165562,0.0,0,0.0,2.98,0.49,3.0200165562,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499
2020-06-06 15:00:00,2.98,0.49,3.0200165562,0.0,0,0.0,2.98,0.49,3.0200165562,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499
2020-06-06 15:30:00,2.95,0.48,2.9887957441,0.0,0,0.0,2.95,0.48,2.9887957441,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636
