Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-06 16:00:00,2.95,0.48,2.9887957441,0.0,0,0.0,2.95,0.48,2.9887957441,3.02,0.44,3.0518846636,0.0,0,0.0,3.02,0.44,3.0518846636
2020-06-06 16:30:00,2.9699999999999998,0.48,3.0085378509,0.0,0,0.0,2.9699999999999998,0.48,3.0085378509,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273
2020-06-06 17:00:00,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259
2020-06-06 17:30:00,2.93,0.0,2.93,0.0,0,0.0,2.93,0.0,2.93,3.07,0.65,3.1380567235,0.0,0,0.0,3.07,0.65,3.1380567235
2020-06-06 18:00:00,2.86,-0.26,2.8717938645,0.0,0,0.0,2.86,-0.26,2.8717938645,3.04,0.77,3.1360006378,0.0,0,0.0,3.04,0.77,3.1360006378
2020-06-06 18:30:00,2.76,-0.28,2.7741665415,0.0,0,0.0,2.76,-0.28,2.7741665415,2.93,0.71,3.0147968422,0.0,0,0.0,2.93,0.71,3.0147968422
2020-06-06 19:00:00,2.76,-0.29,2.7751936869,0.0,0,0.0,2.76,-0.29,2.7751936869,2.93,0.71,3.0147968422,0.0,0,0.0,2.93,0.71,3.0147968422
2020-06-06 19:30:00,2.61,-0.24,2.6210112552,0.0,0,0.0,2.61,-0.24,2.6210112552,2.7800000000000002,0.75,2.879392297,0.0,0,0.0,2.7800000000000002,0.75,2.879392297
2020-06-06 20:00:00,2.54,-0.24,2.5513133873,0.0,0,0.0,2.54,-0.24,2.5513133873,2.7,0.75,2.8022312538,0.0,0,0.0,2.7,0.75,2.8022312538
2020-06-06 20:30:00,2.5700000000000003,-0.24,2.5811818998,0.0,0,0.0,2.5700000000000003,-0.24,2.5811818998,2.73,0.75,2.831148177,0.0,0,0.0,2.73,0.75,2.831148177
2020-06-06 21:00:00,2.5700000000000003,0.15,2.5743737102,0.0,0,0.0,2.5700000000000003,0.15,2.5743737102,2.68,0.51,2.7280945731,0.0,0,0.0,2.68,0.51,2.7280945731
2020-06-06 21:30:00,2.62,0.39,2.6488676826,0.0,0,0.0,2.62,0.39,2.6488676826,2.68,0.35000000000000003,2.7027578508,0.0,0,0.0,2.68,0.35000000000000003,2.7027578508
2020-06-06 22:00:00,2.66,-0.03,2.6601691676,0.0,0,0.0,2.66,-0.03,2.6601691676,2.79,0.54,2.8417776127,0.0,0,0.0,2.79,0.54,2.8417776127
2020-06-06 22:30:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524
2020-06-06 23:00:00,2.66,0.42,2.6929537686,0.0,0,0.0,2.66,0.42,2.6929537686,2.71,0.21,2.7181243533,0.0,0,0.0,2.71,0.21,2.7181243533
2020-06-06 23:30:00,2.66,0.39,2.6884382083,0.0,0,0.0,2.66,0.39,2.6884382083,2.7199999999999998,0.33,2.7399452549000003,0.0,0,0.0,2.7199999999999998,0.33,2.7399452549000003
2020-06-07 00:00:00,2.61,0.35000000000000003,2.633362869,0.0,0,0.0,2.61,0.35000000000000003,2.633362869,2.68,0.31,2.6978695298,0.0,0,0.0,2.68,0.31,2.6978695298
2020-06-07 00:30:00,2.61,0.35000000000000003,2.633362869,0.0,0,0.0,2.61,0.35000000000000003,2.633362869,2.68,0.31,2.6978695298,0.0,0,0.0,2.68,0.31,2.6978695298
2020-06-07 01:00:00,2.58,0.35000000000000003,2.6036320785,0.0,0,0.0,2.58,0.35000000000000003,2.6036320785,2.65,0.31,2.6680704638,0.0,0,0.0,2.65,0.31,2.6680704638
2020-06-07 01:30:00,2.56,0.35000000000000003,2.5838150089000003,0.0,0,0.0,2.56,0.35000000000000003,2.5838150089000003,2.63,0.31,2.6482069406,0.0,0,0.0,2.63,0.31,2.6482069406
2020-06-07 02:00:00,2.62,0.36,2.6446171746,0.0,0,0.0,2.62,0.36,2.6446171746,2.68,0.31,2.6978695298,0.0,0,0.0,2.68,0.31,2.6978695298
2020-06-07 02:30:00,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245,2.67,0.31,2.6879360111,0.0,0,0.0,2.67,0.31,2.6879360111
2020-06-07 03:00:00,2.6,0.35000000000000003,2.6234519245,0.0,0,0.0,2.6,0.35000000000000003,2.6234519245,2.67,0.31,2.6879360111,0.0,0,0.0,2.67,0.31,2.6879360111
2020-06-07 03:30:00,2.54,0.33,2.5613473017,0.0,0,0.0,2.54,0.33,2.5613473017,2.61,0.29,2.6260616901000002,0.0,0,0.0,2.61,0.29,2.6260616901000002
2020-06-07 04:00:00,2.5700000000000003,0.33,2.5911001524,0.0,0,0.0,2.5700000000000003,0.33,2.5911001524,2.63,0.29,2.6459402866,0.0,0,0.0,2.63,0.29,2.6459402866
2020-06-07 04:30:00,2.55,0.33,2.5712642805,0.0,0,0.0,2.55,0.33,2.5712642805,2.62,0.29,2.6360007587,0.0,0,0.0,2.62,0.29,2.6360007587
2020-06-07 05:00:00,2.55,0.35000000000000003,2.5739075352,0.0,0,0.0,2.55,0.35000000000000003,2.5739075352,2.62,0.31,2.6382759522,0.0,0,0.0,2.62,0.31,2.6382759522
2020-06-07 05:30:00,2.55,0.35000000000000003,2.5739075352,0.0,0,0.0,2.55,0.35000000000000003,2.5739075352,2.62,0.31,2.6382759522,0.0,0,0.0,2.62,0.31,2.6382759522
2020-06-07 06:00:00,2.5700000000000003,0.35000000000000003,2.5937231926,0.0,0,0.0,2.5700000000000003,0.35000000000000003,2.5937231926,2.63,0.31,2.6482069406,0.0,0,0.0,2.63,0.31,2.6482069406
2020-06-07 06:30:00,2.6,0.37,2.6261949661,0.0,0,0.0,2.6,0.37,2.6261949661,2.66,0.32,2.6791789787,0.0,0,0.0,2.66,0.32,2.6791789787
2020-06-07 07:00:00,2.63,0.35000000000000003,2.6531867631,0.0,0,0.0,2.63,0.35000000000000003,2.6531867631,2.7,0.31,2.7177380301,0.0,0,0.0,2.7,0.31,2.7177380301
2020-06-07 07:30:00,2.7800000000000002,0.11,2.7821754078,0.0,0,0.0,2.7800000000000002,0.11,2.7821754078,2.89,0.53,2.9381967259,0.0,0,0.0,2.89,0.53,2.9381967259
2020-06-07 08:00:00,2.7800000000000002,-0.02,2.7800719415,0.0,0,0.0,2.7800000000000002,-0.02,2.7800719415,2.91,0.61,2.9732473829,0.0,0,0.0,2.91,0.61,2.9732473829
2020-06-07 08:30:00,2.86,0.44,2.8936482164,0.0,0,0.0,2.86,0.44,2.8936482164,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086
2020-06-07 09:00:00,2.9,0.46,2.9362561196,0.0,0,0.0,2.9,0.46,2.9362561196,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662
2020-06-07 09:30:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306
2020-06-07 10:00:00,3.01,0.49,3.0496229275,0.0,0,0.0,3.01,0.49,3.0496229275,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928
2020-06-07 10:30:00,3.24,0.51,3.2798932909,0.0,0,0.0,3.24,0.51,3.2798932909,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2020-06-07 11:00:00,3.26,0.51,3.2996514967,0.0,0,0.0,3.26,0.51,3.2996514967,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609
2020-06-07 11:30:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2020-06-07 12:00:00,3.0,0.48,3.0381573363,0.0,0,0.0,3.0,0.48,3.0381573363,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647
2020-06-07 12:30:00,3.02,0.48,3.0579077815,0.0,0,0.0,3.02,0.48,3.0579077815,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526
2020-06-07 13:00:00,3.03,0.48,3.0677842167,0.0,0,0.0,3.03,0.48,3.0677842167,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046
2020-06-07 13:30:00,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409
2020-06-07 14:00:00,3.29,0.53,3.3324165406,0.0,0,0.0,3.29,0.53,3.3324165406,3.36,0.48,3.3941125497,0.0,0,0.0,3.36,0.48,3.3941125497
2020-06-07 14:30:00,3.32,0.19,3.3254323027,0.0,0,0.0,3.32,0.19,3.3254323027,3.44,0.68,3.506565271,0.0,0,0.0,3.44,0.68,3.506565271
2020-06-07 15:00:00,3.01,0.19,3.0159907162,0.0,0,0.0,3.01,0.19,3.0159907162,3.13,0.61,3.1888869532,0.0,0,0.0,3.13,0.61,3.1888869532
2020-06-07 15:30:00,2.99,0.48,3.0282833421,0.0,0,0.0,2.99,0.48,3.0282833421,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242
2020-06-07 16:00:00,2.9699999999999998,0.48,3.0085378509,0.0,0,0.0,2.9699999999999998,0.48,3.0085378509,3.04,0.43,3.0702605753,0.0,0,0.0,3.04,0.43,3.0702605753
2020-06-07 16:30:00,3.18,0.15,3.1835357702,0.0,0,0.0,3.18,0.15,3.1835357702,3.3,0.63,3.3595981903,0.0,0,0.0,3.3,0.63,3.3595981903
2020-06-07 17:00:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.3,0.48,3.3347263756,0.0,0,0.0,3.3,0.48,3.3347263756
2020-06-07 17:30:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236
2020-06-07 18:00:00,2.7800000000000002,0.46,2.8178005607000003,0.0,0,0.0,2.7800000000000002,0.46,2.8178005607000003,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022
2020-06-07 18:30:00,2.7800000000000002,0.46,2.8178005607000003,0.0,0,0.0,2.7800000000000002,0.46,2.8178005607000003,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022
2020-06-07 19:00:00,2.8200000000000003,0.46,2.8572714257,0.0,0,0.0,2.8200000000000003,0.46,2.8572714257,2.89,0.41000000000000003,2.9189381631,0.0,0,0.0,2.89,0.41000000000000003,2.9189381631
2020-06-07 19:30:00,2.8200000000000003,0.44,2.8541198293,0.0,0,0.0,2.8200000000000003,0.44,2.8541198293,2.89,0.4,2.9175503423,0.0,0,0.0,2.89,0.4,2.9175503423
2020-06-07 20:00:00,2.8,0.44,2.8343605981,0.0,0,0.0,2.8,0.44,2.8343605981,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991
2020-06-07 20:30:00,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523
2020-06-07 21:00:00,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831
2020-06-07 21:30:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2020-06-07 22:00:00,2.62,0.38,2.6474138324,0.0,0,0.0,2.62,0.38,2.6474138324,2.69,0.34,2.7114018514,0.0,0,0.0,2.69,0.34,2.7114018514
2020-06-07 22:30:00,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783,2.71,0.34,2.7312451373,0.0,0,0.0,2.71,0.34,2.7312451373
2020-06-07 23:00:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.73,0.34,2.7510906928,0.0,0,0.0,2.73,0.34,2.7510906928
2020-06-07 23:30:00,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003,2.75,0.34,2.7709384692,0.0,0,0.0,2.75,0.34,2.7709384692
2020-06-08 00:00:00,2.63,0.36,2.6545244395000003,0.0,0,0.0,2.63,0.36,2.6545244395000003,2.7,0.32,2.7188968351,0.0,0,0.0,2.7,0.32,2.7188968351
2020-06-08 00:30:00,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174
2020-06-08 01:00:00,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931,2.74,0.33,2.7598007174,0.0,0,0.0,2.74,0.33,2.7598007174
2020-06-08 01:30:00,2.7199999999999998,0.35000000000000003,2.7424259334,0.0,0,0.0,2.7199999999999998,0.35000000000000003,2.7424259334,2.7800000000000002,0.32,2.7983566606,0.0,0,0.0,2.7800000000000002,0.32,2.7983566606
2020-06-08 02:00:00,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532,2.93,0.33,2.948525055,0.0,0,0.0,2.93,0.33,2.948525055
2020-06-08 02:30:00,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532,2.93,0.33,2.948525055,0.0,0,0.0,2.93,0.33,2.948525055
2020-06-08 03:00:00,2.58,0.36,2.6049952015,0.0,0,0.0,2.58,0.36,2.6049952015,2.65,0.32,2.6692508312000003,0.0,0,0.0,2.65,0.32,2.6692508312000003
2020-06-08 03:30:00,2.52,0.33,2.541515296,0.0,0,0.0,2.52,0.33,2.541515296,2.59,0.29,2.6061849512,0.0,0,0.0,2.59,0.29,2.6061849512
2020-06-08 04:00:00,2.55,0.33,2.5712642805,0.0,0,0.0,2.55,0.33,2.5712642805,2.61,0.29,2.6260616901000002,0.0,0,0.0,2.61,0.29,2.6260616901000002
2020-06-08 04:30:00,2.56,0.33,2.5811818998,0.0,0,0.0,2.56,0.33,2.5811818998,2.62,0.29,2.6360007587,0.0,0,0.0,2.62,0.29,2.6360007587
2020-06-08 05:00:00,2.5700000000000003,0.33,2.5911001524,0.0,0,0.0,2.5700000000000003,0.33,2.5911001524,2.64,0.30000000000000004,2.6569907791,0.0,0,0.0,2.64,0.30000000000000004,2.6569907791
2020-06-08 05:30:00,2.59,0.33,2.6109385286,0.0,0,0.0,2.59,0.33,2.6109385286,2.66,0.30000000000000004,2.6768638367,0.0,0,0.0,2.66,0.30000000000000004,2.6768638367
2020-06-08 06:00:00,2.7,0.4,2.7294688128,0.0,0,0.0,2.7,0.4,2.7294688128,2.77,0.35000000000000003,2.7920243552,0.0,0,0.0,2.77,0.35000000000000003,2.7920243552
2020-06-08 06:30:00,2.76,0.41000000000000003,2.7902867236,0.0,0,0.0,2.76,0.41000000000000003,2.7902867236,2.83,0.37,2.854084792,0.0,0,0.0,2.83,0.37,2.854084792
2020-06-08 07:00:00,2.86,0.41000000000000003,2.889238654,0.0,0,0.0,2.86,0.41000000000000003,2.889238654,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333
2020-06-08 07:30:00,3.1,0.51,3.1416715296,0.0,0,0.0,3.1,0.51,3.1416715296,3.17,0.46,3.2032015235,0.0,0,0.0,3.17,0.46,3.2032015235
2020-06-08 08:00:00,3.22,0.5,3.2585886515,0.0,0,0.0,3.22,0.5,3.2585886515,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2020-06-08 08:30:00,3.38,0.5,3.4167821119,0.0,0,0.0,3.38,0.5,3.4167821119,3.46,0.45,3.4891402953,0.0,0,0.0,3.46,0.45,3.4891402953
2020-06-08 09:00:00,3.47,0.5,3.5058379883,0.0,0,0.0,3.47,0.5,3.5058379883,3.54,0.45,3.5684870744,0.0,0,0.0,3.54,0.45,3.5684870744
2020-06-08 09:30:00,3.55,0.46,3.5796787565,0.0,0,0.0,3.55,0.46,3.5796787565,3.63,0.51,3.6656513746,0.0,0,0.0,3.63,0.51,3.6656513746
2020-06-08 10:00:00,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313,3.73,0.49,3.7620473150000002,0.0,0,0.0,3.73,0.49,3.7620473150000002
2020-06-08 10:30:00,3.67,0.53,3.7080722755,0.0,0,0.0,3.67,0.53,3.7080722755,3.75,0.5,3.7831864876,0.0,0,0.0,3.75,0.5,3.7831864876
2020-06-08 11:00:00,3.77,0.5700000000000001,3.8128467055,0.0,0,0.0,3.77,0.5700000000000001,3.8128467055,3.84,0.52,3.8750483868,0.0,0,0.0,3.84,0.52,3.8750483868
2020-06-08 11:30:00,3.75,0.5700000000000001,3.7930726331,0.0,0,0.0,3.75,0.5700000000000001,3.7930726331,3.83,0.52,3.8651390661000002,0.0,0,0.0,3.83,0.52,3.8651390661000002
2020-06-08 12:00:00,3.87,0.6000000000000001,3.9162354373,0.0,0,0.0,3.87,0.6000000000000001,3.9162354373,3.95,0.55,3.9881073205,0.0,0,0.0,3.95,0.55,3.9881073205
2020-06-08 12:30:00,3.95,0.61,3.9968237389,0.0,0,0.0,3.95,0.61,3.9968237389,4.03,0.56,4.0687221581,0.0,0,0.0,4.03,0.56,4.0687221581
2020-06-08 13:00:00,3.95,0.61,3.9968237389,0.0,0,0.0,3.95,0.61,3.9968237389,4.03,0.56,4.0687221581,0.0,0,0.0,4.03,0.56,4.0687221581
2020-06-08 13:30:00,3.67,0.58,3.7155484117,0.0,0,0.0,3.67,0.58,3.7155484117,3.74,0.54,3.7787828728,0.0,0,0.0,3.74,0.54,3.7787828728
2020-06-08 14:00:00,3.69,0.6000000000000001,3.7384622507,0.0,0,0.0,3.69,0.6000000000000001,3.7384622507,3.77,0.55,3.8099081354,0.0,0,0.0,3.77,0.55,3.8099081354
2020-06-08 14:30:00,3.96,0.63,4.0098004938,0.0,0,0.0,3.96,0.63,4.0098004938,4.04,0.59,4.0828543937,0.0,0,0.0,4.04,0.59,4.0828543937
2020-06-08 15:00:00,3.96,0.63,4.0098004938,0.0,0,0.0,3.96,0.63,4.0098004938,4.04,0.59,4.0828543937,0.0,0,0.0,4.04,0.59,4.0828543937
2020-06-08 15:30:00,3.8,0.6000000000000001,3.8470768123,0.0,0,0.0,3.8,0.6000000000000001,3.8470768123,3.87,0.55,3.9088873097,0.0,0,0.0,3.87,0.55,3.9088873097
2020-06-08 16:00:00,3.64,0.61,3.6907587296,0.0,0,0.0,3.64,0.61,3.6907587296,3.7199999999999998,0.5700000000000001,3.7634160015,0.0,0,0.0,3.7199999999999998,0.5700000000000001,3.7634160015
2020-06-08 16:30:00,3.83,0.64,3.8831044282000002,0.0,0,0.0,3.83,0.64,3.8831044282000002,3.91,0.6000000000000001,3.9557679406,0.0,0,0.0,3.91,0.6000000000000001,3.9557679406
2020-06-08 17:00:00,3.83,0.64,3.8831044282000002,0.0,0,0.0,3.83,0.64,3.8831044282000002,3.91,0.6000000000000001,3.9557679406,0.0,0,0.0,3.91,0.6000000000000001,3.9557679406
2020-06-08 17:30:00,3.65,0.58,3.6957949077,0.0,0,0.0,3.65,0.58,3.6957949077,3.73,0.54,3.768885777,0.0,0,0.0,3.73,0.54,3.768885777
2020-06-08 18:00:00,3.21,0.52,3.2518456298,0.0,0,0.0,3.21,0.52,3.2518456298,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228
2020-06-08 18:30:00,3.17,0.49,3.2076471128,0.0,0,0.0,3.17,0.49,3.2076471128,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433
2020-06-08 19:00:00,3.35,0.51,3.3885985304,0.0,0,0.0,3.35,0.51,3.3885985304,3.43,0.47000000000000003,3.462051415,0.0,0,0.0,3.43,0.47000000000000003,3.462051415
2020-06-08 19:30:00,3.24,0.48,3.2753625753,0.0,0,0.0,3.24,0.48,3.2753625753,3.32,0.44,3.3490297102,0.0,0,0.0,3.32,0.44,3.3490297102
2020-06-08 20:00:00,2.98,0.46,3.0152943472,0.0,0,0.0,2.98,0.46,3.0152943472,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2020-06-08 20:30:00,2.84,0.45,2.8754304026,0.0,0,0.0,2.84,0.45,2.8754304026,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232
2020-06-08 21:00:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2020-06-08 21:30:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.93,0.39,2.9558416737,0.0,0,0.0,2.93,0.39,2.9558416737
2020-06-08 22:00:00,2.85,0.43,2.8822560608,0.0,0,0.0,2.85,0.43,2.8822560608,2.92,0.39,2.9459293949000003,0.0,0,0.0,2.92,0.39,2.9459293949000003
2020-06-08 22:30:00,2.83,0.43,2.862481441,0.0,0,0.0,2.83,0.43,2.862481441,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283
2020-06-08 23:00:00,2.89,0.43,2.9218145047,0.0,0,0.0,2.89,0.43,2.9218145047,2.96,0.39,2.9855820203,0.0,0,0.0,2.96,0.39,2.9855820203
2020-06-08 23:30:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2020-06-09 00:00:00,2.98,0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,0.41000000000000003,3.0080724725,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559
2020-06-09 00:30:00,2.7199999999999998,0.4,2.7492544444,0.0,0,0.0,2.7199999999999998,0.4,2.7492544444,2.79,0.36,2.8131299295,0.0,0,0.0,2.79,0.36,2.8131299295
2020-06-09 01:00:00,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003
2020-06-09 01:30:00,2.67,0.37,2.6955147931,0.0,0,0.0,2.67,0.37,2.6955147931,2.73,0.33,2.7498727243000003,0.0,0,0.0,2.73,0.33,2.7498727243000003
2020-06-09 02:00:00,2.7199999999999998,0.37,2.7450500906,0.0,0,0.0,2.7199999999999998,0.37,2.7450500906,2.79,0.33,2.8094483444,0.0,0,0.0,2.79,0.33,2.8094483444
2020-06-09 02:30:00,2.74,0.39,2.7676163029,0.0,0,0.0,2.74,0.39,2.7676163029,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
2020-06-09 03:00:00,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979
2020-06-09 03:30:00,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979
2020-06-09 04:00:00,2.7,0.36,2.7238942711,0.0,0,0.0,2.7,0.36,2.7238942711,2.76,0.32,2.7784887979,0.0,0,0.0,2.76,0.32,2.7784887979
2020-06-09 04:30:00,2.65,0.34,2.671722291,0.0,0,0.0,2.65,0.34,2.671722291,2.7199999999999998,0.30000000000000004,2.7364941074,0.0,0,0.0,2.7199999999999998,0.30000000000000004,2.7364941074
2020-06-09 05:00:00,2.66,0.34,2.6816412885,0.0,0,0.0,2.66,0.34,2.6816412885,2.73,0.30000000000000004,2.7464340516,0.0,0,0.0,2.73,0.30000000000000004,2.7464340516
2020-06-09 05:30:00,2.71,0.37,2.7351416781999998,0.0,0,0.0,2.71,0.37,2.7351416781999998,2.7800000000000002,0.33,2.7995178156,0.0,0,0.0,2.7800000000000002,0.33,2.7995178156
2020-06-09 06:00:00,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766,2.81,0.35000000000000003,2.8317132623,0.0,0,0.0,2.81,0.35000000000000003,2.8317132623
2020-06-09 06:30:00,2.75,-0.25,2.7613402543000003,0.0,0,0.0,2.75,-0.25,2.7613402543000003,2.92,0.6900000000000001,3.0004166377,0.0,0,0.0,2.92,0.6900000000000001,3.0004166377
2020-06-09 07:00:00,2.96,0.38,2.9842922109,0.0,0,0.0,2.96,0.38,2.9842922109,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157
2020-06-09 07:30:00,3.2,0.51,3.2403857795,0.0,0,0.0,3.2,0.51,3.2403857795,3.27,0.47000000000000003,3.3036040925,0.0,0,0.0,3.27,0.47000000000000003,3.3036040925
2020-06-09 08:00:00,3.29,0.52,3.3308407347,0.0,0,0.0,3.29,0.52,3.3308407347,3.37,0.48,3.4040123384,0.0,0,0.0,3.37,0.48,3.4040123384
2020-06-09 08:30:00,3.55,0.56,3.5938976057,0.0,0,0.0,3.55,0.56,3.5938976057,3.62,0.51,3.6557488973,0.0,0,0.0,3.62,0.51,3.6557488973
2020-06-09 09:00:00,3.87,0.6000000000000001,3.9162354373,0.0,0,0.0,3.87,0.6000000000000001,3.9162354373,3.95,0.55,3.9881073205,0.0,0,0.0,3.95,0.55,3.9881073205
2020-06-09 09:30:00,3.96,0.6000000000000001,4.0051966244,0.0,0,0.0,3.96,0.6000000000000001,4.0051966244,4.05,0.55,4.0871750635,0.0,0,0.0,4.05,0.55,4.0871750635
2020-06-09 10:00:00,4.0,0.6000000000000001,4.0447496832,0.0,0,0.0,4.0,0.6000000000000001,4.0447496832,4.08,0.56,4.1182520564,0.0,0,0.0,4.08,0.56,4.1182520564
2020-06-09 10:30:00,4.04,0.63,4.0888262374,0.0,0,0.0,4.04,0.63,4.0888262374,4.12,0.58,4.1606249531,0.0,0,0.0,4.12,0.58,4.1606249531
2020-06-09 11:00:00,4.07,0.63,4.1184705899,0.0,0,0.0,4.07,0.63,4.1184705899,4.15,0.58,4.1903341156,0.0,0,0.0,4.15,0.58,4.1903341156
2020-06-09 11:30:00,4.07,0.63,4.1184705899,0.0,0,0.0,4.07,0.63,4.1184705899,4.15,0.58,4.1903341156,0.0,0,0.0,4.15,0.58,4.1903341156
2020-06-09 12:00:00,4.05,0.61,4.0956806516,0.0,0,0.0,4.05,0.61,4.0956806516,4.13,0.56,4.167793181,0.0,0,0.0,4.13,0.56,4.167793181
2020-06-09 12:30:00,4.08,0.63,4.1283531826,0.0,0,0.0,4.08,0.63,4.1283531826,4.16,0.58,4.2002380885,0.0,0,0.0,4.16,0.58,4.2002380885
2020-06-09 13:00:00,4.05,0.63,4.0987071132,0.0,0,0.0,4.05,0.63,4.0987071132,4.13,0.58,4.1705275446,0.0,0,0.0,4.13,0.58,4.1705275446
2020-06-09 13:30:00,4.08,0.66,4.1330376238,0.0,0,0.0,4.08,0.66,4.1330376238,4.17,0.62,4.215839181,0.0,0,0.0,4.17,0.62,4.215839181
2020-06-09 14:00:00,4.05,0.66,4.1034253984,0.0,0,0.0,4.05,0.66,4.1034253984,4.13,0.62,4.1762782474,0.0,0,0.0,4.13,0.62,4.1762782474
2020-06-09 14:30:00,4.04,0.66,4.0935559114,0.0,0,0.0,4.04,0.66,4.0935559114,4.12,0.62,4.1663893241,0.0,0,0.0,4.12,0.62,4.1663893241
2020-06-09 15:00:00,4.04,0.66,4.0935559114,0.0,0,0.0,4.04,0.66,4.0935559114,4.12,0.62,4.1663893241,0.0,0,0.0,4.12,0.62,4.1663893241
2020-06-09 15:30:00,4.04,0.6900000000000001,4.0984997255,0.0,0,0.0,4.04,0.6900000000000001,4.0984997255,4.12,0.65,4.1709591223,0.0,0,0.0,4.12,0.65,4.1709591223
2020-06-09 16:00:00,4.02,0.6900000000000001,4.0787865843,0.0,0,0.0,4.02,0.6900000000000001,4.0787865843,4.11,0.65,4.1610815902,0.0,0,0.0,4.11,0.65,4.1610815902
2020-06-09 16:30:00,3.92,0.66,3.9751729522,0.0,0,0.0,3.92,0.66,3.9751729522,4.0,0.62,4.0477648153,0.0,0,0.0,4.0,0.62,4.0477648153
2020-06-09 17:00:00,3.88,0.65,3.9340691402,0.0,0,0.0,3.88,0.65,3.9340691402,3.96,0.6000000000000001,4.0051966244,0.0,0,0.0,3.96,0.6000000000000001,4.0051966244
2020-06-09 17:30:00,3.7,0.58,3.7451835736,0.0,0,0.0,3.7,0.58,3.7451835736,3.79,0.53,3.8268786236,0.0,0,0.0,3.79,0.53,3.8268786236
2020-06-09 18:00:00,3.54,0.55,3.5824712141,0.0,0,0.0,3.54,0.55,3.5824712141,3.62,0.5,3.6543672503,0.0,0,0.0,3.62,0.5,3.6543672503
2020-06-09 18:30:00,3.38,0.52,3.4197660739,0.0,0,0.0,3.38,0.52,3.4197660739,3.46,0.48,3.4931361267,0.0,0,0.0,3.46,0.48,3.4931361267
2020-06-09 19:00:00,3.33,0.49,3.3658579887,0.0,0,0.0,3.33,0.49,3.3658579887,3.41,0.45,3.4395639258,0.0,0,0.0,3.41,0.45,3.4395639258
2020-06-09 19:30:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.36,0.45,3.39,0.0,0,0.0,3.36,0.45,3.39
2020-06-09 20:00:00,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355,3.27,0.43,3.2981509971,0.0,0,0.0,3.27,0.43,3.2981509971
2020-06-09 20:30:00,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369,3.23,0.43,3.2584965859,0.0,0,0.0,3.23,0.43,3.2584965859
2020-06-09 21:00:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.19,0.43,3.2188507266,0.0,0,0.0,3.19,0.43,3.2188507266
2020-06-09 21:30:00,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298
2020-06-09 22:00:00,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298
2020-06-09 22:30:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2020-06-09 23:00:00,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254
2020-06-09 23:30:00,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254
2020-06-10 00:00:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2020-06-10 00:30:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2020-06-10 01:00:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2020-06-10 01:30:00,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111
2020-06-10 02:00:00,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559
2020-06-10 02:30:00,2.94,0.38,2.9644561053,0.0,0,0.0,2.94,0.38,2.9644561053,3.01,0.34,3.0291417927,0.0,0,0.0,3.01,0.34,3.0291417927
2020-06-10 03:00:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-06-10 03:30:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-06-10 04:00:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2020-06-10 04:30:00,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2020-06-10 05:00:00,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2020-06-10 05:30:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-06-10 06:00:00,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254
2020-06-10 06:30:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.19,0.42,3.2175301086,0.0,0,0.0,3.19,0.42,3.2175301086
2020-06-10 07:00:00,3.26,0.49,3.2966194806,0.0,0,0.0,3.26,0.49,3.2966194806,3.33,0.44,3.3589432862,0.0,0,0.0,3.33,0.44,3.3589432862
2020-06-10 07:30:00,3.5,0.55,3.5429507476,0.0,0,0.0,3.5,0.55,3.5429507476,3.5700000000000003,0.51,3.6062445841,0.0,0,0.0,3.5700000000000003,0.51,3.6062445841
2020-06-10 08:00:00,3.66,0.53,3.6981752257,0.0,0,0.0,3.66,0.53,3.6981752257,3.74,0.56,3.7816927426999998,0.0,0,0.0,3.74,0.56,3.7816927426999998
2020-06-10 08:30:00,3.7800000000000002,0.56,3.8212563379,0.0,0,0.0,3.7800000000000002,0.56,3.8212563379,3.86,0.51,3.8935459417000002,0.0,0,0.0,3.86,0.51,3.8935459417000002
2020-06-10 09:00:00,3.88,0.58,3.9231110104,0.0,0,0.0,3.88,0.58,3.9231110104,3.96,0.54,3.996648596,0.0,0,0.0,3.96,0.54,3.996648596
2020-06-10 09:30:00,3.7800000000000002,0.63,3.8321403941,0.0,0,0.0,3.7800000000000002,0.63,3.8321403941,3.86,0.59,3.904830342,0.0,0,0.0,3.86,0.59,3.904830342
2020-06-10 10:00:00,3.74,0.63,3.792690338,0.0,0,0.0,3.74,0.63,3.792690338,3.8200000000000003,0.59,3.8652942967,0.0,0,0.0,3.8200000000000003,0.59,3.8652942967
2020-06-10 10:30:00,3.83,0.63,3.8814687942,0.0,0,0.0,3.83,0.63,3.8814687942,3.91,0.59,3.9542635218,0.0,0,0.0,3.91,0.59,3.9542635218
2020-06-10 11:00:00,3.99,0.63,4.039430653,0.0,0,0.0,3.99,0.63,4.039430653,4.07,0.59,4.1125417931,0.0,0,0.0,4.07,0.59,4.1125417931
2020-06-10 11:30:00,4.05,0.59,4.0927496869,0.0,0,0.0,4.05,0.59,4.0927496869,4.13,0.54,4.1651530584,0.0,0,0.0,4.13,0.54,4.1651530584
2020-06-10 12:00:00,4.03,0.59,4.0729596119,0.0,0,0.0,4.03,0.59,4.0729596119,4.11,0.54,4.1453226654,0.0,0,0.0,4.11,0.54,4.1453226654
2020-06-10 12:30:00,3.92,0.64,3.9719013079,0.0,0,0.0,3.92,0.64,3.9719013079,4.0,0.59,4.0432783728,0.0,0,0.0,4.0,0.59,4.0432783728
2020-06-10 13:00:00,3.85,0.64,3.9028323049,0.0,0,0.0,3.85,0.64,3.9028323049,3.93,0.59,3.9740407648,0.0,0,0.0,3.93,0.59,3.9740407648
2020-06-10 13:30:00,3.9,0.64,3.9521639642,0.0,0,0.0,3.9,0.64,3.9521639642,3.98,0.59,4.0234935069,0.0,0,0.0,3.98,0.59,4.0234935069
2020-06-10 14:00:00,3.9699999999999998,0.62,4.0181214516,0.0,0,0.0,3.9699999999999998,0.62,4.0181214516,4.05,0.5700000000000001,4.0899144245,0.0,0,0.0,4.05,0.5700000000000001,4.0899144245
2020-06-10 14:30:00,3.99,0.62,4.0378831088,0.0,0,0.0,3.99,0.62,4.0378831088,4.07,0.5700000000000001,4.1097201851,0.0,0,0.0,4.07,0.5700000000000001,4.1097201851
2020-06-10 15:00:00,3.9699999999999998,0.64,4.0212560227,0.0,0,0.0,3.9699999999999998,0.64,4.0212560227,4.05,0.6000000000000001,4.0942032192,0.0,0,0.0,4.05,0.6000000000000001,4.0942032192
2020-06-10 15:30:00,3.84,0.64,3.8929680194,0.0,0,0.0,3.84,0.64,3.8929680194,3.92,0.6000000000000001,3.9656525314,0.0,0,0.0,3.92,0.6000000000000001,3.9656525314
2020-06-10 16:00:00,3.92,0.63,3.9703022555,0.0,0,0.0,3.92,0.63,3.9703022555,4.0,0.58,4.0418312681,0.0,0,0.0,4.0,0.58,4.0418312681
2020-06-10 16:30:00,3.89,0.59,3.9344885309,0.0,0,0.0,3.89,0.59,3.9344885309,3.9699999999999998,0.55,4.0079171648,0.0,0,0.0,3.9699999999999998,0.55,4.0079171648
2020-06-10 17:00:00,3.81,0.59,3.8554117809,0.0,0,0.0,3.81,0.59,3.8554117809,3.9,0.55,3.9385911187,0.0,0,0.0,3.9,0.55,3.9385911187
2020-06-10 17:30:00,3.61,0.59,3.6578955699,0.0,0,0.0,3.61,0.59,3.6578955699,3.69,0.55,3.7307639968,0.0,0,0.0,3.69,0.55,3.7307639968
2020-06-10 18:00:00,3.42,0.56,3.4655446901999998,0.0,0,0.0,3.42,0.56,3.4655446901999998,3.5,0.52,3.5384177255,0.0,0,0.0,3.5,0.52,3.5384177255
2020-06-10 18:30:00,3.35,0.52,3.390117992,0.0,0,0.0,3.35,0.52,3.390117992,3.43,0.47000000000000003,3.462051415,0.0,0,0.0,3.43,0.47000000000000003,3.462051415
2020-06-10 19:00:00,3.35,0.52,3.390117992,0.0,0,0.0,3.35,0.52,3.390117992,3.43,0.47000000000000003,3.462051415,0.0,0,0.0,3.43,0.47000000000000003,3.462051415
2020-06-10 19:30:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614
2020-06-10 20:00:00,3.13,0.51,3.1712773452,0.0,0,0.0,3.13,0.51,3.1712773452,3.21,0.47000000000000003,3.2442256395,0.0,0,0.0,3.21,0.47000000000000003,3.2442256395
2020-06-10 20:30:00,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949
2020-06-10 21:00:00,3.08,0.47000000000000003,3.1156540244,0.0,0,0.0,3.08,0.47000000000000003,3.1156540244,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078
2020-06-10 21:30:00,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2020-06-10 22:00:00,3.13,0.45,3.1621827904,0.0,0,0.0,3.13,0.45,3.1621827904,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2020-06-10 22:30:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2020-06-10 23:00:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2020-06-10 23:30:00,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-06-11 00:00:00,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-06-11 00:30:00,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-06-11 01:00:00,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2020-06-11 01:30:00,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152
2020-06-11 02:00:00,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2020-06-11 02:30:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.15,0.39,3.1740510393,0.0,0,0.0,3.15,0.39,3.1740510393
2020-06-11 03:00:00,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2020-06-11 03:30:00,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2020-06-11 04:00:00,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111
2020-06-11 04:30:00,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2020-06-11 05:00:00,2.95,0.4,2.9769951293,0.0,0,0.0,2.95,0.4,2.9769951293,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2020-06-11 05:30:00,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2020-06-11 06:00:00,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-06-11 06:30:00,3.12,0.04,3.1202563997,0.0,0,0.0,3.12,0.04,3.1202563997,3.25,0.62,3.30860998,0.0,0,0.0,3.25,0.62,3.30860998
2020-06-11 07:00:00,3.27,0.49,3.3065087328000002,0.0,0,0.0,3.27,0.49,3.3065087328000002,3.34,0.45,3.3701780368,0.0,0,0.0,3.34,0.45,3.3701780368
2020-06-11 07:30:00,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418,3.55,0.5,3.585038354,0.0,0,0.0,3.55,0.5,3.585038354
2020-06-11 08:00:00,3.58,0.54,3.6204972034000003,0.0,0,0.0,3.58,0.54,3.6204972034000003,3.66,0.5,3.6939951272,0.0,0,0.0,3.66,0.5,3.6939951272
2020-06-11 08:30:00,3.77,0.5700000000000001,3.8128467055,0.0,0,0.0,3.77,0.5700000000000001,3.8128467055,3.85,0.53,3.8863093032,0.0,0,0.0,3.85,0.53,3.8863093032
2020-06-11 09:00:00,3.91,0.5700000000000001,3.9513288904,0.0,0,0.0,3.91,0.5700000000000001,3.9513288904,3.99,0.53,4.0250465836,0.0,0,0.0,3.99,0.53,4.0250465836
2020-06-11 09:30:00,4.02,0.6000000000000001,4.0645294931,0.0,0,0.0,4.02,0.6000000000000001,4.0645294931,4.1,0.56,4.1380671817,0.0,0,0.0,4.1,0.56,4.1380671817
2020-06-11 10:00:00,4.03,0.6000000000000001,4.0744202042,0.0,0,0.0,4.03,0.6000000000000001,4.0744202042,4.11,0.56,4.1479754098,0.0,0,0.0,4.11,0.56,4.1479754098
2020-06-11 10:30:00,4.07,0.6000000000000001,4.1139883325,0.0,0,0.0,4.07,0.6000000000000001,4.1139883325,4.15,0.56,4.1876126851,0.0,0,0.0,4.15,0.56,4.1876126851
2020-06-11 11:00:00,4.08,0.6000000000000001,4.1238816666,0.0,0,0.0,4.08,0.6000000000000001,4.1238816666,4.16,0.56,4.1975230792,0.0,0,0.0,4.16,0.56,4.1975230792
2020-06-11 11:30:00,3.68,0.56,3.7223648397,0.0,0,0.0,3.68,0.56,3.7223648397,3.76,0.52,3.7957871384,0.0,0,0.0,3.76,0.52,3.7957871384
2020-06-11 12:00:00,3.84,0.5700000000000001,3.8820741879,0.0,0,0.0,3.84,0.5700000000000001,3.8820741879,3.92,0.53,3.9556668212,0.0,0,0.0,3.92,0.53,3.9556668212
2020-06-11 12:30:00,3.84,0.5700000000000001,3.8820741879,0.0,0,0.0,3.84,0.5700000000000001,3.8820741879,3.92,0.53,3.9556668212,0.0,0,0.0,3.92,0.53,3.9556668212
2020-06-11 13:00:00,3.89,0.59,3.9344885309,0.0,0,0.0,3.89,0.59,3.9344885309,3.9699999999999998,0.55,4.0079171648,0.0,0,0.0,3.9699999999999998,0.55,4.0079171648
2020-06-11 13:30:00,4.11,0.62,4.1565009323,0.0,0,0.0,4.11,0.62,4.1565009323,4.19,0.58,4.2299527184,0.0,0,0.0,4.19,0.58,4.2299527184
2020-06-11 14:00:00,4.07,0.62,4.1169527566,0.0,0,0.0,4.07,0.62,4.1169527566,4.15,0.58,4.1903341156,0.0,0,0.0,4.15,0.58,4.1903341156
2020-06-11 14:30:00,3.84,0.6000000000000001,3.8865923378,0.0,0,0.0,3.84,0.6000000000000001,3.8865923378,3.92,0.56,3.9597979746,0.0,0,0.0,3.92,0.56,3.9597979746
2020-06-11 15:00:00,3.7199999999999998,0.6000000000000001,3.7680764323,0.0,0,0.0,3.7199999999999998,0.6000000000000001,3.7680764323,3.8,0.56,3.8410415254,0.0,0,0.0,3.8,0.56,3.8410415254
2020-06-11 15:30:00,3.79,0.6000000000000001,3.8371994996,0.0,0,0.0,3.79,0.6000000000000001,3.8371994996,3.87,0.56,3.9103068933,0.0,0,0.0,3.87,0.56,3.9103068933
2020-06-11 16:00:00,3.7,0.65,3.7566607513,0.0,0,0.0,3.7,0.65,3.7566607513,3.7800000000000002,0.6000000000000001,3.8273228241,0.0,0,0.0,3.7800000000000002,0.6000000000000001,3.8273228241
2020-06-11 16:30:00,3.8,0.67,3.8586137407,0.0,0,0.0,3.8,0.67,3.8586137407,3.88,0.63,3.930814165,0.0,0,0.0,3.88,0.63,3.930814165
2020-06-11 17:00:00,3.81,0.67,3.8684622268,0.0,0,0.0,3.81,0.67,3.8684622268,3.9,0.63,3.9505569228,0.0,0,0.0,3.9,0.63,3.9505569228
2020-06-11 17:30:00,3.68,0.6000000000000001,3.7285922276,0.0,0,0.0,3.68,0.6000000000000001,3.7285922276,3.76,0.56,3.8014733985999998,0.0,0,0.0,3.76,0.56,3.8014733985999998
2020-06-11 18:00:00,3.2800000000000002,0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,0.53,3.3225442059,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194
2020-06-11 18:30:00,3.21,0.51,3.2502615279000002,0.0,0,0.0,3.21,0.51,3.2502615279000002,3.2800000000000002,0.47000000000000003,3.3135026784,0.0,0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784
2020-06-11 19:00:00,3.17,0.51,3.2107631492,0.0,0,0.0,3.17,0.51,3.2107631492,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2020-06-11 19:30:00,3.11,0.51,3.1515393064,0.0,0,0.0,3.11,0.51,3.1515393064,3.19,0.47000000000000003,3.2244379355,0.0,0,0.0,3.19,0.47000000000000003,3.2244379355
2020-06-11 20:00:00,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058
2020-06-11 20:30:00,2.98,0.46,3.0152943472,0.0,0,0.0,2.98,0.46,3.0152943472,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268
2020-06-11 21:00:00,2.96,0.46,2.9955300032,0.0,0,0.0,2.96,0.46,2.9955300032,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415
2020-06-11 21:30:00,2.91,0.44,2.9430766215,0.0,0,0.0,2.91,0.44,2.9430766215,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006
2020-06-11 22:00:00,2.88,0.42,2.9104638806,0.0,0,0.0,2.88,0.42,2.9104638806,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837
2020-06-11 22:30:00,2.85,0.33,2.8690416518,0.0,0,0.0,2.85,0.33,2.8690416518,2.94,0.43,2.9712791858000003,0.0,0,0.0,2.94,0.43,2.9712791858000003
2020-06-11 23:00:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.9,0.36,2.9222593998,0.0,0,0.0,2.9,0.36,2.9222593998
2020-06-11 23:30:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2020-06-12 00:00:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2020-06-12 00:30:00,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269,2.85,0.35000000000000003,2.8714108031,0.0,0,0.0,2.85,0.35000000000000003,2.8714108031
2020-06-12 01:00:00,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2020-06-12 01:30:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2020-06-12 02:00:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2020-06-12 02:30:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2020-06-12 03:00:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2020-06-12 03:30:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2020-06-12 04:00:00,2.76,0.39,2.7874181602,0.0,0,0.0,2.76,0.39,2.7874181602,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2020-06-12 04:30:00,2.67,0.41000000000000003,2.7012959853,0.0,0,0.0,2.67,0.41000000000000003,2.7012959853,2.73,0.37,2.7549591649,0.0,0,0.0,2.73,0.37,2.7549591649
2020-06-12 05:00:00,2.6,0.43,2.6353178176,0.0,0,0.0,2.6,0.43,2.6353178176,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186
2020-06-12 05:30:00,2.64,0.43,2.6747897114,0.0,0,0.0,2.64,0.43,2.6747897114,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177
2020-06-12 06:00:00,2.71,0.43,2.7439023306,0.0,0,0.0,2.71,0.43,2.7439023306,2.7800000000000002,0.39,2.8072228269,0.0,0,0.0,2.7800000000000002,0.39,2.8072228269
2020-06-12 06:30:00,2.8200000000000003,0.16,2.82453536,0.0,0,0.0,2.8200000000000003,0.16,2.82453536,2.93,0.59,2.9888124732,0.0,0,0.0,2.93,0.59,2.9888124732
2020-06-12 07:00:00,3.01,-0.23,3.0187745858,0.0,0,0.0,3.01,-0.23,3.0187745858,3.18,0.78,3.2742632759,0.0,0,0.0,3.18,0.78,3.2742632759
2020-06-12 07:30:00,3.2800000000000002,0.30000000000000004,3.2936909387,0.0,0,0.0,3.2800000000000002,0.30000000000000004,3.2936909387,3.38,0.6000000000000001,3.4328413887,0.0,0,0.0,3.38,0.6000000000000001,3.4328413887
2020-06-12 08:00:00,3.54,0.61,3.5921720449,0.0,0,0.0,3.54,0.61,3.5921720449,3.61,0.56,3.6531766998,0.0,0,0.0,3.61,0.56,3.6531766998
2020-06-12 08:30:00,3.67,0.61,3.720349446,0.0,0,0.0,3.67,0.61,3.720349446,3.76,0.6000000000000001,3.8075714045,0.0,0,0.0,3.76,0.6000000000000001,3.8075714045
2020-06-12 09:00:00,3.7199999999999998,0.53,3.7575657014,0.0,0,0.0,3.7199999999999998,0.53,3.7575657014,3.84,0.73,3.9087721857,0.0,0,0.0,3.84,0.73,3.9087721857
2020-06-12 09:30:00,3.74,0.62,3.7910420731,0.0,0,0.0,3.74,0.62,3.7910420731,3.8200000000000003,0.5700000000000001,3.8622920656,0.0,0,0.0,3.8200000000000003,0.5700000000000001,3.8622920656
2020-06-12 10:00:00,3.8200000000000003,0.6000000000000001,3.8668333297,0.0,0,0.0,3.8200000000000003,0.6000000000000001,3.8668333297,3.9,0.56,3.94,0.0,0,0.0,3.9,0.56,3.94
2020-06-12 10:30:00,3.95,0.61,3.9968237389,0.0,0,0.0,3.95,0.61,3.9968237389,4.03,0.5700000000000001,4.0701105636,0.0,0,0.0,4.03,0.5700000000000001,4.0701105636
2020-06-12 11:00:00,4.0,0.7000000000000001,4.0607881008,0.0,0,0.0,4.0,0.7000000000000001,4.0607881008,4.08,0.65,4.1314525291,0.0,0,0.0,4.08,0.65,4.1314525291
2020-06-12 11:30:00,4.09,0.7000000000000001,4.1494698457,0.0,0,0.0,4.09,0.7000000000000001,4.1494698457,4.17,0.65,4.2203554353,0.0,0,0.0,4.17,0.65,4.2203554353
2020-06-12 12:00:00,3.88,0.63,3.930814165,0.0,0,0.0,3.88,0.63,3.930814165,3.96,0.59,4.0037107788,0.0,0,0.0,3.96,0.59,4.0037107788
2020-06-12 12:30:00,3.96,0.65,4.0129914029,0.0,0,0.0,3.96,0.65,4.0129914029,4.04,0.61,4.0857924568,0.0,0,0.0,4.04,0.61,4.0857924568
2020-06-12 13:00:00,4.16,0.71,4.2201540256,0.0,0,0.0,4.16,0.71,4.2201540256,4.24,0.66,4.291060475,0.0,0,0.0,4.24,0.66,4.291060475
2020-06-12 13:30:00,4.07,0.77,4.1421974844000005,0.0,0,0.0,4.07,0.77,4.1421974844000005,4.16,0.72,4.2218479366,0.0,0,0.0,4.16,0.72,4.2218479366
2020-06-12 14:00:00,3.98,0.74,4.0482094807,0.0,0,0.0,3.98,0.74,4.0482094807,4.06,0.6900000000000001,4.118215633,0.0,0,0.0,4.06,0.6900000000000001,4.118215633
2020-06-12 14:30:00,3.84,0.6000000000000001,3.8865923378,0.0,0,0.0,3.84,0.6000000000000001,3.8865923378,3.94,0.68,3.998249617,0.0,0,0.0,3.94,0.68,3.998249617
2020-06-12 15:00:00,3.87,0.16,3.8733060814,0.0,0,0.0,3.87,0.16,3.8733060814,4.08,1.01,4.203153578,0.0,0,0.0,4.08,1.01,4.203153578
2020-06-12 15:30:00,4.06,0.37,4.0768247448,0.0,0,0.0,4.06,0.37,4.0768247448,4.23,0.89,4.3226149493,0.0,0,0.0,4.23,0.89,4.3226149493
2020-06-12 16:00:00,4.02,0.2,4.0249720496,0.0,0,0.0,4.02,0.2,4.0249720496,4.23,1.02,4.3512412022,0.0,0,0.0,4.23,1.02,4.3512412022
2020-06-12 16:30:00,3.7,-0.13,3.7022830794,0.0,0,0.0,3.7,-0.13,3.7022830794,3.88,0.93,3.9898997481,0.0,0,0.0,3.88,0.93,3.9898997481
2020-06-12 17:00:00,3.58,-0.03,3.5801256961,0.0,0,0.0,3.58,-0.03,3.5801256961,3.74,0.87,3.8398567681999998,0.0,0,0.0,3.74,0.87,3.8398567681999998
2020-06-12 17:30:00,3.49,-0.18,3.494638751,0.0,0,0.0,3.49,-0.18,3.494638751,3.67,0.9,3.7787431773,0.0,0,0.0,3.67,0.9,3.7787431773
2020-06-12 18:00:00,3.61,0.14,3.6127136615,0.0,0,0.0,3.61,0.14,3.6127136615,3.75,0.75,3.8242646352,0.0,0,0.0,3.75,0.75,3.8242646352
2020-06-12 18:30:00,3.45,0.4,3.4731109974,0.0,0,0.0,3.45,0.4,3.4731109974,3.54,0.53,3.5794552658,0.0,0,0.0,3.54,0.53,3.5794552658
2020-06-12 19:00:00,3.2,0.16,3.2039975031,0.0,0,0.0,3.2,0.16,3.2039975031,3.32,0.61,3.3755740253,0.0,0,0.0,3.32,0.61,3.3755740253
2020-06-12 19:30:00,3.02,0.46,3.0548322376,0.0,0,0.0,3.02,0.46,3.0548322376,3.1,0.42,3.128322234,0.0,0,0.0,3.1,0.42,3.128322234
2020-06-12 20:00:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.22,0.44,3.249923076,0.0,0,0.0,3.22,0.44,3.249923076
2020-06-12 20:30:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2020-06-12 21:00:00,3.2,0.5,3.2388269481,0.0,0,0.0,3.2,0.5,3.2388269481,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-06-12 21:30:00,2.84,0.45,2.8754304026,0.0,0,0.0,2.84,0.45,2.8754304026,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271
2020-06-12 22:00:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.91,0.39,2.9360177111,0.0,0,0.0,2.91,0.39,2.9360177111
2020-06-12 22:30:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915
2020-06-12 23:00:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915
2020-06-12 23:30:00,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104,2.88,0.37,2.9036700915,0.0,0,0.0,2.88,0.37,2.9036700915
2020-06-13 00:00:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898
2020-06-13 00:30:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.87,0.37,2.8937518898,0.0,0,0.0,2.87,0.37,2.8937518898
2020-06-13 01:00:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2020-06-13 01:30:00,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-06-13 02:00:00,2.77,-0.04,2.7702887936,0.0,0,0.0,2.77,-0.04,2.7702887936,2.91,0.6000000000000001,2.971211874,0.0,0,0.0,2.91,0.6000000000000001,2.971211874
2020-06-13 02:30:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.85,0.34,2.8702090516,0.0,0,0.0,2.85,0.34,2.8702090516
2020-06-13 03:00:00,2.77,0.1,2.7718044664,0.0,0,0.0,2.77,0.1,2.7718044664,2.87,0.51,2.9149614063,0.0,0,0.0,2.87,0.51,2.9149614063
2020-06-13 03:30:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-06-13 04:00:00,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-06-13 04:30:00,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-06-13 05:00:00,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-06-13 05:30:00,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-06-13 06:00:00,2.74,0.38,2.7662248643,0.0,0,0.0,2.74,0.38,2.7662248643,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-06-13 06:30:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2020-06-13 07:00:00,2.83,-0.23,2.8393309071,0.0,0,0.0,2.83,-0.23,2.8393309071,3.0,0.71,3.0828720376,0.0,0,0.0,3.0,0.71,3.0828720376
2020-06-13 07:30:00,3.2,0.27,3.211370424,0.0,0,0.0,3.2,0.27,3.211370424,3.31,0.59,3.3621719171,0.0,0,0.0,3.31,0.59,3.3621719171
2020-06-13 08:00:00,3.26,0.5,3.298120677,0.0,0,0.0,3.26,0.5,3.298120677,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325
2020-06-13 08:30:00,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2020-06-13 09:00:00,3.04,0.49,3.0792369185,0.0,0,0.0,3.04,0.49,3.0792369185,3.11,0.44,3.1409711874,0.0,0,0.0,3.11,0.44,3.1409711874
