Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-13 09:30:00,3.18,0.52,3.222235249,0.0,0,0.0,3.18,0.52,3.222235249,3.25,0.48,3.2852549368,0.0,0,0.0,3.25,0.48,3.2852549368
2020-06-13 10:00:00,3.32,0.53,3.3620380724,0.0,0,0.0,3.32,0.53,3.3620380724,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363
2020-06-13 10:30:00,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402,3.5,0.5,3.5355339059,0.0,0,0.0,3.5,0.5,3.5355339059
2020-06-13 11:00:00,3.46,0.56,3.5050249642,0.0,0,0.0,3.46,0.56,3.5050249642,3.54,0.52,3.5779882616,0.0,0,0.0,3.54,0.52,3.5779882616
2020-06-13 11:30:00,3.2,0.54,3.245242672,0.0,0,0.0,3.2,0.54,3.245242672,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413
2020-06-13 12:00:00,3.39,0.56,3.4359423744,0.0,0,0.0,3.39,0.56,3.4359423744,3.47,0.52,3.5087462148,0.0,0,0.0,3.47,0.52,3.5087462148
2020-06-13 12:30:00,3.5300000000000002,0.59,3.5789663312,0.0,0,0.0,3.5300000000000002,0.59,3.5789663312,3.61,0.55,3.6516571581,0.0,0,0.0,3.61,0.55,3.6516571581
2020-06-13 13:00:00,3.5,0.59,3.5493802276,0.0,0,0.0,3.5,0.59,3.5493802276,3.58,0.55,3.6220022087,0.0,0,0.0,3.58,0.55,3.6220022087
2020-06-13 13:30:00,3.25,0.58,3.3013482094,0.0,0,0.0,3.25,0.58,3.3013482094,3.33,0.54,3.3734996665,0.0,0,0.0,3.33,0.54,3.3734996665
2020-06-13 14:00:00,3.39,0.59,3.4409591686,0.0,0,0.0,3.39,0.59,3.4409591686,3.46,0.54,3.5018852066,0.0,0,0.0,3.46,0.54,3.5018852066
2020-06-13 14:30:00,3.59,0.62,3.6431442464,0.0,0,0.0,3.59,0.62,3.6431442464,3.66,0.5700000000000001,3.7041193285,0.0,0,0.0,3.66,0.5700000000000001,3.7041193285
2020-06-13 15:00:00,3.51,-0.06,3.5105127831000003,0.0,0,0.0,3.51,-0.06,3.5105127831000003,3.68,0.92,3.7932571756,0.0,0,0.0,3.68,0.92,3.7932571756
2020-06-13 15:30:00,3.33,0.6000000000000001,3.3836223193,0.0,0,0.0,3.33,0.6000000000000001,3.3836223193,3.4,0.51,3.4380372307,0.0,0,0.0,3.4,0.51,3.4380372307
2020-06-13 16:00:00,3.26,0.56,3.307748479,0.0,0,0.0,3.26,0.56,3.307748479,3.33,0.52,3.3703560643,0.0,0,0.0,3.33,0.52,3.3703560643
2020-06-13 16:30:00,3.43,-0.02,3.4300583085,0.0,0,0.0,3.43,-0.02,3.4300583085,3.59,0.8300000000000001,3.684698088,0.0,0,0.0,3.59,0.8300000000000001,3.684698088
2020-06-13 17:00:00,3.47,0.01,3.4700144092,0.0,0,0.0,3.47,0.01,3.4700144092,3.62,0.79,3.70519905,0.0,0,0.0,3.62,0.79,3.70519905
2020-06-13 17:30:00,3.34,0.51,3.3787127726,0.0,0,0.0,3.34,0.51,3.3787127726,3.41,0.47000000000000003,3.4422376443,0.0,0,0.0,3.41,0.47000000000000003,3.4422376443
2020-06-13 18:00:00,2.9,0.47000000000000003,2.9378393421,0.0,0,0.0,2.9,0.47000000000000003,2.9378393421,2.9699999999999998,0.43,3.000966511,0.0,0,0.0,2.9699999999999998,0.43,3.000966511
2020-06-13 18:30:00,2.9,0.51,2.9445033537,0.0,0,0.0,2.9,0.51,2.9445033537,2.9699999999999998,0.46,3.0054117854,0.0,0,0.0,2.9699999999999998,0.46,3.0054117854
2020-06-13 19:00:00,3.11,0.52,3.1531730051,0.0,0,0.0,3.11,0.52,3.1531730051,3.19,0.48,3.2259107241000002,0.0,0,0.0,3.19,0.48,3.2259107241000002
2020-06-13 19:30:00,3.19,0.48,3.2259107241000002,0.0,0,0.0,3.19,0.48,3.2259107241000002,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2020-06-13 20:00:00,2.9,0.45,2.9347061182000003,0.0,0,0.0,2.9,0.45,2.9347061182000003,2.98,0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,0.41000000000000003,3.0080724725
2020-06-13 20:30:00,2.88,0.45,2.9149442533,0.0,0,0.0,2.88,0.45,2.9149442533,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002
2020-06-13 21:00:00,2.95,0.5,2.9920728601,0.0,0,0.0,2.95,0.5,2.9920728601,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308
2020-06-13 21:30:00,2.99,0.5,3.0315177717,0.0,0,0.0,2.99,0.5,3.0315177717,3.06,0.45,3.0929112499,0.0,0,0.0,3.06,0.45,3.0929112499
2020-06-13 22:00:00,2.92,0.42,2.950050847,0.0,0,0.0,2.92,0.42,2.950050847,3.0,0.39,3.0252437918,0.0,0,0.0,3.0,0.39,3.0252437918
2020-06-13 22:30:00,2.7800000000000002,0.42,2.8115476165,0.0,0,0.0,2.7800000000000002,0.42,2.8115476165,2.85,0.39,2.8765604461,0.0,0,0.0,2.85,0.39,2.8765604461
2020-06-13 23:00:00,2.91,0.44,2.9430766215,0.0,0,0.0,2.91,0.44,2.9430766215,2.99,0.4,3.0166372006,0.0,0,0.0,2.99,0.4,3.0166372006
2020-06-13 23:30:00,2.87,0.48,2.9098625397,0.0,0,0.0,2.87,0.48,2.9098625397,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412
2020-06-14 00:00:00,2.89,0.46,2.9263800163,0.0,0,0.0,2.89,0.46,2.9263800163,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002
2020-06-14 00:30:00,2.64,0.4,2.6701310829000002,0.0,0,0.0,2.64,0.4,2.6701310829000002,2.71,0.36,2.7338068696,0.0,0,0.0,2.71,0.36,2.7338068696
2020-06-14 01:00:00,2.68,0.39,2.7082282031,0.0,0,0.0,2.68,0.39,2.7082282031,2.75,0.35000000000000003,2.7721832551,0.0,0,0.0,2.75,0.35000000000000003,2.7721832551
2020-06-14 01:30:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2020-06-14 02:00:00,2.62,0.44,2.6566896695,0.0,0,0.0,2.62,0.44,2.6566896695,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002
2020-06-14 02:30:00,2.64,0.43,2.6747897114,0.0,0,0.0,2.64,0.43,2.6747897114,2.7,0.38,2.7266096164,0.0,0,0.0,2.7,0.38,2.7266096164
2020-06-14 03:00:00,2.84,0.44,2.8738823915,0.0,0,0.0,2.84,0.44,2.8738823915,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003
2020-06-14 03:30:00,2.98,0.42,3.0094517773,0.0,0,0.0,2.98,0.42,3.0094517773,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734
2020-06-14 04:00:00,2.93,0.4,2.9571777086,0.0,0,0.0,2.93,0.4,2.9571777086,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949
2020-06-14 04:30:00,2.56,0.38,2.5880494586,0.0,0,0.0,2.56,0.38,2.5880494586,2.63,0.34,2.6518861212,0.0,0,0.0,2.63,0.34,2.6518861212
2020-06-14 05:00:00,2.54,0.42,2.5744902408,0.0,0,0.0,2.54,0.42,2.5744902408,2.6,0.38,2.6276224995,0.0,0,0.0,2.6,0.38,2.6276224995
2020-06-14 05:30:00,2.6,0.41000000000000003,2.6321284163,0.0,0,0.0,2.6,0.41000000000000003,2.6321284163,2.66,0.36,2.6842503609,0.0,0,0.0,2.66,0.36,2.6842503609
2020-06-14 06:00:00,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186,2.73,0.35000000000000003,2.7523444552000003,0.0,0,0.0,2.73,0.35000000000000003,2.7523444552000003
2020-06-14 06:30:00,2.7800000000000002,-0.12,2.7825887228,0.0,0,0.0,2.7800000000000002,-0.12,2.7825887228,2.93,0.66,3.0034147233,0.0,0,0.0,2.93,0.66,3.0034147233
2020-06-14 07:00:00,2.8200000000000003,-0.26,2.8319604517,0.0,0,0.0,2.8200000000000003,-0.26,2.8319604517,2.98,0.71,3.0634131292,0.0,0,0.0,2.98,0.71,3.0634131292
2020-06-14 07:30:00,3.11,0.0,3.11,0.0,0,0.0,3.11,0.0,3.11,3.25,0.76,3.3376788342,0.0,0,0.0,3.25,0.76,3.3376788342
2020-06-14 08:00:00,3.08,0.22,3.0878471465,0.0,0,0.0,3.08,0.22,3.0878471465,3.2,0.64,3.2633724887,0.0,0,0.0,3.2,0.64,3.2633724887
2020-06-14 08:30:00,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309,3.08,0.53,3.1252679885,0.0,0,0.0,3.08,0.53,3.1252679885
2020-06-14 09:00:00,3.01,0.32,3.0269621735,0.0,0,0.0,3.01,0.32,3.0269621735,3.1,0.51,3.1416715296,0.0,0,0.0,3.1,0.51,3.1416715296
2020-06-14 09:30:00,3.13,0.5,3.1696845269,0.0,0,0.0,3.13,0.5,3.1696845269,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264
2020-06-14 10:00:00,3.35,0.54,3.3932432863,0.0,0,0.0,3.35,0.54,3.3932432863,3.43,0.49,3.4648232278,0.0,0,0.0,3.43,0.49,3.4648232278
2020-06-14 10:30:00,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162
2020-06-14 11:00:00,3.35,0.55,3.3948490394,0.0,0,0.0,3.35,0.55,3.3948490394,3.42,0.51,3.4578172306,0.0,0,0.0,3.42,0.51,3.4578172306
2020-06-14 11:30:00,3.16,0.52,3.2024990242,0.0,0,0.0,3.16,0.52,3.2024990242,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313
2020-06-14 12:00:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.33,0.47000000000000003,3.363004609,0.0,0,0.0,3.33,0.47000000000000003,3.363004609
2020-06-14 12:30:00,3.44,0.55,3.4836905718,0.0,0,0.0,3.44,0.55,3.4836905718,3.52,0.51,3.5567541383,0.0,0,0.0,3.52,0.51,3.5567541383
2020-06-14 13:00:00,3.51,0.59,3.5592414922,0.0,0,0.0,3.51,0.59,3.5592414922,3.59,0.55,3.6318865621,0.0,0,0.0,3.59,0.55,3.6318865621
2020-06-14 13:30:00,3.33,0.59,3.3818633917,0.0,0,0.0,3.33,0.59,3.3818633917,3.41,0.55,3.454070063,0.0,0,0.0,3.41,0.55,3.454070063
2020-06-14 14:00:00,3.3,0.59,3.3523275496,0.0,0,0.0,3.3,0.59,3.3523275496,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222
2020-06-14 14:30:00,3.46,0.5700000000000001,3.5066365651,0.0,0,0.0,3.46,0.5700000000000001,3.5066365651,3.54,0.53,3.5794552658,0.0,0,0.0,3.54,0.53,3.5794552658
2020-06-14 15:00:00,3.52,0.6000000000000001,3.570770225,0.0,0,0.0,3.52,0.6000000000000001,3.570770225,3.6,0.55,3.6417715469000003,0.0,0,0.0,3.6,0.55,3.6417715469000003
2020-06-14 15:30:00,3.39,0.58,3.439258641,0.0,0,0.0,3.39,0.58,3.439258641,3.47,0.53,3.5102421569,0.0,0,0.0,3.47,0.53,3.5102421569
2020-06-14 16:00:00,3.2,0.56,3.2486304807,0.0,0,0.0,3.2,0.56,3.2486304807,3.2800000000000002,0.51,3.3194125986,0.0,0,0.0,3.2800000000000002,0.51,3.3194125986
2020-06-14 16:30:00,3.37,0.56,3.4162113518,0.0,0,0.0,3.37,0.56,3.4162113518,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355
2020-06-14 17:00:00,3.48,0.5700000000000001,3.5263720734,0.0,0,0.0,3.48,0.5700000000000001,3.5263720734,3.56,0.53,3.59923603,0.0,0,0.0,3.56,0.53,3.59923603
2020-06-14 17:30:00,3.41,0.54,3.4524918537,0.0,0,0.0,3.41,0.54,3.4524918537,3.49,0.5,3.5256346946,0.0,0,0.0,3.49,0.5,3.5256346946
2020-06-14 18:00:00,3.07,0.51,3.1120732639,0.0,0,0.0,3.07,0.51,3.1120732639,3.14,0.47000000000000003,3.1749803149,0.0,0,0.0,3.14,0.47000000000000003,3.1749803149
2020-06-14 18:30:00,3.09,0.53,3.135123602,0.0,0,0.0,3.09,0.53,3.135123602,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445
2020-06-14 19:00:00,3.16,0.5700000000000001,3.21099673,0.0,0,0.0,3.16,0.5700000000000001,3.21099673,3.24,0.53,3.2830625946,0.0,0,0.0,3.24,0.53,3.2830625946
2020-06-14 19:30:00,3.12,0.53,3.164695878,0.0,0,0.0,3.12,0.53,3.164695878,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466
2020-06-14 20:00:00,2.94,0.47000000000000003,2.9773310196000002,0.0,0,0.0,2.94,0.47000000000000003,2.9773310196000002,3.01,0.42,3.0391610685,0.0,0,0.0,3.01,0.42,3.0391610685
2020-06-14 20:30:00,2.88,0.45,2.9149442533,0.0,0,0.0,2.88,0.45,2.9149442533,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524
2020-06-14 21:00:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026
2020-06-14 21:30:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.12,0.39,3.1442805218,0.0,0,0.0,3.12,0.39,3.1442805218
2020-06-14 22:00:00,2.91,0.4,2.9373627628000003,0.0,0,0.0,2.91,0.4,2.9373627628000003,2.98,0.36,3.001666204,0.0,0,0.0,2.98,0.36,3.001666204
2020-06-14 22:30:00,2.65,0.38,2.6771066471,0.0,0,0.0,2.65,0.38,2.6771066471,2.7199999999999998,0.34,2.7411676344,0.0,0,0.0,2.7199999999999998,0.34,2.7411676344
2020-06-14 23:00:00,2.77,0.4,2.7987318557,0.0,0,0.0,2.77,0.4,2.7987318557,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2020-06-14 23:30:00,2.87,0.4,2.8977404991,0.0,0,0.0,2.87,0.4,2.8977404991,2.95,0.36,2.9718849237000002,0.0,0,0.0,2.95,0.36,2.9718849237000002
2020-06-15 00:00:00,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-06-15 00:30:00,2.94,-0.1,2.9417001887,0.0,0,0.0,2.94,-0.1,2.9417001887,3.09,0.65,3.1576256903,0.0,0,0.0,3.09,0.65,3.1576256903
2020-06-15 01:00:00,2.58,0.2,2.587740327,0.0,0,0.0,2.58,0.2,2.587740327,2.67,0.4,2.6997962886,0.0,0,0.0,2.67,0.4,2.6997962886
2020-06-15 01:30:00,2.68,0.38,2.7068062361000003,0.0,0,0.0,2.68,0.38,2.7068062361000003,2.75,0.33,2.7697292286,0.0,0,0.0,2.75,0.33,2.7697292286
2020-06-15 02:00:00,2.7199999999999998,0.38,2.7464158462,0.0,0,0.0,2.7199999999999998,0.38,2.7464158462,2.79,0.33,2.8094483444,0.0,0,0.0,2.79,0.33,2.8094483444
2020-06-15 02:30:00,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414,3.01,0.35000000000000003,3.0302805151,0.0,0,0.0,3.01,0.35000000000000003,3.0302805151
2020-06-15 03:00:00,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633,2.9,0.38,2.9247905908,0.0,0,0.0,2.9,0.38,2.9247905908
2020-06-15 03:30:00,2.62,0.42,2.6534505836999998,0.0,0,0.0,2.62,0.42,2.6534505836999998,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662
2020-06-15 04:00:00,2.43,0.39,2.4610973162,0.0,0,0.0,2.43,0.39,2.4610973162,2.5,0.34,2.5230140705,0.0,0,0.0,2.5,0.34,2.5230140705
2020-06-15 04:30:00,2.46,0.25,2.472670621,0.0,0,0.0,2.46,0.25,2.472670621,2.55,0.4,2.5811818998,0.0,0,0.0,2.55,0.4,2.5811818998
2020-06-15 05:00:00,2.62,-0.05,2.6204770558,0.0,0,0.0,2.62,-0.05,2.6204770558,2.75,0.54,2.8025167261,0.0,0,0.0,2.75,0.54,2.8025167261
2020-06-15 05:30:00,2.66,-0.17,2.6654267951,0.0,0,0.0,2.66,-0.17,2.6654267951,2.81,0.61,2.8754477912,0.0,0,0.0,2.81,0.61,2.8754477912
2020-06-15 06:00:00,2.69,0.03,2.690167281,0.0,0,0.0,2.69,0.03,2.690167281,2.81,0.53,2.8595454183999998,0.0,0,0.0,2.81,0.53,2.8595454183999998
2020-06-15 06:30:00,2.62,-0.2,2.6276224995,0.0,0,0.0,2.62,-0.2,2.6276224995,2.7800000000000002,0.79,2.8900692033,0.0,0,0.0,2.7800000000000002,0.79,2.8900692033
2020-06-15 07:00:00,2.7800000000000002,-0.17,2.7851929914999998,0.0,0,0.0,2.7800000000000002,-0.17,2.7851929914999998,2.94,0.79,3.0442897365,0.0,0,0.0,2.94,0.79,3.0442897365
2020-06-15 07:30:00,3.23,0.5700000000000001,3.2799085353,0.0,0,0.0,3.23,0.5700000000000001,3.2799085353,3.31,0.52,3.3505969617,0.0,0,0.0,3.31,0.52,3.3505969617
2020-06-15 08:00:00,3.58,0.47000000000000003,3.6107201498,0.0,0,0.0,3.58,0.47000000000000003,3.6107201498,3.67,0.58,3.7155484117,0.0,0,0.0,3.67,0.58,3.7155484117
2020-06-15 08:30:00,3.75,0.58,3.7945882517,0.0,0,0.0,3.75,0.58,3.7945882517,3.83,0.53,3.8664971227000002,0.0,0,0.0,3.83,0.53,3.8664971227000002
2020-06-15 09:00:00,3.6,0.56,3.6432952118,0.0,0,0.0,3.6,0.56,3.6432952118,3.68,0.51,3.7151715977,0.0,0,0.0,3.68,0.51,3.7151715977
2020-06-15 09:30:00,3.66,0.64,3.7155349548,0.0,0,0.0,3.66,0.64,3.7155349548,3.74,0.59,3.7862514444,0.0,0,0.0,3.74,0.59,3.7862514444
2020-06-15 10:00:00,3.95,0.67,4.0064198482,0.0,0,0.0,3.95,0.67,4.0064198482,4.03,0.62,4.0774133958,0.0,0,0.0,4.03,0.62,4.0774133958
2020-06-15 10:30:00,4.13,0.65,4.1808372367,0.0,0,0.0,4.13,0.65,4.1808372367,4.21,0.61,4.2539628582999995,0.0,0,0.0,4.21,0.61,4.2539628582999995
2020-06-15 11:00:00,4.14,0.64,4.1891765301,0.0,0,0.0,4.14,0.64,4.1891765301,4.22,0.61,4.2638597538,0.0,0,0.0,4.22,0.61,4.2638597538
2020-06-15 11:30:00,3.91,0.62,3.9588508434,0.0,0,0.0,3.91,0.62,3.9588508434,4.0,0.58,4.0418312681,0.0,0,0.0,4.0,0.58,4.0418312681
2020-06-15 12:00:00,3.98,0.63,4.0295533251,0.0,0,0.0,3.98,0.63,4.0295533251,4.06,0.59,4.102645488,0.0,0,0.0,4.06,0.59,4.102645488
2020-06-15 12:30:00,4.14,0.47000000000000003,4.1665933327,0.0,0,0.0,4.14,0.47000000000000003,4.1665933327,4.33,0.9400000000000001,4.4308577048,0.0,0,0.0,4.33,0.9400000000000001,4.4308577048
2020-06-15 13:00:00,4.18,0.4,4.1990951406,0.0,0,0.0,4.18,0.4,4.1990951406,4.39,1.01,4.5046864486,0.0,0,0.0,4.39,1.01,4.5046864486
2020-06-15 13:30:00,4.15,0.5,4.1800119617,0.0,0,0.0,4.15,0.5,4.1800119617,4.33,0.93,4.4287470011,0.0,0,0.0,4.33,0.93,4.4287470011
2020-06-15 14:00:00,3.96,0.66,4.01462327,0.0,0,0.0,3.96,0.66,4.01462327,4.04,0.62,4.0872973956,0.0,0,0.0,4.04,0.62,4.0872973956
2020-06-15 14:30:00,4.06,0.68,4.1165519552,0.0,0,0.0,4.06,0.68,4.1165519552,4.14,0.64,4.1891765301,0.0,0,0.0,4.14,0.64,4.1891765301
2020-06-15 15:00:00,4.24,0.7000000000000001,4.2973945595,0.0,0,0.0,4.24,0.7000000000000001,4.2973945595,4.32,0.66,4.3701258563,0.0,0,0.0,4.32,0.66,4.3701258563
2020-06-15 15:30:00,4.2,0.7000000000000001,4.2579337712,0.0,0,0.0,4.2,0.7000000000000001,4.2579337712,4.29,0.66,4.3404723245,0.0,0,0.0,4.29,0.66,4.3404723245
2020-06-15 16:00:00,3.94,0.68,3.998249617,0.0,0,0.0,3.94,0.68,3.998249617,4.03,0.64,4.08050242,0.0,0,0.0,4.03,0.64,4.08050242
2020-06-15 16:30:00,3.8200000000000003,0.66,3.8765964453,0.0,0,0.0,3.8200000000000003,0.66,3.8765964453,3.9,0.61,3.9474168769,0.0,0,0.0,3.9,0.61,3.9474168769
2020-06-15 17:00:00,3.95,0.6900000000000001,4.0098129632,0.0,0,0.0,3.95,0.6900000000000001,4.0098129632,4.03,0.65,4.0820828017,0.0,0,0.0,4.03,0.65,4.0820828017
2020-06-15 17:30:00,3.84,0.63,3.8913365313,0.0,0,0.0,3.84,0.63,3.8913365313,3.92,0.58,3.9626758636,0.0,0,0.0,3.92,0.58,3.9626758636
2020-06-15 18:00:00,3.73,0.63,3.7828296287,0.0,0,0.0,3.73,0.63,3.7828296287,3.8200000000000003,0.58,3.8637805321,0.0,0,0.0,3.8200000000000003,0.58,3.8637805321
2020-06-15 18:30:00,3.21,0.54,3.255103685,0.0,0,0.0,3.21,0.54,3.255103685,3.29,0.5,3.3277770358,0.0,0,0.0,3.29,0.5,3.3277770358
2020-06-15 19:00:00,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002
2020-06-15 19:30:00,3.45,0.54,3.4920051546,0.0,0,0.0,3.45,0.54,3.4920051546,3.5300000000000002,0.5,3.5652349151,0.0,0,0.0,3.5300000000000002,0.5,3.5652349151
2020-06-15 20:00:00,3.34,0.51,3.3787127726,0.0,0,0.0,3.34,0.51,3.3787127726,3.42,0.47000000000000003,3.4521442612,0.0,0,0.0,3.42,0.47000000000000003,3.4521442612
2020-06-15 20:30:00,3.09,0.49,3.128609915,0.0,0,0.0,3.09,0.49,3.128609915,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564
2020-06-15 21:00:00,3.0,0.46,3.0350617786,0.0,0,0.0,3.0,0.46,3.0350617786,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508
2020-06-15 21:30:00,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2020-06-15 22:00:00,3.18,0.46,3.2130981933,0.0,0,0.0,3.18,0.46,3.2130981933,3.26,0.41000000000000003,3.2856810557,0.0,0,0.0,3.26,0.41000000000000003,3.2856810557
2020-06-15 22:30:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254
2020-06-15 23:00:00,2.79,0.4,2.8185279846,0.0,0,0.0,2.79,0.4,2.8185279846,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2020-06-15 23:30:00,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591,3.09,0.39,3.1145144084,0.0,0,0.0,3.09,0.39,3.1145144084
2020-06-16 00:00:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.16,0.39,3.1839755024,0.0,0,0.0,3.16,0.39,3.1839755024
2020-06-16 00:30:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2020-06-16 01:00:00,2.66,0.38,2.6870057685,0.0,0,0.0,2.66,0.38,2.6870057685,2.73,0.34,2.7510906928,0.0,0,0.0,2.73,0.34,2.7510906928
2020-06-16 01:30:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2020-06-16 02:00:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2020-06-16 02:30:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2020-06-16 03:00:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.04,0.37,3.0624336728,0.0,0,0.0,3.04,0.37,3.0624336728
2020-06-16 03:30:00,2.64,0.38,2.6672082783,0.0,0,0.0,2.64,0.38,2.6672082783,2.71,0.34,2.7312451373,0.0,0,0.0,2.71,0.34,2.7312451373
2020-06-16 04:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564
2020-06-16 04:30:00,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756,2.99,0.37,3.0128060011,0.0,0,0.0,2.99,0.37,3.0128060011
2020-06-16 05:00:00,3.0,0.24,3.009584689,0.0,0,0.0,3.0,0.24,3.009584689,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562
2020-06-16 05:30:00,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2020-06-16 06:00:00,2.69,0.4,2.7195771730000002,0.0,0,0.0,2.69,0.4,2.7195771730000002,2.75,0.36,2.7734635386,0.0,0,0.0,2.75,0.36,2.7734635386
2020-06-16 06:30:00,2.9,0.44,2.9331893904,0.0,0,0.0,2.9,0.44,2.9331893904,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759
2020-06-16 07:00:00,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836
2020-06-16 07:30:00,3.54,0.5700000000000001,3.5855961847,0.0,0,0.0,3.54,0.5700000000000001,3.5855961847,3.61,0.52,3.647259245,0.0,0,0.0,3.61,0.52,3.647259245
2020-06-16 08:00:00,3.67,0.37,3.688604072,0.0,0,0.0,3.67,0.37,3.688604072,3.7800000000000002,0.64,3.8337970734,0.0,0,0.0,3.7800000000000002,0.64,3.8337970734
2020-06-16 08:30:00,3.5300000000000002,0.5700000000000001,3.575723703,0.0,0,0.0,3.5300000000000002,0.5700000000000001,3.575723703,3.61,0.53,3.6486983981,0.0,0,0.0,3.61,0.53,3.6486983981
2020-06-16 09:00:00,3.49,0.5700000000000001,3.536240942,0.0,0,0.0,3.49,0.5700000000000001,3.536240942,3.5700000000000003,0.53,3.6091273183,0.0,0,0.0,3.5700000000000003,0.53,3.6091273183
2020-06-16 09:30:00,3.88,0.62,3.9292238419,0.0,0,0.0,3.88,0.62,3.9292238419,3.96,0.5700000000000001,4.0008124175,0.0,0,0.0,3.96,0.5700000000000001,4.0008124175
2020-06-16 10:00:00,4.23,0.7000000000000001,4.2875284256,0.0,0,0.0,4.23,0.7000000000000001,4.2875284256,4.32,0.65,4.3686267865,0.0,0,0.0,4.32,0.65,4.3686267865
2020-06-16 10:30:00,4.23,0.68,4.284308579,0.0,0,0.0,4.23,0.68,4.284308579,4.32,0.64,4.3671501005,0.0,0,0.0,4.32,0.64,4.3671501005
2020-06-16 11:00:00,4.15,0.68,4.205341841,0.0,0,0.0,4.15,0.68,4.205341841,4.23,0.64,4.2781421201,0.0,0,0.0,4.23,0.64,4.2781421201
2020-06-16 11:30:00,3.99,0.65,4.0425981744,0.0,0,0.0,3.99,0.65,4.0425981744,4.08,0.61,4.1253484701,0.0,0,0.0,4.08,0.61,4.1253484701
2020-06-16 12:00:00,4.14,0.6900000000000001,4.1971061459,0.0,0,0.0,4.14,0.6900000000000001,4.1971061459,4.23,0.65,4.2796495184,0.0,0,0.0,4.23,0.65,4.2796495184
2020-06-16 12:30:00,4.31,0.73,4.3713842201,0.0,0,0.0,4.31,0.73,4.3713842201,4.4,0.68,4.4522353936,0.0,0,0.0,4.4,0.68,4.4522353936
2020-06-16 13:00:00,4.35,0.75,4.4141816909,0.0,0,0.0,4.35,0.75,4.4141816909,4.44,0.71,4.4964096788,0.0,0,0.0,4.44,0.71,4.4964096788
2020-06-16 13:30:00,4.06,0.72,4.1233481541,0.0,0,0.0,4.06,0.72,4.1233481541,4.15,0.67,4.2037364332,0.0,0,0.0,4.15,0.67,4.2037364332
2020-06-16 14:00:00,4.06,0.73,4.1251060592,0.0,0,0.0,4.06,0.73,4.1251060592,4.15,0.6900000000000001,4.2069704064,0.0,0,0.0,4.15,0.6900000000000001,4.2069704064
2020-06-16 14:30:00,4.28,0.79,4.3522982435,0.0,0,0.0,4.28,0.79,4.3522982435,4.37,0.74,4.4322116375,0.0,0,0.0,4.37,0.74,4.4322116375
2020-06-16 15:00:00,4.44,0.84,4.5187608920999995,0.0,0,0.0,4.44,0.84,4.5187608920999995,4.53,0.8,4.600097825,0.0,0,0.0,4.53,0.8,4.600097825
2020-06-16 15:30:00,4.39,0.8200000000000001,4.4659265556,0.0,0,0.0,4.39,0.8200000000000001,4.4659265556,4.48,0.77,4.5456902666,0.0,0,0.0,4.48,0.77,4.5456902666
2020-06-16 16:00:00,3.93,0.7000000000000001,3.9918542058,0.0,0,0.0,3.93,0.7000000000000001,3.9918542058,4.01,0.65,4.0623392276,0.0,0,0.0,4.01,0.65,4.0623392276
2020-06-16 16:30:00,3.91,0.68,3.9686899602,0.0,0,0.0,3.91,0.68,3.9686899602,4.0,0.64,4.0508764484,0.0,0,0.0,4.0,0.64,4.0508764484
2020-06-16 17:00:00,4.04,0.6900000000000001,4.0984997255,0.0,0,0.0,4.04,0.6900000000000001,4.0984997255,4.13,0.65,4.1808372367,0.0,0,0.0,4.13,0.65,4.1808372367
2020-06-16 17:30:00,3.9,0.64,3.9521639642,0.0,0,0.0,3.9,0.64,3.9521639642,3.99,0.6000000000000001,4.0348605924,0.0,0,0.0,3.99,0.6000000000000001,4.0348605924
2020-06-16 18:00:00,3.7,0.62,3.7515863311,0.0,0,0.0,3.7,0.62,3.7515863311,3.7800000000000002,0.58,3.8242384863,0.0,0,0.0,3.7800000000000002,0.58,3.8242384863
2020-06-16 18:30:00,3.32,0.53,3.3620380724,0.0,0,0.0,3.32,0.53,3.3620380724,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363
2020-06-16 19:00:00,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402,3.5,0.51,3.5369619732,0.0,0,0.0,3.5,0.51,3.5369619732
2020-06-16 19:30:00,3.48,0.55,3.5231945731,0.0,0,0.0,3.48,0.55,3.5231945731,3.56,0.51,3.5963453672,0.0,0,0.0,3.56,0.51,3.5963453672
2020-06-16 20:00:00,3.4,0.53,3.4410608829,0.0,0,0.0,3.4,0.53,3.4410608829,3.48,0.49,3.5143278162,0.0,0,0.0,3.48,0.49,3.5143278162
2020-06-16 20:30:00,3.02,0.48,3.0579077815,0.0,0,0.0,3.02,0.48,3.0579077815,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046
2020-06-16 21:00:00,3.04,0.48,3.0776614499,0.0,0,0.0,3.04,0.48,3.0776614499,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949
2020-06-16 21:30:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.3,0.44,3.3292041091,0.0,0,0.0,3.3,0.44,3.3292041091
2020-06-16 22:00:00,3.21,0.48,3.2456894491,0.0,0,0.0,3.21,0.48,3.2456894491,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2020-06-16 22:30:00,3.05,0.46,3.0844934754,0.0,0,0.0,3.05,0.46,3.0844934754,3.13,0.42,3.1580531978,0.0,0,0.0,3.13,0.42,3.1580531978
2020-06-16 23:00:00,2.86,0.44,2.8936482164,0.0,0,0.0,2.86,0.44,2.8936482164,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127
2020-06-16 23:30:00,3.09,0.48,3.1270593215,0.0,0,0.0,3.09,0.48,3.1270593215,3.16,0.43,3.1891221363,0.0,0,0.0,3.16,0.43,3.1891221363
2020-06-17 00:00:00,3.13,0.46,3.1636213427,0.0,0,0.0,3.13,0.46,3.1636213427,3.2,0.43,3.2287613724,0.0,0,0.0,3.2,0.43,3.2287613724
2020-06-17 00:30:00,3.08,0.45,3.1126997928,0.0,0,0.0,3.08,0.45,3.1126997928,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094
2020-06-17 01:00:00,2.75,0.42,2.7818878482000002,0.0,0,0.0,2.75,0.42,2.7818878482000002,2.8200000000000003,0.37,2.8441694746,0.0,0,0.0,2.8200000000000003,0.37,2.8441694746
2020-06-17 01:30:00,2.8200000000000003,0.42,2.8511050489,0.0,0,0.0,2.8200000000000003,0.42,2.8511050489,2.89,0.37,2.9135888523,0.0,0,0.0,2.89,0.37,2.9135888523
2020-06-17 02:00:00,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852,3.05,0.39,3.0748333288,0.0,0,0.0,3.05,0.39,3.0748333288
2020-06-17 02:30:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-06-17 03:00:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-06-17 03:30:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.8,0.37,2.824340631,0.0,0,0.0,2.8,0.37,2.824340631
2020-06-17 04:00:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.86,0.37,2.8838342532,0.0,0,0.0,2.86,0.37,2.8838342532
2020-06-17 04:30:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2020-06-17 05:00:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2020-06-17 05:30:00,3.05,0.30000000000000004,3.0647185841,0.0,0,0.0,3.05,0.30000000000000004,3.0647185841,3.13,0.47000000000000003,3.165090836,0.0,0,0.0,3.13,0.47000000000000003,3.165090836
2020-06-17 06:00:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,2.99,0.39,3.0153275112,0.0,0,0.0,2.99,0.39,3.0153275112
2020-06-17 06:30:00,2.8200000000000003,0.44,2.8541198293,0.0,0,0.0,2.8200000000000003,0.44,2.8541198293,2.89,0.39,2.9161961525,0.0,0,0.0,2.89,0.39,2.9161961525
2020-06-17 07:00:00,3.07,0.47000000000000003,3.1057688259,0.0,0,0.0,3.07,0.47000000000000003,3.1057688259,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463
2020-06-17 07:30:00,3.34,0.54,3.3833710999999997,0.0,0,0.0,3.34,0.54,3.3833710999999997,3.42,0.49,3.4549240223,0.0,0,0.0,3.42,0.49,3.4549240223
2020-06-17 08:00:00,3.65,0.18,3.6544356609,0.0,0,0.0,3.65,0.18,3.6544356609,3.79,0.75,3.8634958263,0.0,0,0.0,3.79,0.75,3.8634958263
2020-06-17 08:30:00,3.86,0.6000000000000001,3.9063537986,0.0,0,0.0,3.86,0.6000000000000001,3.9063537986,3.95,0.55,3.9881073205,0.0,0,0.0,3.95,0.55,3.9881073205
2020-06-17 09:00:00,3.96,0.64,4.0113838011,0.0,0,0.0,3.96,0.64,4.0113838011,4.04,0.59,4.0828543937,0.0,0,0.0,4.04,0.59,4.0828543937
2020-06-17 09:30:00,3.8,0.6000000000000001,3.8470768123,0.0,0,0.0,3.8,0.6000000000000001,3.8470768123,3.88,0.55,3.918788078,0.0,0,0.0,3.88,0.55,3.918788078
2020-06-17 10:00:00,3.96,0.62,4.0082415097,0.0,0,0.0,3.96,0.62,4.0082415097,4.05,0.58,4.0913200804,0.0,0,0.0,4.05,0.58,4.0913200804
2020-06-17 10:30:00,3.98,0.6900000000000001,4.0393687626,0.0,0,0.0,3.98,0.6900000000000001,4.0393687626,4.07,0.64,4.1200121359,0.0,0,0.0,4.07,0.64,4.1200121359
2020-06-17 11:00:00,4.12,0.68,4.1757394555,0.0,0,0.0,4.12,0.68,4.1757394555,4.21,0.63,4.2568767894,0.0,0,0.0,4.21,0.63,4.2568767894
2020-06-17 11:30:00,4.25,0.68,4.3040562264,0.0,0,0.0,4.25,0.68,4.3040562264,4.34,0.63,4.3854874301,0.0,0,0.0,4.34,0.63,4.3854874301
2020-06-17 12:00:00,3.99,0.63,4.039430653,0.0,0,0.0,3.99,0.63,4.039430653,4.08,0.59,4.1224385987,0.0,0,0.0,4.08,0.59,4.1224385987
2020-06-17 12:30:00,4.07,0.66,4.1231662591,0.0,0,0.0,4.07,0.66,4.1231662591,4.16,0.61,4.2044856998,0.0,0,0.0,4.16,0.61,4.2044856998
2020-06-17 13:00:00,4.05,0.48,4.0783452527,0.0,0,0.0,4.05,0.48,4.0783452527,4.22,0.92,4.3191202808,0.0,0,0.0,4.22,0.92,4.3191202808
2020-06-17 13:30:00,4.1,0.43,4.1224871134,0.0,0,0.0,4.1,0.43,4.1224871134,4.33,1.1,4.4675384721,0.0,0,0.0,4.33,1.1,4.4675384721
2020-06-17 14:00:00,4.24,0.58,4.2794859504,0.0,0,0.0,4.24,0.58,4.2794859504,4.38,0.81,4.4542676166,0.0,0,0.0,4.38,0.81,4.4542676166
2020-06-17 14:30:00,4.0,0.68,4.0573883226,0.0,0,0.0,4.0,0.68,4.0573883226,4.09,0.63,4.1382363393,0.0,0,0.0,4.09,0.63,4.1382363393
2020-06-17 15:00:00,4.29,0.74,4.353355028,0.0,0,0.0,4.29,0.74,4.353355028,4.38,0.6900000000000001,4.4340162381,0.0,0,0.0,4.38,0.6900000000000001,4.4340162381
2020-06-17 15:30:00,4.25,0.77,4.3191897388000005,0.0,0,0.0,4.25,0.77,4.3191897388000005,4.34,0.73,4.4009658031,0.0,0,0.0,4.34,0.73,4.4009658031
2020-06-17 16:00:00,4.27,0.76,4.3371073309,0.0,0,0.0,4.27,0.76,4.3371073309,4.36,0.72,4.4190496716,0.0,0,0.0,4.36,0.72,4.4190496716
2020-06-17 16:30:00,3.88,0.67,3.9374230151000003,0.0,0,0.0,3.88,0.67,3.9374230151000003,3.9699999999999998,0.62,4.0181214516,0.0,0,0.0,3.9699999999999998,0.62,4.0181214516
2020-06-17 17:00:00,4.04,0.53,4.0746165464,0.0,0,0.0,4.04,0.53,4.0746165464,4.2,0.86,4.2871435712,0.0,0,0.0,4.2,0.86,4.2871435712
2020-06-17 17:30:00,3.91,-0.14,3.9125055911,0.0,0,0.0,3.91,-0.14,3.9125055911,4.11,1.0,4.2299054363,0.0,0,0.0,4.11,1.0,4.2299054363
2020-06-17 18:00:00,3.63,0.39,3.6508903024,0.0,0,0.0,3.63,0.39,3.6508903024,3.74,0.66,3.7977888304,0.0,0,0.0,3.74,0.66,3.7977888304
2020-06-17 18:30:00,3.18,0.55,3.2272124194,0.0,0,0.0,3.18,0.55,3.2272124194,3.26,0.5,3.298120677,0.0,0,0.0,3.26,0.5,3.298120677
2020-06-17 19:00:00,3.43,0.5700000000000001,3.4770389702,0.0,0,0.0,3.43,0.5700000000000001,3.4770389702,3.52,0.52,3.5582017930000003,0.0,0,0.0,3.52,0.52,3.5582017930000003
2020-06-17 19:30:00,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289,3.5300000000000002,0.47000000000000003,3.5611514992,0.0,0,0.0,3.5300000000000002,0.47000000000000003,3.5611514992
2020-06-17 20:00:00,3.15,0.48,3.1863615614,0.0,0,0.0,3.15,0.48,3.1863615614,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2020-06-17 20:30:00,3.03,0.45,3.0632335856,0.0,0,0.0,3.03,0.45,3.0632335856,3.11,0.4,3.1356179614,0.0,0,0.0,3.11,0.4,3.1356179614
2020-06-17 21:00:00,3.25,0.46,3.2823924202,0.0,0,0.0,3.25,0.46,3.2823924202,3.32,0.42,3.346460817,0.0,0,0.0,3.32,0.42,3.346460817
2020-06-17 21:30:00,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913,3.29,0.42,3.3167001673,0.0,0,0.0,3.29,0.42,3.3167001673
2020-06-17 22:00:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491
2020-06-17 22:30:00,2.83,0.42,2.86099633,0.0,0,0.0,2.83,0.42,2.86099633,2.91,0.38,2.9347061182000003,0.0,0,0.0,2.91,0.38,2.9347061182000003
2020-06-17 23:00:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.11,0.38,3.133129426,0.0,0,0.0,3.11,0.38,3.133129426
2020-06-17 23:30:00,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368
2020-06-18 00:00:00,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2020-06-18 00:30:00,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104,2.8,0.34,2.8205673188000002,0.0,0,0.0,2.8,0.34,2.8205673188000002
2020-06-18 01:00:00,2.91,0.41000000000000003,2.9387412271,0.0,0,0.0,2.91,0.41000000000000003,2.9387412271,2.98,0.37,3.0028819491,0.0,0,0.0,2.98,0.37,3.0028819491
2020-06-18 01:30:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.14,0.38,3.1629100525,0.0,0,0.0,3.14,0.38,3.1629100525
2020-06-18 02:00:00,3.07,0.42,3.0985964565,0.0,0,0.0,3.07,0.42,3.0985964565,3.14,0.38,3.1629100525,0.0,0,0.0,3.14,0.38,3.1629100525
2020-06-18 02:30:00,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2020-06-18 03:00:00,2.8,0.4,2.8284271247,0.0,0,0.0,2.8,0.4,2.8284271247,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2020-06-18 03:30:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-06-18 04:00:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2020-06-18 04:30:00,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003,2.93,0.35000000000000003,2.9508303916000003,0.0,0,0.0,2.93,0.35000000000000003,2.9508303916000003
2020-06-18 05:00:00,2.75,0.38,2.7761304004,0.0,0,0.0,2.75,0.38,2.7761304004,2.8200000000000003,0.34,2.8404225038,0.0,0,0.0,2.8200000000000003,0.34,2.8404225038
2020-06-18 05:30:00,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456,3.1,0.39,3.1244359491,0.0,0,0.0,3.1,0.39,3.1244359491
2020-06-18 06:00:00,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273,3.19,0.4,3.2149805598,0.0,0,0.0,3.19,0.4,3.2149805598
2020-06-18 06:30:00,3.13,-0.15,3.1335921879,0.0,0,0.0,3.13,-0.15,3.1335921879,3.29,0.73,3.3700148368000002,0.0,0,0.0,3.29,0.73,3.3700148368000002
2020-06-18 07:00:00,2.95,-0.23,2.9589525174,0.0,0,0.0,2.95,-0.23,2.9589525174,3.12,0.76,3.2112302938,0.0,0,0.0,3.12,0.76,3.2112302938
2020-06-18 07:30:00,3.41,0.36,3.4289502767,0.0,0,0.0,3.41,0.36,3.4289502767,3.52,0.6000000000000001,3.570770225,0.0,0,0.0,3.52,0.6000000000000001,3.570770225
2020-06-18 08:00:00,3.75,0.59,3.7961296079,0.0,0,0.0,3.75,0.59,3.7961296079,3.83,0.54,3.8678805566000003,0.0,0,0.0,3.83,0.54,3.8678805566000003
2020-06-18 08:30:00,3.9,0.6000000000000001,3.9458839314,0.0,0,0.0,3.9,0.6000000000000001,3.9458839314,3.99,0.56,4.0291066007,0.0,0,0.0,3.99,0.56,4.0291066007
2020-06-18 09:00:00,3.79,0.59,3.8356485762,0.0,0,0.0,3.79,0.59,3.8356485762,3.87,0.55,3.9088873097,0.0,0,0.0,3.87,0.55,3.9088873097
2020-06-18 09:30:00,3.76,0.34,3.7753410442,0.0,0,0.0,3.76,0.34,3.7753410442,3.87,0.66,3.9258756985,0.0,0,0.0,3.87,0.66,3.9258756985
2020-06-18 10:00:00,3.56,0.53,3.59923603,0.0,0,0.0,3.56,0.53,3.59923603,3.64,0.49,3.6728326943000003,0.0,0,0.0,3.64,0.49,3.6728326943000003
2020-06-18 10:30:00,3.45,0.51,3.4874919355,0.0,0,0.0,3.45,0.51,3.4874919355,3.5300000000000002,0.46,3.5598455023,0.0,0,0.0,3.5300000000000002,0.46,3.5598455023
2020-06-18 11:00:00,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769,3.51,0.46,3.5400141243,0.0,0,0.0,3.51,0.46,3.5400141243
2020-06-18 11:30:00,3.12,0.47000000000000003,3.1552020538,0.0,0,0.0,3.12,0.47000000000000003,3.1552020538,3.2,0.42,3.2274448098,0.0,0,0.0,3.2,0.42,3.2274448098
2020-06-18 12:00:00,3.21,0.48,3.2456894491,0.0,0,0.0,3.21,0.48,3.2456894491,3.2800000000000002,0.44,3.3093806067,0.0,0,0.0,3.2800000000000002,0.44,3.3093806067
2020-06-18 12:30:00,3.61,0.55,3.6516571581,0.0,0,0.0,3.61,0.55,3.6516571581,3.7,0.51,3.7349832664,0.0,0,0.0,3.7,0.51,3.7349832664
2020-06-18 13:00:00,3.4,0.51,3.4380372307,0.0,0,0.0,3.4,0.51,3.4380372307,3.48,0.47000000000000003,3.5115950792,0.0,0,0.0,3.48,0.47000000000000003,3.5115950792
2020-06-18 13:30:00,3.6985,0.59,3.745263976,0.1685,0,0.1685,3.5300000000000002,0.59,3.5789663312,3.7785,0.52,3.8141135602,0.1685,0,0.1685,3.61,0.52,3.647259245
2020-06-18 14:00:00,1.9505,0.14,1.9555178982,0.9405,0,0.9405,1.01,0.14,1.019656805,1.9705,-0.35000000000000003,2.0013421122,0.9405,0,0.9405,1.03,-0.35000000000000003,1.0878419003
2020-06-18 14:30:00,1.835,-0.19,1.8448102883000002,0.9550000000000001,0,0.9550000000000001,0.88,-0.19,0.9002777349000001,1.895,-0.23,1.9089067552,0.9550000000000001,0,0.9550000000000001,0.9400000000000001,-0.23,0.9677293010000001
2020-06-18 15:00:00,3.876,0.56,3.9162451404,0.08600000000000001,0,0.08600000000000001,3.79,0.56,3.8311486528,3.956,0.51,3.9887386477,0.08600000000000001,0,0.08600000000000001,3.87,0.51,3.9034600036000002
2020-06-18 15:30:00,4.19,0.64,4.2385964658,0.0,0,0.0,4.19,0.64,4.2385964658,4.28,0.6000000000000001,4.3218514551,0.0,0,0.0,4.28,0.6000000000000001,4.3218514551
2020-06-18 16:00:00,4.14,0.64,4.1891765301,0.0,0,0.0,4.14,0.64,4.1891765301,4.23,0.6000000000000001,4.2723412785,0.0,0,0.0,4.23,0.6000000000000001,4.2723412785
2020-06-18 16:30:00,3.75,0.58,3.7945882517,0.0,0,0.0,3.75,0.58,3.7945882517,3.83,0.53,3.8664971227000002,0.0,0,0.0,3.83,0.53,3.8664971227000002
2020-06-18 17:00:00,3.71,0.6000000000000001,3.7582043585,0.0,0,0.0,3.71,0.6000000000000001,3.7582043585,3.79,0.55,3.8296997271,0.0,0,0.0,3.79,0.55,3.8296997271
2020-06-18 17:30:00,3.5300000000000002,0.55,3.5725900968,0.0,0,0.0,3.5300000000000002,0.55,3.5725900968,3.61,0.5,3.6444615515,0.0,0,0.0,3.61,0.5,3.6444615515
2020-06-18 18:00:00,3.45,0.55,3.4935655139,0.0,0,0.0,3.45,0.55,3.4935655139,3.5300000000000002,0.5,3.5652349151,0.0,0,0.0,3.5300000000000002,0.5,3.5652349151
2020-06-18 18:30:00,3.39,0.52,3.4296501279,0.0,0,0.0,3.39,0.52,3.4296501279,3.47,0.48,3.5030415356,0.0,0,0.0,3.47,0.48,3.5030415356
2020-06-18 19:00:00,3.49,0.52,3.5285266047,0.0,0,0.0,3.49,0.52,3.5285266047,3.5700000000000003,0.48,3.6021243732,0.0,0,0.0,3.5700000000000003,0.48,3.6021243732
2020-06-18 19:30:00,3.42,0.52,3.4593062888,0.0,0,0.0,3.42,0.52,3.4593062888,3.5,0.48,3.5327609599,0.0,0,0.0,3.5,0.48,3.5327609599
2020-06-18 20:00:00,3.02,0.45,3.0533424308,0.0,0,0.0,3.02,0.45,3.0533424308,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363
2020-06-18 20:30:00,2.95,0.45,2.9841246623,0.0,0,0.0,2.95,0.45,2.9841246623,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539
2020-06-18 21:00:00,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957
2020-06-18 21:30:00,2.95,0.43,2.9811742653,0.0,0,0.0,2.95,0.43,2.9811742653,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957
2020-06-18 22:00:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,3.0,0.37,3.0227305537,0.0,0,0.0,3.0,0.37,3.0227305537
2020-06-18 22:30:00,2.89,-0.1,2.8917295863,0.0,0,0.0,2.89,-0.1,2.8917295863,3.04,0.66,3.1108198276,0.0,0,0.0,3.04,0.66,3.1108198276
2020-06-18 23:00:00,2.91,0.43,2.9415982051,0.0,0,0.0,2.91,0.43,2.9415982051,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854
2020-06-18 23:30:00,2.86,0.09,2.8614157335,0.0,0,0.0,2.86,0.09,2.8614157335,2.98,0.55,3.030330015,0.0,0,0.0,2.98,0.55,3.030330015
2020-06-19 00:00:00,2.95,0.06,2.9506101064,0.0,0,0.0,2.95,0.06,2.9506101064,3.08,0.59,3.1360006378,0.0,0,0.0,3.08,0.59,3.1360006378
2020-06-19 00:30:00,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273,3.19,0.41000000000000003,3.2162400408,0.0,0,0.0,3.19,0.41000000000000003,3.2162400408
2020-06-19 01:00:00,3.11,0.45,3.1423876273,0.0,0,0.0,3.11,0.45,3.1423876273,3.19,0.41000000000000003,3.2162400408,0.0,0,0.0,3.19,0.41000000000000003,3.2162400408
2020-06-19 01:30:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2020-06-19 02:00:00,2.8,0.42,2.8313247783,0.0,0,0.0,2.8,0.42,2.8313247783,2.87,0.38,2.8950474953,0.0,0,0.0,2.87,0.38,2.8950474953
2020-06-19 02:30:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2020-06-19 03:00:00,2.83,0.41000000000000003,2.8595454183999998,0.0,0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.9,0.37,2.9235081666,0.0,0,0.0,2.9,0.37,2.9235081666
2020-06-19 03:30:00,2.85,0.41000000000000003,2.8793402022,0.0,0,0.0,2.85,0.41000000000000003,2.8793402022,2.92,0.37,2.9433484333,0.0,0,0.0,2.92,0.37,2.9433484333
2020-06-19 04:00:00,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998,2.91,0.35000000000000003,2.9309725348,0.0,0,0.0,2.91,0.35000000000000003,2.9309725348
2020-06-19 04:30:00,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2020-06-19 05:00:00,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2020-06-19 05:30:00,2.83,0.4,2.8581287585,0.0,0,0.0,2.83,0.4,2.8581287585,2.9,0.35000000000000003,2.9210443338000003,0.0,0,0.0,2.9,0.35000000000000003,2.9210443338000003
2020-06-19 06:00:00,2.91,0.43,2.9415982051,0.0,0,0.0,2.91,0.43,2.9415982051,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898
2020-06-19 06:30:00,2.9699999999999998,0.45,3.0038974683,0.0,0,0.0,2.9699999999999998,0.45,3.0038974683,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831
2020-06-19 07:00:00,3.0,0.45,3.0335622624,0.0,0,0.0,3.0,0.45,3.0335622624,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033
2020-06-19 07:30:00,3.4,0.27,3.4107037397,0.0,0,0.0,3.4,0.27,3.4107037397,3.52,0.71,3.5908912543,0.0,0,0.0,3.52,0.71,3.5908912543
2020-06-19 08:00:00,3.5700000000000003,0.6000000000000001,3.6200690601,0.0,0,0.0,3.5700000000000003,0.6000000000000001,3.6200690601,3.65,0.55,3.6912057651,0.0,0,0.0,3.65,0.55,3.6912057651
2020-06-19 08:30:00,3.6,0.6000000000000001,3.6496575182,0.0,0,0.0,3.6,0.6000000000000001,3.6496575182,3.68,0.55,3.7208735533,0.0,0,0.0,3.68,0.55,3.7208735533
2020-06-19 09:00:00,3.68,0.5700000000000001,3.7238823827000003,0.0,0,0.0,3.68,0.5700000000000001,3.7238823827000003,3.76,0.52,3.7957871384,0.0,0,0.0,3.76,0.52,3.7957871384
2020-06-19 09:30:00,3.9,0.41000000000000003,3.921492063,0.0,0,0.0,3.9,0.41000000000000003,3.921492063,4.01,0.64,4.060751162,0.0,0,0.0,4.01,0.64,4.060751162
2020-06-19 10:00:00,4.12,0.65,4.1709591223,0.0,0,0.0,4.12,0.65,4.1709591223,4.2,0.59,4.2412380268,0.0,0,0.0,4.2,0.59,4.2412380268
2020-06-19 10:30:00,4.01,0.66,4.0639512792,0.0,0,0.0,4.01,0.66,4.0639512792,4.1,0.61,4.1451296723,0.0,0,0.0,4.1,0.61,4.1451296723
2020-06-19 11:00:00,4.06,0.66,4.1132955158,0.0,0,0.0,4.06,0.66,4.1132955158,4.15,0.61,4.1945917561,0.0,0,0.0,4.15,0.61,4.1945917561
2020-06-19 11:30:00,4.16,0.54,4.1949016675,0.0,0,0.0,4.16,0.54,4.1949016675,4.27,0.65,4.3191897388000005,0.0,0,0.0,4.27,0.65,4.3191897388000005
2020-06-19 12:00:00,3.87,0.59,3.9147158262,0.0,0,0.0,3.87,0.59,3.9147158262,3.95,0.55,3.9881073205,0.0,0,0.0,3.95,0.55,3.9881073205
2020-06-19 12:30:00,3.8,0.6000000000000001,3.8470768123,0.0,0,0.0,3.8,0.6000000000000001,3.8470768123,3.88,0.56,3.9202040763,0.0,0,0.0,3.88,0.56,3.9202040763
2020-06-19 13:00:00,3.7800000000000002,0.67,3.8389191187,0.0,0,0.0,3.7800000000000002,0.67,3.8389191187,3.86,0.62,3.9094756682,0.0,0,0.0,3.86,0.62,3.9094756682
2020-06-19 13:30:00,4.15,0.77,4.2208293024,0.0,0,0.0,4.15,0.77,4.2208293024,4.23,0.72,4.2908390788,0.0,0,0.0,4.23,0.72,4.2908390788
2020-06-19 14:00:00,4.25,0.77,4.3191897388000005,0.0,0,0.0,4.25,0.77,4.3191897388000005,4.33,0.7000000000000001,4.3862170489,0.0,0,0.0,4.33,0.7000000000000001,4.3862170489
2020-06-19 14:30:00,4.17,0.72,4.2317017853,0.0,0,0.0,4.17,0.72,4.2317017853,4.26,0.68,4.313930922,0.0,0,0.0,4.26,0.68,4.313930922
2020-06-19 15:00:00,3.74,0.71,3.8067965535,0.0,0,0.0,3.74,0.71,3.8067965535,3.8200000000000003,0.66,3.8765964453,0.0,0,0.0,3.8200000000000003,0.66,3.8765964453
2020-06-19 15:30:00,3.81,0.78,3.8890230136,0.0,0,0.0,3.81,0.78,3.8890230136,3.89,0.73,3.9579034854,0.0,0,0.0,3.89,0.73,3.9579034854
2020-06-19 16:00:00,4.05,0.71,4.1117636119,0.0,0,0.0,4.05,0.71,4.1117636119,4.13,0.67,4.1839933078,0.0,0,0.0,4.13,0.67,4.1839933078
2020-06-19 16:30:00,3.9699999999999998,0.63,4.0196766039,0.0,0,0.0,3.9699999999999998,0.63,4.0196766039,4.05,0.59,4.0927496869,0.0,0,0.0,4.05,0.59,4.0927496869
2020-06-19 17:00:00,3.81,0.63,3.8617353612,0.0,0,0.0,3.81,0.63,3.8617353612,3.89,0.59,3.9344885309,0.0,0,0.0,3.89,0.59,3.9344885309
2020-06-19 17:30:00,3.3,0.58,3.350582039,0.0,0,0.0,3.3,0.58,3.350582039,3.38,0.53,3.4213009222,0.0,0,0.0,3.38,0.53,3.4213009222
2020-06-19 18:00:00,3.21,0.56,3.2584812413,0.0,0,0.0,3.21,0.56,3.2584812413,3.2800000000000002,0.51,3.3194125986,0.0,0,0.0,3.2800000000000002,0.51,3.3194125986
2020-06-19 18:30:00,3.18,0.51,3.220636583,0.0,0,0.0,3.18,0.51,3.220636583,3.26,0.46,3.292294033,0.0,0,0.0,3.26,0.46,3.292294033
2020-06-19 19:00:00,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445,3.24,0.44,3.2697400508,0.0,0,0.0,3.24,0.44,3.2697400508
2020-06-19 19:30:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2020-06-19 20:00:00,3.07,0.48,3.1072978615,0.0,0,0.0,3.07,0.48,3.1072978615,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609
2020-06-19 20:30:00,3.13,0.48,3.1665912272,0.0,0,0.0,3.13,0.48,3.1665912272,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2020-06-19 21:00:00,3.19,0.45,3.2215834616,0.0,0,0.0,3.19,0.45,3.2215834616,3.26,0.41000000000000003,3.2856810557,0.0,0,0.0,3.26,0.41000000000000003,3.2856810557
2020-06-19 21:30:00,3.16,0.45,3.1918803236,0.0,0,0.0,3.16,0.45,3.1918803236,3.23,0.41000000000000003,3.2559176894,0.0,0,0.0,3.23,0.41000000000000003,3.2559176894
2020-06-19 22:00:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.84,0.36,2.8627259736,0.0,0,0.0,2.84,0.36,2.8627259736
2020-06-19 22:30:00,2.8,0.41000000000000003,2.8298586537,0.0,0,0.0,2.8,0.41000000000000003,2.8298586537,2.87,0.36,2.8924902766000002,0.0,0,0.0,2.87,0.36,2.8924902766000002
2020-06-19 23:00:00,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811
2020-06-19 23:30:00,2.86,0.42,2.8906746617,0.0,0,0.0,2.86,0.42,2.8906746617,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811
2020-06-20 00:00:00,2.86,0.4,2.8878365605000003,0.0,0,0.0,2.86,0.4,2.8878365605000003,2.92,0.35000000000000003,2.9409012224,0.0,0,0.0,2.92,0.35000000000000003,2.9409012224
2020-06-20 00:30:00,2.8200000000000003,0.4,2.848227519,0.0,0,0.0,2.8200000000000003,0.4,2.848227519,2.89,0.35000000000000003,2.9111166243,0.0,0,0.0,2.89,0.35000000000000003,2.9111166243
2020-06-20 01:00:00,2.77,-0.28,2.7841156585,0.0,0,0.0,2.77,-0.28,2.7841156585,2.94,0.6900000000000001,3.0198841037,0.0,0,0.0,2.94,0.6900000000000001,3.0198841037
2020-06-20 01:30:00,2.8,-0.09,2.8014460552,0.0,0,0.0,2.8,-0.09,2.8014460552,2.94,0.61,3.0026155265,0.0,0,0.0,2.94,0.61,3.0026155265
2020-06-20 02:00:00,3.01,0.21,3.0173166887,0.0,0,0.0,3.01,0.21,3.0173166887,3.11,0.46,3.1438352374,0.0,0,0.0,3.11,0.46,3.1438352374
2020-06-20 02:30:00,3.07,0.41000000000000003,3.0972568508,0.0,0,0.0,3.07,0.41000000000000003,3.0972568508,3.14,0.37,3.1617242131,0.0,0,0.0,3.14,0.37,3.1617242131
2020-06-20 03:00:00,2.96,0.42,2.9896488088,0.0,0,0.0,2.96,0.42,2.9896488088,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2020-06-20 03:30:00,2.67,0.39,2.6983328186,0.0,0,0.0,2.67,0.39,2.6983328186,2.73,0.34,2.7510906928,0.0,0,0.0,2.73,0.34,2.7510906928
2020-06-20 04:00:00,2.74,0.37,2.7648688938,0.0,0,0.0,2.74,0.37,2.7648688938,2.81,0.33,2.8293108702,0.0,0,0.0,2.81,0.33,2.8293108702
