Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-20 04:30:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2020-06-20 05:00:00,2.79,0.39,2.8171261953,0.0,0,0.0,2.79,0.39,2.8171261953,2.86,0.35000000000000003,2.8813364954000003,0.0,0,0.0,2.86,0.35000000000000003,2.8813364954000003
2020-06-20 05:30:00,2.66,0.42,2.6929537686,0.0,0,0.0,2.66,0.42,2.6929537686,2.73,0.38,2.7563200104,0.0,0,0.0,2.73,0.38,2.7563200104
2020-06-20 06:00:00,2.62,0.07,2.6209349477,0.0,0,0.0,2.62,0.07,2.6209349477,2.74,0.59,2.8028021693,0.0,0,0.0,2.74,0.59,2.8028021693
2020-06-20 06:30:00,2.69,-0.23,2.6998148085,0.0,0,0.0,2.69,-0.23,2.6998148085,2.85,0.75,2.9470324057,0.0,0,0.0,2.85,0.75,2.9470324057
2020-06-20 07:00:00,3.04,-0.21,3.0472446571,0.0,0,0.0,3.04,-0.21,3.0472446571,3.21,0.75,3.2964526388,0.0,0,0.0,3.21,0.75,3.2964526388
2020-06-20 07:30:00,3.27,0.5,3.3080054413,0.0,0,0.0,3.27,0.5,3.3080054413,3.35,0.46,3.3814346068,0.0,0,0.0,3.35,0.46,3.3814346068
2020-06-20 08:00:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2020-06-20 08:30:00,2.98,0.47000000000000003,3.016836091,0.0,0,0.0,2.98,0.47000000000000003,3.016836091,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273
2020-06-20 09:00:00,3.15,0.51,3.1910186461,0.0,0,0.0,3.15,0.51,3.1910186461,3.22,0.47000000000000003,3.2541204649,0.0,0,0.0,3.22,0.47000000000000003,3.2541204649
2020-06-20 09:30:00,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402,3.5,0.51,3.5369619732,0.0,0,0.0,3.5,0.51,3.5369619732
2020-06-20 10:00:00,3.42,0.55,3.4639428402,0.0,0,0.0,3.42,0.55,3.4639428402,3.5,0.51,3.5369619732,0.0,0,0.0,3.5,0.51,3.5369619732
2020-06-20 10:30:00,3.32,0.55,3.3652488764,0.0,0,0.0,3.32,0.55,3.3652488764,3.39,0.51,3.4281481882,0.0,0,0.0,3.39,0.51,3.4281481882
2020-06-20 11:00:00,3.22,0.55,3.2666343535999998,0.0,0,0.0,3.22,0.55,3.2666343535999998,3.29,0.51,3.3292942195,0.0,0,0.0,3.29,0.51,3.3292942195
2020-06-20 11:30:00,3.5700000000000003,0.6000000000000001,3.6200690601,0.0,0,0.0,3.5700000000000003,0.6000000000000001,3.6200690601,3.64,0.56,3.6828250026,0.0,0,0.0,3.64,0.56,3.6828250026
2020-06-20 12:00:00,3.58,0.6000000000000001,3.6299311288,0.0,0,0.0,3.58,0.6000000000000001,3.6299311288,3.64,0.56,3.6828250026,0.0,0,0.0,3.64,0.56,3.6828250026
2020-06-20 12:30:00,3.49,0.6000000000000001,3.5412003615,0.0,0,0.0,3.49,0.6000000000000001,3.5412003615,3.5700000000000003,0.56,3.6136546598,0.0,0,0.0,3.5700000000000003,0.56,3.6136546598
2020-06-20 13:00:00,3.25,0.56,3.2978932669,0.0,0,0.0,3.25,0.56,3.2978932669,3.32,0.51,3.3589432862,0.0,0,0.0,3.32,0.51,3.3589432862
2020-06-20 13:30:00,3.46,0.6000000000000001,3.5116377945,0.0,0,0.0,3.46,0.6000000000000001,3.5116377945,3.54,0.56,3.5840200892,0.0,0,0.0,3.54,0.56,3.5840200892
2020-06-20 14:00:00,3.56,0.6000000000000001,3.6102077503,0.0,0,0.0,3.56,0.6000000000000001,3.6102077503,3.64,0.5700000000000001,3.6843588316,0.0,0,0.0,3.64,0.5700000000000001,3.6843588316
2020-06-20 14:30:00,3.61,0.84,3.7064403408,0.0,0,0.0,3.61,0.84,3.7064403408,3.64,0.1,3.6413733673,0.0,0,0.0,3.64,0.1,3.6413733673
2020-06-20 15:00:00,3.22,0.56,3.2683329084,0.0,0,0.0,3.22,0.56,3.2683329084,3.3,0.51,3.3391765452,0.0,0,0.0,3.3,0.51,3.3391765452
2020-06-20 15:30:00,3.47,0.6000000000000001,3.5214911614,0.0,0,0.0,3.47,0.6000000000000001,3.5214911614,3.55,0.56,3.5938976057,0.0,0,0.0,3.55,0.56,3.5938976057
2020-06-20 16:00:00,3.54,0.6000000000000001,3.5904874320999998,0.0,0,0.0,3.54,0.6000000000000001,3.5904874320999998,3.62,0.56,3.6630588311,0.0,0,0.0,3.62,0.56,3.6630588311
2020-06-20 16:30:00,3.52,0.58,3.5674640853,0.0,0,0.0,3.52,0.58,3.5674640853,3.59,0.54,3.6303856544,0.0,0,0.0,3.59,0.54,3.6303856544
2020-06-20 17:00:00,3.2,0.54,3.245242672,0.0,0,0.0,3.2,0.54,3.245242672,3.2800000000000002,0.5,3.3178908963,0.0,0,0.0,3.2800000000000002,0.5,3.3178908963
2020-06-20 17:30:00,3.34,0.27,3.3508954027,0.0,0,0.0,3.34,0.27,3.3508954027,3.45,0.63,3.5070500424,0.0,0,0.0,3.45,0.63,3.5070500424
2020-06-20 18:00:00,3.36,-0.21,3.3665561038,0.0,0,0.0,3.36,-0.21,3.3665561038,3.55,0.85,3.6503424497,0.0,0,0.0,3.55,0.85,3.6503424497
2020-06-20 18:30:00,3.3,0.2,3.306055051,0.0,0,0.0,3.3,0.2,3.306055051,3.42,0.63,3.4775422355,0.0,0,0.0,3.42,0.63,3.4775422355
2020-06-20 19:00:00,3.01,0.48,3.0480321521000002,0.0,0,0.0,3.01,0.48,3.0480321521000002,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633
2020-06-20 19:30:00,3.05,0.48,3.0875394734,0.0,0,0.0,3.05,0.48,3.0875394734,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677
2020-06-20 20:00:00,3.21,0.16,3.2139850653,0.0,0,0.0,3.21,0.16,3.2139850653,3.33,0.62,3.3872260037,0.0,0,0.0,3.33,0.62,3.3872260037
2020-06-20 20:30:00,3.11,-0.24,3.1192467039,0.0,0,0.0,3.11,-0.24,3.1192467039,3.29,0.77,3.3789051481,0.0,0,0.0,3.29,0.77,3.3789051481
2020-06-20 21:00:00,2.91,0.21,2.9175674798999998,0.0,0,0.0,2.91,0.21,2.9175674798999998,3.01,0.51,3.0529002604,0.0,0,0.0,3.01,0.51,3.0529002604
2020-06-20 21:30:00,2.81,0.42,2.841214529,0.0,0,0.0,2.81,0.42,2.841214529,2.89,0.38,2.9148756406,0.0,0,0.0,2.89,0.38,2.9148756406
2020-06-20 22:00:00,2.87,0.41000000000000003,2.8991378029,0.0,0,0.0,2.87,0.41000000000000003,2.8991378029,2.95,0.38,2.9743738837,0.0,0,0.0,2.95,0.38,2.9743738837
2020-06-20 22:30:00,3.13,0.44,3.1607752214,0.0,0,0.0,3.13,0.44,3.1607752214,3.2,0.4,3.2249030993,0.0,0,0.0,3.2,0.4,3.2249030993
2020-06-20 23:00:00,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368
2020-06-20 23:30:00,2.88,0.14,2.8834007699,0.0,0,0.0,2.88,0.14,2.8834007699,2.99,0.5,3.0315177717,0.0,0,0.0,2.99,0.5,3.0315177717
2020-06-21 00:00:00,2.67,0.38,2.6969056342,0.0,0,0.0,2.67,0.38,2.6969056342,2.74,0.34,2.7610143064,0.0,0,0.0,2.74,0.34,2.7610143064
2020-06-21 00:30:00,2.73,0.32,2.7486905974,0.0,0,0.0,2.73,0.32,2.7486905974,2.81,0.41000000000000003,2.8397535104,0.0,0,0.0,2.81,0.41000000000000003,2.8397535104
2020-06-21 01:00:00,2.73,0.39,2.7577164466,0.0,0,0.0,2.73,0.39,2.7577164466,2.81,0.34,2.8304946564,0.0,0,0.0,2.81,0.34,2.8304946564
2020-06-21 01:30:00,2.73,0.1,2.7318308879,0.0,0,0.0,2.73,0.1,2.7318308879,2.85,0.52,2.8970502239,0.0,0,0.0,2.85,0.52,2.8970502239
2020-06-21 02:00:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2020-06-21 02:30:00,2.7800000000000002,0.41000000000000003,2.8100711735,0.0,0,0.0,2.7800000000000002,0.41000000000000003,2.8100711735,2.85,0.37,2.8739171874,0.0,0,0.0,2.85,0.37,2.8739171874
2020-06-21 03:00:00,2.81,0.54,2.8614157335,0.0,0,0.0,2.81,0.54,2.8614157335,2.83,0.08,2.8311305162,0.0,0,0.0,2.83,0.08,2.8311305162
2020-06-21 03:30:00,2.7800000000000002,0.30000000000000004,2.7961401968,0.0,0,0.0,2.7800000000000002,0.30000000000000004,2.7961401968,2.87,0.42,2.9005689097,0.0,0,0.0,2.87,0.42,2.9005689097
2020-06-21 04:00:00,2.77,0.39,2.7973201461,0.0,0,0.0,2.77,0.39,2.7973201461,2.84,0.35000000000000003,2.8614856281,0.0,0,0.0,2.84,0.35000000000000003,2.8614856281
2020-06-21 04:30:00,2.75,0.39,2.7775168766,0.0,0,0.0,2.75,0.39,2.7775168766,2.8200000000000003,0.35000000000000003,2.8416368522,0.0,0,0.0,2.8200000000000003,0.35000000000000003,2.8416368522
2020-06-21 05:00:00,2.79,0.41000000000000003,2.8199645388,0.0,0,0.0,2.79,0.41000000000000003,2.8199645388,2.86,0.36,2.8825682993,0.0,0,0.0,2.86,0.36,2.8825682993
2020-06-21 05:30:00,2.92,0.41000000000000003,2.948643756,0.0,0,0.0,2.92,0.41000000000000003,2.948643756,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2020-06-21 06:00:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-06-21 06:30:00,3.08,0.24,3.0893364983,0.0,0,0.0,3.08,0.24,3.0893364983,3.18,0.52,3.222235249,0.0,0,0.0,3.18,0.52,3.222235249
2020-06-21 07:00:00,2.79,-0.17,2.7951744132,0.0,0,0.0,2.79,-0.17,2.7951744132,2.95,0.7000000000000001,3.0319135872,0.0,0,0.0,2.95,0.7000000000000001,3.0319135872
2020-06-21 07:30:00,2.99,0.48,3.0282833421,0.0,0,0.0,2.99,0.48,3.0282833421,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412
2020-06-21 08:00:00,3.22,0.51,3.2601380339,0.0,0,0.0,3.22,0.51,3.2601380339,3.29,0.47000000000000003,3.3234018716,0.0,0,0.0,3.29,0.47000000000000003,3.3234018716
2020-06-21 08:30:00,3.2800000000000002,0.53,3.3225442059,0.0,0,0.0,3.2800000000000002,0.53,3.3225442059,3.36,0.49,3.395541194,0.0,0,0.0,3.36,0.49,3.395541194
2020-06-21 09:00:00,3.17,0.58,3.2226231551,0.0,0,0.0,3.17,0.58,3.2226231551,3.24,0.54,3.2846917664,0.0,0,0.0,3.24,0.54,3.2846917664
2020-06-21 09:30:00,2.9,0.54,2.9498474537,0.0,0,0.0,2.9,0.54,2.9498474537,2.98,0.5,3.0216551756,0.0,0,0.0,2.98,0.5,3.0216551756
2020-06-21 10:00:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.22,0.54,3.2649655435,0.0,0,0.0,3.22,0.54,3.2649655435
2020-06-21 10:30:00,3.41,0.25,3.4191519416,0.0,0,0.0,3.41,0.25,3.4191519416,3.54,0.6900000000000001,3.6066189153,0.0,0,0.0,3.54,0.6900000000000001,3.6066189153
2020-06-21 11:00:00,3.48,0.58,3.5280022676,0.0,0,0.0,3.48,0.58,3.5280022676,3.56,0.53,3.59923603,0.0,0,0.0,3.56,0.53,3.59923603
2020-06-21 11:30:00,3.3,0.6000000000000001,3.3541019662,0.0,0,0.0,3.3,0.6000000000000001,3.3541019662,3.38,0.56,3.4260764732,0.0,0,0.0,3.38,0.56,3.4260764732
2020-06-21 12:00:00,3.02,0.58,3.075191051,0.0,0,0.0,3.02,0.58,3.075191051,3.09,0.54,3.1368296097,0.0,0,0.0,3.09,0.54,3.1368296097
2020-06-21 12:30:00,3.26,0.56,3.307748479,0.0,0,0.0,3.26,0.56,3.307748479,3.33,0.52,3.3703560643,0.0,0,0.0,3.33,0.52,3.3703560643
2020-06-21 13:00:00,3.47,0.58,3.5181387124,0.0,0,0.0,3.47,0.58,3.5181387124,3.55,0.54,3.5908355574,0.0,0,0.0,3.55,0.54,3.5908355574
2020-06-21 13:30:00,3.49,0.58,3.5378665888,0.0,0,0.0,3.49,0.58,3.5378665888,3.5700000000000003,0.54,3.6106093669,0.0,0,0.0,3.5700000000000003,0.54,3.6106093669
2020-06-21 14:00:00,3.17,0.61,3.2281573692,0.0,0,0.0,3.17,0.61,3.2281573692,3.25,0.56,3.2978932669,0.0,0,0.0,3.25,0.56,3.2978932669
2020-06-21 14:30:00,3.08,0.6000000000000001,3.1378973852,0.0,0,0.0,3.08,0.6000000000000001,3.1378973852,3.16,0.56,3.2092366694,0.0,0,0.0,3.16,0.56,3.2092366694
2020-06-21 15:00:00,3.43,0.51,3.4677081769,0.0,0,0.0,3.43,0.51,3.4677081769,3.52,0.58,3.5674640853,0.0,0,0.0,3.52,0.58,3.5674640853
2020-06-21 15:30:00,3.43,0.42,3.4556186132,0.0,0,0.0,3.43,0.42,3.4556186132,3.5300000000000002,0.61,3.5823176855,0.0,0,0.0,3.5300000000000002,0.61,3.5823176855
2020-06-21 16:00:00,3.33,0.5700000000000001,3.3784315888,0.0,0,0.0,3.33,0.5700000000000001,3.3784315888,3.4,0.53,3.4410608829,0.0,0,0.0,3.4,0.53,3.4410608829
2020-06-21 16:30:00,3.05,0.5700000000000001,3.1028051824,0.0,0,0.0,3.05,0.5700000000000001,3.1028051824,3.12,0.53,3.164695878,0.0,0,0.0,3.12,0.53,3.164695878
2020-06-21 17:00:00,3.31,0.62,3.3675658865,0.0,0,0.0,3.31,0.62,3.3675658865,3.38,0.5700000000000001,3.4277251932,0.0,0,0.0,3.38,0.5700000000000001,3.4277251932
2020-06-21 17:30:00,3.38,0.54,3.4228642976,0.0,0,0.0,3.38,0.54,3.4228642976,3.46,0.49,3.4945242881,0.0,0,0.0,3.46,0.49,3.4945242881
2020-06-21 18:00:00,3.26,0.52,3.3012118987,0.0,0,0.0,3.26,0.52,3.3012118987,3.34,0.48,3.3743147452,0.0,0,0.0,3.34,0.48,3.3743147452
2020-06-21 18:30:00,2.88,0.46,2.9165047574000003,0.0,0,0.0,2.88,0.46,2.9165047574000003,2.95,0.42,2.9797483115,0.0,0,0.0,2.95,0.42,2.9797483115
2020-06-21 19:00:00,3.0,0.48,3.0381573363,0.0,0,0.0,3.0,0.48,3.0381573363,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418
2020-06-21 19:30:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901
2020-06-21 20:00:00,2.92,0.44,2.952964612,0.0,0,0.0,2.92,0.44,2.952964612,3.0,0.4,3.0265491901,0.0,0,0.0,3.0,0.4,3.0265491901
2020-06-21 20:30:00,2.89,0.44,2.9233029265,0.0,0,0.0,2.89,0.44,2.9233029265,2.96,0.4,2.9869047524,0.0,0,0.0,2.96,0.4,2.9869047524
2020-06-21 21:00:00,2.87,0.43,2.9020337696,0.0,0,0.0,2.87,0.43,2.9020337696,2.94,0.39,2.9657545414,0.0,0,0.0,2.94,0.39,2.9657545414
2020-06-21 21:30:00,2.94,0.44,2.9727428412,0.0,0,0.0,2.94,0.44,2.9727428412,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949
2020-06-21 22:00:00,3.09,0.44,3.1211696526,0.0,0,0.0,3.09,0.44,3.1211696526,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298
2020-06-21 22:30:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.16,0.4,3.1852158483,0.0,0,0.0,3.16,0.4,3.1852158483
2020-06-21 23:00:00,2.77,0.41000000000000003,2.8001785657,0.0,0,0.0,2.77,0.41000000000000003,2.8001785657,2.84,0.37,2.8640006983,0.0,0,0.0,2.84,0.37,2.8640006983
2020-06-21 23:30:00,2.71,0.39,2.7379189177,0.0,0,0.0,2.71,0.39,2.7379189177,2.7800000000000002,0.35000000000000003,2.8019457525,0.0,0,0.0,2.7800000000000002,0.35000000000000003,2.8019457525
2020-06-22 00:00:00,2.8,0.39,2.8270302439,0.0,0,0.0,2.8,0.39,2.8270302439,2.87,0.35000000000000003,2.8912626999,0.0,0,0.0,2.87,0.35000000000000003,2.8912626999
2020-06-22 00:30:00,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2020-06-22 01:00:00,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2020-06-22 01:30:00,3.0,0.41000000000000003,3.0278870521,0.0,0,0.0,3.0,0.41000000000000003,3.0278870521,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2020-06-22 02:00:00,2.98,0.4,3.0067257939,0.0,0,0.0,2.98,0.4,3.0067257939,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2020-06-22 02:30:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.03,0.37,3.0525071662,0.0,0,0.0,3.03,0.37,3.0525071662
2020-06-22 03:00:00,2.59,0.37,2.6162950904,0.0,0,0.0,2.59,0.37,2.6162950904,2.66,0.33,2.6803917624,0.0,0,0.0,2.66,0.33,2.6803917624
2020-06-22 03:30:00,2.65,0.37,2.6757055144,0.0,0,0.0,2.65,0.37,2.6757055144,2.7199999999999998,0.33,2.7399452549000003,0.0,0,0.0,2.7199999999999998,0.33,2.7399452549000003
2020-06-22 04:00:00,2.68,0.28,2.6945871669,0.0,0,0.0,2.68,0.28,2.6945871669,2.76,0.38,2.7860366114,0.0,0,0.0,2.76,0.38,2.7860366114
2020-06-22 04:30:00,2.66,-0.11,2.6622734645,0.0,0,0.0,2.66,-0.11,2.6622734645,2.8,0.58,2.8594405047,0.0,0,0.0,2.8,0.58,2.8594405047
2020-06-22 05:00:00,2.69,0.37,2.715326868,0.0,0,0.0,2.69,0.37,2.715326868,2.76,0.33,2.7796582524,0.0,0,0.0,2.76,0.33,2.7796582524
2020-06-22 05:30:00,2.71,-0.05,2.7104612154,0.0,0,0.0,2.71,-0.05,2.7104612154,2.84,0.55,2.8927668416000003,0.0,0,0.0,2.84,0.55,2.8927668416000003
2020-06-22 06:00:00,2.77,0.11,2.7721832551,0.0,0,0.0,2.77,0.11,2.7721832551,2.89,0.53,2.9381967259,0.0,0,0.0,2.89,0.53,2.9381967259
2020-06-22 06:30:00,2.86,0.43,2.892144533,0.0,0,0.0,2.86,0.43,2.892144533,2.93,0.38,2.9545388811,0.0,0,0.0,2.93,0.38,2.9545388811
2020-06-22 07:00:00,2.99,0.44,3.0222011846,0.0,0,0.0,2.99,0.44,3.0222011846,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523
2020-06-22 07:30:00,3.11,0.56,3.1600158227,0.0,0,0.0,3.11,0.56,3.1600158227,3.18,0.52,3.222235249,0.0,0,0.0,3.18,0.52,3.222235249
2020-06-22 08:00:00,3.47,0.65,3.5303540899,0.0,0,0.0,3.47,0.65,3.5303540899,3.54,0.6000000000000001,3.5904874320999998,0.0,0,0.0,3.54,0.6000000000000001,3.5904874320999998
2020-06-22 08:30:00,3.66,0.47000000000000003,3.6900542001,0.0,0,0.0,3.66,0.47000000000000003,3.6900542001,3.77,0.68,3.830835418,0.0,0,0.0,3.77,0.68,3.830835418
2020-06-22 09:00:00,3.7800000000000002,0.63,3.8321403941,0.0,0,0.0,3.7800000000000002,0.63,3.8321403941,3.86,0.58,3.90333191,0.0,0,0.0,3.86,0.58,3.90333191
2020-06-22 09:30:00,3.81,0.63,3.8617353612,0.0,0,0.0,3.81,0.63,3.8617353612,3.89,0.58,3.9330013984,0.0,0,0.0,3.89,0.58,3.9330013984
2020-06-22 10:00:00,3.96,0.61,4.0067068772,0.0,0,0.0,3.96,0.61,4.0067068772,4.04,0.56,4.0786272199999996,0.0,0,0.0,4.04,0.56,4.0786272199999996
2020-06-22 10:30:00,4.13,0.24,4.1369674884,0.0,0,0.0,4.13,0.24,4.1369674884,4.32,0.9500000000000001,4.423222807,0.0,0,0.0,4.32,0.9500000000000001,4.423222807
2020-06-22 11:00:00,4.2,0.41000000000000003,4.2199644548,0.0,0,0.0,4.2,0.41000000000000003,4.2199644548,4.37,0.88,4.4577236343,0.0,0,0.0,4.37,0.88,4.4577236343
2020-06-22 11:30:00,4.18,0.7000000000000001,4.2382071681,0.0,0,0.0,4.18,0.7000000000000001,4.2382071681,4.26,0.66,4.3108235872,0.0,0,0.0,4.26,0.66,4.3108235872
2020-06-22 12:00:00,4.11,0.6900000000000001,4.1675172465,0.0,0,0.0,4.11,0.6900000000000001,4.1675172465,4.19,0.64,4.2385964658,0.0,0,0.0,4.19,0.64,4.2385964658
2020-06-22 12:30:00,4.29,0.72,4.35,0.0,0,0.0,4.29,0.72,4.35,4.37,0.68,4.4225897391,0.0,0,0.0,4.37,0.68,4.4225897391
2020-06-22 13:00:00,4.29,0.72,4.35,0.0,0,0.0,4.29,0.72,4.35,4.38,0.68,4.4324710941,0.0,0,0.0,4.38,0.68,4.4324710941
2020-06-22 13:30:00,4.11,0.74,4.1760866849,0.0,0,0.0,4.11,0.74,4.1760866849,4.2,0.7000000000000001,4.2579337712,0.0,0,0.0,4.2,0.7000000000000001,4.2579337712
2020-06-22 14:00:00,4.33,0.79,4.4014770248,0.0,0,0.0,4.33,0.79,4.4014770248,4.42,0.75,4.4831796752,0.0,0,0.0,4.42,0.75,4.4831796752
2020-06-22 14:30:00,4.35,0.78,4.4193777843,0.0,0,0.0,4.35,0.78,4.4193777843,4.43,0.74,4.4913806341,0.0,0,0.0,4.43,0.74,4.4913806341
2020-06-22 15:00:00,4.24,0.78,4.3111483389,0.0,0,0.0,4.24,0.78,4.3111483389,4.32,0.74,4.3829214002,0.0,0,0.0,4.32,0.74,4.3829214002
2020-06-22 15:30:00,4.15,0.78,4.2226650353,0.0,0,0.0,4.15,0.78,4.2226650353,4.24,0.74,4.3040910771,0.0,0,0.0,4.24,0.74,4.3040910771
2020-06-22 16:00:00,4.24,0.75,4.3058216405,0.0,0,0.0,4.24,0.75,4.3058216405,4.33,0.71,4.3878240621,0.0,0,0.0,4.33,0.71,4.3878240621
2020-06-22 16:30:00,4.18,0.75,4.2467516998,0.0,0,0.0,4.18,0.75,4.2467516998,4.26,0.71,4.3187613965,0.0,0,0.0,4.26,0.71,4.3187613965
2020-06-22 17:00:00,3.88,0.71,3.9444264475,0.0,0,0.0,3.88,0.71,3.9444264475,3.9699999999999998,0.67,4.0261395902,0.0,0,0.0,3.9699999999999998,0.67,4.0261395902
2020-06-22 17:30:00,3.85,0.66,3.906161799,0.0,0,0.0,3.85,0.66,3.906161799,3.93,0.61,3.977059215,0.0,0,0.0,3.93,0.61,3.977059215
2020-06-22 18:00:00,3.8,0.66,3.8568899388,0.0,0,0.0,3.8,0.66,3.8568899388,3.89,0.61,3.9375373014,0.0,0,0.0,3.89,0.61,3.9375373014
2020-06-22 18:30:00,3.51,0.58,3.5575975039000003,0.0,0,0.0,3.51,0.58,3.5575975039000003,3.59,0.54,3.6303856544,0.0,0,0.0,3.59,0.54,3.6303856544
2020-06-22 19:00:00,3.42,0.58,3.4688326567,0.0,0,0.0,3.42,0.58,3.4688326567,3.5,0.54,3.5414121477,0.0,0,0.0,3.5,0.54,3.5414121477
2020-06-22 19:30:00,3.45,0.54,3.4920051546,0.0,0,0.0,3.45,0.54,3.4920051546,3.5300000000000002,0.5,3.5652349151,0.0,0,0.0,3.5300000000000002,0.5,3.5652349151
2020-06-22 20:00:00,3.37,0.54,3.4129898916,0.0,0,0.0,3.37,0.54,3.4129898916,3.45,0.5,3.4860436027,0.0,0,0.0,3.45,0.5,3.4860436027
2020-06-22 20:30:00,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188,3.17,0.5,3.2091899289,0.0,0,0.0,3.17,0.5,3.2091899289
2020-06-22 21:00:00,3.24,0.52,3.2814630882999998,0.0,0,0.0,3.24,0.52,3.2814630882999998,3.32,0.47000000000000003,3.3531030405,0.0,0,0.0,3.32,0.47000000000000003,3.3531030405
2020-06-22 21:30:00,3.19,0.5,3.2289471968,0.0,0,0.0,3.19,0.5,3.2289471968,3.27,0.45,3.3008180804,0.0,0,0.0,3.27,0.45,3.3008180804
2020-06-22 22:00:00,2.98,0.44,3.0123080852,0.0,0,0.0,2.98,0.44,3.0123080852,3.05,0.4,3.0761176831,0.0,0,0.0,3.05,0.4,3.0761176831
2020-06-22 22:30:00,3.0,0.44,3.0320949853,0.0,0,0.0,3.0,0.44,3.0320949853,3.08,0.4,3.1058654188,0.0,0,0.0,3.08,0.4,3.1058654188
2020-06-22 23:00:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298
2020-06-22 23:30:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2020-06-23 00:00:00,2.73,0.41000000000000003,2.7606158733,0.0,0,0.0,2.73,0.41000000000000003,2.7606158733,2.8,0.35000000000000003,2.8217902119,0.0,0,0.0,2.8,0.35000000000000003,2.8217902119
2020-06-23 00:30:00,3.03,0.43,3.060359456,0.0,0,0.0,3.03,0.43,3.060359456,3.11,0.39,3.1343579885,0.0,0,0.0,3.11,0.39,3.1343579885
2020-06-23 01:00:00,3.0,0.13,3.0028153456,0.0,0,0.0,3.0,0.13,3.0028153456,3.12,0.55,3.1681066901,0.0,0,0.0,3.12,0.55,3.1681066901
2020-06-23 01:30:00,2.9,0.41000000000000003,2.9288393606,0.0,0,0.0,2.9,0.41000000000000003,2.9288393606,2.98,0.37,3.0028819491,0.0,0,0.0,2.98,0.37,3.0028819491
2020-06-23 02:00:00,2.76,0.4,2.7888348821999998,0.0,0,0.0,2.76,0.4,2.7888348821999998,2.83,0.36,2.8528056366000003,0.0,0,0.0,2.83,0.36,2.8528056366000003
2020-06-23 02:30:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2020-06-23 03:00:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152
2020-06-23 03:30:00,2.84,0.4,2.8680306831999998,0.0,0,0.0,2.84,0.4,2.8680306831999998,2.91,0.36,2.9321834868,0.0,0,0.0,2.91,0.36,2.9321834868
2020-06-23 04:00:00,2.69,0.38,2.7167075662,0.0,0,0.0,2.69,0.38,2.7167075662,2.76,0.34,2.7808631753,0.0,0,0.0,2.76,0.34,2.7808631753
2020-06-23 04:30:00,2.77,0.38,2.7959434901,0.0,0,0.0,2.77,0.38,2.7959434901,2.84,0.34,2.8602797066,0.0,0,0.0,2.84,0.34,2.8602797066
2020-06-23 05:00:00,3.0,0.42,3.0292573347,0.0,0,0.0,3.0,0.42,3.0292573347,3.07,0.37,3.0922160339,0.0,0,0.0,3.07,0.37,3.0922160339
2020-06-23 05:30:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.11,0.38,3.133129426,0.0,0,0.0,3.11,0.38,3.133129426
2020-06-23 06:00:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.11,0.38,3.133129426,0.0,0,0.0,3.11,0.38,3.133129426
2020-06-23 06:30:00,2.7,0.05,2.7004629233,0.0,0,0.0,2.7,0.05,2.7004629233,2.8200000000000003,0.59,2.8810588331,0.0,0,0.0,2.8200000000000003,0.59,2.8810588331
2020-06-23 07:00:00,2.91,0.53,2.9578708559,0.0,0,0.0,2.91,0.53,2.9578708559,2.99,0.48,3.0282833421,0.0,0,0.0,2.99,0.48,3.0282833421
2020-06-23 07:30:00,3.42,0.61,3.4739746689,0.0,0,0.0,3.42,0.61,3.4739746689,3.49,0.5700000000000001,3.536240942,0.0,0,0.0,3.49,0.5700000000000001,3.536240942
2020-06-23 08:00:00,3.66,0.51,3.6953619579,0.0,0,0.0,3.66,0.51,3.6953619579,3.75,0.61,3.7992894072,0.0,0,0.0,3.75,0.61,3.7992894072
2020-06-23 08:30:00,3.7199999999999998,0.59,3.7664970463,0.0,0,0.0,3.7199999999999998,0.59,3.7664970463,3.8,0.54,3.8381766504,0.0,0,0.0,3.8,0.54,3.8381766504
2020-06-23 09:00:00,3.86,0.63,3.9110740213,0.0,0,0.0,3.86,0.63,3.9110740213,3.95,0.59,3.9938202263,0.0,0,0.0,3.95,0.59,3.9938202263
2020-06-23 09:30:00,4.03,0.72,4.0938124041,0.0,0,0.0,4.03,0.72,4.0938124041,4.12,0.68,4.1757394555,0.0,0,0.0,4.12,0.68,4.1757394555
2020-06-23 10:00:00,4.29,0.84,4.3714642856,0.0,0,0.0,4.29,0.84,4.3714642856,4.37,0.8,4.442623099,0.0,0,0.0,4.37,0.8,4.442623099
2020-06-23 10:30:00,4.27,0.87,4.3577287662,0.0,0,0.0,4.27,0.87,4.3577287662,4.35,0.8300000000000001,4.4284760358,0.0,0,0.0,4.35,0.8300000000000001,4.4284760358
2020-06-23 11:00:00,4.52,0.89,4.6067884692,0.0,0,0.0,4.52,0.89,4.6067884692,4.61,0.85,4.6877073287,0.0,0,0.0,4.61,0.85,4.6877073287
2020-06-23 11:30:00,4.5,0.91,4.5910891954,0.0,0,0.0,4.5,0.91,4.5910891954,4.59,0.86,4.6698715186,0.0,0,0.0,4.59,0.86,4.6698715186
2020-06-23 12:00:00,4.4,0.9400000000000001,4.4992888327,0.0,0,0.0,4.4,0.9400000000000001,4.4992888327,4.49,0.89,4.5773573162,0.0,0,0.0,4.49,0.89,4.5773573162
2020-06-23 12:30:00,4.52,0.76,4.5834484834,0.0,0,0.0,4.52,0.76,4.5834484834,4.67,1.02,4.7800941413,0.0,0,0.0,4.67,1.02,4.7800941413
2020-06-23 13:00:00,4.62,0.91,4.7087684165,0.0,0,0.0,4.62,0.91,4.7087684165,4.72,0.86,4.797707786,0.0,0,0.0,4.72,0.86,4.797707786
2020-06-23 13:30:00,4.6,0.91,4.689147044,0.0,0,0.0,4.6,0.91,4.689147044,4.69,0.86,4.7681967241,0.0,0,0.0,4.69,0.86,4.7681967241
2020-06-23 14:00:00,4.43,0.97,4.534953142,0.0,0,0.0,4.43,0.97,4.534953142,4.52,0.92,4.6126781808,0.0,0,0.0,4.52,0.92,4.6126781808
2020-06-23 14:30:00,4.64,0.99,4.7444388499,0.0,0,0.0,4.64,0.99,4.7444388499,4.73,0.9400000000000001,4.822499352,0.0,0,0.0,4.73,0.9400000000000001,4.822499352
2020-06-23 15:00:00,4.72,0.9500000000000001,4.8146547124,0.0,0,0.0,4.72,0.9500000000000001,4.8146547124,4.8100000000000005,0.91,4.8953242998,0.0,0,0.0,4.8100000000000005,0.91,4.8953242998
2020-06-23 15:30:00,4.52,0.93,4.6146830877,0.0,0,0.0,4.52,0.93,4.6146830877,4.61,0.89,4.6951251315,0.0,0,0.0,4.61,0.89,4.6951251315
2020-06-23 16:00:00,4.61,0.96,4.7088958366,0.0,0,0.0,4.61,0.96,4.7088958366,4.7,0.92,4.7891961747,0.0,0,0.0,4.7,0.92,4.7891961747
2020-06-23 16:30:00,4.51,1.02,4.6239052758,0.0,0,0.0,4.51,1.02,4.6239052758,4.6,0.97,4.7011594315,0.0,0,0.0,4.6,0.97,4.7011594315
2020-06-23 17:00:00,4.4,0.9400000000000001,4.4992888327,0.0,0,0.0,4.4,0.9400000000000001,4.4992888327,4.49,0.89,4.5773573162,0.0,0,0.0,4.49,0.89,4.5773573162
2020-06-23 17:30:00,4.32,0.88,4.4087186347,0.0,0,0.0,4.32,0.88,4.4087186347,4.41,0.8300000000000001,4.4874268796,0.0,0,0.0,4.41,0.8300000000000001,4.4874268796
2020-06-23 18:00:00,4.2,0.86,4.2871435712,0.0,0,0.0,4.2,0.86,4.2871435712,4.29,0.81,4.365798896,0.0,0,0.0,4.29,0.81,4.365798896
2020-06-23 18:30:00,3.99,0.8,4.0694102767,0.0,0,0.0,3.99,0.8,4.0694102767,4.08,0.75,4.1483611222,0.0,0,0.0,4.08,0.75,4.1483611222
2020-06-23 19:00:00,3.8200000000000003,0.76,3.8948684188,0.0,0,0.0,3.8200000000000003,0.76,3.8948684188,3.9,0.71,3.9641014114,0.0,0,0.0,3.9,0.71,3.9641014114
2020-06-23 19:30:00,3.79,0.74,3.8615670394,0.0,0,0.0,3.79,0.74,3.8615670394,3.88,0.6900000000000001,3.9408755372,0.0,0,0.0,3.88,0.6900000000000001,3.9408755372
2020-06-23 20:00:00,3.7,0.72,3.7694031358,0.0,0,0.0,3.7,0.72,3.7694031358,3.79,0.66,3.8470378215,0.0,0,0.0,3.79,0.66,3.8470378215
2020-06-23 20:30:00,3.41,0.66,3.4732837488,0.0,0,0.0,3.41,0.66,3.4732837488,3.49,0.62,3.5446438467,0.0,0,0.0,3.49,0.62,3.5446438467
2020-06-23 21:00:00,3.58,0.6900000000000001,3.6458880948,0.0,0,0.0,3.58,0.6900000000000001,3.6458880948,3.66,0.65,3.717270504,0.0,0,0.0,3.66,0.65,3.717270504
2020-06-23 21:30:00,3.51,0.67,3.573373756,0.0,0,0.0,3.51,0.67,3.573373756,3.59,0.6000000000000001,3.6397939502,0.0,0,0.0,3.59,0.6000000000000001,3.6397939502
2020-06-23 22:00:00,3.31,0.81,3.4076678242,0.0,0,0.0,3.31,0.81,3.4076678242,3.34,0.19,3.3453998266,0.0,0,0.0,3.34,0.19,3.3453998266
2020-06-23 22:30:00,3.37,0.61,3.4247627655,0.0,0,0.0,3.37,0.61,3.4247627655,3.45,0.56,3.4951537877,0.0,0,0.0,3.45,0.56,3.4951537877
2020-06-23 23:00:00,3.32,0.59,3.3720172004,0.0,0,0.0,3.32,0.59,3.3720172004,3.41,0.55,3.454070063,0.0,0,0.0,3.41,0.55,3.454070063
2020-06-23 23:30:00,3.19,0.59,3.2441023412,0.0,0,0.0,3.19,0.59,3.2441023412,3.27,0.55,3.3159312417,0.0,0,0.0,3.27,0.55,3.3159312417
2020-06-24 00:00:00,3.17,0.55,3.2173591655,0.0,0,0.0,3.17,0.55,3.2173591655,3.25,0.5,3.2882366095,0.0,0,0.0,3.25,0.5,3.2882366095
2020-06-24 00:30:00,3.21,0.53,3.2534596970000003,0.0,0,0.0,3.21,0.53,3.2534596970000003,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228
2020-06-24 01:00:00,3.2,0.53,3.243593686,0.0,0,0.0,3.2,0.53,3.243593686,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034
2020-06-24 01:30:00,3.0,0.49,3.0397532795,0.0,0,0.0,3.0,0.49,3.0397532795,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372
2020-06-24 02:00:00,3.18,0.51,3.220636583,0.0,0,0.0,3.18,0.51,3.220636583,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2020-06-24 02:30:00,3.18,0.52,3.222235249,0.0,0,0.0,3.18,0.52,3.222235249,3.25,0.47000000000000003,3.2838087642,0.0,0,0.0,3.25,0.47000000000000003,3.2838087642
2020-06-24 03:00:00,3.0,0.49,3.0397532795,0.0,0,0.0,3.0,0.49,3.0397532795,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647
2020-06-24 03:30:00,3.17,0.51,3.2107631492,0.0,0,0.0,3.17,0.51,3.2107631492,3.25,0.46,3.2823924202,0.0,0,0.0,3.25,0.46,3.2823924202
2020-06-24 04:00:00,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179,3.22,0.45,3.2512920509,0.0,0,0.0,3.22,0.45,3.2512920509
2020-06-24 04:30:00,2.95,0.46,2.9856490082000002,0.0,0,0.0,2.95,0.46,2.9856490082000002,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415
2020-06-24 05:00:00,3.07,0.48,3.1072978615,0.0,0,0.0,3.07,0.48,3.1072978615,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177
2020-06-24 05:30:00,3.14,0.5,3.1795597179,0.0,0,0.0,3.14,0.5,3.1795597179,3.21,0.45,3.2413885913,0.0,0,0.0,3.21,0.45,3.2413885913
2020-06-24 06:00:00,3.08,0.2,3.0864866758,0.0,0,0.0,3.08,0.2,3.0864866758,3.2,0.61,3.257621832,0.0,0,0.0,3.2,0.61,3.257621832
2020-06-24 06:30:00,3.08,-0.16,3.0841530442,0.0,0,0.0,3.08,-0.16,3.0841530442,3.26,0.86,3.3715278436,0.0,0,0.0,3.26,0.86,3.3715278436
2020-06-24 07:00:00,3.41,0.58,3.4589738363,0.0,0,0.0,3.41,0.58,3.4589738363,3.49,0.53,3.5300141643,0.0,0,0.0,3.49,0.53,3.5300141643
2020-06-24 07:30:00,3.7,0.6900000000000001,3.7637879855,0.0,0,0.0,3.7,0.6900000000000001,3.7637879855,3.79,0.7000000000000001,3.8541017112000002,0.0,0,0.0,3.79,0.7000000000000001,3.8541017112000002
2020-06-24 08:00:00,3.65,0.72,3.7203360063,0.0,0,0.0,3.65,0.72,3.7203360063,3.74,0.67,3.7995394458,0.0,0,0.0,3.74,0.67,3.7995394458
2020-06-24 08:30:00,4.06,0.53,4.0944474597,0.0,0,0.0,4.06,0.53,4.0944474597,4.26,1.07,4.3923228479,0.0,0,0.0,4.26,1.07,4.3923228479
2020-06-24 09:00:00,4.26,0.65,4.3093038881,0.0,0,0.0,4.26,0.65,4.3093038881,4.43,1.03,4.5481644649,0.0,0,0.0,4.43,1.03,4.5481644649
2020-06-24 09:30:00,4.26,0.81,4.3363233274,0.0,0,0.0,4.26,0.81,4.3363233274,4.36,0.77,4.4274710615,0.0,0,0.0,4.36,0.77,4.4274710615
2020-06-24 10:00:00,4.5,0.81,4.5723188865,0.0,0,0.0,4.5,0.81,4.5723188865,4.59,0.77,4.6541379438,0.0,0,0.0,4.59,0.77,4.6541379438
2020-06-24 10:30:00,4.62,0.81,4.6904690597,0.0,0,0.0,4.62,0.81,4.6904690597,4.71,0.77,4.7725255369,0.0,0,0.0,4.71,0.77,4.7725255369
2020-06-24 11:00:00,4.59,0.8200000000000001,4.6626709084,0.0,0,0.0,4.59,0.8200000000000001,4.6626709084,4.68,0.78,4.7445547736,0.0,0,0.0,4.68,0.78,4.7445547736
2020-06-24 11:30:00,4.68,0.86,4.7583610624,0.0,0,0.0,4.68,0.86,4.7583610624,4.77,0.81,4.8382848201,0.0,0,0.0,4.77,0.81,4.8382848201
2020-06-24 12:00:00,4.8100000000000005,0.75,4.8681207873000005,0.0,0,0.0,4.8100000000000005,0.75,4.8681207873000005,4.96,1.0,5.0598023677,0.0,0,0.0,4.96,1.0,5.0598023677
2020-06-24 12:30:00,4.79,0.56,4.8226237672,0.0,0,0.0,4.79,0.56,4.8226237672,5.04,1.25,5.1926967945,0.0,0,0.0,5.04,1.25,5.1926967945
2020-06-24 13:00:00,4.83,0.59,4.8659017664,0.0,0,0.0,4.83,0.59,4.8659017664,5.07,1.3,5.2340137562,0.0,0,0.0,5.07,1.3,5.2340137562
2020-06-24 13:30:00,4.8100000000000005,0.59,4.8460499378,0.0,0,0.0,4.8100000000000005,0.59,4.8460499378,5.06,1.29,5.2218483318,0.0,0,0.0,5.06,1.29,5.2218483318
2020-06-24 14:00:00,4.87,0.62,4.9093074868,0.0,0,0.0,4.87,0.62,4.9093074868,5.1,1.28,5.2581745882,0.0,0,0.0,5.1,1.28,5.2581745882
2020-06-24 14:30:00,4.97,0.9500000000000001,5.0599802371,0.0,0,0.0,4.97,0.9500000000000001,5.0599802371,5.06,0.9,5.1394163093,0.0,0,0.0,5.06,0.9,5.1394163093
2020-06-24 15:00:00,4.95,0.6900000000000001,4.9978595418000005,0.0,0,0.0,4.95,0.6900000000000001,4.9978595418000005,5.19,1.38,5.3703351851,0.0,0,0.0,5.19,1.38,5.3703351851
2020-06-24 15:30:00,4.98,0.6900000000000001,5.0275739676,0.0,0,0.0,4.98,0.6900000000000001,5.0275739676,5.21,1.32,5.3746162654,0.0,0,0.0,5.21,1.32,5.3746162654
2020-06-24 16:00:00,4.88,0.9500000000000001,4.9716093974,0.0,0,0.0,4.88,0.9500000000000001,4.9716093974,4.98,0.9,5.0606718922,0.0,0,0.0,4.98,0.9,5.0606718922
2020-06-24 16:30:00,4.88,0.97,4.9754698271,0.0,0,0.0,4.88,0.97,4.9754698271,4.98,0.92,5.0642669756,0.0,0,0.0,4.98,0.92,5.0642669756
2020-06-24 17:00:00,4.73,0.93,4.8205601334,0.0,0,0.0,4.73,0.93,4.8205601334,4.82,0.88,4.8996734585,0.0,0,0.0,4.82,0.88,4.8996734585
2020-06-24 17:30:00,4.46,0.8300000000000001,4.5365735969,0.0,0,0.0,4.46,0.8300000000000001,4.5365735969,4.55,0.79,4.6180731913,0.0,0,0.0,4.55,0.79,4.6180731913
2020-06-24 18:00:00,4.38,0.8300000000000001,4.4579479584,0.0,0,0.0,4.38,0.8300000000000001,4.4579479584,4.47,0.79,4.5392730696,0.0,0,0.0,4.47,0.79,4.5392730696
2020-06-24 18:30:00,4.21,0.8,4.2853354594,0.0,0,0.0,4.21,0.8,4.2853354594,4.3,0.75,4.3649169522,0.0,0,0.0,4.3,0.75,4.3649169522
2020-06-24 19:00:00,4.15,0.8,4.2264050918,0.0,0,0.0,4.15,0.8,4.2264050918,4.25,0.74,4.3139425124,0.0,0,0.0,4.25,0.74,4.3139425124
2020-06-24 19:30:00,4.01,0.76,4.081384569,0.0,0,0.0,4.01,0.76,4.081384569,4.1,0.71,4.1610215092,0.0,0,0.0,4.1,0.71,4.1610215092
2020-06-24 20:00:00,3.88,0.72,3.9462387155,0.0,0,0.0,3.88,0.72,3.9462387155,3.9699999999999998,0.67,4.0261395902,0.0,0,0.0,3.9699999999999998,0.67,4.0261395902
2020-06-24 20:30:00,3.7800000000000002,0.7000000000000001,3.844268461,0.0,0,0.0,3.7800000000000002,0.7000000000000001,3.844268461,3.86,0.65,3.9143454114000003,0.0,0,0.0,3.86,0.65,3.9143454114000003
2020-06-24 21:00:00,3.7,0.67,3.7601728683999998,0.0,0,0.0,3.7,0.67,3.7601728683999998,3.79,0.62,3.8403775855999998,0.0,0,0.0,3.79,0.62,3.8403775855999998
2020-06-24 21:30:00,3.59,0.67,3.6519857612,0.0,0,0.0,3.59,0.67,3.6519857612,3.68,0.62,3.7318628056,0.0,0,0.0,3.68,0.62,3.7318628056
2020-06-24 22:00:00,3.54,0.65,3.5991804623,0.0,0,0.0,3.54,0.65,3.5991804623,3.63,0.6000000000000001,3.6792526414999998,0.0,0,0.0,3.63,0.6000000000000001,3.6792526414999998
2020-06-24 22:30:00,3.51,0.62,3.5643372455,0.0,0,0.0,3.51,0.62,3.5643372455,3.6,0.5700000000000001,3.6448456757,0.0,0,0.0,3.6,0.5700000000000001,3.6448456757
2020-06-24 23:00:00,3.47,0.62,3.5249539004,0.0,0,0.0,3.47,0.62,3.5249539004,3.55,0.54,3.5908355574,0.0,0,0.0,3.55,0.54,3.5908355574
2020-06-24 23:30:00,3.4,0.56,3.4458090487,0.0,0,0.0,3.4,0.56,3.4458090487,3.48,0.51,3.5171721596000003,0.0,0,0.0,3.48,0.51,3.5171721596000003
2020-06-25 00:00:00,3.4,0.54,3.4426152849,0.0,0,0.0,3.4,0.54,3.4426152849,3.48,0.5,3.5157360538,0.0,0,0.0,3.48,0.5,3.5157360538
2020-06-25 00:30:00,3.35,0.54,3.3932432863,0.0,0,0.0,3.35,0.54,3.3932432863,3.43,0.5,3.4662515777,0.0,0,0.0,3.43,0.5,3.4662515777
2020-06-25 01:00:00,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085,3.39,0.5,3.4266747730000002,0.0,0,0.0,3.39,0.5,3.4266747730000002
2020-06-25 01:30:00,3.15,0.58,3.2029517636,0.0,0,0.0,3.15,0.58,3.2029517636,3.23,0.53,3.2731941586,0.0,0,0.0,3.23,0.53,3.2731941586
2020-06-25 02:00:00,3.15,0.56,3.199390567,0.0,0,0.0,3.15,0.56,3.199390567,3.23,0.51,3.2700152905,0.0,0,0.0,3.23,0.51,3.2700152905
2020-06-25 02:30:00,3.23,0.52,3.2715898276,0.0,0,0.0,3.23,0.52,3.2715898276,3.31,0.47000000000000003,3.3432020579,0.0,0,0.0,3.31,0.47000000000000003,3.3432020579
2020-06-25 03:00:00,3.31,0.53,3.3521634805,0.0,0,0.0,3.31,0.53,3.3521634805,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193
2020-06-25 03:30:00,3.25,0.51,3.2897720286,0.0,0,0.0,3.25,0.51,3.2897720286,3.33,0.46,3.3616216325,0.0,0,0.0,3.33,0.46,3.3616216325
2020-06-25 04:00:00,3.14,0.53,3.1844151739,0.0,0,0.0,3.14,0.53,3.1844151739,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255
2020-06-25 04:30:00,3.11,0.51,3.1515393064,0.0,0,0.0,3.11,0.51,3.1515393064,3.19,0.46,3.2229955011,0.0,0,0.0,3.19,0.46,3.2229955011
2020-06-25 05:00:00,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253,3.27,0.44,3.2994696544,0.0,0,0.0,3.27,0.44,3.2994696544
2020-06-25 05:30:00,3.19,0.49,3.2274138253,0.0,0,0.0,3.19,0.49,3.2274138253,3.27,0.43,3.2981509971,0.0,0,0.0,3.27,0.43,3.2981509971
2020-06-25 06:00:00,3.25,0.35000000000000003,3.2687918257,0.0,0,0.0,3.25,0.35000000000000003,3.2687918257,3.35,0.54,3.3932432863,0.0,0,0.0,3.35,0.54,3.3932432863
2020-06-25 06:30:00,3.31,-0.18,3.3148906468,0.0,0,0.0,3.31,-0.18,3.3148906468,3.49,0.87,3.596804137,0.0,0,0.0,3.49,0.87,3.596804137
2020-06-25 07:00:00,3.46,0.02,3.460057803,0.0,0,0.0,3.46,0.02,3.460057803,3.62,0.8200000000000001,3.7117111957,0.0,0,0.0,3.62,0.8200000000000001,3.7117111957
2020-06-25 07:30:00,3.76,0.49,3.7917937708,0.0,0,0.0,3.76,0.49,3.7917937708,3.92,0.89,4.0197636746,0.0,0,0.0,3.92,0.89,4.0197636746
2020-06-25 08:00:00,3.99,0.74,4.0580413995,0.0,0,0.0,3.99,0.74,4.0580413995,4.08,0.7000000000000001,4.1396135085,0.0,0,0.0,4.08,0.7000000000000001,4.1396135085
2020-06-25 08:30:00,4.23,0.76,4.29773196,0.0,0,0.0,4.23,0.76,4.29773196,4.33,0.75,4.3944738024,0.0,0,0.0,4.33,0.75,4.3944738024
2020-06-25 09:00:00,4.44,0.79,4.5097339168,0.0,0,0.0,4.44,0.79,4.5097339168,4.55,0.8200000000000001,4.6232996875,0.0,0,0.0,4.55,0.8200000000000001,4.6232996875
2020-06-25 09:30:00,4.6,0.63,4.6429408784,0.0,0,0.0,4.6,0.63,4.6429408784,4.8100000000000005,1.23,4.9647759265,0.0,0,0.0,4.8100000000000005,1.23,4.9647759265
2020-06-25 10:00:00,4.76,0.66,4.8055384714,0.0,0,0.0,4.76,0.66,4.8055384714,4.99,1.34,5.1667881706,0.0,0,0.0,4.99,1.34,5.1667881706
2020-06-25 10:30:00,4.98,1.05,5.0894891689,0.0,0,0.0,4.98,1.05,5.0894891689,5.07,1.0,5.1676783956,0.0,0,0.0,5.07,1.0,5.1676783956
2020-06-25 11:00:00,5.1,1.07,5.2110363653,0.0,0,0.0,5.1,1.07,5.2110363653,5.2,1.02,5.2990942622,0.0,0,0.0,5.2,1.02,5.2990942622
2020-06-25 11:30:00,5.15,1.07,5.2599809886,0.0,0,0.0,5.15,1.07,5.2599809886,5.25,1.05,5.3539704893,0.0,0,0.0,5.25,1.05,5.3539704893
2020-06-25 12:00:00,5.15,0.72,5.2000865377,0.0,0,0.0,5.15,0.72,5.2000865377,5.41,1.48,5.6087877478,0.0,0,0.0,5.41,1.48,5.6087877478
2020-06-25 12:30:00,5.23,0.75,5.2835026261,0.0,0,0.0,5.23,0.75,5.2835026261,5.48,1.51,5.6842325779,0.0,0,0.0,5.48,1.51,5.6842325779
2020-06-25 13:00:00,5.22,0.74,5.2721911953,0.0,0,0.0,5.22,0.74,5.2721911953,5.47,1.5,5.6719397035,0.0,0,0.0,5.47,1.5,5.6719397035
2020-06-25 13:30:00,5.22,0.74,5.2721911953,0.0,0,0.0,5.22,0.74,5.2721911953,5.47,1.51,5.6745924964,0.0,0,0.0,5.47,1.51,5.6745924964
2020-06-25 14:00:00,5.39,1.1,5.50109989,0.0,0,0.0,5.39,1.1,5.50109989,5.52,1.2,5.6489291021,0.0,0,0.0,5.52,1.2,5.6489291021
2020-06-25 14:30:00,5.32,1.07,5.4265366487,0.0,0,0.0,5.32,1.07,5.4265366487,5.42,1.02,5.5151427905,0.0,0,0.0,5.42,1.02,5.5151427905
2020-06-25 15:00:00,5.31,1.07,5.4167333329,0.0,0,0.0,5.31,1.07,5.4167333329,5.41,1.02,5.5053156131000005,0.0,0,0.0,5.41,1.02,5.5053156131000005
2020-06-25 15:30:00,5.22,1.06,5.3265373368,0.0,0,0.0,5.22,1.06,5.3265373368,5.32,1.01,5.4150253924000005,0.0,0,0.0,5.32,1.01,5.4150253924000005
2020-06-25 16:00:00,5.25,1.08,5.3599347011,0.0,0,0.0,5.25,1.08,5.3599347011,5.35,1.03,5.4482474246,0.0,0,0.0,5.35,1.03,5.4482474246
2020-06-25 16:30:00,5.13,1.06,5.2383680665,0.0,0,0.0,5.13,1.06,5.2383680665,5.23,1.01,5.3266312056,0.0,0,0.0,5.23,1.01,5.3266312056
2020-06-25 17:00:00,5.04,1.04,5.1461830514999996,0.0,0,0.0,5.04,1.04,5.1461830514999996,5.14,0.98,5.2325901808,0.0,0,0.0,5.14,0.98,5.2325901808
2020-06-25 17:30:00,4.68,0.9400000000000001,4.7734683407,0.0,0,0.0,4.68,0.9400000000000001,4.7734683407,4.77,0.88,4.8504948201,0.0,0,0.0,4.77,0.88,4.8504948201
2020-06-25 18:00:00,4.54,0.91,4.6303023659,0.0,0,0.0,4.54,0.91,4.6303023659,4.64,0.86,4.7190253231,0.0,0,0.0,4.64,0.86,4.7190253231
2020-06-25 18:30:00,4.39,0.89,4.4793079823,0.0,0,0.0,4.39,0.89,4.4793079823,4.49,0.84,4.5678988605,0.0,0,0.0,4.49,0.84,4.5678988605
2020-06-25 19:00:00,4.23,0.8300000000000001,4.3106612022,0.0,0,0.0,4.23,0.8300000000000001,4.3106612022,4.33,0.78,4.3996931711,0.0,0,0.0,4.33,0.78,4.3996931711
2020-06-25 19:30:00,4.07,0.8,4.1478789761,0.0,0,0.0,4.07,0.8,4.1478789761,4.17,0.76,4.2386908356,0.0,0,0.0,4.17,0.76,4.2386908356
2020-06-25 20:00:00,3.96,0.78,4.0360872141,0.0,0,0.0,3.96,0.78,4.0360872141,4.05,0.7000000000000001,4.1100486615,0.0,0,0.0,4.05,0.7000000000000001,4.1100486615
2020-06-25 20:30:00,3.84,0.72,3.9069169431,0.0,0,0.0,3.84,0.72,3.9069169431,3.93,0.67,3.9867028984,0.0,0,0.0,3.93,0.67,3.9867028984
2020-06-25 21:00:00,3.7800000000000002,0.72,3.8479604988,0.0,0,0.0,3.7800000000000002,0.72,3.8479604988,3.87,0.67,3.9275692228,0.0,0,0.0,3.87,0.67,3.9275692228
2020-06-25 21:30:00,3.68,0.7000000000000001,3.7459845168,0.0,0,0.0,3.68,0.7000000000000001,3.7459845168,3.77,0.65,3.8256241321,0.0,0,0.0,3.77,0.65,3.8256241321
2020-06-25 22:00:00,3.64,0.7000000000000001,3.7066966426,0.0,0,0.0,3.64,0.7000000000000001,3.7066966426,3.73,0.65,3.7862118271,0.0,0,0.0,3.73,0.65,3.7862118271
2020-06-25 22:30:00,3.56,0.65,3.6188534096,0.0,0,0.0,3.56,0.65,3.6188534096,3.64,0.59,3.6875059322,0.0,0,0.0,3.64,0.59,3.6875059322
2020-06-25 23:00:00,3.52,0.63,3.5759334446,0.0,0,0.0,3.52,0.63,3.5759334446,3.61,0.5700000000000001,3.6547229717,0.0,0,0.0,3.61,0.5700000000000001,3.6547229717
2020-06-25 23:30:00,3.46,0.59,3.5099430195,0.0,0,0.0,3.46,0.59,3.5099430195,3.54,0.55,3.5824712141,0.0,0,0.0,3.54,0.55,3.5824712141
2020-06-26 00:00:00,3.44,0.59,3.4902292188,0.0,0,0.0,3.44,0.59,3.4902292188,3.52,0.55,3.562709643,0.0,0,0.0,3.52,0.55,3.562709643
2020-06-26 00:30:00,3.44,0.59,3.4902292188,0.0,0,0.0,3.44,0.59,3.4902292188,3.52,0.55,3.562709643,0.0,0,0.0,3.52,0.55,3.562709643
2020-06-26 01:00:00,3.43,0.58,3.478692283,0.0,0,0.0,3.43,0.58,3.478692283,3.51,0.54,3.5512955382999998,0.0,0,0.0,3.51,0.54,3.5512955382999998
2020-06-26 01:30:00,3.4,0.58,3.4491158287,0.0,0,0.0,3.4,0.58,3.4491158287,3.48,0.54,3.5216473418,0.0,0,0.0,3.48,0.54,3.5216473418
2020-06-26 02:00:00,3.38,0.5700000000000001,3.4277251932,0.0,0,0.0,3.38,0.5700000000000001,3.4277251932,3.47,0.52,3.5087462148,0.0,0,0.0,3.47,0.52,3.5087462148
2020-06-26 02:30:00,3.37,0.5700000000000001,3.4178648306,0.0,0,0.0,3.37,0.5700000000000001,3.4178648306,3.45,0.52,3.4889683289,0.0,0,0.0,3.45,0.52,3.4889683289
2020-06-26 03:00:00,3.33,0.55,3.3751148129,0.0,0,0.0,3.33,0.55,3.3751148129,3.41,0.51,3.4479269134,0.0,0,0.0,3.41,0.51,3.4479269134
2020-06-26 03:30:00,3.33,0.54,3.3734996665,0.0,0,0.0,3.33,0.54,3.3734996665,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363
2020-06-26 04:00:00,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193
2020-06-26 04:30:00,3.32,0.54,3.3636289926,0.0,0,0.0,3.32,0.54,3.3636289926,3.4,0.49,3.435127363,0.0,0,0.0,3.4,0.49,3.435127363
2020-06-26 05:00:00,3.31,0.54,3.353759085,0.0,0,0.0,3.31,0.54,3.353759085,3.39,0.49,3.4252299193,0.0,0,0.0,3.39,0.49,3.4252299193
2020-06-26 05:30:00,3.25,-0.1,3.2515380976,0.0,0,0.0,3.25,-0.1,3.2515380976,3.42,0.8200000000000001,3.5169304798,0.0,0,0.0,3.42,0.8200000000000001,3.5169304798
2020-06-26 06:00:00,3.31,-0.17,3.3143626837999998,0.0,0,0.0,3.31,-0.17,3.3143626837999998,3.49,0.89,3.6016940459,0.0,0,0.0,3.49,0.89,3.6016940459
2020-06-26 06:30:00,3.41,0.24,3.4184353146,0.0,0,0.0,3.41,0.24,3.4184353146,3.54,0.71,3.6104985805,0.0,0,0.0,3.54,0.71,3.6104985805
2020-06-26 07:00:00,3.5700000000000003,0.32,3.5843130444,0.0,0,0.0,3.5700000000000003,0.32,3.5843130444,3.7,0.74,3.7732744401,0.0,0,0.0,3.7,0.74,3.7732744401
2020-06-26 07:30:00,3.86,0.64,3.9126972794,0.0,0,0.0,3.86,0.64,3.9126972794,3.99,0.8300000000000001,4.0754140894,0.0,0,0.0,3.99,0.8300000000000001,4.0754140894
2020-06-26 08:00:00,3.99,0.58,4.0319350193,0.0,0,0.0,3.99,0.58,4.0319350193,4.17,1.0,4.2882280723,0.0,0,0.0,4.17,1.0,4.2882280723
2020-06-26 08:30:00,4.28,0.8300000000000001,4.3597362306,0.0,0,0.0,4.28,0.8300000000000001,4.3597362306,4.37,0.78,4.4390652168999996,0.0,0,0.0,4.37,0.78,4.4390652168999996
2020-06-26 09:00:00,4.42,0.64,4.4660944907,0.0,0,0.0,4.42,0.64,4.4660944907,4.6,1.06,4.7205508153,0.0,0,0.0,4.6,1.06,4.7205508153
2020-06-26 09:30:00,4.55,0.68,4.6005325779,0.0,0,0.0,4.55,0.68,4.6005325779,4.73,1.03,4.8408470333,0.0,0,0.0,4.73,1.03,4.8408470333
2020-06-26 10:00:00,4.58,0.54,4.6117241895,0.0,0,0.0,4.58,0.54,4.6117241895,4.83,1.24,4.98663213,0.0,0,0.0,4.83,1.24,4.98663213
2020-06-26 10:30:00,4.62,0.56,4.6538156388,0.0,0,0.0,4.62,0.56,4.6538156388,4.86,1.19,5.0035687264,0.0,0,0.0,4.86,1.19,5.0035687264
2020-06-26 11:00:00,4.78,0.91,4.8658503882,0.0,0,0.0,4.78,0.91,4.8658503882,4.87,0.86,4.9453513525,0.0,0,0.0,4.87,0.86,4.9453513525
2020-06-26 11:30:00,4.73,0.88,4.8111641003,0.0,0,0.0,4.73,0.88,4.8111641003,4.82,0.8300000000000001,4.8909406048,0.0,0,0.0,4.82,0.8300000000000001,4.8909406048
2020-06-26 12:00:00,4.66,0.86,4.7386918026,0.0,0,0.0,4.66,0.86,4.7386918026,4.76,0.8200000000000001,4.8301138703,0.0,0,0.0,4.76,0.8200000000000001,4.8301138703
2020-06-26 12:30:00,4.46,-0.42,4.4797321348,0.0,0,0.0,4.46,-0.42,4.4797321348,4.92,1.88,5.2669535787,0.0,0,0.0,4.92,1.88,5.2669535787
2020-06-26 13:00:00,4.32,-1.01,4.4364963654,0.0,0,0.0,4.32,-1.01,4.4364963654,4.94,2.35,5.4704752993,0.0,0,0.0,4.94,2.35,5.4704752993
2020-06-26 13:30:00,4.32,-1.01,4.4364963654,0.0,0,0.0,4.32,-1.01,4.4364963654,4.94,2.35,5.4704752993,0.0,0,0.0,4.94,2.35,5.4704752993
2020-06-26 14:00:00,4.24,-1.03,4.3633129615,0.0,0,0.0,4.24,-1.03,4.3633129615,4.86,2.35,5.3983423382,0.0,0,0.0,4.86,2.35,5.3983423382
2020-06-26 14:30:00,4.27,-1.01,4.3878240621,0.0,0,0.0,4.27,-1.01,4.3878240621,4.89,2.37,5.4340592562,0.0,0,0.0,4.89,2.37,5.4340592562
2020-06-26 15:00:00,4.27,-1.01,4.3878240621,0.0,0,0.0,4.27,-1.01,4.3878240621,4.89,2.38,5.4384280817,0.0,0,0.0,4.89,2.38,5.4384280817
2020-06-26 15:30:00,4.46,0.34,4.472940867,0.0,0,0.0,4.46,0.34,4.472940867,4.71,1.27,4.8782168873,0.0,0,0.0,4.71,1.27,4.8782168873
2020-06-26 16:00:00,4.61,0.91,4.6989573312,0.0,0,0.0,4.61,0.91,4.6989573312,4.71,0.86,4.7878700901,0.0,0,0.0,4.71,0.86,4.7878700901
2020-06-26 16:30:00,4.52,0.88,4.6048669905,0.0,0,0.0,4.52,0.88,4.6048669905,4.61,0.8300000000000001,4.6841221163,0.0,0,0.0,4.61,0.8300000000000001,4.6841221163
2020-06-26 17:00:00,4.45,0.88,4.5361768043,0.0,0,0.0,4.45,0.88,4.5361768043,4.54,0.8300000000000001,4.6152464723,0.0,0,0.0,4.54,0.8300000000000001,4.6152464723
2020-06-26 17:30:00,4.29,0.8200000000000001,4.3676652802,0.0,0,0.0,4.29,0.8200000000000001,4.3676652802,4.38,0.77,4.4471676379,0.0,0,0.0,4.38,0.77,4.4471676379
2020-06-26 18:00:00,4.09,0.77,4.1618505499,0.0,0,0.0,4.09,0.77,4.1618505499,4.18,0.72,4.2415563181,0.0,0,0.0,4.18,0.72,4.2415563181
2020-06-26 18:30:00,3.83,0.72,3.8970886569000003,0.0,0,0.0,3.83,0.72,3.8970886569000003,3.92,0.67,3.9768454835,0.0,0,0.0,3.92,0.67,3.9768454835
2020-06-26 19:00:00,3.75,0.67,3.8093831522,0.0,0,0.0,3.75,0.67,3.8093831522,3.84,0.62,3.8897300678,0.0,0,0.0,3.84,0.62,3.8897300678
2020-06-26 19:30:00,3.55,0.61,3.602027207,0.0,0,0.0,3.55,0.61,3.602027207,3.64,0.56,3.6828250026,0.0,0,0.0,3.64,0.56,3.6828250026
2020-06-26 20:00:00,3.47,0.59,3.5198011307,0.0,0,0.0,3.47,0.59,3.5198011307,3.55,0.54,3.5908355574,0.0,0,0.0,3.55,0.54,3.5908355574
2020-06-26 20:30:00,3.35,0.56,3.3964834756,0.0,0,0.0,3.35,0.56,3.3964834756,3.44,0.51,3.477599747,0.0,0,0.0,3.44,0.51,3.477599747
2020-06-26 21:00:00,3.3,0.56,3.3471779158,0.0,0,0.0,3.3,0.56,3.3471779158,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611
2020-06-26 21:30:00,3.21,0.5,3.2487074353,0.0,0,0.0,3.21,0.5,3.2487074353,3.29,0.45,3.3206324699,0.0,0,0.0,3.29,0.45,3.3206324699
2020-06-26 22:00:00,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445,3.25,0.44,3.2796493715,0.0,0,0.0,3.25,0.44,3.2796493715
2020-06-26 22:30:00,3.12,0.46,3.1537279528,0.0,0,0.0,3.12,0.46,3.1537279528,3.2,0.41000000000000003,3.2261587066,0.0,0,0.0,3.2,0.41000000000000003,3.2261587066
2020-06-26 23:00:00,3.09,0.46,3.1240518562,0.0,0,0.0,3.09,0.46,3.1240518562,3.17,0.41000000000000003,3.1964042298,0.0,0,0.0,3.17,0.41000000000000003,3.1964042298
2020-06-26 23:30:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094
2020-06-27 00:00:00,3.08,0.46,3.1141612033,0.0,0,0.0,3.08,0.46,3.1141612033,3.16,0.4,3.1852158483,0.0,0,0.0,3.16,0.4,3.1852158483
2020-06-27 00:30:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-06-27 01:00:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-06-27 01:30:00,3.05,0.43,3.0801623334,0.0,0,0.0,3.05,0.43,3.0801623334,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-06-27 02:00:00,3.05,0.24,3.0594280511,0.0,0,0.0,3.05,0.24,3.0594280511,3.16,0.47000000000000003,3.1947613369,0.0,0,0.0,3.16,0.47000000000000003,3.1947613369
2020-06-27 02:30:00,3.03,0.32,3.0468508332,0.0,0,0.0,3.03,0.32,3.0468508332,3.13,0.43,3.159398677,0.0,0,0.0,3.13,0.43,3.159398677
2020-06-27 03:00:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
