Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-27 03:30:00,3.03,0.42,3.058970415,0.0,0,0.0,3.03,0.42,3.058970415,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2020-06-27 04:00:00,3.06,0.42,3.0886890423,0.0,0,0.0,3.06,0.42,3.0886890423,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-06-27 04:30:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.1,0.38,3.1232034836,0.0,0,0.0,3.1,0.38,3.1232034836
2020-06-27 05:00:00,3.05,0.44,3.081574273,0.0,0,0.0,3.05,0.44,3.081574273,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2020-06-27 05:30:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-06-27 06:00:00,3.06,0.44,3.0914721412,0.0,0,0.0,3.06,0.44,3.0914721412,3.14,0.39,3.1641270518,0.0,0,0.0,3.14,0.39,3.1641270518
2020-06-27 06:30:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.18,0.41000000000000003,3.2063218803,0.0,0,0.0,3.18,0.41000000000000003,3.2063218803
2020-06-27 07:00:00,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026,3.24,0.42,3.2671088136,0.0,0,0.0,3.24,0.42,3.2671088136
2020-06-27 07:30:00,3.27,-0.17,3.2744159785,0.0,0,0.0,3.27,-0.17,3.2744159785,3.46,0.85,3.5628780501,0.0,0,0.0,3.46,0.85,3.5628780501
2020-06-27 08:00:00,3.29,-0.17,3.2943891695,0.0,0,0.0,3.29,-0.17,3.2943891695,3.47,0.85,3.5725900968,0.0,0,0.0,3.47,0.85,3.5725900968
2020-06-27 08:30:00,3.3,-0.17,3.3043758866,0.0,0,0.0,3.3,-0.17,3.3043758866,3.49,0.84,3.5896657226,0.0,0,0.0,3.49,0.84,3.5896657226
2020-06-27 09:00:00,3.43,0.47000000000000003,3.462051415,0.0,0,0.0,3.43,0.47000000000000003,3.462051415,3.52,0.59,3.5691035289,0.0,0,0.0,3.52,0.59,3.5691035289
2020-06-27 09:30:00,3.43,0.56,3.4754136444,0.0,0,0.0,3.43,0.56,3.4754136444,3.51,0.51,3.5468577643,0.0,0,0.0,3.51,0.51,3.5468577643
2020-06-27 10:00:00,3.46,0.56,3.5050249642,0.0,0,0.0,3.46,0.56,3.5050249642,3.54,0.51,3.5765486156,0.0,0,0.0,3.54,0.51,3.5765486156
2020-06-27 10:30:00,3.46,0.56,3.5050249642,0.0,0,0.0,3.46,0.56,3.5050249642,3.54,0.51,3.5765486156,0.0,0,0.0,3.54,0.51,3.5765486156
2020-06-27 11:00:00,3.56,0.30000000000000004,3.5726180876,0.0,0,0.0,3.56,0.30000000000000004,3.5726180876,3.69,0.74,3.7634691443,0.0,0,0.0,3.69,0.74,3.7634691443
2020-06-27 11:30:00,3.54,0.27,3.5502816790000002,0.0,0,0.0,3.54,0.27,3.5502816790000002,3.68,0.74,3.7536648758,0.0,0,0.0,3.68,0.74,3.7536648758
2020-06-27 12:00:00,3.61,0.65,3.6680512537,0.0,0,0.0,3.61,0.65,3.6680512537,3.7,0.59,3.7467452542,0.0,0,0.0,3.7,0.59,3.7467452542
2020-06-27 12:30:00,3.5700000000000003,0.64,3.6269132882,0.0,0,0.0,3.5700000000000003,0.64,3.6269132882,3.66,0.59,3.7072496544,0.0,0,0.0,3.66,0.59,3.7072496544
2020-06-27 13:00:00,3.59,0.64,3.6466011572,0.0,0,0.0,3.59,0.64,3.6466011572,3.68,0.59,3.7269961095,0.0,0,0.0,3.68,0.59,3.7269961095
2020-06-27 13:30:00,3.5700000000000003,0.64,3.6269132882,0.0,0,0.0,3.5700000000000003,0.64,3.6269132882,3.66,0.59,3.7072496544,0.0,0,0.0,3.66,0.59,3.7072496544
2020-06-27 14:00:00,3.55,0.64,3.6072288533,0.0,0,0.0,3.55,0.64,3.6072288533,3.63,0.59,3.6776351097,0.0,0,0.0,3.63,0.59,3.6776351097
2020-06-27 14:30:00,3.55,0.62,3.6037341744,0.0,0,0.0,3.55,0.62,3.6037341744,3.63,0.5700000000000001,3.674479555,0.0,0,0.0,3.63,0.5700000000000001,3.674479555
2020-06-27 15:00:00,3.5300000000000002,0.61,3.5823176855,0.0,0,0.0,3.5300000000000002,0.61,3.5823176855,3.62,0.5700000000000001,3.6646009333,0.0,0,0.0,3.62,0.5700000000000001,3.6646009333
2020-06-27 15:30:00,3.56,0.63,3.6153146474,0.0,0,0.0,3.56,0.63,3.6153146474,3.64,0.5700000000000001,3.6843588316,0.0,0,0.0,3.64,0.5700000000000001,3.6843588316
2020-06-27 16:00:00,3.45,0.59,3.5000857132,0.0,0,0.0,3.45,0.59,3.5000857132,3.5300000000000002,0.54,3.5710642671,0.0,0,0.0,3.5300000000000002,0.54,3.5710642671
2020-06-27 16:30:00,3.47,0.59,3.5198011307,0.0,0,0.0,3.47,0.59,3.5198011307,3.55,0.54,3.5908355574,0.0,0,0.0,3.55,0.54,3.5908355574
2020-06-27 17:00:00,3.41,0.56,3.4556764895,0.0,0,0.0,3.41,0.56,3.4556764895,3.5,0.51,3.5369619732,0.0,0,0.0,3.5,0.51,3.5369619732
2020-06-27 17:30:00,3.34,0.53,3.3817894671,0.0,0,0.0,3.34,0.53,3.3817894671,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435
2020-06-27 18:00:00,3.31,0.53,3.3521634805,0.0,0,0.0,3.31,0.53,3.3521634805,3.4,0.48,3.4337151891,0.0,0,0.0,3.4,0.48,3.4337151891
2020-06-27 18:30:00,3.21,0.49,3.2471833949,0.0,0,0.0,3.21,0.49,3.2471833949,3.29,0.44,3.3192920932,0.0,0,0.0,3.29,0.44,3.3192920932
2020-06-27 19:00:00,3.23,0.5,3.2684705903999998,0.0,0,0.0,3.23,0.5,3.2684705903999998,3.31,0.46,3.3418108863000002,0.0,0,0.0,3.31,0.46,3.3418108863000002
2020-06-27 19:30:00,3.17,0.48,3.2061347445,0.0,0,0.0,3.17,0.48,3.2061347445,3.25,0.43,3.2783227419,0.0,0,0.0,3.25,0.43,3.2783227419
2020-06-27 20:00:00,3.14,0.48,3.1764760349,0.0,0,0.0,3.14,0.48,3.1764760349,3.22,0.43,3.248584307,0.0,0,0.0,3.22,0.43,3.248584307
2020-06-27 20:30:00,3.1,0.46,3.1339432031,0.0,0,0.0,3.1,0.46,3.1339432031,3.18,0.42,3.2076159371,0.0,0,0.0,3.18,0.42,3.2076159371
2020-06-27 21:00:00,3.07,0.44,3.1013706647,0.0,0,0.0,3.07,0.44,3.1013706647,3.14,0.4,3.1653751752,0.0,0,0.0,3.14,0.4,3.1653751752
2020-06-27 21:30:00,3.02,0.12,3.0223831656,0.0,0,0.0,3.02,0.12,3.0223831656,3.14,0.58,3.1931175988,0.0,0,0.0,3.14,0.58,3.1931175988
2020-06-27 22:00:00,2.98,-0.25,2.9904681908,0.0,0,0.0,2.98,-0.25,2.9904681908,3.17,0.72,3.2507383777,0.0,0,0.0,3.17,0.72,3.2507383777
2020-06-27 22:30:00,3.01,-0.05,3.0104152537,0.0,0,0.0,3.01,-0.05,3.0104152537,3.17,0.62,3.2300619189,0.0,0,0.0,3.17,0.62,3.2300619189
2020-06-27 23:00:00,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356,3.07,0.38,3.0934285187,0.0,0,0.0,3.07,0.38,3.0934285187
2020-06-27 23:30:00,3.02,0.43,3.0504589819,0.0,0,0.0,3.02,0.43,3.0504589819,3.1,0.38,3.1232034836,0.0,0,0.0,3.1,0.38,3.1232034836
2020-06-28 00:00:00,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356,3.06,0.38,3.0835044998,0.0,0,0.0,3.06,0.38,3.0835044998
2020-06-28 00:30:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-06-28 01:00:00,2.99,0.42,3.0193542356,0.0,0,0.0,2.99,0.42,3.0193542356,3.06,0.38,3.0835044998,0.0,0,0.0,3.06,0.38,3.0835044998
2020-06-28 01:30:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.04,0.38,3.0636579444,0.0,0,0.0,3.04,0.38,3.0636579444
2020-06-28 02:00:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2020-06-28 02:30:00,2.98,0.41000000000000003,3.0080724725,0.0,0,0.0,2.98,0.41000000000000003,3.0080724725,3.06,0.37,3.0822881111,0.0,0,0.0,3.06,0.37,3.0822881111
2020-06-28 03:00:00,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-06-28 03:30:00,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2020-06-28 04:00:00,2.95,0.41000000000000003,2.9783552508,0.0,0,0.0,2.95,0.41000000000000003,2.9783552508,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2020-06-28 04:30:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-06-28 05:00:00,2.94,0.41000000000000003,2.9684507744,0.0,0,0.0,2.94,0.41000000000000003,2.9684507744,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2020-06-28 05:30:00,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127,3.02,0.36,3.0413812651,0.0,0,0.0,3.02,0.36,3.0413812651
2020-06-28 06:00:00,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.05,0.36,3.0711724146,0.0,0,0.0,3.05,0.36,3.0711724146
2020-06-28 06:30:00,2.99,0.41000000000000003,3.0179794565,0.0,0,0.0,2.99,0.41000000000000003,3.0179794565,3.07,0.36,3.0910354252,0.0,0,0.0,3.07,0.36,3.0910354252
2020-06-28 07:00:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2020-06-28 07:30:00,3.2,0.48,3.2357997466,0.0,0,0.0,3.2,0.48,3.2357997466,3.2800000000000002,0.43,3.3080659002,0.0,0,0.0,3.2800000000000002,0.43,3.3080659002
2020-06-28 08:00:00,3.18,0.37,3.2014527952,0.0,0,0.0,3.18,0.37,3.2014527952,3.27,0.46,3.3021962389,0.0,0,0.0,3.27,0.46,3.3021962389
2020-06-28 08:30:00,3.2,0.12,3.2022492095,0.0,0,0.0,3.2,0.12,3.2022492095,3.33,0.61,3.3854098718,0.0,0,0.0,3.33,0.61,3.3854098718
2020-06-28 09:00:00,3.29,0.51,3.3292942195,0.0,0,0.0,3.29,0.51,3.3292942195,3.37,0.46,3.4012497703,0.0,0,0.0,3.37,0.46,3.4012497703
2020-06-28 09:30:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.36,0.44,3.3886870614,0.0,0,0.0,3.36,0.44,3.3886870614
2020-06-28 10:00:00,3.29,0.51,3.3292942195,0.0,0,0.0,3.29,0.51,3.3292942195,3.37,0.47000000000000003,3.4026166402,0.0,0,0.0,3.37,0.47000000000000003,3.4026166402
2020-06-28 10:30:00,3.32,0.53,3.3620380724,0.0,0,0.0,3.32,0.53,3.3620380724,3.4,0.48,3.4337151891,0.0,0,0.0,3.4,0.48,3.4337151891
2020-06-28 11:00:00,3.34,0.53,3.3817894671,0.0,0,0.0,3.34,0.53,3.3817894671,3.42,0.48,3.4535199435,0.0,0,0.0,3.42,0.48,3.4535199435
2020-06-28 11:30:00,3.37,0.53,3.4114219909,0.0,0,0.0,3.37,0.53,3.4114219909,3.45,0.48,3.4832312585,0.0,0,0.0,3.45,0.48,3.4832312585
2020-06-28 12:00:00,3.4,0.54,3.4426152849,0.0,0,0.0,3.4,0.54,3.4426152849,3.48,0.5,3.5157360538,0.0,0,0.0,3.48,0.5,3.5157360538
2020-06-28 12:30:00,3.38,0.54,3.4228642976,0.0,0,0.0,3.38,0.54,3.4228642976,3.46,0.5,3.4959405029,0.0,0,0.0,3.46,0.5,3.4959405029
2020-06-28 13:00:00,3.38,0.55,3.4244561612,0.0,0,0.0,3.38,0.55,3.4244561612,3.46,0.51,3.4973847372,0.0,0,0.0,3.46,0.51,3.4973847372
2020-06-28 13:30:00,3.43,0.5700000000000001,3.4770389702,0.0,0,0.0,3.43,0.5700000000000001,3.4770389702,3.51,0.52,3.5483094566,0.0,0,0.0,3.51,0.52,3.5483094566
2020-06-28 14:00:00,3.4,0.5700000000000001,3.4474483317,0.0,0,0.0,3.4,0.5700000000000001,3.4474483317,3.48,0.52,3.5186360994,0.0,0,0.0,3.48,0.52,3.5186360994
2020-06-28 14:30:00,3.4,0.55,3.4441980199,0.0,0,0.0,3.4,0.55,3.4441980199,3.48,0.51,3.5171721596000003,0.0,0,0.0,3.48,0.51,3.5171721596000003
2020-06-28 15:00:00,3.36,0.53,3.4015437672,0.0,0,0.0,3.36,0.53,3.4015437672,3.44,0.48,3.4733269354000003,0.0,0,0.0,3.44,0.48,3.4733269354000003
2020-06-28 15:30:00,3.36,0.42,3.3861482543,0.0,0,0.0,3.36,0.42,3.3861482543,3.46,0.56,3.5050249642,0.0,0,0.0,3.46,0.56,3.5050249642
2020-06-28 16:00:00,3.31,0.51,3.3490595695,0.0,0,0.0,3.31,0.51,3.3490595695,3.39,0.47000000000000003,3.4224260401,0.0,0,0.0,3.39,0.47000000000000003,3.4224260401
2020-06-28 16:30:00,3.2800000000000002,0.2,3.2860919038,0.0,0,0.0,3.2800000000000002,0.2,3.2860919038,3.41,0.63,3.4677081769,0.0,0,0.0,3.41,0.63,3.4677081769
2020-06-28 17:00:00,3.2800000000000002,0.52,3.3209637156,0.0,0,0.0,3.2800000000000002,0.52,3.3209637156,3.36,0.47000000000000003,3.3927127789,0.0,0,0.0,3.36,0.47000000000000003,3.3927127789
2020-06-28 17:30:00,3.33,0.52,3.3703560643,0.0,0,0.0,3.33,0.52,3.3703560643,3.41,0.47000000000000003,3.4422376443,0.0,0,0.0,3.41,0.47000000000000003,3.4422376443
2020-06-28 18:00:00,3.24,0.49,3.2768429929,0.0,0,0.0,3.24,0.49,3.2768429929,3.32,0.44,3.3490297102,0.0,0,0.0,3.32,0.44,3.3490297102
2020-06-28 18:30:00,3.15,0.46,3.1834101212,0.0,0,0.0,3.15,0.46,3.1834101212,3.23,0.42,3.2571920422,0.0,0,0.0,3.23,0.42,3.2571920422
2020-06-28 19:00:00,3.11,0.33,3.1274590325,0.0,0,0.0,3.11,0.33,3.1274590325,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409
2020-06-28 19:30:00,3.09,0.25,3.1000967727,0.0,0,0.0,3.09,0.25,3.1000967727,3.2,0.52,3.2419747069,0.0,0,0.0,3.2,0.52,3.2419747069
2020-06-28 20:00:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2020-06-28 20:30:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.1,0.38,3.1232034836,0.0,0,0.0,3.1,0.38,3.1232034836
2020-06-28 21:00:00,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531,3.08,0.36,3.1009675909,0.0,0,0.0,3.08,0.36,3.1009675909
2020-06-28 21:30:00,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531,3.08,0.36,3.1009675909,0.0,0,0.0,3.08,0.36,3.1009675909
2020-06-28 22:00:00,3.01,0.43,3.0405591591,0.0,0,0.0,3.01,0.43,3.0405591591,3.08,0.38,3.1033530254,0.0,0,0.0,3.08,0.38,3.1033530254
2020-06-28 22:30:00,2.9699999999999998,0.42,2.9995499662,0.0,0,0.0,2.9699999999999998,0.42,2.9995499662,3.05,0.38,3.0735809734,0.0,0,0.0,3.05,0.38,3.0735809734
2020-06-28 23:00:00,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854,3.07,0.4,3.095948966,0.0,0,0.0,3.07,0.4,3.095948966
2020-06-28 23:30:00,2.9,-0.17,2.9049784853,0.0,0,0.0,2.9,-0.17,2.9049784853,3.07,0.68,3.1444077344,0.0,0,0.0,3.07,0.68,3.1444077344
2020-06-29 00:00:00,2.96,0.41000000000000003,2.9882603635000002,0.0,0,0.0,2.96,0.41000000000000003,2.9882603635000002,3.03,0.36,3.0513111936,0.0,0,0.0,3.03,0.36,3.0513111936
2020-06-29 00:30:00,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2020-06-29 01:00:00,2.93,0.41000000000000003,2.9585469406,0.0,0,0.0,2.93,0.41000000000000003,2.9585469406,3.0,0.36,3.0215227949,0.0,0,0.0,3.0,0.36,3.0215227949
2020-06-29 01:30:00,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2020-06-29 02:00:00,2.92,0.28,2.9333939388,0.0,0,0.0,2.92,0.28,2.9333939388,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531
2020-06-29 02:30:00,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127,3.01,0.36,3.0314517974,0.0,0,0.0,3.01,0.36,3.0314517974
2020-06-29 03:00:00,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2020-06-29 03:30:00,2.94,0.4,2.9670861127,0.0,0,0.0,2.94,0.4,2.9670861127,3.01,0.36,3.0314517974,0.0,0,0.0,3.01,0.36,3.0314517974
2020-06-29 04:00:00,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2020-06-29 04:30:00,2.92,0.4,2.9472699232,0.0,0,0.0,2.92,0.4,2.9472699232,2.99,0.36,3.0115942622,0.0,0,0.0,2.99,0.36,3.0115942622
2020-06-29 05:00:00,2.9,0.39,2.9261066283,0.0,0,0.0,2.9,0.39,2.9261066283,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0,0.0,2.9699999999999998,0.35000000000000003,2.9905517886
2020-06-29 05:30:00,2.9699999999999998,0.41000000000000003,2.9981661061000002,0.0,0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002,3.05,0.37,3.0723606559,0.0,0,0.0,3.05,0.37,3.0723606559
2020-06-29 06:00:00,3.01,0.28,3.0229952034,0.0,0,0.0,3.01,0.28,3.0229952034,3.11,0.48,3.1468237955,0.0,0,0.0,3.11,0.48,3.1468237955
2020-06-29 06:30:00,3.05,0.18,3.0553068586,0.0,0,0.0,3.05,0.18,3.0553068586,3.15,0.52,3.1926321429,0.0,0,0.0,3.15,0.52,3.1926321429
2020-06-29 07:00:00,3.18,0.45,3.2116818024000002,0.0,0,0.0,3.18,0.45,3.2116818024000002,3.25,0.4,3.274522866,0.0,0,0.0,3.25,0.4,3.274522866
2020-06-29 07:30:00,3.45,0.54,3.4920051546,0.0,0,0.0,3.45,0.54,3.4920051546,3.5300000000000002,0.49,3.5638462369,0.0,0,0.0,3.5300000000000002,0.49,3.5638462369
2020-06-29 08:00:00,3.6,0.55,3.6417715469000003,0.0,0,0.0,3.6,0.55,3.6417715469000003,3.68,0.51,3.7151715977,0.0,0,0.0,3.68,0.51,3.7151715977
2020-06-29 08:30:00,3.77,0.55,3.8099081354,0.0,0,0.0,3.77,0.55,3.8099081354,3.85,0.51,3.8836323204000003,0.0,0,0.0,3.85,0.51,3.8836323204000003
2020-06-29 09:00:00,3.91,0.59,3.9542635218,0.0,0,0.0,3.91,0.59,3.9542635218,3.99,0.54,4.0263755414,0.0,0,0.0,3.99,0.54,4.0263755414
2020-06-29 09:30:00,4.02,0.54,4.0561065075,0.0,0,0.0,4.02,0.54,4.0561065075,4.11,0.58,4.1507228286,0.0,0,0.0,4.11,0.58,4.1507228286
2020-06-29 10:00:00,4.02,0.54,4.0561065075,0.0,0,0.0,4.02,0.54,4.0561065075,4.13,0.64,4.1792941988,0.0,0,0.0,4.13,0.64,4.1792941988
2020-06-29 10:30:00,4.16,0.6900000000000001,4.2168353062,0.0,0,0.0,4.16,0.6900000000000001,4.2168353062,4.24,0.64,4.2880298506,0.0,0,0.0,4.24,0.64,4.2880298506
2020-06-29 11:00:00,4.2,0.64,4.2484820819,0.0,0,0.0,4.2,0.64,4.2484820819,4.31,0.74,4.3730652865,0.0,0,0.0,4.31,0.74,4.3730652865
2020-06-29 11:30:00,4.18,0.56,4.2173451365,0.0,0,0.0,4.18,0.56,4.2173451365,4.33,0.86,4.4145781225,0.0,0,0.0,4.33,0.86,4.4145781225
2020-06-29 12:00:00,4.21,0.71,4.2694496132,0.0,0,0.0,4.21,0.71,4.2694496132,4.3,0.66,4.3503563072,0.0,0,0.0,4.3,0.66,4.3503563072
2020-06-29 12:30:00,4.18,0.56,4.2173451365,0.0,0,0.0,4.18,0.56,4.2173451365,4.33,0.86,4.4145781225,0.0,0,0.0,4.33,0.86,4.4145781225
2020-06-29 13:00:00,4.18,0.71,4.239870281,0.0,0,0.0,4.18,0.71,4.239870281,4.28,0.6900000000000001,4.3352623911,0.0,0,0.0,4.28,0.6900000000000001,4.3352623911
2020-06-29 13:30:00,4.23,0.75,4.2959748603,0.0,0,0.0,4.23,0.75,4.2959748603,4.32,0.71,4.3779561441,0.0,0,0.0,4.32,0.71,4.3779561441
2020-06-29 14:00:00,4.19,0.73,4.2531165044,0.0,0,0.0,4.19,0.73,4.2531165044,4.28,0.6900000000000001,4.3352623911,0.0,0,0.0,4.28,0.6900000000000001,4.3352623911
2020-06-29 14:30:00,4.17,0.72,4.2317017853,0.0,0,0.0,4.17,0.72,4.2317017853,4.26,0.68,4.313930922,0.0,0,0.0,4.26,0.68,4.313930922
2020-06-29 15:00:00,4.14,0.72,4.2021423108,0.0,0,0.0,4.14,0.72,4.2021423108,4.22,0.68,4.2744356353,0.0,0,0.0,4.22,0.68,4.2744356353
2020-06-29 15:30:00,4.08,0.64,4.1298910397,0.0,0,0.0,4.08,0.64,4.1298910397,4.17,0.59,4.2115317878,0.0,0,0.0,4.17,0.59,4.2115317878
2020-06-29 16:00:00,4.03,0.64,4.08050242,0.0,0,0.0,4.03,0.64,4.08050242,4.11,0.59,4.1521319825,0.0,0,0.0,4.11,0.59,4.1521319825
2020-06-29 16:30:00,3.96,0.61,4.0067068772,0.0,0,0.0,3.96,0.61,4.0067068772,4.05,0.5700000000000001,4.0899144245,0.0,0,0.0,4.05,0.5700000000000001,4.0899144245
2020-06-29 17:00:00,3.88,0.59,3.9246018906,0.0,0,0.0,3.88,0.59,3.9246018906,3.96,0.54,3.996648596,0.0,0,0.0,3.96,0.54,3.996648596
2020-06-29 17:30:00,3.75,0.5700000000000001,3.7930726331,0.0,0,0.0,3.75,0.5700000000000001,3.7930726331,3.83,0.52,3.8651390661000002,0.0,0,0.0,3.83,0.52,3.8651390661000002
2020-06-29 18:00:00,3.59,0.42,3.6144847489,0.0,0,0.0,3.59,0.42,3.6144847489,3.69,0.55,3.7307639968,0.0,0,0.0,3.69,0.55,3.7307639968
2020-06-29 18:30:00,3.47,0.52,3.5087462148,0.0,0,0.0,3.47,0.52,3.5087462148,3.55,0.48,3.5823037280000003,0.0,0,0.0,3.55,0.48,3.5823037280000003
2020-06-29 19:00:00,3.4,0.5,3.4365680555,0.0,0,0.0,3.4,0.5,3.4365680555,3.48,0.46,3.5102706448000003,0.0,0,0.0,3.48,0.46,3.5102706448000003
2020-06-29 19:30:00,3.34,0.5,3.3772177898,0.0,0,0.0,3.34,0.5,3.3772177898,3.41,0.45,3.4395639258,0.0,0,0.0,3.41,0.45,3.4395639258
2020-06-29 20:00:00,3.25,0.45,3.2810059433,0.0,0,0.0,3.25,0.45,3.2810059433,3.32,0.4,3.3440095694,0.0,0,0.0,3.32,0.4,3.3440095694
2020-06-29 20:30:00,3.16,0.27,3.1715138341,0.0,0,0.0,3.16,0.27,3.1715138341,3.26,0.48,3.2951479481,0.0,0,0.0,3.26,0.48,3.2951479481
2020-06-29 21:00:00,3.16,0.42,3.1877892026,0.0,0,0.0,3.16,0.42,3.1877892026,3.22,0.38,3.2423448305,0.0,0,0.0,3.22,0.38,3.2423448305
2020-06-29 21:30:00,3.14,0.42,3.1679646463,0.0,0,0.0,3.14,0.42,3.1679646463,3.22,0.38,3.2423448305,0.0,0,0.0,3.22,0.38,3.2423448305
2020-06-29 22:00:00,3.1,0.41000000000000003,3.126995363,0.0,0,0.0,3.1,0.41000000000000003,3.126995363,3.17,0.36,3.1903761534,0.0,0,0.0,3.17,0.36,3.1903761534
2020-06-29 22:30:00,3.06,0.41000000000000003,3.0873451378,0.0,0,0.0,3.06,0.41000000000000003,3.0873451378,3.14,0.36,3.1605695689,0.0,0,0.0,3.14,0.36,3.1605695689
2020-06-29 23:00:00,3.08,0.41000000000000003,3.1071691296,0.0,0,0.0,3.08,0.41000000000000003,3.1071691296,3.15,0.37,3.171655719,0.0,0,0.0,3.15,0.37,3.171655719
2020-06-29 23:30:00,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2020-06-30 00:00:00,3.04,0.41000000000000003,3.067523431,0.0,0,0.0,3.04,0.41000000000000003,3.067523431,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-06-30 00:30:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.09,0.36,3.1109001913,0.0,0,0.0,3.09,0.36,3.1109001913
2020-06-30 01:00:00,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221
2020-06-30 01:30:00,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2020-06-30 02:00:00,3.03,0.39,3.0549959083,0.0,0,0.0,3.03,0.39,3.0549959083,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2020-06-30 02:30:00,2.98,0.39,3.0054117854,0.0,0,0.0,2.98,0.39,3.0054117854,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2020-06-30 03:00:00,3.02,0.39,3.0450779957,0.0,0,0.0,3.02,0.39,3.0450779957,3.09,0.36,3.1109001913,0.0,0,0.0,3.09,0.36,3.1109001913
2020-06-30 03:30:00,2.98,0.37,3.0028819491,0.0,0,0.0,2.98,0.37,3.0028819491,3.05,0.33,3.067800515,0.0,0,0.0,3.05,0.33,3.067800515
2020-06-30 04:00:00,2.95,0.37,2.9731128468,0.0,0,0.0,2.95,0.37,2.9731128468,3.02,0.33,3.0379763001,0.0,0,0.0,3.02,0.33,3.0379763001
2020-06-30 04:30:00,2.95,0.06,2.9506101064,0.0,0,0.0,2.95,0.06,2.9506101064,3.07,0.51,3.1120732639,0.0,0,0.0,3.07,0.51,3.1120732639
2020-06-30 05:00:00,2.95,0.01,2.9500169491,0.0,0,0.0,2.95,0.01,2.9500169491,3.09,0.54,3.1368296097,0.0,0,0.0,3.09,0.54,3.1368296097
2020-06-30 05:30:00,2.9699999999999998,-0.28,2.9831694555,0.0,0,0.0,2.9699999999999998,-0.28,2.9831694555,3.15,0.6900000000000001,3.2246860312,0.0,0,0.0,3.15,0.6900000000000001,3.2246860312
2020-06-30 06:00:00,3.0,-0.25,3.0103986447,0.0,0,0.0,3.0,-0.25,3.0103986447,3.18,0.71,3.2582971012,0.0,0,0.0,3.18,0.71,3.2582971012
2020-06-30 06:30:00,3.16,0.41000000000000003,3.186487094,0.0,0,0.0,3.16,0.41000000000000003,3.186487094,3.24,0.43,3.2684093991,0.0,0,0.0,3.24,0.43,3.2684093991
2020-06-30 07:00:00,3.26,0.46,3.292294033,0.0,0,0.0,3.26,0.46,3.292294033,3.34,0.41000000000000003,3.3650705788,0.0,0,0.0,3.34,0.41000000000000003,3.3650705788
2020-06-30 07:30:00,3.5300000000000002,0.53,3.5695657999,0.0,0,0.0,3.5300000000000002,0.53,3.5695657999,3.61,0.49,3.6431030729,0.0,0,0.0,3.61,0.49,3.6431030729
2020-06-30 08:00:00,3.65,0.56,3.6927090327,0.0,0,0.0,3.65,0.56,3.6927090327,3.7199999999999998,0.52,3.7561682603,0.0,0,0.0,3.7199999999999998,0.52,3.7561682603
2020-06-30 08:30:00,3.86,0.52,3.8948684188,0.0,0,0.0,3.86,0.52,3.8948684188,3.95,0.5700000000000001,3.9909146821,0.0,0,0.0,3.95,0.5700000000000001,3.9909146821
2020-06-30 09:00:00,3.93,0.59,3.9740407648,0.0,0,0.0,3.93,0.59,3.9740407648,4.01,0.55,4.0475424643,0.0,0,0.0,4.01,0.55,4.0475424643
2020-06-30 09:30:00,4.06,0.59,4.102645488,0.0,0,0.0,4.06,0.59,4.102645488,4.14,0.55,4.1763740254,0.0,0,0.0,4.14,0.55,4.1763740254
2020-06-30 10:00:00,4.12,0.65,4.1709591223,0.0,0,0.0,4.12,0.65,4.1709591223,4.21,0.61,4.2539628582999995,0.0,0,0.0,4.21,0.61,4.2539628582999995
2020-06-30 10:30:00,4.14,0.65,4.1907159293,0.0,0,0.0,4.14,0.65,4.1907159293,4.23,0.61,4.2737571293,0.0,0,0.0,4.23,0.61,4.2737571293
2020-06-30 11:00:00,4.14,0.61,4.1846983165000005,0.0,0,0.0,4.14,0.61,4.1846983165000005,4.23,0.56,4.2669075453,0.0,0,0.0,4.23,0.56,4.2669075453
2020-06-30 11:30:00,4.21,0.5700000000000001,4.2484114678000005,0.0,0,0.0,4.21,0.5700000000000001,4.2484114678000005,4.34,0.78,4.4095351229,0.0,0,0.0,4.34,0.78,4.4095351229
2020-06-30 12:00:00,4.24,0.71,4.2990347754,0.0,0,0.0,4.24,0.71,4.2990347754,4.32,0.66,4.3701258563,0.0,0,0.0,4.32,0.66,4.3701258563
2020-06-30 12:30:00,4.19,0.59,4.2313354866,0.0,0,0.0,4.19,0.59,4.2313354866,4.32,0.8,4.3934496697,0.0,0,0.0,4.32,0.8,4.3934496697
2020-06-30 13:00:00,4.22,0.72,4.2809811959,0.0,0,0.0,4.22,0.72,4.2809811959,4.3,0.68,4.353435425,0.0,0,0.0,4.3,0.68,4.353435425
2020-06-30 13:30:00,4.25,0.72,4.3105568086,0.0,0,0.0,4.25,0.72,4.3105568086,4.33,0.68,4.3830697006,0.0,0,0.0,4.33,0.68,4.3830697006
2020-06-30 14:00:00,4.24,0.75,4.3058216405,0.0,0,0.0,4.24,0.75,4.3058216405,4.32,0.71,4.3779561441,0.0,0,0.0,4.32,0.71,4.3779561441
2020-06-30 14:30:00,4.28,0.77,4.3487124531,0.0,0,0.0,4.28,0.77,4.3487124531,4.37,0.72,4.428916346,0.0,0,0.0,4.37,0.72,4.428916346
2020-06-30 15:00:00,4.24,0.71,4.2990347754,0.0,0,0.0,4.24,0.71,4.2990347754,4.33,0.67,4.3815294133,0.0,0,0.0,4.33,0.67,4.3815294133
2020-06-30 15:30:00,4.17,0.67,4.2234819758,0.0,0,0.0,4.17,0.67,4.2234819758,4.26,0.63,4.3063325464,0.0,0,0.0,4.26,0.63,4.3063325464
2020-06-30 16:00:00,4.17,0.5700000000000001,4.2087765443,0.0,0,0.0,4.17,0.5700000000000001,4.2087765443,4.27,0.7000000000000001,4.3269966489,0.0,0,0.0,4.27,0.7000000000000001,4.3269966489
2020-06-30 16:30:00,4.13,0.67,4.1839933078,0.0,0,0.0,4.13,0.67,4.1839933078,4.22,0.62,4.2653018651,0.0,0,0.0,4.22,0.62,4.2653018651
2020-06-30 17:00:00,4.07,0.67,4.1247787819,0.0,0,0.0,4.07,0.67,4.1247787819,4.16,0.62,4.205948169,0.0,0,0.0,4.16,0.62,4.205948169
2020-06-30 17:30:00,3.86,0.61,3.9079022506000003,0.0,0,0.0,3.86,0.61,3.9079022506000003,3.94,0.56,3.9795979696,0.0,0,0.0,3.94,0.56,3.9795979696
2020-06-30 18:00:00,3.75,0.61,3.7992894072,0.0,0,0.0,3.75,0.61,3.7992894072,3.84,0.56,3.8806185074,0.0,0,0.0,3.84,0.56,3.8806185074
2020-06-30 18:30:00,3.5700000000000003,0.5700000000000001,3.6152178358000002,0.0,0,0.0,3.5700000000000003,0.5700000000000001,3.6152178358000002,3.65,0.53,3.6882787313,0.0,0,0.0,3.65,0.53,3.6882787313
2020-06-30 19:00:00,3.52,0.56,3.5642671056,0.0,0,0.0,3.52,0.56,3.5642671056,3.6,0.51,3.6359455441,0.0,0,0.0,3.6,0.51,3.6359455441
2020-06-30 19:30:00,3.35,0.49,3.3856461717,0.0,0,0.0,3.35,0.49,3.3856461717,3.43,0.45,3.4593930103,0.0,0,0.0,3.43,0.45,3.4593930103
2020-06-30 20:00:00,3.3,0.49,3.3361804508,0.0,0,0.0,3.3,0.49,3.3361804508,3.38,0.45,3.4098240424,0.0,0,0.0,3.38,0.45,3.4098240424
2020-06-30 20:30:00,3.23,0.47000000000000003,3.2640159313,0.0,0,0.0,3.23,0.47000000000000003,3.2640159313,3.31,0.42,3.3365401241,0.0,0,0.0,3.31,0.42,3.3365401241
2020-06-30 21:00:00,3.2,0.47000000000000003,3.2343314611,0.0,0,0.0,3.2,0.47000000000000003,3.2343314611,3.2800000000000002,0.42,3.306780912,0.0,0,0.0,3.2800000000000002,0.42,3.306780912
2020-06-30 21:30:00,3.13,0.17,3.1346132138,0.0,0,0.0,3.13,0.17,3.1346132138,3.25,0.55,3.2962099448,0.0,0,0.0,3.25,0.55,3.2962099448
2020-06-30 22:00:00,3.14,0.43,3.1693059177,0.0,0,0.0,3.14,0.43,3.1693059177,3.22,0.39,3.2435320254,0.0,0,0.0,3.22,0.39,3.2435320254
2020-06-30 22:30:00,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2020-06-30 23:00:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2020-06-30 23:30:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.16,0.37,3.181587654,0.0,0,0.0,3.16,0.37,3.181587654
2020-07-01 00:00:00,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996,3.13,0.37,3.1517931404,0.0,0,0.0,3.13,0.37,3.1517931404
2020-07-01 00:30:00,3.02,0.08,3.0210594168,0.0,0,0.0,3.02,0.08,3.0210594168,3.14,0.55,3.1878048874,0.0,0,0.0,3.14,0.55,3.1878048874
2020-07-01 01:00:00,3.0,0.21,3.0073410182,0.0,0,0.0,3.0,0.21,3.0073410182,3.1,0.45,3.1324910215,0.0,0,0.0,3.1,0.45,3.1324910215
2020-07-01 01:30:00,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949,3.09,0.36,3.1109001913,0.0,0,0.0,3.09,0.36,3.1109001913
2020-07-01 02:00:00,3.02,0.4,3.0463748949,0.0,0,0.0,3.02,0.4,3.0463748949,3.09,0.36,3.1109001913,0.0,0,0.0,3.09,0.36,3.1109001913
2020-07-01 02:30:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.09,0.37,3.1120732639,0.0,0,0.0,3.09,0.37,3.1120732639
2020-07-01 03:00:00,2.9699999999999998,0.38,2.9942110814,0.0,0,0.0,2.9699999999999998,0.38,2.9942110814,3.04,0.34,3.0589540696,0.0,0,0.0,3.04,0.34,3.0589540696
2020-07-01 03:30:00,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309,3.07,0.34,3.0887699817,0.0,0,0.0,3.07,0.34,3.0887699817
2020-07-01 04:00:00,2.99,0.38,3.0140504309,0.0,0,0.0,2.99,0.38,3.0140504309,3.07,0.34,3.0887699817,0.0,0,0.0,3.07,0.34,3.0887699817
2020-07-01 04:30:00,2.9699999999999998,0.39,2.9954966199,0.0,0,0.0,2.9699999999999998,0.39,2.9954966199,3.04,0.34,3.0589540696,0.0,0,0.0,3.04,0.34,3.0589540696
2020-07-01 05:00:00,2.9699999999999998,0.4,2.9968149759,0.0,0,0.0,2.9699999999999998,0.4,2.9968149759,3.04,0.36,3.0612415782,0.0,0,0.0,3.04,0.36,3.0612415782
2020-07-01 05:30:00,3.01,0.4,3.0364617567,0.0,0,0.0,3.01,0.4,3.0364617567,3.08,0.36,3.1009675909,0.0,0,0.0,3.08,0.36,3.1009675909
2020-07-01 06:00:00,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636,3.15,0.37,3.171655719,0.0,0,0.0,3.15,0.37,3.171655719
2020-07-01 06:30:00,3.14,0.45,3.1720813357,0.0,0,0.0,3.14,0.45,3.1720813357,3.21,0.41000000000000003,3.236077873,0.0,0,0.0,3.21,0.41000000000000003,3.236077873
2020-07-01 07:00:00,3.29,0.48,3.3248308228,0.0,0,0.0,3.29,0.48,3.3248308228,3.37,0.43,3.3973224751,0.0,0,0.0,3.37,0.43,3.3973224751
2020-07-01 07:30:00,3.48,0.52,3.5186360994,0.0,0,0.0,3.48,0.52,3.5186360994,3.56,0.47000000000000003,3.5908912543,0.0,0,0.0,3.56,0.47000000000000003,3.5908912543
2020-07-01 08:00:00,3.69,0.56,3.7322513313,0.0,0,0.0,3.69,0.56,3.7322513313,3.77,0.52,3.8056931038,0.0,0,0.0,3.77,0.52,3.8056931038
2020-07-01 08:30:00,3.92,0.59,3.9641518639,0.0,0,0.0,3.92,0.59,3.9641518639,4.01,0.55,4.0475424643,0.0,0,0.0,4.01,0.55,4.0475424643
2020-07-01 09:00:00,4.05,0.59,4.0927496869,0.0,0,0.0,4.05,0.59,4.0927496869,4.14,0.55,4.1763740254,0.0,0,0.0,4.14,0.55,4.1763740254
2020-07-01 09:30:00,4.13,0.59,4.171930009,0.0,0,0.0,4.13,0.59,4.171930009,4.21,0.55,4.2457743699,0.0,0,0.0,4.21,0.55,4.2457743699
2020-07-01 10:00:00,4.14,0.04,4.1401932322,0.0,0,0.0,4.14,0.04,4.1401932322,4.31,0.84,4.3910932579,0.0,0,0.0,4.31,0.84,4.3910932579
2020-07-01 10:30:00,4.12,-0.15,4.1227296783,0.0,0,0.0,4.12,-0.15,4.1227296783,4.33,0.96,4.4351437406,0.0,0,0.0,4.33,0.96,4.4351437406
2020-07-01 11:00:00,4.24,-0.13,4.2419924564,0.0,0,0.0,4.24,-0.13,4.2419924564,4.45,0.99,4.5587937001,0.0,0,0.0,4.45,0.99,4.5587937001
2020-07-01 11:30:00,4.26,-0.06,4.2604225143,0.0,0,0.0,4.26,-0.06,4.2604225143,4.47,1.01,4.5826848026,0.0,0,0.0,4.47,1.01,4.5826848026
2020-07-01 12:00:00,4.28,0.04,4.2801869117999995,0.0,0,0.0,4.28,0.04,4.2801869117999995,4.5,1.03,4.6163730352,0.0,0,0.0,4.5,1.03,4.6163730352
2020-07-01 12:30:00,4.26,-0.02,4.2600469481,0.0,0,0.0,4.26,-0.02,4.2600469481,4.47,1.03,4.5871341816,0.0,0,0.0,4.47,1.03,4.5871341816
2020-07-01 13:00:00,4.19,-0.13,4.1920162213,0.0,0,0.0,4.19,-0.13,4.1920162213,4.39,0.99,4.5002444378,0.0,0,0.0,4.39,0.99,4.5002444378
2020-07-01 13:30:00,4.21,0.0,4.21,0.0,0,0.0,4.21,0.0,4.21,4.42,1.02,4.5361657818,0.0,0,0.0,4.42,1.02,4.5361657818
2020-07-01 14:00:00,4.21,-0.08,4.2107600264,0.0,0,0.0,4.21,-0.08,4.2107600264,4.4,1.02,4.5166801968,0.0,0,0.0,4.4,1.02,4.5166801968
2020-07-01 14:30:00,4.26,0.64,4.3078068666,0.0,0,0.0,4.26,0.64,4.3078068666,4.35,0.64,4.3968284024,0.0,0,0.0,4.35,0.64,4.3968284024
2020-07-01 15:00:00,4.26,0.6900000000000001,4.3155185088,0.0,0,0.0,4.26,0.6900000000000001,4.3155185088,4.35,0.64,4.3968284024,0.0,0,0.0,4.35,0.64,4.3968284024
2020-07-01 15:30:00,4.24,0.67,4.2926099287,0.0,0,0.0,4.24,0.67,4.2926099287,4.32,0.62,4.36426397,0.0,0,0.0,4.32,0.62,4.36426397
2020-07-01 16:00:00,4.19,0.67,4.2432299019,0.0,0,0.0,4.19,0.67,4.2432299019,4.28,0.62,4.3246733981,0.0,0,0.0,4.28,0.62,4.3246733981
2020-07-01 16:30:00,4.12,0.66,4.172529209,0.0,0,0.0,4.12,0.66,4.172529209,4.2,0.61,4.2440664462,0.0,0,0.0,4.2,0.61,4.2440664462
2020-07-01 17:00:00,3.99,0.65,4.0425981744,0.0,0,0.0,3.99,0.65,4.0425981744,4.07,0.6000000000000001,4.1139883325,0.0,0,0.0,4.07,0.6000000000000001,4.1139883325
2020-07-01 17:30:00,3.84,0.6000000000000001,3.8865923378,0.0,0,0.0,3.84,0.6000000000000001,3.8865923378,3.92,0.55,3.9583961399,0.0,0,0.0,3.92,0.55,3.9583961399
2020-07-01 18:00:00,3.7,0.56,3.7421384261,0.0,0,0.0,3.7,0.56,3.7421384261,3.7800000000000002,0.52,3.8155995597,0.0,0,0.0,3.7800000000000002,0.52,3.8155995597
2020-07-01 18:30:00,3.5700000000000003,0.55,3.612118492,0.0,0,0.0,3.5700000000000003,0.55,3.612118492,3.65,0.5,3.684087404,0.0,0,0.0,3.65,0.5,3.684087404
2020-07-01 19:00:00,3.51,0.53,3.5497887261,0.0,0,0.0,3.51,0.53,3.5497887261,3.59,0.49,3.6232858016,0.0,0,0.0,3.59,0.49,3.6232858016
2020-07-01 19:30:00,3.4,0.51,3.4380372307,0.0,0,0.0,3.4,0.51,3.4380372307,3.48,0.46,3.5102706448000003,0.0,0,0.0,3.48,0.46,3.5102706448000003
2020-07-01 20:00:00,3.32,0.48,3.3545193396,0.0,0,0.0,3.32,0.48,3.3545193396,3.39,0.44,3.4184353146,0.0,0,0.0,3.39,0.44,3.4184353146
2020-07-01 20:30:00,3.27,0.48,3.3050416034,0.0,0,0.0,3.27,0.48,3.3050416034,3.34,0.42,3.3663036108,0.0,0,0.0,3.34,0.42,3.3663036108
2020-07-01 21:00:00,3.2,0.46,3.2328934409,0.0,0,0.0,3.2,0.46,3.2328934409,3.27,0.41000000000000003,3.2956031314,0.0,0,0.0,3.27,0.41000000000000003,3.2956031314
2020-07-01 21:30:00,3.16,0.44,3.1904858564,0.0,0,0.0,3.16,0.44,3.1904858564,3.24,0.4,3.2645979844,0.0,0,0.0,3.24,0.4,3.2645979844
2020-07-01 22:00:00,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094,3.2,0.38,3.2224835143,0.0,0,0.0,3.2,0.38,3.2224835143
2020-07-01 22:30:00,3.15,0.45,3.1819805153,0.0,0,0.0,3.15,0.45,3.1819805153,3.22,0.41000000000000003,3.2459975354,0.0,0,0.0,3.22,0.41000000000000003,3.2459975354
2020-07-01 23:00:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.17,0.39,3.1939004368,0.0,0,0.0,3.17,0.39,3.1939004368
2020-07-01 23:30:00,3.09,0.43,3.119775633,0.0,0,0.0,3.09,0.43,3.119775633,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-07-02 00:00:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-07-02 00:30:00,3.09,0.42,3.118413058,0.0,0,0.0,3.09,0.42,3.118413058,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-07-02 01:00:00,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636,3.15,0.38,3.1728378465000002,0.0,0,0.0,3.15,0.38,3.1728378465000002
2020-07-02 01:30:00,3.05,0.42,3.0787822268,0.0,0,0.0,3.05,0.42,3.0787822268,3.13,0.38,3.1529827148,0.0,0,0.0,3.13,0.38,3.1529827148
2020-07-02 02:00:00,3.02,0.42,3.0490654306,0.0,0,0.0,3.02,0.42,3.0490654306,3.09,0.38,3.1132780152,0.0,0,0.0,3.09,0.38,3.1132780152
2020-07-02 02:30:00,3.04,0.42,3.0688760157,0.0,0,0.0,3.04,0.42,3.0688760157,3.12,0.38,3.1430558379,0.0,0,0.0,3.12,0.38,3.1430558379
2020-07-02 03:00:00,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484,3.1,0.36,3.1208332221,0.0,0,0.0,3.1,0.36,3.1208332221
2020-07-02 03:30:00,3.02,0.41000000000000003,3.0477040539,0.0,0,0.0,3.02,0.41000000000000003,3.0477040539,3.09,0.36,3.1109001913,0.0,0,0.0,3.09,0.36,3.1109001913
2020-07-02 04:00:00,2.98,0.38,3.0041304898,0.0,0,0.0,2.98,0.38,3.0041304898,3.05,0.35000000000000003,3.0700162866,0.0,0,0.0,3.05,0.35000000000000003,3.0700162866
2020-07-02 04:30:00,3.01,0.38,3.03389189,0.0,0,0.0,3.01,0.38,3.03389189,3.08,0.35000000000000003,3.0998225756,0.0,0,0.0,3.08,0.35000000000000003,3.0998225756
2020-07-02 05:00:00,3.01,0.41000000000000003,3.0377952531,0.0,0,0.0,3.01,0.41000000000000003,3.0377952531,3.08,0.37,3.1021444196,0.0,0,0.0,3.08,0.37,3.1021444196
2020-07-02 05:30:00,3.03,0.41000000000000003,3.0576134484,0.0,0,0.0,3.03,0.41000000000000003,3.0576134484,3.1,0.37,3.1220025625,0.0,0,0.0,3.1,0.37,3.1220025625
2020-07-02 06:00:00,3.07,0.43,3.0999677418,0.0,0,0.0,3.07,0.43,3.0999677418,3.14,0.38,3.1629100525,0.0,0,0.0,3.14,0.38,3.1629100525
2020-07-02 06:30:00,3.16,-0.05,3.1603955449,0.0,0,0.0,3.16,-0.05,3.1603955449,3.31,0.68,3.3791271062,0.0,0,0.0,3.31,0.68,3.3791271062
2020-07-02 07:00:00,3.26,-0.21,3.2667568015,0.0,0,0.0,3.26,-0.21,3.2667568015,3.44,0.78,3.5273219303000003,0.0,0,0.0,3.44,0.78,3.5273219303000003
2020-07-02 07:30:00,3.58,0.54,3.6204972034000003,0.0,0,0.0,3.58,0.54,3.6204972034000003,3.65,0.51,3.6854579091,0.0,0,0.0,3.65,0.51,3.6854579091
2020-07-02 08:00:00,3.74,0.56,3.7816927426999998,0.0,0,0.0,3.74,0.56,3.7816927426999998,3.8200000000000003,0.51,3.8538941345,0.0,0,0.0,3.8200000000000003,0.51,3.8538941345
2020-07-02 08:30:00,3.95,0.5,3.9815198103,0.0,0,0.0,3.95,0.5,3.9815198103,4.05,0.61,4.0956806516,0.0,0,0.0,4.05,0.61,4.0956806516
2020-07-02 09:00:00,4.1,0.62,4.1466130758,0.0,0,0.0,4.1,0.62,4.1466130758,4.19,0.5700000000000001,4.2285931467,0.0,0,0.0,4.19,0.5700000000000001,4.2285931467
2020-07-02 09:30:00,4.16,0.62,4.205948169,0.0,0,0.0,4.16,0.62,4.205948169,4.25,0.5700000000000001,4.2880531713,0.0,0,0.0,4.25,0.5700000000000001,4.2880531713
2020-07-02 10:00:00,4.2,0.62,4.2455152809,0.0,0,0.0,4.2,0.62,4.2455152809,4.29,0.5700000000000001,4.3277014684,0.0,0,0.0,4.29,0.5700000000000001,4.3277014684
2020-07-02 10:30:00,4.28,0.65,4.3290761139,0.0,0,0.0,4.28,0.65,4.3290761139,4.37,0.61,4.4123689782,0.0,0,0.0,4.37,0.61,4.4123689782
2020-07-02 11:00:00,4.33,0.71,4.3878240621,0.0,0,0.0,4.33,0.71,4.3878240621,4.42,0.67,4.4704921429,0.0,0,0.0,4.42,0.67,4.4704921429
2020-07-02 11:30:00,4.31,0.32,4.3218630242,0.0,0,0.0,4.31,0.32,4.3218630242,4.52,1.0,4.6292980029,0.0,0,0.0,4.52,1.0,4.6292980029
2020-07-02 12:00:00,4.33,0.66,4.3800114155,0.0,0,0.0,4.33,0.66,4.3800114155,4.41,0.61,4.4519883198,0.0,0,0.0,4.41,0.61,4.4519883198
2020-07-02 12:30:00,4.31,0.67,4.3617656975,0.0,0,0.0,4.31,0.67,4.3617656975,4.4,0.62,4.4434671148,0.0,0,0.0,4.4,0.62,4.4434671148
2020-07-02 13:00:00,4.31,0.67,4.3617656975,0.0,0,0.0,4.31,0.67,4.3617656975,4.4,0.62,4.4434671148,0.0,0,0.0,4.4,0.62,4.4434671148
2020-07-02 13:30:00,4.33,0.7000000000000001,4.3862170489,0.0,0,0.0,4.33,0.7000000000000001,4.3862170489,4.41,0.65,4.4576451182,0.0,0,0.0,4.41,0.65,4.4576451182
2020-07-02 14:00:00,4.29,0.7000000000000001,4.3467344064,0.0,0,0.0,4.29,0.7000000000000001,4.3467344064,4.38,0.65,4.4279679312,0.0,0,0.0,4.38,0.65,4.4279679312
2020-07-02 14:30:00,4.28,0.7000000000000001,4.3368652273,0.0,0,0.0,4.28,0.7000000000000001,4.3368652273,4.37,0.65,4.4180765045,0.0,0,0.0,4.37,0.65,4.4180765045
2020-07-02 15:00:00,4.28,0.7000000000000001,4.3368652273,0.0,0,0.0,4.28,0.7000000000000001,4.3368652273,4.37,0.65,4.4180765045,0.0,0,0.0,4.37,0.65,4.4180765045
2020-07-02 15:30:00,4.22,0.68,4.2744356353,0.0,0,0.0,4.22,0.68,4.2744356353,4.31,0.63,4.3558007301,0.0,0,0.0,4.31,0.63,4.3558007301
2020-07-02 16:00:00,4.22,0.7000000000000001,4.2776629133,0.0,0,0.0,4.22,0.7000000000000001,4.2776629133,4.31,0.65,4.3587383496,0.0,0,0.0,4.31,0.65,4.3587383496
2020-07-02 16:30:00,4.14,0.7000000000000001,4.1987617222,0.0,0,0.0,4.14,0.7000000000000001,4.1987617222,4.23,0.65,4.2796495184,0.0,0,0.0,4.23,0.65,4.2796495184
2020-07-02 17:00:00,4.1,0.7000000000000001,4.1593268686,0.0,0,0.0,4.1,0.7000000000000001,4.1593268686,4.19,0.65,4.2401179229,0.0,0,0.0,4.19,0.65,4.2401179229
2020-07-02 17:30:00,3.89,0.63,3.9406852196,0.0,0,0.0,3.89,0.63,3.9406852196,3.98,0.59,4.0234935069,0.0,0,0.0,3.98,0.59,4.0234935069
2020-07-02 18:00:00,3.79,0.61,3.8387758465,0.0,0,0.0,3.79,0.61,3.8387758465,3.87,0.5700000000000001,3.9117515259,0.0,0,0.0,3.87,0.5700000000000001,3.9117515259
2020-07-02 18:30:00,3.62,0.6000000000000001,3.6693868698000003,0.0,0,0.0,3.62,0.6000000000000001,3.6693868698000003,3.7,0.56,3.7421384261,0.0,0,0.0,3.7,0.56,3.7421384261
2020-07-02 19:00:00,3.58,0.5700000000000001,3.6250931023,0.0,0,0.0,3.58,0.5700000000000001,3.6250931023,3.66,0.53,3.6981752257,0.0,0,0.0,3.66,0.53,3.6981752257
2020-07-02 19:30:00,3.49,0.56,3.5346428391,0.0,0,0.0,3.49,0.56,3.5346428391,3.5700000000000003,0.52,3.6076723798,0.0,0,0.0,3.5700000000000003,0.52,3.6076723798
2020-07-02 20:00:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.44,0.46,3.4706195412,0.0,0,0.0,3.44,0.46,3.4706195412
2020-07-02 20:30:00,3.3,0.5,3.3376638537,0.0,0,0.0,3.3,0.5,3.3376638537,3.38,0.46,3.4111581611,0.0,0,0.0,3.38,0.46,3.4111581611
2020-07-02 21:00:00,3.22,0.48,3.2555798255,0.0,0,0.0,3.22,0.48,3.2555798255,3.3,0.44,3.3292041091,0.0,0,0.0,3.3,0.44,3.3292041091
2020-07-02 21:30:00,3.16,0.46,3.1933054974,0.0,0,0.0,3.16,0.46,3.1933054974,3.24,0.42,3.2671088136,0.0,0,0.0,3.24,0.42,3.2671088136
2020-07-02 22:00:00,3.15,0.44,3.1805817078,0.0,0,0.0,3.15,0.44,3.1805817078,3.23,0.4,3.2546735627,0.0,0,0.0,3.23,0.4,3.2546735627
2020-07-02 22:30:00,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609,3.22,0.4,3.2447496051,0.0,0,0.0,3.22,0.4,3.2447496051
2020-07-02 23:00:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298
2020-07-02 23:30:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.17,0.38,3.1926947865,0.0,0,0.0,3.17,0.38,3.1926947865
2020-07-03 00:00:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.38,3.1728378465000002,0.0,0,0.0,3.15,0.38,3.1728378465000002
2020-07-03 00:30:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.38,3.1728378465000002,0.0,0,0.0,3.15,0.38,3.1728378465000002
2020-07-03 01:00:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.17,0.38,3.1926947865,0.0,0,0.0,3.17,0.38,3.1926947865
2020-07-03 01:30:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.38,3.1728378465000002,0.0,0,0.0,3.15,0.38,3.1728378465000002
2020-07-03 02:00:00,3.08,0.43,3.10987138,0.0,0,0.0,3.08,0.43,3.10987138,3.15,0.38,3.1728378465000002,0.0,0,0.0,3.15,0.38,3.1728378465000002
2020-07-03 02:30:00,3.1,0.43,3.1296804949,0.0,0,0.0,3.1,0.43,3.1296804949,3.17,0.38,3.1926947865,0.0,0,0.0,3.17,0.38,3.1926947865
2020-07-03 03:00:00,3.06,0.4,3.0860330523,0.0,0,0.0,3.06,0.4,3.0860330523,3.13,0.36,3.1506348567,0.0,0,0.0,3.13,0.36,3.1506348567
2020-07-03 03:30:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-07-03 04:00:00,3.04,0.4,3.0662028635,0.0,0,0.0,3.04,0.4,3.0662028635,3.11,0.36,3.1307666793,0.0,0,0.0,3.11,0.36,3.1307666793
2020-07-03 04:30:00,3.06,0.43,3.0900647242,0.0,0,0.0,3.06,0.43,3.0900647242,3.13,0.39,3.1542035445,0.0,0,0.0,3.13,0.39,3.1542035445
2020-07-03 05:00:00,3.05,0.41000000000000003,3.077433996,0.0,0,0.0,3.05,0.41000000000000003,3.077433996,3.12,0.36,3.1407005588,0.0,0,0.0,3.12,0.36,3.1407005588
2020-07-03 05:30:00,3.03,0.31,3.0458168034,0.0,0,0.0,3.03,0.31,3.0458168034,3.12,0.42,3.1481423094,0.0,0,0.0,3.12,0.42,3.1481423094
2020-07-03 06:00:00,3.11,0.34,3.1285300062,0.0,0,0.0,3.11,0.34,3.1285300062,3.2,0.44,3.2301083573,0.0,0,0.0,3.2,0.44,3.2301083573
2020-07-03 06:30:00,3.16,-0.12,3.1622776602,0.0,0,0.0,3.16,-0.12,3.1622776602,3.32,0.71,3.3950699551,0.0,0,0.0,3.32,0.71,3.3950699551
2020-07-03 07:00:00,3.32,0.43,3.3477305746,0.0,0,0.0,3.32,0.43,3.3477305746,3.4,0.44,3.428352374,0.0,0,0.0,3.4,0.44,3.428352374
2020-07-03 07:30:00,3.54,0.01,3.5400141243,0.0,0,0.0,3.54,0.01,3.5400141243,3.7,0.78,3.78132252,0.0,0,0.0,3.7,0.78,3.78132252
2020-07-03 08:00:00,3.65,-0.17,3.6539567594999998,0.0,0,0.0,3.65,-0.17,3.6539567594999998,3.84,0.89,3.941788934,0.0,0,0.0,3.84,0.89,3.941788934
2020-07-03 08:30:00,3.85,0.43,3.8739385643,0.0,0,0.0,3.85,0.43,3.8739385643,3.96,0.63,4.0098004938,0.0,0,0.0,3.96,0.63,4.0098004938
2020-07-03 09:00:00,3.96,0.62,4.0082415097,0.0,0,0.0,3.96,0.62,4.0082415097,4.04,0.5700000000000001,4.0800122549,0.0,0,0.0,4.04,0.5700000000000001,4.0800122549
2020-07-03 09:30:00,4.08,0.62,4.126838984,0.0,0,0.0,4.08,0.62,4.126838984,4.16,0.5700000000000001,4.1988688953,0.0,0,0.0,4.16,0.5700000000000001,4.1988688953
2020-07-03 10:00:00,4.1,0.62,4.1466130758,0.0,0,0.0,4.1,0.62,4.1466130758,4.19,0.5700000000000001,4.2285931467,0.0,0,0.0,4.19,0.5700000000000001,4.2285931467
2020-07-03 10:30:00,4.183,0.633,4.2306238311,0.0,0,0.0,4.183,0.633,4.2306238311,4.263,0.593,4.3040467005,0.0,0,0.0,4.263,0.593,4.3040467005
2020-07-03 11:00:00,4.2,0.65,4.25,0.0,0,0.0,4.2,0.65,4.25,4.29,0.6000000000000001,4.3317548407,0.0,0,0.0,4.29,0.6000000000000001,4.3317548407
2020-07-03 11:30:00,4.24,0.65,4.2895337742,0.0,0,0.0,4.24,0.65,4.2895337742,4.33,0.6000000000000001,4.3713727821,0.0,0,0.0,4.33,0.6000000000000001,4.3713727821
2020-07-03 12:00:00,4.2,0.65,4.25,0.0,0,0.0,4.2,0.65,4.25,4.29,0.6000000000000001,4.3317548407,0.0,0,0.0,4.29,0.6000000000000001,4.3317548407
2020-07-03 12:30:00,4.23,0.68,4.284308579,0.0,0,0.0,4.23,0.68,4.284308579,4.32,0.63,4.3656958208,0.0,0,0.0,4.32,0.63,4.3656958208
2020-07-03 13:00:00,4.18,0.68,4.2349498226,0.0,0,0.0,4.18,0.68,4.2349498226,4.27,0.63,4.3162252027,0.0,0,0.0,4.27,0.63,4.3162252027
2020-07-03 13:30:00,4.18,0.66,4.2317844936,0.0,0,0.0,4.18,0.66,4.2317844936,4.27,0.62,4.3147769351,0.0,0,0.0,4.27,0.62,4.3147769351
2020-07-03 14:00:00,4.19,0.66,4.24166241,0.0,0,0.0,4.19,0.66,4.24166241,4.28,0.62,4.3246733981,0.0,0,0.0,4.28,0.62,4.3246733981
2020-07-03 14:30:00,4.16,0.68,4.2152105523,0.0,0,0.0,4.16,0.68,4.2152105523,4.25,0.63,4.2964403871,0.0,0,0.0,4.25,0.63,4.2964403871
2020-07-03 15:00:00,4.15,0.68,4.205341841,0.0,0,0.0,4.15,0.68,4.205341841,4.24,0.64,4.2880298506,0.0,0,0.0,4.24,0.64,4.2880298506
2020-07-03 15:30:00,4.12,0.66,4.172529209,0.0,0,0.0,4.12,0.66,4.172529209,4.2,0.62,4.2455152809,0.0,0,0.0,4.2,0.62,4.2455152809
2020-07-03 16:00:00,4.07,0.66,4.1231662591,0.0,0,0.0,4.07,0.66,4.1231662591,4.15,0.62,4.1960576736,0.0,0,0.0,4.15,0.62,4.1960576736
2020-07-03 16:30:00,3.93,0.38,3.9483287604,0.0,0,0.0,3.93,0.38,3.9483287604,4.05,0.6900000000000001,4.108357336,0.0,0,0.0,4.05,0.6900000000000001,4.108357336
2020-07-03 17:00:00,3.85,-0.15,3.8529209699,0.0,0,0.0,3.85,-0.15,3.8529209699,4.05,0.9500000000000001,4.159927884,0.0,0,0.0,4.05,0.9500000000000001,4.159927884
2020-07-03 17:30:00,3.7,-0.15,3.7030392923,0.0,0,0.0,3.7,-0.15,3.7030392923,3.9,0.92,4.0070437981,0.0,0,0.0,3.9,0.92,4.0070437981
2020-07-03 18:00:00,3.59,-0.17,3.5940228157,0.0,0,0.0,3.59,-0.17,3.5940228157,3.7800000000000002,0.9,3.8856659661,0.0,0,0.0,3.7800000000000002,0.9,3.8856659661
2020-07-03 18:30:00,3.5,0.42,3.5251099274,0.0,0,0.0,3.5,0.42,3.5251099274,3.6,0.55,3.6417715469000003,0.0,0,0.0,3.6,0.55,3.6417715469000003
2020-07-03 19:00:00,3.47,0.54,3.5117659375,0.0,0,0.0,3.47,0.54,3.5117659375,3.55,0.49,3.5836573497,0.0,0,0.0,3.55,0.49,3.5836573497
2020-07-03 19:30:00,3.36,0.51,3.3984849566,0.0,0,0.0,3.36,0.51,3.3984849566,3.43,0.46,3.46070802,0.0,0,0.0,3.43,0.46,3.46070802
2020-07-03 20:00:00,3.2800000000000002,0.49,3.3163986491,0.0,0,0.0,3.2800000000000002,0.49,3.3163986491,3.36,0.45,3.39,0.0,0,0.0,3.36,0.45,3.39
2020-07-03 20:30:00,3.2,0.45,3.2314857264,0.0,0,0.0,3.2,0.45,3.2314857264,3.27,0.41000000000000003,3.2956031314,0.0,0,0.0,3.27,0.41000000000000003,3.2956031314
2020-07-03 21:00:00,3.16,0.21,3.1669701609,0.0,0,0.0,3.16,0.21,3.1669701609,3.27,0.53,3.312672637,0.0,0,0.0,3.27,0.53,3.312672637
2020-07-03 21:30:00,3.16,0.35000000000000003,3.1793238275,0.0,0,0.0,3.16,0.35000000000000003,3.1793238275,3.24,0.46,3.2724914056,0.0,0,0.0,3.24,0.46,3.2724914056
2020-07-03 22:00:00,3.14,0.44,3.1706781609,0.0,0,0.0,3.14,0.44,3.1706781609,3.21,0.4,3.2348261159,0.0,0,0.0,3.21,0.4,3.2348261159
2020-07-03 22:30:00,3.12,0.44,3.1508728949,0.0,0,0.0,3.12,0.44,3.1508728949,3.2,0.4,3.2249030993,0.0,0,0.0,3.2,0.4,3.2249030993
2020-07-03 23:00:00,3.08,0.44,3.1112698372,0.0,0,0.0,3.08,0.44,3.1112698372,3.15,0.4,3.1752952619,0.0,0,0.0,3.15,0.4,3.1752952619
2020-07-03 23:30:00,3.1,0.44,3.1310701046,0.0,0,0.0,3.1,0.44,3.1310701046,3.17,0.4,3.1951369298,0.0,0,0.0,3.17,0.4,3.1951369298
2020-07-04 00:00:00,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-07-04 00:30:00,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-07-04 01:00:00,3.08,0.42,3.1085044636,0.0,0,0.0,3.08,0.42,3.1085044636,3.16,0.38,3.1827660926,0.0,0,0.0,3.16,0.38,3.1827660926
2020-07-04 01:30:00,3.01,0.39,3.0351606218,0.0,0,0.0,3.01,0.39,3.0351606218,3.08,0.35000000000000003,3.0998225756,0.0,0,0.0,3.08,0.35000000000000003,3.0998225756
